Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-04 19:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.46464,1.88552,6.734,0.28224000000000005,0.08232,0.294,6.1824,1.8032,6.44
2019-04-04 20:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.51264,1.89952,6.784,0.28224000000000005,0.08232,0.294,6.2304,1.8172000000000001,6.49
2019-04-04 20:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.47424,1.8883200000000002,6.744,0.28224000000000005,0.08232,0.294,6.192,1.806,6.45
2019-04-04 21:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.34944,1.8519200000000002,6.614,0.28224000000000005,0.08232,0.294,6.0672,1.7696,6.32
2019-04-04 21:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.9942400000000005,1.74832,6.244,0.28224000000000005,0.08232,0.294,5.712,1.666,5.95
2019-04-04 22:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.61984,1.6391200000000001,5.854,0.28224000000000005,0.08232,0.294,5.3376,1.5568,5.5600000000000005
2019-04-04 22:30:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,5.13072,1.4964600000000001,5.3445,0.28272,0.08246,0.29450000000000004,4.848,1.4140000000000001,5.05
2019-04-04 23:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.54464,1.32552,4.734,0.28224000000000005,0.08232,0.294,4.2624,1.2432,4.44
2019-04-04 23:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.08384,1.19112,4.254,0.28224000000000005,0.08232,0.294,3.8016,1.1088,3.96
2019-04-05 00:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.69984,1.07912,3.854,0.28224000000000005,0.08232,0.294,3.4176,0.9968,3.56
2019-04-05 00:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.44064,1.00352,3.584,0.28224000000000005,0.08232,0.294,3.1584,0.9212,3.29
2019-04-05 01:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.40224,0.9923200000000001,3.544,0.28224000000000005,0.08232,0.294,3.12,0.91,3.25
2019-04-05 01:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.51744,1.02592,3.664,0.28224000000000005,0.08232,0.294,3.2352,0.9436,3.37
2019-04-05 02:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.66144,1.06792,3.814,0.28224000000000005,0.08232,0.294,3.3792,0.9856,3.52
2019-04-05 02:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.68064,1.07352,3.834,0.28224000000000005,0.08232,0.294,3.3984,0.9912000000000001,3.54
2019-04-05 03:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.61344,1.05392,3.7640000000000002,0.28224000000000005,0.08232,0.294,3.3312,0.9716,3.47
2019-04-05 03:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.56544,1.03992,3.714,0.28224000000000005,0.08232,0.294,3.2832,0.9576,3.42
2019-04-05 04:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.55584,1.03712,3.7039999999999997,0.28224000000000005,0.08232,0.294,3.2736,0.9548000000000001,3.41
2019-04-05 04:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.56544,1.03992,3.714,0.28224000000000005,0.08232,0.294,3.2832,0.9576,3.42
2019-04-05 05:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.60384,1.05112,3.754,0.28224000000000005,0.08232,0.294,3.3216,0.9688,3.46
2019-04-05 05:30:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,3.8635200000000003,1.12686,4.0245,0.28272,0.08246,0.29450000000000004,3.5808,1.0444,3.73
2019-04-05 06:00:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,4.06512,1.18566,4.2345,0.28272,0.08246,0.29450000000000004,3.7824,1.1032,3.94
2019-04-05 06:30:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,4.77552,1.39286,4.9745,0.28272,0.08246,0.29450000000000004,4.4928,1.3104,4.68
2019-04-05 07:00:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,5.35152,1.56086,5.5745000000000005,0.28272,0.08246,0.29450000000000004,5.0688,1.4784000000000002,5.28
2019-04-05 07:30:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,6.01392,1.75406,6.2645,0.28272,0.08246,0.29450000000000004,5.7312,1.6716000000000002,5.97
2019-04-05 08:00:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,6.32112,1.84366,6.5845,0.28272,0.08246,0.29450000000000004,6.0384,1.7612,6.29
2019-04-05 08:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.26304,1.8267200000000001,6.524,0.28224000000000005,0.08232,0.294,5.9808,1.7444000000000002,6.23
2019-04-05 09:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.31104,1.8407200000000001,6.574,0.28224000000000005,0.08232,0.294,6.0288,1.7584,6.28
2019-04-05 09:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.17664,1.80152,6.434,0.28224000000000005,0.08232,0.294,5.8944,1.7192,6.14
2019-04-05 10:00:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,5.75376,1.67818,5.9935,0.28176,0.08218,0.29350000000000004,5.472,1.596,5.7
2019-04-05 10:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.41824,1.58032,5.644,0.28224000000000005,0.08232,0.294,5.136,1.498,5.35
2019-04-05 11:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.33184,1.55512,5.554,0.28224000000000005,0.08232,0.294,5.0496,1.4727999999999999,5.26
2019-04-05 11:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.19744,1.51592,5.414,0.28224000000000005,0.08232,0.294,4.9152000000000005,1.4336,5.12
2019-04-05 12:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.09184,1.48512,5.304,0.28224000000000005,0.08232,0.294,4.8096,1.4028,5.01
2019-04-05 12:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.34144,1.5579200000000002,5.564,0.28224000000000005,0.08232,0.294,5.0592,1.4756,5.27
2019-04-05 13:00:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,5.38896,1.57178,5.6135,0.28176,0.08218,0.29350000000000004,5.1072,1.4896,5.32
2019-04-05 13:30:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,5.12976,1.49618,5.3435,0.28176,0.08218,0.29350000000000004,4.848,1.4140000000000001,5.05
2019-04-05 14:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.05344,1.4739200000000001,5.264,0.28224000000000005,0.08232,0.294,4.7712,1.3916,4.97
2019-04-05 14:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.26464,1.53552,5.484,0.28224000000000005,0.08232,0.294,4.9824,1.4532,5.19
2019-04-05 15:00:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,5.06256,1.47658,5.2735,0.28176,0.08218,0.29350000000000004,4.7808,1.3944,4.98
2019-04-05 15:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.14944,1.5019200000000001,5.364,0.28224000000000005,0.08232,0.294,4.8672,1.4196,5.07
2019-04-05 16:00:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,5.08176,1.48218,5.2935,0.28176,0.08218,0.29350000000000004,4.8,1.4,5.0
2019-04-05 16:30:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,5.18736,1.51298,5.4035,0.28176,0.08218,0.29350000000000004,4.9056,1.4308,5.11
2019-04-05 17:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.59104,1.6307200000000002,5.824,0.28224000000000005,0.08232,0.294,5.3088,1.5484,5.53
2019-04-05 17:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.65824,1.65032,5.894,0.28224000000000005,0.08232,0.294,5.376,1.568,5.6
2019-04-05 18:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.80224,1.69232,6.044,0.28224000000000005,0.08232,0.294,5.52,1.6099999999999999,5.75
2019-04-05 18:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.86944,1.71192,6.114,0.28224000000000005,0.08232,0.294,5.5872,1.6296,5.82
2019-04-05 19:00:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,5.92752,1.72886,6.1745,0.28272,0.08246,0.29450000000000004,5.6448,1.6464,5.88
2019-04-05 19:30:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,5.90832,1.72326,6.1545,0.28272,0.08246,0.29450000000000004,5.6256,1.6408,5.86
2019-04-05 20:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.00384,1.75112,6.254,0.28224000000000005,0.08232,0.294,5.7216000000000005,1.6688,5.96
2019-04-05 20:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.98464,1.74552,6.234,0.28224000000000005,0.08232,0.294,5.7024,1.6632,5.94
2019-04-05 21:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.64864,1.64752,5.884,0.28224000000000005,0.08232,0.294,5.3664,1.5652,5.59
2019-04-05 21:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.50464,1.60552,5.734,0.28224000000000005,0.08232,0.294,5.2224,1.5232,5.44
2019-04-05 22:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.22624,1.52432,5.444,0.28224000000000005,0.08232,0.294,4.944,1.442,5.15
2019-04-05 22:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.80384,1.4011200000000001,5.004,0.28224000000000005,0.08232,0.294,4.5216,1.3188,4.71
2019-04-05 23:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.28544,1.24992,4.464,0.28224000000000005,0.08232,0.294,4.0032,1.1676,4.17
2019-04-05 23:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.86304,1.12672,4.024,0.28224000000000005,0.08232,0.294,3.5808,1.0444,3.73
2019-04-06 00:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.55584,1.03712,3.7039999999999997,0.28224000000000005,0.08232,0.294,3.2736,0.9548000000000001,3.41
2019-04-06 00:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.36384,0.9811200000000001,3.504,0.28224000000000005,0.08232,0.294,3.0816,0.8988,3.21
2019-04-06 01:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.29664,0.96152,3.434,0.28224000000000005,0.08232,0.294,3.0144,0.8792000000000001,3.14
2019-04-06 01:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.39264,0.9895200000000001,3.534,0.28224000000000005,0.08232,0.294,3.1104,0.9072,3.24
2019-04-06 02:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.55584,1.03712,3.7039999999999997,0.28224000000000005,0.08232,0.294,3.2736,0.9548000000000001,3.41
2019-04-06 02:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.57504,1.04272,3.724,0.28224000000000005,0.08232,0.294,3.2928,0.9604,3.43
2019-04-06 03:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.45984,1.00912,3.604,0.28224000000000005,0.08232,0.294,3.1776,0.9268000000000001,3.31
2019-04-06 03:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.34464,0.97552,3.484,0.28224000000000005,0.08232,0.294,3.0624,0.8932,3.19
2019-04-06 04:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.28704,0.9587200000000001,3.424,0.28224000000000005,0.08232,0.294,3.0048,0.8764000000000001,3.13
2019-04-06 04:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.27744,0.9559200000000001,3.414,0.28224000000000005,0.08232,0.294,2.9952,0.8736,3.12
2019-04-06 05:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.28704,0.9587200000000001,3.424,0.28224000000000005,0.08232,0.294,3.0048,0.8764000000000001,3.13
2019-04-06 05:30:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,3.46992,1.01206,3.6145,0.28272,0.08246,0.29450000000000004,3.1872,0.9296000000000001,3.32
2019-04-06 06:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.55584,1.03712,3.7039999999999997,0.28224000000000005,0.08232,0.294,3.2736,0.9548000000000001,3.41
2019-04-06 06:30:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,3.84432,1.12126,4.0045,0.28272,0.08246,0.29450000000000004,3.5616,1.0388,3.71
2019-04-06 07:00:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,4.09392,1.19406,4.2645,0.28272,0.08246,0.29450000000000004,3.8112,1.1116,3.9699999999999998
2019-04-06 07:30:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,4.58352,1.3368600000000002,4.7745,0.28272,0.08246,0.29450000000000004,4.3008,1.2544,4.48
2019-04-06 08:00:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,4.94832,1.44326,5.1545,0.28272,0.08246,0.29450000000000004,4.6656,1.3608,4.86
2019-04-06 08:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.19744,1.51592,5.414,0.28224000000000005,0.08232,0.294,4.9152000000000005,1.4336,5.12
2019-04-06 09:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.36064,1.56352,5.584,0.28224000000000005,0.08232,0.294,5.0784,1.4812,5.29
2019-04-06 09:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.29344,1.54392,5.514,0.28224000000000005,0.08232,0.294,5.0112,1.4616,5.22
2019-04-06 10:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.07264,1.47952,5.284,0.28224000000000005,0.08232,0.294,4.7904,1.3972,4.99
2019-04-06 10:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.9862400000000004,1.45432,5.194,0.28224000000000005,0.08232,0.294,4.704,1.3719999999999999,4.9
2019-04-06 11:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.89024,1.42632,5.094,0.28224000000000005,0.08232,0.294,4.608,1.344,4.8
2019-04-06 11:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.86144,1.41792,5.064,0.28224000000000005,0.08232,0.294,4.5792,1.3356,4.77
2019-04-06 12:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.68864,1.36752,4.884,0.28224000000000005,0.08232,0.294,4.4064,1.2852000000000001,4.59
2019-04-06 12:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.6790400000000005,1.3647200000000002,4.874,0.28224000000000005,0.08232,0.294,4.3968,1.2824,4.58
2019-04-06 13:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.54464,1.32552,4.734,0.28224000000000005,0.08232,0.294,4.2624,1.2432,4.44
2019-04-06 13:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.23744,1.2359200000000001,4.414,0.28224000000000005,0.08232,0.294,3.9552,1.1536,4.12
2019-04-06 14:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.04544,1.17992,4.214,0.28224000000000005,0.08232,0.294,3.7632,1.0976,3.92
2019-04-06 14:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.07424,1.18832,4.244,0.28224000000000005,0.08232,0.294,3.792,1.106,3.95
2019-04-06 15:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.02624,1.17432,4.194,0.28224000000000005,0.08232,0.294,3.7439999999999998,1.092,3.9
2019-04-06 15:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.12224,1.20232,4.294,0.28224000000000005,0.08232,0.294,3.84,1.12,4.0
2019-04-06 16:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.30464,1.25552,4.484,0.28224000000000005,0.08232,0.294,4.0224,1.1732,4.19
2019-04-06 16:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.62144,1.34792,4.814,0.28224000000000005,0.08232,0.294,4.3392,1.2656,4.52
2019-04-06 17:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.90944,1.43192,5.114,0.28224000000000005,0.08232,0.294,4.6272,1.3496000000000001,4.82
2019-04-06 17:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.04384,1.47112,5.254,0.28224000000000005,0.08232,0.294,4.7616,1.3888,4.96
2019-04-06 18:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.04384,1.47112,5.254,0.28224000000000005,0.08232,0.294,4.7616,1.3888,4.96
2019-04-06 18:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.17824,1.51032,5.394,0.28224000000000005,0.08232,0.294,4.896,1.428,5.1
2019-04-06 19:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.47584,1.59712,5.704,0.28224000000000005,0.08232,0.294,5.1936,1.5148000000000001,5.41
2019-04-06 19:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.52384,1.61112,5.754,0.28224000000000005,0.08232,0.294,5.2416,1.5288,5.46
2019-04-06 20:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.58144,1.62792,5.814,0.28224000000000005,0.08232,0.294,5.2992,1.5455999999999999,5.52
2019-04-06 20:30:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,5.59056,1.6305800000000001,5.8235,0.28176,0.08218,0.29350000000000004,5.3088,1.5484,5.53
2019-04-06 21:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.3894400000000005,1.57192,5.614,0.28224000000000005,0.08232,0.294,5.1072,1.4896,5.32
2019-04-06 21:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.15904,1.50472,5.374,0.28224000000000005,0.08232,0.294,4.8768,1.4224,5.08
2019-04-06 22:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.86144,1.41792,5.064,0.28224000000000005,0.08232,0.294,4.5792,1.3356,4.77
2019-04-06 22:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.49664,1.31152,4.684,0.28224000000000005,0.08232,0.294,4.2144,1.2292,4.39
2019-04-06 23:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.24704,1.23872,4.424,0.28224000000000005,0.08232,0.294,3.9648,1.1564,4.13
2019-04-06 23:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.8342400000000003,1.11832,3.9939999999999998,0.28224000000000005,0.08232,0.294,3.552,1.036,3.7
2019-04-07 00:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.52704,1.02872,3.674,0.28224000000000005,0.08232,0.294,3.2448,0.9464,3.38
2019-04-07 00:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.25824,0.95032,3.394,0.28224000000000005,0.08232,0.294,2.976,0.868,3.1
2019-04-07 01:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.15264,0.9195200000000001,3.284,0.28224000000000005,0.08232,0.294,2.8704,0.8372,2.99
2019-04-07 01:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.28704,0.9587200000000001,3.424,0.28224000000000005,0.08232,0.294,3.0048,0.8764000000000001,3.13
2019-04-07 02:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.44064,1.00352,3.584,0.28224000000000005,0.08232,0.294,3.1584,0.9212,3.29
2019-04-07 02:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.45024,1.00632,3.594,0.28224000000000005,0.08232,0.294,3.168,0.924,3.3
2019-04-07 03:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.32544,0.9699200000000001,3.464,0.28224000000000005,0.08232,0.294,3.0432,0.8876000000000001,3.17
2019-04-07 03:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.25824,0.95032,3.394,0.28224000000000005,0.08232,0.294,2.976,0.868,3.1
2019-04-07 04:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.19104,0.9307200000000001,3.324,0.28224000000000005,0.08232,0.294,2.9088000000000003,0.8484,3.03
2019-04-07 04:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.12384,0.91112,3.254,0.28224000000000005,0.08232,0.294,2.8416,0.8288000000000001,2.96
2019-04-07 05:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.12384,0.91112,3.254,0.28224000000000005,0.08232,0.294,2.8416,0.8288000000000001,2.96
2019-04-07 05:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.23904,0.9447200000000001,3.374,0.28224000000000005,0.08232,0.294,2.9568000000000003,0.8624,3.08
2019-04-07 06:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.23904,0.9447200000000001,3.374,0.28224000000000005,0.08232,0.294,2.9568000000000003,0.8624,3.08
2019-04-07 06:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.40224,0.9923200000000001,3.544,0.28224000000000005,0.08232,0.294,3.12,0.91,3.25
2019-04-07 07:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.48864,1.01752,3.634,0.28224000000000005,0.08232,0.294,3.2064,0.9352,3.34
2019-04-07 07:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.77664,1.10152,3.934,0.28224000000000005,0.08232,0.294,3.4944,1.0192,3.64
2019-04-07 08:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.10304,1.19672,4.274,0.28224000000000005,0.08232,0.294,3.8208,1.1144,3.98
2019-04-07 08:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.41984,1.28912,4.604,0.28224000000000005,0.08232,0.294,4.1376,1.2068,4.31
2019-04-07 09:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.75584,1.38712,4.954,0.28224000000000005,0.08232,0.294,4.4736,1.3048,4.66
2019-04-07 09:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.93824,1.44032,5.144,0.28224000000000005,0.08232,0.294,4.656,1.358,4.85
2019-04-07 10:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.11104,1.49072,5.324,0.28224000000000005,0.08232,0.294,4.8288,1.4084,5.03
2019-04-07 10:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.08224,1.48232,5.294,0.28224000000000005,0.08232,0.294,4.8,1.4,5.0
2019-04-07 11:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.19744,1.51592,5.414,0.28224000000000005,0.08232,0.294,4.9152000000000005,1.4336,5.12
2019-04-07 11:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.17824,1.51032,5.394,0.28224000000000005,0.08232,0.294,4.896,1.428,5.1
2019-04-07 12:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.29344,1.54392,5.514,0.28224000000000005,0.08232,0.294,5.0112,1.4616,5.22
2019-04-07 12:30:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,5.08176,1.48218,5.2935,0.28176,0.08218,0.29350000000000004,4.8,1.4,5.0
2019-04-07 13:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.95744,1.44592,5.164,0.28224000000000005,0.08232,0.294,4.6752,1.3636,4.87
2019-04-07 13:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.79424,1.39832,4.994,0.28224000000000005,0.08232,0.294,4.5120000000000005,1.316,4.7
2019-04-07 14:00:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,4.54416,1.32538,4.7335,0.28176,0.08218,0.29350000000000004,4.2624,1.2432,4.44
2019-04-07 14:30:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,4.57296,1.33378,4.7635000000000005,0.28176,0.08218,0.29350000000000004,4.2912,1.2516,4.47
2019-04-07 15:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.6310400000000005,1.35072,4.824,0.28224000000000005,0.08232,0.294,4.3488,1.2684,4.53
2019-04-07 15:30:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,4.76496,1.38978,4.9635,0.28176,0.08218,0.29350000000000004,4.4832,1.3076,4.67
2019-04-07 16:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.37984,1.56912,5.604,0.28224000000000005,0.08232,0.294,5.0976,1.4868000000000001,5.31
2019-04-07 16:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.58144,1.62792,5.814,0.28224000000000005,0.08232,0.294,5.2992,1.5455999999999999,5.52
2019-04-07 17:00:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,5.71632,1.6672600000000002,5.9545,0.28272,0.08246,0.29450000000000004,5.4336,1.5848,5.66
2019-04-07 17:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.76384,1.68112,6.004,0.28224000000000005,0.08232,0.294,5.4816,1.5988,5.71
2019-04-07 18:00:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,5.68656,1.6585800000000002,5.9235,0.28176,0.08218,0.29350000000000004,5.4048,1.5764,5.63
2019-04-07 18:30:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,5.58096,1.62778,5.8135,0.28176,0.08218,0.29350000000000004,5.2992,1.5455999999999999,5.52
2019-04-07 19:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.41824,1.58032,5.644,0.28224000000000005,0.08232,0.294,5.136,1.498,5.35
2019-04-07 19:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.32224,1.55232,5.5440000000000005,0.28224000000000005,0.08232,0.294,5.04,1.47,5.25
2019-04-07 20:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.32224,1.55232,5.5440000000000005,0.28224000000000005,0.08232,0.294,5.04,1.47,5.25
2019-04-07 20:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.51424,1.60832,5.744,0.28224000000000005,0.08232,0.294,5.232,1.526,5.45
2019-04-07 21:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.32224,1.55232,5.5440000000000005,0.28224000000000005,0.08232,0.294,5.04,1.47,5.25
2019-04-07 21:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.06304,1.47672,5.274,0.28224000000000005,0.08232,0.294,4.7808,1.3944,4.98
2019-04-07 22:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.73664,1.38152,4.934,0.28224000000000005,0.08232,0.294,4.4544,1.2992,4.64
2019-04-07 22:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.39104,1.28072,4.574,0.28224000000000005,0.08232,0.294,4.1088000000000005,1.1984,4.28
2019-04-07 23:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.9878400000000003,1.16312,4.154,0.28224000000000005,0.08232,0.294,3.7056,1.0808,3.86
2019-04-07 23:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.66144,1.06792,3.814,0.28224000000000005,0.08232,0.294,3.3792,0.9856,3.52
2019-04-08 00:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.40224,0.9923200000000001,3.544,0.28224000000000005,0.08232,0.294,3.12,0.91,3.25
2019-04-08 00:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.19104,0.9307200000000001,3.324,0.28224000000000005,0.08232,0.294,2.9088000000000003,0.8484,3.03
2019-04-08 01:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.10464,0.9055200000000001,3.234,0.28224000000000005,0.08232,0.294,2.8224,0.8232,2.94
2019-04-08 01:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.29664,0.96152,3.434,0.28224000000000005,0.08232,0.294,3.0144,0.8792000000000001,3.14
2019-04-08 02:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.49824,1.02032,3.644,0.28224000000000005,0.08232,0.294,3.216,0.9380000000000001,3.35
2019-04-08 02:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.49824,1.02032,3.644,0.28224000000000005,0.08232,0.294,3.216,0.9380000000000001,3.35
2019-04-08 03:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.43104,1.00072,3.574,0.28224000000000005,0.08232,0.294,3.1488,0.9184,3.2800000000000002
2019-04-08 03:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.25824,0.95032,3.394,0.28224000000000005,0.08232,0.294,2.976,0.868,3.1
2019-04-08 04:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.17184,0.92512,3.304,0.28224000000000005,0.08232,0.294,2.8896,0.8428,3.01
2019-04-08 04:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.20064,0.9335200000000001,3.334,0.28224000000000005,0.08232,0.294,2.9184,0.8512000000000001,3.04
2019-04-08 05:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.23904,0.9447200000000001,3.374,0.28224000000000005,0.08232,0.294,2.9568000000000003,0.8624,3.08
2019-04-08 05:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.56544,1.03992,3.714,0.28224000000000005,0.08232,0.294,3.2832,0.9576,3.42
2019-04-08 06:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.81504,1.11272,3.974,0.28224000000000005,0.08232,0.294,3.5328,1.0304,3.68
2019-04-08 06:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.37184,1.27512,4.554,0.28224000000000005,0.08232,0.294,4.0896,1.1928,4.26
2019-04-08 07:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.72704,1.37872,4.924,0.28224000000000005,0.08232,0.294,4.4448,1.2964,4.63
2019-04-08 07:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.37984,1.56912,5.604,0.28224000000000005,0.08232,0.294,5.0976,1.4868000000000001,5.31
2019-04-08 08:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.70624,1.66432,5.944,0.28224000000000005,0.08232,0.294,5.424,1.5819999999999999,5.65
2019-04-08 08:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.04224,1.76232,6.294,0.28224000000000005,0.08232,0.294,5.76,1.6800000000000002,6.0
2019-04-08 09:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.25344,1.8239200000000002,6.514,0.28224000000000005,0.08232,0.294,5.9712,1.7416,6.22
2019-04-08 09:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.23424,1.81832,6.494,0.28224000000000005,0.08232,0.294,5.952,1.736,6.2
2019-04-08 10:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.21504,1.81272,6.474,0.28224000000000005,0.08232,0.294,5.9328,1.7304,6.18
2019-04-08 10:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.09024,1.7763200000000001,6.344,0.28224000000000005,0.08232,0.294,5.808,1.694,6.05
2019-04-08 11:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.04224,1.76232,6.294,0.28224000000000005,0.08232,0.294,5.76,1.6800000000000002,6.0
2019-04-08 11:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.80224,1.69232,6.044,0.28224000000000005,0.08232,0.294,5.52,1.6099999999999999,5.75
2019-04-08 12:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.57184,1.62512,5.804,0.28224000000000005,0.08232,0.294,5.2896,1.5428000000000002,5.51
2019-04-08 12:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.57184,1.62512,5.804,0.28224000000000005,0.08232,0.294,5.2896,1.5428000000000002,5.51
2019-04-08 13:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.49504,1.6027200000000001,5.724,0.28224000000000005,0.08232,0.294,5.2128,1.5204,5.43
2019-04-08 13:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.28384,1.54112,5.504,0.28224000000000005,0.08232,0.294,5.0016,1.4588,5.21
2019-04-08 14:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.02464,1.4655200000000002,5.234,0.28224000000000005,0.08232,0.294,4.7424,1.3832,4.94
2019-04-08 14:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.06304,1.47672,5.274,0.28224000000000005,0.08232,0.294,4.7808,1.3944,4.98
2019-04-08 15:00:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,4.85136,1.41498,5.0535,0.28176,0.08218,0.29350000000000004,4.5696,1.3328,4.76
2019-04-08 15:30:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,4.79376,1.39818,4.9935,0.28176,0.08218,0.29350000000000004,4.5120000000000005,1.316,4.7
2019-04-08 16:00:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,4.80336,1.4009800000000001,5.0035,0.28176,0.08218,0.29350000000000004,4.5216,1.3188,4.71
2019-04-08 16:30:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,5.09136,1.48498,5.3035,0.28176,0.08218,0.29350000000000004,4.8096,1.4028,5.01
2019-04-08 17:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.44704,1.58872,5.674,0.28224000000000005,0.08232,0.294,5.1648,1.5064000000000002,5.38
2019-04-08 17:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.72544,1.66992,5.964,0.28224000000000005,0.08232,0.294,5.4432,1.5876000000000001,5.67
2019-04-08 18:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.81184,1.6951200000000002,6.054,0.28224000000000005,0.08232,0.294,5.5296,1.6128,5.76
2019-04-08 18:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.86944,1.71192,6.114,0.28224000000000005,0.08232,0.294,5.5872,1.6296,5.82
2019-04-08 19:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.90784,1.7231200000000002,6.154,0.28224000000000005,0.08232,0.294,5.6256,1.6408,5.86
2019-04-08 19:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.8886400000000005,1.71752,6.134,0.28224000000000005,0.08232,0.294,5.6064,1.6352,5.84
2019-04-08 20:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.00384,1.75112,6.254,0.28224000000000005,0.08232,0.294,5.7216000000000005,1.6688,5.96
2019-04-08 20:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.17664,1.80152,6.434,0.28224000000000005,0.08232,0.294,5.8944,1.7192,6.14
2019-04-08 21:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.91744,1.72592,6.164,0.28224000000000005,0.08232,0.294,5.6352,1.6436000000000002,5.87
2019-04-08 21:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.65824,1.65032,5.894,0.28224000000000005,0.08232,0.294,5.376,1.568,5.6
2019-04-08 22:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.40864,1.57752,5.634,0.28224000000000005,0.08232,0.294,5.1264,1.4952,5.34
2019-04-08 22:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.91904,1.43472,5.124,0.28224000000000005,0.08232,0.294,4.6368,1.3524,4.83
2019-04-08 23:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.40064,1.28352,4.584,0.28224000000000005,0.08232,0.294,4.1184,1.2012,4.29
2019-04-08 23:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.99744,1.16592,4.164,0.28224000000000005,0.08232,0.294,3.7152000000000003,1.0836000000000001,3.87
2019-04-09 00:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.64224,1.06232,3.794,0.28224000000000005,0.08232,0.294,3.36,0.98,3.5
2019-04-09 00:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.35424,0.9783200000000001,3.4939999999999998,0.28224000000000005,0.08232,0.294,3.072,0.896,3.2
2019-04-09 01:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.27744,0.9559200000000001,3.414,0.28224000000000005,0.08232,0.294,2.9952,0.8736,3.12
2019-04-09 01:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.39264,0.9895200000000001,3.534,0.28224000000000005,0.08232,0.294,3.1104,0.9072,3.24
2019-04-09 02:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.54624,1.03432,3.694,0.28224000000000005,0.08232,0.294,3.2640000000000002,0.9520000000000001,3.4
2019-04-09 02:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.52704,1.02872,3.674,0.28224000000000005,0.08232,0.294,3.2448,0.9464,3.38
2019-04-09 03:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.45984,1.00912,3.604,0.28224000000000005,0.08232,0.294,3.1776,0.9268000000000001,3.31
2019-04-09 03:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.43104,1.00072,3.574,0.28224000000000005,0.08232,0.294,3.1488,0.9184,3.2800000000000002
2019-04-09 04:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.42144,0.99792,3.564,0.28224000000000005,0.08232,0.294,3.1392,0.9156000000000001,3.27
2019-04-09 04:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.51744,1.02592,3.664,0.28224000000000005,0.08232,0.294,3.2352,0.9436,3.37
2019-04-09 05:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.62304,1.05672,3.774,0.28224000000000005,0.08232,0.294,3.3407999999999998,0.9744,3.48
2019-04-09 05:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.92064,1.14352,4.084,0.28224000000000005,0.08232,0.294,3.6384,1.0612,3.79
2019-04-09 06:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.12224,1.20232,4.294,0.28224000000000005,0.08232,0.294,3.84,1.12,4.0
2019-04-09 06:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.5830400000000004,1.3367200000000001,4.774,0.28224000000000005,0.08232,0.294,4.3008,1.2544,4.48
2019-04-09 07:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.06304,1.47672,5.274,0.28224000000000005,0.08232,0.294,4.7808,1.3944,4.98
2019-04-09 07:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.62944,1.64192,5.864,0.28224000000000005,0.08232,0.294,5.3472,1.5596,5.57
2019-04-09 08:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.06144,1.7679200000000002,6.314,0.28224000000000005,0.08232,0.294,5.7792,1.6856,6.02
2019-04-09 08:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.35904,1.85472,6.624,0.28224000000000005,0.08232,0.294,6.0768,1.7724000000000002,6.33
2019-04-09 09:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.43584,1.8771200000000001,6.704,0.28224000000000005,0.08232,0.294,6.1536,1.7948,6.41
2019-04-09 09:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.33024,1.84632,6.594,0.28224000000000005,0.08232,0.294,6.048,1.764,6.3
2019-04-09 10:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.03264,1.7595200000000002,6.284,0.28224000000000005,0.08232,0.294,5.7504,1.6772,5.99
2019-04-09 10:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.77344,1.68392,6.014,0.28224000000000005,0.08232,0.294,5.4912,1.6016,5.72
2019-04-09 11:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.87904,1.71472,6.124,0.28224000000000005,0.08232,0.294,5.5968,1.6324,5.83
2019-04-09 11:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.81184,1.6951200000000002,6.054,0.28224000000000005,0.08232,0.294,5.5296,1.6128,5.76
2019-04-09 12:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.71584,1.6671200000000002,5.954,0.28224000000000005,0.08232,0.294,5.4336,1.5848,5.66
2019-04-09 12:30:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,5.55216,1.61938,5.7835,0.28176,0.08218,0.29350000000000004,5.2704,1.5372,5.49
2019-04-09 13:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.52384,1.61112,5.754,0.28224000000000005,0.08232,0.294,5.2416,1.5288,5.46
2019-04-09 13:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.44704,1.58872,5.674,0.28224000000000005,0.08232,0.294,5.1648,1.5064000000000002,5.38
2019-04-09 14:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.41824,1.58032,5.644,0.28224000000000005,0.08232,0.294,5.136,1.498,5.35
2019-04-09 14:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.53344,1.61392,5.764,0.28224000000000005,0.08232,0.294,5.2512,1.5316,5.47
2019-04-09 15:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.42784,1.58312,5.654,0.28224000000000005,0.08232,0.294,5.1456,1.5008,5.36
2019-04-09 15:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.42784,1.58312,5.654,0.28224000000000005,0.08232,0.294,5.1456,1.5008,5.36
2019-04-09 16:00:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,5.40816,1.57738,5.6335,0.28176,0.08218,0.29350000000000004,5.1264,1.4952,5.34
2019-04-09 16:30:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,5.61936,1.63898,5.8535,0.28176,0.08218,0.29350000000000004,5.3376,1.5568,5.5600000000000005
2019-04-09 17:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.80224,1.69232,6.044,0.28224000000000005,0.08232,0.294,5.52,1.6099999999999999,5.75
2019-04-09 17:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.89824,1.72032,6.144,0.28224000000000005,0.08232,0.294,5.616,1.638,5.85
2019-04-09 18:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.09984,1.77912,6.354,0.28224000000000005,0.08232,0.294,5.8176,1.6968,6.06
2019-04-09 18:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.11904,1.78472,6.374,0.28224000000000005,0.08232,0.294,5.8368,1.7024,6.08
2019-04-09 19:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.12864,1.7875200000000002,6.384,0.28224000000000005,0.08232,0.294,5.8464,1.7052,6.09
2019-04-09 19:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.07104,1.77072,6.324,0.28224000000000005,0.08232,0.294,5.7888,1.6884000000000001,6.03
2019-04-09 20:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.05184,1.76512,6.304,0.28224000000000005,0.08232,0.294,5.7696000000000005,1.6828,6.01
2019-04-09 20:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.03264,1.7595200000000002,6.284,0.28224000000000005,0.08232,0.294,5.7504,1.6772,5.99
2019-04-09 21:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.10944,1.78192,6.364,0.28224000000000005,0.08232,0.294,5.8272,1.6996,6.07
2019-04-09 21:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.87904,1.71472,6.124,0.28224000000000005,0.08232,0.294,5.5968,1.6324,5.83
2019-04-09 22:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.48544,1.59992,5.714,0.28224000000000005,0.08232,0.294,5.2032,1.5176,5.42
2019-04-09 22:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.95744,1.44592,5.164,0.28224000000000005,0.08232,0.294,4.6752,1.3636,4.87
2019-04-09 23:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.42944,1.29192,4.614,0.28224000000000005,0.08232,0.294,4.1472,1.2096,4.32
2019-04-09 23:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.02624,1.17432,4.194,0.28224000000000005,0.08232,0.294,3.7439999999999998,1.092,3.9
2019-04-10 00:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.7862400000000003,1.10432,3.944,0.28224000000000005,0.08232,0.294,3.504,1.022,3.65
2019-04-10 00:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,3.54624,1.03432,3.694,0.28224000000000005,0.08232,0.294,3.2640000000000002,0.9520000000000001,3.4
2019-04-10 01:00:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,3.43152,1.00086,3.5745,0.28272,0.08246,0.29450000000000004,3.1488,0.9184,3.2800000000000002
2019-04-10 01:30:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,3.58512,1.04566,3.7345,0.28272,0.08246,0.29450000000000004,3.3024,0.9632000000000001,3.44
2019-04-10 02:00:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,3.76752,1.09886,3.9245,0.28272,0.08246,0.29450000000000004,3.4848,1.0164,3.63
2019-04-10 02:30:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,3.74832,1.09326,3.9045,0.28272,0.08246,0.29450000000000004,3.4656000000000002,1.0108,3.61
2019-04-10 03:00:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,3.64272,1.06246,3.7945,0.28272,0.08246,0.29450000000000004,3.36,0.98,3.5
2019-04-10 03:30:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,3.6139200000000002,1.05406,3.7645,0.28272,0.08246,0.29450000000000004,3.3312,0.9716,3.47
2019-04-10 04:00:00,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0.0,0.0,0.0,3.528,1.029,3.675,0.2832,0.0826,0.295,3.2448,0.9464,3.38
2019-04-10 04:30:00,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0.0,0.0,0.0,3.6912000000000003,1.0766,3.8449999999999998,0.2832,0.0826,0.295,3.408,0.994,3.55
2019-04-10 05:00:00,0.28368000000000004,0.08274000000000001,0.29550000000000004,0.28368000000000004,0.08274000000000001,0.29550000000000004,0.0,0.0,0.0,3.79728,1.10754,3.9555,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.5136000000000003,1.0248,3.66
