Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-10 05:30:00,0.28368000000000004,0.08274000000000001,0.29550000000000004,0.28368000000000004,0.08274000000000001,0.29550000000000004,0.0,0.0,0.0,4.10448,1.19714,4.2755,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.8208,1.1144,3.98
2019-04-10 06:00:00,0.28368000000000004,0.08274000000000001,0.29550000000000004,0.28368000000000004,0.08274000000000001,0.29550000000000004,0.0,0.0,0.0,4.28688,1.25034,4.4655000000000005,0.28368000000000004,0.08274000000000001,0.29550000000000004,4.0032,1.1676,4.17
2019-04-10 06:30:00,0.28368000000000004,0.08274000000000001,0.29550000000000004,0.28368000000000004,0.08274000000000001,0.29550000000000004,0.0,0.0,0.0,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.28368000000000004,0.08274000000000001,0.29550000000000004,4.4832,1.3076,4.67
2019-04-10 07:00:00,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0.0,0.0,0.0,5.208,1.5190000000000001,5.425,0.2832,0.0826,0.295,4.9248,1.4364,5.13
2019-04-10 07:30:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,5.59152,1.6308600000000002,5.8245000000000005,0.28272,0.08246,0.29450000000000004,5.3088,1.5484,5.53
2019-04-10 08:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.89824,1.72032,6.144,0.28224000000000005,0.08232,0.294,5.616,1.638,5.85
2019-04-10 08:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.14784,1.79312,6.404,0.28224000000000005,0.08232,0.294,5.8656,1.7107999999999999,6.11
2019-04-10 09:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.40704,1.8687200000000002,6.674,0.28224000000000005,0.08232,0.294,6.1248,1.7864,6.38
2019-04-10 09:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.52224,1.90232,6.7940000000000005,0.28224000000000005,0.08232,0.294,6.24,1.82,6.5
2019-04-10 10:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.41664,1.87152,6.684,0.28224000000000005,0.08232,0.294,6.1344,1.7892000000000001,6.39
2019-04-10 10:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.24384,1.82112,6.504,0.28224000000000005,0.08232,0.294,5.9616,1.7388,6.21
2019-04-10 11:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.05184,1.76512,6.304,0.28224000000000005,0.08232,0.294,5.7696000000000005,1.6828,6.01
2019-04-10 11:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,6.00384,1.75112,6.254,0.28224000000000005,0.08232,0.294,5.7216000000000005,1.6688,5.96
2019-04-10 12:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.97504,1.74272,6.224,0.28224000000000005,0.08232,0.294,5.6928,1.6604,5.93
2019-04-10 12:30:00,0.56064,0.16352000000000003,0.584,0.28224000000000005,0.08232,0.294,0.27840000000000004,0.08120000000000001,0.29,5.58144,1.62792,5.814,0.28224000000000005,0.08232,0.294,5.2992,1.5455999999999999,5.52
2019-04-10 13:00:00,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0,5.27376,1.53818,5.4935,0.28176,0.08218,0.29350000000000004,4.992,1.456,5.2
2019-04-10 13:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.17824,1.51032,5.394,0.28224000000000005,0.08232,0.294,4.896,1.428,5.1
2019-04-10 14:00:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,5.03424,1.46832,5.244,0.28224000000000005,0.08232,0.294,4.752,1.3860000000000001,4.95
2019-04-10 14:30:00,0.28224000000000005,0.08232,0.294,0.28224000000000005,0.08232,0.294,0.0,0.0,0.0,4.89024,1.42632,5.094,0.28224000000000005,0.08232,0.294,4.608,1.344,4.8
2019-04-10 15:00:00,2.67264,0.7795200000000001,2.784,0.28224000000000005,0.08232,0.294,2.3904,0.6972,2.49,3.03744,0.88592,3.164,0.28224000000000005,0.08232,0.294,2.7552,0.8036000000000001,2.87
2019-04-10 15:30:00,2.68272,0.78246,2.7945,0.28272,0.08246,0.29450000000000004,2.4,0.7000000000000001,2.5,2.68272,0.78246,2.7945,0.28272,0.08246,0.29450000000000004,2.4,0.7000000000000001,2.5
2019-04-10 16:00:00,2.7019200000000003,0.7880600000000001,2.8145,0.28272,0.08246,0.29450000000000004,2.4192,0.7056,2.52,2.61552,0.7628600000000001,2.7245,0.28272,0.08246,0.29450000000000004,2.3328,0.6804,2.43
2019-04-10 16:30:00,2.6246400000000003,0.7655200000000001,2.734,0.28224000000000005,0.08232,0.294,2.3424,0.6832,2.44,2.61504,0.7627200000000001,2.724,0.28224000000000005,0.08232,0.294,2.3328,0.6804,2.43
2019-04-10 17:00:00,2.8262400000000003,0.82432,2.944,0.28224000000000005,0.08232,0.294,2.544,0.742,2.65,2.71104,0.7907200000000001,2.824,0.28224000000000005,0.08232,0.294,2.4288,0.7084,2.5300000000000002
2019-04-10 17:30:00,2.84544,0.8299200000000001,2.964,0.28224000000000005,0.08232,0.294,2.5632,0.7476,2.67,2.85504,0.83272,2.974,0.28224000000000005,0.08232,0.294,2.5728,0.7504000000000001,2.68
2019-04-10 18:00:00,2.96112,0.8636600000000001,3.0845,0.28272,0.08246,0.29450000000000004,2.6784,0.7812,2.79,2.94192,0.85806,3.0645,0.28272,0.08246,0.29450000000000004,2.6592000000000002,0.7756000000000001,2.77
2019-04-10 18:30:00,3.02832,0.88326,3.1545,0.28272,0.08246,0.29450000000000004,2.7456,0.8008000000000001,2.86,2.97072,0.8664600000000001,3.0945,0.28272,0.08246,0.29450000000000004,2.688,0.784,2.8
2019-04-10 19:00:00,3.02784,0.8831200000000001,3.154,0.28224000000000005,0.08232,0.294,2.7456,0.8008000000000001,2.86,3.07584,0.89712,3.204,0.28224000000000005,0.08232,0.294,2.7936,0.8148000000000001,2.91
2019-04-10 19:30:00,3.01872,0.88046,3.1445,0.28272,0.08246,0.29450000000000004,2.7359999999999998,0.798,2.85,3.09552,0.9028600000000001,3.2245,0.28272,0.08246,0.29450000000000004,2.8128,0.8204,2.93
2019-04-10 20:00:00,3.02784,0.8831200000000001,3.154,0.28224000000000005,0.08232,0.294,2.7456,0.8008000000000001,2.86,3.03744,0.88592,3.164,0.28224000000000005,0.08232,0.294,2.7552,0.8036000000000001,2.87
2019-04-10 20:30:00,3.11424,0.9083200000000001,3.2439999999999998,0.28224000000000005,0.08232,0.294,2.832,0.8260000000000001,2.95,3.14304,0.9167200000000001,3.274,0.28224000000000005,0.08232,0.294,2.8608000000000002,0.8344,2.98
2019-04-10 21:00:00,3.01824,0.8803200000000001,3.144,0.28224000000000005,0.08232,0.294,2.7359999999999998,0.798,2.85,3.24864,0.94752,3.384,0.28224000000000005,0.08232,0.294,2.9664,0.8652000000000001,3.09
2019-04-10 21:30:00,2.99952,0.8748600000000001,3.1245,0.28272,0.08246,0.29450000000000004,2.7168,0.7924,2.83,3.20112,0.93366,3.3345000000000002,0.28272,0.08246,0.29450000000000004,2.9184,0.8512000000000001,3.04
2019-04-10 22:00:00,2.84592,0.83006,2.9645,0.28272,0.08246,0.29450000000000004,2.5632,0.7476,2.67,2.98032,0.86926,3.1045,0.28272,0.08246,0.29450000000000004,2.6976,0.7868,2.81
2019-04-10 22:30:00,2.63472,0.76846,2.7445,0.28272,0.08246,0.29450000000000004,2.352,0.686,2.45,2.74992,0.8020600000000001,2.8645,0.28272,0.08246,0.29450000000000004,2.4672,0.7196,2.5700000000000003
2019-04-10 23:00:00,2.3664,0.6902,2.465,0.2832,0.0826,0.295,2.0832,0.6076,2.17,2.5296000000000003,0.7378,2.635,0.2832,0.0826,0.295,2.2464,0.6552,2.34
2019-04-10 23:30:00,2.14848,0.6266400000000001,2.238,0.14208,0.041440000000000005,0.148,2.0064,0.5852,2.09,2.29248,0.66864,2.388,0.14208,0.041440000000000005,0.148,2.1504,0.6272,2.24
2019-04-11 00:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-04-11 00:30:00,2.02992,0.59206,2.1145,0.15792,0.046060000000000004,0.1645,1.8719999999999999,0.546,1.9500000000000002,2.16432,0.63126,2.2545,0.15792,0.046060000000000004,0.1645,2.0064,0.5852,2.09
2019-04-11 01:00:00,2.01984,0.5891200000000001,2.104,0.26304,0.07672000000000001,0.274,1.7568000000000001,0.5124000000000001,1.83,2.16384,0.63112,2.254,0.26304,0.07672000000000001,0.274,1.9008,0.5544,1.98
2019-04-11 01:30:00,2.05968,0.60074,2.1455,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7856,0.5208,1.8599999999999999,2.21328,0.64554,2.3055,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9392,0.5656,2.02
2019-04-11 02:00:00,2.12832,0.6207600000000001,2.217,0.23712000000000003,0.06916,0.247,1.8912,0.5516,1.97,2.28192,0.66556,2.377,0.23712000000000003,0.06916,0.247,2.0448,0.5964,2.13
2019-04-11 02:30:00,2.12832,0.6207600000000001,2.217,0.23712000000000003,0.06916,0.247,1.8912,0.5516,1.97,2.25312,0.6571600000000001,2.347,0.23712000000000003,0.06916,0.247,2.016,0.588,2.1
2019-04-11 03:00:00,2.08992,0.6095600000000001,2.177,0.23712000000000003,0.06916,0.247,1.8528,0.5404,1.9300000000000002,2.22432,0.64876,2.317,0.23712000000000003,0.06916,0.247,1.9872,0.5796,2.07
2019-04-11 03:30:00,2.06064,0.60102,2.1465,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.824,0.532,1.9,2.21424,0.6458200000000001,2.3064999999999998,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.9776,0.5768,2.06
2019-04-11 04:00:00,2.05152,0.59836,2.137,0.23712000000000003,0.06916,0.247,1.8144,0.5292,1.8900000000000001,2.21472,0.6459600000000001,2.307,0.23712000000000003,0.06916,0.247,1.9776,0.5768,2.06
2019-04-11 04:30:00,2.08992,0.6095600000000001,2.177,0.23712000000000003,0.06916,0.247,1.8528,0.5404,1.9300000000000002,2.25312,0.6571600000000001,2.347,0.23712000000000003,0.06916,0.247,2.016,0.588,2.1
2019-04-11 05:00:00,2.13792,0.62356,2.227,0.23712000000000003,0.06916,0.247,1.9008,0.5544,1.98,2.30112,0.6711600000000001,2.3970000000000002,0.23712000000000003,0.06916,0.247,2.064,0.602,2.15
2019-04-11 05:30:00,2.27232,0.66276,2.367,0.23712000000000003,0.06916,0.247,2.0352,0.5936,2.12,2.4931200000000002,0.72716,2.597,0.23712000000000003,0.06916,0.247,2.2560000000000002,0.658,2.35
2019-04-11 06:00:00,2.3395200000000003,0.6823600000000001,2.437,0.23712000000000003,0.06916,0.247,2.1024,0.6132000000000001,2.19,2.57952,0.75236,2.6870000000000003,0.23712000000000003,0.06916,0.247,2.3424,0.6832,2.44
2019-04-11 06:30:00,2.5411200000000003,0.74116,2.6470000000000002,0.23712000000000003,0.06916,0.247,2.304,0.672,2.4,2.7907200000000003,0.81396,2.907,0.23712000000000003,0.06916,0.247,2.5536,0.7448,2.66
2019-04-11 07:00:00,2.77152,0.8083600000000001,2.887,0.23712000000000003,0.06916,0.247,2.5343999999999998,0.7392000000000001,2.64,3.06912,0.8951600000000001,3.197,0.23712000000000003,0.06916,0.247,2.832,0.8260000000000001,2.95
2019-04-11 07:30:00,2.92512,0.85316,3.047,0.23712000000000003,0.06916,0.247,2.688,0.784,2.8,3.16512,0.9231600000000001,3.297,0.23712000000000003,0.06916,0.247,2.928,0.854,3.05
2019-04-11 08:00:00,2.97264,0.8670200000000001,3.0965,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.7359999999999998,0.798,2.85,3.11664,0.90902,3.2465,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.88,0.84,3.0
2019-04-11 08:30:00,3.09744,0.9034200000000001,3.2265,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.8608000000000002,0.8344,2.98,3.15504,0.92022,3.2865,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.9184,0.8512000000000001,3.04
2019-04-11 09:00:00,3.22224,0.9398200000000001,3.3565,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.9856,0.8708,3.11,3.20304,0.93422,3.3365,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.9664,0.8652000000000001,3.09
2019-04-11 09:30:00,3.20304,0.93422,3.3365,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.9664,0.8652000000000001,3.09,3.24144,0.94542,3.3765,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.0048,0.8764000000000001,3.13
2019-04-11 10:00:00,3.17376,0.9256800000000001,3.306,0.23616,0.06888000000000001,0.246,2.9376,0.8568,3.06,3.06816,0.8948800000000001,3.196,0.23616,0.06888000000000001,0.246,2.832,0.8260000000000001,2.95
2019-04-11 10:30:00,3.07824,0.8978200000000001,3.2065,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.8416,0.8288000000000001,2.96,3.06864,0.89502,3.1965,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.832,0.8260000000000001,2.95
2019-04-11 11:00:00,2.95296,0.86128,3.076,0.23616,0.06888000000000001,0.246,2.7168,0.7924,2.83,3.02016,0.8808800000000001,3.146,0.23616,0.06888000000000001,0.246,2.784,0.812,2.9
2019-04-11 11:30:00,3.02976,0.88368,3.156,0.23616,0.06888000000000001,0.246,2.7936,0.8148000000000001,2.91,2.89536,0.8444800000000001,3.016,0.23616,0.06888000000000001,0.246,2.6592000000000002,0.7756000000000001,2.77
2019-04-11 12:00:00,2.96496,0.8647800000000001,3.0885,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.72928,0.7960400000000001,2.843,2.76336,0.80598,2.8785,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.52768,0.73724,2.633
2019-04-11 12:30:00,2.89488,0.8443400000000001,3.0155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.6592000000000002,0.7756000000000001,2.77,2.61648,0.76314,2.7255000000000003,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.3808,0.6944,2.48
2019-04-11 13:00:00,2.85648,0.8331400000000001,2.9755000000000003,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.6208,0.7644000000000001,2.73,2.57808,0.75194,2.6855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.3424,0.6832,2.44
2019-04-11 13:30:00,2.67408,0.7799400000000001,2.7855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4384,0.7112,2.54,2.47248,0.7211400000000001,2.5755,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.2368,0.6524,2.33
2019-04-11 14:00:00,2.75088,0.80234,2.8655,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.5152,0.7336,2.62,2.3572800000000003,0.68754,2.4555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1216,0.6188,2.21
2019-04-11 14:30:00,2.7124800000000002,0.7911400000000001,2.8255,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4768,0.7224,2.58,2.28048,0.6651400000000001,2.3755,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0448,0.5964,2.13
2019-04-11 15:00:00,2.64528,0.7715400000000001,2.7555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4096,0.7028,2.51,2.30928,0.67354,2.4055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0736,0.6048,2.16
2019-04-11 15:30:00,2.72208,0.7939400000000001,2.8355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4864,0.7252000000000001,2.59,2.34768,0.68474,2.4455,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.112,0.616,2.2
2019-04-11 16:00:00,2.6352,0.7686000000000001,2.745,0.23520000000000002,0.06860000000000001,0.245,2.4,0.7000000000000001,2.5,2.3088,0.6734,2.4050000000000002,0.23520000000000002,0.06860000000000001,0.245,2.0736,0.6048,2.16
2019-04-11 16:30:00,2.68368,0.7827400000000001,2.7955,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.448,0.714,2.55,2.42448,0.7071400000000001,2.5255,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-04-11 17:00:00,2.82768,0.82474,2.9455,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.592,0.756,2.7,2.63568,0.7687400000000001,2.7455,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4,0.7000000000000001,2.5
2019-04-11 17:30:00,2.94288,0.8583400000000001,3.0655,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8084800000000003,0.8191400000000001,2.9255,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.5728,0.7504000000000001,2.68
2019-04-11 18:00:00,3.07728,0.8975400000000001,3.2055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.8416,0.8288000000000001,2.96,2.9620800000000003,0.86394,3.0855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.7264,0.7952,2.84
2019-04-11 18:30:00,3.06816,0.8948800000000001,3.196,0.23616,0.06888000000000001,0.246,2.832,0.8260000000000001,2.95,3.00096,0.8752800000000001,3.126,0.23616,0.06888000000000001,0.246,2.7648,0.8064,2.88
2019-04-11 19:00:00,3.04896,0.8892800000000001,3.176,0.23616,0.06888000000000001,0.246,2.8128,0.8204,2.93,3.12576,0.91168,3.2560000000000002,0.23616,0.06888000000000001,0.246,2.8896,0.8428,3.01
2019-04-11 19:30:00,3.00096,0.8752800000000001,3.126,0.23616,0.06888000000000001,0.246,2.7648,0.8064,2.88,3.17376,0.9256800000000001,3.306,0.23616,0.06888000000000001,0.246,2.9376,0.8568,3.06
2019-04-11 20:00:00,3.13536,0.9144800000000001,3.266,0.23616,0.06888000000000001,0.246,2.8992,0.8456,3.02,3.29856,0.96208,3.436,0.23616,0.06888000000000001,0.246,3.0624,0.8932,3.19
2019-04-11 20:30:00,3.17424,0.9258200000000001,3.3064999999999998,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.9376,0.8568,3.06,3.29904,0.9622200000000001,3.4365,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.0624,0.8932,3.19
2019-04-11 21:00:00,3.14544,0.9174200000000001,3.2765,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.9088000000000003,0.8484,3.03,3.27984,0.95662,3.4165,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.0432,0.8876000000000001,3.17
2019-04-11 21:30:00,3.03984,0.8866200000000001,3.1665,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.8032,0.8176,2.92,3.21264,0.9370200000000001,3.3465,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.976,0.868,3.1
2019-04-11 22:00:00,2.75184,0.8026200000000001,2.8665000000000003,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.5152,0.7336,2.62,2.93424,0.85582,3.0565,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.6976,0.7868,2.81
2019-04-11 22:30:00,2.56944,0.7494200000000001,2.6765,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.3328,0.6804,2.43,2.7134400000000003,0.79142,2.8265000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.4768,0.7224,2.58
2019-04-11 23:00:00,2.38752,0.6963600000000001,2.487,0.23712000000000003,0.06916,0.247,2.1504,0.6272,2.24,2.4931200000000002,0.72716,2.597,0.23712000000000003,0.06916,0.247,2.2560000000000002,0.658,2.35
2019-04-11 23:30:00,2.14752,0.62636,2.237,0.23712000000000003,0.06916,0.247,1.9104,0.5572,1.99,2.23392,0.65156,2.327,0.23712000000000003,0.06916,0.247,1.9968,0.5824,2.08
2019-04-12 00:00:00,1.98432,0.57876,2.067,0.23712000000000003,0.06916,0.247,1.7472,0.5096,1.82,2.07072,0.60396,2.157,0.23712000000000003,0.06916,0.247,1.8336000000000001,0.5348,1.9100000000000001
2019-04-12 00:30:00,1.85952,0.5423600000000001,1.937,0.23712000000000003,0.06916,0.247,1.6224,0.4732,1.69,1.95552,0.5703600000000001,2.037,0.23712000000000003,0.06916,0.247,1.7184,0.5012,1.79
2019-04-12 01:00:00,1.83072,0.53396,1.907,0.23712000000000003,0.06916,0.247,1.5936,0.46480000000000005,1.6600000000000001,1.8883200000000002,0.55076,1.967,0.23712000000000003,0.06916,0.247,1.6512,0.48160000000000003,1.72
2019-04-12 01:30:00,1.89792,0.55356,1.9769999999999999,0.23712000000000003,0.06916,0.247,1.6608,0.4844,1.73,1.9651200000000002,0.57316,2.047,0.23712000000000003,0.06916,0.247,1.728,0.504,1.8
2019-04-12 02:00:00,2.1096,0.6153000000000001,2.1975,0.2376,0.0693,0.24750000000000003,1.8719999999999999,0.546,1.9500000000000002,2.2728,0.6629,2.3675,0.2376,0.0693,0.24750000000000003,2.0352,0.5936,2.12
2019-04-12 02:30:00,2.1,0.6125,2.1875,0.2376,0.0693,0.24750000000000003,1.8624,0.5432,1.94,2.3112,0.6741,2.4075,0.2376,0.0693,0.24750000000000003,2.0736,0.6048,2.16
2019-04-12 03:00:00,2.0808,0.6069,2.1675,0.2376,0.0693,0.24750000000000003,1.8432,0.5376000000000001,1.92,2.2439999999999998,0.6545000000000001,2.3375,0.2376,0.0693,0.24750000000000003,2.0064,0.5852,2.09
2019-04-12 03:30:00,2.04096,0.59528,2.126,0.05376,0.015680000000000003,0.056,1.9872,0.5796,2.07,2.20416,0.64288,2.296,0.05376,0.015680000000000003,0.056,2.1504,0.6272,2.24
2019-04-12 04:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-04-12 04:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-04-12 05:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-04-12 05:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-04-12 06:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-04-12 06:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-04-12 07:00:00,2.7096,0.7903,2.8225,0.0408,0.0119,0.0425,2.6688,0.7784000000000001,2.7800000000000002,2.8728,0.8379000000000001,2.9925,0.0408,0.0119,0.0425,2.832,0.8260000000000001,2.95
2019-04-12 07:30:00,2.94816,0.8598800000000001,3.071,0.18336000000000002,0.05348000000000001,0.191,2.7648,0.8064,2.88,3.14976,0.91868,3.281,0.18336000000000002,0.05348000000000001,0.191,2.9664,0.8652000000000001,3.09
2019-04-12 08:00:00,3.07968,0.89824,3.208,0.23808,0.06944,0.248,2.8416,0.8288000000000001,2.96,3.21408,0.93744,3.348,0.23808,0.06944,0.248,2.976,0.868,3.1
2019-04-12 08:30:00,3.2184,0.9387000000000001,3.3525,0.2808,0.0819,0.29250000000000004,2.9376,0.8568,3.06,3.3336,0.9723,3.4725,0.2808,0.0819,0.29250000000000004,3.0528,0.8904000000000001,3.18
2019-04-12 09:00:00,3.2702400000000003,0.9538200000000001,3.4065,0.28464,0.08302000000000001,0.29650000000000004,2.9856,0.8708,3.11,3.26064,0.9510200000000001,3.3965,0.28464,0.08302000000000001,0.29650000000000004,2.976,0.868,3.1
2019-04-12 09:30:00,3.17328,0.92554,3.3055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8896,0.8428,3.01,3.10608,0.9059400000000001,3.2355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8224,0.8232,2.94
2019-04-12 10:00:00,3.12528,0.9115400000000001,3.2555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8416,0.8288000000000001,2.96,3.08688,0.90034,3.2155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8032,0.8176,2.92
2019-04-12 10:30:00,3.08688,0.90034,3.2155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8032,0.8176,2.92,3.02928,0.8835400000000001,3.1555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7456,0.8008000000000001,2.86
2019-04-12 11:00:00,3.10608,0.9059400000000001,3.2355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8224,0.8232,2.94,2.98128,0.8695400000000001,3.1055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6976,0.7868,2.81
2019-04-12 11:30:00,3.05808,0.8919400000000001,3.1855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7744,0.8092,2.89,3.06768,0.8947400000000001,3.1955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.784,0.812,2.9
2019-04-12 12:00:00,3.0672,0.8946000000000001,3.195,0.2832,0.0826,0.295,2.784,0.812,2.9,3.1728,0.9254,3.305,0.2832,0.0826,0.295,2.8896,0.8428,3.01
2019-04-12 12:30:00,3.0768,0.8974000000000001,3.205,0.2832,0.0826,0.295,2.7936,0.8148000000000001,2.91,3.2112,0.9366000000000001,3.345,0.2832,0.0826,0.295,2.928,0.854,3.05
2019-04-12 13:00:00,3.1152,0.9086000000000001,3.245,0.2832,0.0826,0.295,2.832,0.8260000000000001,2.95,3.144,0.917,3.275,0.2832,0.0826,0.295,2.8608000000000002,0.8344,2.98
2019-04-12 13:30:00,3.0576,0.8918,3.185,0.2832,0.0826,0.295,2.7744,0.8092,2.89,3.1248,0.9114000000000001,3.255,0.2832,0.0826,0.295,2.8416,0.8288000000000001,2.96
2019-04-12 14:00:00,3.0576,0.8918,3.185,0.2832,0.0826,0.295,2.7744,0.8092,2.89,3.2016,0.9338000000000001,3.335,0.2832,0.0826,0.295,2.9184,0.8512000000000001,3.04
2019-04-12 14:30:00,3.0096,0.8778,3.135,0.2832,0.0826,0.295,2.7264,0.7952,2.84,3.1056,0.9058,3.235,0.2832,0.0826,0.295,2.8224,0.8232,2.94
2019-04-12 15:00:00,2.93232,0.85526,3.0545,0.28272,0.08246,0.29450000000000004,2.6496,0.7728,2.76,3.06672,0.89446,3.1945,0.28272,0.08246,0.29450000000000004,2.784,0.812,2.9
2019-04-12 15:30:00,2.84544,0.8299200000000001,2.964,0.28224000000000005,0.08232,0.294,2.5632,0.7476,2.67,3.01824,0.8803200000000001,3.144,0.28224000000000005,0.08232,0.294,2.7359999999999998,0.798,2.85
2019-04-12 16:00:00,2.67264,0.7795200000000001,2.784,0.28224000000000005,0.08232,0.294,2.3904,0.6972,2.49,2.73984,0.79912,2.854,0.28224000000000005,0.08232,0.294,2.4576000000000002,0.7168,2.56
2019-04-12 16:30:00,2.83584,0.8271200000000001,2.954,0.28224000000000005,0.08232,0.294,2.5536,0.7448,2.66,2.8262400000000003,0.82432,2.944,0.28224000000000005,0.08232,0.294,2.544,0.742,2.65
2019-04-12 17:00:00,2.92272,0.8524600000000001,3.0445,0.28272,0.08246,0.29450000000000004,2.64,0.77,2.75,2.9035200000000003,0.8468600000000001,3.0245,0.28272,0.08246,0.29450000000000004,2.6208,0.7644000000000001,2.73
2019-04-12 17:30:00,2.97072,0.8664600000000001,3.0945,0.28272,0.08246,0.29450000000000004,2.688,0.784,2.8,3.15312,0.91966,3.2845,0.28272,0.08246,0.29450000000000004,2.8704,0.8372,2.99
2019-04-12 18:00:00,3.05712,0.8916600000000001,3.1845,0.28272,0.08246,0.29450000000000004,2.7744,0.8092,2.89,3.11472,0.90846,3.2445,0.28272,0.08246,0.29450000000000004,2.832,0.8260000000000001,2.95
2019-04-12 18:30:00,3.04752,0.8888600000000001,3.1745,0.28272,0.08246,0.29450000000000004,2.7648,0.8064,2.88,2.99952,0.8748600000000001,3.1245,0.28272,0.08246,0.29450000000000004,2.7168,0.7924,2.83
2019-04-12 19:00:00,3.04752,0.8888600000000001,3.1745,0.28272,0.08246,0.29450000000000004,2.7648,0.8064,2.88,3.07632,0.8972600000000001,3.2045,0.28272,0.08246,0.29450000000000004,2.7936,0.8148000000000001,2.91
2019-04-12 19:30:00,3.03792,0.8860600000000001,3.1645,0.28272,0.08246,0.29450000000000004,2.7552,0.8036000000000001,2.87,3.20112,0.93366,3.3345000000000002,0.28272,0.08246,0.29450000000000004,2.9184,0.8512000000000001,3.04
2019-04-12 20:00:00,3.03744,0.88592,3.164,0.28224000000000005,0.08232,0.294,2.7552,0.8036000000000001,2.87,3.21984,0.9391200000000001,3.354,0.28224000000000005,0.08232,0.294,2.9376,0.8568,3.06
2019-04-12 20:30:00,3.04752,0.8888600000000001,3.1745,0.28272,0.08246,0.29450000000000004,2.7648,0.8064,2.88,3.19152,0.93086,3.3245,0.28272,0.08246,0.29450000000000004,2.9088000000000003,0.8484,3.03
2019-04-12 21:00:00,2.98944,0.87192,3.114,0.28224000000000005,0.08232,0.294,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.08544,0.89992,3.214,0.28224000000000005,0.08232,0.294,2.8032,0.8176,2.92
2019-04-12 21:30:00,2.88384,0.8411200000000001,3.004,0.28224000000000005,0.08232,0.294,2.6016,0.7588,2.71,3.01824,0.8803200000000001,3.144,0.28224000000000005,0.08232,0.294,2.7359999999999998,0.798,2.85
2019-04-12 22:00:00,2.71152,0.7908600000000001,2.8245,0.28272,0.08246,0.29450000000000004,2.4288,0.7084,2.5300000000000002,2.84592,0.83006,2.9645,0.28272,0.08246,0.29450000000000004,2.5632,0.7476,2.67
2019-04-12 22:30:00,2.55792,0.7460600000000001,2.6645,0.28272,0.08246,0.29450000000000004,2.2752,0.6636000000000001,2.37,2.64432,0.7712600000000001,2.7545,0.28272,0.08246,0.29450000000000004,2.3616,0.6888000000000001,2.46
2019-04-12 23:00:00,2.31792,0.6760600000000001,2.4145,0.28272,0.08246,0.29450000000000004,2.0352,0.5936,2.12,2.37552,0.69286,2.4745,0.28272,0.08246,0.29450000000000004,2.0928,0.6104,2.18
2019-04-12 23:30:00,2.12592,0.6200600000000001,2.2145,0.28272,0.08246,0.29450000000000004,1.8432,0.5376000000000001,1.92,2.16432,0.63126,2.2545,0.28272,0.08246,0.29450000000000004,1.8816000000000002,0.5488000000000001,1.96
2019-04-13 00:00:00,1.944,0.5670000000000001,2.025,0.2832,0.0826,0.295,1.6608,0.4844,1.73,1.9727999999999999,0.5754,2.055,0.2832,0.0826,0.295,1.6896,0.4928,1.76
2019-04-14 00:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-04-14 01:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-04-14 01:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-04-14 02:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-04-14 02:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-04-14 03:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-04-14 03:30:00,1.86864,0.5450200000000001,1.9465,0.02544,0.00742,0.026500000000000003,1.8432,0.5376000000000001,1.92,1.97424,0.57582,2.0565,0.02544,0.00742,0.026500000000000003,1.9488,0.5684,2.03
2019-04-14 04:00:00,1.83696,0.53578,1.9135,0.06096000000000001,0.01778,0.0635,1.776,0.518,1.85,1.93296,0.5637800000000001,2.0135,0.06096000000000001,0.01778,0.0635,1.8719999999999999,0.546,1.9500000000000002
2019-04-14 04:30:00,1.82736,0.53298,1.9035000000000002,0.02256,0.006580000000000001,0.0235,1.8048000000000002,0.5264,1.88,1.93296,0.5637800000000001,2.0135,0.02256,0.006580000000000001,0.0235,1.9104,0.5572,1.99
2019-04-14 05:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-04-14 05:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-04-14 06:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-04-14 06:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-04-14 07:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-04-14 07:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-04-14 08:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-04-14 08:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-04-14 09:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-04-14 09:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-04-14 10:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-04-14 10:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-04-14 11:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-04-14 11:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-04-14 12:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-04-14 12:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-04-14 13:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-04-14 13:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-04-14 14:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-04-14 14:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-04-14 15:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-04-14 15:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-04-14 16:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-04-14 16:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-04-14 17:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-04-14 17:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-04-14 18:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-04-14 18:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-04-14 19:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-04-14 19:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-04-14 20:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-04-14 20:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-04-14 21:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-04-14 21:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-04-14 22:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-04-14 22:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-04-14 23:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-04-14 23:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-04-15 00:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-04-15 00:30:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-04-15 01:00:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-04-15 01:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-04-15 02:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-04-15 02:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-04-15 03:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-04-15 03:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-04-15 04:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-04-15 04:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-04-15 05:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-04-15 05:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-04-15 06:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-04-15 06:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-04-15 07:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-04-15 07:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-04-15 08:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-04-15 08:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-04-15 09:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-04-15 09:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-04-15 10:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-04-15 10:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-04-15 11:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-04-15 11:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-04-15 12:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-04-15 12:30:00,2.9097600000000003,0.8486800000000001,3.031,0.02976,0.00868,0.031,2.88,0.84,3.0,2.67936,0.7814800000000001,2.791,0.02976,0.00868,0.031,2.6496,0.7728,2.76
2019-04-15 13:00:00,2.88288,0.84084,3.003,0.23328000000000002,0.06804,0.243,2.6496,0.7728,2.76,2.6716800000000003,0.77924,2.783,0.23328000000000002,0.06804,0.243,2.4384,0.7112,2.54
2019-04-15 13:30:00,2.69232,0.7852600000000001,2.8045,0.23472,0.06846000000000001,0.24450000000000002,2.4576000000000002,0.7168,2.56,2.55792,0.7460600000000001,2.6645,0.23472,0.06846000000000001,0.24450000000000002,2.3232,0.6776,2.42
2019-04-15 14:00:00,2.68272,0.78246,2.7945,0.23472,0.06846000000000001,0.24450000000000002,2.448,0.714,2.55,2.58672,0.75446,2.6945,0.23472,0.06846000000000001,0.24450000000000002,2.352,0.686,2.45
2019-04-15 14:30:00,2.61552,0.7628600000000001,2.7245,0.23472,0.06846000000000001,0.24450000000000002,2.3808,0.6944,2.48,2.58672,0.75446,2.6945,0.23472,0.06846000000000001,0.24450000000000002,2.352,0.686,2.45
2019-04-15 15:00:00,2.57712,0.7516600000000001,2.6845,0.23472,0.06846000000000001,0.24450000000000002,2.3424,0.6832,2.44,2.53872,0.74046,2.6445,0.23472,0.06846000000000001,0.24450000000000002,2.304,0.672,2.4
2019-04-15 15:30:00,2.55744,0.74592,2.664,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.3616,0.6888000000000001,2.46,2.51904,0.73472,2.624,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.3232,0.6776,2.42
2019-04-15 16:00:00,2.59248,0.75614,2.7005,0.07728,0.02254,0.0805,2.5152,0.7336,2.62,2.52528,0.7365400000000001,2.6305,0.07728,0.02254,0.0805,2.448,0.714,2.55
2019-04-15 16:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-04-15 17:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-04-15 17:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-04-15 18:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-04-15 18:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-04-15 19:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-04-15 19:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-04-15 20:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-04-15 20:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-04-15 21:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-04-15 21:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-04-15 22:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-04-15 22:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-04-15 23:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-04-15 23:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-04-16 00:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-04-17 00:30:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-04-17 01:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-04-17 01:30:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-04-17 02:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-04-17 02:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-04-17 03:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-04-17 03:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-04-17 04:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-04-17 04:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-04-17 05:00:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-04-17 05:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-04-17 06:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-04-17 06:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-04-17 07:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-04-17 07:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-04-17 08:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-04-17 08:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-04-17 09:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-04-17 09:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-04-17 10:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-04-17 10:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-04-17 11:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-04-17 11:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-04-17 12:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-04-17 12:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-04-17 13:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-04-17 13:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-04-17 14:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-04-17 14:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-04-17 15:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-04-17 15:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-04-17 16:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-04-17 16:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-04-17 17:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-04-17 17:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-04-17 18:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-04-17 18:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-04-17 19:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-04-17 19:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-04-17 20:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-04-17 20:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-04-17 21:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-04-17 21:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-04-17 22:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-04-17 22:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-04-17 23:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-04-17 23:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-04-18 00:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-04-18 00:30:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
