Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-25 19:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-04-25 20:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-04-25 20:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-04-25 21:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-04-25 21:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-04-25 22:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-04-25 22:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-04-25 23:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-04-25 23:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-04-26 00:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-04-26 00:30:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-04-26 01:00:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-04-26 01:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-04-26 02:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-04-26 02:30:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-04-26 03:00:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-04-26 03:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-04-26 04:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-04-26 04:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-04-26 05:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-04-26 05:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-04-26 06:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-04-26 06:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-04-26 07:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-04-26 07:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-04-26 08:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-04-26 08:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-04-26 09:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-04-26 09:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-04-26 10:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-04-26 10:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-04-26 11:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-04-26 11:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-04-26 12:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-04-26 12:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-04-26 13:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-04-26 13:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-04-26 14:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-04-26 14:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-04-26 15:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-04-26 15:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-04-26 16:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-04-26 16:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-04-26 17:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-04-26 17:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-04-26 18:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-04-26 18:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-04-26 19:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-04-26 19:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-04-26 20:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-04-26 20:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-04-26 21:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-04-26 21:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-04-26 22:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-04-26 22:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-04-26 23:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-04-26 23:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-04-27 00:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-04-27 00:30:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-04-27 01:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-04-27 01:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-04-27 02:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-04-27 02:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-04-27 03:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-04-27 03:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-04-27 04:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-04-27 04:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-04-27 05:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-04-27 05:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-04-27 06:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-04-27 06:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-04-27 07:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-04-27 07:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-04-27 08:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-04-27 08:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-04-27 09:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-04-27 09:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-04-27 10:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-04-27 10:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-04-27 11:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-04-27 11:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-04-27 12:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-04-27 12:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-04-27 13:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-04-27 13:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-04-27 14:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-04-27 14:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-04-27 15:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-04-27 15:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-04-27 16:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-04-27 16:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-04-27 17:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-04-27 17:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-04-27 18:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-04-27 18:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-04-27 19:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-04-27 19:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-04-27 20:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-04-27 20:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-04-27 21:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-04-27 21:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-04-27 22:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-04-27 22:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-04-27 23:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-04-27 23:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-04-28 00:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-04-28 00:30:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-04-28 01:00:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-04-28 01:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-04-28 02:00:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-04-28 02:30:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-04-28 03:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-04-28 03:30:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-04-28 04:00:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-04-28 04:30:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-04-28 05:00:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-04-28 05:30:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-04-28 06:00:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-04-28 06:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-04-28 07:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-04-28 07:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-04-28 08:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-04-28 08:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-04-28 09:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-04-28 09:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-04-28 10:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-04-28 10:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-04-28 11:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-04-28 11:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-04-28 12:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-04-28 12:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-04-28 13:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-04-28 13:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-04-28 14:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-04-28 14:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-04-28 15:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-04-28 15:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-04-28 16:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-04-28 16:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-04-28 17:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-04-28 17:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-04-28 18:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-04-28 18:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-04-28 19:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-04-28 19:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-04-28 20:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-04-28 20:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-04-28 21:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-04-28 21:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-04-28 22:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-04-28 22:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-04-28 23:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-04-28 23:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-04-29 00:00:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-04-29 00:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-04-29 01:00:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-04-29 01:30:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-04-29 02:00:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-04-29 02:30:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-04-29 03:00:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-04-29 03:30:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-04-29 04:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-04-29 04:30:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-04-29 05:00:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-04-29 05:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-04-29 06:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-04-29 06:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-04-29 07:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-04-29 07:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-04-29 08:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-04-29 08:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-04-29 09:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-04-29 09:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-04-29 10:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-04-29 10:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-04-29 11:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-04-29 11:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-04-29 12:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-04-29 12:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-04-29 13:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-04-29 13:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-04-29 14:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-04-29 14:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-04-29 15:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-04-29 15:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-04-29 16:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-04-29 16:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-04-29 17:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-04-29 17:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-04-29 18:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-04-29 18:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-04-29 19:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-04-29 19:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-04-29 20:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-04-29 20:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-04-29 21:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-04-29 21:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-04-29 22:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-04-29 22:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-04-29 23:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-04-29 23:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-04-30 00:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-05-01 00:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-05-01 01:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-05-01 01:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-01 02:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-05-01 02:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-05-01 03:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-05-01 03:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-05-01 04:00:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-05-01 04:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-05-01 05:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-05-01 05:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-05-01 06:00:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-05-01 06:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-05-01 07:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-05-01 07:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-05-01 08:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-05-01 08:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-05-01 09:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-05-01 09:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-05-01 10:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-05-01 10:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-05-01 11:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-05-01 11:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-05-01 12:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-05-01 12:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-05-01 13:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-05-01 13:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-05-01 14:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-05-01 14:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-05-01 15:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-05-01 15:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-05-01 16:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-05-01 16:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-05-01 17:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-05-01 17:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-05-01 18:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-05-01 18:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-05-01 19:00:00,3.06096,0.89278,3.1885,0.027360000000000002,0.007980000000000001,0.0285,3.0336,0.8848,3.16,3.43536,1.00198,3.5785,0.027360000000000002,0.007980000000000001,0.0285,3.408,0.994,3.55
2019-05-01 19:30:00,2.91936,0.85148,3.041,0.21216000000000002,0.061880000000000004,0.221,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.23616,0.94388,3.371,0.21216000000000002,0.061880000000000004,0.221,3.024,0.882,3.15
2019-05-01 20:00:00,2.90496,0.84728,3.026,0.26496000000000003,0.07728,0.276,2.64,0.77,2.75,3.23136,0.9424800000000001,3.366,0.26496000000000003,0.07728,0.276,2.9664,0.8652000000000001,3.09
2019-05-01 20:30:00,2.86368,0.8352400000000001,2.983,0.23328000000000002,0.06804,0.243,2.6304,0.7672,2.74,3.19008,0.93044,3.323,0.23328000000000002,0.06804,0.243,2.9568000000000003,0.8624,3.08
2019-05-01 21:00:00,2.86464,0.83552,2.984,0.28224000000000005,0.08232,0.294,2.5824,0.7532,2.69,3.16224,0.92232,3.294,0.28224000000000005,0.08232,0.294,2.88,0.84,3.0
2019-05-01 21:30:00,2.72064,0.7935200000000001,2.834,0.28224000000000005,0.08232,0.294,2.4384,0.7112,2.54,2.92224,0.8523200000000001,3.044,0.28224000000000005,0.08232,0.294,2.64,0.77,2.75
2019-05-01 22:00:00,2.5968,0.7574000000000001,2.705,0.2832,0.0826,0.295,2.3136,0.6748000000000001,2.41,2.808,0.8190000000000001,2.925,0.2832,0.0826,0.295,2.5248,0.7364,2.63
2019-05-01 22:30:00,2.48064,0.72352,2.584,0.28224000000000005,0.08232,0.294,2.1984,0.6412,2.29,2.75904,0.8047200000000001,2.874,0.28224000000000005,0.08232,0.294,2.4768,0.7224,2.58
2019-05-01 23:00:00,2.24016,0.6533800000000001,2.3335,0.28176,0.08218,0.29350000000000004,1.9584000000000001,0.5712,2.04,2.4993600000000002,0.7289800000000001,2.6035,0.28176,0.08218,0.29350000000000004,2.2176,0.6468,2.31
2019-05-01 23:30:00,1.9526400000000002,0.56952,2.034,0.28224000000000005,0.08232,0.294,1.6703999999999999,0.4872,1.74,2.11584,0.61712,2.204,0.28224000000000005,0.08232,0.294,1.8336000000000001,0.5348,1.9100000000000001
2019-05-02 00:00:00,1.77072,0.51646,1.8445,0.28272,0.08246,0.29450000000000004,1.488,0.434,1.55,1.91472,0.5584600000000001,1.9945,0.28272,0.08246,0.29450000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-02 00:30:00,1.71312,0.49966000000000005,1.7845,0.28272,0.08246,0.29450000000000004,1.4304000000000001,0.4172,1.49,1.85712,0.54166,1.9344999999999999,0.28272,0.08246,0.29450000000000004,1.5744,0.4592,1.6400000000000001
2019-05-02 01:00:00,1.6464,0.4802,1.7149999999999999,0.2832,0.0826,0.295,1.3632,0.3976,1.42,1.7904,0.5222,1.865,0.2832,0.0826,0.295,1.5072,0.43960000000000005,1.57
2019-05-02 01:30:00,1.6944,0.49420000000000003,1.7650000000000001,0.2832,0.0826,0.295,1.4112,0.4116,1.47,1.8384,0.5362,1.915,0.2832,0.0826,0.295,1.5552000000000001,0.4536,1.62
2019-05-02 02:00:00,1.72272,0.50246,1.7945,0.28272,0.08246,0.29450000000000004,1.44,0.42,1.5,1.86672,0.54446,1.9445000000000001,0.28272,0.08246,0.29450000000000004,1.584,0.462,1.65
2019-05-02 02:30:00,1.71312,0.49966000000000005,1.7845,0.28272,0.08246,0.29450000000000004,1.4304000000000001,0.4172,1.49,1.85712,0.54166,1.9344999999999999,0.28272,0.08246,0.29450000000000004,1.5744,0.4592,1.6400000000000001
2019-05-02 03:00:00,1.68432,0.49126000000000003,1.7545000000000002,0.28272,0.08246,0.29450000000000004,1.4016,0.4088,1.46,1.83792,0.5360600000000001,1.9145,0.28272,0.08246,0.29450000000000004,1.5552000000000001,0.4536,1.62
2019-05-02 03:30:00,1.64592,0.48006000000000004,1.7145000000000001,0.28272,0.08246,0.29450000000000004,1.3632,0.3976,1.42,1.76112,0.51366,1.8345,0.28272,0.08246,0.29450000000000004,1.4784000000000002,0.4312,1.54
2019-05-02 04:00:00,1.6176,0.4718,1.685,0.2832,0.0826,0.295,1.3344,0.38920000000000005,1.3900000000000001,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.2832,0.0826,0.295,1.4496,0.4228,1.51
2019-05-02 04:30:00,1.6464,0.4802,1.7149999999999999,0.2832,0.0826,0.295,1.3632,0.3976,1.42,1.7808000000000002,0.5194,1.855,0.2832,0.0826,0.295,1.4976,0.4368,1.56
2019-05-02 05:00:00,1.704,0.497,1.775,0.2832,0.0826,0.295,1.4208,0.41440000000000005,1.48,1.8576000000000001,0.5418000000000001,1.935,0.2832,0.0826,0.295,1.5744,0.4592,1.6400000000000001
2019-05-02 05:30:00,1.9152,0.5586,1.995,0.2832,0.0826,0.295,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.1264,0.6202000000000001,2.215,0.2832,0.0826,0.295,1.8432,0.5376000000000001,1.92
2019-05-02 06:00:00,2.0688,0.6034,2.155,0.2832,0.0826,0.295,1.7856,0.5208,1.8599999999999999,2.2992,0.6706000000000001,2.395,0.2832,0.0826,0.295,2.016,0.588,2.1
2019-05-02 06:30:00,2.2800000000000002,0.665,2.375,0.2832,0.0826,0.295,1.9968,0.5824,2.08,2.5296000000000003,0.7378,2.635,0.2832,0.0826,0.295,2.2464,0.6552,2.34
2019-05-02 07:00:00,2.4912,0.7266,2.5949999999999998,0.2832,0.0826,0.295,2.208,0.644,2.3,2.7792,0.8106,2.895,0.2832,0.0826,0.295,2.496,0.728,2.6
2019-05-02 07:30:00,2.7696,0.8078000000000001,2.885,0.2832,0.0826,0.295,2.4864,0.7252000000000001,2.59,3.096,0.903,3.225,0.2832,0.0826,0.295,2.8128,0.8204,2.93
2019-05-02 08:00:00,2.8656,0.8358,2.985,0.2832,0.0826,0.295,2.5824,0.7532,2.69,3.0672,0.8946000000000001,3.195,0.2832,0.0826,0.295,2.784,0.812,2.9
2019-05-02 08:30:00,2.84544,0.8299200000000001,2.964,0.28224000000000005,0.08232,0.294,2.5632,0.7476,2.67,2.95104,0.86072,3.074,0.28224000000000005,0.08232,0.294,2.6688,0.7784000000000001,2.7800000000000002
2019-05-02 09:00:00,2.748,0.8015,2.8625,0.2808,0.0819,0.29250000000000004,2.4672,0.7196,2.5700000000000003,2.8248,0.8239000000000001,2.9425,0.2808,0.0819,0.29250000000000004,2.544,0.742,2.65
2019-05-02 09:30:00,2.72928,0.7960400000000001,2.843,0.28128000000000003,0.08204,0.293,2.448,0.714,2.55,2.76768,0.8072400000000001,2.883,0.28128000000000003,0.08204,0.293,2.4864,0.7252000000000001,2.59
2019-05-02 10:00:00,2.68272,0.78246,2.7945,0.28272,0.08246,0.29450000000000004,2.4,0.7000000000000001,2.5,2.62512,0.76566,2.7345,0.28272,0.08246,0.29450000000000004,2.3424,0.6832,2.44
2019-05-02 10:30:00,2.7019200000000003,0.7880600000000001,2.8145,0.28272,0.08246,0.29450000000000004,2.4192,0.7056,2.52,2.73072,0.7964600000000001,2.8445,0.28272,0.08246,0.29450000000000004,2.448,0.714,2.55
2019-05-02 11:00:00,2.67312,0.77966,2.7845,0.28272,0.08246,0.29450000000000004,2.3904,0.6972,2.49,2.54832,0.74326,2.6545,0.28272,0.08246,0.29450000000000004,2.2656,0.6608,2.36
2019-05-02 11:30:00,2.68272,0.78246,2.7945,0.28272,0.08246,0.29450000000000004,2.4,0.7000000000000001,2.5,2.83632,0.8272600000000001,2.9545,0.28272,0.08246,0.29450000000000004,2.5536,0.7448,2.66
2019-05-02 12:00:00,2.74992,0.8020600000000001,2.8645,0.28272,0.08246,0.29450000000000004,2.4672,0.7196,2.5700000000000003,2.59632,0.75726,2.7045,0.28272,0.08246,0.29450000000000004,2.3136,0.6748000000000001,2.41
2019-05-02 12:30:00,2.7696,0.8078000000000001,2.885,0.2832,0.0826,0.295,2.4864,0.7252000000000001,2.59,2.7216,0.7938000000000001,2.835,0.2832,0.0826,0.295,2.4384,0.7112,2.54
2019-05-02 13:00:00,2.6928,0.7854,2.805,0.2832,0.0826,0.295,2.4096,0.7028,2.51,2.8656,0.8358,2.985,0.2832,0.0826,0.295,2.5824,0.7532,2.69
2019-05-02 13:30:00,2.74128,0.79954,2.8555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4576000000000002,0.7168,2.56,2.95248,0.86114,3.0755,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6688,0.7784000000000001,2.7800000000000002
2019-05-02 14:00:00,2.71296,0.7912800000000001,2.826,0.28416,0.08288000000000001,0.296,2.4288,0.7084,2.5300000000000002,2.93376,0.8556800000000001,3.056,0.28416,0.08288000000000001,0.296,2.6496,0.7728,2.76
2019-05-02 14:30:00,2.57712,0.7516600000000001,2.6845,0.28272,0.08246,0.29450000000000004,2.2944,0.6692,2.39,2.4523200000000003,0.71526,2.5545,0.28272,0.08246,0.29450000000000004,2.1696,0.6328,2.26
2019-05-02 15:00:00,2.4523200000000003,0.71526,2.5545,0.28272,0.08246,0.29450000000000004,2.1696,0.6328,2.26,2.35632,0.6872600000000001,2.4545,0.28272,0.08246,0.29450000000000004,2.0736,0.6048,2.16
2019-05-02 15:30:00,2.63568,0.7687400000000001,2.7455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.352,0.686,2.45,2.73168,0.7967400000000001,2.8455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.448,0.714,2.55
2019-05-02 16:00:00,2.77104,0.80822,2.8865,0.28464,0.08302000000000001,0.29650000000000004,2.4864,0.7252000000000001,2.59,2.9630400000000003,0.8642200000000001,3.0865,0.28464,0.08302000000000001,0.29650000000000004,2.6784,0.7812,2.79
2019-05-02 16:30:00,2.94288,0.8583400000000001,3.0655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6592000000000002,0.7756000000000001,2.77,2.98128,0.8695400000000001,3.1055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6976,0.7868,2.81
2019-05-02 17:00:00,2.952,0.861,3.075,0.2832,0.0826,0.295,2.6688,0.7784000000000001,2.7800000000000002,2.9424,0.8582000000000001,3.065,0.2832,0.0826,0.295,2.6592000000000002,0.7756000000000001,2.77
2019-05-02 17:30:00,3.0192,0.8806,3.145,0.2832,0.0826,0.295,2.7359999999999998,0.798,2.85,3.0192,0.8806,3.145,0.2832,0.0826,0.295,2.7359999999999998,0.798,2.85
2019-05-02 18:00:00,3.01968,0.8807400000000001,3.1455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7359999999999998,0.798,2.85,3.18288,0.92834,3.3155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8992,0.8456,3.02
2019-05-02 18:30:00,3.1368,0.9149,3.2675,0.2856,0.0833,0.2975,2.8512,0.8316,2.9699999999999998,3.3384,0.9737,3.4775,0.2856,0.0833,0.2975,3.0528,0.8904000000000001,3.18
2019-05-02 19:00:00,3.1176,0.9093,3.2475,0.2856,0.0833,0.2975,2.832,0.8260000000000001,2.95,3.4056,0.9933000000000001,3.5475,0.2856,0.0833,0.2975,3.12,0.91,3.25
2019-05-02 19:30:00,3.0888,0.9009,3.2175,0.2856,0.0833,0.2975,2.8032,0.8176,2.92,3.4152,0.9961000000000001,3.5575,0.2856,0.0833,0.2975,3.1296,0.9128000000000001,3.26
2019-05-02 20:00:00,3.0312,0.8841,3.1575,0.2856,0.0833,0.2975,2.7456,0.8008000000000001,2.86,3.2904,0.9597,3.4275,0.2856,0.0833,0.2975,3.0048,0.8764000000000001,3.13
2019-05-02 20:30:00,2.8968,0.8449000000000001,3.0175,0.2856,0.0833,0.2975,2.6112,0.7616,2.7199999999999998,3.0984,0.9037000000000001,3.2275,0.2856,0.0833,0.2975,2.8128,0.8204,2.93
2019-05-02 21:00:00,2.9256,0.8533000000000001,3.0475,0.2856,0.0833,0.2975,2.64,0.77,2.75,3.1368,0.9149,3.2675,0.2856,0.0833,0.2975,2.8512,0.8316,2.9699999999999998
2019-05-02 21:30:00,2.84832,0.83076,2.967,0.28512000000000004,0.08316000000000001,0.297,2.5632,0.7476,2.67,3.15552,0.9203600000000001,3.287,0.28512000000000004,0.08316000000000001,0.297,2.8704,0.8372,2.99
2019-05-02 22:00:00,2.5891200000000003,0.75516,2.697,0.28512000000000004,0.08316000000000001,0.297,2.304,0.672,2.4,2.81952,0.8223600000000001,2.9370000000000003,0.28512000000000004,0.08316000000000001,0.297,2.5343999999999998,0.7392000000000001,2.64
2019-05-02 22:30:00,2.3016,0.6713,2.3975,0.2856,0.0833,0.2975,2.016,0.588,2.1,2.4648,0.7189,2.5675,0.2856,0.0833,0.2975,2.1792,0.6356,2.27
2019-05-02 23:00:00,2.06112,0.60116,2.147,0.28512000000000004,0.08316000000000001,0.297,1.776,0.518,1.85,2.22432,0.64876,2.317,0.28512000000000004,0.08316000000000001,0.297,1.9392,0.5656,2.02
2019-05-02 23:30:00,1.8883200000000002,0.55076,1.967,0.28512000000000004,0.08316000000000001,0.297,1.6032000000000002,0.4676,1.67,2.03232,0.5927600000000001,2.117,0.28512000000000004,0.08316000000000001,0.297,1.7472,0.5096,1.82
2019-05-03 00:00:00,1.75392,0.51156,1.827,0.28512000000000004,0.08316000000000001,0.297,1.4688,0.4284,1.53,1.8883200000000002,0.55076,1.967,0.28512000000000004,0.08316000000000001,0.297,1.6032000000000002,0.4676,1.67
2019-05-03 00:30:00,1.6488,0.48090000000000005,1.7175,0.2856,0.0833,0.2975,1.3632,0.3976,1.42,1.764,0.5145000000000001,1.8375,0.2856,0.0833,0.2975,1.4784000000000002,0.4312,1.54
2019-05-03 01:00:00,1.5816,0.46130000000000004,1.6475,0.2856,0.0833,0.2975,1.296,0.378,1.35,1.6776,0.4893,1.7475,0.2856,0.0833,0.2975,1.392,0.406,1.45
2019-05-03 01:30:00,1.60992,0.46956000000000003,1.677,0.28512000000000004,0.08316000000000001,0.297,1.3248,0.3864,1.38,1.73472,0.5059600000000001,1.807,0.28512000000000004,0.08316000000000001,0.297,1.4496,0.4228,1.51
2019-05-03 02:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.28512000000000004,0.08316000000000001,0.297,1.3728,0.40040000000000003,1.43,1.77312,0.5171600000000001,1.847,0.28512000000000004,0.08316000000000001,0.297,1.488,0.434,1.55
2019-05-03 02:30:00,1.6776,0.4893,1.7475,0.2856,0.0833,0.2975,1.392,0.406,1.45,1.8024,0.5257000000000001,1.8775,0.2856,0.0833,0.2975,1.5168,0.4424,1.58
