Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-03 03:00:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.28512000000000004,0.08316000000000001,0.297,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.78272,0.5199600000000001,1.857,0.28512000000000004,0.08316000000000001,0.297,1.4976,0.4368,1.56
2019-05-03 03:30:00,1.64832,0.48076,1.717,0.28512000000000004,0.08316000000000001,0.297,1.3632,0.3976,1.42,1.7923200000000001,0.52276,1.867,0.28512000000000004,0.08316000000000001,0.297,1.5072,0.43960000000000005,1.57
2019-05-03 04:00:00,1.64832,0.48076,1.717,0.28512000000000004,0.08316000000000001,0.297,1.3632,0.3976,1.42,1.80192,0.52556,1.877,0.28512000000000004,0.08316000000000001,0.297,1.5168,0.4424,1.58
2019-05-03 04:30:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.28512000000000004,0.08316000000000001,0.297,1.4016,0.4088,1.46,1.8403200000000002,0.53676,1.917,0.28512000000000004,0.08316000000000001,0.297,1.5552000000000001,0.4536,1.62
2019-05-03 05:00:00,1.70592,0.49756000000000006,1.7770000000000001,0.28512000000000004,0.08316000000000001,0.297,1.4208,0.41440000000000005,1.48,1.85952,0.5423600000000001,1.937,0.28512000000000004,0.08316000000000001,0.297,1.5744,0.4592,1.6400000000000001
2019-05-03 05:30:00,1.8599999999999999,0.5425,1.9375,0.2856,0.0833,0.2975,1.5744,0.4592,1.6400000000000001,2.0232,0.5901000000000001,2.1075,0.2856,0.0833,0.2975,1.7376,0.5068,1.81
2019-05-03 06:00:00,1.908,0.5565,1.9875,0.2856,0.0833,0.2975,1.6224,0.4732,1.69,2.0904,0.6097,2.1775,0.2856,0.0833,0.2975,1.8048000000000002,0.5264,1.88
2019-05-03 06:30:00,2.3304,0.6797000000000001,2.4275,0.2856,0.0833,0.2975,2.0448,0.5964,2.13,2.5992,0.7581,2.7075,0.2856,0.0833,0.2975,2.3136,0.6748000000000001,2.41
2019-05-03 07:00:00,2.5608,0.7469,2.6675,0.2856,0.0833,0.2975,2.2752,0.6636000000000001,2.37,2.7624,0.8057000000000001,2.8775,0.2856,0.0833,0.2975,2.4768,0.7224,2.58
2019-05-03 07:30:00,2.7624,0.8057000000000001,2.8775,0.2856,0.0833,0.2975,2.4768,0.7224,2.58,2.9736000000000002,0.8673000000000001,3.0975,0.2856,0.0833,0.2975,2.688,0.784,2.8
2019-05-03 08:00:00,2.9352,0.8561000000000001,3.0575,0.2856,0.0833,0.2975,2.6496,0.7728,2.76,3.1464,0.9177000000000001,3.2775,0.2856,0.0833,0.2975,2.8608000000000002,0.8344,2.98
2019-05-03 08:30:00,2.98368,0.8702400000000001,3.108,0.28608,0.08344,0.298,2.6976,0.7868,2.81,3.28128,0.9570400000000001,3.418,0.28608,0.08344,0.298,2.9952,0.8736,3.12
2019-05-03 09:00:00,3.04128,0.88704,3.168,0.28608,0.08344,0.298,2.7552,0.8036000000000001,2.87,3.4540800000000003,1.00744,3.598,0.28608,0.08344,0.298,3.168,0.924,3.3
2019-05-03 09:30:00,3.1368,0.9149,3.2675,0.2856,0.0833,0.2975,2.8512,0.8316,2.9699999999999998,3.5304,1.0297,3.6775,0.2856,0.0833,0.2975,3.2448,0.9464,3.38
2019-05-03 10:00:00,3.06048,0.8926400000000001,3.188,0.28608,0.08344,0.298,2.7744,0.8092,2.89,3.49248,1.01864,3.638,0.28608,0.08344,0.298,3.2064,0.9352,3.34
2019-05-03 10:30:00,3.06,0.8925000000000001,3.1875,0.2856,0.0833,0.2975,2.7744,0.8092,2.89,3.444,1.0045,3.5875,0.2856,0.0833,0.2975,3.1584,0.9212,3.29
2019-05-03 11:00:00,3.03168,0.88424,3.158,0.28608,0.08344,0.298,2.7456,0.8008000000000001,2.86,3.41568,0.9962400000000001,3.558,0.28608,0.08344,0.298,3.1296,0.9128000000000001,3.26
2019-05-03 11:30:00,3.0504,0.8897,3.1775,0.2856,0.0833,0.2975,2.7648,0.8064,2.88,3.4536,1.0073,3.5975,0.2856,0.0833,0.2975,3.168,0.924,3.3
2019-05-03 12:00:00,2.964,0.8645,3.0875,0.2856,0.0833,0.2975,2.6784,0.7812,2.79,3.4056,0.9933000000000001,3.5475,0.2856,0.0833,0.2975,3.12,0.91,3.25
2019-05-03 12:30:00,2.93664,0.8565200000000001,3.059,0.29664,0.08652000000000001,0.309,2.64,0.77,2.75,3.32064,0.96852,3.459,0.29664,0.08652000000000001,0.309,3.024,0.882,3.15
2019-05-03 13:00:00,2.91792,0.85106,3.0395,0.29712000000000005,0.08666,0.3095,2.6208,0.7644000000000001,2.73,3.26352,0.95186,3.3995,0.29712000000000005,0.08666,0.3095,2.9664,0.8652000000000001,3.09
2019-05-03 13:30:00,2.8896,0.8428,3.01,0.29760000000000003,0.0868,0.31,2.592,0.756,2.7,3.2064,0.9352,3.34,0.29760000000000003,0.0868,0.31,2.9088000000000003,0.8484,3.03
2019-05-03 14:00:00,2.8128,0.8204,2.93,0.29760000000000003,0.0868,0.31,2.5152,0.7336,2.62,3.1296,0.9128000000000001,3.26,0.29760000000000003,0.0868,0.31,2.832,0.8260000000000001,2.95
2019-05-03 14:30:00,2.8032,0.8176,2.92,0.29760000000000003,0.0868,0.31,2.5056000000000003,0.7308,2.61,3.0144,0.8792000000000001,3.14,0.29760000000000003,0.0868,0.31,2.7168,0.7924,2.83
2019-05-03 15:00:00,2.74512,0.80066,2.8595,0.29712000000000005,0.08666,0.3095,2.448,0.714,2.55,3.02352,0.8818600000000001,3.1495,0.29712000000000005,0.08666,0.3095,2.7264,0.7952,2.84
2019-05-03 15:30:00,2.79312,0.81466,2.9095,0.29712000000000005,0.08666,0.3095,2.496,0.728,2.6,2.9083200000000002,0.84826,3.0295,0.29712000000000005,0.08666,0.3095,2.6112,0.7616,2.7199999999999998
2019-05-03 16:00:00,2.8224,0.8232,2.94,0.29760000000000003,0.0868,0.31,2.5248,0.7364,2.63,2.976,0.868,3.1,0.29760000000000003,0.0868,0.31,2.6784,0.7812,2.79
2019-05-03 16:30:00,2.86032,0.8342600000000001,2.9795,0.29712000000000005,0.08666,0.3095,2.5632,0.7476,2.67,3.06192,0.8930600000000001,3.1895,0.29712000000000005,0.08666,0.3095,2.7648,0.8064,2.88
2019-05-03 17:00:00,2.9568000000000003,0.8624,3.08,0.29760000000000003,0.0868,0.31,2.6592000000000002,0.7756000000000001,2.77,3.2256,0.9408000000000001,3.36,0.29760000000000003,0.0868,0.31,2.928,0.854,3.05
2019-05-03 17:30:00,3.12,0.91,3.25,0.29760000000000003,0.0868,0.31,2.8224,0.8232,2.94,3.4368,1.0024,3.58,0.29760000000000003,0.0868,0.31,3.1392,0.9156000000000001,3.27
2019-05-03 18:00:00,3.1392,0.9156000000000001,3.27,0.29760000000000003,0.0868,0.31,2.8416,0.8288000000000001,2.96,3.456,1.008,3.6,0.29760000000000003,0.0868,0.31,3.1584,0.9212,3.29
2019-05-03 18:30:00,3.1104,0.9072,3.24,0.29760000000000003,0.0868,0.31,2.8128,0.8204,2.93,3.4272,0.9996,3.5700000000000003,0.29760000000000003,0.0868,0.31,3.1296,0.9128000000000001,3.26
2019-05-03 19:00:00,3.0336,0.8848,3.16,0.29760000000000003,0.0868,0.31,2.7359999999999998,0.798,2.85,3.2448,0.9464,3.38,0.29760000000000003,0.0868,0.31,2.9472,0.8596,3.07
2019-05-03 19:30:00,3.0048,0.8764000000000001,3.13,0.29760000000000003,0.0868,0.31,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.3216,0.9688,3.46,0.29760000000000003,0.0868,0.31,3.024,0.882,3.15
2019-05-03 20:00:00,2.8992,0.8456,3.02,0.29760000000000003,0.0868,0.31,2.6016,0.7588,2.71,3.1968,0.9324,3.33,0.29760000000000003,0.0868,0.31,2.8992,0.8456,3.02
2019-05-03 20:30:00,2.832,0.8260000000000001,2.95,0.29760000000000003,0.0868,0.31,2.5343999999999998,0.7392000000000001,2.64,3.1104,0.9072,3.24,0.29760000000000003,0.0868,0.31,2.8128,0.8204,2.93
2019-05-03 21:00:00,2.88,0.84,3.0,0.29760000000000003,0.0868,0.31,2.5824,0.7532,2.69,3.1776,0.9268000000000001,3.31,0.29760000000000003,0.0868,0.31,2.88,0.84,3.0
2019-05-03 21:30:00,2.8416,0.8288000000000001,2.96,0.29760000000000003,0.0868,0.31,2.544,0.742,2.65,3.12,0.91,3.25,0.29760000000000003,0.0868,0.31,2.8224,0.8232,2.94
2019-05-03 22:00:00,2.592,0.756,2.7,0.29760000000000003,0.0868,0.31,2.2944,0.6692,2.39,2.784,0.812,2.9,0.29760000000000003,0.0868,0.31,2.4864,0.7252000000000001,2.59
2019-05-03 22:30:00,2.3904,0.6972,2.49,0.29760000000000003,0.0868,0.31,2.0928,0.6104,2.18,2.5632,0.7476,2.67,0.29760000000000003,0.0868,0.31,2.2656,0.6608,2.36
2019-05-03 23:00:00,2.2368,0.6524,2.33,0.29760000000000003,0.0868,0.31,1.9392,0.5656,2.02,2.4192,0.7056,2.52,0.29760000000000003,0.0868,0.31,2.1216,0.6188,2.21
2019-05-03 23:30:00,2.064,0.602,2.15,0.29760000000000003,0.0868,0.31,1.7664,0.5152,1.8399999999999999,2.1984,0.6412,2.29,0.29760000000000003,0.0868,0.31,1.9008,0.5544,1.98
2019-05-04 00:00:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.29808,0.08694,0.3105,1.584,0.462,1.65,2.00688,0.5853400000000001,2.0905,0.29808,0.08694,0.3105,1.7088,0.4984,1.78
2019-05-04 00:30:00,1.7860800000000001,0.5209400000000001,1.8605,0.29808,0.08694,0.3105,1.488,0.434,1.55,1.90128,0.55454,1.9805000000000001,0.29808,0.08694,0.3105,1.6032000000000002,0.4676,1.67
2019-05-04 01:00:00,1.73856,0.5070800000000001,1.811,0.29856000000000005,0.08708,0.311,1.44,0.42,1.5,1.8633600000000001,0.5434800000000001,1.941,0.29856000000000005,0.08708,0.311,1.5648,0.45640000000000003,1.63
2019-05-04 01:30:00,1.7860800000000001,0.5209400000000001,1.8605,0.29808,0.08694,0.3105,1.488,0.434,1.55,1.90128,0.55454,1.9805000000000001,0.29808,0.08694,0.3105,1.6032000000000002,0.4676,1.67
2019-05-04 02:00:00,1.84368,0.53774,1.9205,0.29808,0.08694,0.3105,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9588800000000002,0.5713400000000001,2.0405,0.29808,0.08694,0.3105,1.6608,0.4844,1.73
2019-05-04 02:30:00,1.8340800000000002,0.5349400000000001,1.9105,0.29808,0.08694,0.3105,1.536,0.448,1.6,1.9588800000000002,0.5713400000000001,2.0405,0.29808,0.08694,0.3105,1.6608,0.4844,1.73
2019-05-04 03:00:00,1.8052800000000002,0.52654,1.8805,0.29808,0.08694,0.3105,1.5072,0.43960000000000005,1.57,1.93968,0.56574,2.0205,0.29808,0.08694,0.3105,1.6416,0.4788,1.71
2019-05-04 03:30:00,1.77696,0.5182800000000001,1.851,0.29856000000000005,0.08708,0.311,1.4784000000000002,0.4312,1.54,1.89216,0.55188,1.971,0.29856000000000005,0.08708,0.311,1.5936,0.46480000000000005,1.6600000000000001
2019-05-04 04:00:00,1.7865600000000001,0.52108,1.861,0.29856000000000005,0.08708,0.311,1.488,0.434,1.55,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.29856000000000005,0.08708,0.311,1.6032000000000002,0.4676,1.67
2019-05-04 04:30:00,1.7577600000000002,0.51268,1.831,0.29856000000000005,0.08708,0.311,1.4592,0.42560000000000003,1.52,1.87296,0.5462800000000001,1.951,0.29856000000000005,0.08708,0.311,1.5744,0.4592,1.6400000000000001
2019-05-04 05:00:00,1.7577600000000002,0.51268,1.831,0.29856000000000005,0.08708,0.311,1.4592,0.42560000000000003,1.52,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.29856000000000005,0.08708,0.311,1.6032000000000002,0.4676,1.67
2019-05-04 05:30:00,1.80576,0.52668,1.881,0.29856000000000005,0.08708,0.311,1.5072,0.43960000000000005,1.57,1.94976,0.5686800000000001,2.031,0.29856000000000005,0.08708,0.311,1.6512,0.48160000000000003,1.72
2019-05-04 06:00:00,1.87296,0.5462800000000001,1.951,0.29856000000000005,0.08708,0.311,1.5744,0.4592,1.6400000000000001,2.01696,0.58828,2.101,0.29856000000000005,0.08708,0.311,1.7184,0.5012,1.79
2019-05-04 06:30:00,2.16096,0.6302800000000001,2.251,0.29856000000000005,0.08708,0.311,1.8624,0.5432,1.94,2.34336,0.6834800000000001,2.441,0.29856000000000005,0.08708,0.311,2.0448,0.5964,2.13
2019-05-04 07:00:00,2.26608,0.6609400000000001,2.3605,0.29808,0.08694,0.3105,1.968,0.5740000000000001,2.05,2.47728,0.7225400000000001,2.5805,0.29808,0.08694,0.3105,2.1792,0.6356,2.27
2019-05-04 07:30:00,2.36208,0.6889400000000001,2.4605,0.29808,0.08694,0.3105,2.064,0.602,2.15,2.59248,0.75614,2.7005,0.29808,0.08694,0.3105,2.2944,0.6692,2.39
2019-05-04 08:00:00,2.4768,0.7224,2.58,0.29760000000000003,0.0868,0.31,2.1792,0.6356,2.27,2.6976,0.7868,2.81,0.29760000000000003,0.0868,0.31,2.4,0.7000000000000001,2.5
2019-05-04 08:30:00,2.6016,0.7588,2.71,0.29760000000000003,0.0868,0.31,2.304,0.672,2.4,2.7456,0.8008000000000001,2.86,0.29760000000000003,0.0868,0.31,2.448,0.714,2.55
2019-05-04 09:00:00,2.592,0.756,2.7,0.29760000000000003,0.0868,0.31,2.2944,0.6692,2.39,2.6016,0.7588,2.71,0.29760000000000003,0.0868,0.31,2.304,0.672,2.4
2019-05-04 09:30:00,2.6784,0.7812,2.79,0.29760000000000003,0.0868,0.31,2.3808,0.6944,2.48,2.6112,0.7616,2.7199999999999998,0.29760000000000003,0.0868,0.31,2.3136,0.6748000000000001,2.41
2019-05-04 10:00:00,2.6304,0.7672,2.74,0.29760000000000003,0.0868,0.31,2.3328,0.6804,2.43,2.6304,0.7672,2.74,0.29760000000000003,0.0868,0.31,2.3328,0.6804,2.43
2019-05-04 10:30:00,2.56272,0.74746,2.6695,0.29712000000000005,0.08666,0.3095,2.2656,0.6608,2.36,2.49552,0.7278600000000001,2.5995,0.29712000000000005,0.08666,0.3095,2.1984,0.6412,2.29
2019-05-04 11:00:00,2.57232,0.75026,2.6795,0.29712000000000005,0.08666,0.3095,2.2752,0.6636000000000001,2.37,2.47632,0.72226,2.5795,0.29712000000000005,0.08666,0.3095,2.1792,0.6356,2.27
2019-05-04 11:30:00,2.40912,0.7026600000000001,2.5095,0.29712000000000005,0.08666,0.3095,2.112,0.616,2.2,2.26512,0.66066,2.3595,0.29712000000000005,0.08666,0.3095,1.968,0.5740000000000001,2.05
2019-05-04 12:00:00,2.41872,0.7054600000000001,2.5195,0.29712000000000005,0.08666,0.3095,2.1216,0.6188,2.21,2.43792,0.71106,2.5395,0.29712000000000005,0.08666,0.3095,2.1408,0.6244000000000001,2.23
2019-05-04 12:30:00,2.33184,0.6801200000000001,2.429,0.29664,0.08652000000000001,0.309,2.0352,0.5936,2.12,2.21664,0.6465200000000001,2.309,0.29664,0.08652000000000001,0.309,1.92,0.56,2.0
2019-05-04 13:00:00,2.39904,0.69972,2.499,0.29664,0.08652000000000001,0.309,2.1024,0.6132000000000001,2.19,2.40864,0.70252,2.509,0.29664,0.08652000000000001,0.309,2.112,0.616,2.2
2019-05-04 13:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.29664,0.08652000000000001,0.309,1.9968,0.5824,2.08,2.18784,0.63812,2.279,0.29664,0.08652000000000001,0.309,1.8912,0.5516,1.97
2019-05-04 14:00:00,2.38944,0.6969200000000001,2.489,0.29664,0.08652000000000001,0.309,2.0928,0.6104,2.18,2.33184,0.6801200000000001,2.429,0.29664,0.08652000000000001,0.309,2.0352,0.5936,2.12
2019-05-04 14:30:00,2.22624,0.64932,2.319,0.29664,0.08652000000000001,0.309,1.9296000000000002,0.5628000000000001,2.01,2.12064,0.6185200000000001,2.209,0.29664,0.08652000000000001,0.309,1.824,0.532,1.9
2019-05-04 15:00:00,2.25456,0.65758,2.3485,0.29616000000000003,0.08638000000000001,0.3085,1.9584000000000001,0.5712,2.04,2.02416,0.59038,2.1085,0.29616000000000003,0.08638000000000001,0.3085,1.728,0.504,1.8
2019-05-04 15:30:00,2.32224,0.67732,2.419,0.29664,0.08652000000000001,0.309,2.0256,0.5908,2.11,2.16864,0.6325200000000001,2.259,0.29664,0.08652000000000001,0.309,1.8719999999999999,0.546,1.9500000000000002
2019-05-04 16:00:00,2.3510400000000002,0.6857200000000001,2.449,0.29664,0.08652000000000001,0.309,2.0544000000000002,0.5992000000000001,2.14,2.1494400000000002,0.62692,2.239,0.29664,0.08652000000000001,0.309,1.8528,0.5404,1.9300000000000002
2019-05-04 16:30:00,2.39904,0.69972,2.499,0.29664,0.08652000000000001,0.309,2.1024,0.6132000000000001,2.19,2.24544,0.6549200000000001,2.339,0.29664,0.08652000000000001,0.309,1.9488,0.5684,2.03
2019-05-04 17:00:00,2.57184,0.75012,2.6790000000000003,0.29664,0.08652000000000001,0.309,2.2752,0.6636000000000001,2.37,2.38944,0.6969200000000001,2.489,0.29664,0.08652000000000001,0.309,2.0928,0.6104,2.18
2019-05-04 17:30:00,2.61984,0.76412,2.729,0.29664,0.08652000000000001,0.309,2.3232,0.6776,2.42,2.54304,0.74172,2.649,0.29664,0.08652000000000001,0.309,2.2464,0.6552,2.34
2019-05-04 18:00:00,2.63904,0.7697200000000001,2.749,0.29664,0.08652000000000001,0.309,2.3424,0.6832,2.44,2.6294399999999998,0.76692,2.739,0.29664,0.08652000000000001,0.309,2.3328,0.6804,2.43
2019-05-04 18:30:00,2.63904,0.7697200000000001,2.749,0.29664,0.08652000000000001,0.309,2.3424,0.6832,2.44,2.57184,0.75012,2.6790000000000003,0.29664,0.08652000000000001,0.309,2.2752,0.6636000000000001,2.37
2019-05-04 19:00:00,2.66832,0.7782600000000001,2.7795,0.29712000000000005,0.08666,0.3095,2.3712,0.6916,2.47,2.79312,0.81466,2.9095,0.29712000000000005,0.08666,0.3095,2.496,0.728,2.6
2019-05-04 19:30:00,2.61072,0.76146,2.7195,0.29712000000000005,0.08666,0.3095,2.3136,0.6748000000000001,2.41,2.75472,0.8034600000000001,2.8695,0.29712000000000005,0.08666,0.3095,2.4576000000000002,0.7168,2.56
2019-05-04 20:00:00,2.59152,0.7558600000000001,2.6995,0.29712000000000005,0.08666,0.3095,2.2944,0.6692,2.39,2.74512,0.80066,2.8595,0.29712000000000005,0.08666,0.3095,2.448,0.714,2.55
2019-05-04 20:30:00,2.62032,0.76426,2.7295,0.29712000000000005,0.08666,0.3095,2.3232,0.6776,2.42,2.77392,0.8090600000000001,2.8895,0.29712000000000005,0.08666,0.3095,2.4768,0.7224,2.58
2019-05-04 21:00:00,2.63952,0.7698600000000001,2.7495000000000003,0.29712000000000005,0.08666,0.3095,2.3424,0.6832,2.44,2.80272,0.8174600000000001,2.9195,0.29712000000000005,0.08666,0.3095,2.5056000000000003,0.7308,2.61
2019-05-04 21:30:00,2.64,0.77,2.75,0.29760000000000003,0.0868,0.31,2.3424,0.6832,2.44,2.832,0.8260000000000001,2.95,0.29760000000000003,0.0868,0.31,2.5343999999999998,0.7392000000000001,2.64
2019-05-04 22:00:00,2.5824,0.7532,2.69,0.29760000000000003,0.0868,0.31,2.2848,0.6664,2.38,2.784,0.812,2.9,0.29760000000000003,0.0868,0.31,2.4864,0.7252000000000001,2.59
2019-05-04 22:30:00,2.4768,0.7224,2.58,0.29760000000000003,0.0868,0.31,2.1792,0.6356,2.27,2.7359999999999998,0.798,2.85,0.29760000000000003,0.0868,0.31,2.4384,0.7112,2.54
2019-05-04 23:00:00,2.33232,0.6802600000000001,2.4295,0.29712000000000005,0.08666,0.3095,2.0352,0.5936,2.12,2.56272,0.74746,2.6695,0.29712000000000005,0.08666,0.3095,2.2656,0.6608,2.36
2019-05-04 23:30:00,2.0448,0.5964,2.13,0.29760000000000003,0.0868,0.31,1.7472,0.5096,1.82,2.1792,0.6356,2.27,0.29760000000000003,0.0868,0.31,1.8816000000000002,0.5488000000000001,1.96
2019-05-05 00:00:00,1.9008,0.5544,1.98,0.29760000000000003,0.0868,0.31,1.6032000000000002,0.4676,1.67,2.0352,0.5936,2.12,0.29760000000000003,0.0868,0.31,1.7376,0.5068,1.81
2019-05-05 00:30:00,1.82448,0.5321400000000001,1.9005,0.29808,0.08694,0.3105,1.5264,0.44520000000000004,1.5899999999999999,1.9588800000000002,0.5713400000000001,2.0405,0.29808,0.08694,0.3105,1.6608,0.4844,1.73
2019-05-05 01:00:00,1.76688,0.51534,1.8405,0.29808,0.08694,0.3105,1.4688,0.4284,1.53,1.89168,0.55174,1.9705,0.29808,0.08694,0.3105,1.5936,0.46480000000000005,1.6600000000000001
2019-05-05 01:30:00,1.81536,0.5294800000000001,1.891,0.29856000000000005,0.08708,0.311,1.5168,0.4424,1.58,1.94016,0.56588,2.021,0.29856000000000005,0.08708,0.311,1.6416,0.4788,1.71
2019-05-05 02:00:00,1.84368,0.53774,1.9205,0.29808,0.08694,0.3105,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.97808,0.57694,2.0605,0.29808,0.08694,0.3105,1.6800000000000002,0.49,1.75
2019-05-05 02:30:00,1.8345600000000002,0.53508,1.911,0.29856000000000005,0.08708,0.311,1.536,0.448,1.6,1.96896,0.57428,2.051,0.29856000000000005,0.08708,0.311,1.6703999999999999,0.4872,1.74
2019-05-05 03:00:00,1.80576,0.52668,1.881,0.29856000000000005,0.08708,0.311,1.5072,0.43960000000000005,1.57,1.93056,0.56308,2.011,0.29856000000000005,0.08708,0.311,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-05 03:30:00,1.76784,0.5156200000000001,1.8415,0.29904000000000003,0.08722,0.3115,1.4688,0.4284,1.53,1.90224,0.5548200000000001,1.9815,0.29904000000000003,0.08722,0.3115,1.6032000000000002,0.4676,1.67
2019-05-05 04:00:00,1.7577600000000002,0.51268,1.831,0.29856000000000005,0.08708,0.311,1.4592,0.42560000000000003,1.52,1.89216,0.55188,1.971,0.29856000000000005,0.08708,0.311,1.5936,0.46480000000000005,1.6600000000000001
2019-05-05 04:30:00,1.73856,0.5070800000000001,1.811,0.29856000000000005,0.08708,0.311,1.44,0.42,1.5,1.87296,0.5462800000000001,1.951,0.29856000000000005,0.08708,0.311,1.5744,0.4592,1.6400000000000001
2019-05-05 05:00:00,1.72896,0.5042800000000001,1.8010000000000002,0.29856000000000005,0.08708,0.311,1.4304000000000001,0.4172,1.49,1.8633600000000001,0.5434800000000001,1.941,0.29856000000000005,0.08708,0.311,1.5648,0.45640000000000003,1.63
2019-05-05 05:30:00,1.71936,0.50148,1.791,0.29856000000000005,0.08708,0.311,1.4208,0.41440000000000005,1.48,1.85376,0.54068,1.931,0.29856000000000005,0.08708,0.311,1.5552000000000001,0.4536,1.62
2019-05-05 06:00:00,1.7092800000000001,0.49854000000000004,1.7805,0.29808,0.08694,0.3105,1.4112,0.4116,1.47,1.85328,0.54054,1.9304999999999999,0.29808,0.08694,0.3105,1.5552000000000001,0.4536,1.62
2019-05-05 06:30:00,1.82448,0.5321400000000001,1.9005,0.29808,0.08694,0.3105,1.5264,0.44520000000000004,1.5899999999999999,1.96848,0.5741400000000001,2.0505,0.29808,0.08694,0.3105,1.6703999999999999,0.4872,1.74
2019-05-05 07:00:00,1.92048,0.5601400000000001,2.0005,0.29808,0.08694,0.3105,1.6224,0.4732,1.69,2.06448,0.60214,2.1505,0.29808,0.08694,0.3105,1.7664,0.5152,1.8399999999999999
2019-05-05 07:30:00,2.02608,0.59094,2.1105,0.29808,0.08694,0.3105,1.728,0.504,1.8,2.17968,0.6357400000000001,2.2705,0.29808,0.08694,0.3105,1.8816000000000002,0.5488000000000001,1.96
2019-05-05 08:00:00,2.16,0.63,2.25,0.29760000000000003,0.0868,0.31,1.8624,0.5432,1.94,2.3136,0.6748000000000001,2.41,0.29760000000000003,0.0868,0.31,2.016,0.588,2.1
2019-05-05 08:30:00,2.3616,0.6888000000000001,2.46,0.29760000000000003,0.0868,0.31,2.064,0.602,2.15,2.4768,0.7224,2.58,0.29760000000000003,0.0868,0.31,2.1792,0.6356,2.27
2019-05-05 09:00:00,2.4576000000000002,0.7168,2.56,0.29760000000000003,0.0868,0.31,2.16,0.63,2.25,2.64,0.77,2.75,0.29760000000000003,0.0868,0.31,2.3424,0.6832,2.44
2019-05-05 09:30:00,2.63952,0.7698600000000001,2.7495000000000003,0.29712000000000005,0.08666,0.3095,2.3424,0.6832,2.44,2.85072,0.8314600000000001,2.9695,0.29712000000000005,0.08666,0.3095,2.5536,0.7448,2.66
2019-05-05 10:00:00,2.69712,0.78666,2.8095,0.29712000000000005,0.08666,0.3095,2.4,0.7000000000000001,2.5,2.94672,0.8594600000000001,3.0695,0.29712000000000005,0.08666,0.3095,2.6496,0.7728,2.76
2019-05-05 10:30:00,2.70672,0.78946,2.8195,0.29712000000000005,0.08666,0.3095,2.4096,0.7028,2.51,2.93712,0.8566600000000001,3.0595,0.29712000000000005,0.08666,0.3095,2.64,0.77,2.75
2019-05-05 11:00:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.29712000000000005,0.08666,0.3095,2.3808,0.6944,2.48,2.86992,0.83706,2.9895,0.29712000000000005,0.08666,0.3095,2.5728,0.7504000000000001,2.68
2019-05-05 11:30:00,2.57232,0.75026,2.6795,0.29712000000000005,0.08666,0.3095,2.2752,0.6636000000000001,2.37,2.65872,0.77546,2.7695,0.29712000000000005,0.08666,0.3095,2.3616,0.6888000000000001,2.46
2019-05-05 12:00:00,2.64912,0.77266,2.7595,0.29712000000000005,0.08666,0.3095,2.352,0.686,2.45,2.86992,0.83706,2.9895,0.29712000000000005,0.08666,0.3095,2.5728,0.7504000000000001,2.68
2019-05-05 12:30:00,2.6294399999999998,0.76692,2.739,0.29664,0.08652000000000001,0.309,2.3328,0.6804,2.43,2.74464,0.8005200000000001,2.859,0.29664,0.08652000000000001,0.309,2.448,0.714,2.55
2019-05-05 13:00:00,2.58144,0.75292,2.689,0.29664,0.08652000000000001,0.309,2.2848,0.6664,2.38,2.6486400000000003,0.7725200000000001,2.759,0.29664,0.08652000000000001,0.309,2.352,0.686,2.45
2019-05-05 13:30:00,2.50464,0.7305200000000001,2.609,0.29664,0.08652000000000001,0.309,2.208,0.644,2.3,2.5526400000000002,0.7445200000000001,2.659,0.29664,0.08652000000000001,0.309,2.2560000000000002,0.658,2.35
2019-05-05 14:00:00,2.45568,0.7162400000000001,2.558,0.29568,0.08624000000000001,0.308,2.16,0.63,2.25,2.51328,0.73304,2.618,0.29568,0.08624000000000001,0.308,2.2176,0.6468,2.31
2019-05-05 14:30:00,2.49456,0.72758,2.5985,0.29616000000000003,0.08638000000000001,0.3085,2.1984,0.6412,2.29,2.49456,0.72758,2.5985,0.29616000000000003,0.08638000000000001,0.3085,2.1984,0.6412,2.29
2019-05-05 15:00:00,2.58096,0.7527800000000001,2.6885,0.29616000000000003,0.08638000000000001,0.3085,2.2848,0.6664,2.38,2.65776,0.7751800000000001,2.7685,0.29616000000000003,0.08638000000000001,0.3085,2.3616,0.6888000000000001,2.46
2019-05-05 15:30:00,2.6006400000000003,0.7585200000000001,2.709,0.29664,0.08652000000000001,0.309,2.304,0.672,2.4,2.84064,0.82852,2.959,0.29664,0.08652000000000001,0.309,2.544,0.742,2.65
2019-05-05 16:00:00,2.66784,0.77812,2.779,0.29664,0.08652000000000001,0.309,2.3712,0.6916,2.47,2.8502400000000003,0.8313200000000001,2.969,0.29664,0.08652000000000001,0.309,2.5536,0.7448,2.66
2019-05-05 16:30:00,2.77344,0.8089200000000001,2.8890000000000002,0.29664,0.08652000000000001,0.309,2.4768,0.7224,2.58,2.96544,0.86492,3.089,0.29664,0.08652000000000001,0.309,2.6688,0.7784000000000001,2.7800000000000002
2019-05-05 17:00:00,2.86944,0.8369200000000001,2.989,0.29664,0.08652000000000001,0.309,2.5728,0.7504000000000001,2.68,3.03264,0.8845200000000001,3.159,0.29664,0.08652000000000001,0.309,2.7359999999999998,0.798,2.85
2019-05-05 17:30:00,2.8785600000000002,0.8395800000000001,2.9985,0.29616000000000003,0.08638000000000001,0.3085,2.5824,0.7532,2.69,3.13776,0.9151800000000001,3.2685,0.29616000000000003,0.08638000000000001,0.3085,2.8416,0.8288000000000001,2.96
2019-05-05 18:00:00,2.82096,0.8227800000000001,2.9385,0.29616000000000003,0.08638000000000001,0.3085,2.5248,0.7364,2.63,3.07056,0.89558,3.1985,0.29616000000000003,0.08638000000000001,0.3085,2.7744,0.8092,2.89
2019-05-05 18:30:00,2.74416,0.8003800000000001,2.8585000000000003,0.29616000000000003,0.08638000000000001,0.3085,2.448,0.714,2.55,2.9745600000000003,0.86758,3.0985,0.29616000000000003,0.08638000000000001,0.3085,2.6784,0.7812,2.79
2019-05-05 19:00:00,2.62896,0.76678,2.7385,0.29616000000000003,0.08638000000000001,0.3085,2.3328,0.6804,2.43,2.80176,0.81718,2.9185,0.29616000000000003,0.08638000000000001,0.3085,2.5056000000000003,0.7308,2.61
2019-05-05 19:30:00,2.58096,0.7527800000000001,2.6885,0.29616000000000003,0.08638000000000001,0.3085,2.2848,0.6664,2.38,2.75376,0.8031800000000001,2.8685,0.29616000000000003,0.08638000000000001,0.3085,2.4576000000000002,0.7168,2.56
2019-05-05 20:00:00,2.53344,0.73892,2.6390000000000002,0.29664,0.08652000000000001,0.309,2.2368,0.6524,2.33,2.69664,0.7865200000000001,2.809,0.29664,0.08652000000000001,0.309,2.4,0.7000000000000001,2.5
2019-05-05 20:30:00,2.48544,0.72492,2.589,0.29664,0.08652000000000001,0.309,2.1888,0.6384000000000001,2.2800000000000002,2.67744,0.7809200000000001,2.789,0.29664,0.08652000000000001,0.309,2.3808,0.6944,2.48
2019-05-05 21:00:00,2.54304,0.74172,2.649,0.29664,0.08652000000000001,0.309,2.2464,0.6552,2.34,2.74464,0.8005200000000001,2.859,0.29664,0.08652000000000001,0.309,2.448,0.714,2.55
2019-05-05 21:30:00,2.58192,0.7530600000000001,2.6895,0.29712000000000005,0.08666,0.3095,2.2848,0.6664,2.38,2.78352,0.81186,2.8995,0.29712000000000005,0.08666,0.3095,2.4864,0.7252000000000001,2.59
2019-05-05 22:00:00,2.4672,0.7196,2.5700000000000003,0.29760000000000003,0.0868,0.31,2.1696,0.6328,2.26,2.6592000000000002,0.7756000000000001,2.77,0.29760000000000003,0.0868,0.31,2.3616,0.6888000000000001,2.46
2019-05-05 22:30:00,2.4288,0.7084,2.5300000000000002,0.29760000000000003,0.0868,0.31,2.1312,0.6216,2.22,2.6496,0.7728,2.76,0.29760000000000003,0.0868,0.31,2.352,0.686,2.45
2019-05-05 23:00:00,2.1984,0.6412,2.29,0.29760000000000003,0.0868,0.31,1.9008,0.5544,1.98,2.352,0.686,2.45,0.29760000000000003,0.0868,0.31,2.0544000000000002,0.5992000000000001,2.14
2019-05-05 23:30:00,2.03568,0.59374,2.1205,0.29808,0.08694,0.3105,1.7376,0.5068,1.81,2.18928,0.6385400000000001,2.2805,0.29808,0.08694,0.3105,1.8912,0.5516,1.97
2019-05-06 00:00:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.29808,0.08694,0.3105,1.584,0.462,1.65,2.01648,0.58814,2.1005,0.29808,0.08694,0.3105,1.7184,0.5012,1.79
2019-05-06 00:30:00,1.7572800000000002,0.51254,1.8305,0.29808,0.08694,0.3105,1.4592,0.42560000000000003,1.52,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.29808,0.08694,0.3105,1.584,0.462,1.65
2019-05-06 01:00:00,1.7092800000000001,0.49854000000000004,1.7805,0.29808,0.08694,0.3105,1.4112,0.4116,1.47,1.84368,0.53774,1.9205,0.29808,0.08694,0.3105,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-06 01:30:00,1.7860800000000001,0.5209400000000001,1.8605,0.29808,0.08694,0.3105,1.488,0.434,1.55,1.9108800000000001,0.5573400000000001,1.9905,0.29808,0.08694,0.3105,1.6128,0.47040000000000004,1.6800000000000002
2019-05-06 02:00:00,1.85328,0.54054,1.9304999999999999,0.29808,0.08694,0.3105,1.5552000000000001,0.4536,1.62,1.9876800000000001,0.57974,2.0705,0.29808,0.08694,0.3105,1.6896,0.4928,1.76
2019-05-06 02:30:00,1.8432,0.5376000000000001,1.92,0.29760000000000003,0.0868,0.31,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9776,0.5768,2.06,0.29760000000000003,0.0868,0.31,1.6800000000000002,0.49,1.75
2019-05-06 03:00:00,1.8048000000000002,0.5264,1.88,0.29760000000000003,0.0868,0.31,1.5072,0.43960000000000005,1.57,1.9488,0.5684,2.03,0.29760000000000003,0.0868,0.31,1.6512,0.48160000000000003,1.72
2019-05-06 03:30:00,1.7568000000000001,0.5124000000000001,1.83,0.29760000000000003,0.0868,0.31,1.4592,0.42560000000000003,1.52,1.9008,0.5544,1.98,0.29760000000000003,0.0868,0.31,1.6032000000000002,0.4676,1.67
2019-05-06 04:00:00,1.7472,0.5096,1.82,0.29760000000000003,0.0868,0.31,1.4496,0.4228,1.51,1.8816000000000002,0.5488000000000001,1.96,0.29760000000000003,0.0868,0.31,1.584,0.462,1.65
2019-05-06 04:30:00,1.6992,0.49560000000000004,1.77,0.29760000000000003,0.0868,0.31,1.4016,0.4088,1.46,1.8432,0.5376000000000001,1.92,0.29760000000000003,0.0868,0.31,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-06 05:00:00,1.7376,0.5068,1.81,0.29760000000000003,0.0868,0.31,1.44,0.42,1.5,1.9008,0.5544,1.98,0.29760000000000003,0.0868,0.31,1.6032000000000002,0.4676,1.67
2019-05-06 05:30:00,1.7856,0.5208,1.8599999999999999,0.29760000000000003,0.0868,0.31,1.488,0.434,1.55,1.9392,0.5656,2.02,0.29760000000000003,0.0868,0.31,1.6416,0.4788,1.71
2019-05-06 06:00:00,1.7856,0.5208,1.8599999999999999,0.29760000000000003,0.0868,0.31,1.488,0.434,1.55,1.9392,0.5656,2.02,0.29760000000000003,0.0868,0.31,1.6416,0.4788,1.71
2019-05-06 06:30:00,1.8816000000000002,0.5488000000000001,1.96,0.29760000000000003,0.0868,0.31,1.584,0.462,1.65,2.0256,0.5908,2.11,0.29760000000000003,0.0868,0.31,1.728,0.504,1.8
2019-05-06 07:00:00,1.9291200000000002,0.56266,2.0095,0.29712000000000005,0.08666,0.3095,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.07312,0.6046600000000001,2.1595,0.29712000000000005,0.08666,0.3095,1.776,0.518,1.85
2019-05-06 07:30:00,2.05392,0.59906,2.1395,0.29712000000000005,0.08666,0.3095,1.7568000000000001,0.5124000000000001,1.83,2.18832,0.63826,2.2795,0.29712000000000005,0.08666,0.3095,1.8912,0.5516,1.97
2019-05-06 08:00:00,2.14032,0.62426,2.2295,0.29712000000000005,0.08666,0.3095,1.8432,0.5376000000000001,1.92,2.18832,0.63826,2.2795,0.29712000000000005,0.08666,0.3095,1.8912,0.5516,1.97
2019-05-06 08:30:00,2.18832,0.63826,2.2795,0.29712000000000005,0.08666,0.3095,1.8912,0.5516,1.97,2.21712,0.64666,2.3095,0.29712000000000005,0.08666,0.3095,1.92,0.56,2.0
2019-05-06 09:00:00,2.32224,0.67732,2.419,0.29664,0.08652000000000001,0.309,2.0256,0.5908,2.11,2.37984,0.6941200000000001,2.479,0.29664,0.08652000000000001,0.309,2.0832,0.6076,2.17
2019-05-06 09:30:00,2.43744,0.7109200000000001,2.539,0.29664,0.08652000000000001,0.309,2.1408,0.6244000000000001,2.23,2.53344,0.73892,2.6390000000000002,0.29664,0.08652000000000001,0.309,2.2368,0.6524,2.33
2019-05-06 10:00:00,2.48496,0.7247800000000001,2.5885,0.29616000000000003,0.08638000000000001,0.3085,2.1888,0.6384000000000001,2.2800000000000002,2.58096,0.7527800000000001,2.6885,0.29616000000000003,0.08638000000000001,0.3085,2.2848,0.6664,2.38
2019-05-06 10:30:00,2.51376,0.73318,2.6185,0.29616000000000003,0.08638000000000001,0.3085,2.2176,0.6468,2.31,2.60976,0.7611800000000001,2.7185,0.29616000000000003,0.08638000000000001,0.3085,2.3136,0.6748000000000001,2.41
2019-05-06 11:00:00,2.40816,0.70238,2.5085,0.29616000000000003,0.08638000000000001,0.3085,2.112,0.616,2.2,2.44656,0.7135800000000001,2.5484999999999998,0.29616000000000003,0.08638000000000001,0.3085,2.1504,0.6272,2.24
2019-05-06 11:30:00,2.4936,0.7273000000000001,2.5975,0.2952,0.08610000000000001,0.3075,2.1984,0.6412,2.29,2.5224,0.7357,2.6275,0.2952,0.08610000000000001,0.3075,2.2272,0.6496000000000001,2.32
2019-05-06 12:00:00,2.41776,0.70518,2.5185,0.29616000000000003,0.08638000000000001,0.3085,2.1216,0.6188,2.21,2.68656,0.78358,2.7984999999999998,0.29616000000000003,0.08638000000000001,0.3085,2.3904,0.6972,2.49
2019-05-06 12:30:00,2.50416,0.73038,2.6085000000000003,0.29616000000000003,0.08638000000000001,0.3085,2.208,0.644,2.3,2.80176,0.81718,2.9185,0.29616000000000003,0.08638000000000001,0.3085,2.5056000000000003,0.7308,2.61
2019-05-06 13:00:00,2.52384,0.7361200000000001,2.629,0.29664,0.08652000000000001,0.309,2.2272,0.6496000000000001,2.32,2.78304,0.8117200000000001,2.899,0.29664,0.08652000000000001,0.309,2.4864,0.7252000000000001,2.59
2019-05-06 13:30:00,2.49504,0.72772,2.599,0.29664,0.08652000000000001,0.309,2.1984,0.6412,2.29,2.73504,0.7977200000000001,2.849,0.29664,0.08652000000000001,0.309,2.4384,0.7112,2.54
2019-05-06 14:00:00,2.46624,0.7193200000000001,2.569,0.29664,0.08652000000000001,0.309,2.1696,0.6328,2.26,2.71584,0.79212,2.829,0.29664,0.08652000000000001,0.309,2.4192,0.7056,2.52
2019-05-06 14:30:00,2.34048,0.68264,2.438,0.29568,0.08624000000000001,0.308,2.0448,0.5964,2.13,2.53248,0.7386400000000001,2.638,0.29568,0.08624000000000001,0.308,2.2368,0.6524,2.33
2019-05-06 15:00:00,2.38848,0.69664,2.488,0.29568,0.08624000000000001,0.308,2.0928,0.6104,2.18,2.51328,0.73304,2.618,0.29568,0.08624000000000001,0.308,2.2176,0.6468,2.31
2019-05-06 15:30:00,2.40864,0.70252,2.509,0.29664,0.08652000000000001,0.309,2.112,0.616,2.2,2.5526400000000002,0.7445200000000001,2.659,0.29664,0.08652000000000001,0.309,2.2560000000000002,0.658,2.35
2019-05-06 16:00:00,2.58144,0.75292,2.689,0.29664,0.08652000000000001,0.309,2.2848,0.6664,2.38,2.7542400000000002,0.80332,2.8689999999999998,0.29664,0.08652000000000001,0.309,2.4576000000000002,0.7168,2.56
2019-05-06 16:30:00,2.8795200000000003,0.83986,2.9995000000000003,0.29712000000000005,0.08666,0.3095,2.5824,0.7532,2.69,3.18672,0.9294600000000001,3.3195,0.29712000000000005,0.08666,0.3095,2.8896,0.8428,3.01
2019-05-06 17:00:00,3.06192,0.8930600000000001,3.1895,0.29712000000000005,0.08666,0.3095,2.7648,0.8064,2.88,3.35952,0.9798600000000001,3.4995,0.29712000000000005,0.08666,0.3095,3.0624,0.8932,3.19
2019-05-06 17:30:00,3.09072,0.90146,3.2195,0.29712000000000005,0.08666,0.3095,2.7936,0.8148000000000001,2.91,3.34992,0.97706,3.4895,0.29712000000000005,0.08666,0.3095,3.0528,0.8904000000000001,3.18
2019-05-06 18:00:00,3.07152,0.8958600000000001,3.1995,0.29712000000000005,0.08666,0.3095,2.7744,0.8092,2.89,3.35952,0.9798600000000001,3.4995,0.29712000000000005,0.08666,0.3095,3.0624,0.8932,3.19
2019-05-06 18:30:00,3.03312,0.8846600000000001,3.1595,0.29712000000000005,0.08666,0.3095,2.7359999999999998,0.798,2.85,3.29232,0.9602600000000001,3.4295,0.29712000000000005,0.08666,0.3095,2.9952,0.8736,3.12
2019-05-06 19:00:00,2.99472,0.8734600000000001,3.1195,0.29712000000000005,0.08666,0.3095,2.6976,0.7868,2.81,3.24432,0.9462600000000001,3.3795,0.29712000000000005,0.08666,0.3095,2.9472,0.8596,3.07
2019-05-06 19:30:00,2.8896,0.8428,3.01,0.29760000000000003,0.0868,0.31,2.592,0.756,2.7,3.1776,0.9268000000000001,3.31,0.29760000000000003,0.0868,0.31,2.88,0.84,3.0
2019-05-06 20:00:00,2.68752,0.7838600000000001,2.7995,0.29712000000000005,0.08666,0.3095,2.3904,0.6972,2.49,2.89872,0.8454600000000001,3.0195,0.29712000000000005,0.08666,0.3095,2.6016,0.7588,2.71
2019-05-06 20:30:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.29712000000000005,0.08666,0.3095,2.3808,0.6944,2.48,2.89872,0.8454600000000001,3.0195,0.29712000000000005,0.08666,0.3095,2.6016,0.7588,2.71
2019-05-06 21:00:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.29712000000000005,0.08666,0.3095,2.3808,0.6944,2.48,2.89872,0.8454600000000001,3.0195,0.29712000000000005,0.08666,0.3095,2.6016,0.7588,2.71
2019-05-06 21:30:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.29712000000000005,0.08666,0.3095,2.3808,0.6944,2.48,2.89872,0.8454600000000001,3.0195,0.29712000000000005,0.08666,0.3095,2.6016,0.7588,2.71
2019-05-06 22:00:00,2.544,0.742,2.65,0.29760000000000003,0.0868,0.31,2.2464,0.6552,2.34,2.7456,0.8008000000000001,2.86,0.29760000000000003,0.0868,0.31,2.448,0.714,2.55
2019-05-06 22:30:00,2.304,0.672,2.4,0.29760000000000003,0.0868,0.31,2.0064,0.5852,2.09,2.4864,0.7252000000000001,2.59,0.29760000000000003,0.0868,0.31,2.1888,0.6384000000000001,2.2800000000000002
2019-05-06 23:00:00,2.1216,0.6188,2.21,0.29760000000000003,0.0868,0.31,1.824,0.532,1.9,2.3136,0.6748000000000001,2.41,0.29760000000000003,0.0868,0.31,2.016,0.588,2.1
2019-05-06 23:30:00,1.9104,0.5572,1.99,0.29760000000000003,0.0868,0.31,1.6128,0.47040000000000004,1.6800000000000002,2.0736,0.6048,2.16,0.29760000000000003,0.0868,0.31,1.776,0.518,1.85
2019-05-07 00:00:00,1.776,0.518,1.85,0.29760000000000003,0.0868,0.31,1.4784000000000002,0.4312,1.54,1.9392,0.5656,2.02,0.29760000000000003,0.0868,0.31,1.6416,0.4788,1.71
2019-05-07 00:30:00,1.6804800000000002,0.49014,1.7505000000000002,0.29808,0.08694,0.3105,1.3824,0.4032,1.44,1.82448,0.5321400000000001,1.9005,0.29808,0.08694,0.3105,1.5264,0.44520000000000004,1.5899999999999999
2019-05-07 01:00:00,1.64208,0.47894000000000003,1.7105000000000001,0.29808,0.08694,0.3105,1.344,0.392,1.4,1.8052800000000002,0.52654,1.8805,0.29808,0.08694,0.3105,1.5072,0.43960000000000005,1.57
2019-05-07 01:30:00,1.72848,0.50414,1.8005,0.29808,0.08694,0.3105,1.4304000000000001,0.4172,1.49,1.89168,0.55174,1.9705,0.29808,0.08694,0.3105,1.5936,0.46480000000000005,1.6600000000000001
2019-05-07 02:00:00,1.7860800000000001,0.5209400000000001,1.8605,0.29808,0.08694,0.3105,1.488,0.434,1.55,1.9588800000000002,0.5713400000000001,2.0405,0.29808,0.08694,0.3105,1.6608,0.4844,1.73
2019-05-07 02:30:00,1.8052800000000002,0.52654,1.8805,0.29808,0.08694,0.3105,1.5072,0.43960000000000005,1.57,1.9588800000000002,0.5713400000000001,2.0405,0.29808,0.08694,0.3105,1.6608,0.4844,1.73
2019-05-07 03:00:00,1.7572800000000002,0.51254,1.8305,0.29808,0.08694,0.3105,1.4592,0.42560000000000003,1.52,1.9108800000000001,0.5573400000000001,1.9905,0.29808,0.08694,0.3105,1.6128,0.47040000000000004,1.6800000000000002
2019-05-07 03:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.29808,0.08694,0.3105,1.4112,0.4116,1.47,1.86288,0.54334,1.9405000000000001,0.29808,0.08694,0.3105,1.5648,0.45640000000000003,1.63
2019-05-07 04:00:00,1.7092800000000001,0.49854000000000004,1.7805,0.29808,0.08694,0.3105,1.4112,0.4116,1.47,1.87248,0.5461400000000001,1.9505,0.29808,0.08694,0.3105,1.5744,0.4592,1.6400000000000001
2019-05-07 04:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.29808,0.08694,0.3105,1.4112,0.4116,1.47,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.29808,0.08694,0.3105,1.584,0.462,1.65
2019-05-07 05:00:00,1.73808,0.5069400000000001,1.8105,0.29808,0.08694,0.3105,1.44,0.42,1.5,1.92048,0.5601400000000001,2.0005,0.29808,0.08694,0.3105,1.6224,0.4732,1.69
2019-05-07 05:30:00,1.82448,0.5321400000000001,1.9005,0.29808,0.08694,0.3105,1.5264,0.44520000000000004,1.5899999999999999,2.02608,0.59094,2.1105,0.29808,0.08694,0.3105,1.728,0.504,1.8
2019-05-07 06:00:00,1.86288,0.54334,1.9405000000000001,0.29808,0.08694,0.3105,1.5648,0.45640000000000003,1.63,2.04528,0.5965400000000001,2.1305,0.29808,0.08694,0.3105,1.7472,0.5096,1.82
2019-05-07 06:30:00,2.23728,0.65254,2.3305,0.29808,0.08694,0.3105,1.9392,0.5656,2.02,2.40048,0.7001400000000001,2.5005,0.29808,0.08694,0.3105,2.1024,0.6132000000000001,2.19
2019-05-07 07:00:00,2.57328,0.7505400000000001,2.6805,0.29808,0.08694,0.3105,2.2752,0.6636000000000001,2.37,2.82288,0.8233400000000001,2.9405,0.29808,0.08694,0.3105,2.5248,0.7364,2.63
2019-05-07 07:30:00,2.8128,0.8204,2.93,0.29760000000000003,0.0868,0.31,2.5152,0.7336,2.62,3.024,0.882,3.15,0.29760000000000003,0.0868,0.31,2.7264,0.7952,2.84
2019-05-07 08:00:00,2.8896,0.8428,3.01,0.29760000000000003,0.0868,0.31,2.592,0.756,2.7,3.0432,0.8876000000000001,3.17,0.29760000000000003,0.0868,0.31,2.7456,0.8008000000000001,2.86
2019-05-07 08:30:00,2.9856,0.8708,3.11,0.29760000000000003,0.0868,0.31,2.688,0.784,2.8,3.0816,0.8988,3.21,0.29760000000000003,0.0868,0.31,2.784,0.812,2.9
2019-05-07 09:00:00,2.95632,0.86226,3.0795,0.29712000000000005,0.08666,0.3095,2.6592000000000002,0.7756000000000001,2.77,3.08112,0.8986600000000001,3.2095000000000002,0.29712000000000005,0.08666,0.3095,2.784,0.812,2.9
2019-05-07 09:30:00,2.89872,0.8454600000000001,3.0195,0.29712000000000005,0.08666,0.3095,2.6016,0.7588,2.71,3.00432,0.87626,3.1295,0.29712000000000005,0.08666,0.3095,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-07 10:00:00,2.86032,0.8342600000000001,2.9795,0.29712000000000005,0.08666,0.3095,2.5632,0.7476,2.67,2.82192,0.82306,2.9395,0.29712000000000005,0.08666,0.3095,2.5248,0.7364,2.63
2019-05-07 10:30:00,2.76384,0.8061200000000001,2.879,0.29664,0.08652000000000001,0.309,2.4672,0.7196,2.5700000000000003,2.82144,0.8229200000000001,2.939,0.29664,0.08652000000000001,0.309,2.5248,0.7364,2.63
2019-05-07 11:00:00,2.73504,0.7977200000000001,2.849,0.29664,0.08652000000000001,0.309,2.4384,0.7112,2.54,2.78304,0.8117200000000001,2.899,0.29664,0.08652000000000001,0.309,2.4864,0.7252000000000001,2.59
2019-05-07 11:30:00,2.72448,0.79464,2.838,0.29568,0.08624000000000001,0.308,2.4288,0.7084,2.5300000000000002,2.79168,0.8142400000000001,2.908,0.29568,0.08624000000000001,0.308,2.496,0.728,2.6
2019-05-07 12:00:00,2.75328,0.8030400000000001,2.868,0.29568,0.08624000000000001,0.308,2.4576000000000002,0.7168,2.56,2.75328,0.8030400000000001,2.868,0.29568,0.08624000000000001,0.308,2.4576000000000002,0.7168,2.56
2019-05-07 12:30:00,2.70528,0.7890400000000001,2.818,0.29568,0.08624000000000001,0.308,2.4096,0.7028,2.51,2.56128,0.74704,2.668,0.29568,0.08624000000000001,0.308,2.2656,0.6608,2.36
2019-05-07 13:00:00,2.7432,0.8001,2.8575,0.2952,0.08610000000000001,0.3075,2.448,0.714,2.55,2.7432,0.8001,2.8575,0.2952,0.08610000000000001,0.3075,2.448,0.714,2.55
2019-05-07 13:30:00,2.7624,0.8057000000000001,2.8775,0.2952,0.08610000000000001,0.3075,2.4672,0.7196,2.5700000000000003,2.8296,0.8253,2.9475,0.2952,0.08610000000000001,0.3075,2.5343999999999998,0.7392000000000001,2.64
2019-05-07 14:00:00,2.80992,0.8195600000000001,2.927,0.29472000000000004,0.08596000000000001,0.307,2.5152,0.7336,2.62,2.77152,0.8083600000000001,2.887,0.29472000000000004,0.08596000000000001,0.307,2.4768,0.7224,2.58
2019-05-07 14:30:00,2.74368,0.8002400000000001,2.858,0.29568,0.08624000000000001,0.308,2.448,0.714,2.55,2.76288,0.8058400000000001,2.878,0.29568,0.08624000000000001,0.308,2.4672,0.7196,2.5700000000000003
2019-05-07 15:00:00,2.7144,0.7917000000000001,2.8275,0.2952,0.08610000000000001,0.3075,2.4192,0.7056,2.52,2.7144,0.7917000000000001,2.8275,0.2952,0.08610000000000001,0.3075,2.4192,0.7056,2.52
2019-05-07 15:30:00,2.63712,0.7691600000000001,2.747,0.29472000000000004,0.08596000000000001,0.307,2.3424,0.6832,2.44,2.6947200000000002,0.7859600000000001,2.807,0.29472000000000004,0.08596000000000001,0.307,2.4,0.7000000000000001,2.5
2019-05-07 16:00:00,2.57952,0.75236,2.6870000000000003,0.29472000000000004,0.08596000000000001,0.307,2.2848,0.6664,2.38,2.65632,0.7747600000000001,2.767,0.29472000000000004,0.08596000000000001,0.307,2.3616,0.6888000000000001,2.46
2019-05-07 16:30:00,2.84832,0.83076,2.967,0.29472000000000004,0.08596000000000001,0.307,2.5536,0.7448,2.66,2.80992,0.8195600000000001,2.927,0.29472000000000004,0.08596000000000001,0.307,2.5152,0.7336,2.62
2019-05-07 17:00:00,3.04992,0.88956,3.177,0.29472000000000004,0.08596000000000001,0.307,2.7552,0.8036000000000001,2.87,3.00192,0.8755600000000001,3.127,0.29472000000000004,0.08596000000000001,0.307,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-07 17:30:00,3.0984,0.9037000000000001,3.2275,0.2952,0.08610000000000001,0.3075,2.8032,0.8176,2.92,3.1656,0.9233,3.2975,0.2952,0.08610000000000001,0.3075,2.8704,0.8372,2.99
2019-05-07 18:00:00,3.26304,0.9517200000000001,3.399,0.29664,0.08652000000000001,0.309,2.9664,0.8652000000000001,3.09,3.37824,0.9853200000000001,3.519,0.29664,0.08652000000000001,0.309,3.0816,0.8988,3.21
2019-05-07 18:30:00,3.13872,0.91546,3.2695,0.29712000000000005,0.08666,0.3095,2.8416,0.8288000000000001,2.96,3.19632,0.9322600000000001,3.3295,0.29712000000000005,0.08666,0.3095,2.8992,0.8456,3.02
2019-05-07 19:00:00,3.09984,0.90412,3.229,0.29664,0.08652000000000001,0.309,2.8032,0.8176,2.92,3.17664,0.9265200000000001,3.309,0.29664,0.08652000000000001,0.309,2.88,0.84,3.0
2019-05-07 19:30:00,2.99424,0.8733200000000001,3.119,0.29664,0.08652000000000001,0.309,2.6976,0.7868,2.81,3.09024,0.9013200000000001,3.219,0.29664,0.08652000000000001,0.309,2.7936,0.8148000000000001,2.91
2019-05-07 20:00:00,2.94624,0.8593200000000001,3.069,0.29664,0.08652000000000001,0.309,2.6496,0.7728,2.76,3.03264,0.8845200000000001,3.159,0.29664,0.08652000000000001,0.309,2.7359999999999998,0.798,2.85
2019-05-07 20:30:00,2.78304,0.8117200000000001,2.899,0.29664,0.08652000000000001,0.309,2.4864,0.7252000000000001,2.59,2.88864,0.84252,3.009,0.29664,0.08652000000000001,0.309,2.592,0.756,2.7
2019-05-07 21:00:00,2.75472,0.8034600000000001,2.8695,0.29712000000000005,0.08666,0.3095,2.4576000000000002,0.7168,2.56,2.85072,0.8314600000000001,2.9695,0.29712000000000005,0.08666,0.3095,2.5536,0.7448,2.66
2019-05-07 21:30:00,2.79312,0.81466,2.9095,0.29712000000000005,0.08666,0.3095,2.496,0.728,2.6,2.89872,0.8454600000000001,3.0195,0.29712000000000005,0.08666,0.3095,2.6016,0.7588,2.71
2019-05-07 22:00:00,2.63952,0.7698600000000001,2.7495000000000003,0.29712000000000005,0.08666,0.3095,2.3424,0.6832,2.44,2.74512,0.80066,2.8595,0.29712000000000005,0.08666,0.3095,2.448,0.714,2.55
2019-05-07 22:30:00,2.42784,0.7081200000000001,2.529,0.29664,0.08652000000000001,0.309,2.1312,0.6216,2.22,2.54304,0.74172,2.649,0.29664,0.08652000000000001,0.309,2.2464,0.6552,2.34
2019-05-07 23:00:00,2.20752,0.6438600000000001,2.2995,0.29712000000000005,0.08666,0.3095,1.9104,0.5572,1.99,2.36112,0.68866,2.4595000000000002,0.29712000000000005,0.08666,0.3095,2.064,0.602,2.15
2019-05-07 23:30:00,1.99632,0.58226,2.0795,0.29712000000000005,0.08666,0.3095,1.6992,0.49560000000000004,1.77,2.12112,0.6186600000000001,2.2095000000000002,0.29712000000000005,0.08666,0.3095,1.824,0.532,1.9
2019-05-08 00:00:00,1.8523200000000002,0.5402600000000001,1.9295,0.29712000000000005,0.08666,0.3095,1.5552000000000001,0.4536,1.62,1.96752,0.57386,2.0495,0.29712000000000005,0.08666,0.3095,1.6703999999999999,0.4872,1.74
2019-05-08 00:30:00,1.74672,0.50946,1.8195000000000001,0.29712000000000005,0.08666,0.3095,1.4496,0.4228,1.51,1.86192,0.5430600000000001,1.9395,0.29712000000000005,0.08666,0.3095,1.5648,0.45640000000000003,1.63
2019-05-08 01:00:00,1.7179200000000001,0.5010600000000001,1.7895,0.29712000000000005,0.08666,0.3095,1.4208,0.41440000000000005,1.48,1.83312,0.53466,1.9095,0.29712000000000005,0.08666,0.3095,1.536,0.448,1.6
2019-05-08 01:30:00,1.75632,0.51226,1.8295,0.29712000000000005,0.08666,0.3095,1.4592,0.42560000000000003,1.52,1.87152,0.54586,1.9495,0.29712000000000005,0.08666,0.3095,1.5744,0.4592,1.6400000000000001
2019-05-08 02:00:00,1.79472,0.52346,1.8695,0.29712000000000005,0.08666,0.3095,1.4976,0.4368,1.56,1.9195200000000001,0.55986,1.9995,0.29712000000000005,0.08666,0.3095,1.6224,0.4732,1.69
2019-05-08 02:30:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.29712000000000005,0.08666,0.3095,1.5072,0.43960000000000005,1.57,1.9291200000000002,0.56266,2.0095,0.29712000000000005,0.08666,0.3095,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-08 03:00:00,1.74672,0.50946,1.8195000000000001,0.29712000000000005,0.08666,0.3095,1.4496,0.4228,1.51,1.87152,0.54586,1.9495,0.29712000000000005,0.08666,0.3095,1.5744,0.4592,1.6400000000000001
2019-05-08 03:30:00,1.73712,0.50666,1.8094999999999999,0.29712000000000005,0.08666,0.3095,1.44,0.42,1.5,1.8523200000000002,0.5402600000000001,1.9295,0.29712000000000005,0.08666,0.3095,1.5552000000000001,0.4536,1.62
2019-05-08 04:00:00,1.6896,0.4928,1.76,0.29760000000000003,0.0868,0.31,1.392,0.406,1.45,1.8144,0.5292,1.8900000000000001,0.29760000000000003,0.0868,0.31,1.5168,0.4424,1.58
2019-05-08 04:30:00,1.81392,0.5290600000000001,1.8895,0.29712000000000005,0.08666,0.3095,1.5168,0.4424,1.58,1.9291200000000002,0.56266,2.0095,0.29712000000000005,0.08666,0.3095,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-08 05:00:00,1.94832,0.5682600000000001,2.0295,0.29712000000000005,0.08666,0.3095,1.6512,0.48160000000000003,1.72,2.15952,0.6298600000000001,2.2495,0.29712000000000005,0.08666,0.3095,1.8624,0.5432,1.94
