Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-08 05:30:00,2.01552,0.58786,2.0995,0.29712000000000005,0.08666,0.3095,1.7184,0.5012,1.79,2.25552,0.65786,2.3495,0.29712000000000005,0.08666,0.3095,1.9584000000000001,0.5712,2.04
2019-05-08 06:00:00,2.09232,0.61026,2.1795,0.29712000000000005,0.08666,0.3095,1.7952,0.5236000000000001,1.87,2.33232,0.6802600000000001,2.4295,0.29712000000000005,0.08666,0.3095,2.0352,0.5936,2.12
2019-05-08 06:30:00,2.36112,0.68866,2.4595000000000002,0.29712000000000005,0.08666,0.3095,2.064,0.602,2.15,2.61072,0.76146,2.7195,0.29712000000000005,0.08666,0.3095,2.3136,0.6748000000000001,2.41
2019-05-08 07:00:00,2.64912,0.77266,2.7595,0.29712000000000005,0.08666,0.3095,2.352,0.686,2.45,2.8795200000000003,0.83986,2.9995000000000003,0.29712000000000005,0.08666,0.3095,2.5824,0.7532,2.69
2019-05-08 07:30:00,2.81232,0.8202600000000001,2.9295,0.29712000000000005,0.08666,0.3095,2.5152,0.7336,2.62,3.03312,0.8846600000000001,3.1595,0.29712000000000005,0.08666,0.3095,2.7359999999999998,0.798,2.85
2019-05-08 08:00:00,3.08112,0.8986600000000001,3.2095000000000002,0.29712000000000005,0.08666,0.3095,2.784,0.812,2.9,3.31152,0.96586,3.4495,0.29712000000000005,0.08666,0.3095,3.0144,0.8792000000000001,3.14
2019-05-08 08:30:00,3.15792,0.9210600000000001,3.2895,0.29712000000000005,0.08666,0.3095,2.8608000000000002,0.8344,2.98,3.37872,0.9854600000000001,3.5195,0.29712000000000005,0.08666,0.3095,3.0816,0.8988,3.21
2019-05-08 09:00:00,3.13872,0.91546,3.2695,0.29712000000000005,0.08666,0.3095,2.8416,0.8288000000000001,2.96,3.35952,0.9798600000000001,3.4995,0.29712000000000005,0.08666,0.3095,3.0624,0.8932,3.19
2019-05-08 09:30:00,3.12912,0.91266,3.2595,0.29712000000000005,0.08666,0.3095,2.832,0.8260000000000001,2.95,3.31152,0.96586,3.4495,0.29712000000000005,0.08666,0.3095,3.0144,0.8792000000000001,3.14
2019-05-08 10:00:00,3.10032,0.9042600000000001,3.2295,0.29712000000000005,0.08666,0.3095,2.8032,0.8176,2.92,3.30192,0.96306,3.4395,0.29712000000000005,0.08666,0.3095,3.0048,0.8764000000000001,3.13
2019-05-08 10:30:00,3.10032,0.9042600000000001,3.2295,0.29712000000000005,0.08666,0.3095,2.8032,0.8176,2.92,3.17712,0.92666,3.3095,0.29712000000000005,0.08666,0.3095,2.88,0.84,3.0
2019-05-08 11:00:00,3.06192,0.8930600000000001,3.1895,0.29712000000000005,0.08666,0.3095,2.7648,0.8064,2.88,3.19632,0.9322600000000001,3.3295,0.29712000000000005,0.08666,0.3095,2.8992,0.8456,3.02
2019-05-08 11:30:00,3.10992,0.9070600000000001,3.2395,0.29712000000000005,0.08666,0.3095,2.8128,0.8204,2.93,3.27312,0.9546600000000001,3.4095,0.29712000000000005,0.08666,0.3095,2.976,0.868,3.1
2019-05-08 12:00:00,3.20592,0.9350600000000001,3.3395,0.29712000000000005,0.08666,0.3095,2.9088000000000003,0.8484,3.03,3.39792,0.99106,3.5395,0.29712000000000005,0.08666,0.3095,3.1008,0.9044000000000001,3.23
2019-05-08 12:30:00,3.25392,0.9490600000000001,3.3895,0.29712000000000005,0.08666,0.3095,2.9568000000000003,0.8624,3.08,3.46512,1.01066,3.6095,0.29712000000000005,0.08666,0.3095,3.168,0.924,3.3
2019-05-08 13:00:00,3.21552,0.93786,3.3495,0.29712000000000005,0.08666,0.3095,2.9184,0.8512000000000001,3.04,3.37872,0.9854600000000001,3.5195,0.29712000000000005,0.08666,0.3095,3.0816,0.8988,3.21
2019-05-08 13:30:00,3.18672,0.9294600000000001,3.3195,0.29712000000000005,0.08666,0.3095,2.8896,0.8428,3.01,3.38832,0.98826,3.5295,0.29712000000000005,0.08666,0.3095,3.0912,0.9016000000000001,3.22
2019-05-08 14:00:00,3.16752,0.9238600000000001,3.2995,0.29712000000000005,0.08666,0.3095,2.8704,0.8372,2.99,3.25392,0.9490600000000001,3.3895,0.29712000000000005,0.08666,0.3095,2.9568000000000003,0.8624,3.08
2019-05-08 14:30:00,3.16752,0.9238600000000001,3.2995,0.29712000000000005,0.08666,0.3095,2.8704,0.8372,2.99,3.16752,0.9238600000000001,3.2995,0.29712000000000005,0.08666,0.3095,2.8704,0.8372,2.99
2019-05-08 15:00:00,3.13872,0.91546,3.2695,0.29712000000000005,0.08666,0.3095,2.8416,0.8288000000000001,2.96,3.17712,0.92666,3.3095,0.29712000000000005,0.08666,0.3095,2.88,0.84,3.0
2019-05-08 15:30:00,3.03312,0.8846600000000001,3.1595,0.29712000000000005,0.08666,0.3095,2.7359999999999998,0.798,2.85,3.21552,0.93786,3.3495,0.29712000000000005,0.08666,0.3095,2.9184,0.8512000000000001,3.04
2019-05-08 16:00:00,3.07152,0.8958600000000001,3.1995,0.29712000000000005,0.08666,0.3095,2.7744,0.8092,2.89,3.25392,0.9490600000000001,3.3895,0.29712000000000005,0.08666,0.3095,2.9568000000000003,0.8624,3.08
2019-05-08 16:30:00,3.21552,0.93786,3.3495,0.29712000000000005,0.08666,0.3095,2.9184,0.8512000000000001,3.04,3.40752,0.9938600000000001,3.5495,0.29712000000000005,0.08666,0.3095,3.1104,0.9072,3.24
2019-05-08 17:00:00,3.33072,0.9714600000000001,3.4695,0.29712000000000005,0.08666,0.3095,3.0336,0.8848,3.16,3.56112,1.03866,3.7095000000000002,0.29712000000000005,0.08666,0.3095,3.2640000000000002,0.9520000000000001,3.4
2019-05-08 17:30:00,3.33072,0.9714600000000001,3.4695,0.29712000000000005,0.08666,0.3095,3.0336,0.8848,3.16,3.52272,1.02746,3.6695,0.29712000000000005,0.08666,0.3095,3.2256,0.9408000000000001,3.36
2019-05-08 18:00:00,3.27264,0.95452,3.409,0.29664,0.08652000000000001,0.309,2.976,0.868,3.1,3.49344,1.01892,3.6390000000000002,0.29664,0.08652000000000001,0.309,3.1968,0.9324,3.33
2019-05-08 18:30:00,3.18624,0.92932,3.319,0.29664,0.08652000000000001,0.309,2.8896,0.8428,3.01,3.39744,0.9909200000000001,3.539,0.29664,0.08652000000000001,0.309,3.1008,0.9044000000000001,3.23
2019-05-08 19:00:00,3.18672,0.9294600000000001,3.3195,0.29712000000000005,0.08666,0.3095,2.8896,0.8428,3.01,3.41712,0.9966600000000001,3.5595,0.29712000000000005,0.08666,0.3095,3.12,0.91,3.25
2019-05-08 19:30:00,3.08112,0.8986600000000001,3.2095000000000002,0.29712000000000005,0.08666,0.3095,2.784,0.812,2.9,3.32112,0.9686600000000001,3.4595000000000002,0.29712000000000005,0.08666,0.3095,3.024,0.882,3.15
2019-05-08 20:00:00,3.05232,0.89026,3.1795,0.29712000000000005,0.08666,0.3095,2.7552,0.8036000000000001,2.87,3.28272,0.9574600000000001,3.4195,0.29712000000000005,0.08666,0.3095,2.9856,0.8708,3.11
2019-05-08 20:30:00,2.93712,0.8566600000000001,3.0595,0.29712000000000005,0.08666,0.3095,2.64,0.77,2.75,3.14832,0.9182600000000001,3.2795,0.29712000000000005,0.08666,0.3095,2.8512,0.8316,2.9699999999999998
2019-05-08 21:00:00,2.8795200000000003,0.83986,2.9995000000000003,0.29712000000000005,0.08666,0.3095,2.5824,0.7532,2.69,3.09072,0.90146,3.2195,0.29712000000000005,0.08666,0.3095,2.7936,0.8148000000000001,2.91
2019-05-08 21:30:00,2.86992,0.83706,2.9895,0.29712000000000005,0.08666,0.3095,2.5728,0.7504000000000001,2.68,3.06192,0.8930600000000001,3.1895,0.29712000000000005,0.08666,0.3095,2.7648,0.8064,2.88
2019-05-08 22:00:00,2.69712,0.78666,2.8095,0.29712000000000005,0.08666,0.3095,2.4,0.7000000000000001,2.5,2.88912,0.8426600000000001,3.0095,0.29712000000000005,0.08666,0.3095,2.592,0.756,2.7
2019-05-08 22:30:00,2.46672,0.7194600000000001,2.5695,0.29712000000000005,0.08666,0.3095,2.1696,0.6328,2.26,2.63952,0.7698600000000001,2.7495000000000003,0.29712000000000005,0.08666,0.3095,2.3424,0.6832,2.44
2019-05-08 23:00:00,2.23632,0.6522600000000001,2.3295,0.29712000000000005,0.08666,0.3095,1.9392,0.5656,2.02,2.40912,0.7026600000000001,2.5095,0.29712000000000005,0.08666,0.3095,2.112,0.616,2.2
2019-05-08 23:30:00,1.9771200000000002,0.5766600000000001,2.0595,0.29712000000000005,0.08666,0.3095,1.6800000000000002,0.49,1.75,2.12112,0.6186600000000001,2.2095000000000002,0.29712000000000005,0.08666,0.3095,1.824,0.532,1.9
2019-05-09 00:00:00,1.83312,0.53466,1.9095,0.29712000000000005,0.08666,0.3095,1.536,0.448,1.6,1.9771200000000002,0.5766600000000001,2.0595,0.29712000000000005,0.08666,0.3095,1.6800000000000002,0.49,1.75
2019-05-09 00:30:00,1.73712,0.50666,1.8094999999999999,0.29712000000000005,0.08666,0.3095,1.44,0.42,1.5,1.87152,0.54586,1.9495,0.29712000000000005,0.08666,0.3095,1.5744,0.4592,1.6400000000000001
2019-05-09 01:00:00,1.7088,0.4984,1.78,0.29760000000000003,0.0868,0.31,1.4112,0.4116,1.47,1.8528,0.5404,1.9300000000000002,0.29760000000000003,0.0868,0.31,1.5552000000000001,0.4536,1.62
2019-05-09 01:30:00,1.7568000000000001,0.5124000000000001,1.83,0.29760000000000003,0.0868,0.31,1.4592,0.42560000000000003,1.52,1.9008,0.5544,1.98,0.29760000000000003,0.0868,0.31,1.6032000000000002,0.4676,1.67
2019-05-09 02:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.29760000000000003,0.0868,0.31,1.536,0.448,1.6,1.968,0.5740000000000001,2.05,0.29760000000000003,0.0868,0.31,1.6703999999999999,0.4872,1.74
2019-05-09 02:30:00,1.84272,0.53746,1.9195000000000002,0.29712000000000005,0.08666,0.3095,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.98672,0.5794600000000001,2.0695,0.29712000000000005,0.08666,0.3095,1.6896,0.4928,1.76
2019-05-09 03:00:00,1.776,0.518,1.85,0.29760000000000003,0.0868,0.31,1.4784000000000002,0.4312,1.54,1.9392,0.5656,2.02,0.29760000000000003,0.0868,0.31,1.6416,0.4788,1.71
2019-05-09 03:30:00,1.73712,0.50666,1.8094999999999999,0.29712000000000005,0.08666,0.3095,1.44,0.42,1.5,1.8811200000000001,0.54866,1.9595,0.29712000000000005,0.08666,0.3095,1.584,0.462,1.65
2019-05-09 04:00:00,1.728,0.504,1.8,0.29760000000000003,0.0868,0.31,1.4304000000000001,0.4172,1.49,1.8816000000000002,0.5488000000000001,1.96,0.29760000000000003,0.0868,0.31,1.584,0.462,1.65
2019-05-09 04:30:00,1.7275200000000002,0.5038600000000001,1.7995,0.29712000000000005,0.08666,0.3095,1.4304000000000001,0.4172,1.49,1.8811200000000001,0.54866,1.9595,0.29712000000000005,0.08666,0.3095,1.584,0.462,1.65
2019-05-09 05:00:00,1.7664,0.5152,1.8399999999999999,0.29760000000000003,0.0868,0.31,1.4688,0.4284,1.53,1.9392,0.5656,2.02,0.29760000000000003,0.0868,0.31,1.6416,0.4788,1.71
2019-05-09 05:30:00,1.9584000000000001,0.5712,2.04,0.29760000000000003,0.0868,0.31,1.6608,0.4844,1.73,2.1696,0.6328,2.26,0.29760000000000003,0.0868,0.31,1.8719999999999999,0.546,1.9500000000000002
2019-05-09 06:00:00,2.08272,0.60746,2.1695,0.29712000000000005,0.08666,0.3095,1.7856,0.5208,1.8599999999999999,2.34192,0.68306,2.4395,0.29712000000000005,0.08666,0.3095,2.0448,0.5964,2.13
2019-05-09 06:30:00,2.38992,0.69706,2.4895,0.29712000000000005,0.08666,0.3095,2.0928,0.6104,2.18,2.66832,0.7782600000000001,2.7795,0.29712000000000005,0.08666,0.3095,2.3712,0.6916,2.47
2019-05-09 07:00:00,2.6304,0.7672,2.74,0.29760000000000003,0.0868,0.31,2.3328,0.6804,2.43,2.928,0.854,3.05,0.29760000000000003,0.0868,0.31,2.6304,0.7672,2.74
2019-05-09 07:30:00,2.80272,0.8174600000000001,2.9195,0.29712000000000005,0.08666,0.3095,2.5056000000000003,0.7308,2.61,3.03312,0.8846600000000001,3.1595,0.29712000000000005,0.08666,0.3095,2.7359999999999998,0.798,2.85
2019-05-09 08:00:00,3.01392,0.8790600000000001,3.1395,0.29712000000000005,0.08666,0.3095,2.7168,0.7924,2.83,3.24432,0.9462600000000001,3.3795,0.29712000000000005,0.08666,0.3095,2.9472,0.8596,3.07
2019-05-09 08:30:00,3.06192,0.8930600000000001,3.1895,0.29712000000000005,0.08666,0.3095,2.7648,0.8064,2.88,3.31152,0.96586,3.4495,0.29712000000000005,0.08666,0.3095,3.0144,0.8792000000000001,3.14
2019-05-09 09:00:00,3.12912,0.91266,3.2595,0.29712000000000005,0.08666,0.3095,2.832,0.8260000000000001,2.95,3.37872,0.9854600000000001,3.5195,0.29712000000000005,0.08666,0.3095,3.0816,0.8988,3.21
2019-05-09 09:30:00,3.10992,0.9070600000000001,3.2395,0.29712000000000005,0.08666,0.3095,2.8128,0.8204,2.93,3.36912,0.9826600000000001,3.5095,0.29712000000000005,0.08666,0.3095,3.072,0.896,3.2
2019-05-09 10:00:00,3.05232,0.89026,3.1795,0.29712000000000005,0.08666,0.3095,2.7552,0.8036000000000001,2.87,3.21552,0.93786,3.3495,0.29712000000000005,0.08666,0.3095,2.9184,0.8512000000000001,3.04
2019-05-09 10:30:00,2.99472,0.8734600000000001,3.1195,0.29712000000000005,0.08666,0.3095,2.6976,0.7868,2.81,3.18672,0.9294600000000001,3.3195,0.29712000000000005,0.08666,0.3095,2.8896,0.8428,3.01
2019-05-09 11:00:00,3.04272,0.88746,3.1695,0.29712000000000005,0.08666,0.3095,2.7456,0.8008000000000001,2.86,3.21552,0.93786,3.3495,0.29712000000000005,0.08666,0.3095,2.9184,0.8512000000000001,3.04
2019-05-09 11:30:00,3.09024,0.9013200000000001,3.219,0.29664,0.08652000000000001,0.309,2.7936,0.8148000000000001,2.91,3.21504,0.9377200000000001,3.349,0.29664,0.08652000000000001,0.309,2.9184,0.8512000000000001,3.04
2019-05-09 12:00:00,3.09024,0.9013200000000001,3.219,0.29664,0.08652000000000001,0.309,2.7936,0.8148000000000001,2.91,3.21504,0.9377200000000001,3.349,0.29664,0.08652000000000001,0.309,2.9184,0.8512000000000001,3.04
2019-05-09 12:30:00,3.10944,0.9069200000000001,3.239,0.29664,0.08652000000000001,0.309,2.8128,0.8204,2.93,3.29184,0.9601200000000001,3.429,0.29664,0.08652000000000001,0.309,2.9952,0.8736,3.12
2019-05-09 13:00:00,3.08064,0.8985200000000001,3.209,0.29664,0.08652000000000001,0.309,2.784,0.812,2.9,3.30144,0.9629200000000001,3.439,0.29664,0.08652000000000001,0.309,3.0048,0.8764000000000001,3.13
2019-05-09 13:30:00,3.05184,0.89012,3.179,0.29664,0.08652000000000001,0.309,2.7552,0.8036000000000001,2.87,3.27264,0.95452,3.409,0.29664,0.08652000000000001,0.309,2.976,0.868,3.1
2019-05-09 14:00:00,3.02352,0.8818600000000001,3.1495,0.29712000000000005,0.08666,0.3095,2.7264,0.7952,2.84,3.22512,0.94066,3.3595,0.29712000000000005,0.08666,0.3095,2.928,0.854,3.05
2019-05-09 14:30:00,3.06192,0.8930600000000001,3.1895,0.29712000000000005,0.08666,0.3095,2.7648,0.8064,2.88,3.22512,0.94066,3.3595,0.29712000000000005,0.08666,0.3095,2.928,0.854,3.05
2019-05-09 15:00:00,3.06192,0.8930600000000001,3.1895,0.29712000000000005,0.08666,0.3095,2.7648,0.8064,2.88,3.21552,0.93786,3.3495,0.29712000000000005,0.08666,0.3095,2.9184,0.8512000000000001,3.04
2019-05-09 15:30:00,3.05232,0.89026,3.1795,0.29712000000000005,0.08666,0.3095,2.7552,0.8036000000000001,2.87,3.26352,0.95186,3.3995,0.29712000000000005,0.08666,0.3095,2.9664,0.8652000000000001,3.09
2019-05-09 16:00:00,3.09072,0.90146,3.2195,0.29712000000000005,0.08666,0.3095,2.7936,0.8148000000000001,2.91,3.28272,0.9574600000000001,3.4195,0.29712000000000005,0.08666,0.3095,2.9856,0.8708,3.11
2019-05-09 16:30:00,3.25392,0.9490600000000001,3.3895,0.29712000000000005,0.08666,0.3095,2.9568000000000003,0.8624,3.08,3.44592,1.00506,3.5895,0.29712000000000005,0.08666,0.3095,3.1488,0.9184,3.2800000000000002
2019-05-09 17:00:00,3.37872,0.9854600000000001,3.5195,0.29712000000000005,0.08666,0.3095,3.0816,0.8988,3.21,3.58032,1.04426,3.7295,0.29712000000000005,0.08666,0.3095,3.2832,0.9576,3.42
2019-05-09 17:30:00,3.34992,0.97706,3.4895,0.29712000000000005,0.08666,0.3095,3.0528,0.8904000000000001,3.18,3.55152,1.03586,3.6995,0.29712000000000005,0.08666,0.3095,3.2544,0.9492,3.39
2019-05-09 18:00:00,3.27312,0.9546600000000001,3.4095,0.29712000000000005,0.08666,0.3095,2.976,0.868,3.1,3.47472,1.01346,3.6195,0.29712000000000005,0.08666,0.3095,3.1776,0.9268000000000001,3.31
2019-05-09 18:30:00,3.25392,0.9490600000000001,3.3895,0.29712000000000005,0.08666,0.3095,2.9568000000000003,0.8624,3.08,3.48432,1.01626,3.6295,0.29712000000000005,0.08666,0.3095,3.1872,0.9296000000000001,3.32
2019-05-09 19:00:00,3.24432,0.9462600000000001,3.3795,0.29712000000000005,0.08666,0.3095,2.9472,0.8596,3.07,3.44592,1.00506,3.5895,0.29712000000000005,0.08666,0.3095,3.1488,0.9184,3.2800000000000002
2019-05-09 19:30:00,3.13872,0.91546,3.2695,0.29712000000000005,0.08666,0.3095,2.8416,0.8288000000000001,2.96,3.34032,0.9742600000000001,3.4795,0.29712000000000005,0.08666,0.3095,3.0432,0.8876000000000001,3.17
2019-05-09 20:00:00,3.10992,0.9070600000000001,3.2395,0.29712000000000005,0.08666,0.3095,2.8128,0.8204,2.93,3.34032,0.9742600000000001,3.4795,0.29712000000000005,0.08666,0.3095,3.0432,0.8876000000000001,3.17
2019-05-09 20:30:00,2.9275200000000003,0.8538600000000001,3.0495,0.29712000000000005,0.08666,0.3095,2.6304,0.7672,2.74,3.12912,0.91266,3.2595,0.29712000000000005,0.08666,0.3095,2.832,0.8260000000000001,2.95
2019-05-09 21:00:00,2.93712,0.8566600000000001,3.0595,0.29712000000000005,0.08666,0.3095,2.64,0.77,2.75,3.16752,0.9238600000000001,3.2995,0.29712000000000005,0.08666,0.3095,2.8704,0.8372,2.99
2019-05-09 21:30:00,2.8608000000000002,0.8344,2.98,0.29760000000000003,0.0868,0.31,2.5632,0.7476,2.67,3.072,0.896,3.2,0.29760000000000003,0.0868,0.31,2.7744,0.8092,2.89
2019-05-09 22:00:00,2.6592000000000002,0.7756000000000001,2.77,0.29760000000000003,0.0868,0.31,2.3616,0.6888000000000001,2.46,2.8512,0.8316,2.9699999999999998,0.29760000000000003,0.0868,0.31,2.5536,0.7448,2.66
2019-05-09 22:30:00,2.41872,0.7054600000000001,2.5195,0.29712000000000005,0.08666,0.3095,2.1216,0.6188,2.21,2.61072,0.76146,2.7195,0.29712000000000005,0.08666,0.3095,2.3136,0.6748000000000001,2.41
2019-05-09 23:00:00,2.26512,0.66066,2.3595,0.29712000000000005,0.08666,0.3095,1.968,0.5740000000000001,2.05,2.45712,0.7166600000000001,2.5595,0.29712000000000005,0.08666,0.3095,2.16,0.63,2.25
2019-05-09 23:30:00,2.0256,0.5908,2.11,0.29760000000000003,0.0868,0.31,1.728,0.504,1.8,2.1792,0.6356,2.27,0.29760000000000003,0.0868,0.31,1.8816000000000002,0.5488000000000001,1.96
2019-05-10 00:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.29760000000000003,0.0868,0.31,1.536,0.448,1.6,1.9872,0.5796,2.07,0.29760000000000003,0.0868,0.31,1.6896,0.4928,1.76
2019-05-10 00:30:00,1.7376,0.5068,1.81,0.29760000000000003,0.0868,0.31,1.44,0.42,1.5,1.8816000000000002,0.5488000000000001,1.96,0.29760000000000003,0.0868,0.31,1.584,0.462,1.65
2019-05-10 01:00:00,1.7088,0.4984,1.78,0.29760000000000003,0.0868,0.31,1.4112,0.4116,1.47,1.8432,0.5376000000000001,1.92,0.29760000000000003,0.0868,0.31,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-10 01:30:00,1.7568000000000001,0.5124000000000001,1.83,0.29760000000000003,0.0868,0.31,1.4592,0.42560000000000003,1.52,1.9008,0.5544,1.98,0.29760000000000003,0.0868,0.31,1.6032000000000002,0.4676,1.67
2019-05-10 02:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.29760000000000003,0.0868,0.31,1.536,0.448,1.6,1.9776,0.5768,2.06,0.29760000000000003,0.0868,0.31,1.6800000000000002,0.49,1.75
2019-05-10 02:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.29760000000000003,0.0868,0.31,1.536,0.448,1.6,1.9872,0.5796,2.07,0.29760000000000003,0.0868,0.31,1.6896,0.4928,1.76
2019-05-10 03:00:00,1.8048000000000002,0.5264,1.88,0.29760000000000003,0.0868,0.31,1.5072,0.43960000000000005,1.57,1.968,0.5740000000000001,2.05,0.29760000000000003,0.0868,0.31,1.6703999999999999,0.4872,1.74
2019-05-10 03:30:00,1.7568000000000001,0.5124000000000001,1.83,0.29760000000000003,0.0868,0.31,1.4592,0.42560000000000003,1.52,1.9104,0.5572,1.99,0.29760000000000003,0.0868,0.31,1.6128,0.47040000000000004,1.6800000000000002
2019-05-10 04:00:00,1.7472,0.5096,1.82,0.29760000000000003,0.0868,0.31,1.4496,0.4228,1.51,1.9008,0.5544,1.98,0.29760000000000003,0.0868,0.31,1.6032000000000002,0.4676,1.67
2019-05-10 04:30:00,1.7664,0.5152,1.8399999999999999,0.29760000000000003,0.0868,0.31,1.4688,0.4284,1.53,1.9392,0.5656,2.02,0.29760000000000003,0.0868,0.31,1.6416,0.4788,1.71
2019-05-10 05:00:00,1.8048000000000002,0.5264,1.88,0.29760000000000003,0.0868,0.31,1.5072,0.43960000000000005,1.57,1.9968,0.5824,2.08,0.29760000000000003,0.0868,0.31,1.6992,0.49560000000000004,1.77
2019-05-10 05:30:00,1.9008,0.5544,1.98,0.29760000000000003,0.0868,0.31,1.6032000000000002,0.4676,1.67,2.0928,0.6104,2.18,0.29760000000000003,0.0868,0.31,1.7952,0.5236000000000001,1.87
2019-05-10 06:00:00,1.9776,0.5768,2.06,0.29760000000000003,0.0868,0.31,1.6800000000000002,0.49,1.75,2.1888,0.6384000000000001,2.2800000000000002,0.29760000000000003,0.0868,0.31,1.8912,0.5516,1.97
2019-05-10 06:30:00,2.352,0.686,2.45,0.29760000000000003,0.0868,0.31,2.0544000000000002,0.5992000000000001,2.14,2.6016,0.7588,2.71,0.29760000000000003,0.0868,0.31,2.304,0.672,2.4
2019-05-10 07:00:00,2.6496,0.7728,2.76,0.29760000000000003,0.0868,0.31,2.352,0.686,2.45,2.832,0.8260000000000001,2.95,0.29760000000000003,0.0868,0.31,2.5343999999999998,0.7392000000000001,2.64
2019-05-10 07:30:00,2.8992,0.8456,3.02,0.29760000000000003,0.0868,0.31,2.6016,0.7588,2.71,3.0432,0.8876000000000001,3.17,0.29760000000000003,0.0868,0.31,2.7456,0.8008000000000001,2.86
2019-05-10 08:00:00,3.00432,0.87626,3.1295,0.29712000000000005,0.08666,0.3095,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.23472,0.9434600000000001,3.3695,0.29712000000000005,0.08666,0.3095,2.9376,0.8568,3.06
2019-05-10 08:30:00,3.03312,0.8846600000000001,3.1595,0.29712000000000005,0.08666,0.3095,2.7359999999999998,0.798,2.85,3.24432,0.9462600000000001,3.3795,0.29712000000000005,0.08666,0.3095,2.9472,0.8596,3.07
2019-05-10 09:00:00,3.07152,0.8958600000000001,3.1995,0.29712000000000005,0.08666,0.3095,2.7744,0.8092,2.89,3.25392,0.9490600000000001,3.3895,0.29712000000000005,0.08666,0.3095,2.9568000000000003,0.8624,3.08
2019-05-10 09:30:00,3.12,0.91,3.25,0.29760000000000003,0.0868,0.31,2.8224,0.8232,2.94,3.36,0.98,3.5,0.29760000000000003,0.0868,0.31,3.0624,0.8932,3.19
2019-05-10 10:00:00,3.17712,0.92666,3.3095,0.29712000000000005,0.08666,0.3095,2.88,0.84,3.0,3.42672,0.9994600000000001,3.5695,0.29712000000000005,0.08666,0.3095,3.1296,0.9128000000000001,3.26
2019-05-10 10:30:00,3.18672,0.9294600000000001,3.3195,0.29712000000000005,0.08666,0.3095,2.8896,0.8428,3.01,3.42672,0.9994600000000001,3.5695,0.29712000000000005,0.08666,0.3095,3.1296,0.9128000000000001,3.26
2019-05-10 11:00:00,3.18672,0.9294600000000001,3.3195,0.29712000000000005,0.08666,0.3095,2.8896,0.8428,3.01,3.40752,0.9938600000000001,3.5495,0.29712000000000005,0.08666,0.3095,3.1104,0.9072,3.24
2019-05-10 11:30:00,3.14832,0.9182600000000001,3.2795,0.29712000000000005,0.08666,0.3095,2.8512,0.8316,2.9699999999999998,3.35952,0.9798600000000001,3.4995,0.29712000000000005,0.08666,0.3095,3.0624,0.8932,3.19
2019-05-10 12:00:00,2.90784,0.8481200000000001,3.029,0.29664,0.08652000000000001,0.309,2.6112,0.7616,2.7199999999999998,2.92704,0.85372,3.049,0.29664,0.08652000000000001,0.309,2.6304,0.7672,2.74
2019-05-10 12:30:00,2.76384,0.8061200000000001,2.879,0.29664,0.08652000000000001,0.309,2.4672,0.7196,2.5700000000000003,2.72544,0.7949200000000001,2.839,0.29664,0.08652000000000001,0.309,2.4288,0.7084,2.5300000000000002
2019-05-10 13:00:00,2.86896,0.8367800000000001,2.9885,0.29616000000000003,0.08638000000000001,0.3085,2.5728,0.7504000000000001,2.68,2.9745600000000003,0.86758,3.0985,0.29616000000000003,0.08638000000000001,0.3085,2.6784,0.7812,2.79
2019-05-10 13:30:00,2.78304,0.8117200000000001,2.899,0.29664,0.08652000000000001,0.309,2.4864,0.7252000000000001,2.59,2.89824,0.8453200000000001,3.019,0.29664,0.08652000000000001,0.309,2.6016,0.7588,2.71
2019-05-10 14:00:00,2.69664,0.7865200000000001,2.809,0.29664,0.08652000000000001,0.309,2.4,0.7000000000000001,2.5,2.6486400000000003,0.7725200000000001,2.759,0.29664,0.08652000000000001,0.309,2.352,0.686,2.45
2019-05-10 14:30:00,2.80176,0.81718,2.9185,0.29616000000000003,0.08638000000000001,0.3085,2.5056000000000003,0.7308,2.61,2.84976,0.83118,2.9685,0.29616000000000003,0.08638000000000001,0.3085,2.5536,0.7448,2.66
2019-05-10 15:00:00,2.68704,0.7837200000000001,2.799,0.29664,0.08652000000000001,0.309,2.3904,0.6972,2.49,2.87904,0.83972,2.999,0.29664,0.08652000000000001,0.309,2.5824,0.7532,2.69
2019-05-10 15:30:00,2.58096,0.7527800000000001,2.6885,0.29616000000000003,0.08638000000000001,0.3085,2.2848,0.6664,2.38,2.68656,0.78358,2.7984999999999998,0.29616000000000003,0.08638000000000001,0.3085,2.3904,0.6972,2.49
2019-05-10 16:00:00,2.60976,0.7611800000000001,2.7185,0.29616000000000003,0.08638000000000001,0.3085,2.3136,0.6748000000000001,2.41,2.75376,0.8031800000000001,2.8685,0.29616000000000003,0.08638000000000001,0.3085,2.4576000000000002,0.7168,2.56
2019-05-10 16:30:00,2.7249600000000003,0.79478,2.8385,0.29616000000000003,0.08638000000000001,0.3085,2.4288,0.7084,2.5300000000000002,2.85936,0.83398,2.9785,0.29616000000000003,0.08638000000000001,0.3085,2.5632,0.7476,2.67
2019-05-10 17:00:00,2.9265600000000003,0.8535800000000001,3.0485,0.29616000000000003,0.08638000000000001,0.3085,2.6304,0.7672,2.74,3.19536,0.93198,3.3285,0.29616000000000003,0.08638000000000001,0.3085,2.8992,0.8456,3.02
2019-05-10 17:30:00,3.04224,0.8873200000000001,3.169,0.29664,0.08652000000000001,0.309,2.7456,0.8008000000000001,2.86,3.32064,0.96852,3.459,0.29664,0.08652000000000001,0.309,3.024,0.882,3.15
2019-05-10 18:00:00,3.10896,0.90678,3.2385,0.29616000000000003,0.08638000000000001,0.3085,2.8128,0.8204,2.93,3.39696,0.9907800000000001,3.5385,0.29616000000000003,0.08638000000000001,0.3085,3.1008,0.9044000000000001,3.23
2019-05-10 18:30:00,3.12864,0.9125200000000001,3.259,0.29664,0.08652000000000001,0.309,2.832,0.8260000000000001,2.95,3.42624,0.9993200000000001,3.569,0.29664,0.08652000000000001,0.309,3.1296,0.9128000000000001,3.26
2019-05-10 19:00:00,3.14784,0.91812,3.279,0.29664,0.08652000000000001,0.309,2.8512,0.8316,2.9699999999999998,3.44544,1.00492,3.589,0.29664,0.08652000000000001,0.309,3.1488,0.9184,3.2800000000000002
2019-05-10 19:30:00,3.04224,0.8873200000000001,3.169,0.29664,0.08652000000000001,0.309,2.7456,0.8008000000000001,2.86,3.3590400000000002,0.97972,3.499,0.29664,0.08652000000000001,0.309,3.0624,0.8932,3.19
2019-05-10 20:00:00,2.98464,0.8705200000000001,3.109,0.29664,0.08652000000000001,0.309,2.688,0.784,2.8,3.27264,0.95452,3.409,0.29664,0.08652000000000001,0.309,2.976,0.868,3.1
2019-05-10 20:30:00,2.88864,0.84252,3.009,0.29664,0.08652000000000001,0.309,2.592,0.756,2.7,3.13824,0.91532,3.269,0.29664,0.08652000000000001,0.309,2.8416,0.8288000000000001,2.96
2019-05-10 21:00:00,2.85984,0.8341200000000001,2.979,0.29664,0.08652000000000001,0.309,2.5632,0.7476,2.67,3.13824,0.91532,3.269,0.29664,0.08652000000000001,0.309,2.8416,0.8288000000000001,2.96
2019-05-10 21:30:00,2.77344,0.8089200000000001,2.8890000000000002,0.29664,0.08652000000000001,0.309,2.4768,0.7224,2.58,3.04224,0.8873200000000001,3.169,0.29664,0.08652000000000001,0.309,2.7456,0.8008000000000001,2.86
2019-05-10 22:00:00,2.6294399999999998,0.76692,2.739,0.29664,0.08652000000000001,0.309,2.3328,0.6804,2.43,2.88864,0.84252,3.009,0.29664,0.08652000000000001,0.309,2.592,0.756,2.7
2019-05-10 22:30:00,2.49504,0.72772,2.599,0.29664,0.08652000000000001,0.309,2.1984,0.6412,2.29,2.72544,0.7949200000000001,2.839,0.29664,0.08652000000000001,0.309,2.4288,0.7084,2.5300000000000002
2019-05-10 23:00:00,2.25552,0.65786,2.3495,0.29712000000000005,0.08666,0.3095,1.9584000000000001,0.5712,2.04,2.44752,0.71386,2.5495,0.29712000000000005,0.08666,0.3095,2.1504,0.6272,2.24
2019-05-10 23:30:00,2.08224,0.6073200000000001,2.169,0.29664,0.08652000000000001,0.309,1.7856,0.5208,1.8599999999999999,2.22624,0.64932,2.319,0.29664,0.08652000000000001,0.309,1.9296000000000002,0.5628000000000001,2.01
2019-05-11 00:00:00,1.9286400000000001,0.56252,2.009,0.29664,0.08652000000000001,0.309,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.06304,0.60172,2.149,0.29664,0.08652000000000001,0.309,1.7664,0.5152,1.8399999999999999
2019-05-11 00:30:00,1.86144,0.5429200000000001,1.939,0.29664,0.08652000000000001,0.309,1.5648,0.45640000000000003,1.63,1.99584,0.5821200000000001,2.079,0.29664,0.08652000000000001,0.309,1.6992,0.49560000000000004,1.77
2019-05-11 01:00:00,1.8230400000000002,0.5317200000000001,1.899,0.29664,0.08652000000000001,0.309,1.5264,0.44520000000000004,1.5899999999999999,1.9286400000000001,0.56252,2.009,0.29664,0.08652000000000001,0.309,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-11 01:30:00,1.8518400000000002,0.54012,1.929,0.29664,0.08652000000000001,0.309,1.5552000000000001,0.4536,1.62,1.98624,0.5793200000000001,2.069,0.29664,0.08652000000000001,0.309,1.6896,0.4928,1.76
2019-05-11 02:00:00,1.8998400000000002,0.5541200000000001,1.979,0.29664,0.08652000000000001,0.309,1.6032000000000002,0.4676,1.67,2.02464,0.59052,2.109,0.29664,0.08652000000000001,0.309,1.728,0.504,1.8
2019-05-11 02:30:00,1.89024,0.55132,1.9689999999999999,0.29664,0.08652000000000001,0.309,1.5936,0.46480000000000005,1.6600000000000001,2.02464,0.59052,2.109,0.29664,0.08652000000000001,0.309,1.728,0.504,1.8
2019-05-11 03:00:00,1.8518400000000002,0.54012,1.929,0.29664,0.08652000000000001,0.309,1.5552000000000001,0.4536,1.62,1.98624,0.5793200000000001,2.069,0.29664,0.08652000000000001,0.309,1.6896,0.4928,1.76
2019-05-11 03:30:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.29664,0.08652000000000001,0.309,1.4016,0.4088,1.46,1.81344,0.5289200000000001,1.889,0.29664,0.08652000000000001,0.309,1.5168,0.4424,1.58
2019-05-11 04:00:00,1.59312,0.46466,1.6595,0.29712000000000005,0.08666,0.3095,1.296,0.378,1.35,1.7179200000000001,0.5010600000000001,1.7895,0.29712000000000005,0.08666,0.3095,1.4208,0.41440000000000005,1.48
2019-05-11 04:30:00,1.59312,0.46466,1.6595,0.29712000000000005,0.08666,0.3095,1.296,0.378,1.35,1.73712,0.50666,1.8094999999999999,0.29712000000000005,0.08666,0.3095,1.44,0.42,1.5
2019-05-11 05:00:00,1.5739200000000002,0.45906,1.6395,0.29712000000000005,0.08666,0.3095,1.2768,0.3724,1.33,1.69872,0.49546000000000007,1.7695,0.29712000000000005,0.08666,0.3095,1.4016,0.4088,1.46
2019-05-11 05:30:00,1.64112,0.47866000000000003,1.7095,0.29712000000000005,0.08666,0.3095,1.344,0.392,1.4,1.78512,0.52066,1.8595000000000002,0.29712000000000005,0.08666,0.3095,1.488,0.434,1.55
2019-05-11 06:00:00,1.66032,0.48426,1.7295,0.29712000000000005,0.08666,0.3095,1.3632,0.3976,1.42,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.29712000000000005,0.08666,0.3095,1.5072,0.43960000000000005,1.57
2019-05-11 06:30:00,1.82352,0.53186,1.8995000000000002,0.29712000000000005,0.08666,0.3095,1.5264,0.44520000000000004,1.5899999999999999,1.95792,0.57106,2.0395,0.29712000000000005,0.08666,0.3095,1.6608,0.4844,1.73
2019-05-11 07:00:00,1.98672,0.5794600000000001,2.0695,0.29712000000000005,0.08666,0.3095,1.6896,0.4928,1.76,2.11152,0.6158600000000001,2.1995,0.29712000000000005,0.08666,0.3095,1.8144,0.5292,1.8900000000000001
2019-05-11 07:30:00,2.14992,0.6270600000000001,2.2395,0.29712000000000005,0.08666,0.3095,1.8528,0.5404,1.9300000000000002,2.25552,0.65786,2.3495,0.29712000000000005,0.08666,0.3095,1.9584000000000001,0.5712,2.04
2019-05-11 08:00:00,2.28384,0.66612,2.379,0.29664,0.08652000000000001,0.309,1.9872,0.5796,2.07,2.43744,0.7109200000000001,2.539,0.29664,0.08652000000000001,0.309,2.1408,0.6244000000000001,2.23
2019-05-11 08:30:00,2.49504,0.72772,2.599,0.29664,0.08652000000000001,0.309,2.1984,0.6412,2.29,2.66784,0.77812,2.779,0.29664,0.08652000000000001,0.309,2.3712,0.6916,2.47
2019-05-11 09:00:00,2.48544,0.72492,2.589,0.29664,0.08652000000000001,0.309,2.1888,0.6384000000000001,2.2800000000000002,2.70624,0.78932,2.819,0.29664,0.08652000000000001,0.309,2.4096,0.7028,2.51
2019-05-11 09:30:00,2.49456,0.72758,2.5985,0.29616000000000003,0.08638000000000001,0.3085,2.1984,0.6412,2.29,2.60976,0.7611800000000001,2.7185,0.29616000000000003,0.08638000000000001,0.3085,2.3136,0.6748000000000001,2.41
2019-05-11 10:00:00,2.4753600000000002,0.7219800000000001,2.5785,0.29616000000000003,0.08638000000000001,0.3085,2.1792,0.6356,2.27,2.60016,0.75838,2.7085,0.29616000000000003,0.08638000000000001,0.3085,2.304,0.672,2.4
2019-05-11 10:30:00,2.39856,0.6995800000000001,2.4985,0.29616000000000003,0.08638000000000001,0.3085,2.1024,0.6132000000000001,2.19,2.4753600000000002,0.7219800000000001,2.5785,0.29616000000000003,0.08638000000000001,0.3085,2.1792,0.6356,2.27
2019-05-11 11:00:00,2.36928,0.6910400000000001,2.468,0.29568,0.08624000000000001,0.308,2.0736,0.6048,2.16,2.50368,0.7302400000000001,2.608,0.29568,0.08624000000000001,0.308,2.208,0.644,2.3
2019-05-11 11:30:00,2.28288,0.6658400000000001,2.378,0.29568,0.08624000000000001,0.308,1.9872,0.5796,2.07,2.33088,0.6798400000000001,2.428,0.29568,0.08624000000000001,0.308,2.0352,0.5936,2.12
2019-05-11 12:00:00,2.26272,0.6599600000000001,2.357,0.29472000000000004,0.08596000000000001,0.307,1.968,0.5740000000000001,2.05,2.25312,0.6571600000000001,2.347,0.29472000000000004,0.08596000000000001,0.307,1.9584000000000001,0.5712,2.04
2019-05-11 12:30:00,2.2915200000000002,0.6683600000000001,2.387,0.29472000000000004,0.08596000000000001,0.307,1.9968,0.5824,2.08,2.41632,0.70476,2.517,0.29472000000000004,0.08596000000000001,0.307,2.1216,0.6188,2.21
2019-05-11 13:00:00,2.19504,0.64022,2.2865,0.29424,0.08582000000000001,0.3065,1.9008,0.5544,1.98,2.07984,0.60662,2.1665,0.29424,0.08582000000000001,0.3065,1.7856,0.5208,1.8599999999999999
2019-05-11 13:30:00,2.16624,0.63182,2.2565,0.29424,0.08582000000000001,0.3065,1.8719999999999999,0.546,1.9500000000000002,1.85904,0.54222,1.9365,0.29424,0.08582000000000001,0.3065,1.5648,0.45640000000000003,1.63
2019-05-11 14:00:00,2.05104,0.5982200000000001,2.1365,0.29424,0.08582000000000001,0.3065,1.7568000000000001,0.5124000000000001,1.83,1.86864,0.5450200000000001,1.9465,0.29424,0.08582000000000001,0.3065,1.5744,0.4592,1.6400000000000001
2019-05-11 14:30:00,2.32032,0.67676,2.417,0.29472000000000004,0.08596000000000001,0.307,2.0256,0.5908,2.11,2.32992,0.67956,2.427,0.29472000000000004,0.08596000000000001,0.307,2.0352,0.5936,2.12
2019-05-11 15:00:00,2.42736,0.70798,2.5285,0.29616000000000003,0.08638000000000001,0.3085,2.1312,0.6216,2.22,2.62896,0.76678,2.7385,0.29616000000000003,0.08638000000000001,0.3085,2.3328,0.6804,2.43
2019-05-11 15:30:00,2.35056,0.6855800000000001,2.4485,0.29616000000000003,0.08638000000000001,0.3085,2.0544000000000002,0.5992000000000001,2.14,2.41776,0.70518,2.5185,0.29616000000000003,0.08638000000000001,0.3085,2.1216,0.6188,2.21
2019-05-11 16:00:00,2.29296,0.66878,2.3885,0.29616000000000003,0.08638000000000001,0.3085,1.9968,0.5824,2.08,2.37936,0.69398,2.4785,0.29616000000000003,0.08638000000000001,0.3085,2.0832,0.6076,2.17
2019-05-11 16:30:00,2.4072,0.7021000000000001,2.5075000000000003,0.2952,0.08610000000000001,0.3075,2.112,0.616,2.2,2.34,0.6825,2.4375,0.2952,0.08610000000000001,0.3075,2.0448,0.5964,2.13
2019-05-11 17:00:00,2.55024,0.74382,2.6565000000000003,0.29424,0.08582000000000001,0.3065,2.2560000000000002,0.658,2.35,2.30064,0.6710200000000001,2.3965,0.29424,0.08582000000000001,0.3065,2.0064,0.5852,2.09
2019-05-11 17:30:00,2.65776,0.7751800000000001,2.7685,0.29616000000000003,0.08638000000000001,0.3085,2.3616,0.6888000000000001,2.46,2.80176,0.81718,2.9185,0.29616000000000003,0.08638000000000001,0.3085,2.5056000000000003,0.7308,2.61
2019-05-11 18:00:00,2.79216,0.8143800000000001,2.9085,0.29616000000000003,0.08638000000000001,0.3085,2.496,0.728,2.6,2.96496,0.8647800000000001,3.0885,0.29616000000000003,0.08638000000000001,0.3085,2.6688,0.7784000000000001,2.7800000000000002
2019-05-11 18:30:00,2.7729600000000003,0.80878,2.8885,0.29616000000000003,0.08638000000000001,0.3085,2.4768,0.7224,2.58,2.98416,0.87038,3.1085,0.29616000000000003,0.08638000000000001,0.3085,2.688,0.784,2.8
2019-05-11 19:00:00,2.63856,0.76958,2.7485,0.29616000000000003,0.08638000000000001,0.3085,2.3424,0.6832,2.44,2.80176,0.81718,2.9185,0.29616000000000003,0.08638000000000001,0.3085,2.5056000000000003,0.7308,2.61
2019-05-11 19:30:00,2.51376,0.73318,2.6185,0.29616000000000003,0.08638000000000001,0.3085,2.2176,0.6468,2.31,2.64816,0.7723800000000001,2.7585,0.29616000000000003,0.08638000000000001,0.3085,2.352,0.686,2.45
2019-05-11 20:00:00,2.5233600000000003,0.7359800000000001,2.6285,0.29616000000000003,0.08638000000000001,0.3085,2.2272,0.6496000000000001,2.32,2.70576,0.7891800000000001,2.8185000000000002,0.29616000000000003,0.08638000000000001,0.3085,2.4096,0.7028,2.51
2019-05-11 20:30:00,2.53296,0.7387800000000001,2.6385,0.29616000000000003,0.08638000000000001,0.3085,2.2368,0.6524,2.33,2.7249600000000003,0.79478,2.8385,0.29616000000000003,0.08638000000000001,0.3085,2.4288,0.7084,2.5300000000000002
2019-05-11 21:00:00,2.53296,0.7387800000000001,2.6385,0.29616000000000003,0.08638000000000001,0.3085,2.2368,0.6524,2.33,2.70576,0.7891800000000001,2.8185000000000002,0.29616000000000003,0.08638000000000001,0.3085,2.4096,0.7028,2.51
2019-05-11 21:30:00,2.48496,0.7247800000000001,2.5885,0.29616000000000003,0.08638000000000001,0.3085,2.1888,0.6384000000000001,2.2800000000000002,2.65776,0.7751800000000001,2.7685,0.29616000000000003,0.08638000000000001,0.3085,2.3616,0.6888000000000001,2.46
2019-05-11 22:00:00,2.38944,0.6969200000000001,2.489,0.29664,0.08652000000000001,0.309,2.0928,0.6104,2.18,2.56224,0.7473200000000001,2.669,0.29664,0.08652000000000001,0.309,2.2656,0.6608,2.36
2019-05-11 22:30:00,2.25504,0.6577200000000001,2.349,0.29664,0.08652000000000001,0.309,1.9584000000000001,0.5712,2.04,2.41824,0.7053200000000001,2.519,0.29664,0.08652000000000001,0.309,2.1216,0.6188,2.21
2019-05-11 23:00:00,2.18784,0.63812,2.279,0.29664,0.08652000000000001,0.309,1.8912,0.5516,1.97,2.37024,0.69132,2.469,0.29664,0.08652000000000001,0.309,2.0736,0.6048,2.16
2019-05-11 23:30:00,1.9670400000000001,0.57372,2.049,0.29664,0.08652000000000001,0.309,1.6703999999999999,0.4872,1.74,2.10144,0.61292,2.189,0.29664,0.08652000000000001,0.309,1.8048000000000002,0.5264,1.88
2019-05-12 00:00:00,1.79424,0.52332,1.869,0.29664,0.08652000000000001,0.309,1.4976,0.4368,1.56,1.9286400000000001,0.56252,2.009,0.29664,0.08652000000000001,0.309,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-12 00:30:00,1.71744,0.50092,1.7890000000000001,0.29664,0.08652000000000001,0.309,1.4208,0.41440000000000005,1.48,1.8518400000000002,0.54012,1.929,0.29664,0.08652000000000001,0.309,1.5552000000000001,0.4536,1.62
2019-05-12 01:00:00,1.66992,0.48706000000000005,1.7395,0.29712000000000005,0.08666,0.3095,1.3728,0.40040000000000003,1.43,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.29712000000000005,0.08666,0.3095,1.5072,0.43960000000000005,1.57
2019-05-12 01:30:00,1.7179200000000001,0.5010600000000001,1.7895,0.29712000000000005,0.08666,0.3095,1.4208,0.41440000000000005,1.48,1.84272,0.53746,1.9195000000000002,0.29712000000000005,0.08666,0.3095,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-12 02:00:00,1.76592,0.5150600000000001,1.8395000000000001,0.29712000000000005,0.08666,0.3095,1.4688,0.4284,1.53,1.89072,0.5514600000000001,1.9695,0.29712000000000005,0.08666,0.3095,1.5936,0.46480000000000005,1.6600000000000001
2019-05-12 02:30:00,1.7568000000000001,0.5124000000000001,1.83,0.29760000000000003,0.0868,0.31,1.4592,0.42560000000000003,1.52,1.8719999999999999,0.546,1.9500000000000002,0.29760000000000003,0.0868,0.31,1.5744,0.4592,1.6400000000000001
2019-05-12 03:00:00,1.69968,0.49574,1.7705000000000002,0.29808,0.08694,0.3105,1.4016,0.4088,1.46,1.8340800000000002,0.5349400000000001,1.9105,0.29808,0.08694,0.3105,1.536,0.448,1.6
2019-05-12 03:30:00,1.6804800000000002,0.49014,1.7505000000000002,0.29808,0.08694,0.3105,1.3824,0.4032,1.44,1.81488,0.52934,1.8905,0.29808,0.08694,0.3105,1.5168,0.4424,1.58
2019-05-12 04:00:00,1.64208,0.47894000000000003,1.7105000000000001,0.29808,0.08694,0.3105,1.344,0.392,1.4,1.77648,0.51814,1.8505,0.29808,0.08694,0.3105,1.4784000000000002,0.4312,1.54
2019-05-12 04:30:00,1.64208,0.47894000000000003,1.7105000000000001,0.29808,0.08694,0.3105,1.344,0.392,1.4,1.77648,0.51814,1.8505,0.29808,0.08694,0.3105,1.4784000000000002,0.4312,1.54
2019-05-12 05:00:00,1.6324800000000002,0.47614000000000006,1.7005,0.29808,0.08694,0.3105,1.3344,0.38920000000000005,1.3900000000000001,1.76688,0.51534,1.8405,0.29808,0.08694,0.3105,1.4688,0.4284,1.53
2019-05-12 05:30:00,1.6329600000000002,0.47628000000000004,1.701,0.29856000000000005,0.08708,0.311,1.3344,0.38920000000000005,1.3900000000000001,1.76736,0.51548,1.841,0.29856000000000005,0.08708,0.311,1.4688,0.4284,1.53
2019-05-12 06:00:00,1.67136,0.48748,1.741,0.29856000000000005,0.08708,0.311,1.3728,0.40040000000000003,1.43,1.80576,0.52668,1.881,0.29856000000000005,0.08708,0.311,1.5072,0.43960000000000005,1.57
2019-05-12 06:30:00,1.74816,0.50988,1.8210000000000002,0.29856000000000005,0.08708,0.311,1.4496,0.4228,1.51,1.85376,0.54068,1.931,0.29856000000000005,0.08708,0.311,1.5552000000000001,0.4536,1.62
2019-05-12 07:00:00,1.79568,0.5237400000000001,1.8705,0.29808,0.08694,0.3105,1.4976,0.4368,1.56,1.9108800000000001,0.5573400000000001,1.9905,0.29808,0.08694,0.3105,1.6128,0.47040000000000004,1.6800000000000002
2019-05-12 07:30:00,1.86192,0.5430600000000001,1.9395,0.29712000000000005,0.08666,0.3095,1.5648,0.45640000000000003,1.63,1.93872,0.5654600000000001,2.0195,0.29712000000000005,0.08666,0.3095,1.6416,0.4788,1.71
2019-05-12 08:00:00,1.96752,0.57386,2.0495,0.29712000000000005,0.08666,0.3095,1.6703999999999999,0.4872,1.74,2.02512,0.5906600000000001,2.1095,0.29712000000000005,0.08666,0.3095,1.728,0.504,1.8
2019-05-12 08:30:00,2.15904,0.6297200000000001,2.249,0.29664,0.08652000000000001,0.309,1.8624,0.5432,1.94,2.19744,0.64092,2.289,0.29664,0.08652000000000001,0.309,1.9008,0.5544,1.98
2019-05-12 09:00:00,2.22624,0.64932,2.319,0.29664,0.08652000000000001,0.309,1.9296000000000002,0.5628000000000001,2.01,2.21664,0.6465200000000001,2.309,0.29664,0.08652000000000001,0.309,1.92,0.56,2.0
2019-05-12 09:30:00,2.26464,0.6605200000000001,2.359,0.29664,0.08652000000000001,0.309,1.968,0.5740000000000001,2.05,2.21664,0.6465200000000001,2.309,0.29664,0.08652000000000001,0.309,1.92,0.56,2.0
2019-05-12 10:00:00,2.27328,0.6630400000000001,2.368,0.29568,0.08624000000000001,0.308,1.9776,0.5768,2.06,2.21568,0.64624,2.308,0.29568,0.08624000000000001,0.308,1.92,0.56,2.0
2019-05-12 10:30:00,2.3784,0.6937,2.4775,0.2952,0.08610000000000001,0.3075,2.0832,0.6076,2.17,2.3304,0.6797000000000001,2.4275,0.2952,0.08610000000000001,0.3075,2.0352,0.5936,2.12
2019-05-12 11:00:00,2.39712,0.69916,2.497,0.29472000000000004,0.08596000000000001,0.307,2.1024,0.6132000000000001,2.19,2.36832,0.69076,2.467,0.29472000000000004,0.08596000000000001,0.307,2.0736,0.6048,2.16
2019-05-12 11:30:00,2.37792,0.6935600000000001,2.477,0.29472000000000004,0.08596000000000001,0.307,2.0832,0.6076,2.17,2.23392,0.65156,2.327,0.29472000000000004,0.08596000000000001,0.307,1.9392,0.5656,2.02
2019-05-12 12:00:00,2.44512,0.71316,2.547,0.29472000000000004,0.08596000000000001,0.307,2.1504,0.6272,2.24,2.35872,0.68796,2.457,0.29472000000000004,0.08596000000000001,0.307,2.064,0.602,2.15
2019-05-12 12:30:00,2.55984,0.7466200000000001,2.6665,0.29424,0.08582000000000001,0.3065,2.2656,0.6608,2.36,2.77104,0.80822,2.8865,0.29424,0.08582000000000001,0.3065,2.4768,0.7224,2.58
2019-05-12 13:00:00,2.49264,0.7270200000000001,2.5965,0.29424,0.08582000000000001,0.3065,2.1984,0.6412,2.29,2.79024,0.8138200000000001,2.9065000000000003,0.29424,0.08582000000000001,0.3065,2.496,0.728,2.6
2019-05-12 13:30:00,2.4638400000000003,0.71862,2.5665,0.29424,0.08582000000000001,0.3065,2.1696,0.6328,2.26,2.5118400000000003,0.73262,2.6165000000000003,0.29424,0.08582000000000001,0.3065,2.2176,0.6468,2.31
2019-05-12 14:00:00,2.33904,0.68222,2.4365,0.29424,0.08582000000000001,0.3065,2.0448,0.5964,2.13,2.35824,0.6878200000000001,2.4565,0.29424,0.08582000000000001,0.3065,2.064,0.602,2.15
2019-05-12 14:30:00,2.35776,0.6876800000000001,2.456,0.29376,0.08568,0.306,2.064,0.602,2.15,2.51136,0.73248,2.616,0.29376,0.08568,0.306,2.2176,0.6468,2.31
2019-05-12 15:00:00,2.27136,0.6624800000000001,2.366,0.29376,0.08568,0.306,1.9776,0.5768,2.06,2.34816,0.68488,2.446,0.29376,0.08568,0.306,2.0544000000000002,0.5992000000000001,2.14
2019-05-12 15:30:00,2.27136,0.6624800000000001,2.366,0.29376,0.08568,0.306,1.9776,0.5768,2.06,2.30016,0.67088,2.396,0.29376,0.08568,0.306,2.0064,0.5852,2.09
2019-05-12 16:00:00,2.39616,0.6988800000000001,2.496,0.29376,0.08568,0.306,2.1024,0.6132000000000001,2.19,2.46336,0.71848,2.566,0.29376,0.08568,0.306,2.1696,0.6328,2.26
2019-05-12 16:30:00,2.49216,0.7268800000000001,2.596,0.29376,0.08568,0.306,2.1984,0.6412,2.29,2.60736,0.76048,2.716,0.29376,0.08568,0.306,2.3136,0.6748000000000001,2.41
2019-05-12 17:00:00,2.56896,0.7492800000000001,2.676,0.29376,0.08568,0.306,2.2752,0.6636000000000001,2.37,2.52096,0.73528,2.626,0.29376,0.08568,0.306,2.2272,0.6496000000000001,2.32
2019-05-12 17:30:00,2.70336,0.7884800000000001,2.816,0.29376,0.08568,0.306,2.4096,0.7028,2.51,2.92416,0.8528800000000001,3.046,0.29376,0.08568,0.306,2.6304,0.7672,2.74
2019-05-12 18:00:00,2.74176,0.7996800000000001,2.856,0.29376,0.08568,0.306,2.448,0.714,2.55,2.94336,0.85848,3.066,0.29376,0.08568,0.306,2.6496,0.7728,2.76
2019-05-12 18:30:00,2.6361600000000003,0.76888,2.746,0.29376,0.08568,0.306,2.3424,0.6832,2.44,2.75136,0.8024800000000001,2.866,0.29376,0.08568,0.306,2.4576000000000002,0.7168,2.56
2019-05-12 19:00:00,2.61696,0.7632800000000001,2.726,0.29376,0.08568,0.306,2.3232,0.6776,2.42,2.73216,0.79688,2.846,0.29376,0.08568,0.306,2.4384,0.7112,2.54
2019-05-12 19:30:00,2.55984,0.7466200000000001,2.6665,0.29424,0.08582000000000001,0.3065,2.2656,0.6608,2.36,2.68464,0.78302,2.7965,0.29424,0.08582000000000001,0.3065,2.3904,0.6972,2.49
2019-05-12 20:00:00,2.50224,0.72982,2.6065,0.29424,0.08582000000000001,0.3065,2.208,0.644,2.3,2.64624,0.7718200000000001,2.7565,0.29424,0.08582000000000001,0.3065,2.352,0.686,2.45
2019-05-12 20:30:00,2.50368,0.7302400000000001,2.608,0.29568,0.08624000000000001,0.308,2.208,0.644,2.3,2.67648,0.7806400000000001,2.7880000000000003,0.29568,0.08624000000000001,0.308,2.3808,0.6944,2.48
2019-05-12 21:00:00,2.48496,0.7247800000000001,2.5885,0.29616000000000003,0.08638000000000001,0.3085,2.1888,0.6384000000000001,2.2800000000000002,2.66736,0.7779800000000001,2.7785,0.29616000000000003,0.08638000000000001,0.3085,2.3712,0.6916,2.47
2019-05-12 21:30:00,2.51376,0.73318,2.6185,0.29616000000000003,0.08638000000000001,0.3085,2.2176,0.6468,2.31,2.6769600000000002,0.78078,2.7885,0.29616000000000003,0.08638000000000001,0.3085,2.3808,0.6944,2.48
2019-05-12 22:00:00,2.4753600000000002,0.7219800000000001,2.5785,0.29616000000000003,0.08638000000000001,0.3085,2.1792,0.6356,2.27,2.63856,0.76958,2.7485,0.29616000000000003,0.08638000000000001,0.3085,2.3424,0.6832,2.44
2019-05-12 22:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.29664,0.08652000000000001,0.309,1.9968,0.5824,2.08,2.46624,0.7193200000000001,2.569,0.29664,0.08652000000000001,0.309,2.1696,0.6328,2.26
2019-05-12 23:00:00,2.04384,0.5961200000000001,2.129,0.29664,0.08652000000000001,0.309,1.7472,0.5096,1.82,2.18784,0.63812,2.279,0.29664,0.08652000000000001,0.309,1.8912,0.5516,1.97
2019-05-12 23:30:00,1.89024,0.55132,1.9689999999999999,0.29664,0.08652000000000001,0.309,1.5936,0.46480000000000005,1.6600000000000001,2.01504,0.58772,2.099,0.29664,0.08652000000000001,0.309,1.7184,0.5012,1.79
2019-05-13 00:00:00,1.73664,0.5065200000000001,1.8090000000000002,0.29664,0.08652000000000001,0.309,1.44,0.42,1.5,1.8518400000000002,0.54012,1.929,0.29664,0.08652000000000001,0.309,1.5552000000000001,0.4536,1.62
2019-05-13 00:30:00,1.66992,0.48706000000000005,1.7395,0.29712000000000005,0.08666,0.3095,1.3728,0.40040000000000003,1.43,1.79472,0.52346,1.8695,0.29712000000000005,0.08666,0.3095,1.4976,0.4368,1.56
2019-05-13 01:00:00,1.62192,0.47306000000000004,1.6895,0.29712000000000005,0.08666,0.3095,1.3248,0.3864,1.38,1.74672,0.50946,1.8195000000000001,0.29712000000000005,0.08666,0.3095,1.4496,0.4228,1.51
2019-05-13 01:30:00,1.66992,0.48706000000000005,1.7395,0.29712000000000005,0.08666,0.3095,1.3728,0.40040000000000003,1.43,1.79472,0.52346,1.8695,0.29712000000000005,0.08666,0.3095,1.4976,0.4368,1.56
2019-05-13 02:00:00,1.728,0.504,1.8,0.29760000000000003,0.0868,0.31,1.4304000000000001,0.4172,1.49,1.8432,0.5376000000000001,1.92,0.29760000000000003,0.0868,0.31,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-13 02:30:00,1.73808,0.5069400000000001,1.8105,0.29808,0.08694,0.3105,1.44,0.42,1.5,1.86288,0.54334,1.9405000000000001,0.29808,0.08694,0.3105,1.5648,0.45640000000000003,1.63
2019-05-13 03:00:00,1.69968,0.49574,1.7705000000000002,0.29808,0.08694,0.3105,1.4016,0.4088,1.46,1.82448,0.5321400000000001,1.9005,0.29808,0.08694,0.3105,1.5264,0.44520000000000004,1.5899999999999999
2019-05-13 03:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.29856000000000005,0.08708,0.311,1.3632,0.3976,1.42,1.7865600000000001,0.52108,1.861,0.29856000000000005,0.08708,0.311,1.488,0.434,1.55
