Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-13 04:00:00,1.6324800000000002,0.47614000000000006,1.7005,0.29808,0.08694,0.3105,1.3344,0.38920000000000005,1.3900000000000001,1.7572800000000002,0.51254,1.8305,0.29808,0.08694,0.3105,1.4592,0.42560000000000003,1.52
2019-05-13 04:30:00,1.65216,0.48188000000000003,1.721,0.29856000000000005,0.08708,0.311,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7865600000000001,0.52108,1.861,0.29856000000000005,0.08708,0.311,1.488,0.434,1.55
2019-05-13 05:00:00,1.68096,0.49028000000000005,1.751,0.29856000000000005,0.08708,0.311,1.3824,0.4032,1.44,1.82496,0.5322800000000001,1.901,0.29856000000000005,0.08708,0.311,1.5264,0.44520000000000004,1.5899999999999999
2019-05-13 05:30:00,1.79616,0.52388,1.871,0.29856000000000005,0.08708,0.311,1.4976,0.4368,1.56,1.94976,0.5686800000000001,2.031,0.29856000000000005,0.08708,0.311,1.6512,0.48160000000000003,1.72
2019-05-13 06:00:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.29856000000000005,0.08708,0.311,1.6032000000000002,0.4676,1.67,1.9593600000000002,0.5714800000000001,2.041,0.29856000000000005,0.08708,0.311,1.6608,0.4844,1.73
2019-05-13 06:30:00,2.352,0.686,2.45,0.29760000000000003,0.0868,0.31,2.0544000000000002,0.5992000000000001,2.14,2.496,0.728,2.6,0.29760000000000003,0.0868,0.31,2.1984,0.6412,2.29
2019-05-13 07:00:00,2.57232,0.75026,2.6795,0.29712000000000005,0.08666,0.3095,2.2752,0.6636000000000001,2.37,2.8315200000000003,0.82586,2.9495,0.29712000000000005,0.08666,0.3095,2.5343999999999998,0.7392000000000001,2.64
2019-05-13 07:30:00,2.8315200000000003,0.82586,2.9495,0.29712000000000005,0.08666,0.3095,2.5343999999999998,0.7392000000000001,2.64,3.13872,0.91546,3.2695,0.29712000000000005,0.08666,0.3095,2.8416,0.8288000000000001,2.96
2019-05-13 08:00:00,2.89824,0.8453200000000001,3.019,0.29664,0.08652000000000001,0.309,2.6016,0.7588,2.71,3.16704,0.9237200000000001,3.299,0.29664,0.08652000000000001,0.309,2.8704,0.8372,2.99
2019-05-13 08:30:00,2.8785600000000002,0.8395800000000001,2.9985,0.29616000000000003,0.08638000000000001,0.3085,2.5824,0.7532,2.69,2.99376,0.8731800000000001,3.1185,0.29616000000000003,0.08638000000000001,0.3085,2.6976,0.7868,2.81
2019-05-13 09:00:00,2.78112,0.8111600000000001,2.8970000000000002,0.29472000000000004,0.08596000000000001,0.307,2.4864,0.7252000000000001,2.59,2.80992,0.8195600000000001,2.927,0.29472000000000004,0.08596000000000001,0.307,2.5152,0.7336,2.62
2019-05-13 09:30:00,2.7427200000000003,0.7999600000000001,2.857,0.29472000000000004,0.08596000000000001,0.307,2.448,0.714,2.55,2.7427200000000003,0.7999600000000001,2.857,0.29472000000000004,0.08596000000000001,0.307,2.448,0.714,2.55
2019-05-13 10:00:00,2.68464,0.78302,2.7965,0.29424,0.08582000000000001,0.3065,2.3904,0.6972,2.49,2.64624,0.7718200000000001,2.7565,0.29424,0.08582000000000001,0.3065,2.352,0.686,2.45
2019-05-13 10:30:00,2.62704,0.76622,2.7365,0.29424,0.08582000000000001,0.3065,2.3328,0.6804,2.43,2.55984,0.7466200000000001,2.6665,0.29424,0.08582000000000001,0.3065,2.2656,0.6608,2.36
2019-05-13 11:00:00,2.59824,0.75782,2.7065,0.29424,0.08582000000000001,0.3065,2.304,0.672,2.4,2.49264,0.7270200000000001,2.5965,0.29424,0.08582000000000001,0.3065,2.1984,0.6412,2.29
2019-05-13 11:30:00,2.4638400000000003,0.71862,2.5665,0.29424,0.08582000000000001,0.3065,2.1696,0.6328,2.26,2.36784,0.69062,2.4665,0.29424,0.08582000000000001,0.3065,2.0736,0.6048,2.16
2019-05-13 12:00:00,2.46336,0.71848,2.566,0.29376,0.08568,0.306,2.1696,0.6328,2.26,2.31936,0.6764800000000001,2.416,0.29376,0.08568,0.306,2.0256,0.5908,2.11
2019-05-13 12:30:00,2.46336,0.71848,2.566,0.29376,0.08568,0.306,2.1696,0.6328,2.26,2.31936,0.6764800000000001,2.416,0.29376,0.08568,0.306,2.0256,0.5908,2.11
2019-05-13 13:00:00,2.44944,0.71442,2.5515,0.11664000000000001,0.03402,0.12150000000000001,2.3328,0.6804,2.43,2.2862400000000003,0.6668200000000001,2.3815,0.11664000000000001,0.03402,0.12150000000000001,2.1696,0.6328,2.26
2019-05-13 13:30:00,2.32224,0.67732,2.419,0.22944,0.06692000000000001,0.23900000000000002,2.0928,0.6104,2.18,2.15904,0.6297200000000001,2.249,0.22944,0.06692000000000001,0.23900000000000002,1.9296000000000002,0.5628000000000001,2.01
2019-05-13 14:00:00,2.32464,0.6780200000000001,2.4215,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.0448,0.5964,2.13,2.17104,0.63322,2.2615,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.8912,0.5516,1.97
2019-05-13 14:30:00,2.32464,0.6780200000000001,2.4215,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.0448,0.5964,2.13,2.16144,0.6304200000000001,2.2515,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.8816000000000002,0.5488000000000001,1.96
2019-05-13 15:00:00,2.33376,0.6806800000000001,2.431,0.27936,0.08148000000000001,0.291,2.0544000000000002,0.5992000000000001,2.14,2.18976,0.63868,2.281,0.27936,0.08148000000000001,0.291,1.9104,0.5572,1.99
2019-05-13 15:30:00,2.28576,0.66668,2.3810000000000002,0.27936,0.08148000000000001,0.291,2.0064,0.5852,2.09,2.18016,0.63588,2.271,0.27936,0.08148000000000001,0.291,1.9008,0.5544,1.98
2019-05-13 16:00:00,2.32416,0.67788,2.421,0.27936,0.08148000000000001,0.291,2.0448,0.5964,2.13,2.24736,0.6554800000000001,2.341,0.27936,0.08148000000000001,0.291,1.968,0.5740000000000001,2.05
2019-05-13 16:30:00,2.42976,0.7086800000000001,2.531,0.27936,0.08148000000000001,0.291,2.1504,0.6272,2.24,2.37216,0.69188,2.471,0.27936,0.08148000000000001,0.291,2.0928,0.6104,2.18
2019-05-13 17:00:00,2.6121600000000003,0.7618800000000001,2.721,0.27936,0.08148000000000001,0.291,2.3328,0.6804,2.43,2.58336,0.75348,2.691,0.27936,0.08148000000000001,0.291,2.304,0.672,2.4
2019-05-13 17:30:00,2.71776,0.79268,2.831,0.27936,0.08148000000000001,0.291,2.4384,0.7112,2.54,2.70816,0.78988,2.821,0.27936,0.08148000000000001,0.291,2.4288,0.7084,2.5300000000000002
2019-05-13 18:00:00,2.77536,0.8094800000000001,2.891,0.27936,0.08148000000000001,0.291,2.496,0.728,2.6,2.69856,0.7870800000000001,2.811,0.27936,0.08148000000000001,0.291,2.4192,0.7056,2.52
2019-05-13 18:30:00,2.74656,0.80108,2.8609999999999998,0.27936,0.08148000000000001,0.291,2.4672,0.7196,2.5700000000000003,2.79456,0.81508,2.911,0.27936,0.08148000000000001,0.291,2.5152,0.7336,2.62
2019-05-13 19:00:00,2.71824,0.7928200000000001,2.8315,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.4384,0.7112,2.54,2.8430400000000002,0.8292200000000001,2.9615,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.5632,0.7476,2.67
2019-05-13 19:30:00,2.66064,0.77602,2.7715,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.3808,0.6944,2.48,2.81424,0.8208200000000001,2.9314999999999998,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.5343999999999998,0.7392000000000001,2.64
2019-05-13 20:00:00,2.67024,0.7788200000000001,2.7815000000000003,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.3904,0.6972,2.49,2.85264,0.8320200000000001,2.9715,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.5728,0.7504000000000001,2.68
2019-05-13 20:30:00,2.61312,0.7621600000000001,2.722,0.28032,0.08176000000000001,0.292,2.3328,0.6804,2.43,2.7955200000000002,0.8153600000000001,2.912,0.28032,0.08176000000000001,0.292,2.5152,0.7336,2.62
2019-05-13 21:00:00,2.5651200000000003,0.74816,2.672,0.28032,0.08176000000000001,0.292,2.2848,0.6664,2.38,2.80512,0.8181600000000001,2.922,0.28032,0.08176000000000001,0.292,2.5248,0.7364,2.63
2019-05-13 21:30:00,2.70048,0.7876400000000001,2.813,0.28128000000000003,0.08204,0.293,2.4192,0.7056,2.52,2.99808,0.8744400000000001,3.123,0.28128000000000003,0.08204,0.293,2.7168,0.7924,2.83
2019-05-13 22:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.28224000000000005,0.08232,0.294,2.352,0.686,2.45,2.89344,0.8439200000000001,3.014,0.28224000000000005,0.08232,0.294,2.6112,0.7616,2.7199999999999998
2019-05-13 22:30:00,2.42304,0.70672,2.524,0.28224000000000005,0.08232,0.294,2.1408,0.6244000000000001,2.23,2.68224,0.78232,2.794,0.28224000000000005,0.08232,0.294,2.4,0.7000000000000001,2.5
2019-05-13 23:00:00,2.22192,0.6480600000000001,2.3145,0.28272,0.08246,0.29450000000000004,1.9392,0.5656,2.02,2.44272,0.7124600000000001,2.5445,0.28272,0.08246,0.29450000000000004,2.16,0.63,2.25
2019-05-13 23:30:00,2.11632,0.61726,2.2045,0.28272,0.08246,0.29450000000000004,1.8336000000000001,0.5348,1.9100000000000001,2.31792,0.6760600000000001,2.4145,0.28272,0.08246,0.29450000000000004,2.0352,0.5936,2.12
2019-05-14 00:00:00,1.9526400000000002,0.56952,2.034,0.28224000000000005,0.08232,0.294,1.6703999999999999,0.4872,1.74,2.12544,0.61992,2.214,0.28224000000000005,0.08232,0.294,1.8432,0.5376000000000001,1.92
2019-05-14 00:30:00,1.73184,0.50512,1.804,0.28224000000000005,0.08232,0.294,1.4496,0.4228,1.51,1.85664,0.54152,1.9340000000000002,0.28224000000000005,0.08232,0.294,1.5744,0.4592,1.6400000000000001
2019-05-14 01:00:00,1.61712,0.47166,1.6844999999999999,0.28272,0.08246,0.29450000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.73232,0.50526,1.8045,0.28272,0.08246,0.29450000000000004,1.4496,0.4228,1.51
2019-05-14 01:30:00,1.63584,0.47712000000000004,1.704,0.28224000000000005,0.08232,0.294,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7510400000000002,0.5107200000000001,1.824,0.28224000000000005,0.08232,0.294,1.4688,0.4284,1.53
2019-05-14 02:00:00,1.73232,0.50526,1.8045,0.28272,0.08246,0.29450000000000004,1.4496,0.4228,1.51,1.85712,0.54166,1.9344999999999999,0.28272,0.08246,0.29450000000000004,1.5744,0.4592,1.6400000000000001
2019-05-14 02:30:00,1.71312,0.49966000000000005,1.7845,0.28272,0.08246,0.29450000000000004,1.4304000000000001,0.4172,1.49,1.84752,0.53886,1.9245,0.28272,0.08246,0.29450000000000004,1.5648,0.45640000000000003,1.63
2019-05-14 03:00:00,1.64592,0.48006000000000004,1.7145000000000001,0.28272,0.08246,0.29450000000000004,1.3632,0.3976,1.42,1.7803200000000001,0.51926,1.8545,0.28272,0.08246,0.29450000000000004,1.4976,0.4368,1.56
2019-05-14 03:30:00,1.6176,0.4718,1.685,0.2832,0.0826,0.295,1.3344,0.38920000000000005,1.3900000000000001,1.752,0.511,1.8250000000000002,0.2832,0.0826,0.295,1.4688,0.4284,1.53
2019-05-14 04:00:00,1.61808,0.47194,1.6855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.75248,0.51114,1.8255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4688,0.4284,1.53
2019-05-14 04:30:00,1.67568,0.48874000000000006,1.7455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.392,0.406,1.45,1.81968,0.53074,1.8955000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.536,0.448,1.6
2019-05-14 05:00:00,1.67568,0.48874000000000006,1.7455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.392,0.406,1.45,1.82928,0.53354,1.9055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-14 05:30:00,1.77168,0.5167400000000001,1.8455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.488,0.434,1.55,1.92528,0.56154,2.0055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6416,0.4788,1.71
2019-05-14 06:00:00,1.83888,0.53634,1.9155000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5552000000000001,0.4536,1.62,2.00208,0.58394,2.0855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7184,0.5012,1.79
2019-05-14 06:30:00,2.232,0.651,2.325,0.2832,0.0826,0.295,1.9488,0.5684,2.03,2.4432,0.7126,2.545,0.2832,0.0826,0.295,2.16,0.63,2.25
2019-05-14 07:00:00,2.47152,0.7208600000000001,2.5745,0.28272,0.08246,0.29450000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.69232,0.7852600000000001,2.8045,0.28272,0.08246,0.29450000000000004,2.4096,0.7028,2.51
2019-05-14 07:30:00,2.71104,0.7907200000000001,2.824,0.28224000000000005,0.08232,0.294,2.4288,0.7084,2.5300000000000002,2.90304,0.84672,3.024,0.28224000000000005,0.08232,0.294,2.6208,0.7644000000000001,2.73
2019-05-14 08:00:00,2.72016,0.7933800000000001,2.8335,0.28176,0.08218,0.29350000000000004,2.4384,0.7112,2.54,2.85456,0.8325800000000001,2.9735,0.28176,0.08218,0.29350000000000004,2.5728,0.7504000000000001,2.68
2019-05-14 08:30:00,2.7192,0.7931,2.8325,0.2808,0.0819,0.29250000000000004,2.4384,0.7112,2.54,2.7864,0.8127000000000001,2.9025,0.2808,0.0819,0.29250000000000004,2.5056000000000003,0.7308,2.61
2019-05-14 09:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.28032,0.08176000000000001,0.292,2.3808,0.6944,2.48,2.67072,0.7789600000000001,2.782,0.28032,0.08176000000000001,0.292,2.3904,0.6972,2.49
2019-05-14 09:30:00,2.58432,0.7537600000000001,2.692,0.28032,0.08176000000000001,0.292,2.304,0.672,2.4,2.58432,0.7537600000000001,2.692,0.28032,0.08176000000000001,0.292,2.304,0.672,2.4
2019-05-14 10:00:00,2.60304,0.7592200000000001,2.7115,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.3232,0.6776,2.42,2.56464,0.74802,2.6715,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.2848,0.6664,2.38
2019-05-14 10:30:00,2.47824,0.72282,2.5815,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1984,0.6412,2.29,2.41104,0.7032200000000001,2.5115,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1312,0.6216,2.22
2019-05-14 11:00:00,2.4398400000000002,0.71162,2.5415,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.16,0.63,2.25,2.34384,0.68362,2.4415,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.064,0.602,2.15
2019-05-14 11:30:00,2.42064,0.7060200000000001,2.5215,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1408,0.6244000000000001,2.23,2.29584,0.6696200000000001,2.3915,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.016,0.588,2.1
2019-05-14 12:00:00,2.4398400000000002,0.71162,2.5415,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.16,0.63,2.25,2.2862400000000003,0.6668200000000001,2.3815,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.0064,0.5852,2.09
2019-05-14 12:30:00,2.39184,0.69762,2.4915000000000003,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.112,0.616,2.2,2.19024,0.63882,2.2815,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.9104,0.5572,1.99
2019-05-14 13:00:00,2.37216,0.69188,2.471,0.27936,0.08148000000000001,0.291,2.0928,0.6104,2.18,2.22816,0.64988,2.321,0.27936,0.08148000000000001,0.291,1.9488,0.5684,2.03
2019-05-14 13:30:00,2.34336,0.6834800000000001,2.441,0.27936,0.08148000000000001,0.291,2.064,0.602,2.15,2.18016,0.63588,2.271,0.27936,0.08148000000000001,0.291,1.9008,0.5544,1.98
2019-05-14 14:00:00,2.30544,0.67242,2.4015,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.0256,0.5908,2.11,2.16144,0.6304200000000001,2.2515,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.8816000000000002,0.5488000000000001,1.96
2019-05-14 14:30:00,2.35296,0.68628,2.451,0.27936,0.08148000000000001,0.291,2.0736,0.6048,2.16,2.19936,0.64148,2.291,0.27936,0.08148000000000001,0.291,1.92,0.56,2.0
2019-05-14 15:00:00,2.26656,0.66108,2.3609999999999998,0.27936,0.08148000000000001,0.291,1.9872,0.5796,2.07,2.13216,0.6218800000000001,2.221,0.27936,0.08148000000000001,0.291,1.8528,0.5404,1.9300000000000002
2019-05-14 15:30:00,2.24736,0.6554800000000001,2.341,0.27936,0.08148000000000001,0.291,1.968,0.5740000000000001,2.05,2.14176,0.62468,2.231,0.27936,0.08148000000000001,0.291,1.8624,0.5432,1.94
2019-05-14 16:00:00,2.27616,0.66388,2.371,0.27936,0.08148000000000001,0.291,1.9968,0.5824,2.08,2.18016,0.63588,2.271,0.27936,0.08148000000000001,0.291,1.9008,0.5544,1.98
2019-05-14 16:30:00,2.42016,0.7058800000000001,2.521,0.27936,0.08148000000000001,0.291,2.1408,0.6244000000000001,2.23,2.35296,0.68628,2.451,0.27936,0.08148000000000001,0.291,2.0736,0.6048,2.16
2019-05-14 17:00:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.27888,0.08134000000000001,0.29050000000000004,2.2560000000000002,0.658,2.35,2.51568,0.7337400000000001,2.6205,0.27888,0.08134000000000001,0.29050000000000004,2.2368,0.6524,2.33
2019-05-14 17:30:00,2.55408,0.74494,2.6605,0.27888,0.08134000000000001,0.29050000000000004,2.2752,0.6636000000000001,2.37,2.57328,0.7505400000000001,2.6805,0.27888,0.08134000000000001,0.29050000000000004,2.2944,0.6692,2.39
2019-05-14 18:00:00,2.5828800000000003,0.75334,2.6905,0.27888,0.08134000000000001,0.29050000000000004,2.304,0.672,2.4,2.65008,0.7729400000000001,2.7605,0.27888,0.08134000000000001,0.29050000000000004,2.3712,0.6916,2.47
2019-05-14 18:30:00,2.60256,0.7590800000000001,2.711,0.27936,0.08148000000000001,0.291,2.3232,0.6776,2.42,2.72736,0.7954800000000001,2.841,0.27936,0.08148000000000001,0.291,2.448,0.714,2.55
2019-05-14 19:00:00,2.65056,0.7730800000000001,2.761,0.27936,0.08148000000000001,0.291,2.3712,0.6916,2.47,2.80416,0.81788,2.9210000000000003,0.27936,0.08148000000000001,0.291,2.5248,0.7364,2.63
2019-05-14 19:30:00,2.55456,0.7450800000000001,2.661,0.27936,0.08148000000000001,0.291,2.2752,0.6636000000000001,2.37,2.72736,0.7954800000000001,2.841,0.27936,0.08148000000000001,0.291,2.448,0.714,2.55
2019-05-14 20:00:00,2.55456,0.7450800000000001,2.661,0.27936,0.08148000000000001,0.291,2.2752,0.6636000000000001,2.37,2.73696,0.7982800000000001,2.851,0.27936,0.08148000000000001,0.291,2.4576000000000002,0.7168,2.56
2019-05-14 20:30:00,2.5358400000000003,0.73962,2.6415,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.2560000000000002,0.658,2.35,2.72784,0.7956200000000001,2.8415,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.448,0.714,2.55
2019-05-14 21:00:00,2.54544,0.7424200000000001,2.6515,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.2656,0.6608,2.36,2.72784,0.7956200000000001,2.8415,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.448,0.714,2.55
2019-05-14 21:30:00,2.61312,0.7621600000000001,2.722,0.28032,0.08176000000000001,0.292,2.3328,0.6804,2.43,2.8147200000000003,0.82096,2.932,0.28032,0.08176000000000001,0.292,2.5343999999999998,0.7392000000000001,2.64
2019-05-14 22:00:00,2.52816,0.73738,2.6335,0.28176,0.08218,0.29350000000000004,2.2464,0.6552,2.34,2.72976,0.7961800000000001,2.8435,0.28176,0.08218,0.29350000000000004,2.448,0.714,2.55
2019-05-14 22:30:00,2.28816,0.6673800000000001,2.3835,0.28176,0.08218,0.29350000000000004,2.0064,0.5852,2.09,2.46096,0.7177800000000001,2.5635,0.28176,0.08218,0.29350000000000004,2.1792,0.6356,2.27
2019-05-14 23:00:00,2.09664,0.6115200000000001,2.184,0.28224000000000005,0.08232,0.294,1.8144,0.5292,1.8900000000000001,2.26944,0.6619200000000001,2.364,0.28224000000000005,0.08232,0.294,1.9872,0.5796,2.07
2019-05-14 23:30:00,1.9238400000000002,0.5611200000000001,2.004,0.28224000000000005,0.08232,0.294,1.6416,0.4788,1.71,2.05824,0.6003200000000001,2.144,0.28224000000000005,0.08232,0.294,1.776,0.518,1.85
2019-05-15 00:00:00,1.74192,0.5080600000000001,1.8145,0.28272,0.08246,0.29450000000000004,1.4592,0.42560000000000003,1.52,1.86672,0.54446,1.9445000000000001,0.28272,0.08246,0.29450000000000004,1.584,0.462,1.65
2019-05-15 00:30:00,1.65552,0.48286000000000007,1.7245,0.28272,0.08246,0.29450000000000004,1.3728,0.40040000000000003,1.43,1.77072,0.51646,1.8445,0.28272,0.08246,0.29450000000000004,1.488,0.434,1.55
2019-05-15 01:00:00,1.60752,0.46886000000000005,1.6745,0.28272,0.08246,0.29450000000000004,1.3248,0.3864,1.38,1.72272,0.50246,1.7945,0.28272,0.08246,0.29450000000000004,1.44,0.42,1.5
2019-05-15 01:30:00,1.61712,0.47166,1.6844999999999999,0.28272,0.08246,0.29450000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.73232,0.50526,1.8045,0.28272,0.08246,0.29450000000000004,1.4496,0.4228,1.51
2019-05-15 02:00:00,1.64592,0.48006000000000004,1.7145000000000001,0.28272,0.08246,0.29450000000000004,1.3632,0.3976,1.42,1.77072,0.51646,1.8445,0.28272,0.08246,0.29450000000000004,1.488,0.434,1.55
2019-05-15 02:30:00,1.6656,0.4858,1.7349999999999999,0.2832,0.0826,0.295,1.3824,0.4032,1.44,1.8096,0.5278,1.885,0.2832,0.0826,0.295,1.5264,0.44520000000000004,1.5899999999999999
2019-05-15 03:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.28272,0.08246,0.29450000000000004,1.344,0.392,1.4,1.7515200000000002,0.5108600000000001,1.8245,0.28272,0.08246,0.29450000000000004,1.4688,0.4284,1.53
2019-05-15 03:30:00,1.6176,0.4718,1.685,0.2832,0.0826,0.295,1.3344,0.38920000000000005,1.3900000000000001,1.7424,0.5082,1.815,0.2832,0.0826,0.295,1.4592,0.42560000000000003,1.52
2019-05-15 04:00:00,1.5792000000000002,0.4606,1.645,0.2832,0.0826,0.295,1.296,0.378,1.35,1.7136,0.4998,1.7850000000000001,0.2832,0.0826,0.295,1.4304000000000001,0.4172,1.49
2019-05-15 04:30:00,1.608,0.46900000000000003,1.675,0.2832,0.0826,0.295,1.3248,0.3864,1.38,1.752,0.511,1.8250000000000002,0.2832,0.0826,0.295,1.4688,0.4284,1.53
2019-05-15 05:00:00,1.61808,0.47194,1.6855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.77168,0.5167400000000001,1.8455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.488,0.434,1.55
2019-05-15 05:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4016,0.4088,1.46,1.8484800000000001,0.5391400000000001,1.9255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5648,0.45640000000000003,1.63
2019-05-15 06:00:00,1.8192,0.5306000000000001,1.895,0.2832,0.0826,0.295,1.536,0.448,1.6,1.9727999999999999,0.5754,2.055,0.2832,0.0826,0.295,1.6896,0.4928,1.76
2019-05-15 06:30:00,2.08752,0.6088600000000001,2.1745,0.28272,0.08246,0.29450000000000004,1.8048000000000002,0.5264,1.88,2.24112,0.65366,2.3345000000000002,0.28272,0.08246,0.29450000000000004,1.9584000000000001,0.5712,2.04
2019-05-15 07:00:00,2.32752,0.67886,2.4245,0.28272,0.08246,0.29450000000000004,2.0448,0.5964,2.13,2.48112,0.7236600000000001,2.5845000000000002,0.28272,0.08246,0.29450000000000004,2.1984,0.6412,2.29
2019-05-15 07:30:00,2.63472,0.76846,2.7445,0.28272,0.08246,0.29450000000000004,2.352,0.686,2.45,2.88432,0.8412600000000001,3.0045,0.28272,0.08246,0.29450000000000004,2.6016,0.7588,2.71
2019-05-15 08:00:00,2.54784,0.7431200000000001,2.654,0.28224000000000005,0.08232,0.294,2.2656,0.6608,2.36,2.79744,0.8159200000000001,2.914,0.28224000000000005,0.08232,0.294,2.5152,0.7336,2.62
2019-05-15 08:30:00,2.55696,0.7457800000000001,2.6635,0.28176,0.08218,0.29350000000000004,2.2752,0.6636000000000001,2.37,2.7489600000000003,0.80178,2.8635,0.28176,0.08218,0.29350000000000004,2.4672,0.7196,2.5700000000000003
2019-05-15 09:00:00,2.43168,0.7092400000000001,2.533,0.28128000000000003,0.08204,0.293,2.1504,0.6272,2.24,2.4700800000000003,0.7204400000000001,2.573,0.28128000000000003,0.08204,0.293,2.1888,0.6384000000000001,2.2800000000000002
2019-05-15 09:30:00,2.41104,0.7032200000000001,2.5115,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1312,0.6216,2.22,2.42064,0.7060200000000001,2.5215,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1408,0.6244000000000001,2.23
2019-05-15 10:00:00,2.34384,0.68362,2.4415,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.064,0.602,2.15,2.33424,0.6808200000000001,2.4314999999999998,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.0544000000000002,0.5992000000000001,2.14
2019-05-15 10:30:00,2.34432,0.68376,2.442,0.28032,0.08176000000000001,0.292,2.064,0.602,2.15,2.29632,0.66976,2.392,0.28032,0.08176000000000001,0.292,2.016,0.588,2.1
2019-05-15 11:00:00,2.24784,0.6556200000000001,2.3415,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.968,0.5740000000000001,2.05,2.15184,0.6276200000000001,2.2415,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.8719999999999999,0.546,1.9500000000000002
2019-05-15 11:30:00,2.37264,0.6920200000000001,2.4715,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.0928,0.6104,2.18,2.22864,0.65002,2.3215,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.9488,0.5684,2.03
2019-05-15 12:00:00,2.34384,0.68362,2.4415,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.064,0.602,2.15,2.19984,0.6416200000000001,2.2915,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.92,0.56,2.0
2019-05-15 12:30:00,2.31456,0.67508,2.411,0.27936,0.08148000000000001,0.291,2.0352,0.5936,2.12,2.18976,0.63868,2.281,0.27936,0.08148000000000001,0.291,1.9104,0.5572,1.99
2019-05-15 13:00:00,2.28576,0.66668,2.3810000000000002,0.27936,0.08148000000000001,0.291,2.0064,0.5852,2.09,2.15136,0.62748,2.241,0.27936,0.08148000000000001,0.291,1.8719999999999999,0.546,1.9500000000000002
2019-05-15 13:30:00,2.27616,0.66388,2.371,0.27936,0.08148000000000001,0.291,1.9968,0.5824,2.08,2.15136,0.62748,2.241,0.27936,0.08148000000000001,0.291,1.8719999999999999,0.546,1.9500000000000002
2019-05-15 14:00:00,2.24736,0.6554800000000001,2.341,0.27936,0.08148000000000001,0.291,1.968,0.5740000000000001,2.05,2.12256,0.6190800000000001,2.211,0.27936,0.08148000000000001,0.291,1.8432,0.5376000000000001,1.92
2019-05-15 14:30:00,2.25696,0.6582800000000001,2.351,0.27936,0.08148000000000001,0.291,1.9776,0.5768,2.06,2.15136,0.62748,2.241,0.27936,0.08148000000000001,0.291,1.8719999999999999,0.546,1.9500000000000002
2019-05-15 15:00:00,2.25696,0.6582800000000001,2.351,0.27936,0.08148000000000001,0.291,1.9776,0.5768,2.06,2.16096,0.6302800000000001,2.251,0.27936,0.08148000000000001,0.291,1.8816000000000002,0.5488000000000001,1.96
2019-05-15 15:30:00,2.23776,0.65268,2.331,0.27936,0.08148000000000001,0.291,1.9584000000000001,0.5712,2.04,2.15136,0.62748,2.241,0.27936,0.08148000000000001,0.291,1.8719999999999999,0.546,1.9500000000000002
2019-05-15 16:00:00,2.18304,0.6367200000000001,2.274,0.28224000000000005,0.08232,0.294,1.9008,0.5544,1.98,2.09664,0.6115200000000001,2.184,0.28224000000000005,0.08232,0.294,1.8144,0.5292,1.8900000000000001
2019-05-15 16:30:00,2.3328,0.6804,2.43,0.28800000000000003,0.084,0.30000000000000004,2.0448,0.5964,2.13,2.2656,0.6608,2.36,0.28800000000000003,0.084,0.30000000000000004,1.9776,0.5768,2.06
2019-05-15 17:00:00,2.47728,0.7225400000000001,2.5805,0.28848,0.08414,0.3005,2.1888,0.6384000000000001,2.2800000000000002,2.28528,0.66654,2.3805,0.28848,0.08414,0.3005,1.9968,0.5824,2.08
2019-05-15 17:30:00,2.56368,0.7477400000000001,2.6705,0.28848,0.08414,0.3005,2.2752,0.6636000000000001,2.37,2.41968,0.70574,2.5205,0.28848,0.08414,0.3005,2.1312,0.6216,2.22
2019-05-15 18:00:00,2.59248,0.75614,2.7005,0.28848,0.08414,0.3005,2.304,0.672,2.4,2.50608,0.73094,2.6105,0.28848,0.08414,0.3005,2.2176,0.6468,2.31
2019-05-15 18:30:00,2.59296,0.7562800000000001,2.701,0.28896000000000005,0.08428000000000001,0.301,2.304,0.672,2.4,2.56416,0.7478800000000001,2.6710000000000003,0.28896000000000005,0.08428000000000001,0.301,2.2752,0.6636000000000001,2.37
2019-05-15 19:00:00,2.67936,0.7814800000000001,2.791,0.28896000000000005,0.08428000000000001,0.301,2.3904,0.6972,2.49,2.71776,0.79268,2.831,0.28896000000000005,0.08428000000000001,0.301,2.4288,0.7084,2.5300000000000002
2019-05-15 19:30:00,2.67936,0.7814800000000001,2.791,0.28896000000000005,0.08428000000000001,0.301,2.3904,0.6972,2.49,2.80416,0.81788,2.9210000000000003,0.28896000000000005,0.08428000000000001,0.301,2.5152,0.7336,2.62
2019-05-15 20:00:00,2.6414400000000002,0.7704200000000001,2.7515,0.28944000000000003,0.08442000000000001,0.3015,2.352,0.686,2.45,2.82384,0.82362,2.9415,0.28944000000000003,0.08442000000000001,0.3015,2.5343999999999998,0.7392000000000001,2.64
2019-05-15 20:30:00,2.5848,0.7539,2.6925,0.2904,0.0847,0.3025,2.2944,0.6692,2.39,2.7672,0.8071,2.8825000000000003,0.2904,0.0847,0.3025,2.4768,0.7224,2.58
2019-05-15 21:00:00,2.5473600000000003,0.7429800000000001,2.6535,0.29136,0.08498000000000001,0.3035,2.2560000000000002,0.658,2.35,2.72016,0.7933800000000001,2.8335,0.29136,0.08498000000000001,0.3035,2.4288,0.7084,2.5300000000000002
2019-05-15 21:30:00,2.53776,0.7401800000000001,2.6435,0.29136,0.08498000000000001,0.3035,2.2464,0.6552,2.34,2.72016,0.7933800000000001,2.8335,0.29136,0.08498000000000001,0.3035,2.4288,0.7084,2.5300000000000002
2019-05-15 22:00:00,2.50944,0.73192,2.614,0.29184000000000004,0.08512,0.304,2.2176,0.6468,2.31,2.69184,0.78512,2.8040000000000003,0.29184000000000004,0.08512,0.304,2.4,0.7000000000000001,2.5
2019-05-15 22:30:00,2.31744,0.6759200000000001,2.414,0.29184000000000004,0.08512,0.304,2.0256,0.5908,2.11,2.48064,0.72352,2.584,0.29184000000000004,0.08512,0.304,2.1888,0.6384000000000001,2.2800000000000002
2019-05-15 23:00:00,2.11632,0.61726,2.2045,0.29232,0.08526,0.3045,1.824,0.532,1.9,2.27952,0.66486,2.3745,0.29232,0.08526,0.3045,1.9872,0.5796,2.07
2019-05-15 23:30:00,1.92432,0.5612600000000001,2.0045,0.29232,0.08526,0.3045,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.04912,0.5976600000000001,2.1345,0.29232,0.08526,0.3045,1.7568000000000001,0.5124000000000001,1.83
2019-05-16 00:00:00,1.7803200000000001,0.51926,1.8545,0.29232,0.08526,0.3045,1.488,0.434,1.55,1.9051200000000001,0.55566,1.9845000000000002,0.29232,0.08526,0.3045,1.6128,0.47040000000000004,1.6800000000000002
2019-05-16 00:30:00,1.68432,0.49126000000000003,1.7545000000000002,0.29232,0.08526,0.3045,1.392,0.406,1.45,1.7995200000000002,0.52486,1.8745,0.29232,0.08526,0.3045,1.5072,0.43960000000000005,1.57
2019-05-16 01:00:00,1.6176,0.4718,1.685,0.2928,0.0854,0.305,1.3248,0.3864,1.38,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.2928,0.0854,0.305,1.44,0.42,1.5
2019-05-16 01:30:00,1.6564800000000002,0.48314,1.7255,0.29328000000000004,0.08554,0.3055,1.3632,0.3976,1.42,1.7812800000000002,0.51954,1.8555000000000001,0.29328000000000004,0.08554,0.3055,1.488,0.434,1.55
2019-05-16 02:00:00,1.67616,0.48888000000000004,1.746,0.29376,0.08568,0.306,1.3824,0.4032,1.44,1.8105600000000002,0.52808,1.8860000000000001,0.29376,0.08568,0.306,1.5168,0.4424,1.58
2019-05-16 02:30:00,1.62768,0.47474000000000005,1.6955,0.29328000000000004,0.08554,0.3055,1.3344,0.38920000000000005,1.3900000000000001,1.76208,0.5139400000000001,1.8355000000000001,0.29328000000000004,0.08554,0.3055,1.4688,0.4284,1.53
2019-05-16 03:00:00,1.61808,0.47194,1.6855,0.29328000000000004,0.08554,0.3055,1.3248,0.3864,1.38,1.74288,0.50834,1.8155000000000001,0.29328000000000004,0.08554,0.3055,1.4496,0.4228,1.51
2019-05-16 03:30:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.29376,0.08568,0.306,1.4688,0.4284,1.53,1.90656,0.55608,1.986,0.29376,0.08568,0.306,1.6128,0.47040000000000004,1.6800000000000002
2019-05-16 04:00:00,1.83936,0.5364800000000001,1.916,0.29376,0.08568,0.306,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.00256,0.58408,2.086,0.29376,0.08568,0.306,1.7088,0.4984,1.78
2019-05-16 04:30:00,1.83936,0.5364800000000001,1.916,0.29376,0.08568,0.306,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.01216,0.5868800000000001,2.096,0.29376,0.08568,0.306,1.7184,0.5012,1.79
2019-05-16 05:00:00,1.84944,0.53942,1.9264999999999999,0.29424,0.08582000000000001,0.3065,1.5552000000000001,0.4536,1.62,2.06064,0.60102,2.1465,0.29424,0.08582000000000001,0.3065,1.7664,0.5152,1.8399999999999999
2019-05-16 05:30:00,1.9550400000000001,0.5702200000000001,2.0365,0.29424,0.08582000000000001,0.3065,1.6608,0.4844,1.73,2.17584,0.6346200000000001,2.2665,0.29424,0.08582000000000001,0.3065,1.8816000000000002,0.5488000000000001,1.96
2019-05-16 06:00:00,2.00304,0.5842200000000001,2.0865,0.29424,0.08582000000000001,0.3065,1.7088,0.4984,1.78,2.21424,0.6458200000000001,2.3064999999999998,0.29424,0.08582000000000001,0.3065,1.92,0.56,2.0
2019-05-16 06:30:00,2.22384,0.6486200000000001,2.3165,0.29424,0.08582000000000001,0.3065,1.9296000000000002,0.5628000000000001,2.01,2.42544,0.70742,2.5265,0.29424,0.08582000000000001,0.3065,2.1312,0.6216,2.22
2019-05-16 07:00:00,2.38608,0.69594,2.4855,0.29328000000000004,0.08554,0.3055,2.0928,0.6104,2.18,2.56848,0.74914,2.6755,0.29328000000000004,0.08554,0.3055,2.2752,0.6636000000000001,2.37
2019-05-16 07:30:00,2.54832,0.74326,2.6545,0.29232,0.08526,0.3045,2.2560000000000002,0.658,2.35,2.67312,0.77966,2.7845,0.29232,0.08526,0.3045,2.3808,0.6944,2.48
2019-05-16 08:00:00,2.6539200000000003,0.7740600000000001,2.7645,0.29232,0.08526,0.3045,2.3616,0.6888000000000001,2.46,2.72112,0.79366,2.8345000000000002,0.29232,0.08526,0.3045,2.4288,0.7084,2.5300000000000002
2019-05-16 08:30:00,2.66304,0.7767200000000001,2.774,0.29184000000000004,0.08512,0.304,2.3712,0.6916,2.47,2.73984,0.79912,2.854,0.29184000000000004,0.08512,0.304,2.448,0.714,2.55
2019-05-16 09:00:00,2.58576,0.7541800000000001,2.6935000000000002,0.29136,0.08498000000000001,0.3035,2.2944,0.6692,2.39,2.61456,0.76258,2.7235,0.29136,0.08498000000000001,0.3035,2.3232,0.6776,2.42
2019-05-16 09:30:00,2.56608,0.7484400000000001,2.673,0.29088,0.08484000000000001,0.303,2.2752,0.6636000000000001,2.37,2.53728,0.74004,2.643,0.29088,0.08484000000000001,0.303,2.2464,0.6552,2.34
2019-05-16 10:00:00,2.5171200000000002,0.73416,2.622,0.28992,0.08456000000000001,0.302,2.2272,0.6496000000000001,2.32,2.44992,0.7145600000000001,2.552,0.28992,0.08456000000000001,0.302,2.16,0.63,2.25
2019-05-16 10:30:00,2.44944,0.71442,2.5515,0.28944000000000003,0.08442000000000001,0.3015,2.16,0.63,2.25,2.37264,0.6920200000000001,2.4715,0.28944000000000003,0.08442000000000001,0.3015,2.0832,0.6076,2.17
2019-05-16 11:00:00,2.39184,0.69762,2.4915000000000003,0.28944000000000003,0.08442000000000001,0.3015,2.1024,0.6132000000000001,2.19,2.25744,0.65842,2.3515,0.28944000000000003,0.08442000000000001,0.3015,1.968,0.5740000000000001,2.05
2019-05-16 11:30:00,2.40144,0.70042,2.5015,0.28944000000000003,0.08442000000000001,0.3015,2.112,0.616,2.2,2.22864,0.65002,2.3215,0.28944000000000003,0.08442000000000001,0.3015,1.9392,0.5656,2.02
2019-05-16 12:00:00,2.39136,0.6974800000000001,2.491,0.28896000000000005,0.08428000000000001,0.301,2.1024,0.6132000000000001,2.19,2.35296,0.68628,2.451,0.28896000000000005,0.08428000000000001,0.301,2.064,0.602,2.15
2019-05-16 12:30:00,2.37216,0.69188,2.471,0.28896000000000005,0.08428000000000001,0.301,2.0832,0.6076,2.17,2.26656,0.66108,2.3609999999999998,0.28896000000000005,0.08428000000000001,0.301,1.9776,0.5768,2.06
2019-05-16 13:00:00,2.42976,0.7086800000000001,2.531,0.28896000000000005,0.08428000000000001,0.301,2.1408,0.6244000000000001,2.23,2.28576,0.66668,2.3810000000000002,0.28896000000000005,0.08428000000000001,0.301,1.9968,0.5824,2.08
2019-05-16 13:30:00,2.30496,0.6722800000000001,2.401,0.28896000000000005,0.08428000000000001,0.301,2.016,0.588,2.1,2.21856,0.6470800000000001,2.311,0.28896000000000005,0.08428000000000001,0.301,1.9296000000000002,0.5628000000000001,2.01
2019-05-16 14:00:00,2.28576,0.66668,2.3810000000000002,0.28896000000000005,0.08428000000000001,0.301,1.9968,0.5824,2.08,2.11296,0.61628,2.201,0.28896000000000005,0.08428000000000001,0.301,1.824,0.532,1.9
2019-05-16 14:30:00,2.25696,0.6582800000000001,2.351,0.28896000000000005,0.08428000000000001,0.301,1.968,0.5740000000000001,2.05,2.02656,0.59108,2.111,0.28896000000000005,0.08428000000000001,0.301,1.7376,0.5068,1.81
2019-05-16 15:00:00,2.26656,0.66108,2.3609999999999998,0.28896000000000005,0.08428000000000001,0.301,1.9776,0.5768,2.06,2.00736,0.58548,2.091,0.28896000000000005,0.08428000000000001,0.301,1.7184,0.5012,1.79
2019-05-16 15:30:00,2.19936,0.64148,2.291,0.28896000000000005,0.08428000000000001,0.301,1.9104,0.5572,1.99,1.97856,0.57708,2.061,0.28896000000000005,0.08428000000000001,0.301,1.6896,0.4928,1.76
2019-05-16 16:00:00,2.32416,0.67788,2.421,0.28896000000000005,0.08428000000000001,0.301,2.0352,0.5936,2.12,2.07456,0.6050800000000001,2.161,0.28896000000000005,0.08428000000000001,0.301,1.7856,0.5208,1.8599999999999999
2019-05-16 16:30:00,2.3332800000000002,0.68054,2.4305,0.28848,0.08414,0.3005,2.0448,0.5964,2.13,2.16048,0.63014,2.2505,0.28848,0.08414,0.3005,1.8719999999999999,0.546,1.9500000000000002
2019-05-16 17:00:00,2.54496,0.74228,2.651,0.28896000000000005,0.08428000000000001,0.301,2.2560000000000002,0.658,2.35,2.38176,0.6946800000000001,2.481,0.28896000000000005,0.08428000000000001,0.301,2.0928,0.6104,2.18
2019-05-16 17:30:00,2.57376,0.75068,2.681,0.28896000000000005,0.08428000000000001,0.301,2.2848,0.6664,2.38,2.44896,0.71428,2.551,0.28896000000000005,0.08428000000000001,0.301,2.16,0.63,2.25
2019-05-16 18:00:00,2.63136,0.76748,2.741,0.28896000000000005,0.08428000000000001,0.301,2.3424,0.6832,2.44,2.42016,0.7058800000000001,2.521,0.28896000000000005,0.08428000000000001,0.301,2.1312,0.6216,2.22
2019-05-16 18:30:00,2.65056,0.7730800000000001,2.761,0.28896000000000005,0.08428000000000001,0.301,2.3616,0.6888000000000001,2.46,2.6121600000000003,0.7618800000000001,2.721,0.28896000000000005,0.08428000000000001,0.301,2.3232,0.6776,2.42
2019-05-16 19:00:00,2.65104,0.77322,2.7615,0.28944000000000003,0.08442000000000001,0.3015,2.3616,0.6888000000000001,2.46,2.5166399999999998,0.73402,2.6215,0.28944000000000003,0.08442000000000001,0.3015,2.2272,0.6496000000000001,2.32
2019-05-16 19:30:00,2.58384,0.7536200000000001,2.6915,0.28944000000000003,0.08442000000000001,0.3015,2.2944,0.6692,2.39,2.5166399999999998,0.73402,2.6215,0.28944000000000003,0.08442000000000001,0.3015,2.2272,0.6496000000000001,2.32
2019-05-16 20:00:00,2.71008,0.79044,2.823,0.29088,0.08484000000000001,0.303,2.4192,0.7056,2.52,2.68128,0.7820400000000001,2.793,0.29088,0.08484000000000001,0.303,2.3904,0.6972,2.49
2019-05-16 20:30:00,2.60448,0.7596400000000001,2.713,0.29088,0.08484000000000001,0.303,2.3136,0.6748000000000001,2.41,2.58528,0.75404,2.693,0.29088,0.08484000000000001,0.303,2.2944,0.6692,2.39
2019-05-16 21:00:00,2.60496,0.75978,2.7135,0.29136,0.08498000000000001,0.3035,2.3136,0.6748000000000001,2.41,2.58576,0.7541800000000001,2.6935000000000002,0.29136,0.08498000000000001,0.3035,2.2944,0.6692,2.39
2019-05-16 21:30:00,2.63376,0.7681800000000001,2.7435,0.29136,0.08498000000000001,0.3035,2.3424,0.6832,2.44,2.61456,0.76258,2.7235,0.29136,0.08498000000000001,0.3035,2.3232,0.6776,2.42
2019-05-16 22:00:00,2.45136,0.7149800000000001,2.5535,0.29136,0.08498000000000001,0.3035,2.16,0.63,2.25,2.44176,0.71218,2.5435,0.29136,0.08498000000000001,0.3035,2.1504,0.6272,2.24
2019-05-16 22:30:00,2.27856,0.6645800000000001,2.3735,0.29136,0.08498000000000001,0.3035,1.9872,0.5796,2.07,2.26896,0.66178,2.3635,0.29136,0.08498000000000001,0.3035,1.9776,0.5768,2.06
2019-05-16 23:00:00,2.08656,0.60858,2.1735,0.29136,0.08498000000000001,0.3035,1.7952,0.5236000000000001,1.87,2.13456,0.62258,2.2235,0.29136,0.08498000000000001,0.3035,1.8432,0.5376000000000001,1.92
2019-05-16 23:30:00,1.9238400000000002,0.5611200000000001,2.004,0.29184000000000004,0.08512,0.304,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.94304,0.56672,2.024,0.29184000000000004,0.08512,0.304,1.6512,0.48160000000000003,1.72
2019-05-17 00:00:00,1.81824,0.53032,1.8940000000000001,0.29184000000000004,0.08512,0.304,1.5264,0.44520000000000004,1.5899999999999999,1.8278400000000001,0.53312,1.904,0.29184000000000004,0.08512,0.304,1.536,0.448,1.6
2019-05-17 00:30:00,1.73184,0.50512,1.804,0.29184000000000004,0.08512,0.304,1.44,0.42,1.5,1.73184,0.50512,1.804,0.29184000000000004,0.08512,0.304,1.44,0.42,1.5
2019-05-17 01:00:00,1.6742400000000002,0.48832000000000003,1.744,0.29184000000000004,0.08512,0.304,1.3824,0.4032,1.44,1.6742400000000002,0.48832000000000003,1.744,0.29184000000000004,0.08512,0.304,1.3824,0.4032,1.44
2019-05-17 01:30:00,1.66464,0.48552000000000006,1.734,0.29184000000000004,0.08512,0.304,1.3728,0.40040000000000003,1.43,1.6742400000000002,0.48832000000000003,1.744,0.29184000000000004,0.08512,0.304,1.3824,0.4032,1.44
2019-05-17 02:00:00,1.66464,0.48552000000000006,1.734,0.29184000000000004,0.08512,0.304,1.3728,0.40040000000000003,1.43,1.6742400000000002,0.48832000000000003,1.744,0.29184000000000004,0.08512,0.304,1.3824,0.4032,1.44
2019-05-17 02:30:00,1.6742400000000002,0.48832000000000003,1.744,0.29184000000000004,0.08512,0.304,1.3824,0.4032,1.44,1.69344,0.49392,1.764,0.29184000000000004,0.08512,0.304,1.4016,0.4088,1.46
2019-05-17 03:00:00,1.63584,0.47712000000000004,1.704,0.29184000000000004,0.08512,0.304,1.344,0.392,1.4,1.64544,0.47992,1.714,0.29184000000000004,0.08512,0.304,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-17 03:30:00,1.66512,0.48566000000000004,1.7345000000000002,0.29232,0.08526,0.3045,1.3728,0.40040000000000003,1.43,1.69392,0.49406000000000005,1.7645,0.29232,0.08526,0.3045,1.4016,0.4088,1.46
2019-05-17 04:00:00,1.64544,0.47992,1.714,0.29184000000000004,0.08512,0.304,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.66464,0.48552000000000006,1.734,0.29184000000000004,0.08512,0.304,1.3728,0.40040000000000003,1.43
2019-05-17 04:30:00,1.66464,0.48552000000000006,1.734,0.29184000000000004,0.08512,0.304,1.3728,0.40040000000000003,1.43,1.69344,0.49392,1.764,0.29184000000000004,0.08512,0.304,1.4016,0.4088,1.46
2019-05-17 05:00:00,1.68384,0.49112000000000006,1.754,0.29184000000000004,0.08512,0.304,1.392,0.406,1.45,1.71264,0.49952,1.784,0.29184000000000004,0.08512,0.304,1.4208,0.41440000000000005,1.48
2019-05-17 05:30:00,1.80912,0.52766,1.8845,0.29232,0.08526,0.3045,1.5168,0.4424,1.58,1.84752,0.53886,1.9245,0.29232,0.08526,0.3045,1.5552000000000001,0.4536,1.62
2019-05-17 06:00:00,1.89504,0.5527200000000001,1.974,0.29184000000000004,0.08512,0.304,1.6032000000000002,0.4676,1.67,1.93344,0.5639200000000001,2.014,0.29184000000000004,0.08512,0.304,1.6416,0.4788,1.71
2019-05-17 06:30:00,2.07792,0.60606,2.1645,0.29232,0.08526,0.3045,1.7856,0.5208,1.8599999999999999,2.12592,0.6200600000000001,2.2145,0.29232,0.08526,0.3045,1.8336000000000001,0.5348,1.9100000000000001
2019-05-17 07:00:00,2.35632,0.6872600000000001,2.4545,0.29232,0.08526,0.3045,2.064,0.602,2.15,2.4043200000000002,0.7012600000000001,2.5045,0.29232,0.08526,0.3045,2.112,0.616,2.2
2019-05-17 07:30:00,2.68272,0.78246,2.7945,0.29232,0.08526,0.3045,2.3904,0.6972,2.49,2.81712,0.8216600000000001,2.9345,0.29232,0.08526,0.3045,2.5248,0.7364,2.63
2019-05-17 08:00:00,2.8262400000000003,0.82432,2.944,0.29184000000000004,0.08512,0.304,2.5343999999999998,0.7392000000000001,2.64,2.96064,0.8635200000000001,3.084,0.29184000000000004,0.08512,0.304,2.6688,0.7784000000000001,2.7800000000000002
2019-05-17 08:30:00,2.83584,0.8271200000000001,2.954,0.29184000000000004,0.08512,0.304,2.544,0.742,2.65,2.96064,0.8635200000000001,3.084,0.29184000000000004,0.08512,0.304,2.6688,0.7784000000000001,2.7800000000000002
2019-05-17 09:00:00,2.85504,0.83272,2.974,0.29184000000000004,0.08512,0.304,2.5632,0.7476,2.67,2.95104,0.86072,3.074,0.29184000000000004,0.08512,0.304,2.6592000000000002,0.7756000000000001,2.77
2019-05-17 09:30:00,2.85456,0.8325800000000001,2.9735,0.29136,0.08498000000000001,0.3035,2.5632,0.7476,2.67,2.9505600000000003,0.8605800000000001,3.0735,0.29136,0.08498000000000001,0.3035,2.6592000000000002,0.7756000000000001,2.77
2019-05-17 10:00:00,2.86416,0.8353800000000001,2.9835000000000003,0.29136,0.08498000000000001,0.3035,2.5728,0.7504000000000001,2.68,2.9025600000000003,0.8465800000000001,3.0235,0.29136,0.08498000000000001,0.3035,2.6112,0.7616,2.7199999999999998
2019-05-17 10:30:00,2.76768,0.8072400000000001,2.883,0.29088,0.08484000000000001,0.303,2.4768,0.7224,2.58,2.79648,0.81564,2.9130000000000003,0.29088,0.08484000000000001,0.303,2.5056000000000003,0.7308,2.61
2019-05-17 11:00:00,2.72832,0.79576,2.842,0.28992,0.08456000000000001,0.302,2.4384,0.7112,2.54,2.7187200000000002,0.7929600000000001,2.832,0.28992,0.08456000000000001,0.302,2.4288,0.7084,2.5300000000000002
2019-05-17 11:30:00,2.61264,0.76202,2.7215,0.28944000000000003,0.08442000000000001,0.3015,2.3232,0.6776,2.42,2.61264,0.76202,2.7215,0.28944000000000003,0.08442000000000001,0.3015,2.3232,0.6776,2.42
2019-05-17 12:00:00,2.49744,0.7284200000000001,2.6015,0.28944000000000003,0.08442000000000001,0.3015,2.208,0.644,2.3,2.35344,0.68642,2.4515000000000002,0.28944000000000003,0.08442000000000001,0.3015,2.064,0.602,2.15
2019-05-17 12:30:00,2.42976,0.7086800000000001,2.531,0.28896000000000005,0.08428000000000001,0.301,2.1408,0.6244000000000001,2.23,2.22816,0.64988,2.321,0.28896000000000005,0.08428000000000001,0.301,1.9392,0.5656,2.02
2019-05-17 13:00:00,2.33376,0.6806800000000001,2.431,0.28896000000000005,0.08428000000000001,0.301,2.0448,0.5964,2.13,2.28576,0.66668,2.3810000000000002,0.28896000000000005,0.08428000000000001,0.301,1.9968,0.5824,2.08
2019-05-17 13:30:00,2.37168,0.69174,2.4705,0.28848,0.08414,0.3005,2.0832,0.6076,2.17,2.22768,0.6497400000000001,2.3205,0.28848,0.08414,0.3005,1.9392,0.5656,2.02
2019-05-17 14:00:00,2.33616,0.6813800000000001,2.4335,0.29136,0.08498000000000001,0.3035,2.0448,0.5964,2.13,2.14416,0.62538,2.2335,0.29136,0.08498000000000001,0.3035,1.8528,0.5404,1.9300000000000002
2019-05-17 14:30:00,2.28528,0.66654,2.3805,0.29808,0.08694,0.3105,1.9872,0.5796,2.07,1.93968,0.56574,2.0205,0.29808,0.08694,0.3105,1.6416,0.4788,1.71
2019-05-17 15:00:00,2.3332800000000002,0.68054,2.4305,0.29808,0.08694,0.3105,2.0352,0.5936,2.12,1.92048,0.5601400000000001,2.0005,0.29808,0.08694,0.3105,1.6224,0.4732,1.69
2019-05-17 15:30:00,2.31408,0.6749400000000001,2.4105,0.29808,0.08694,0.3105,2.016,0.588,2.1,2.17968,0.6357400000000001,2.2705,0.29808,0.08694,0.3105,1.8816000000000002,0.5488000000000001,1.96
2019-05-17 16:00:00,2.35248,0.6861400000000001,2.4505,0.29808,0.08694,0.3105,2.0544000000000002,0.5992000000000001,2.14,2.23728,0.65254,2.3305,0.29808,0.08694,0.3105,1.9392,0.5656,2.02
2019-05-17 16:30:00,2.42928,0.7085400000000001,2.5305,0.29808,0.08694,0.3105,2.1312,0.6216,2.22,2.23728,0.65254,2.3305,0.29808,0.08694,0.3105,1.9392,0.5656,2.02
2019-05-17 17:00:00,2.60208,0.7589400000000001,2.7105,0.29808,0.08694,0.3105,2.304,0.672,2.4,2.49648,0.72814,2.6005000000000003,0.29808,0.08694,0.3105,2.1984,0.6412,2.29
2019-05-17 17:30:00,2.66928,0.77854,2.7805,0.29808,0.08694,0.3105,2.3712,0.6916,2.47,2.55408,0.74494,2.6605,0.29808,0.08694,0.3105,2.2560000000000002,0.658,2.35
2019-05-17 18:00:00,2.74656,0.80108,2.8609999999999998,0.29856000000000005,0.08708,0.311,2.448,0.714,2.55,2.65056,0.7730800000000001,2.761,0.29856000000000005,0.08708,0.311,2.352,0.686,2.45
2019-05-17 18:30:00,2.72736,0.7954800000000001,2.841,0.29856000000000005,0.08708,0.311,2.4288,0.7084,2.5300000000000002,2.6601600000000003,0.77588,2.771,0.29856000000000005,0.08708,0.311,2.3616,0.6888000000000001,2.46
2019-05-17 19:00:00,2.70864,0.7900200000000001,2.8215,0.29904000000000003,0.08722,0.3115,2.4096,0.7028,2.51,2.67984,0.7816200000000001,2.7915,0.29904000000000003,0.08722,0.3115,2.3808,0.6944,2.48
2019-05-17 19:30:00,2.64096,0.7702800000000001,2.751,0.29856000000000005,0.08708,0.311,2.3424,0.6832,2.44,2.63136,0.76748,2.741,0.29856000000000005,0.08708,0.311,2.3328,0.6804,2.43
2019-05-17 20:00:00,2.64192,0.77056,2.752,0.29952,0.08736000000000001,0.312,2.3424,0.6832,2.44,2.62272,0.7649600000000001,2.732,0.29952,0.08736000000000001,0.312,2.3232,0.6776,2.42
2019-05-17 20:30:00,2.6236800000000002,0.76524,2.733,0.30048,0.08764000000000001,0.313,2.3232,0.6776,2.42,2.65248,0.7736400000000001,2.763,0.30048,0.08764000000000001,0.313,2.352,0.686,2.45
2019-05-17 21:00:00,2.5180800000000003,0.7344400000000001,2.623,0.30048,0.08764000000000001,0.313,2.2176,0.6468,2.31,2.56608,0.7484400000000001,2.673,0.30048,0.08764000000000001,0.313,2.2656,0.6608,2.36
2019-05-17 21:30:00,2.5180800000000003,0.7344400000000001,2.623,0.30048,0.08764000000000001,0.313,2.2176,0.6468,2.31,2.57568,0.75124,2.683,0.30048,0.08764000000000001,0.313,2.2752,0.6636000000000001,2.37
2019-05-17 22:00:00,2.4700800000000003,0.7204400000000001,2.573,0.30048,0.08764000000000001,0.313,2.1696,0.6328,2.26,2.50848,0.7316400000000001,2.613,0.30048,0.08764000000000001,0.313,2.208,0.644,2.3
2019-05-17 22:30:00,2.26848,0.66164,2.363,0.30048,0.08764000000000001,0.313,1.968,0.5740000000000001,2.05,2.28768,0.66724,2.383,0.30048,0.08764000000000001,0.313,1.9872,0.5796,2.07
2019-05-17 23:00:00,2.11536,0.6169800000000001,2.2035,0.30096,0.08778000000000001,0.3135,1.8144,0.5292,1.8900000000000001,2.13456,0.62258,2.2235,0.30096,0.08778000000000001,0.3135,1.8336000000000001,0.5348,1.9100000000000001
