Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-17 23:30:00,1.9521600000000001,0.56938,2.0335,0.30096,0.08778000000000001,0.3135,1.6512,0.48160000000000003,1.72,1.9713600000000002,0.57498,2.0535,0.30096,0.08778000000000001,0.3135,1.6703999999999999,0.4872,1.74
2019-05-18 00:00:00,1.9521600000000001,0.56938,2.0335,0.30096,0.08778000000000001,0.3135,1.6512,0.48160000000000003,1.72,2.00976,0.58618,2.0935,0.30096,0.08778000000000001,0.3135,1.7088,0.4984,1.78
2019-05-18 00:30:00,1.74096,0.50778,1.8135,0.30096,0.08778000000000001,0.3135,1.44,0.42,1.5,1.73136,0.5049800000000001,1.8035,0.30096,0.08778000000000001,0.3135,1.4304000000000001,0.4172,1.49
2019-05-18 01:00:00,1.66416,0.48538000000000003,1.7335,0.30096,0.08778000000000001,0.3135,1.3632,0.3976,1.42,1.65456,0.48258000000000006,1.7235,0.30096,0.08778000000000001,0.3135,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-18 01:30:00,1.66416,0.48538000000000003,1.7335,0.30096,0.08778000000000001,0.3135,1.3632,0.3976,1.42,1.66416,0.48538000000000003,1.7335,0.30096,0.08778000000000001,0.3135,1.3632,0.3976,1.42
2019-05-18 02:00:00,1.68336,0.49098,1.7535,0.30096,0.08778000000000001,0.3135,1.3824,0.4032,1.44,1.65456,0.48258000000000006,1.7235,0.30096,0.08778000000000001,0.3135,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-18 02:30:00,1.68336,0.49098,1.7535,0.30096,0.08778000000000001,0.3135,1.3824,0.4032,1.44,1.63536,0.47698,1.7035,0.30096,0.08778000000000001,0.3135,1.3344,0.38920000000000005,1.3900000000000001
2019-05-18 03:00:00,1.65504,0.48272000000000004,1.724,0.30144000000000004,0.08792000000000001,0.314,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.6262400000000001,0.47432,1.694,0.30144000000000004,0.08792000000000001,0.314,1.3248,0.3864,1.38
2019-05-18 03:30:00,1.60704,0.46872,1.674,0.30144000000000004,0.08792000000000001,0.314,1.3056,0.3808,1.3599999999999999,1.58784,0.46312000000000003,1.654,0.30144000000000004,0.08792000000000001,0.314,1.2864,0.37520000000000003,1.34
2019-05-18 04:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.30144000000000004,0.08792000000000001,0.314,1.296,0.378,1.35,1.58784,0.46312000000000003,1.654,0.30144000000000004,0.08792000000000001,0.314,1.2864,0.37520000000000003,1.34
2019-05-18 04:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.30144000000000004,0.08792000000000001,0.314,1.296,0.378,1.35,1.58784,0.46312000000000003,1.654,0.30144000000000004,0.08792000000000001,0.314,1.2864,0.37520000000000003,1.34
2019-05-18 05:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.30144000000000004,0.08792000000000001,0.314,1.296,0.378,1.35,1.58784,0.46312000000000003,1.654,0.30144000000000004,0.08792000000000001,0.314,1.2864,0.37520000000000003,1.34
2019-05-18 05:30:00,1.66464,0.48552000000000006,1.734,0.30144000000000004,0.08792000000000001,0.314,1.3632,0.3976,1.42,1.65504,0.48272000000000004,1.724,0.30144000000000004,0.08792000000000001,0.314,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-18 06:00:00,1.6742400000000002,0.48832000000000003,1.744,0.30144000000000004,0.08792000000000001,0.314,1.3728,0.40040000000000003,1.43,1.69344,0.49392,1.764,0.30144000000000004,0.08792000000000001,0.314,1.392,0.406,1.45
2019-05-18 06:30:00,1.83744,0.5359200000000001,1.9140000000000001,0.30144000000000004,0.08792000000000001,0.314,1.536,0.448,1.6,1.88544,0.5499200000000001,1.964,0.30144000000000004,0.08792000000000001,0.314,1.584,0.462,1.65
2019-05-18 07:00:00,2.07744,0.60592,2.164,0.30144000000000004,0.08792000000000001,0.314,1.776,0.518,1.85,2.18304,0.6367200000000001,2.274,0.30144000000000004,0.08792000000000001,0.314,1.8816000000000002,0.5488000000000001,1.96
2019-05-18 07:30:00,2.21136,0.64498,2.3035,0.30096,0.08778000000000001,0.3135,1.9104,0.5572,1.99,2.32656,0.6785800000000001,2.4235,0.30096,0.08778000000000001,0.3135,2.0256,0.5908,2.11
2019-05-18 08:00:00,2.34576,0.68418,2.4435000000000002,0.30096,0.08778000000000001,0.3135,2.0448,0.5964,2.13,2.48016,0.72338,2.5835,0.30096,0.08778000000000001,0.3135,2.1792,0.6356,2.27
2019-05-18 08:30:00,2.45136,0.7149800000000001,2.5535,0.30096,0.08778000000000001,0.3135,2.1504,0.6272,2.24,2.60496,0.75978,2.7135,0.30096,0.08778000000000001,0.3135,2.304,0.672,2.4
2019-05-18 09:00:00,2.52816,0.73738,2.6335,0.30096,0.08778000000000001,0.3135,2.2272,0.6496000000000001,2.32,2.67216,0.7793800000000001,2.7835,0.30096,0.08778000000000001,0.3135,2.3712,0.6916,2.47
2019-05-18 09:30:00,2.57616,0.75138,2.6835,0.30096,0.08778000000000001,0.3135,2.2752,0.6636000000000001,2.37,2.69136,0.78498,2.8035,0.30096,0.08778000000000001,0.3135,2.3904,0.6972,2.49
2019-05-18 10:00:00,2.61456,0.76258,2.7235,0.30096,0.08778000000000001,0.3135,2.3136,0.6748000000000001,2.41,2.73936,0.79898,2.8535,0.30096,0.08778000000000001,0.3135,2.4384,0.7112,2.54
2019-05-18 10:30:00,2.63328,0.7680400000000001,2.743,0.30048,0.08764000000000001,0.313,2.3328,0.6804,2.43,2.72928,0.7960400000000001,2.843,0.30048,0.08764000000000001,0.313,2.4288,0.7084,2.5300000000000002
2019-05-18 11:00:00,2.59536,0.7569800000000001,2.7035,0.30096,0.08778000000000001,0.3135,2.2944,0.6692,2.39,2.60496,0.75978,2.7135,0.30096,0.08778000000000001,0.3135,2.304,0.672,2.4
2019-05-18 11:30:00,2.50848,0.7316400000000001,2.613,0.30048,0.08764000000000001,0.313,2.208,0.644,2.3,2.53728,0.74004,2.643,0.30048,0.08764000000000001,0.313,2.2368,0.6524,2.33
2019-05-18 12:00:00,2.44128,0.71204,2.543,0.30048,0.08764000000000001,0.313,2.1408,0.6244000000000001,2.23,2.45088,0.71484,2.553,0.30048,0.08764000000000001,0.313,2.1504,0.6272,2.24
2019-05-18 12:30:00,2.3256,0.6783,2.4225,0.30000000000000004,0.08750000000000001,0.3125,2.0256,0.5908,2.11,2.2872,0.6671,2.3825,0.30000000000000004,0.08750000000000001,0.3125,1.9872,0.5796,2.07
2019-05-18 13:00:00,2.30592,0.67256,2.402,0.29952,0.08736000000000001,0.312,2.0064,0.5852,2.09,2.23872,0.6529600000000001,2.332,0.29952,0.08736000000000001,0.312,1.9392,0.5656,2.02
2019-05-18 13:30:00,2.2584,0.6587000000000001,2.3525,0.30000000000000004,0.08750000000000001,0.3125,1.9584000000000001,0.5712,2.04,2.1528,0.6279,2.2425,0.30000000000000004,0.08750000000000001,0.3125,1.8528,0.5404,1.9300000000000002
2019-05-18 14:00:00,2.22816,0.64988,2.321,0.29856000000000005,0.08708,0.311,1.9296000000000002,0.5628000000000001,2.01,2.08416,0.6078800000000001,2.171,0.29856000000000005,0.08708,0.311,1.7856,0.5208,1.8599999999999999
2019-05-18 14:30:00,2.18064,0.63602,2.2715,0.29904000000000003,0.08722,0.3115,1.8816000000000002,0.5488000000000001,1.96,2.07504,0.6052200000000001,2.1615,0.29904000000000003,0.08722,0.3115,1.776,0.518,1.85
2019-05-18 15:00:00,2.15184,0.6276200000000001,2.2415,0.29904000000000003,0.08722,0.3115,1.8528,0.5404,1.9300000000000002,2.05584,0.59962,2.1415,0.29904000000000003,0.08722,0.3115,1.7568000000000001,0.5124000000000001,1.83
2019-05-18 15:30:00,2.13216,0.6218800000000001,2.221,0.29856000000000005,0.08708,0.311,1.8336000000000001,0.5348,1.9100000000000001,2.06496,0.60228,2.151,0.29856000000000005,0.08708,0.311,1.7664,0.5152,1.8399999999999999
2019-05-18 16:00:00,2.15136,0.62748,2.241,0.29856000000000005,0.08708,0.311,1.8528,0.5404,1.9300000000000002,2.05536,0.59948,2.141,0.29856000000000005,0.08708,0.311,1.7568000000000001,0.5124000000000001,1.83
2019-05-18 16:30:00,2.24736,0.6554800000000001,2.341,0.29856000000000005,0.08708,0.311,1.9488,0.5684,2.03,2.18016,0.63588,2.271,0.29856000000000005,0.08708,0.311,1.8816000000000002,0.5488000000000001,1.96
2019-05-18 17:00:00,2.41104,0.7032200000000001,2.5115,0.29904000000000003,0.08722,0.3115,2.112,0.616,2.2,2.33424,0.6808200000000001,2.4314999999999998,0.29904000000000003,0.08722,0.3115,2.0352,0.5936,2.12
2019-05-18 17:30:00,2.4878400000000003,0.72562,2.5915,0.29904000000000003,0.08722,0.3115,2.1888,0.6384000000000001,2.2800000000000002,2.4398400000000002,0.71162,2.5415,0.29904000000000003,0.08722,0.3115,2.1408,0.6244000000000001,2.23
2019-05-18 18:00:00,2.51616,0.7338800000000001,2.621,0.29856000000000005,0.08708,0.311,2.2176,0.6468,2.31,2.51616,0.7338800000000001,2.621,0.29856000000000005,0.08708,0.311,2.2176,0.6468,2.31
2019-05-18 18:30:00,2.58336,0.75348,2.691,0.29856000000000005,0.08708,0.311,2.2848,0.6664,2.38,2.62176,0.76468,2.731,0.29856000000000005,0.08708,0.311,2.3232,0.6776,2.42
2019-05-18 19:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.29856000000000005,0.08708,0.311,2.2656,0.6608,2.36,2.63136,0.76748,2.741,0.29856000000000005,0.08708,0.311,2.3328,0.6804,2.43
2019-05-18 19:30:00,2.60256,0.7590800000000001,2.711,0.29856000000000005,0.08708,0.311,2.304,0.672,2.4,2.71776,0.79268,2.831,0.29856000000000005,0.08708,0.311,2.4192,0.7056,2.52
2019-05-18 20:00:00,2.49696,0.72828,2.601,0.29856000000000005,0.08708,0.311,2.1984,0.6412,2.29,2.56416,0.7478800000000001,2.6710000000000003,0.29856000000000005,0.08708,0.311,2.2656,0.6608,2.36
2019-05-18 20:30:00,2.43936,0.7114800000000001,2.541,0.29856000000000005,0.08708,0.311,2.1408,0.6244000000000001,2.23,2.52576,0.7366800000000001,2.6310000000000002,0.29856000000000005,0.08708,0.311,2.2272,0.6496000000000001,2.32
2019-05-18 21:00:00,2.36352,0.6893600000000001,2.462,0.29952,0.08736000000000001,0.312,2.064,0.602,2.15,2.44032,0.7117600000000001,2.542,0.29952,0.08736000000000001,0.312,2.1408,0.6244000000000001,2.23
2019-05-18 21:30:00,2.3448,0.6839000000000001,2.4425,0.30000000000000004,0.08750000000000001,0.3125,2.0448,0.5964,2.13,2.4312,0.7091000000000001,2.5324999999999998,0.30000000000000004,0.08750000000000001,0.3125,2.1312,0.6216,2.22
2019-05-18 22:00:00,2.3064,0.6727000000000001,2.4025,0.30000000000000004,0.08750000000000001,0.3125,2.0064,0.5852,2.09,2.364,0.6895,2.4625,0.30000000000000004,0.08750000000000001,0.3125,2.064,0.602,2.15
2019-05-18 22:30:00,2.15328,0.62804,2.243,0.30048,0.08764000000000001,0.313,1.8528,0.5404,1.9300000000000002,2.2204800000000002,0.6476400000000001,2.313,0.30048,0.08764000000000001,0.313,1.92,0.56,2.0
2019-05-18 23:00:00,2.02848,0.59164,2.113,0.30048,0.08764000000000001,0.313,1.728,0.504,1.8,2.07648,0.6056400000000001,2.163,0.30048,0.08764000000000001,0.313,1.776,0.518,1.85
2019-05-18 23:30:00,1.8940800000000002,0.55244,1.9729999999999999,0.30048,0.08764000000000001,0.313,1.5936,0.46480000000000005,1.6600000000000001,1.9228800000000001,0.56084,2.003,0.30048,0.08764000000000001,0.313,1.6224,0.4732,1.69
2019-05-19 00:00:00,1.7692800000000002,0.51604,1.843,0.30048,0.08764000000000001,0.313,1.4688,0.4284,1.53,1.78848,0.52164,1.863,0.30048,0.08764000000000001,0.313,1.488,0.434,1.55
2019-05-19 00:30:00,1.69296,0.49378000000000005,1.7635,0.30096,0.08778000000000001,0.3135,1.392,0.406,1.45,1.71216,0.49938000000000005,1.7835,0.30096,0.08778000000000001,0.3135,1.4112,0.4116,1.47
2019-05-19 01:00:00,1.60656,0.46858000000000005,1.6735,0.30096,0.08778000000000001,0.3135,1.3056,0.3808,1.3599999999999999,1.62576,0.47418000000000005,1.6935,0.30096,0.08778000000000001,0.3135,1.3248,0.3864,1.38
2019-05-19 01:30:00,1.60656,0.46858000000000005,1.6735,0.30096,0.08778000000000001,0.3135,1.3056,0.3808,1.3599999999999999,1.62576,0.47418000000000005,1.6935,0.30096,0.08778000000000001,0.3135,1.3248,0.3864,1.38
2019-05-19 02:00:00,1.62576,0.47418000000000005,1.6935,0.30096,0.08778000000000001,0.3135,1.3248,0.3864,1.38,1.65456,0.48258000000000006,1.7235,0.30096,0.08778000000000001,0.3135,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-19 02:30:00,1.5969600000000002,0.46578,1.6635,0.30096,0.08778000000000001,0.3135,1.296,0.378,1.35,1.61616,0.47138,1.6835,0.30096,0.08778000000000001,0.3135,1.3152,0.3836,1.37
2019-05-19 03:00:00,1.52976,0.44618,1.5935000000000001,0.30096,0.08778000000000001,0.3135,1.2288000000000001,0.3584,1.28,1.5489600000000001,0.45178,1.6135000000000002,0.30096,0.08778000000000001,0.3135,1.248,0.364,1.3
2019-05-19 03:30:00,1.5201600000000002,0.44338000000000005,1.5835,0.30096,0.08778000000000001,0.3135,1.2192,0.3556,1.27,1.52976,0.44618,1.5935000000000001,0.30096,0.08778000000000001,0.3135,1.2288000000000001,0.3584,1.28
2019-05-19 04:00:00,1.51056,0.44058,1.5735000000000001,0.30096,0.08778000000000001,0.3135,1.2096,0.3528,1.26,1.52976,0.44618,1.5935000000000001,0.30096,0.08778000000000001,0.3135,1.2288000000000001,0.3584,1.28
2019-05-19 04:30:00,1.52064,0.44352,1.584,0.30144000000000004,0.08792000000000001,0.314,1.2192,0.3556,1.27,1.53024,0.44632000000000005,1.5939999999999999,0.30144000000000004,0.08792000000000001,0.314,1.2288000000000001,0.3584,1.28
2019-05-19 05:00:00,1.51152,0.44086000000000003,1.5745,0.30192,0.08806000000000001,0.3145,1.2096,0.3528,1.26,1.51152,0.44086000000000003,1.5745,0.30192,0.08806000000000001,0.3145,1.2096,0.3528,1.26
2019-05-19 05:30:00,1.52112,0.44366000000000005,1.5845,0.30192,0.08806000000000001,0.3145,1.2192,0.3556,1.27,1.52112,0.44366000000000005,1.5845,0.30192,0.08806000000000001,0.3145,1.2192,0.3556,1.27
2019-05-19 06:00:00,1.5499200000000002,0.45206,1.6145,0.30192,0.08806000000000001,0.3145,1.248,0.364,1.3,1.54032,0.44926000000000005,1.6045,0.30192,0.08806000000000001,0.3145,1.2384,0.3612,1.29
2019-05-19 06:30:00,1.6262400000000001,0.47432,1.694,0.30144000000000004,0.08792000000000001,0.314,1.3248,0.3864,1.38,1.61664,0.47152000000000005,1.6840000000000002,0.30144000000000004,0.08792000000000001,0.314,1.3152,0.3836,1.37
2019-05-19 07:00:00,1.65504,0.48272000000000004,1.724,0.30144000000000004,0.08792000000000001,0.314,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.65504,0.48272000000000004,1.724,0.30144000000000004,0.08792000000000001,0.314,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-19 07:30:00,1.71216,0.49938000000000005,1.7835,0.30096,0.08778000000000001,0.3135,1.4112,0.4116,1.47,1.66416,0.48538000000000003,1.7335,0.30096,0.08778000000000001,0.3135,1.3632,0.3976,1.42
2019-05-19 08:00:00,1.82688,0.5328400000000001,1.903,0.30048,0.08764000000000001,0.313,1.5264,0.44520000000000004,1.5899999999999999,1.7212800000000001,0.50204,1.7930000000000001,0.30048,0.08764000000000001,0.313,1.4208,0.41440000000000005,1.48
2019-05-19 08:30:00,2.15232,0.6277600000000001,2.242,0.29952,0.08736000000000001,0.312,1.8528,0.5404,1.9300000000000002,2.15232,0.6277600000000001,2.242,0.29952,0.08736000000000001,0.312,1.8528,0.5404,1.9300000000000002
2019-05-19 09:00:00,2.20944,0.6444200000000001,2.3015,0.29904000000000003,0.08722,0.3115,1.9104,0.5572,1.99,2.19984,0.6416200000000001,2.2915,0.29904000000000003,0.08722,0.3115,1.9008,0.5544,1.98
2019-05-19 09:30:00,2.32464,0.6780200000000001,2.4215,0.29904000000000003,0.08722,0.3115,2.0256,0.5908,2.11,2.2382400000000002,0.6528200000000001,2.3315,0.29904000000000003,0.08722,0.3115,1.9392,0.5656,2.02
2019-05-19 10:00:00,2.4105600000000003,0.70308,2.511,0.29856000000000005,0.08708,0.311,2.112,0.616,2.2,2.36256,0.68908,2.461,0.29856000000000005,0.08708,0.311,2.064,0.602,2.15
2019-05-19 10:30:00,2.37216,0.69188,2.471,0.29856000000000005,0.08708,0.311,2.0736,0.6048,2.16,2.44896,0.71428,2.551,0.29856000000000005,0.08708,0.311,2.1504,0.6272,2.24
2019-05-19 11:00:00,2.40144,0.70042,2.5015,0.29904000000000003,0.08722,0.3115,2.1024,0.6132000000000001,2.19,2.46864,0.7200200000000001,2.5715,0.29904000000000003,0.08722,0.3115,2.1696,0.6328,2.26
2019-05-19 11:30:00,2.38176,0.6946800000000001,2.481,0.29856000000000005,0.08708,0.311,2.0832,0.6076,2.17,2.34336,0.6834800000000001,2.441,0.29856000000000005,0.08708,0.311,2.0448,0.5964,2.13
2019-05-19 12:00:00,2.48688,0.7253400000000001,2.5905,0.29808,0.08694,0.3105,2.1888,0.6384000000000001,2.2800000000000002,2.56368,0.7477400000000001,2.6705,0.29808,0.08694,0.3105,2.2656,0.6608,2.36
2019-05-19 12:30:00,2.44896,0.71428,2.551,0.29856000000000005,0.08708,0.311,2.1504,0.6272,2.24,2.6601600000000003,0.77588,2.771,0.29856000000000005,0.08708,0.311,2.3616,0.6888000000000001,2.46
2019-05-19 13:00:00,2.37216,0.69188,2.471,0.29856000000000005,0.08708,0.311,2.0736,0.6048,2.16,2.46816,0.7198800000000001,2.571,0.29856000000000005,0.08708,0.311,2.1696,0.6328,2.26
2019-05-19 13:30:00,2.34288,0.6833400000000001,2.4405,0.29808,0.08694,0.3105,2.0448,0.5964,2.13,2.4100800000000002,0.70294,2.5105,0.29808,0.08694,0.3105,2.112,0.616,2.2
2019-05-19 14:00:00,2.38128,0.69454,2.4805,0.29808,0.08694,0.3105,2.0832,0.6076,2.17,2.38128,0.69454,2.4805,0.29808,0.08694,0.3105,2.0832,0.6076,2.17
2019-05-19 14:30:00,2.41968,0.70574,2.5205,0.29808,0.08694,0.3105,2.1216,0.6188,2.21,2.41968,0.70574,2.5205,0.29808,0.08694,0.3105,2.1216,0.6188,2.21
2019-05-19 15:00:00,2.41968,0.70574,2.5205,0.29808,0.08694,0.3105,2.1216,0.6188,2.21,2.54448,0.74214,2.6505,0.29808,0.08694,0.3105,2.2464,0.6552,2.34
2019-05-19 15:30:00,2.46768,0.71974,2.5705,0.29808,0.08694,0.3105,2.1696,0.6328,2.26,2.62128,0.7645400000000001,2.7305,0.29808,0.08694,0.3105,2.3232,0.6776,2.42
2019-05-19 16:00:00,2.55456,0.7450800000000001,2.661,0.29856000000000005,0.08708,0.311,2.2560000000000002,0.658,2.35,2.67936,0.7814800000000001,2.791,0.29856000000000005,0.08708,0.311,2.3808,0.6944,2.48
2019-05-19 16:30:00,2.66976,0.77868,2.781,0.29856000000000005,0.08708,0.311,2.3712,0.6916,2.47,2.8137600000000003,0.8206800000000001,2.931,0.29856000000000005,0.08708,0.311,2.5152,0.7336,2.62
2019-05-19 17:00:00,2.73696,0.7982800000000001,2.851,0.29856000000000005,0.08708,0.311,2.4384,0.7112,2.54,2.88096,0.84028,3.001,0.29856000000000005,0.08708,0.311,2.5824,0.7532,2.69
2019-05-19 17:30:00,2.78496,0.8122800000000001,2.901,0.29856000000000005,0.08708,0.311,2.4864,0.7252000000000001,2.59,2.93856,0.8570800000000001,3.061,0.29856000000000005,0.08708,0.311,2.64,0.77,2.75
2019-05-19 18:00:00,2.84256,0.82908,2.961,0.29856000000000005,0.08708,0.311,2.544,0.742,2.65,2.98656,0.8710800000000001,3.111,0.29856000000000005,0.08708,0.311,2.688,0.784,2.8
2019-05-19 18:30:00,2.78496,0.8122800000000001,2.901,0.29856000000000005,0.08708,0.311,2.4864,0.7252000000000001,2.59,2.93856,0.8570800000000001,3.061,0.29856000000000005,0.08708,0.311,2.64,0.77,2.75
2019-05-19 19:00:00,2.73696,0.7982800000000001,2.851,0.29856000000000005,0.08708,0.311,2.4384,0.7112,2.54,2.88096,0.84028,3.001,0.29856000000000005,0.08708,0.311,2.5824,0.7532,2.69
2019-05-19 19:30:00,2.69856,0.7870800000000001,2.811,0.29856000000000005,0.08708,0.311,2.4,0.7000000000000001,2.5,2.82336,0.8234800000000001,2.941,0.29856000000000005,0.08708,0.311,2.5248,0.7364,2.63
2019-05-19 20:00:00,2.6121600000000003,0.7618800000000001,2.721,0.29856000000000005,0.08708,0.311,2.3136,0.6748000000000001,2.41,2.73696,0.7982800000000001,2.851,0.29856000000000005,0.08708,0.311,2.4384,0.7112,2.54
2019-05-19 20:30:00,2.44896,0.71428,2.551,0.29856000000000005,0.08708,0.311,2.1504,0.6272,2.24,2.48736,0.72548,2.591,0.29856000000000005,0.08708,0.311,2.1888,0.6384000000000001,2.2800000000000002
2019-05-19 21:00:00,2.37168,0.69174,2.4705,0.29808,0.08694,0.3105,2.0736,0.6048,2.16,2.4100800000000002,0.70294,2.5105,0.29808,0.08694,0.3105,2.112,0.616,2.2
2019-05-19 21:30:00,2.32416,0.67788,2.421,0.29856000000000005,0.08708,0.311,2.0256,0.5908,2.11,2.37216,0.69188,2.471,0.29856000000000005,0.08708,0.311,2.0736,0.6048,2.16
2019-05-19 22:00:00,2.29584,0.6696200000000001,2.3915,0.29904000000000003,0.08722,0.3115,1.9968,0.5824,2.08,2.37264,0.6920200000000001,2.4715,0.29904000000000003,0.08722,0.3115,2.0736,0.6048,2.16
2019-05-19 22:30:00,2.12304,0.6192200000000001,2.2115,0.29904000000000003,0.08722,0.3115,1.824,0.532,1.9,2.21904,0.64722,2.3115,0.29904000000000003,0.08722,0.3115,1.92,0.56,2.0
2019-05-19 23:00:00,1.9704000000000002,0.5747,2.0525,0.30000000000000004,0.08750000000000001,0.3125,1.6703999999999999,0.4872,1.74,2.028,0.5915,2.1125,0.30000000000000004,0.08750000000000001,0.3125,1.728,0.504,1.8
2019-05-19 23:30:00,1.85568,0.54124,1.933,0.30048,0.08764000000000001,0.313,1.5552000000000001,0.4536,1.62,1.80768,0.52724,1.883,0.30048,0.08764000000000001,0.313,1.5072,0.43960000000000005,1.57
2019-05-20 00:00:00,1.74048,0.5076400000000001,1.8130000000000002,0.30048,0.08764000000000001,0.313,1.44,0.42,1.5,1.73088,0.5048400000000001,1.803,0.30048,0.08764000000000001,0.313,1.4304000000000001,0.4172,1.49
2019-05-20 00:30:00,1.6348799999999999,0.47684000000000004,1.703,0.30048,0.08764000000000001,0.313,1.3344,0.38920000000000005,1.3900000000000001,1.65408,0.48244000000000004,1.7229999999999999,0.30048,0.08764000000000001,0.313,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-20 01:00:00,1.5969600000000002,0.46578,1.6635,0.30096,0.08778000000000001,0.3135,1.296,0.378,1.35,1.61616,0.47138,1.6835,0.30096,0.08778000000000001,0.3135,1.3152,0.3836,1.37
2019-05-20 01:30:00,1.62576,0.47418000000000005,1.6935,0.30096,0.08778000000000001,0.3135,1.3248,0.3864,1.38,1.63536,0.47698,1.7035,0.30096,0.08778000000000001,0.3135,1.3344,0.38920000000000005,1.3900000000000001
2019-05-20 02:00:00,1.6742400000000002,0.48832000000000003,1.744,0.30144000000000004,0.08792000000000001,0.314,1.3728,0.40040000000000003,1.43,1.70304,0.49672000000000005,1.774,0.30144000000000004,0.08792000000000001,0.314,1.4016,0.4088,1.46
2019-05-20 02:30:00,1.65504,0.48272000000000004,1.724,0.30144000000000004,0.08792000000000001,0.314,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.63584,0.47712000000000004,1.704,0.30144000000000004,0.08792000000000001,0.314,1.3344,0.38920000000000005,1.3900000000000001
2019-05-20 03:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.30144000000000004,0.08792000000000001,0.314,1.296,0.378,1.35,1.61664,0.47152000000000005,1.6840000000000002,0.30144000000000004,0.08792000000000001,0.314,1.3152,0.3836,1.37
2019-05-20 03:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.30144000000000004,0.08792000000000001,0.314,1.296,0.378,1.35,1.61664,0.47152000000000005,1.6840000000000002,0.30144000000000004,0.08792000000000001,0.314,1.3152,0.3836,1.37
2019-05-20 04:00:00,1.57824,0.46032000000000006,1.6440000000000001,0.30144000000000004,0.08792000000000001,0.314,1.2768,0.3724,1.33,1.58784,0.46312000000000003,1.654,0.30144000000000004,0.08792000000000001,0.314,1.2864,0.37520000000000003,1.34
2019-05-20 04:30:00,1.6262400000000001,0.47432,1.694,0.30144000000000004,0.08792000000000001,0.314,1.3248,0.3864,1.38,1.64544,0.47992,1.714,0.30144000000000004,0.08792000000000001,0.314,1.344,0.392,1.4
2019-05-20 05:00:00,1.64544,0.47992,1.714,0.30144000000000004,0.08792000000000001,0.314,1.344,0.392,1.4,1.66464,0.48552000000000006,1.734,0.30144000000000004,0.08792000000000001,0.314,1.3632,0.3976,1.42
2019-05-20 05:30:00,1.71312,0.49966000000000005,1.7845,0.30192,0.08806000000000001,0.3145,1.4112,0.4116,1.47,1.74192,0.5080600000000001,1.8145,0.30192,0.08806000000000001,0.3145,1.44,0.42,1.5
2019-05-20 06:00:00,1.81824,0.53032,1.8940000000000001,0.30144000000000004,0.08792000000000001,0.314,1.5168,0.4424,1.58,1.85664,0.54152,1.9340000000000002,0.30144000000000004,0.08792000000000001,0.314,1.5552000000000001,0.4536,1.62
2019-05-20 06:30:00,2.05824,0.6003200000000001,2.144,0.30144000000000004,0.08792000000000001,0.314,1.7568000000000001,0.5124000000000001,1.83,2.07744,0.60592,2.164,0.30144000000000004,0.08792000000000001,0.314,1.776,0.518,1.85
2019-05-20 07:00:00,2.34624,0.68432,2.444,0.30144000000000004,0.08792000000000001,0.314,2.0448,0.5964,2.13,2.39424,0.69832,2.4939999999999998,0.30144000000000004,0.08792000000000001,0.314,2.0928,0.6104,2.18
2019-05-20 07:30:00,2.57568,0.75124,2.683,0.30048,0.08764000000000001,0.313,2.2752,0.6636000000000001,2.37,2.59488,0.7568400000000001,2.7030000000000003,0.30048,0.08764000000000001,0.313,2.2944,0.6692,2.39
2019-05-20 08:00:00,2.5752,0.7511,2.6825,0.30000000000000004,0.08750000000000001,0.3125,2.2752,0.6636000000000001,2.37,2.5752,0.7511,2.6825,0.30000000000000004,0.08750000000000001,0.3125,2.2752,0.6636000000000001,2.37
2019-05-20 08:30:00,2.7374400000000003,0.79842,2.8515,0.29904000000000003,0.08722,0.3115,2.4384,0.7112,2.54,2.63184,0.7676200000000001,2.7415000000000003,0.29904000000000003,0.08722,0.3115,2.3328,0.6804,2.43
2019-05-20 09:00:00,2.72736,0.7954800000000001,2.841,0.29856000000000005,0.08708,0.311,2.4288,0.7084,2.5300000000000002,2.70816,0.78988,2.821,0.29856000000000005,0.08708,0.311,2.4096,0.7028,2.51
2019-05-20 09:30:00,2.64096,0.7702800000000001,2.751,0.29856000000000005,0.08708,0.311,2.3424,0.6832,2.44,2.55456,0.7450800000000001,2.661,0.29856000000000005,0.08708,0.311,2.2560000000000002,0.658,2.35
2019-05-20 10:00:00,2.62176,0.76468,2.731,0.29856000000000005,0.08708,0.311,2.3232,0.6776,2.42,2.56416,0.7478800000000001,2.6710000000000003,0.29856000000000005,0.08708,0.311,2.2656,0.6608,2.36
2019-05-20 10:30:00,2.59296,0.7562800000000001,2.701,0.29856000000000005,0.08708,0.311,2.2944,0.6692,2.39,2.62176,0.76468,2.731,0.29856000000000005,0.08708,0.311,2.3232,0.6776,2.42
2019-05-20 11:00:00,2.74656,0.80108,2.8609999999999998,0.29856000000000005,0.08708,0.311,2.448,0.714,2.55,2.53536,0.73948,2.641,0.29856000000000005,0.08708,0.311,2.2368,0.6524,2.33
2019-05-20 11:30:00,2.63088,0.76734,2.7405,0.29808,0.08694,0.3105,2.3328,0.6804,2.43,2.38128,0.69454,2.4805,0.29808,0.08694,0.3105,2.0832,0.6076,2.17
2019-05-20 12:00:00,2.61168,0.7617400000000001,2.7205,0.29808,0.08694,0.3105,2.3136,0.6748000000000001,2.41,2.42928,0.7085400000000001,2.5305,0.29808,0.08694,0.3105,2.1312,0.6216,2.22
2019-05-20 12:30:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.29808,0.08694,0.3105,2.2368,0.6524,2.33,2.35248,0.6861400000000001,2.4505,0.29808,0.08694,0.3105,2.0544000000000002,0.5992000000000001,2.14
2019-05-20 13:00:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.29808,0.08694,0.3105,2.2368,0.6524,2.33,2.42928,0.7085400000000001,2.5305,0.29808,0.08694,0.3105,2.1312,0.6216,2.22
2019-05-20 13:30:00,2.55408,0.74494,2.6605,0.29808,0.08694,0.3105,2.2560000000000002,0.658,2.35,2.47728,0.7225400000000001,2.5805,0.29808,0.08694,0.3105,2.1792,0.6356,2.27
2019-05-20 14:00:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.29808,0.08694,0.3105,2.2368,0.6524,2.33,2.52528,0.7365400000000001,2.6305,0.29808,0.08694,0.3105,2.2272,0.6496000000000001,2.32
2019-05-20 14:30:00,2.4100800000000002,0.70294,2.5105,0.29808,0.08694,0.3105,2.112,0.616,2.2,2.30448,0.6721400000000001,2.4005,0.29808,0.08694,0.3105,2.0064,0.5852,2.09
2019-05-20 15:00:00,2.34096,0.68278,2.4385,0.00816,0.00238,0.0085,2.3328,0.6804,2.43,2.39856,0.6995800000000001,2.4985,0.00816,0.00238,0.0085,2.3904,0.6972,2.49
2019-05-20 15:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-05-20 16:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-05-20 16:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-05-20 17:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-05-20 17:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-05-20 18:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-05-20 18:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-05-20 19:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-05-20 19:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-05-20 20:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-05-20 20:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-05-20 21:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-05-20 21:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-05-20 22:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-05-20 22:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-05-20 23:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-05-20 23:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-05-21 00:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-05-22 00:30:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-05-22 01:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-05-22 01:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-05-22 02:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-05-22 02:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-05-22 03:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-05-22 03:30:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-05-22 04:00:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-05-22 04:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-05-22 05:00:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-05-22 05:30:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-05-22 06:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-05-22 06:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-05-22 07:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-05-22 07:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-05-22 08:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-05-22 08:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-05-22 09:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-05-22 09:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-05-22 10:00:00,2.8617600000000003,0.8346800000000001,2.981,0.039360000000000006,0.01148,0.041,2.8224,0.8232,2.94,2.99616,0.8738800000000001,3.121,0.039360000000000006,0.01148,0.041,2.9568000000000003,0.8624,3.08
2019-05-22 10:30:00,2.78784,0.8131200000000001,2.904,0.051840000000000004,0.015120000000000001,0.054,2.7359999999999998,0.798,2.85,2.90304,0.84672,3.024,0.051840000000000004,0.015120000000000001,0.054,2.8512,0.8316,2.9699999999999998
2019-05-22 11:00:00,2.73312,0.7971600000000001,2.847,0.11232,0.032760000000000004,0.117,2.6208,0.7644000000000001,2.73,2.80032,0.81676,2.917,0.11232,0.032760000000000004,0.117,2.688,0.784,2.8
2019-05-22 11:30:00,2.69184,0.78512,2.8040000000000003,0.0038400000000000005,0.0011200000000000001,0.004,2.688,0.784,2.8,2.58624,0.7543200000000001,2.694,0.0038400000000000005,0.0011200000000000001,0.004,2.5824,0.7532,2.69
2019-05-22 12:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-05-22 12:30:00,2.65056,0.7730800000000001,2.761,0.22176,0.06468,0.231,2.4288,0.7084,2.5300000000000002,2.66976,0.77868,2.781,0.22176,0.06468,0.231,2.448,0.714,2.55
2019-05-22 13:00:00,2.6184000000000003,0.7637,2.7275,0.276,0.0805,0.28750000000000003,2.3424,0.6832,2.44,2.6088,0.7609,2.7175000000000002,0.276,0.0805,0.28750000000000003,2.3328,0.6804,2.43
2019-05-22 13:30:00,2.57808,0.75194,2.6855,0.30288000000000004,0.08834,0.3155,2.2752,0.6636000000000001,2.37,2.14608,0.62594,2.2355,0.30288000000000004,0.08834,0.3155,1.8432,0.5376000000000001,1.92
2019-05-22 14:00:00,2.66448,0.77714,2.7755,0.30288000000000004,0.08834,0.3155,2.3616,0.6888000000000001,2.46,2.28048,0.6651400000000001,2.3755,0.30288000000000004,0.08834,0.3155,1.9776,0.5768,2.06
2019-05-22 14:30:00,2.5108800000000002,0.7323400000000001,2.6155,0.30288000000000004,0.08834,0.3155,2.208,0.644,2.3,2.14608,0.62594,2.2355,0.30288000000000004,0.08834,0.3155,1.8432,0.5376000000000001,1.92
2019-05-22 15:00:00,2.54928,0.7435400000000001,2.6555,0.30288000000000004,0.08834,0.3155,2.2464,0.6552,2.34,2.39568,0.69874,2.4955,0.30288000000000004,0.08834,0.3155,2.0928,0.6104,2.18
2019-05-22 15:30:00,2.45328,0.7155400000000001,2.5555,0.30288000000000004,0.08834,0.3155,2.1504,0.6272,2.24,2.27088,0.66234,2.3655,0.30288000000000004,0.08834,0.3155,1.968,0.5740000000000001,2.05
2019-05-22 16:00:00,2.49168,0.72674,2.5955,0.30288000000000004,0.08834,0.3155,2.1888,0.6384000000000001,2.2800000000000002,2.40528,0.70154,2.5055,0.30288000000000004,0.08834,0.3155,2.1024,0.6132000000000001,2.19
2019-05-22 16:30:00,2.63568,0.7687400000000001,2.7455,0.30288000000000004,0.08834,0.3155,2.3328,0.6804,2.43,2.39568,0.69874,2.4955,0.30288000000000004,0.08834,0.3155,2.0928,0.6104,2.18
2019-05-22 17:00:00,2.77008,0.8079400000000001,2.8855,0.30288000000000004,0.08834,0.3155,2.4672,0.7196,2.5700000000000003,2.64528,0.7715400000000001,2.7555,0.30288000000000004,0.08834,0.3155,2.3424,0.6832,2.44
2019-05-22 17:30:00,2.77008,0.8079400000000001,2.8855,0.30288000000000004,0.08834,0.3155,2.4672,0.7196,2.5700000000000003,2.70288,0.78834,2.8155,0.30288000000000004,0.08834,0.3155,2.4,0.7000000000000001,2.5
2019-05-22 18:00:00,2.90448,0.8471400000000001,3.0255,0.30288000000000004,0.08834,0.3155,2.6016,0.7588,2.71,2.8084800000000003,0.8191400000000001,2.9255,0.30288000000000004,0.08834,0.3155,2.5056000000000003,0.7308,2.61
2019-05-22 18:30:00,2.86608,0.83594,2.9855,0.30288000000000004,0.08834,0.3155,2.5632,0.7476,2.67,2.81808,0.8219400000000001,2.9355,0.30288000000000004,0.08834,0.3155,2.5152,0.7336,2.62
2019-05-22 19:00:00,2.77968,0.81074,2.8955,0.30288000000000004,0.08834,0.3155,2.4768,0.7224,2.58,2.70288,0.78834,2.8155,0.30288000000000004,0.08834,0.3155,2.4,0.7000000000000001,2.5
2019-05-22 19:30:00,2.61648,0.76314,2.7255000000000003,0.30288000000000004,0.08834,0.3155,2.3136,0.6748000000000001,2.41,2.57808,0.75194,2.6855,0.30288000000000004,0.08834,0.3155,2.2752,0.6636000000000001,2.37
2019-05-22 20:00:00,2.61648,0.76314,2.7255000000000003,0.30288000000000004,0.08834,0.3155,2.3136,0.6748000000000001,2.41,2.64528,0.7715400000000001,2.7555,0.30288000000000004,0.08834,0.3155,2.3424,0.6832,2.44
2019-05-22 20:30:00,2.56848,0.74914,2.6755,0.30288000000000004,0.08834,0.3155,2.2656,0.6608,2.36,2.63568,0.7687400000000001,2.7455,0.30288000000000004,0.08834,0.3155,2.3328,0.6804,2.43
2019-05-22 21:00:00,2.45328,0.7155400000000001,2.5555,0.30288000000000004,0.08834,0.3155,2.1504,0.6272,2.24,2.52048,0.73514,2.6255,0.30288000000000004,0.08834,0.3155,2.2176,0.6468,2.31
2019-05-22 21:30:00,2.44416,0.7128800000000001,2.5460000000000003,0.30336,0.08848,0.316,2.1408,0.6244000000000001,2.23,2.54976,0.74368,2.656,0.30336,0.08848,0.316,2.2464,0.6552,2.34
2019-05-22 22:00:00,2.42496,0.70728,2.526,0.30336,0.08848,0.316,2.1216,0.6188,2.21,2.54976,0.74368,2.656,0.30336,0.08848,0.316,2.2464,0.6552,2.34
2019-05-22 22:30:00,2.24256,0.6540800000000001,2.336,0.30336,0.08848,0.316,1.9392,0.5656,2.02,2.34816,0.68488,2.446,0.30336,0.08848,0.316,2.0448,0.5964,2.13
2019-05-22 23:00:00,2.08896,0.60928,2.176,0.30336,0.08848,0.316,1.7856,0.5208,1.8599999999999999,2.22336,0.6484800000000001,2.316,0.30336,0.08848,0.316,1.92,0.56,2.0
2019-05-22 23:30:00,1.8873600000000001,0.5504800000000001,1.966,0.30336,0.08848,0.316,1.584,0.462,1.65,1.9833600000000002,0.57848,2.066,0.30336,0.08848,0.316,1.6800000000000002,0.49,1.75
2019-05-23 00:00:00,1.7337600000000002,0.50568,1.806,0.30336,0.08848,0.316,1.4304000000000001,0.4172,1.49,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.30336,0.08848,0.316,1.4592,0.42560000000000003,1.52
2019-05-23 00:30:00,1.67616,0.48888000000000004,1.746,0.30336,0.08848,0.316,1.3728,0.40040000000000003,1.43,1.69536,0.49448000000000003,1.766,0.30336,0.08848,0.316,1.392,0.406,1.45
2019-05-23 01:00:00,1.61856,0.47208000000000006,1.686,0.30336,0.08848,0.316,1.3152,0.3836,1.37,1.63776,0.47768000000000005,1.706,0.30336,0.08848,0.316,1.3344,0.38920000000000005,1.3900000000000001
2019-05-23 01:30:00,1.64784,0.48062000000000005,1.7165,0.30384,0.08862,0.3165,1.344,0.392,1.4,1.66704,0.48622000000000004,1.7365,0.30384,0.08862,0.3165,1.3632,0.3976,1.42
2019-05-23 02:00:00,1.62912,0.47516,1.697,0.30432000000000003,0.08876,0.317,1.3248,0.3864,1.38,1.64832,0.48076,1.717,0.30432000000000003,0.08876,0.317,1.344,0.392,1.4
2019-05-23 02:30:00,1.62912,0.47516,1.697,0.30432000000000003,0.08876,0.317,1.3248,0.3864,1.38,1.64832,0.48076,1.717,0.30432000000000003,0.08876,0.317,1.344,0.392,1.4
2019-05-23 03:00:00,1.5916800000000002,0.46424000000000004,1.658,0.30528000000000005,0.08904000000000001,0.318,1.2864,0.37520000000000003,1.34,1.60128,0.46704,1.6680000000000001,0.30528000000000005,0.08904000000000001,0.318,1.296,0.378,1.35
2019-05-23 03:30:00,1.5441600000000002,0.45038000000000006,1.6085,0.30576000000000003,0.08918000000000001,0.3185,1.2384,0.3612,1.29,1.60176,0.46718000000000004,1.6684999999999999,0.30576000000000003,0.08918000000000001,0.3185,1.296,0.378,1.35
2019-05-23 04:00:00,1.53504,0.44772000000000006,1.599,0.30624,0.08932000000000001,0.319,1.2288000000000001,0.3584,1.28,1.59264,0.46452000000000004,1.659,0.30624,0.08932000000000001,0.319,1.2864,0.37520000000000003,1.34
2019-05-23 04:30:00,1.55424,0.45332000000000006,1.619,0.30624,0.08932000000000001,0.319,1.248,0.364,1.3,1.6214400000000002,0.47292000000000006,1.689,0.30624,0.08932000000000001,0.319,1.3152,0.3836,1.37
2019-05-23 05:00:00,1.56384,0.45612,1.629,0.30624,0.08932000000000001,0.319,1.2576,0.3668,1.31,1.65984,0.48412000000000005,1.729,0.30624,0.08932000000000001,0.319,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-23 05:30:00,1.70832,0.49826000000000004,1.7795,0.30672000000000005,0.08946000000000001,0.3195,1.4016,0.4088,1.46,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.30672000000000005,0.08946000000000001,0.3195,1.4976,0.4368,1.56
2019-05-23 06:00:00,1.7750400000000002,0.5177200000000001,1.849,0.30624,0.08932000000000001,0.319,1.4688,0.4284,1.53,1.84224,0.53732,1.919,0.30624,0.08932000000000001,0.319,1.536,0.448,1.6
2019-05-23 06:30:00,2.18784,0.63812,2.279,0.30624,0.08932000000000001,0.319,1.8816000000000002,0.5488000000000001,1.96,2.31264,0.67452,2.409,0.30624,0.08932000000000001,0.319,2.0064,0.5852,2.09
2019-05-23 07:00:00,2.46528,0.71904,2.568,0.30528000000000005,0.08904000000000001,0.318,2.16,0.63,2.25,2.61888,0.7638400000000001,2.7279999999999998,0.30528000000000005,0.08904000000000001,0.318,2.3136,0.6748000000000001,2.41
2019-05-23 07:30:00,2.64672,0.7719600000000001,2.757,0.30432000000000003,0.08876,0.317,2.3424,0.6832,2.44,2.75232,0.80276,2.867,0.30432000000000003,0.08876,0.317,2.448,0.714,2.55
2019-05-23 08:00:00,2.67504,0.78022,2.7865,0.30384,0.08862,0.3165,2.3712,0.6916,2.47,2.7134400000000003,0.79142,2.8265000000000002,0.30384,0.08862,0.3165,2.4096,0.7028,2.51
2019-05-23 08:30:00,2.74176,0.7996800000000001,2.856,0.30336,0.08848,0.316,2.4384,0.7112,2.54,2.76096,0.8052800000000001,2.876,0.30336,0.08848,0.316,2.4576000000000002,0.7168,2.56
2019-05-23 09:00:00,2.70336,0.7884800000000001,2.816,0.30336,0.08848,0.316,2.4,0.7000000000000001,2.5,2.6841600000000003,0.78288,2.7960000000000003,0.30336,0.08848,0.316,2.3808,0.6944,2.48
2019-05-23 09:30:00,2.60736,0.76048,2.716,0.30336,0.08848,0.316,2.304,0.672,2.4,2.54976,0.74368,2.656,0.30336,0.08848,0.316,2.2464,0.6552,2.34
2019-05-23 10:00:00,2.52048,0.73514,2.6255,0.30288000000000004,0.08834,0.3155,2.2176,0.6468,2.31,2.47248,0.7211400000000001,2.5755,0.30288000000000004,0.08834,0.3155,2.1696,0.6328,2.26
2019-05-23 10:30:00,2.54928,0.7435400000000001,2.6555,0.30288000000000004,0.08834,0.3155,2.2464,0.6552,2.34,2.44368,0.71274,2.5455,0.30288000000000004,0.08834,0.3155,2.1408,0.6244000000000001,2.23
2019-05-23 11:00:00,2.57808,0.75194,2.6855,0.30288000000000004,0.08834,0.3155,2.2752,0.6636000000000001,2.37,2.46288,0.7183400000000001,2.5655,0.30288000000000004,0.08834,0.3155,2.16,0.63,2.25
2019-05-23 11:30:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.30288000000000004,0.08834,0.3155,2.2560000000000002,0.658,2.35,2.46288,0.7183400000000001,2.5655,0.30288000000000004,0.08834,0.3155,2.16,0.63,2.25
2019-05-23 12:00:00,2.54928,0.7435400000000001,2.6555,0.30288000000000004,0.08834,0.3155,2.2464,0.6552,2.34,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.30288000000000004,0.08834,0.3155,2.2560000000000002,0.658,2.35
2019-05-23 12:30:00,2.37648,0.6931400000000001,2.4755000000000003,0.30288000000000004,0.08834,0.3155,2.0736,0.6048,2.16,2.25168,0.6567400000000001,2.3455,0.30288000000000004,0.08834,0.3155,1.9488,0.5684,2.03
2019-05-23 13:00:00,2.5108800000000002,0.7323400000000001,2.6155,0.30288000000000004,0.08834,0.3155,2.208,0.644,2.3,2.34768,0.68474,2.4455,0.30288000000000004,0.08834,0.3155,2.0448,0.5964,2.13
2019-05-23 13:30:00,2.45328,0.7155400000000001,2.5555,0.30288000000000004,0.08834,0.3155,2.1504,0.6272,2.24,2.25168,0.6567400000000001,2.3455,0.30288000000000004,0.08834,0.3155,1.9488,0.5684,2.03
2019-05-23 14:00:00,2.38608,0.69594,2.4855,0.30288000000000004,0.08834,0.3155,2.0832,0.6076,2.17,2.23248,0.65114,2.3255,0.30288000000000004,0.08834,0.3155,1.9296000000000002,0.5628000000000001,2.01
2019-05-23 14:30:00,2.21328,0.64554,2.3055,0.30288000000000004,0.08834,0.3155,1.9104,0.5572,1.99,2.28048,0.6651400000000001,2.3755,0.30288000000000004,0.08834,0.3155,1.9776,0.5768,2.06
2019-05-23 15:00:00,2.19408,0.6399400000000001,2.2855,0.30288000000000004,0.08834,0.3155,1.8912,0.5516,1.97,2.31888,0.67634,2.4155,0.30288000000000004,0.08834,0.3155,2.016,0.588,2.1
2019-05-23 15:30:00,2.33808,0.6819400000000001,2.4355,0.30288000000000004,0.08834,0.3155,2.0352,0.5936,2.12,2.37648,0.6931400000000001,2.4755000000000003,0.30288000000000004,0.08834,0.3155,2.0736,0.6048,2.16
2019-05-23 16:00:00,2.36688,0.6903400000000001,2.4655,0.30288000000000004,0.08834,0.3155,2.064,0.602,2.15,2.23248,0.65114,2.3255,0.30288000000000004,0.08834,0.3155,1.9296000000000002,0.5628000000000001,2.01
2019-05-23 16:30:00,2.33808,0.6819400000000001,2.4355,0.30288000000000004,0.08834,0.3155,2.0352,0.5936,2.12,2.37648,0.6931400000000001,2.4755000000000003,0.30288000000000004,0.08834,0.3155,2.0736,0.6048,2.16
2019-05-23 17:00:00,2.53008,0.73794,2.6355,0.30288000000000004,0.08834,0.3155,2.2272,0.6496000000000001,2.32,2.6068800000000003,0.76034,2.7155,0.30288000000000004,0.08834,0.3155,2.304,0.672,2.4
2019-05-23 17:30:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.30288000000000004,0.08834,0.3155,2.2560000000000002,0.658,2.35,2.62608,0.7659400000000001,2.7355,0.30288000000000004,0.08834,0.3155,2.3232,0.6776,2.42
2019-05-23 18:00:00,2.67408,0.7799400000000001,2.7855,0.30288000000000004,0.08834,0.3155,2.3712,0.6916,2.47,2.68368,0.7827400000000001,2.7955,0.30288000000000004,0.08834,0.3155,2.3808,0.6944,2.48
2019-05-23 18:30:00,2.59728,0.7575400000000001,2.7055,0.30288000000000004,0.08834,0.3155,2.2944,0.6692,2.39,2.64528,0.7715400000000001,2.7555,0.30288000000000004,0.08834,0.3155,2.3424,0.6832,2.44
2019-05-23 19:00:00,2.59728,0.7575400000000001,2.7055,0.30288000000000004,0.08834,0.3155,2.2944,0.6692,2.39,2.69328,0.78554,2.8055,0.30288000000000004,0.08834,0.3155,2.3904,0.6972,2.49
2019-05-23 19:30:00,2.53008,0.73794,2.6355,0.30288000000000004,0.08834,0.3155,2.2272,0.6496000000000001,2.32,2.65488,0.77434,2.7655000000000003,0.30288000000000004,0.08834,0.3155,2.352,0.686,2.45
2019-05-23 20:00:00,2.62608,0.7659400000000001,2.7355,0.30288000000000004,0.08834,0.3155,2.3232,0.6776,2.42,2.73168,0.7967400000000001,2.8455,0.30288000000000004,0.08834,0.3155,2.4288,0.7084,2.5300000000000002
2019-05-23 20:30:00,2.59728,0.7575400000000001,2.7055,0.30288000000000004,0.08834,0.3155,2.2944,0.6692,2.39,2.68368,0.7827400000000001,2.7955,0.30288000000000004,0.08834,0.3155,2.3808,0.6944,2.48
2019-05-23 21:00:00,2.54928,0.7435400000000001,2.6555,0.30288000000000004,0.08834,0.3155,2.2464,0.6552,2.34,2.64528,0.7715400000000001,2.7555,0.30288000000000004,0.08834,0.3155,2.3424,0.6832,2.44
2019-05-23 21:30:00,2.45328,0.7155400000000001,2.5555,0.30288000000000004,0.08834,0.3155,2.1504,0.6272,2.24,2.53968,0.7407400000000001,2.6455,0.30288000000000004,0.08834,0.3155,2.2368,0.6524,2.33
2019-05-23 22:00:00,2.47248,0.7211400000000001,2.5755,0.30288000000000004,0.08834,0.3155,2.1696,0.6328,2.26,2.57808,0.75194,2.6855,0.30288000000000004,0.08834,0.3155,2.2752,0.6636000000000001,2.37
2019-05-23 22:30:00,2.35776,0.6876800000000001,2.456,0.30336,0.08848,0.316,2.0544000000000002,0.5992000000000001,2.14,2.44416,0.7128800000000001,2.5460000000000003,0.30336,0.08848,0.316,2.1408,0.6244000000000001,2.23
2019-05-23 23:00:00,2.15616,0.6288800000000001,2.246,0.30336,0.08848,0.316,1.8528,0.5404,1.9300000000000002,2.23296,0.6512800000000001,2.326,0.30336,0.08848,0.316,1.9296000000000002,0.5628000000000001,2.01
2019-05-23 23:30:00,1.94496,0.56728,2.026,0.30336,0.08848,0.316,1.6416,0.4788,1.71,2.06976,0.60368,2.156,0.30336,0.08848,0.316,1.7664,0.5152,1.8399999999999999
2019-05-24 00:00:00,1.80144,0.52542,1.8765,0.30384,0.08862,0.3165,1.4976,0.4368,1.56,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.30384,0.08862,0.3165,1.6128,0.47040000000000004,1.6800000000000002
2019-05-24 00:30:00,1.69584,0.49462000000000006,1.7665000000000002,0.30384,0.08862,0.3165,1.392,0.406,1.45,1.80144,0.52542,1.8765,0.30384,0.08862,0.3165,1.4976,0.4368,1.56
2019-05-24 01:00:00,1.62864,0.47502000000000005,1.6965,0.30384,0.08862,0.3165,1.3248,0.3864,1.38,1.7150400000000001,0.50022,1.7865000000000002,0.30384,0.08862,0.3165,1.4112,0.4116,1.47
2019-05-24 01:30:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.30432000000000003,0.08876,0.317,1.3344,0.38920000000000005,1.3900000000000001,1.7155200000000002,0.50036,1.787,0.30432000000000003,0.08876,0.317,1.4112,0.4116,1.47
