Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-24 02:00:00,1.64832,0.48076,1.717,0.30432000000000003,0.08876,0.317,1.344,0.392,1.4,1.70592,0.49756000000000006,1.7770000000000001,0.30432000000000003,0.08876,0.317,1.4016,0.4088,1.46
2019-05-24 02:30:00,1.6296,0.4753,1.6975,0.3048,0.0889,0.3175,1.3248,0.3864,1.38,1.6680000000000001,0.48650000000000004,1.7375,0.3048,0.0889,0.3175,1.3632,0.3976,1.42
2019-05-24 03:00:00,1.60032,0.46676000000000006,1.667,0.30432000000000003,0.08876,0.317,1.296,0.378,1.35,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.30432000000000003,0.08876,0.317,1.3344,0.38920000000000005,1.3900000000000001
2019-05-24 03:30:00,1.5816,0.46130000000000004,1.6475,0.3048,0.0889,0.3175,1.2768,0.3724,1.33,1.6104,0.4697,1.6775,0.3048,0.0889,0.3175,1.3056,0.3808,1.3599999999999999
2019-05-24 04:00:00,1.58256,0.46158000000000005,1.6485,0.30576000000000003,0.08918000000000001,0.3185,1.2768,0.3724,1.33,1.63056,0.47558000000000006,1.6985000000000001,0.30576000000000003,0.08918000000000001,0.3185,1.3248,0.3864,1.38
2019-05-24 04:30:00,1.6214400000000002,0.47292000000000006,1.689,0.30624,0.08932000000000001,0.319,1.3152,0.3836,1.37,1.65984,0.48412000000000005,1.729,0.30624,0.08932000000000001,0.319,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-24 05:00:00,1.61184,0.47012000000000004,1.679,0.30624,0.08932000000000001,0.319,1.3056,0.3808,1.3599999999999999,1.6502400000000002,0.48132,1.7189999999999999,0.30624,0.08932000000000001,0.319,1.344,0.392,1.4
2019-05-24 05:30:00,1.74624,0.50932,1.819,0.30624,0.08932000000000001,0.319,1.44,0.42,1.5,1.79424,0.52332,1.869,0.30624,0.08932000000000001,0.319,1.488,0.434,1.55
2019-05-24 06:00:00,1.83216,0.5343800000000001,1.9085,0.30576000000000003,0.08918000000000001,0.3185,1.5264,0.44520000000000004,1.5899999999999999,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.30576000000000003,0.08918000000000001,0.3185,1.5648,0.45640000000000003,1.63
2019-05-24 06:30:00,2.05152,0.59836,2.137,0.30432000000000003,0.08876,0.317,1.7472,0.5096,1.82,2.10912,0.61516,2.197,0.30432000000000003,0.08876,0.317,1.8048000000000002,0.5264,1.88
2019-05-24 07:00:00,2.33904,0.68222,2.4365,0.30384,0.08862,0.3165,2.0352,0.5936,2.12,2.43504,0.7102200000000001,2.5365,0.30384,0.08862,0.3165,2.1312,0.6216,2.22
2019-05-24 07:30:00,2.64624,0.7718200000000001,2.7565,0.30384,0.08862,0.3165,2.3424,0.6832,2.44,2.81904,0.8222200000000001,2.9365,0.30384,0.08862,0.3165,2.5152,0.7336,2.62
2019-05-24 08:00:00,2.75136,0.8024800000000001,2.866,0.30336,0.08848,0.316,2.448,0.714,2.55,2.80896,0.8192800000000001,2.926,0.30336,0.08848,0.316,2.5056000000000003,0.7308,2.61
2019-05-24 08:30:00,2.66496,0.7772800000000001,2.776,0.30336,0.08848,0.316,2.3616,0.6888000000000001,2.46,2.69376,0.78568,2.806,0.30336,0.08848,0.316,2.3904,0.6972,2.49
2019-05-24 09:00:00,2.6068800000000003,0.76034,2.7155,0.30288000000000004,0.08834,0.3155,2.304,0.672,2.4,2.62608,0.7659400000000001,2.7355,0.30288000000000004,0.08834,0.3155,2.3232,0.6776,2.42
2019-05-24 09:30:00,2.62608,0.7659400000000001,2.7355,0.30288000000000004,0.08834,0.3155,2.3232,0.6776,2.42,2.6068800000000003,0.76034,2.7155,0.30288000000000004,0.08834,0.3155,2.304,0.672,2.4
2019-05-24 10:00:00,2.55936,0.74648,2.666,0.30336,0.08848,0.316,2.2560000000000002,0.658,2.35,2.51136,0.73248,2.616,0.30336,0.08848,0.316,2.208,0.644,2.3
2019-05-24 10:30:00,2.568,0.749,2.675,0.3024,0.0882,0.315,2.2656,0.6608,2.36,2.4912,0.7266,2.5949999999999998,0.3024,0.0882,0.315,2.1888,0.6384000000000001,2.2800000000000002
2019-05-24 11:00:00,2.50128,0.7295400000000001,2.6055,0.30288000000000004,0.08834,0.3155,2.1984,0.6412,2.29,2.37648,0.6931400000000001,2.4755000000000003,0.30288000000000004,0.08834,0.3155,2.0736,0.6048,2.16
2019-05-24 11:30:00,2.4753600000000002,0.7219800000000001,2.5785,0.30288000000000004,0.08834,0.3155,2.17248,0.6336400000000001,2.263,2.28336,0.66598,2.3785,0.30288000000000004,0.08834,0.3155,1.98048,0.57764,2.063
2019-05-24 12:00:00,2.46336,0.71848,2.566,0.30336,0.08848,0.316,2.16,0.63,2.25,2.28384,0.66612,2.379,0.30336,0.08848,0.316,1.98048,0.57764,2.063
2019-05-24 12:30:00,2.39616,0.6988800000000001,2.496,0.30336,0.08848,0.316,2.0928,0.6104,2.18,2.17536,0.63448,2.266,0.30336,0.08848,0.316,1.8719999999999999,0.546,1.9500000000000002
2019-05-24 13:00:00,2.4345600000000003,0.71008,2.536,0.30336,0.08848,0.316,2.1312,0.6216,2.22,2.21376,0.64568,2.306,0.30336,0.08848,0.316,1.9104,0.5572,1.99
2019-05-24 13:30:00,2.27136,0.6624800000000001,2.366,0.30336,0.08848,0.316,1.968,0.5740000000000001,2.05,2.15616,0.6288800000000001,2.246,0.30336,0.08848,0.316,1.8528,0.5404,1.9300000000000002
2019-05-24 14:00:00,2.30016,0.67088,2.396,0.30336,0.08848,0.316,1.9968,0.5824,2.08,2.15616,0.6288800000000001,2.246,0.30336,0.08848,0.316,1.8528,0.5404,1.9300000000000002
2019-05-24 14:30:00,2.24208,0.6539400000000001,2.3355,0.30288000000000004,0.08834,0.3155,1.9392,0.5656,2.02,1.99248,0.5811400000000001,2.0755,0.30288000000000004,0.08834,0.3155,1.6896,0.4928,1.76
2019-05-24 15:00:00,2.21328,0.64554,2.3055,0.30288000000000004,0.08834,0.3155,1.9104,0.5572,1.99,2.08848,0.60914,2.1755,0.30288000000000004,0.08834,0.3155,1.7856,0.5208,1.8599999999999999
2019-05-24 15:30:00,2.09808,0.61194,2.1855,0.30288000000000004,0.08834,0.3155,1.7952,0.5236000000000001,1.87,1.9060800000000002,0.5559400000000001,1.9855,0.30288000000000004,0.08834,0.3155,1.6032000000000002,0.4676,1.67
2019-05-24 16:00:00,2.11728,0.6175400000000001,2.2055,0.30288000000000004,0.08834,0.3155,1.8144,0.5292,1.8900000000000001,1.99248,0.5811400000000001,2.0755,0.30288000000000004,0.08834,0.3155,1.6896,0.4928,1.76
2019-05-24 16:30:00,2.21328,0.64554,2.3055,0.30288000000000004,0.08834,0.3155,1.9104,0.5572,1.99,2.13648,0.62314,2.2255,0.30288000000000004,0.08834,0.3155,1.8336000000000001,0.5348,1.9100000000000001
2019-05-24 17:00:00,2.44368,0.71274,2.5455,0.30288000000000004,0.08834,0.3155,2.1408,0.6244000000000001,2.23,2.26128,0.65954,2.3555,0.30288000000000004,0.08834,0.3155,1.9584000000000001,0.5712,2.04
2019-05-24 17:30:00,2.45328,0.7155400000000001,2.5555,0.30288000000000004,0.08834,0.3155,2.1504,0.6272,2.24,2.29008,0.6679400000000001,2.3855,0.30288000000000004,0.08834,0.3155,1.9872,0.5796,2.07
2019-05-24 18:00:00,2.50128,0.7295400000000001,2.6055,0.30288000000000004,0.08834,0.3155,2.1984,0.6412,2.29,2.34768,0.68474,2.4455,0.30288000000000004,0.08834,0.3155,2.0448,0.5964,2.13
2019-05-24 18:30:00,2.52048,0.73514,2.6255,0.30288000000000004,0.08834,0.3155,2.2176,0.6468,2.31,2.44368,0.71274,2.5455,0.30288000000000004,0.08834,0.3155,2.1408,0.6244000000000001,2.23
2019-05-24 19:00:00,2.58768,0.7547400000000001,2.6955,0.30288000000000004,0.08834,0.3155,2.2848,0.6664,2.38,2.53008,0.73794,2.6355,0.30288000000000004,0.08834,0.3155,2.2272,0.6496000000000001,2.32
2019-05-24 19:30:00,2.52048,0.73514,2.6255,0.30288000000000004,0.08834,0.3155,2.2176,0.6468,2.31,2.54928,0.7435400000000001,2.6555,0.30288000000000004,0.08834,0.3155,2.2464,0.6552,2.34
2019-05-24 20:00:00,2.5008,0.7294,2.605,0.3024,0.0882,0.315,2.1984,0.6412,2.29,2.568,0.749,2.675,0.3024,0.0882,0.315,2.2656,0.6608,2.36
2019-05-24 20:30:00,2.4336,0.7098,2.535,0.3024,0.0882,0.315,2.1312,0.6216,2.22,2.4912,0.7266,2.5949999999999998,0.3024,0.0882,0.315,2.1888,0.6384000000000001,2.2800000000000002
2019-05-24 21:00:00,2.376,0.6930000000000001,2.475,0.3024,0.0882,0.315,2.0736,0.6048,2.16,2.4432,0.7126,2.545,0.3024,0.0882,0.315,2.1408,0.6244000000000001,2.23
2019-05-24 21:30:00,2.34768,0.68474,2.4455,0.30288000000000004,0.08834,0.3155,2.0448,0.5964,2.13,2.41488,0.7043400000000001,2.5155000000000003,0.30288000000000004,0.08834,0.3155,2.112,0.616,2.2
2019-05-24 22:00:00,2.29008,0.6679400000000001,2.3855,0.30288000000000004,0.08834,0.3155,1.9872,0.5796,2.07,2.39568,0.69874,2.4955,0.30288000000000004,0.08834,0.3155,2.0928,0.6104,2.18
2019-05-24 22:30:00,2.18448,0.63714,2.2755,0.30288000000000004,0.08834,0.3155,1.8816000000000002,0.5488000000000001,1.96,2.28048,0.6651400000000001,2.3755,0.30288000000000004,0.08834,0.3155,1.9776,0.5768,2.06
2019-05-24 23:00:00,2.02128,0.5895400000000001,2.1055,0.30288000000000004,0.08834,0.3155,1.7184,0.5012,1.79,2.10768,0.6147400000000001,2.1955,0.30288000000000004,0.08834,0.3155,1.8048000000000002,0.5264,1.88
2019-05-24 23:30:00,1.8873600000000001,0.5504800000000001,1.966,0.30336,0.08848,0.316,1.584,0.462,1.65,1.9641600000000001,0.5728800000000001,2.046,0.30336,0.08848,0.316,1.6608,0.4844,1.73
2019-05-25 00:00:00,1.72416,0.50288,1.796,0.30336,0.08848,0.316,1.4208,0.41440000000000005,1.48,1.8009600000000001,0.5252800000000001,1.876,0.30336,0.08848,0.316,1.4976,0.4368,1.56
2019-05-25 00:30:00,1.6569600000000002,0.48328000000000004,1.726,0.30336,0.08848,0.316,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.71456,0.5000800000000001,1.786,0.30336,0.08848,0.316,1.4112,0.4116,1.47
2019-05-25 01:00:00,1.62864,0.47502000000000005,1.6965,0.30384,0.08862,0.3165,1.3248,0.3864,1.38,1.62864,0.47502000000000005,1.6965,0.30384,0.08862,0.3165,1.3248,0.3864,1.38
2019-05-25 01:30:00,1.64784,0.48062000000000005,1.7165,0.30384,0.08862,0.3165,1.344,0.392,1.4,1.65744,0.48342,1.7265000000000001,0.30384,0.08862,0.3165,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-25 02:00:00,1.64784,0.48062000000000005,1.7165,0.30384,0.08862,0.3165,1.344,0.392,1.4,1.66704,0.48622000000000004,1.7365,0.30384,0.08862,0.3165,1.3632,0.3976,1.42
2019-05-25 02:30:00,1.63776,0.47768000000000005,1.706,0.30336,0.08848,0.316,1.3344,0.38920000000000005,1.3900000000000001,1.63776,0.47768000000000005,1.706,0.30336,0.08848,0.316,1.3344,0.38920000000000005,1.3900000000000001
2019-05-25 03:00:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.30336,0.08848,0.316,1.3056,0.3808,1.3599999999999999,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.30336,0.08848,0.316,1.3056,0.3808,1.3599999999999999
2019-05-25 03:30:00,1.58016,0.46088,1.646,0.30336,0.08848,0.316,1.2768,0.3724,1.33,1.58016,0.46088,1.646,0.30336,0.08848,0.316,1.2768,0.3724,1.33
2019-05-25 04:00:00,1.5609600000000001,0.45528,1.626,0.30336,0.08848,0.316,1.2576,0.3668,1.31,1.58016,0.46088,1.646,0.30336,0.08848,0.316,1.2768,0.3724,1.33
2019-05-25 04:30:00,1.53312,0.44716000000000006,1.597,0.30432000000000003,0.08876,0.317,1.2288000000000001,0.3584,1.28,1.60992,0.46956000000000003,1.677,0.30432000000000003,0.08876,0.317,1.3056,0.3808,1.3599999999999999
2019-05-25 05:00:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.30432000000000003,0.08876,0.317,1.2,0.35000000000000003,1.25,1.55232,0.45276000000000005,1.617,0.30432000000000003,0.08876,0.317,1.248,0.364,1.3
2019-05-25 05:30:00,1.58208,0.46144,1.6480000000000001,0.30528000000000005,0.08904000000000001,0.318,1.2768,0.3724,1.33,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.30528000000000005,0.08904000000000001,0.318,1.3152,0.3836,1.37
2019-05-25 06:00:00,1.6296,0.4753,1.6975,0.3048,0.0889,0.3175,1.3248,0.3864,1.38,1.6776,0.4893,1.7475,0.3048,0.0889,0.3175,1.3728,0.40040000000000003,1.43
2019-05-25 06:30:00,1.86864,0.5450200000000001,1.9465,0.30384,0.08862,0.3165,1.5648,0.45640000000000003,1.63,1.97424,0.57582,2.0565,0.30384,0.08862,0.3165,1.6703999999999999,0.4872,1.74
2019-05-25 07:00:00,2.02176,0.5896800000000001,2.106,0.30336,0.08848,0.316,1.7184,0.5012,1.79,2.17536,0.63448,2.266,0.30336,0.08848,0.316,1.8719999999999999,0.546,1.9500000000000002
2019-05-25 07:30:00,2.06976,0.60368,2.156,0.30336,0.08848,0.316,1.7664,0.5152,1.8399999999999999,2.1849600000000002,0.6372800000000001,2.276,0.30336,0.08848,0.316,1.8816000000000002,0.5488000000000001,1.96
2019-05-25 08:00:00,2.19456,0.6400800000000001,2.286,0.30336,0.08848,0.316,1.8912,0.5516,1.97,2.32896,0.6792800000000001,2.426,0.30336,0.08848,0.316,2.0256,0.5908,2.11
2019-05-25 08:30:00,2.23296,0.6512800000000001,2.326,0.30336,0.08848,0.316,1.9296000000000002,0.5628000000000001,2.01,2.24256,0.6540800000000001,2.336,0.30336,0.08848,0.316,1.9392,0.5656,2.02
2019-05-25 09:00:00,2.32848,0.6791400000000001,2.4255,0.30288000000000004,0.08834,0.3155,2.0256,0.5908,2.11,2.21328,0.64554,2.3055,0.30288000000000004,0.08834,0.3155,1.9104,0.5572,1.99
2019-05-25 09:30:00,2.28096,0.6652800000000001,2.376,0.30336,0.08848,0.316,1.9776,0.5768,2.06,2.10816,0.6148800000000001,2.196,0.30336,0.08848,0.316,1.8048000000000002,0.5264,1.88
2019-05-25 10:00:00,2.29968,0.67074,2.3955,0.30288000000000004,0.08834,0.3155,1.9968,0.5824,2.08,2.13648,0.62314,2.2255,0.30288000000000004,0.08834,0.3155,1.8336000000000001,0.5348,1.9100000000000001
2019-05-25 10:30:00,2.15568,0.6287400000000001,2.2455,0.30288000000000004,0.08834,0.3155,1.8528,0.5404,1.9300000000000002,1.99248,0.5811400000000001,2.0755,0.30288000000000004,0.08834,0.3155,1.6896,0.4928,1.76
2019-05-25 11:00:00,2.08848,0.60914,2.1755,0.30288000000000004,0.08834,0.3155,1.7856,0.5208,1.8599999999999999,1.92528,0.56154,2.0055,0.30288000000000004,0.08834,0.3155,1.6224,0.4732,1.69
2019-05-25 11:30:00,2.04048,0.59514,2.1255,0.30288000000000004,0.08834,0.3155,1.7376,0.5068,1.81,1.87728,0.54754,1.9555,0.30288000000000004,0.08834,0.3155,1.5744,0.4592,1.6400000000000001
2019-05-25 12:00:00,1.9632,0.5726,2.045,0.3024,0.0882,0.315,1.6608,0.4844,1.73,1.7808000000000002,0.5194,1.855,0.3024,0.0882,0.315,1.4784000000000002,0.4312,1.54
2019-05-25 12:30:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.3024,0.0882,0.315,1.6032000000000002,0.4676,1.67,1.7424,0.5082,1.815,0.3024,0.0882,0.315,1.44,0.42,1.5
2019-05-25 13:00:00,1.91568,0.55874,1.9955,0.30288000000000004,0.08834,0.3155,1.6128,0.47040000000000004,1.6800000000000002,1.77168,0.5167400000000001,1.8455,0.30288000000000004,0.08834,0.3155,1.4688,0.4284,1.53
2019-05-25 13:30:00,1.9060800000000002,0.5559400000000001,1.9855,0.30288000000000004,0.08834,0.3155,1.6032000000000002,0.4676,1.67,1.8580800000000002,0.5419400000000001,1.9355,0.30288000000000004,0.08834,0.3155,1.5552000000000001,0.4536,1.62
2019-05-25 14:00:00,1.99248,0.5811400000000001,2.0755,0.30288000000000004,0.08834,0.3155,1.6896,0.4928,1.76,1.94448,0.5671400000000001,2.0255,0.30288000000000004,0.08834,0.3155,1.6416,0.4788,1.71
2019-05-25 14:30:00,1.9060800000000002,0.5559400000000001,1.9855,0.30288000000000004,0.08834,0.3155,1.6032000000000002,0.4676,1.67,1.79088,0.52234,1.8655,0.30288000000000004,0.08834,0.3155,1.488,0.434,1.55
2019-05-25 15:00:00,1.89648,0.5531400000000001,1.9755,0.30288000000000004,0.08834,0.3155,1.5936,0.46480000000000005,1.6600000000000001,1.80048,0.52514,1.8755000000000002,0.30288000000000004,0.08834,0.3155,1.4976,0.4368,1.56
2019-05-25 15:30:00,1.86768,0.54474,1.9455,0.30288000000000004,0.08834,0.3155,1.5648,0.45640000000000003,1.63,1.83888,0.53634,1.9155000000000002,0.30288000000000004,0.08834,0.3155,1.536,0.448,1.6
2019-05-25 16:00:00,1.8868800000000001,0.55034,1.9655,0.30288000000000004,0.08834,0.3155,1.584,0.462,1.65,1.86768,0.54474,1.9455,0.30288000000000004,0.08834,0.3155,1.5648,0.45640000000000003,1.63
2019-05-25 16:30:00,2.02128,0.5895400000000001,2.1055,0.30288000000000004,0.08834,0.3155,1.7184,0.5012,1.79,2.05968,0.60074,2.1455,0.30288000000000004,0.08834,0.3155,1.7568000000000001,0.5124000000000001,1.83
2019-05-25 17:00:00,2.16528,0.6315400000000001,2.2555,0.30288000000000004,0.08834,0.3155,1.8624,0.5432,1.94,2.21328,0.64554,2.3055,0.30288000000000004,0.08834,0.3155,1.9104,0.5572,1.99
2019-05-25 17:30:00,2.31888,0.67634,2.4155,0.30288000000000004,0.08834,0.3155,2.016,0.588,2.1,2.31888,0.67634,2.4155,0.30288000000000004,0.08834,0.3155,2.016,0.588,2.1
2019-05-25 18:00:00,2.36688,0.6903400000000001,2.4655,0.30288000000000004,0.08834,0.3155,2.064,0.602,2.15,2.3572800000000003,0.68754,2.4555,0.30288000000000004,0.08834,0.3155,2.0544000000000002,0.5992000000000001,2.14
2019-05-25 18:30:00,2.53968,0.7407400000000001,2.6455,0.30288000000000004,0.08834,0.3155,2.2368,0.6524,2.33,2.62608,0.7659400000000001,2.7355,0.30288000000000004,0.08834,0.3155,2.3232,0.6776,2.42
2019-05-25 19:00:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.30288000000000004,0.08834,0.3155,2.2560000000000002,0.658,2.35,2.67408,0.7799400000000001,2.7855,0.30288000000000004,0.08834,0.3155,2.3712,0.6916,2.47
2019-05-25 19:30:00,2.46288,0.7183400000000001,2.5655,0.30288000000000004,0.08834,0.3155,2.16,0.63,2.25,2.52048,0.73514,2.6255,0.30288000000000004,0.08834,0.3155,2.2176,0.6468,2.31
2019-05-25 20:00:00,2.3856,0.6958000000000001,2.485,0.3024,0.0882,0.315,2.0832,0.6076,2.17,2.4432,0.7126,2.545,0.3024,0.0882,0.315,2.1408,0.6244000000000001,2.23
2019-05-25 20:30:00,2.2704,0.6622,2.365,0.3024,0.0882,0.315,1.968,0.5740000000000001,2.05,2.3184,0.6762,2.415,0.3024,0.0882,0.315,2.016,0.588,2.1
2019-05-25 21:00:00,2.1936,0.6398,2.285,0.3024,0.0882,0.315,1.8912,0.5516,1.97,2.2512,0.6566000000000001,2.345,0.3024,0.0882,0.315,1.9488,0.5684,2.03
2019-05-25 21:30:00,2.1744,0.6342,2.265,0.3024,0.0882,0.315,1.8719999999999999,0.546,1.9500000000000002,2.3088,0.6734,2.4050000000000002,0.3024,0.0882,0.315,2.0064,0.5852,2.09
2019-05-25 22:00:00,2.22288,0.64834,2.3155,0.30288000000000004,0.08834,0.3155,1.92,0.56,2.0,2.39568,0.69874,2.4955,0.30288000000000004,0.08834,0.3155,2.0928,0.6104,2.18
2019-05-25 22:30:00,2.1072,0.6146,2.195,0.3024,0.0882,0.315,1.8048000000000002,0.5264,1.88,2.2608,0.6594,2.355,0.3024,0.0882,0.315,1.9584000000000001,0.5712,2.04
2019-05-25 23:00:00,1.9727999999999999,0.5754,2.055,0.3024,0.0882,0.315,1.6703999999999999,0.4872,1.74,2.1264,0.6202000000000001,2.215,0.3024,0.0882,0.315,1.824,0.532,1.9
2019-05-25 23:30:00,2.00208,0.58394,2.0855,0.30288000000000004,0.08834,0.3155,1.6992,0.49560000000000004,1.77,2.23248,0.65114,2.3255,0.30288000000000004,0.08834,0.3155,1.9296000000000002,0.5628000000000001,2.01
2019-05-26 00:00:00,1.92528,0.56154,2.0055,0.30288000000000004,0.08834,0.3155,1.6224,0.4732,1.69,2.10768,0.6147400000000001,2.1955,0.30288000000000004,0.08834,0.3155,1.8048000000000002,0.5264,1.88
2019-05-26 00:30:00,1.87728,0.54754,1.9555,0.30288000000000004,0.08834,0.3155,1.5744,0.4592,1.6400000000000001,2.03088,0.5923400000000001,2.1155,0.30288000000000004,0.08834,0.3155,1.728,0.504,1.8
2019-05-26 01:00:00,1.62768,0.47474000000000005,1.6955,0.30288000000000004,0.08834,0.3155,1.3248,0.3864,1.38,1.64688,0.48034000000000004,1.7155,0.30288000000000004,0.08834,0.3155,1.344,0.392,1.4
2019-05-26 01:30:00,1.61808,0.47194,1.6855,0.30288000000000004,0.08834,0.3155,1.3152,0.3836,1.37,1.62768,0.47474000000000005,1.6955,0.30288000000000004,0.08834,0.3155,1.3248,0.3864,1.38
2019-05-26 02:00:00,1.59888,0.46634000000000003,1.6655,0.30288000000000004,0.08834,0.3155,1.296,0.378,1.35,1.61808,0.47194,1.6855,0.30288000000000004,0.08834,0.3155,1.3152,0.3836,1.37
2019-05-26 02:30:00,1.58928,0.46354000000000006,1.6555,0.30288000000000004,0.08834,0.3155,1.2864,0.37520000000000003,1.34,1.58928,0.46354000000000006,1.6555,0.30288000000000004,0.08834,0.3155,1.2864,0.37520000000000003,1.34
2019-05-26 03:00:00,1.51248,0.44114000000000003,1.5755,0.30288000000000004,0.08834,0.3155,1.2096,0.3528,1.26,1.58928,0.46354000000000006,1.6555,0.30288000000000004,0.08834,0.3155,1.2864,0.37520000000000003,1.34
2019-05-26 03:30:00,1.4548800000000002,0.42434000000000005,1.5155,0.30288000000000004,0.08834,0.3155,1.152,0.336,1.2,1.56048,0.45514000000000004,1.6255000000000002,0.30288000000000004,0.08834,0.3155,1.2576,0.3668,1.31
2019-05-26 04:00:00,1.46448,0.42714,1.5255,0.30288000000000004,0.08834,0.3155,1.1616,0.3388,1.21,1.57008,0.45794,1.6355,0.30288000000000004,0.08834,0.3155,1.2671999999999999,0.36960000000000004,1.32
2019-05-26 04:30:00,1.46448,0.42714,1.5255,0.30288000000000004,0.08834,0.3155,1.1616,0.3388,1.21,1.56048,0.45514000000000004,1.6255000000000002,0.30288000000000004,0.08834,0.3155,1.2576,0.3668,1.31
2019-05-26 05:00:00,1.44528,0.42154,1.5055,0.30288000000000004,0.08834,0.3155,1.1424,0.3332,1.19,1.49328,0.43554000000000004,1.5554999999999999,0.30288000000000004,0.08834,0.3155,1.1904,0.3472,1.24
2019-05-26 05:30:00,1.48368,0.43274,1.5455,0.30288000000000004,0.08834,0.3155,1.1808,0.34440000000000004,1.23,1.49328,0.43554000000000004,1.5554999999999999,0.30288000000000004,0.08834,0.3155,1.1904,0.3472,1.24
2019-05-26 06:00:00,1.51248,0.44114000000000003,1.5755,0.30288000000000004,0.08834,0.3155,1.2096,0.3528,1.26,1.50288,0.43834000000000006,1.5655000000000001,0.30288000000000004,0.08834,0.3155,1.2,0.35000000000000003,1.25
2019-05-26 06:30:00,1.58928,0.46354000000000006,1.6555,0.30288000000000004,0.08834,0.3155,1.2864,0.37520000000000003,1.34,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.30288000000000004,0.08834,0.3155,1.2768,0.3724,1.33
2019-05-26 07:00:00,1.61808,0.47194,1.6855,0.30288000000000004,0.08834,0.3155,1.3152,0.3836,1.37,1.6084800000000001,0.46914000000000006,1.6755,0.30288000000000004,0.08834,0.3155,1.3056,0.3808,1.3599999999999999
2019-05-26 07:30:00,1.7044800000000002,0.49714,1.7755,0.30288000000000004,0.08834,0.3155,1.4016,0.4088,1.46,1.66608,0.48594000000000004,1.7355,0.30288000000000004,0.08834,0.3155,1.3632,0.3976,1.42
2019-05-26 08:00:00,1.82928,0.53354,1.9055,0.30288000000000004,0.08834,0.3155,1.5264,0.44520000000000004,1.5899999999999999,1.8580800000000002,0.5419400000000001,1.9355,0.30288000000000004,0.08834,0.3155,1.5552000000000001,0.4536,1.62
2019-05-26 08:30:00,1.91568,0.55874,1.9955,0.30288000000000004,0.08834,0.3155,1.6128,0.47040000000000004,1.6800000000000002,2.02128,0.5895400000000001,2.1055,0.30288000000000004,0.08834,0.3155,1.7184,0.5012,1.79
2019-05-26 09:00:00,2.12688,0.62034,2.2155,0.30288000000000004,0.08834,0.3155,1.824,0.532,1.9,2.25168,0.6567400000000001,2.3455,0.30288000000000004,0.08834,0.3155,1.9488,0.5684,2.03
2019-05-26 09:30:00,2.16528,0.6315400000000001,2.2555,0.30288000000000004,0.08834,0.3155,1.8624,0.5432,1.94,2.29968,0.67074,2.3955,0.30288000000000004,0.08834,0.3155,1.9968,0.5824,2.08
2019-05-26 10:00:00,2.23248,0.65114,2.3255,0.30288000000000004,0.08834,0.3155,1.9296000000000002,0.5628000000000001,2.01,2.38608,0.69594,2.4855,0.30288000000000004,0.08834,0.3155,2.0832,0.6076,2.17
2019-05-26 10:30:00,2.36688,0.6903400000000001,2.4655,0.30288000000000004,0.08834,0.3155,2.064,0.602,2.15,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.30288000000000004,0.08834,0.3155,2.2560000000000002,0.658,2.35
2019-05-26 11:00:00,2.40528,0.70154,2.5055,0.30288000000000004,0.08834,0.3155,2.1024,0.6132000000000001,2.19,2.56848,0.74914,2.6755,0.30288000000000004,0.08834,0.3155,2.2656,0.6608,2.36
2019-05-26 11:30:00,2.36688,0.6903400000000001,2.4655,0.30288000000000004,0.08834,0.3155,2.064,0.602,2.15,2.43408,0.70994,2.5355,0.30288000000000004,0.08834,0.3155,2.1312,0.6216,2.22
2019-05-26 12:00:00,2.48208,0.72394,2.5855,0.30288000000000004,0.08834,0.3155,2.1792,0.6356,2.27,2.59728,0.7575400000000001,2.7055,0.30288000000000004,0.08834,0.3155,2.2944,0.6692,2.39
2019-05-26 12:30:00,2.43408,0.70994,2.5355,0.30288000000000004,0.08834,0.3155,2.1312,0.6216,2.22,2.53968,0.7407400000000001,2.6455,0.30288000000000004,0.08834,0.3155,2.2368,0.6524,2.33
2019-05-26 13:00:00,2.36688,0.6903400000000001,2.4655,0.30288000000000004,0.08834,0.3155,2.064,0.602,2.15,2.42448,0.7071400000000001,2.5255,0.30288000000000004,0.08834,0.3155,2.1216,0.6188,2.21
2019-05-26 13:30:00,2.23248,0.65114,2.3255,0.30288000000000004,0.08834,0.3155,1.9296000000000002,0.5628000000000001,2.01,2.37648,0.6931400000000001,2.4755000000000003,0.30288000000000004,0.08834,0.3155,2.0736,0.6048,2.16
2019-05-26 14:00:00,2.21328,0.64554,2.3055,0.30288000000000004,0.08834,0.3155,1.9104,0.5572,1.99,2.11728,0.6175400000000001,2.2055,0.30288000000000004,0.08834,0.3155,1.8144,0.5292,1.8900000000000001
2019-05-26 14:30:00,2.15568,0.6287400000000001,2.2455,0.30288000000000004,0.08834,0.3155,1.8528,0.5404,1.9300000000000002,1.91568,0.55874,1.9955,0.30288000000000004,0.08834,0.3155,1.6128,0.47040000000000004,1.6800000000000002
2019-05-26 15:00:00,2.11728,0.6175400000000001,2.2055,0.30288000000000004,0.08834,0.3155,1.8144,0.5292,1.8900000000000001,1.9060800000000002,0.5559400000000001,1.9855,0.30288000000000004,0.08834,0.3155,1.6032000000000002,0.4676,1.67
2019-05-26 15:30:00,2.18448,0.63714,2.2755,0.30288000000000004,0.08834,0.3155,1.8816000000000002,0.5488000000000001,1.96,2.11728,0.6175400000000001,2.2055,0.30288000000000004,0.08834,0.3155,1.8144,0.5292,1.8900000000000001
2019-05-26 16:00:00,2.12688,0.62034,2.2155,0.30288000000000004,0.08834,0.3155,1.824,0.532,1.9,2.05008,0.59794,2.1355,0.30288000000000004,0.08834,0.3155,1.7472,0.5096,1.82
2019-05-26 16:30:00,2.21328,0.64554,2.3055,0.30288000000000004,0.08834,0.3155,1.9104,0.5572,1.99,2.13648,0.62314,2.2255,0.30288000000000004,0.08834,0.3155,1.8336000000000001,0.5348,1.9100000000000001
2019-05-26 17:00:00,2.24208,0.6539400000000001,2.3355,0.30288000000000004,0.08834,0.3155,1.9392,0.5656,2.02,2.38608,0.69594,2.4855,0.30288000000000004,0.08834,0.3155,2.0832,0.6076,2.17
2019-05-26 17:30:00,2.39568,0.69874,2.4955,0.30288000000000004,0.08834,0.3155,2.0928,0.6104,2.18,2.47248,0.7211400000000001,2.5755,0.30288000000000004,0.08834,0.3155,2.1696,0.6328,2.26
2019-05-26 18:00:00,2.43408,0.70994,2.5355,0.30288000000000004,0.08834,0.3155,2.1312,0.6216,2.22,2.47248,0.7211400000000001,2.5755,0.30288000000000004,0.08834,0.3155,2.1696,0.6328,2.26
2019-05-26 18:30:00,2.44368,0.71274,2.5455,0.30288000000000004,0.08834,0.3155,2.1408,0.6244000000000001,2.23,2.47248,0.7211400000000001,2.5755,0.30288000000000004,0.08834,0.3155,2.1696,0.6328,2.26
2019-05-26 19:00:00,2.44368,0.71274,2.5455,0.30288000000000004,0.08834,0.3155,2.1408,0.6244000000000001,2.23,2.50128,0.7295400000000001,2.6055,0.30288000000000004,0.08834,0.3155,2.1984,0.6412,2.29
2019-05-26 19:30:00,2.38608,0.69594,2.4855,0.30288000000000004,0.08834,0.3155,2.0832,0.6076,2.17,2.43408,0.70994,2.5355,0.30288000000000004,0.08834,0.3155,2.1312,0.6216,2.22
2019-05-26 20:00:00,2.376,0.6930000000000001,2.475,0.3024,0.0882,0.315,2.0736,0.6048,2.16,2.4528,0.7154,2.555,0.3024,0.0882,0.315,2.1504,0.6272,2.24
2019-05-26 20:30:00,2.39568,0.69874,2.4955,0.30288000000000004,0.08834,0.3155,2.0928,0.6104,2.18,2.47248,0.7211400000000001,2.5755,0.30288000000000004,0.08834,0.3155,2.1696,0.6328,2.26
2019-05-26 21:00:00,2.2704,0.6622,2.365,0.3024,0.0882,0.315,1.968,0.5740000000000001,2.05,2.4624,0.7182000000000001,2.565,0.3024,0.0882,0.315,2.16,0.63,2.25
2019-05-26 21:30:00,2.2608,0.6594,2.355,0.3024,0.0882,0.315,1.9584000000000001,0.5712,2.04,2.4432,0.7126,2.545,0.3024,0.0882,0.315,2.1408,0.6244000000000001,2.23
2019-05-26 22:00:00,2.28048,0.6651400000000001,2.3755,0.30288000000000004,0.08834,0.3155,1.9776,0.5768,2.06,2.45328,0.7155400000000001,2.5555,0.30288000000000004,0.08834,0.3155,2.1504,0.6272,2.24
2019-05-26 22:30:00,2.25168,0.6567400000000001,2.3455,0.30288000000000004,0.08834,0.3155,1.9488,0.5684,2.03,2.43408,0.70994,2.5355,0.30288000000000004,0.08834,0.3155,2.1312,0.6216,2.22
2019-05-26 23:00:00,2.18448,0.63714,2.2755,0.30288000000000004,0.08834,0.3155,1.8816000000000002,0.5488000000000001,1.96,2.29968,0.67074,2.3955,0.30288000000000004,0.08834,0.3155,1.9968,0.5824,2.08
2019-05-26 23:30:00,2.02176,0.5896800000000001,2.106,0.30336,0.08848,0.316,1.7184,0.5012,1.79,2.06976,0.60368,2.156,0.30336,0.08848,0.316,1.7664,0.5152,1.8399999999999999
2019-05-27 00:00:00,1.7342400000000002,0.50582,1.8065,0.30384,0.08862,0.3165,1.4304000000000001,0.4172,1.49,1.72464,0.50302,1.7965,0.30384,0.08862,0.3165,1.4208,0.41440000000000005,1.48
2019-05-27 00:30:00,1.6382400000000001,0.47782,1.7065000000000001,0.30384,0.08862,0.3165,1.3344,0.38920000000000005,1.3900000000000001,1.62864,0.47502000000000005,1.6965,0.30384,0.08862,0.3165,1.3248,0.3864,1.38
2019-05-27 01:00:00,1.59024,0.46382000000000007,1.6565,0.30384,0.08862,0.3165,1.2864,0.37520000000000003,1.34,1.57104,0.45822,1.6365,0.30384,0.08862,0.3165,1.2671999999999999,0.36960000000000004,1.32
2019-05-27 01:30:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.30384,0.08862,0.3165,1.3056,0.3808,1.3599999999999999,1.59024,0.46382000000000007,1.6565,0.30384,0.08862,0.3165,1.2864,0.37520000000000003,1.34
2019-05-27 02:00:00,1.58976,0.46368000000000004,1.6560000000000001,0.30336,0.08848,0.316,1.2864,0.37520000000000003,1.34,1.58016,0.46088,1.646,0.30336,0.08848,0.316,1.2768,0.3724,1.33
2019-05-27 02:30:00,1.58016,0.46088,1.646,0.30336,0.08848,0.316,1.2768,0.3724,1.33,1.5609600000000001,0.45528,1.626,0.30336,0.08848,0.316,1.2576,0.3668,1.31
2019-05-27 03:00:00,1.5321600000000002,0.44688000000000005,1.596,0.30336,0.08848,0.316,1.2288000000000001,0.3584,1.28,1.54176,0.44968,1.6059999999999999,0.30336,0.08848,0.316,1.2384,0.3612,1.29
2019-05-27 03:30:00,1.54224,0.44982000000000005,1.6065,0.30384,0.08862,0.3165,1.2384,0.3612,1.29,1.39824,0.40782,1.4565000000000001,0.30384,0.08862,0.3165,1.0944,0.31920000000000004,1.1400000000000001
2019-05-27 04:00:00,1.51296,0.44128000000000006,1.576,0.30336,0.08848,0.316,1.2096,0.3528,1.26,1.37856,0.40208000000000005,1.436,0.30336,0.08848,0.316,1.0752,0.3136,1.12
2019-05-27 04:30:00,1.52256,0.44408000000000003,1.5859999999999999,0.30336,0.08848,0.316,1.2192,0.3556,1.27,1.38816,0.40488,1.446,0.30336,0.08848,0.316,1.0848,0.3164,1.13
2019-05-27 05:00:00,1.47504,0.43022000000000005,1.5365,0.30384,0.08862,0.3165,1.1712,0.3416,1.22,1.35024,0.39382000000000006,1.4065,0.30384,0.08862,0.3165,1.0464,0.3052,1.09
2019-05-27 05:30:00,1.5609600000000001,0.45528,1.626,0.30336,0.08848,0.316,1.2576,0.3668,1.31,1.46496,0.42728000000000005,1.526,0.30336,0.08848,0.316,1.1616,0.3388,1.21
2019-05-27 06:00:00,1.5609600000000001,0.45528,1.626,0.30336,0.08848,0.316,1.2576,0.3668,1.31,1.51296,0.44128000000000006,1.576,0.30336,0.08848,0.316,1.2096,0.3528,1.26
2019-05-27 06:30:00,1.55136,0.45248000000000005,1.616,0.30336,0.08848,0.316,1.248,0.364,1.3,1.57056,0.45808000000000004,1.6360000000000001,0.30336,0.08848,0.316,1.2671999999999999,0.36960000000000004,1.32
2019-05-27 07:00:00,1.61856,0.47208000000000006,1.686,0.30336,0.08848,0.316,1.3152,0.3836,1.37,1.6857600000000001,0.49168000000000006,1.756,0.30336,0.08848,0.316,1.3824,0.4032,1.44
2019-05-27 07:30:00,1.75296,0.5112800000000001,1.826,0.30336,0.08848,0.316,1.4496,0.4228,1.51,1.8585600000000002,0.54208,1.936,0.30336,0.08848,0.316,1.5552000000000001,0.4536,1.62
2019-05-27 08:00:00,1.79136,0.52248,1.866,0.30336,0.08848,0.316,1.488,0.434,1.55,1.8585600000000002,0.54208,1.936,0.30336,0.08848,0.316,1.5552000000000001,0.4536,1.62
2019-05-27 08:30:00,1.89696,0.55328,1.976,0.30336,0.08848,0.316,1.5936,0.46480000000000005,1.6600000000000001,1.89696,0.55328,1.976,0.30336,0.08848,0.316,1.5936,0.46480000000000005,1.6600000000000001
2019-05-27 09:00:00,2.10768,0.6147400000000001,2.1955,0.30288000000000004,0.08834,0.3155,1.8048000000000002,0.5264,1.88,2.15568,0.6287400000000001,2.2455,0.30288000000000004,0.08834,0.3155,1.8528,0.5404,1.9300000000000002
2019-05-27 09:30:00,2.29056,0.66808,2.386,0.30336,0.08848,0.316,1.9872,0.5796,2.07,2.46336,0.71848,2.566,0.30336,0.08848,0.316,2.16,0.63,2.25
2019-05-27 10:00:00,2.32848,0.6791400000000001,2.4255,0.30288000000000004,0.08834,0.3155,2.0256,0.5908,2.11,2.32848,0.6791400000000001,2.4255,0.30288000000000004,0.08834,0.3155,2.0256,0.5908,2.11
2019-05-27 10:30:00,2.21328,0.64554,2.3055,0.30288000000000004,0.08834,0.3155,1.9104,0.5572,1.99,2.09808,0.61194,2.1855,0.30288000000000004,0.08834,0.3155,1.7952,0.5236000000000001,1.87
2019-05-27 11:00:00,2.22288,0.64834,2.3155,0.30288000000000004,0.08834,0.3155,1.92,0.56,2.0,2.07888,0.6063400000000001,2.1655,0.30288000000000004,0.08834,0.3155,1.776,0.518,1.85
2019-05-27 11:30:00,2.14608,0.62594,2.2355,0.30288000000000004,0.08834,0.3155,1.8432,0.5376000000000001,1.92,2.09808,0.61194,2.1855,0.30288000000000004,0.08834,0.3155,1.7952,0.5236000000000001,1.87
2019-05-27 12:00:00,2.14608,0.62594,2.2355,0.30288000000000004,0.08834,0.3155,1.8432,0.5376000000000001,1.92,2.34768,0.68474,2.4455,0.30288000000000004,0.08834,0.3155,2.0448,0.5964,2.13
2019-05-27 12:30:00,2.23248,0.65114,2.3255,0.30288000000000004,0.08834,0.3155,1.9296000000000002,0.5628000000000001,2.01,2.22288,0.64834,2.3155,0.30288000000000004,0.08834,0.3155,1.92,0.56,2.0
2019-05-27 13:00:00,2.12688,0.62034,2.2155,0.30288000000000004,0.08834,0.3155,1.824,0.532,1.9,2.26128,0.65954,2.3555,0.30288000000000004,0.08834,0.3155,1.9584000000000001,0.5712,2.04
2019-05-27 13:30:00,2.18448,0.63714,2.2755,0.30288000000000004,0.08834,0.3155,1.8816000000000002,0.5488000000000001,1.96,2.28048,0.6651400000000001,2.3755,0.30288000000000004,0.08834,0.3155,1.9776,0.5768,2.06
2019-05-27 14:00:00,2.21328,0.64554,2.3055,0.30288000000000004,0.08834,0.3155,1.9104,0.5572,1.99,2.33808,0.6819400000000001,2.4355,0.30288000000000004,0.08834,0.3155,2.0352,0.5936,2.12
2019-05-27 14:30:00,2.29968,0.67074,2.3955,0.30288000000000004,0.08834,0.3155,1.9968,0.5824,2.08,2.27088,0.66234,2.3655,0.30288000000000004,0.08834,0.3155,1.968,0.5740000000000001,2.05
2019-05-27 15:00:00,2.09808,0.61194,2.1855,0.30288000000000004,0.08834,0.3155,1.7952,0.5236000000000001,1.87,2.19408,0.6399400000000001,2.2855,0.30288000000000004,0.08834,0.3155,1.8912,0.5516,1.97
2019-05-27 15:30:00,2.11728,0.6175400000000001,2.2055,0.30288000000000004,0.08834,0.3155,1.8144,0.5292,1.8900000000000001,2.30928,0.67354,2.4055,0.30288000000000004,0.08834,0.3155,2.0064,0.5852,2.09
2019-05-27 16:00:00,2.20368,0.6427400000000001,2.2955,0.30288000000000004,0.08834,0.3155,1.9008,0.5544,1.98,2.40528,0.70154,2.5055,0.30288000000000004,0.08834,0.3155,2.1024,0.6132000000000001,2.19
2019-05-27 16:30:00,2.27088,0.66234,2.3655,0.30288000000000004,0.08834,0.3155,1.968,0.5740000000000001,2.05,2.53008,0.73794,2.6355,0.30288000000000004,0.08834,0.3155,2.2272,0.6496000000000001,2.32
2019-05-27 17:00:00,2.53968,0.7407400000000001,2.6455,0.30288000000000004,0.08834,0.3155,2.2368,0.6524,2.33,2.58768,0.7547400000000001,2.6955,0.30288000000000004,0.08834,0.3155,2.2848,0.6664,2.38
2019-05-27 17:30:00,2.56848,0.74914,2.6755,0.30288000000000004,0.08834,0.3155,2.2656,0.6608,2.36,2.38608,0.69594,2.4855,0.30288000000000004,0.08834,0.3155,2.0832,0.6076,2.17
2019-05-27 18:00:00,2.47248,0.7211400000000001,2.5755,0.30288000000000004,0.08834,0.3155,2.1696,0.6328,2.26,2.46288,0.7183400000000001,2.5655,0.30288000000000004,0.08834,0.3155,2.16,0.63,2.25
2019-05-27 18:30:00,2.53008,0.73794,2.6355,0.30288000000000004,0.08834,0.3155,2.2272,0.6496000000000001,2.32,2.5108800000000002,0.7323400000000001,2.6155,0.30288000000000004,0.08834,0.3155,2.208,0.644,2.3
2019-05-27 19:00:00,2.5108800000000002,0.7323400000000001,2.6155,0.30288000000000004,0.08834,0.3155,2.208,0.644,2.3,2.61648,0.76314,2.7255000000000003,0.30288000000000004,0.08834,0.3155,2.3136,0.6748000000000001,2.41
2019-05-27 19:30:00,2.4432,0.7126,2.545,0.3024,0.0882,0.315,2.1408,0.6244000000000001,2.23,2.5296000000000003,0.7378,2.635,0.3024,0.0882,0.315,2.2272,0.6496000000000001,2.32
2019-05-27 20:00:00,2.46288,0.7183400000000001,2.5655,0.30288000000000004,0.08834,0.3155,2.16,0.63,2.25,2.57808,0.75194,2.6855,0.30288000000000004,0.08834,0.3155,2.2752,0.6636000000000001,2.37
2019-05-27 20:30:00,2.43408,0.70994,2.5355,0.30288000000000004,0.08834,0.3155,2.1312,0.6216,2.22,2.53968,0.7407400000000001,2.6455,0.30288000000000004,0.08834,0.3155,2.2368,0.6524,2.33
2019-05-27 21:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.30336,0.08848,0.316,2.1024,0.6132000000000001,2.19,2.49216,0.7268800000000001,2.596,0.30336,0.08848,0.316,2.1888,0.6384000000000001,2.2800000000000002
2019-05-27 21:30:00,2.37792,0.6935600000000001,2.477,0.30432000000000003,0.08876,0.317,2.0736,0.6048,2.16,2.47392,0.7215600000000001,2.577,0.30432000000000003,0.08876,0.317,2.1696,0.6328,2.26
2019-05-27 22:00:00,2.35968,0.6882400000000001,2.458,0.30528000000000005,0.08904000000000001,0.318,2.0544000000000002,0.5992000000000001,2.14,2.46528,0.71904,2.568,0.30528000000000005,0.08904000000000001,0.318,2.16,0.63,2.25
2019-05-27 22:30:00,2.22432,0.64876,2.317,0.30432000000000003,0.08876,0.317,1.92,0.56,2.0,2.32992,0.67956,2.427,0.30432000000000003,0.08876,0.317,2.0256,0.5908,2.11
2019-05-27 23:00:00,2.0424,0.5957,2.1275,0.3048,0.0889,0.3175,1.7376,0.5068,1.81,2.1192,0.6181,2.2075,0.3048,0.0889,0.3175,1.8144,0.5292,1.8900000000000001
2019-05-27 23:30:00,1.8504,0.5397000000000001,1.9275,0.3048,0.0889,0.3175,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.908,0.5565,1.9875,0.3048,0.0889,0.3175,1.6032000000000002,0.4676,1.67
2019-05-28 00:00:00,1.7256,0.5033,1.7974999999999999,0.3048,0.0889,0.3175,1.4208,0.41440000000000005,1.48,1.7832,0.5201,1.8575,0.3048,0.0889,0.3175,1.4784000000000002,0.4312,1.54
2019-05-28 00:30:00,1.6104,0.4697,1.6775,0.3048,0.0889,0.3175,1.3056,0.3808,1.3599999999999999,1.6776,0.4893,1.7475,0.3048,0.0889,0.3175,1.3728,0.40040000000000003,1.43
2019-05-28 01:00:00,1.5624,0.45570000000000005,1.6275,0.3048,0.0889,0.3175,1.2576,0.3668,1.31,1.6392,0.4781,1.7075,0.3048,0.0889,0.3175,1.3344,0.38920000000000005,1.3900000000000001
2019-05-28 01:30:00,1.58208,0.46144,1.6480000000000001,0.30528000000000005,0.08904000000000001,0.318,1.2768,0.3724,1.33,1.63968,0.47824000000000005,1.708,0.30528000000000005,0.08904000000000001,0.318,1.3344,0.38920000000000005,1.3900000000000001
2019-05-28 02:00:00,1.5916800000000002,0.46424000000000004,1.658,0.30528000000000005,0.08904000000000001,0.318,1.2864,0.37520000000000003,1.34,1.63008,0.47544000000000003,1.698,0.30528000000000005,0.08904000000000001,0.318,1.3248,0.3864,1.38
2019-05-28 02:30:00,1.59216,0.46438,1.6585,0.30576000000000003,0.08918000000000001,0.3185,1.2864,0.37520000000000003,1.34,1.63056,0.47558000000000006,1.6985000000000001,0.30576000000000003,0.08918000000000001,0.3185,1.3248,0.3864,1.38
2019-05-28 03:00:00,1.54464,0.45052000000000003,1.609,0.30624,0.08932000000000001,0.319,1.2384,0.3612,1.29,1.60224,0.46732,1.669,0.30624,0.08932000000000001,0.319,1.296,0.378,1.35
2019-05-28 03:30:00,1.51536,0.44198000000000004,1.5785,0.30576000000000003,0.08918000000000001,0.3185,1.2096,0.3528,1.26,1.56336,0.45598000000000005,1.6285,0.30576000000000003,0.08918000000000001,0.3185,1.2576,0.3668,1.31
2019-05-28 04:00:00,1.52496,0.44478,1.5885,0.30576000000000003,0.08918000000000001,0.3185,1.2192,0.3556,1.27,1.5729600000000001,0.45878,1.6385,0.30576000000000003,0.08918000000000001,0.3185,1.2671999999999999,0.36960000000000004,1.32
2019-05-28 04:30:00,1.53456,0.44758000000000003,1.5985,0.30576000000000003,0.08918000000000001,0.3185,1.2288000000000001,0.3584,1.28,1.58256,0.46158000000000005,1.6485,0.30576000000000003,0.08918000000000001,0.3185,1.2768,0.3724,1.33
2019-05-28 05:00:00,1.5336,0.44730000000000003,1.5975000000000001,0.3048,0.0889,0.3175,1.2288000000000001,0.3584,1.28,1.5816,0.46130000000000004,1.6475,0.3048,0.0889,0.3175,1.2768,0.3724,1.33
2019-05-28 05:30:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.30576000000000003,0.08918000000000001,0.3185,1.344,0.392,1.4,1.73616,0.50638,1.8085,0.30576000000000003,0.08918000000000001,0.3185,1.4304000000000001,0.4172,1.49
2019-05-28 06:00:00,1.75536,0.51198,1.8285,0.30576000000000003,0.08918000000000001,0.3185,1.4496,0.4228,1.51,1.8225600000000002,0.53158,1.8985,0.30576000000000003,0.08918000000000001,0.3185,1.5168,0.4424,1.58
2019-05-28 06:30:00,2.03376,0.59318,2.1185,0.30576000000000003,0.08918000000000001,0.3185,1.728,0.504,1.8,2.10096,0.6127800000000001,2.1885,0.30576000000000003,0.08918000000000001,0.3185,1.7952,0.5236000000000001,1.87
2019-05-28 07:00:00,2.15808,0.62944,2.248,0.30528000000000005,0.08904000000000001,0.318,1.8528,0.5404,1.9300000000000002,2.21568,0.64624,2.308,0.30528000000000005,0.08904000000000001,0.318,1.9104,0.5572,1.99
2019-05-28 07:30:00,2.45616,0.71638,2.5585,0.30576000000000003,0.08918000000000001,0.3185,2.1504,0.6272,2.24,2.61936,0.7639800000000001,2.7285,0.30576000000000003,0.08918000000000001,0.3185,2.3136,0.6748000000000001,2.41
2019-05-28 08:00:00,2.5713600000000003,0.7499800000000001,2.6785,0.30576000000000003,0.08918000000000001,0.3185,2.2656,0.6608,2.36,2.7249600000000003,0.79478,2.8385,0.30576000000000003,0.08918000000000001,0.3185,2.4192,0.7056,2.52
2019-05-28 08:30:00,2.74416,0.8003800000000001,2.8585000000000003,0.30576000000000003,0.08918000000000001,0.3185,2.4384,0.7112,2.54,2.90736,0.8479800000000001,3.0285,0.30576000000000003,0.08918000000000001,0.3185,2.6016,0.7588,2.71
2019-05-28 09:00:00,2.83008,0.8254400000000001,2.948,0.30528000000000005,0.08904000000000001,0.318,2.5248,0.7364,2.63,3.03168,0.88424,3.158,0.30528000000000005,0.08904000000000001,0.318,2.7264,0.7952,2.84
2019-05-28 09:30:00,2.84832,0.83076,2.967,0.30432000000000003,0.08876,0.317,2.544,0.742,2.65,3.02112,0.88116,3.147,0.30432000000000003,0.08876,0.317,2.7168,0.7924,2.83
2019-05-28 10:00:00,2.81904,0.8222200000000001,2.9365,0.30384,0.08862,0.3165,2.5152,0.7336,2.62,2.95344,0.8614200000000001,3.0765,0.30384,0.08862,0.3165,2.6496,0.7728,2.76
2019-05-28 10:30:00,2.81904,0.8222200000000001,2.9365,0.30384,0.08862,0.3165,2.5152,0.7336,2.62,2.81904,0.8222200000000001,2.9365,0.30384,0.08862,0.3165,2.5152,0.7336,2.62
2019-05-28 11:00:00,2.81904,0.8222200000000001,2.9365,0.30384,0.08862,0.3165,2.5152,0.7336,2.62,2.70384,0.7886200000000001,2.8165,0.30384,0.08862,0.3165,2.4,0.7000000000000001,2.5
2019-05-28 11:30:00,2.8377600000000003,0.8276800000000001,2.956,0.30336,0.08848,0.316,2.5343999999999998,0.7392000000000001,2.64,2.67456,0.7800800000000001,2.786,0.30336,0.08848,0.316,2.3712,0.6916,2.47
2019-05-28 12:00:00,2.87616,0.8388800000000001,2.996,0.30336,0.08848,0.316,2.5728,0.7504000000000001,2.68,2.70336,0.7884800000000001,2.816,0.30336,0.08848,0.316,2.4,0.7000000000000001,2.5
2019-05-28 12:30:00,2.8377600000000003,0.8276800000000001,2.956,0.30336,0.08848,0.316,2.5343999999999998,0.7392000000000001,2.64,2.84736,0.8304800000000001,2.966,0.30336,0.08848,0.316,2.544,0.742,2.65
2019-05-28 13:00:00,2.75136,0.8024800000000001,2.866,0.30336,0.08848,0.316,2.448,0.714,2.55,2.54016,0.7408800000000001,2.646,0.30336,0.08848,0.316,2.2368,0.6524,2.33
2019-05-28 13:30:00,2.62608,0.7659400000000001,2.7355,0.30288000000000004,0.08834,0.3155,2.3232,0.6776,2.42,2.29968,0.67074,2.3955,0.30288000000000004,0.08834,0.3155,1.9968,0.5824,2.08
2019-05-28 14:00:00,2.46336,0.71848,2.566,0.30336,0.08848,0.316,2.16,0.63,2.25,2.09856,0.6120800000000001,2.186,0.30336,0.08848,0.316,1.7952,0.5236000000000001,1.87
2019-05-28 14:30:00,2.48208,0.72394,2.5855,0.30288000000000004,0.08834,0.3155,2.1792,0.6356,2.27,2.21328,0.64554,2.3055,0.30288000000000004,0.08834,0.3155,1.9104,0.5572,1.99
2019-05-28 15:00:00,2.39568,0.69874,2.4955,0.30288000000000004,0.08834,0.3155,2.0928,0.6104,2.18,2.33808,0.6819400000000001,2.4355,0.30288000000000004,0.08834,0.3155,2.0352,0.5936,2.12
2019-05-28 15:30:00,2.52048,0.73514,2.6255,0.30288000000000004,0.08834,0.3155,2.2176,0.6468,2.31,2.28048,0.6651400000000001,2.3755,0.30288000000000004,0.08834,0.3155,1.9776,0.5768,2.06
2019-05-28 16:00:00,2.53008,0.73794,2.6355,0.30288000000000004,0.08834,0.3155,2.2272,0.6496000000000001,2.32,2.38608,0.69594,2.4855,0.30288000000000004,0.08834,0.3155,2.0832,0.6076,2.17
2019-05-28 16:30:00,2.6544,0.7742,2.765,0.3024,0.0882,0.315,2.352,0.686,2.45,2.616,0.763,2.725,0.3024,0.0882,0.315,2.3136,0.6748000000000001,2.41
2019-05-28 17:00:00,2.93328,0.8555400000000001,3.0555,0.30288000000000004,0.08834,0.3155,2.6304,0.7672,2.74,2.89488,0.8443400000000001,3.0155,0.30288000000000004,0.08834,0.3155,2.592,0.756,2.7
2019-05-28 17:30:00,3.15504,0.92022,3.2865,0.30384,0.08862,0.3165,2.8512,0.8316,2.9699999999999998,3.19344,0.93142,3.3265000000000002,0.30384,0.08862,0.3165,2.8896,0.8428,3.01
2019-05-28 18:00:00,3.0979200000000002,0.90356,3.227,0.30432000000000003,0.08876,0.317,2.7936,0.8148000000000001,2.91,3.0979200000000002,0.90356,3.227,0.30432000000000003,0.08876,0.317,2.7936,0.8148000000000001,2.91
2019-05-28 18:30:00,3.01104,0.8782200000000001,3.1365,0.30384,0.08862,0.3165,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.03984,0.8866200000000001,3.1665,0.30384,0.08862,0.3165,2.7359999999999998,0.798,2.85
2019-05-28 19:00:00,2.85744,0.83342,2.9765,0.30384,0.08862,0.3165,2.5536,0.7448,2.66,2.85744,0.83342,2.9765,0.30384,0.08862,0.3165,2.5536,0.7448,2.66
2019-05-28 19:30:00,2.70384,0.7886200000000001,2.8165,0.30384,0.08862,0.3165,2.4,0.7000000000000001,2.5,2.65584,0.7746200000000001,2.7665,0.30384,0.08862,0.3165,2.352,0.686,2.45
2019-05-28 20:00:00,2.61744,0.7634200000000001,2.7265,0.30384,0.08862,0.3165,2.3136,0.6748000000000001,2.41,2.60784,0.7606200000000001,2.7165,0.30384,0.08862,0.3165,2.304,0.672,2.4
2019-05-28 20:30:00,2.55072,0.7439600000000001,2.657,0.30432000000000003,0.08876,0.317,2.2464,0.6552,2.34,2.59872,0.7579600000000001,2.707,0.30432000000000003,0.08876,0.317,2.2944,0.6692,2.39
2019-05-28 21:00:00,2.5224,0.7357,2.6275,0.3048,0.0889,0.3175,2.2176,0.6468,2.31,2.6088,0.7609,2.7175000000000002,0.3048,0.0889,0.3175,2.304,0.672,2.4
2019-05-28 21:30:00,2.48496,0.7247800000000001,2.5885,0.30576000000000003,0.08918000000000001,0.3185,2.1792,0.6356,2.27,2.59056,0.75558,2.6985,0.30576000000000003,0.08918000000000001,0.3185,2.2848,0.6664,2.38
2019-05-28 22:00:00,2.4753600000000002,0.7219800000000001,2.5785,0.30576000000000003,0.08918000000000001,0.3185,2.1696,0.6328,2.26,2.59056,0.75558,2.6985,0.30576000000000003,0.08918000000000001,0.3185,2.2848,0.6664,2.38
2019-05-28 22:30:00,2.3510400000000002,0.6857200000000001,2.449,0.30624,0.08932000000000001,0.319,2.0448,0.5964,2.13,2.45664,0.71652,2.559,0.30624,0.08932000000000001,0.319,2.1504,0.6272,2.24
2019-05-28 23:00:00,2.13024,0.6213200000000001,2.219,0.30624,0.08932000000000001,0.319,1.824,0.532,1.9,2.22624,0.64932,2.319,0.30624,0.08932000000000001,0.319,1.92,0.56,2.0
2019-05-28 23:30:00,1.9670400000000001,0.57372,2.049,0.30624,0.08932000000000001,0.319,1.6608,0.4844,1.73,2.05344,0.59892,2.1390000000000002,0.30624,0.08932000000000001,0.319,1.7472,0.5096,1.82
2019-05-29 00:00:00,1.80384,0.52612,1.879,0.30624,0.08932000000000001,0.319,1.4976,0.4368,1.56,1.88064,0.54852,1.959,0.30624,0.08932000000000001,0.319,1.5744,0.4592,1.6400000000000001
2019-05-29 00:30:00,1.6977600000000002,0.49518000000000006,1.7685,0.30576000000000003,0.08918000000000001,0.3185,1.392,0.406,1.45,1.76496,0.51478,1.8385,0.30576000000000003,0.08918000000000001,0.3185,1.4592,0.42560000000000003,1.52
2019-05-29 01:00:00,1.64064,0.47852000000000006,1.709,0.30624,0.08932000000000001,0.319,1.3344,0.38920000000000005,1.3900000000000001,1.68864,0.49252,1.759,0.30624,0.08932000000000001,0.319,1.3824,0.4032,1.44
2019-05-29 01:30:00,1.6502400000000002,0.48132,1.7189999999999999,0.30624,0.08932000000000001,0.319,1.344,0.392,1.4,1.71744,0.50092,1.7890000000000001,0.30624,0.08932000000000001,0.319,1.4112,0.4116,1.47
2019-05-29 02:00:00,1.63104,0.47572000000000003,1.699,0.30624,0.08932000000000001,0.319,1.3248,0.3864,1.38,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.30624,0.08932000000000001,0.319,1.392,0.406,1.45
2019-05-29 02:30:00,1.61184,0.47012000000000004,1.679,0.30624,0.08932000000000001,0.319,1.3056,0.3808,1.3599999999999999,1.68864,0.49252,1.759,0.30624,0.08932000000000001,0.319,1.3824,0.4032,1.44
2019-05-29 03:00:00,1.58256,0.46158000000000005,1.6485,0.30576000000000003,0.08918000000000001,0.3185,1.2768,0.3724,1.33,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.30576000000000003,0.08918000000000001,0.3185,1.344,0.392,1.4
2019-05-29 03:30:00,1.56384,0.45612,1.629,0.30624,0.08932000000000001,0.319,1.2576,0.3668,1.31,1.6214400000000002,0.47292000000000006,1.689,0.30624,0.08932000000000001,0.319,1.3152,0.3836,1.37
2019-05-29 04:00:00,1.53504,0.44772000000000006,1.599,0.30624,0.08932000000000001,0.319,1.2288000000000001,0.3584,1.28,1.60224,0.46732,1.669,0.30624,0.08932000000000001,0.319,1.296,0.378,1.35
2019-05-29 04:30:00,1.5734400000000002,0.45892000000000005,1.639,0.30624,0.08932000000000001,0.319,1.2671999999999999,0.36960000000000004,1.32,1.63104,0.47572000000000003,1.699,0.30624,0.08932000000000001,0.319,1.3248,0.3864,1.38
