Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-03 05:00:00,1.58016,0.46088,1.646,0.30336,0.08848,0.316,1.2768,0.3724,1.33,1.5609600000000001,0.45528,1.626,0.30336,0.08848,0.316,1.2576,0.3668,1.31
2019-06-03 05:30:00,1.64736,0.48048,1.716,0.30336,0.08848,0.316,1.344,0.392,1.4,1.63776,0.47768000000000005,1.706,0.30336,0.08848,0.316,1.3344,0.38920000000000005,1.3900000000000001
2019-06-03 06:00:00,1.71408,0.49994000000000005,1.7855,0.30288000000000004,0.08834,0.3155,1.4112,0.4116,1.47,1.71408,0.49994000000000005,1.7855,0.30288000000000004,0.08834,0.3155,1.4112,0.4116,1.47
2019-06-03 06:30:00,1.97328,0.57554,2.0555,0.30288000000000004,0.08834,0.3155,1.6703999999999999,0.4872,1.74,2.05968,0.60074,2.1455,0.30288000000000004,0.08834,0.3155,1.7568000000000001,0.5124000000000001,1.83
2019-06-03 07:00:00,2.15616,0.6288800000000001,2.246,0.30336,0.08848,0.316,1.8528,0.5404,1.9300000000000002,2.27136,0.6624800000000001,2.366,0.30336,0.08848,0.316,1.968,0.5740000000000001,2.05
2019-06-03 07:30:00,2.37696,0.69328,2.476,0.30336,0.08848,0.316,2.0736,0.6048,2.16,2.52096,0.73528,2.626,0.30336,0.08848,0.316,2.2176,0.6468,2.31
2019-06-03 08:00:00,2.47248,0.7211400000000001,2.5755,0.30288000000000004,0.08834,0.3155,2.1696,0.6328,2.26,2.52048,0.73514,2.6255,0.30288000000000004,0.08834,0.3155,2.2176,0.6468,2.31
2019-06-03 08:30:00,2.62608,0.7659400000000001,2.7355,0.30288000000000004,0.08834,0.3155,2.3232,0.6776,2.42,2.67408,0.7799400000000001,2.7855,0.30288000000000004,0.08834,0.3155,2.3712,0.6916,2.47
2019-06-03 09:00:00,2.61648,0.76314,2.7255000000000003,0.30288000000000004,0.08834,0.3155,2.3136,0.6748000000000001,2.41,2.63568,0.7687400000000001,2.7455,0.30288000000000004,0.08834,0.3155,2.3328,0.6804,2.43
2019-06-03 09:30:00,2.58768,0.7547400000000001,2.6955,0.30288000000000004,0.08834,0.3155,2.2848,0.6664,2.38,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.30288000000000004,0.08834,0.3155,2.2560000000000002,0.658,2.35
2019-06-03 10:00:00,2.53968,0.7407400000000001,2.6455,0.30288000000000004,0.08834,0.3155,2.2368,0.6524,2.33,2.48208,0.72394,2.5855,0.30288000000000004,0.08834,0.3155,2.1792,0.6356,2.27
2019-06-03 10:30:00,2.48208,0.72394,2.5855,0.30288000000000004,0.08834,0.3155,2.1792,0.6356,2.27,2.37648,0.6931400000000001,2.4755000000000003,0.30288000000000004,0.08834,0.3155,2.0736,0.6048,2.16
2019-06-03 11:00:00,2.54016,0.7408800000000001,2.646,0.30336,0.08848,0.316,2.2368,0.6524,2.33,2.57856,0.7520800000000001,2.686,0.30336,0.08848,0.316,2.2752,0.6636000000000001,2.37
2019-06-03 11:30:00,2.52048,0.73514,2.6255,0.30288000000000004,0.08834,0.3155,2.2176,0.6468,2.31,2.7124800000000002,0.7911400000000001,2.8255,0.30288000000000004,0.08834,0.3155,2.4096,0.7028,2.51
2019-06-03 12:00:00,2.56896,0.7492800000000001,2.676,0.30336,0.08848,0.316,2.2656,0.6608,2.36,2.5881600000000002,0.7548800000000001,2.696,0.30336,0.08848,0.316,2.2848,0.6664,2.38
2019-06-03 12:30:00,2.48256,0.7240800000000001,2.586,0.30336,0.08848,0.316,2.1792,0.6356,2.27,2.57856,0.7520800000000001,2.686,0.30336,0.08848,0.316,2.2752,0.6636000000000001,2.37
2019-06-03 13:00:00,2.44368,0.71274,2.5455,0.30288000000000004,0.08834,0.3155,2.1408,0.6244000000000001,2.23,2.41488,0.7043400000000001,2.5155000000000003,0.30288000000000004,0.08834,0.3155,2.112,0.616,2.2
2019-06-03 13:30:00,2.32896,0.6792800000000001,2.426,0.30336,0.08848,0.316,2.0256,0.5908,2.11,2.10816,0.6148800000000001,2.196,0.30336,0.08848,0.316,1.8048000000000002,0.5264,1.88
2019-06-03 14:00:00,2.28048,0.6651400000000001,2.3755,0.30288000000000004,0.08834,0.3155,1.9776,0.5768,2.06,2.17488,0.63434,2.2655,0.30288000000000004,0.08834,0.3155,1.8719999999999999,0.546,1.9500000000000002
2019-06-03 14:30:00,2.28096,0.6652800000000001,2.376,0.30336,0.08848,0.316,1.9776,0.5768,2.06,2.22336,0.6484800000000001,2.316,0.30336,0.08848,0.316,1.92,0.56,2.0
2019-06-03 15:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.30336,0.08848,0.316,2.0832,0.6076,2.17,2.25216,0.65688,2.346,0.30336,0.08848,0.316,1.9488,0.5684,2.03
2019-06-03 15:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.30336,0.08848,0.316,2.0832,0.6076,2.17,2.20416,0.64288,2.296,0.30336,0.08848,0.316,1.9008,0.5544,1.98
2019-06-03 16:00:00,2.34768,0.68474,2.4455,0.30288000000000004,0.08834,0.3155,2.0448,0.5964,2.13,2.15568,0.6287400000000001,2.2455,0.30288000000000004,0.08834,0.3155,1.8528,0.5404,1.9300000000000002
2019-06-03 16:30:00,2.43408,0.70994,2.5355,0.30288000000000004,0.08834,0.3155,2.1312,0.6216,2.22,2.27088,0.66234,2.3655,0.30288000000000004,0.08834,0.3155,1.968,0.5740000000000001,2.05
2019-06-03 17:00:00,2.67456,0.7800800000000001,2.786,0.30336,0.08848,0.316,2.3712,0.6916,2.47,2.5881600000000002,0.7548800000000001,2.696,0.30336,0.08848,0.316,2.2848,0.6664,2.38
2019-06-03 17:30:00,2.64576,0.77168,2.7560000000000002,0.30336,0.08848,0.316,2.3424,0.6832,2.44,2.57856,0.7520800000000001,2.686,0.30336,0.08848,0.316,2.2752,0.6636000000000001,2.37
2019-06-03 18:00:00,2.67408,0.7799400000000001,2.7855,0.30288000000000004,0.08834,0.3155,2.3712,0.6916,2.47,2.67408,0.7799400000000001,2.7855,0.30288000000000004,0.08834,0.3155,2.3712,0.6916,2.47
2019-06-03 18:30:00,2.67408,0.7799400000000001,2.7855,0.30288000000000004,0.08834,0.3155,2.3712,0.6916,2.47,2.73168,0.7967400000000001,2.8455,0.30288000000000004,0.08834,0.3155,2.4288,0.7084,2.5300000000000002
2019-06-03 19:00:00,2.59728,0.7575400000000001,2.7055,0.30288000000000004,0.08834,0.3155,2.2944,0.6692,2.39,2.68368,0.7827400000000001,2.7955,0.30288000000000004,0.08834,0.3155,2.3808,0.6944,2.48
2019-06-03 19:30:00,2.58768,0.7547400000000001,2.6955,0.30288000000000004,0.08834,0.3155,2.2848,0.6664,2.38,2.64528,0.7715400000000001,2.7555,0.30288000000000004,0.08834,0.3155,2.3424,0.6832,2.44
2019-06-03 20:00:00,2.55936,0.74648,2.666,0.30336,0.08848,0.316,2.2560000000000002,0.658,2.35,2.64576,0.77168,2.7560000000000002,0.30336,0.08848,0.316,2.3424,0.6832,2.44
2019-06-03 20:30:00,2.56848,0.74914,2.6755,0.30288000000000004,0.08834,0.3155,2.2656,0.6608,2.36,2.73168,0.7967400000000001,2.8455,0.30288000000000004,0.08834,0.3155,2.4288,0.7084,2.5300000000000002
2019-06-03 21:00:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.30288000000000004,0.08834,0.3155,2.2560000000000002,0.658,2.35,2.77968,0.81074,2.8955,0.30288000000000004,0.08834,0.3155,2.4768,0.7224,2.58
2019-06-03 21:30:00,2.50128,0.7295400000000001,2.6055,0.30288000000000004,0.08834,0.3155,2.1984,0.6412,2.29,2.74128,0.79954,2.8555,0.30288000000000004,0.08834,0.3155,2.4384,0.7112,2.54
2019-06-03 22:00:00,2.44368,0.71274,2.5455,0.30288000000000004,0.08834,0.3155,2.1408,0.6244000000000001,2.23,2.69328,0.78554,2.8055,0.30288000000000004,0.08834,0.3155,2.3904,0.6972,2.49
2019-06-03 22:30:00,2.27088,0.66234,2.3655,0.30288000000000004,0.08834,0.3155,1.968,0.5740000000000001,2.05,2.42448,0.7071400000000001,2.5255,0.30288000000000004,0.08834,0.3155,2.1216,0.6188,2.21
2019-06-03 23:00:00,2.04048,0.59514,2.1255,0.30288000000000004,0.08834,0.3155,1.7376,0.5068,1.81,2.14608,0.62594,2.2355,0.30288000000000004,0.08834,0.3155,1.8432,0.5376000000000001,1.92
2019-06-03 23:30:00,2.04048,0.59514,2.1255,0.30288000000000004,0.08834,0.3155,1.7376,0.5068,1.81,2.21328,0.64554,2.3055,0.30288000000000004,0.08834,0.3155,1.9104,0.5572,1.99
2019-06-04 00:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.30288000000000004,0.08834,0.3155,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.08848,0.60914,2.1755,0.30288000000000004,0.08834,0.3155,1.7856,0.5208,1.8599999999999999
2019-06-04 00:30:00,1.8580800000000002,0.5419400000000001,1.9355,0.30288000000000004,0.08834,0.3155,1.5552000000000001,0.4536,1.62,2.00208,0.58394,2.0855,0.30288000000000004,0.08834,0.3155,1.6992,0.49560000000000004,1.77
2019-06-04 01:00:00,1.71408,0.49994000000000005,1.7855,0.30288000000000004,0.08834,0.3155,1.4112,0.4116,1.47,1.8100800000000001,0.5279400000000001,1.8855,0.30288000000000004,0.08834,0.3155,1.5072,0.43960000000000005,1.57
2019-06-04 01:30:00,1.6272,0.4746,1.695,0.3312,0.0966,0.34500000000000003,1.296,0.378,1.35,1.6848,0.4914,1.755,0.3312,0.0966,0.34500000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-04 02:00:00,1.6368,0.47740000000000005,1.705,0.3504,0.1022,0.365,1.2864,0.37520000000000003,1.34,1.6944,0.49420000000000003,1.7650000000000001,0.3504,0.1022,0.365,1.344,0.392,1.4
2019-06-04 02:30:00,1.5792000000000002,0.4606,1.645,0.3504,0.1022,0.365,1.2288000000000001,0.3584,1.28,1.6368,0.47740000000000005,1.705,0.3504,0.1022,0.365,1.2864,0.37520000000000003,1.34
2019-06-04 03:00:00,1.51248,0.44114000000000003,1.5755,0.35088,0.10234000000000001,0.3655,1.1616,0.3388,1.21,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.35088,0.10234000000000001,0.3655,1.2288000000000001,0.3584,1.28
2019-06-04 03:30:00,1.48368,0.43274,1.5455,0.35088,0.10234000000000001,0.3655,1.1328,0.3304,1.18,1.54128,0.44954000000000005,1.6055000000000001,0.35088,0.10234000000000001,0.3655,1.1904,0.3472,1.24
2019-06-04 04:00:00,1.48368,0.43274,1.5455,0.35088,0.10234000000000001,0.3655,1.1328,0.3304,1.18,1.54128,0.44954000000000005,1.6055000000000001,0.35088,0.10234000000000001,0.3655,1.1904,0.3472,1.24
2019-06-04 04:30:00,1.53264,0.44702000000000003,1.5965,0.35184000000000004,0.10262,0.3665,1.1808,0.34440000000000004,1.23,1.54224,0.44982000000000005,1.6065,0.35184000000000004,0.10262,0.3665,1.1904,0.3472,1.24
2019-06-04 05:00:00,1.54176,0.44968,1.6059999999999999,0.35136,0.10248,0.366,1.1904,0.3472,1.24,1.54176,0.44968,1.6059999999999999,0.35136,0.10248,0.366,1.1904,0.3472,1.24
2019-06-04 05:30:00,1.64736,0.48048,1.716,0.35136,0.10248,0.366,1.296,0.378,1.35,1.66656,0.48608,1.736,0.35136,0.10248,0.366,1.3152,0.3836,1.37
2019-06-04 06:00:00,1.72368,0.5027400000000001,1.7955,0.35088,0.10234000000000001,0.3655,1.3728,0.40040000000000003,1.43,1.7332800000000002,0.50554,1.8054999999999999,0.35088,0.10234000000000001,0.3655,1.3824,0.4032,1.44
2019-06-04 06:30:00,2.06928,0.6035400000000001,2.1555,0.35088,0.10234000000000001,0.3655,1.7184,0.5012,1.79,2.13648,0.62314,2.2255,0.35088,0.10234000000000001,0.3655,1.7856,0.5208,1.8599999999999999
2019-06-04 07:00:00,2.24208,0.6539400000000001,2.3355,0.35088,0.10234000000000001,0.3655,1.8912,0.5516,1.97,2.27088,0.66234,2.3655,0.35088,0.10234000000000001,0.3655,1.92,0.56,2.0
2019-06-04 07:30:00,2.43408,0.70994,2.5355,0.35088,0.10234000000000001,0.3655,2.0832,0.6076,2.17,2.47248,0.7211400000000001,2.5755,0.35088,0.10234000000000001,0.3655,2.1216,0.6188,2.21
2019-06-04 08:00:00,2.53008,0.73794,2.6355,0.35088,0.10234000000000001,0.3655,2.1792,0.6356,2.27,2.57808,0.75194,2.6855,0.35088,0.10234000000000001,0.3655,2.2272,0.6496000000000001,2.32
2019-06-04 08:30:00,2.61696,0.7632800000000001,2.726,0.35136,0.10248,0.366,2.2656,0.6608,2.36,2.61696,0.7632800000000001,2.726,0.35136,0.10248,0.366,2.2656,0.6608,2.36
2019-06-04 09:00:00,2.70288,0.78834,2.8155,0.35088,0.10234000000000001,0.3655,2.352,0.686,2.45,3.01008,0.87794,3.1355,0.35088,0.10234000000000001,0.3655,2.6592000000000002,0.7756000000000001,2.77
2019-06-04 09:30:00,2.72208,0.7939400000000001,2.8355,0.35088,0.10234000000000001,0.3655,2.3712,0.6916,2.47,3.03888,0.8863400000000001,3.1655,0.35088,0.10234000000000001,0.3655,2.688,0.784,2.8
2019-06-04 10:00:00,2.72208,0.7939400000000001,2.8355,0.35088,0.10234000000000001,0.3655,2.3712,0.6916,2.47,2.93328,0.8555400000000001,3.0555,0.35088,0.10234000000000001,0.3655,2.5824,0.7532,2.69
2019-06-04 10:30:00,2.66448,0.77714,2.7755,0.35088,0.10234000000000001,0.3655,2.3136,0.6748000000000001,2.41,2.86608,0.83594,2.9855,0.35088,0.10234000000000001,0.3655,2.5152,0.7336,2.62
2019-06-04 11:00:00,2.49504,0.72772,2.599,0.23904000000000003,0.06972,0.249,2.2560000000000002,0.658,2.35,2.42784,0.7081200000000001,2.529,0.23904000000000003,0.06972,0.249,2.1888,0.6384000000000001,2.2800000000000002
2019-06-04 11:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-06-04 12:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-06-04 12:30:00,2.43936,0.7114800000000001,2.541,0.0009600000000000001,0.00028000000000000003,0.001,2.4384,0.7112,2.54,2.34336,0.6834800000000001,2.441,0.0009600000000000001,0.00028000000000000003,0.001,2.3424,0.6832,2.44
2019-06-04 13:00:00,2.5632,0.7476,2.67,0.057600000000000005,0.016800000000000002,0.06,2.5056000000000003,0.7308,2.61,2.4768,0.7224,2.58,0.057600000000000005,0.016800000000000002,0.06,2.4192,0.7056,2.52
2019-06-04 13:30:00,2.45616,0.71638,2.5585,0.00816,0.00238,0.0085,2.448,0.714,2.55,2.4753600000000002,0.7219800000000001,2.5785,0.00816,0.00238,0.0085,2.4672,0.7196,2.5700000000000003
2019-06-04 14:00:00,2.6352,0.7686000000000001,2.745,0.0048000000000000004,0.0014,0.005,2.6304,0.7672,2.74,2.7792,0.8106,2.895,0.0048000000000000004,0.0014,0.005,2.7744,0.8092,2.89
2019-06-04 14:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-06-04 15:00:00,2.55456,0.7450800000000001,2.661,0.05856000000000001,0.01708,0.061,2.496,0.728,2.6,2.65056,0.7730800000000001,2.761,0.05856000000000001,0.01708,0.061,2.592,0.756,2.7
2019-06-04 15:30:00,2.64096,0.7702800000000001,2.751,0.12576,0.036680000000000004,0.131,2.5152,0.7336,2.62,2.59296,0.7562800000000001,2.701,0.12576,0.036680000000000004,0.131,2.4672,0.7196,2.5700000000000003
2019-06-04 16:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-06-04 16:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-06-04 17:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-06-04 17:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-06-04 18:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-06-04 18:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-06-04 19:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-06-04 19:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-06-04 20:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.00672,0.0019600000000000004,0.007,2.8128,0.8204,2.93,3.00192,0.8755600000000001,3.127,0.00672,0.0019600000000000004,0.007,2.9952,0.8736,3.12
2019-06-04 20:30:00,2.6769600000000002,0.78078,2.7885,0.06576,0.019180000000000003,0.0685,2.6112,0.7616,2.7199999999999998,2.81136,0.81998,2.9285,0.06576,0.019180000000000003,0.0685,2.7456,0.8008000000000001,2.86
2019-06-04 21:00:00,2.61456,0.76258,2.7235,0.00336,0.0009800000000000002,0.0035,2.6112,0.7616,2.7199999999999998,2.73936,0.79898,2.8535,0.00336,0.0009800000000000002,0.0035,2.7359999999999998,0.798,2.85
2019-06-04 21:30:00,2.54448,0.74214,2.6505,0.01008,0.0029400000000000003,0.0105,2.5343999999999998,0.7392000000000001,2.64,2.68848,0.7841400000000001,2.8005,0.01008,0.0029400000000000003,0.0105,2.6784,0.7812,2.79
2019-06-04 22:00:00,2.41152,0.7033600000000001,2.512,0.021120000000000003,0.0061600000000000005,0.022,2.3904,0.6972,2.49,2.53632,0.7397600000000001,2.642,0.021120000000000003,0.0061600000000000005,0.022,2.5152,0.7336,2.62
2019-06-04 22:30:00,2.25744,0.65842,2.3515,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.9776,0.5768,2.06,2.35344,0.68642,2.4515000000000002,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.0736,0.6048,2.16
2019-06-04 23:00:00,2.0592,0.6006,2.145,0.2832,0.0826,0.295,1.776,0.518,1.85,2.1456,0.6258,2.235,0.2832,0.0826,0.295,1.8624,0.5432,1.94
2019-06-04 23:30:00,1.91616,0.55888,1.996,0.30336,0.08848,0.316,1.6128,0.47040000000000004,1.6800000000000002,1.94496,0.56728,2.026,0.30336,0.08848,0.316,1.6416,0.4788,1.71
2019-06-05 00:00:00,1.76208,0.5139400000000001,1.8355000000000001,0.30288000000000004,0.08834,0.3155,1.4592,0.42560000000000003,1.52,1.76208,0.5139400000000001,1.8355000000000001,0.30288000000000004,0.08834,0.3155,1.4592,0.42560000000000003,1.52
2019-06-05 00:30:00,1.66608,0.48594000000000004,1.7355,0.30288000000000004,0.08834,0.3155,1.3632,0.3976,1.42,1.66608,0.48594000000000004,1.7355,0.30288000000000004,0.08834,0.3155,1.3632,0.3976,1.42
2019-06-05 01:00:00,1.62816,0.47488,1.6960000000000002,0.30336,0.08848,0.316,1.3248,0.3864,1.38,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.30336,0.08848,0.316,1.3056,0.3808,1.3599999999999999
2019-06-05 01:30:00,1.63776,0.47768000000000005,1.706,0.30336,0.08848,0.316,1.3344,0.38920000000000005,1.3900000000000001,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.30336,0.08848,0.316,1.3056,0.3808,1.3599999999999999
2019-06-05 02:00:00,1.61904,0.47222000000000003,1.6865,0.30384,0.08862,0.3165,1.3152,0.3836,1.37,1.59984,0.46662000000000003,1.6665,0.30384,0.08862,0.3165,1.296,0.378,1.35
2019-06-05 02:30:00,1.61904,0.47222000000000003,1.6865,0.30384,0.08862,0.3165,1.3152,0.3836,1.37,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.30384,0.08862,0.3165,1.3056,0.3808,1.3599999999999999
2019-06-05 03:00:00,1.5518399999999999,0.45262,1.6165,0.30384,0.08862,0.3165,1.248,0.364,1.3,1.58064,0.46102000000000004,1.6465,0.30384,0.08862,0.3165,1.2768,0.3724,1.33
2019-06-05 03:30:00,1.50528,0.43904000000000004,1.568,0.30528000000000005,0.08904000000000001,0.318,1.2,0.35000000000000003,1.25,1.5436800000000002,0.45024000000000003,1.608,0.30528000000000005,0.08904000000000001,0.318,1.2384,0.3612,1.29
2019-06-05 04:00:00,1.51488,0.44184,1.5779999999999998,0.30528000000000005,0.08904000000000001,0.318,1.2096,0.3528,1.26,1.56288,0.45584,1.6280000000000001,0.30528000000000005,0.08904000000000001,0.318,1.2576,0.3668,1.31
2019-06-05 04:30:00,1.52496,0.44478,1.5885,0.30576000000000003,0.08918000000000001,0.3185,1.2192,0.3556,1.27,1.5729600000000001,0.45878,1.6385,0.30576000000000003,0.08918000000000001,0.3185,1.2671999999999999,0.36960000000000004,1.32
2019-06-05 05:00:00,1.52448,0.44464000000000004,1.588,0.30528000000000005,0.08904000000000001,0.318,1.2192,0.3556,1.27,1.57248,0.45864000000000005,1.638,0.30528000000000005,0.08904000000000001,0.318,1.2671999999999999,0.36960000000000004,1.32
2019-06-05 05:30:00,1.67808,0.48944000000000004,1.748,0.30528000000000005,0.08904000000000001,0.318,1.3728,0.40040000000000003,1.43,1.68768,0.49224000000000007,1.758,0.30528000000000005,0.08904000000000001,0.318,1.3824,0.4032,1.44
2019-06-05 06:00:00,1.76448,0.5146400000000001,1.838,0.30528000000000005,0.08904000000000001,0.318,1.4592,0.42560000000000003,1.52,1.75488,0.5118400000000001,1.828,0.30528000000000005,0.08904000000000001,0.318,1.4496,0.4228,1.51
2019-06-05 06:30:00,2.1288,0.6209,2.2175,0.3048,0.0889,0.3175,1.824,0.532,1.9,2.1768,0.6349,2.2675,0.3048,0.0889,0.3175,1.8719999999999999,0.546,1.9500000000000002
2019-06-05 07:00:00,2.35776,0.6876800000000001,2.456,0.30336,0.08848,0.316,2.0544000000000002,0.5992000000000001,2.14,2.50176,0.7296800000000001,2.606,0.30336,0.08848,0.316,2.1984,0.6412,2.29
2019-06-05 07:30:00,2.54976,0.74368,2.656,0.30336,0.08848,0.316,2.2464,0.6552,2.34,2.6841600000000003,0.78288,2.7960000000000003,0.30336,0.08848,0.316,2.3808,0.6944,2.48
2019-06-05 08:00:00,2.50176,0.7296800000000001,2.606,0.30336,0.08848,0.316,2.1984,0.6412,2.29,2.56896,0.7492800000000001,2.676,0.30336,0.08848,0.316,2.2656,0.6608,2.36
2019-06-05 08:30:00,2.57856,0.7520800000000001,2.686,0.30336,0.08848,0.316,2.2752,0.6636000000000001,2.37,2.55936,0.74648,2.666,0.30336,0.08848,0.316,2.2560000000000002,0.658,2.35
2019-06-05 09:00:00,2.61696,0.7632800000000001,2.726,0.30336,0.08848,0.316,2.3136,0.6748000000000001,2.41,2.60736,0.76048,2.716,0.30336,0.08848,0.316,2.304,0.672,2.4
2019-06-05 09:30:00,2.64528,0.7715400000000001,2.7555,0.30288000000000004,0.08834,0.3155,2.3424,0.6832,2.44,2.7124800000000002,0.7911400000000001,2.8255,0.30288000000000004,0.08834,0.3155,2.4096,0.7028,2.51
2019-06-05 10:00:00,2.53968,0.7407400000000001,2.6455,0.30288000000000004,0.08834,0.3155,2.2368,0.6524,2.33,2.68368,0.7827400000000001,2.7955,0.30288000000000004,0.08834,0.3155,2.3808,0.6944,2.48
2019-06-05 10:30:00,2.6068800000000003,0.76034,2.7155,0.30288000000000004,0.08834,0.3155,2.304,0.672,2.4,2.69328,0.78554,2.8055,0.30288000000000004,0.08834,0.3155,2.3904,0.6972,2.49
2019-06-05 11:00:00,2.56848,0.74914,2.6755,0.30288000000000004,0.08834,0.3155,2.2656,0.6608,2.36,2.63568,0.7687400000000001,2.7455,0.30288000000000004,0.08834,0.3155,2.3328,0.6804,2.43
2019-06-05 11:30:00,2.68368,0.7827400000000001,2.7955,0.30288000000000004,0.08834,0.3155,2.3808,0.6944,2.48,2.79888,0.8163400000000001,2.9155,0.30288000000000004,0.08834,0.3155,2.496,0.728,2.6
2019-06-05 12:00:00,2.72208,0.7939400000000001,2.8355,0.30288000000000004,0.08834,0.3155,2.4192,0.7056,2.52,2.7604800000000003,0.8051400000000001,2.8755,0.30288000000000004,0.08834,0.3155,2.4576000000000002,0.7168,2.56
2019-06-05 12:30:00,2.69328,0.78554,2.8055,0.30288000000000004,0.08834,0.3155,2.3904,0.6972,2.49,2.72208,0.7939400000000001,2.8355,0.30288000000000004,0.08834,0.3155,2.4192,0.7056,2.52
2019-06-05 13:00:00,2.65488,0.77434,2.7655000000000003,0.30288000000000004,0.08834,0.3155,2.352,0.686,2.45,2.57808,0.75194,2.6855,0.30288000000000004,0.08834,0.3155,2.2752,0.6636000000000001,2.37
2019-06-05 13:30:00,2.53008,0.73794,2.6355,0.30288000000000004,0.08834,0.3155,2.2272,0.6496000000000001,2.32,2.53008,0.73794,2.6355,0.30288000000000004,0.08834,0.3155,2.2272,0.6496000000000001,2.32
2019-06-05 14:00:00,2.44368,0.71274,2.5455,0.30288000000000004,0.08834,0.3155,2.1408,0.6244000000000001,2.23,2.39568,0.69874,2.4955,0.30288000000000004,0.08834,0.3155,2.0928,0.6104,2.18
2019-06-05 14:30:00,2.32848,0.6791400000000001,2.4255,0.30288000000000004,0.08834,0.3155,2.0256,0.5908,2.11,2.25168,0.6567400000000001,2.3455,0.30288000000000004,0.08834,0.3155,1.9488,0.5684,2.03
2019-06-05 15:00:00,2.37648,0.6931400000000001,2.4755000000000003,0.30288000000000004,0.08834,0.3155,2.0736,0.6048,2.16,2.31888,0.67634,2.4155,0.30288000000000004,0.08834,0.3155,2.016,0.588,2.1
2019-06-05 15:30:00,2.41488,0.7043400000000001,2.5155000000000003,0.30288000000000004,0.08834,0.3155,2.112,0.616,2.2,2.28048,0.6651400000000001,2.3755,0.30288000000000004,0.08834,0.3155,1.9776,0.5768,2.06
2019-06-05 16:00:00,2.41488,0.7043400000000001,2.5155000000000003,0.30288000000000004,0.08834,0.3155,2.112,0.616,2.2,2.22288,0.64834,2.3155,0.30288000000000004,0.08834,0.3155,1.92,0.56,2.0
2019-06-05 16:30:00,2.53968,0.7407400000000001,2.6455,0.30288000000000004,0.08834,0.3155,2.2368,0.6524,2.33,2.34768,0.68474,2.4455,0.30288000000000004,0.08834,0.3155,2.0448,0.5964,2.13
2019-06-05 17:00:00,2.6068800000000003,0.76034,2.7155,0.30288000000000004,0.08834,0.3155,2.304,0.672,2.4,2.42448,0.7071400000000001,2.5255,0.30288000000000004,0.08834,0.3155,2.1216,0.6188,2.21
2019-06-05 17:30:00,2.7124800000000002,0.7911400000000001,2.8255,0.30288000000000004,0.08834,0.3155,2.4096,0.7028,2.51,2.58768,0.7547400000000001,2.6955,0.30288000000000004,0.08834,0.3155,2.2848,0.6664,2.38
2019-06-05 18:00:00,2.69328,0.78554,2.8055,0.30288000000000004,0.08834,0.3155,2.3904,0.6972,2.49,2.64528,0.7715400000000001,2.7555,0.30288000000000004,0.08834,0.3155,2.3424,0.6832,2.44
2019-06-05 18:30:00,2.65488,0.77434,2.7655000000000003,0.30288000000000004,0.08834,0.3155,2.352,0.686,2.45,2.68368,0.7827400000000001,2.7955,0.30288000000000004,0.08834,0.3155,2.3808,0.6944,2.48
2019-06-05 19:00:00,2.66448,0.77714,2.7755,0.30288000000000004,0.08834,0.3155,2.3616,0.6888000000000001,2.46,2.7124800000000002,0.7911400000000001,2.8255,0.30288000000000004,0.08834,0.3155,2.4096,0.7028,2.51
2019-06-05 19:30:00,2.59728,0.7575400000000001,2.7055,0.30288000000000004,0.08834,0.3155,2.2944,0.6692,2.39,2.7124800000000002,0.7911400000000001,2.8255,0.30288000000000004,0.08834,0.3155,2.4096,0.7028,2.51
2019-06-05 20:00:00,2.60016,0.75838,2.7085,0.00816,0.00238,0.0085,2.592,0.756,2.7,2.63856,0.76958,2.7485,0.00816,0.00238,0.0085,2.6304,0.7672,2.74
2019-06-05 20:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-06-05 21:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-06-05 21:30:00,2.4144,0.7042,2.515,0.168,0.049,0.17500000000000002,2.2464,0.6552,2.34,2.4912,0.7266,2.5949999999999998,0.168,0.049,0.17500000000000002,2.3232,0.6776,2.42
2019-06-05 22:00:00,2.35776,0.6876800000000001,2.456,0.30336,0.08848,0.316,2.0544000000000002,0.5992000000000001,2.14,2.50176,0.7296800000000001,2.606,0.30336,0.08848,0.316,2.1984,0.6412,2.29
2019-06-05 22:30:00,2.34816,0.68488,2.446,0.30336,0.08848,0.316,2.0448,0.5964,2.13,2.56896,0.7492800000000001,2.676,0.30336,0.08848,0.316,2.2656,0.6608,2.36
2019-06-05 23:00:00,2.10816,0.6148800000000001,2.196,0.30336,0.08848,0.316,1.8048000000000002,0.5264,1.88,2.29056,0.66808,2.386,0.30336,0.08848,0.316,1.9872,0.5796,2.07
2019-06-05 23:30:00,1.87824,0.5478200000000001,1.9565000000000001,0.30384,0.08862,0.3165,1.5744,0.4592,1.6400000000000001,2.00304,0.5842200000000001,2.0865,0.30384,0.08862,0.3165,1.6992,0.49560000000000004,1.77
2019-06-06 00:00:00,1.73472,0.5059600000000001,1.807,0.30432000000000003,0.08876,0.317,1.4304000000000001,0.4172,1.49,1.84992,0.53956,1.927,0.30432000000000003,0.08876,0.317,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-06 00:30:00,1.6392,0.4781,1.7075,0.3048,0.0889,0.3175,1.3344,0.38920000000000005,1.3900000000000001,1.7544,0.5117,1.8275000000000001,0.3048,0.0889,0.3175,1.4496,0.4228,1.51
2019-06-06 01:00:00,1.5916800000000002,0.46424000000000004,1.658,0.30528000000000005,0.08904000000000001,0.318,1.2864,0.37520000000000003,1.34,1.6972800000000001,0.49504000000000004,1.768,0.30528000000000005,0.08904000000000001,0.318,1.392,0.406,1.45
2019-06-06 01:30:00,1.63008,0.47544000000000003,1.698,0.30528000000000005,0.08904000000000001,0.318,1.3248,0.3864,1.38,1.68768,0.49224000000000007,1.758,0.30528000000000005,0.08904000000000001,0.318,1.3824,0.4032,1.44
2019-06-06 02:00:00,1.6296,0.4753,1.6975,0.3048,0.0889,0.3175,1.3248,0.3864,1.38,1.6488,0.48090000000000005,1.7175,0.3048,0.0889,0.3175,1.344,0.392,1.4
2019-06-06 02:30:00,1.6104,0.4697,1.6775,0.3048,0.0889,0.3175,1.3056,0.3808,1.3599999999999999,1.6392,0.4781,1.7075,0.3048,0.0889,0.3175,1.3344,0.38920000000000005,1.3900000000000001
2019-06-06 03:00:00,1.54272,0.44996,1.607,0.30432000000000003,0.08876,0.317,1.2384,0.3612,1.29,1.5619200000000002,0.45556,1.627,0.30432000000000003,0.08876,0.317,1.2576,0.3668,1.31
2019-06-06 03:30:00,1.54272,0.44996,1.607,0.30432000000000003,0.08876,0.317,1.2384,0.3612,1.29,1.5619200000000002,0.45556,1.627,0.30432000000000003,0.08876,0.317,1.2576,0.3668,1.31
2019-06-06 04:00:00,1.54224,0.44982000000000005,1.6065,0.30384,0.08862,0.3165,1.2384,0.3612,1.29,1.5518399999999999,0.45262,1.6165,0.30384,0.08862,0.3165,1.248,0.364,1.3
2019-06-06 04:30:00,1.5528,0.4529,1.6175000000000002,0.3048,0.0889,0.3175,1.248,0.364,1.3,1.5912000000000002,0.4641,1.6575000000000002,0.3048,0.0889,0.3175,1.2864,0.37520000000000003,1.34
2019-06-06 05:00:00,1.5816,0.46130000000000004,1.6475,0.3048,0.0889,0.3175,1.2768,0.3724,1.33,1.62,0.47250000000000003,1.6875,0.3048,0.0889,0.3175,1.3152,0.3836,1.37
2019-06-06 05:30:00,1.6872,0.49210000000000004,1.7575,0.3048,0.0889,0.3175,1.3824,0.4032,1.44,1.7544,0.5117,1.8275000000000001,0.3048,0.0889,0.3175,1.4496,0.4228,1.51
2019-06-06 06:00:00,1.7448000000000001,0.5089,1.8175,0.3048,0.0889,0.3175,1.44,0.42,1.5,1.7928000000000002,0.5229,1.8675000000000002,0.3048,0.0889,0.3175,1.488,0.434,1.55
2019-06-06 06:30:00,2.03232,0.5927600000000001,2.117,0.30432000000000003,0.08876,0.317,1.728,0.504,1.8,2.08032,0.6067600000000001,2.167,0.30432000000000003,0.08876,0.317,1.776,0.518,1.85
2019-06-06 07:00:00,2.24256,0.6540800000000001,2.336,0.30336,0.08848,0.316,1.9392,0.5656,2.02,2.28096,0.6652800000000001,2.376,0.30336,0.08848,0.316,1.9776,0.5768,2.06
2019-06-06 07:30:00,2.53104,0.7382200000000001,2.6365,0.30384,0.08862,0.3165,2.2272,0.6496000000000001,2.32,2.61744,0.7634200000000001,2.7265,0.30384,0.08862,0.3165,2.3136,0.6748000000000001,2.41
2019-06-06 08:00:00,2.56896,0.7492800000000001,2.676,0.30336,0.08848,0.316,2.2656,0.6608,2.36,2.69376,0.78568,2.806,0.30336,0.08848,0.316,2.3904,0.6972,2.49
2019-06-06 08:30:00,2.62656,0.7660800000000001,2.7359999999999998,0.30336,0.08848,0.316,2.3232,0.6776,2.42,2.64576,0.77168,2.7560000000000002,0.30336,0.08848,0.316,2.3424,0.6832,2.44
2019-06-06 09:00:00,2.65488,0.77434,2.7655000000000003,0.30288000000000004,0.08834,0.3155,2.352,0.686,2.45,2.75088,0.80234,2.8655,0.30288000000000004,0.08834,0.3155,2.448,0.714,2.55
2019-06-06 09:30:00,2.61696,0.7632800000000001,2.726,0.30336,0.08848,0.316,2.3136,0.6748000000000001,2.41,2.94336,0.85848,3.066,0.30336,0.08848,0.316,2.64,0.77,2.75
2019-06-06 10:00:00,2.42448,0.7071400000000001,2.5255,0.30288000000000004,0.08834,0.3155,2.1216,0.6188,2.21,2.65488,0.77434,2.7655000000000003,0.30288000000000004,0.08834,0.3155,2.352,0.686,2.45
2019-06-06 10:30:00,2.42448,0.7071400000000001,2.5255,0.30288000000000004,0.08834,0.3155,2.1216,0.6188,2.21,2.40528,0.70154,2.5055,0.30288000000000004,0.08834,0.3155,2.1024,0.6132000000000001,2.19
2019-06-06 11:00:00,2.36736,0.6904800000000001,2.466,0.30336,0.08848,0.316,2.064,0.602,2.15,2.47296,0.72128,2.576,0.30336,0.08848,0.316,2.1696,0.6328,2.26
2019-06-06 11:30:00,2.44416,0.7128800000000001,2.5460000000000003,0.30336,0.08848,0.316,2.1408,0.6244000000000001,2.23,2.33856,0.68208,2.436,0.30336,0.08848,0.316,2.0352,0.5936,2.12
2019-06-06 12:00:00,2.44368,0.71274,2.5455,0.30288000000000004,0.08834,0.3155,2.1408,0.6244000000000001,2.23,2.50128,0.7295400000000001,2.6055,0.30288000000000004,0.08834,0.3155,2.1984,0.6412,2.29
2019-06-06 12:30:00,2.43408,0.70994,2.5355,0.30288000000000004,0.08834,0.3155,2.1312,0.6216,2.22,2.29008,0.6679400000000001,2.3855,0.30288000000000004,0.08834,0.3155,1.9872,0.5796,2.07
2019-06-06 13:00:00,2.45328,0.7155400000000001,2.5555,0.30288000000000004,0.08834,0.3155,2.1504,0.6272,2.24,2.29008,0.6679400000000001,2.3855,0.30288000000000004,0.08834,0.3155,1.9872,0.5796,2.07
2019-06-06 13:30:00,2.47248,0.7211400000000001,2.5755,0.30288000000000004,0.08834,0.3155,2.1696,0.6328,2.26,2.41488,0.7043400000000001,2.5155000000000003,0.30288000000000004,0.08834,0.3155,2.112,0.616,2.2
2019-06-06 14:00:00,2.37648,0.6931400000000001,2.4755000000000003,0.30288000000000004,0.08834,0.3155,2.0736,0.6048,2.16,2.29968,0.67074,2.3955,0.30288000000000004,0.08834,0.3155,1.9968,0.5824,2.08
2019-06-06 14:30:00,2.27088,0.66234,2.3655,0.30288000000000004,0.08834,0.3155,1.968,0.5740000000000001,2.05,1.91568,0.55874,1.9955,0.30288000000000004,0.08834,0.3155,1.6128,0.47040000000000004,1.6800000000000002
2019-06-06 15:00:00,2.27088,0.66234,2.3655,0.30288000000000004,0.08834,0.3155,1.968,0.5740000000000001,2.05,2.01168,0.58674,2.0955,0.30288000000000004,0.08834,0.3155,1.7088,0.4984,1.78
2019-06-06 15:30:00,2.24208,0.6539400000000001,2.3355,0.30288000000000004,0.08834,0.3155,1.9392,0.5656,2.02,2.07888,0.6063400000000001,2.1655,0.30288000000000004,0.08834,0.3155,1.776,0.518,1.85
2019-06-06 16:00:00,2.16528,0.6315400000000001,2.2555,0.30288000000000004,0.08834,0.3155,1.8624,0.5432,1.94,1.95408,0.56994,2.0355,0.30288000000000004,0.08834,0.3155,1.6512,0.48160000000000003,1.72
2019-06-06 16:30:00,2.38608,0.69594,2.4855,0.30288000000000004,0.08834,0.3155,2.0832,0.6076,2.17,2.11728,0.6175400000000001,2.2055,0.30288000000000004,0.08834,0.3155,1.8144,0.5292,1.8900000000000001
2019-06-06 17:00:00,2.52048,0.73514,2.6255,0.30288000000000004,0.08834,0.3155,2.2176,0.6468,2.31,2.47248,0.7211400000000001,2.5755,0.30288000000000004,0.08834,0.3155,2.1696,0.6328,2.26
2019-06-06 17:30:00,2.64528,0.7715400000000001,2.7555,0.30288000000000004,0.08834,0.3155,2.3424,0.6832,2.44,2.5108800000000002,0.7323400000000001,2.6155,0.30288000000000004,0.08834,0.3155,2.208,0.644,2.3
2019-06-06 18:00:00,2.59728,0.7575400000000001,2.7055,0.30288000000000004,0.08834,0.3155,2.2944,0.6692,2.39,2.46288,0.7183400000000001,2.5655,0.30288000000000004,0.08834,0.3155,2.16,0.63,2.25
2019-06-06 18:30:00,2.61648,0.76314,2.7255000000000003,0.30288000000000004,0.08834,0.3155,2.3136,0.6748000000000001,2.41,2.56848,0.74914,2.6755,0.30288000000000004,0.08834,0.3155,2.2656,0.6608,2.36
2019-06-06 19:00:00,2.59728,0.7575400000000001,2.7055,0.30288000000000004,0.08834,0.3155,2.2944,0.6692,2.39,2.58768,0.7547400000000001,2.6955,0.30288000000000004,0.08834,0.3155,2.2848,0.6664,2.38
2019-06-06 19:30:00,2.54928,0.7435400000000001,2.6555,0.30288000000000004,0.08834,0.3155,2.2464,0.6552,2.34,2.6068800000000003,0.76034,2.7155,0.30288000000000004,0.08834,0.3155,2.304,0.672,2.4
2019-06-06 20:00:00,2.53008,0.73794,2.6355,0.30288000000000004,0.08834,0.3155,2.2272,0.6496000000000001,2.32,2.6068800000000003,0.76034,2.7155,0.30288000000000004,0.08834,0.3155,2.304,0.672,2.4
2019-06-06 20:30:00,2.46288,0.7183400000000001,2.5655,0.30288000000000004,0.08834,0.3155,2.16,0.63,2.25,2.54928,0.7435400000000001,2.6555,0.30288000000000004,0.08834,0.3155,2.2464,0.6552,2.34
2019-06-06 21:00:00,2.40528,0.70154,2.5055,0.30288000000000004,0.08834,0.3155,2.1024,0.6132000000000001,2.19,2.5108800000000002,0.7323400000000001,2.6155,0.30288000000000004,0.08834,0.3155,2.208,0.644,2.3
2019-06-06 21:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.30336,0.08848,0.316,2.0832,0.6076,2.17,2.50176,0.7296800000000001,2.606,0.30336,0.08848,0.316,2.1984,0.6412,2.29
2019-06-06 22:00:00,2.3016,0.6713,2.3975,0.3048,0.0889,0.3175,1.9968,0.5824,2.08,2.436,0.7105,2.5375,0.3048,0.0889,0.3175,2.1312,0.6216,2.22
2019-06-06 22:30:00,2.23488,0.6518400000000001,2.328,0.30528000000000005,0.08904000000000001,0.318,1.9296000000000002,0.5628000000000001,2.01,2.35968,0.6882400000000001,2.458,0.30528000000000005,0.08904000000000001,0.318,2.0544000000000002,0.5992000000000001,2.14
2019-06-06 23:00:00,2.06208,0.6014400000000001,2.148,0.30528000000000005,0.08904000000000001,0.318,1.7568000000000001,0.5124000000000001,1.83,2.19648,0.6406400000000001,2.2880000000000003,0.30528000000000005,0.08904000000000001,0.318,1.8912,0.5516,1.97
2019-06-06 23:30:00,1.88928,0.5510400000000001,1.968,0.30528000000000005,0.08904000000000001,0.318,1.584,0.462,1.65,2.02368,0.5902400000000001,2.108,0.30528000000000005,0.08904000000000001,0.318,1.7184,0.5012,1.79
2019-06-07 00:00:00,1.75488,0.5118400000000001,1.828,0.30528000000000005,0.08904000000000001,0.318,1.4496,0.4228,1.51,1.88928,0.5510400000000001,1.968,0.30528000000000005,0.08904000000000001,0.318,1.584,0.462,1.65
2019-06-07 00:30:00,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.30576000000000003,0.08918000000000001,0.3185,1.3632,0.3976,1.42,1.78416,0.5203800000000001,1.8585,0.30576000000000003,0.08918000000000001,0.3185,1.4784000000000002,0.4312,1.54
2019-06-07 01:00:00,1.61136,0.46998000000000006,1.6785,0.30576000000000003,0.08918000000000001,0.3185,1.3056,0.3808,1.3599999999999999,1.71696,0.50078,1.7885,0.30576000000000003,0.08918000000000001,0.3185,1.4112,0.4116,1.47
2019-06-07 01:30:00,1.61136,0.46998000000000006,1.6785,0.30576000000000003,0.08918000000000001,0.3185,1.3056,0.3808,1.3599999999999999,1.73616,0.50638,1.8085,0.30576000000000003,0.08918000000000001,0.3185,1.4304000000000001,0.4172,1.49
2019-06-07 02:00:00,1.64064,0.47852000000000006,1.709,0.30624,0.08932000000000001,0.319,1.3344,0.38920000000000005,1.3900000000000001,1.75584,0.51212,1.8290000000000002,0.30624,0.08932000000000001,0.319,1.4496,0.4228,1.51
2019-06-07 02:30:00,1.61184,0.47012000000000004,1.679,0.30624,0.08932000000000001,0.319,1.3056,0.3808,1.3599999999999999,1.73664,0.5065200000000001,1.8090000000000002,0.30624,0.08932000000000001,0.319,1.4304000000000001,0.4172,1.49
2019-06-07 03:00:00,1.55424,0.45332000000000006,1.619,0.30624,0.08932000000000001,0.319,1.248,0.364,1.3,1.68864,0.49252,1.759,0.30624,0.08932000000000001,0.319,1.3824,0.4032,1.44
2019-06-07 03:30:00,1.53504,0.44772000000000006,1.599,0.30624,0.08932000000000001,0.319,1.2288000000000001,0.3584,1.28,1.65984,0.48412000000000005,1.729,0.30624,0.08932000000000001,0.319,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-07 04:00:00,1.51584,0.44212,1.579,0.30624,0.08932000000000001,0.319,1.2096,0.3528,1.26,1.63104,0.47572000000000003,1.699,0.30624,0.08932000000000001,0.319,1.3248,0.3864,1.38
2019-06-07 04:30:00,1.54464,0.45052000000000003,1.609,0.30624,0.08932000000000001,0.319,1.2384,0.3612,1.29,1.65984,0.48412000000000005,1.729,0.30624,0.08932000000000001,0.319,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-07 05:00:00,1.55424,0.45332000000000006,1.619,0.30624,0.08932000000000001,0.319,1.248,0.364,1.3,1.63104,0.47572000000000003,1.699,0.30624,0.08932000000000001,0.319,1.3248,0.3864,1.38
2019-06-07 05:30:00,1.65984,0.48412000000000005,1.729,0.30624,0.08932000000000001,0.319,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.74624,0.50932,1.819,0.30624,0.08932000000000001,0.319,1.44,0.42,1.5
2019-06-07 06:00:00,1.7270400000000001,0.5037200000000001,1.799,0.30624,0.08932000000000001,0.319,1.4208,0.41440000000000005,1.48,1.8518400000000002,0.54012,1.929,0.30624,0.08932000000000001,0.319,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-07 06:30:00,2.08176,0.60718,2.1685,0.30576000000000003,0.08918000000000001,0.3185,1.776,0.518,1.85,2.29296,0.66878,2.3885,0.30576000000000003,0.08918000000000001,0.3185,1.9872,0.5796,2.07
2019-06-07 07:00:00,2.31216,0.6743800000000001,2.4085,0.30576000000000003,0.08918000000000001,0.3185,2.0064,0.5852,2.09,2.58096,0.7527800000000001,2.6885,0.30576000000000003,0.08918000000000001,0.3185,2.2752,0.6636000000000001,2.37
2019-06-07 07:30:00,2.60016,0.75838,2.7085,0.30576000000000003,0.08918000000000001,0.3185,2.2944,0.6692,2.39,2.8785600000000002,0.8395800000000001,2.9985,0.30576000000000003,0.08918000000000001,0.3185,2.5728,0.7504000000000001,2.68
2019-06-07 08:00:00,2.7048,0.7889,2.8175,0.3048,0.0889,0.3175,2.4,0.7000000000000001,2.5,2.916,0.8505,3.0375,0.3048,0.0889,0.3175,2.6112,0.7616,2.7199999999999998
2019-06-07 08:30:00,2.72304,0.79422,2.8365,0.30384,0.08862,0.3165,2.4192,0.7056,2.52,2.8670400000000003,0.8362200000000001,2.9865,0.30384,0.08862,0.3165,2.5632,0.7476,2.67
2019-06-07 09:00:00,2.65632,0.7747600000000001,2.767,0.30432000000000003,0.08876,0.317,2.352,0.686,2.45,2.77152,0.8083600000000001,2.887,0.30432000000000003,0.08876,0.317,2.4672,0.7196,2.5700000000000003
2019-06-07 09:30:00,2.53968,0.7407400000000001,2.6455,0.30288000000000004,0.08834,0.3155,2.2368,0.6524,2.33,2.62608,0.7659400000000001,2.7355,0.30288000000000004,0.08834,0.3155,2.3232,0.6776,2.42
2019-06-07 10:00:00,2.54928,0.7435400000000001,2.6555,0.30288000000000004,0.08834,0.3155,2.2464,0.6552,2.34,2.59728,0.7575400000000001,2.7055,0.30288000000000004,0.08834,0.3155,2.2944,0.6692,2.39
2019-06-07 10:30:00,2.52048,0.73514,2.6255,0.30288000000000004,0.08834,0.3155,2.2176,0.6468,2.31,2.6068800000000003,0.76034,2.7155,0.30288000000000004,0.08834,0.3155,2.304,0.672,2.4
2019-06-07 11:00:00,2.59728,0.7575400000000001,2.7055,0.30288000000000004,0.08834,0.3155,2.2944,0.6692,2.39,2.78928,0.81354,2.9055,0.30288000000000004,0.08834,0.3155,2.4864,0.7252000000000001,2.59
2019-06-07 11:30:00,2.6068800000000003,0.76034,2.7155,0.30288000000000004,0.08834,0.3155,2.304,0.672,2.4,2.72208,0.7939400000000001,2.8355,0.30288000000000004,0.08834,0.3155,2.4192,0.7056,2.52
2019-06-07 12:00:00,2.68368,0.7827400000000001,2.7955,0.30288000000000004,0.08834,0.3155,2.3808,0.6944,2.48,2.8084800000000003,0.8191400000000001,2.9255,0.30288000000000004,0.08834,0.3155,2.5056000000000003,0.7308,2.61
2019-06-07 12:30:00,2.63568,0.7687400000000001,2.7455,0.30288000000000004,0.08834,0.3155,2.3328,0.6804,2.43,2.78928,0.81354,2.9055,0.30288000000000004,0.08834,0.3155,2.4864,0.7252000000000001,2.59
2019-06-07 13:00:00,2.7124800000000002,0.7911400000000001,2.8255,0.30288000000000004,0.08834,0.3155,2.4096,0.7028,2.51,2.92368,0.85274,3.0455,0.30288000000000004,0.08834,0.3155,2.6208,0.7644000000000001,2.73
2019-06-07 13:30:00,2.67408,0.7799400000000001,2.7855,0.30288000000000004,0.08834,0.3155,2.3712,0.6916,2.47,2.86608,0.83594,2.9855,0.30288000000000004,0.08834,0.3155,2.5632,0.7476,2.67
2019-06-07 14:00:00,2.67408,0.7799400000000001,2.7855,0.30288000000000004,0.08834,0.3155,2.3712,0.6916,2.47,2.81808,0.8219400000000001,2.9355,0.30288000000000004,0.08834,0.3155,2.5152,0.7336,2.62
2019-06-07 14:30:00,2.69328,0.78554,2.8055,0.30288000000000004,0.08834,0.3155,2.3904,0.6972,2.49,2.86608,0.83594,2.9855,0.30288000000000004,0.08834,0.3155,2.5632,0.7476,2.67
2019-06-07 15:00:00,2.61648,0.76314,2.7255000000000003,0.30288000000000004,0.08834,0.3155,2.3136,0.6748000000000001,2.41,2.79888,0.8163400000000001,2.9155,0.30288000000000004,0.08834,0.3155,2.496,0.728,2.6
2019-06-07 15:30:00,2.59728,0.7575400000000001,2.7055,0.30288000000000004,0.08834,0.3155,2.2944,0.6692,2.39,2.74128,0.79954,2.8555,0.30288000000000004,0.08834,0.3155,2.4384,0.7112,2.54
2019-06-07 16:00:00,2.57808,0.75194,2.6855,0.30288000000000004,0.08834,0.3155,2.2752,0.6636000000000001,2.37,2.72208,0.7939400000000001,2.8355,0.30288000000000004,0.08834,0.3155,2.4192,0.7056,2.52
2019-06-07 16:30:00,2.72256,0.7940800000000001,2.836,0.30336,0.08848,0.316,2.4192,0.7056,2.52,2.86656,0.83608,2.9859999999999998,0.30336,0.08848,0.316,2.5632,0.7476,2.67
2019-06-07 17:00:00,2.85696,0.83328,2.976,0.30336,0.08848,0.316,2.5536,0.7448,2.66,2.98176,0.8696800000000001,3.106,0.30336,0.08848,0.316,2.6784,0.7812,2.79
2019-06-07 17:30:00,2.92368,0.85274,3.0455,0.30288000000000004,0.08834,0.3155,2.6208,0.7644000000000001,2.73,3.04848,0.88914,3.1755,0.30288000000000004,0.08834,0.3155,2.7456,0.8008000000000001,2.86
2019-06-07 18:00:00,2.90448,0.8471400000000001,3.0255,0.30288000000000004,0.08834,0.3155,2.6016,0.7588,2.71,3.10608,0.9059400000000001,3.2355,0.30288000000000004,0.08834,0.3155,2.8032,0.8176,2.92
2019-06-07 18:30:00,2.86656,0.83608,2.9859999999999998,0.30336,0.08848,0.316,2.5632,0.7476,2.67,3.04896,0.8892800000000001,3.176,0.30336,0.08848,0.316,2.7456,0.8008000000000001,2.86
2019-06-07 19:00:00,2.81856,0.82208,2.936,0.30336,0.08848,0.316,2.5152,0.7336,2.62,2.96256,0.8640800000000001,3.086,0.30336,0.08848,0.316,2.6592000000000002,0.7756000000000001,2.77
2019-06-07 19:30:00,2.84736,0.8304800000000001,2.966,0.30336,0.08848,0.316,2.544,0.742,2.65,3.06816,0.8948800000000001,3.196,0.30336,0.08848,0.316,2.7648,0.8064,2.88
2019-06-07 20:00:00,2.77056,0.80808,2.886,0.30336,0.08848,0.316,2.4672,0.7196,2.5700000000000003,3.04896,0.8892800000000001,3.176,0.30336,0.08848,0.316,2.7456,0.8008000000000001,2.86
2019-06-07 20:30:00,2.64576,0.77168,2.7560000000000002,0.30336,0.08848,0.316,2.3424,0.6832,2.44,2.90496,0.84728,3.026,0.30336,0.08848,0.316,2.6016,0.7588,2.71
2019-06-07 21:00:00,2.54928,0.7435400000000001,2.6555,0.30288000000000004,0.08834,0.3155,2.2464,0.6552,2.34,2.81808,0.8219400000000001,2.9355,0.30288000000000004,0.08834,0.3155,2.5152,0.7336,2.62
2019-06-07 21:30:00,2.41488,0.7043400000000001,2.5155000000000003,0.30288000000000004,0.08834,0.3155,2.112,0.616,2.2,2.67408,0.7799400000000001,2.7855,0.30288000000000004,0.08834,0.3155,2.3712,0.6916,2.47
2019-06-07 22:00:00,2.36688,0.6903400000000001,2.4655,0.30288000000000004,0.08834,0.3155,2.064,0.602,2.15,2.61648,0.76314,2.7255000000000003,0.30288000000000004,0.08834,0.3155,2.3136,0.6748000000000001,2.41
2019-06-07 22:30:00,2.25168,0.6567400000000001,2.3455,0.30288000000000004,0.08834,0.3155,1.9488,0.5684,2.03,2.48208,0.72394,2.5855,0.30288000000000004,0.08834,0.3155,2.1792,0.6356,2.27
2019-06-07 23:00:00,2.12736,0.62048,2.216,0.30336,0.08848,0.316,1.824,0.532,1.9,2.31936,0.6764800000000001,2.416,0.30336,0.08848,0.316,2.016,0.588,2.1
2019-06-07 23:30:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.30384,0.08862,0.3165,1.6128,0.47040000000000004,1.6800000000000002,2.07984,0.60662,2.1665,0.30384,0.08862,0.3165,1.776,0.518,1.85
2019-06-08 00:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.30432000000000003,0.08876,0.317,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.77312,0.5171600000000001,1.847,0.30432000000000003,0.08876,0.317,1.4688,0.4284,1.53
2019-06-08 00:30:00,1.57056,0.45808000000000004,1.6360000000000001,0.30336,0.08848,0.316,1.2671999999999999,0.36960000000000004,1.32,1.6857600000000001,0.49168000000000006,1.756,0.30336,0.08848,0.316,1.3824,0.4032,1.44
2019-06-08 01:00:00,1.51296,0.44128000000000006,1.576,0.30336,0.08848,0.316,1.2096,0.3528,1.26,1.63776,0.47768000000000005,1.706,0.30336,0.08848,0.316,1.3344,0.38920000000000005,1.3900000000000001
2019-06-08 01:30:00,1.52256,0.44408000000000003,1.5859999999999999,0.30336,0.08848,0.316,1.2192,0.3556,1.27,1.64736,0.48048,1.716,0.30336,0.08848,0.316,1.344,0.392,1.4
2019-06-08 02:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.30336,0.08848,0.316,1.2192,0.3556,1.27,1.63776,0.47768000000000005,1.706,0.30336,0.08848,0.316,1.3344,0.38920000000000005,1.3900000000000001
2019-06-08 02:30:00,1.49376,0.43568,1.556,0.30336,0.08848,0.316,1.1904,0.3472,1.24,1.59936,0.46648000000000006,1.666,0.30336,0.08848,0.316,1.296,0.378,1.35
2019-06-08 03:00:00,1.44624,0.42182000000000003,1.5065,0.30384,0.08862,0.3165,1.1424,0.3332,1.19,1.5518399999999999,0.45262,1.6165,0.30384,0.08862,0.3165,1.248,0.364,1.3
2019-06-08 03:30:00,1.41744,0.41342,1.4765000000000001,0.30384,0.08862,0.3165,1.1136,0.32480000000000003,1.16,1.52304,0.44422000000000006,1.5865,0.30384,0.08862,0.3165,1.2192,0.3556,1.27
2019-06-08 04:00:00,1.43712,0.41916000000000003,1.4969999999999999,0.30432000000000003,0.08876,0.317,1.1328,0.3304,1.18,1.55232,0.45276000000000005,1.617,0.30432000000000003,0.08876,0.317,1.248,0.364,1.3
2019-06-08 04:30:00,1.3992,0.4081,1.4575,0.3048,0.0889,0.3175,1.0944,0.31920000000000004,1.1400000000000001,1.5048,0.4389,1.5675,0.3048,0.0889,0.3175,1.2,0.35000000000000003,1.25
2019-06-08 05:00:00,1.39008,0.40544,1.448,0.30528000000000005,0.08904000000000001,0.318,1.0848,0.3164,1.13,1.47648,0.43064,1.538,0.30528000000000005,0.08904000000000001,0.318,1.1712,0.3416,1.22
2019-06-08 05:30:00,1.4664000000000001,0.4277,1.5275,0.3048,0.0889,0.3175,1.1616,0.3388,1.21,1.572,0.4585,1.6375000000000002,0.3048,0.0889,0.3175,1.2671999999999999,0.36960000000000004,1.32
2019-06-08 06:00:00,1.48608,0.43344000000000005,1.548,0.30528000000000005,0.08904000000000001,0.318,1.1808,0.34440000000000004,1.23,1.57248,0.45864000000000005,1.638,0.30528000000000005,0.08904000000000001,0.318,1.2671999999999999,0.36960000000000004,1.32
2019-06-08 06:30:00,1.64784,0.48062000000000005,1.7165,0.30384,0.08862,0.3165,1.344,0.392,1.4,1.7630400000000002,0.51422,1.8365,0.30384,0.08862,0.3165,1.4592,0.42560000000000003,1.52
2019-06-08 07:00:00,1.8105600000000002,0.52808,1.8860000000000001,0.30336,0.08848,0.316,1.5072,0.43960000000000005,1.57,1.97376,0.5756800000000001,2.056,0.30336,0.08848,0.316,1.6703999999999999,0.4872,1.74
2019-06-08 07:30:00,2.01216,0.5868800000000001,2.096,0.30336,0.08848,0.316,1.7088,0.4984,1.78,2.21376,0.64568,2.306,0.30336,0.08848,0.316,1.9104,0.5572,1.99
2019-06-08 08:00:00,2.21376,0.64568,2.306,0.30336,0.08848,0.316,1.9104,0.5572,1.99,2.45376,0.7156800000000001,2.556,0.30336,0.08848,0.316,2.1504,0.6272,2.24
2019-06-08 08:30:00,2.28096,0.6652800000000001,2.376,0.30336,0.08848,0.316,1.9776,0.5768,2.06,2.55936,0.74648,2.666,0.30336,0.08848,0.316,2.2560000000000002,0.658,2.35
