Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-08 09:00:00,2.37648,0.6931400000000001,2.4755000000000003,0.30288000000000004,0.08834,0.3155,2.0736,0.6048,2.16,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.30288000000000004,0.08834,0.3155,2.2560000000000002,0.658,2.35
2019-06-08 09:30:00,2.38608,0.69594,2.4855,0.30288000000000004,0.08834,0.3155,2.0832,0.6076,2.17,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.30288000000000004,0.08834,0.3155,2.2560000000000002,0.658,2.35
2019-06-08 10:00:00,2.40528,0.70154,2.5055,0.30288000000000004,0.08834,0.3155,2.1024,0.6132000000000001,2.19,2.54928,0.7435400000000001,2.6555,0.30288000000000004,0.08834,0.3155,2.2464,0.6552,2.34
2019-06-08 10:30:00,2.38608,0.69594,2.4855,0.30288000000000004,0.08834,0.3155,2.0832,0.6076,2.17,2.49168,0.72674,2.5955,0.30288000000000004,0.08834,0.3155,2.1888,0.6384000000000001,2.2800000000000002
2019-06-08 11:00:00,2.44368,0.71274,2.5455,0.30288000000000004,0.08834,0.3155,2.1408,0.6244000000000001,2.23,2.5108800000000002,0.7323400000000001,2.6155,0.30288000000000004,0.08834,0.3155,2.208,0.644,2.3
2019-06-08 11:30:00,2.44368,0.71274,2.5455,0.30288000000000004,0.08834,0.3155,2.1408,0.6244000000000001,2.23,2.6068800000000003,0.76034,2.7155,0.30288000000000004,0.08834,0.3155,2.304,0.672,2.4
2019-06-08 12:00:00,2.42448,0.7071400000000001,2.5255,0.30288000000000004,0.08834,0.3155,2.1216,0.6188,2.21,2.58768,0.7547400000000001,2.6955,0.30288000000000004,0.08834,0.3155,2.2848,0.6664,2.38
2019-06-08 12:30:00,2.36688,0.6903400000000001,2.4655,0.30288000000000004,0.08834,0.3155,2.064,0.602,2.15,2.47248,0.7211400000000001,2.5755,0.30288000000000004,0.08834,0.3155,2.1696,0.6328,2.26
2019-06-08 13:00:00,2.30928,0.67354,2.4055,0.30288000000000004,0.08834,0.3155,2.0064,0.5852,2.09,2.41488,0.7043400000000001,2.5155000000000003,0.30288000000000004,0.08834,0.3155,2.112,0.616,2.2
2019-06-08 13:30:00,2.33808,0.6819400000000001,2.4355,0.30288000000000004,0.08834,0.3155,2.0352,0.5936,2.12,2.39568,0.69874,2.4955,0.30288000000000004,0.08834,0.3155,2.0928,0.6104,2.18
2019-06-08 14:00:00,2.29968,0.67074,2.3955,0.30288000000000004,0.08834,0.3155,1.9968,0.5824,2.08,2.32848,0.6791400000000001,2.4255,0.30288000000000004,0.08834,0.3155,2.0256,0.5908,2.11
2019-06-08 14:30:00,2.28048,0.6651400000000001,2.3755,0.30288000000000004,0.08834,0.3155,1.9776,0.5768,2.06,2.28048,0.6651400000000001,2.3755,0.30288000000000004,0.08834,0.3155,1.9776,0.5768,2.06
2019-06-08 15:00:00,2.28048,0.6651400000000001,2.3755,0.30288000000000004,0.08834,0.3155,1.9776,0.5768,2.06,2.39568,0.69874,2.4955,0.30288000000000004,0.08834,0.3155,2.0928,0.6104,2.18
2019-06-08 15:30:00,2.28048,0.6651400000000001,2.3755,0.30288000000000004,0.08834,0.3155,1.9776,0.5768,2.06,2.40528,0.70154,2.5055,0.30288000000000004,0.08834,0.3155,2.1024,0.6132000000000001,2.19
2019-06-08 16:00:00,2.30976,0.6736800000000001,2.406,0.30336,0.08848,0.316,2.0064,0.5852,2.09,2.51136,0.73248,2.616,0.30336,0.08848,0.316,2.208,0.644,2.3
2019-06-08 16:30:00,2.42496,0.70728,2.526,0.30336,0.08848,0.316,2.1216,0.6188,2.21,2.61696,0.7632800000000001,2.726,0.30336,0.08848,0.316,2.3136,0.6748000000000001,2.41
2019-06-08 17:00:00,2.45328,0.7155400000000001,2.5555,0.30288000000000004,0.08834,0.3155,2.1504,0.6272,2.24,2.56848,0.74914,2.6755,0.30288000000000004,0.08834,0.3155,2.2656,0.6608,2.36
2019-06-08 17:30:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.30288000000000004,0.08834,0.3155,2.2560000000000002,0.658,2.35,2.74128,0.79954,2.8555,0.30288000000000004,0.08834,0.3155,2.4384,0.7112,2.54
2019-06-08 18:00:00,2.58768,0.7547400000000001,2.6955,0.30288000000000004,0.08834,0.3155,2.2848,0.6664,2.38,2.70288,0.78834,2.8155,0.30288000000000004,0.08834,0.3155,2.4,0.7000000000000001,2.5
2019-06-08 18:30:00,2.53968,0.7407400000000001,2.6455,0.30288000000000004,0.08834,0.3155,2.2368,0.6524,2.33,2.65488,0.77434,2.7655000000000003,0.30288000000000004,0.08834,0.3155,2.352,0.686,2.45
2019-06-08 19:00:00,2.48208,0.72394,2.5855,0.30288000000000004,0.08834,0.3155,2.1792,0.6356,2.27,2.64528,0.7715400000000001,2.7555,0.30288000000000004,0.08834,0.3155,2.3424,0.6832,2.44
2019-06-08 19:30:00,2.47296,0.72128,2.576,0.30336,0.08848,0.316,2.1696,0.6328,2.26,2.62656,0.7660800000000001,2.7359999999999998,0.30336,0.08848,0.316,2.3232,0.6776,2.42
2019-06-08 20:00:00,2.3572800000000003,0.68754,2.4555,0.30288000000000004,0.08834,0.3155,2.0544000000000002,0.5992000000000001,2.14,2.49168,0.72674,2.5955,0.30288000000000004,0.08834,0.3155,2.1888,0.6384000000000001,2.2800000000000002
2019-06-08 20:30:00,2.30928,0.67354,2.4055,0.30288000000000004,0.08834,0.3155,2.0064,0.5852,2.09,2.47248,0.7211400000000001,2.5755,0.30288000000000004,0.08834,0.3155,2.1696,0.6328,2.26
2019-06-08 21:00:00,2.25168,0.6567400000000001,2.3455,0.30288000000000004,0.08834,0.3155,1.9488,0.5684,2.03,2.40528,0.70154,2.5055,0.30288000000000004,0.08834,0.3155,2.1024,0.6132000000000001,2.19
2019-06-08 21:30:00,2.27088,0.66234,2.3655,0.30288000000000004,0.08834,0.3155,1.968,0.5740000000000001,2.05,2.39568,0.69874,2.4955,0.30288000000000004,0.08834,0.3155,2.0928,0.6104,2.18
2019-06-08 22:00:00,2.22336,0.6484800000000001,2.316,0.30336,0.08848,0.316,1.92,0.56,2.0,2.35776,0.6876800000000001,2.456,0.30336,0.08848,0.316,2.0544000000000002,0.5992000000000001,2.14
2019-06-08 22:30:00,2.06928,0.6035400000000001,2.1555,0.30288000000000004,0.08834,0.3155,1.7664,0.5152,1.8399999999999999,2.23248,0.65114,2.3255,0.30288000000000004,0.08834,0.3155,1.9296000000000002,0.5628000000000001,2.01
2019-06-08 23:00:00,1.9060800000000002,0.5559400000000001,1.9855,0.30288000000000004,0.08834,0.3155,1.6032000000000002,0.4676,1.67,2.05968,0.60074,2.1455,0.30288000000000004,0.08834,0.3155,1.7568000000000001,0.5124000000000001,1.83
2019-06-08 23:30:00,1.8585600000000002,0.54208,1.936,0.30336,0.08848,0.316,1.5552000000000001,0.4536,1.62,2.00256,0.58408,2.086,0.30336,0.08848,0.316,1.6992,0.49560000000000004,1.77
2019-06-09 00:00:00,1.6857600000000001,0.49168000000000006,1.756,0.30336,0.08848,0.316,1.3824,0.4032,1.44,1.79136,0.52248,1.866,0.30336,0.08848,0.316,1.488,0.434,1.55
2019-06-09 00:30:00,1.58016,0.46088,1.646,0.30336,0.08848,0.316,1.2768,0.3724,1.33,1.67616,0.48888000000000004,1.746,0.30336,0.08848,0.316,1.3728,0.40040000000000003,1.43
2019-06-09 01:00:00,1.5139200000000002,0.44156000000000006,1.577,0.30432000000000003,0.08876,0.317,1.2096,0.3528,1.26,1.61952,0.47236000000000006,1.687,0.30432000000000003,0.08876,0.317,1.3152,0.3836,1.37
2019-06-09 01:30:00,1.5436800000000002,0.45024000000000003,1.608,0.30528000000000005,0.08904000000000001,0.318,1.2384,0.3612,1.29,1.63968,0.47824000000000005,1.708,0.30528000000000005,0.08904000000000001,0.318,1.3344,0.38920000000000005,1.3900000000000001
2019-06-09 02:00:00,1.5729600000000001,0.45878,1.6385,0.30576000000000003,0.08918000000000001,0.3185,1.2671999999999999,0.36960000000000004,1.32,1.64016,0.47838,1.7085,0.30576000000000003,0.08918000000000001,0.3185,1.3344,0.38920000000000005,1.3900000000000001
2019-06-09 02:30:00,1.55376,0.45318,1.6185,0.30576000000000003,0.08918000000000001,0.3185,1.248,0.364,1.3,1.60176,0.46718000000000004,1.6684999999999999,0.30576000000000003,0.08918000000000001,0.3185,1.296,0.378,1.35
2019-06-09 03:00:00,1.51536,0.44198000000000004,1.5785,0.30576000000000003,0.08918000000000001,0.3185,1.2096,0.3528,1.26,1.59216,0.46438,1.6585,0.30576000000000003,0.08918000000000001,0.3185,1.2864,0.37520000000000003,1.34
2019-06-09 03:30:00,1.46736,0.42798,1.5285000000000002,0.30576000000000003,0.08918000000000001,0.3185,1.1616,0.3388,1.21,1.56336,0.45598000000000005,1.6285,0.30576000000000003,0.08918000000000001,0.3185,1.2576,0.3668,1.31
2019-06-09 04:00:00,1.45776,0.42518000000000006,1.5185,0.30576000000000003,0.08918000000000001,0.3185,1.152,0.336,1.2,1.55376,0.45318,1.6185,0.30576000000000003,0.08918000000000001,0.3185,1.248,0.364,1.3
2019-06-09 04:30:00,1.46736,0.42798,1.5285000000000002,0.30576000000000003,0.08918000000000001,0.3185,1.1616,0.3388,1.21,1.4961600000000002,0.43638000000000005,1.5585,0.30576000000000003,0.08918000000000001,0.3185,1.1904,0.3472,1.24
2019-06-09 05:00:00,1.47696,0.43078000000000005,1.5385,0.30576000000000003,0.08918000000000001,0.3185,1.1712,0.3416,1.22,1.45776,0.42518000000000006,1.5185,0.30576000000000003,0.08918000000000001,0.3185,1.152,0.336,1.2
2019-06-09 05:30:00,1.48656,0.43358,1.5485,0.30576000000000003,0.08918000000000001,0.3185,1.1808,0.34440000000000004,1.23,1.45776,0.42518000000000006,1.5185,0.30576000000000003,0.08918000000000001,0.3185,1.152,0.336,1.2
2019-06-09 06:00:00,1.51536,0.44198000000000004,1.5785,0.30576000000000003,0.08918000000000001,0.3185,1.2096,0.3528,1.26,1.48656,0.43358,1.5485,0.30576000000000003,0.08918000000000001,0.3185,1.1808,0.34440000000000004,1.23
2019-06-09 06:30:00,1.56336,0.45598000000000005,1.6285,0.30576000000000003,0.08918000000000001,0.3185,1.2576,0.3668,1.31,1.55376,0.45318,1.6185,0.30576000000000003,0.08918000000000001,0.3185,1.248,0.364,1.3
2019-06-09 07:00:00,1.6104,0.4697,1.6775,0.3048,0.0889,0.3175,1.3056,0.3808,1.3599999999999999,1.6008,0.46690000000000004,1.6675,0.3048,0.0889,0.3175,1.296,0.378,1.35
2019-06-09 07:30:00,1.6857600000000001,0.49168000000000006,1.756,0.30336,0.08848,0.316,1.3824,0.4032,1.44,1.64736,0.48048,1.716,0.30336,0.08848,0.316,1.344,0.392,1.4
2019-06-09 08:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.30336,0.08848,0.316,1.4592,0.42560000000000003,1.52,1.7337600000000002,0.50568,1.806,0.30336,0.08848,0.316,1.4304000000000001,0.4172,1.49
2019-06-09 08:30:00,1.90656,0.55608,1.986,0.30336,0.08848,0.316,1.6032000000000002,0.4676,1.67,1.90656,0.55608,1.986,0.30336,0.08848,0.316,1.6032000000000002,0.4676,1.67
2019-06-09 09:00:00,2.02176,0.5896800000000001,2.106,0.30336,0.08848,0.316,1.7184,0.5012,1.79,2.01216,0.5868800000000001,2.096,0.30336,0.08848,0.316,1.7088,0.4984,1.78
2019-06-09 09:30:00,2.14656,0.6260800000000001,2.236,0.30336,0.08848,0.316,1.8432,0.5376000000000001,1.92,2.1849600000000002,0.6372800000000001,2.276,0.30336,0.08848,0.316,1.8816000000000002,0.5488000000000001,1.96
2019-06-09 10:00:00,2.20416,0.64288,2.296,0.30336,0.08848,0.316,1.9008,0.5544,1.98,2.26176,0.65968,2.356,0.30336,0.08848,0.316,1.9584000000000001,0.5712,2.04
2019-06-09 10:30:00,2.06928,0.6035400000000001,2.1555,0.30288000000000004,0.08834,0.3155,1.7664,0.5152,1.8399999999999999,2.11728,0.6175400000000001,2.2055,0.30288000000000004,0.08834,0.3155,1.8144,0.5292,1.8900000000000001
2019-06-09 11:00:00,2.17536,0.63448,2.266,0.30336,0.08848,0.316,1.8719999999999999,0.546,1.9500000000000002,2.04096,0.59528,2.126,0.30336,0.08848,0.316,1.7376,0.5068,1.81
2019-06-09 11:30:00,2.19408,0.6399400000000001,2.2855,0.30288000000000004,0.08834,0.3155,1.8912,0.5516,1.97,1.99248,0.5811400000000001,2.0755,0.30288000000000004,0.08834,0.3155,1.6896,0.4928,1.76
2019-06-09 12:00:00,2.17488,0.63434,2.2655,0.30288000000000004,0.08834,0.3155,1.8719999999999999,0.546,1.9500000000000002,2.10768,0.6147400000000001,2.1955,0.30288000000000004,0.08834,0.3155,1.8048000000000002,0.5264,1.88
2019-06-09 12:30:00,2.32848,0.6791400000000001,2.4255,0.30288000000000004,0.08834,0.3155,2.0256,0.5908,2.11,2.39568,0.69874,2.4955,0.30288000000000004,0.08834,0.3155,2.0928,0.6104,2.18
2019-06-09 13:00:00,2.33808,0.6819400000000001,2.4355,0.30288000000000004,0.08834,0.3155,2.0352,0.5936,2.12,2.52048,0.73514,2.6255,0.30288000000000004,0.08834,0.3155,2.2176,0.6468,2.31
2019-06-09 13:30:00,2.25168,0.6567400000000001,2.3455,0.30288000000000004,0.08834,0.3155,1.9488,0.5684,2.03,2.20368,0.6427400000000001,2.2955,0.30288000000000004,0.08834,0.3155,1.9008,0.5544,1.98
2019-06-09 14:00:00,2.13648,0.62314,2.2255,0.30288000000000004,0.08834,0.3155,1.8336000000000001,0.5348,1.9100000000000001,2.17488,0.63434,2.2655,0.30288000000000004,0.08834,0.3155,1.8719999999999999,0.546,1.9500000000000002
2019-06-09 14:30:00,1.9348800000000002,0.5643400000000001,2.0155,0.30288000000000004,0.08834,0.3155,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.75248,0.51114,1.8255,0.30288000000000004,0.08834,0.3155,1.4496,0.4228,1.51
2019-06-09 15:00:00,2.04048,0.59514,2.1255,0.30288000000000004,0.08834,0.3155,1.7376,0.5068,1.81,1.80048,0.52514,1.8755000000000002,0.30288000000000004,0.08834,0.3155,1.4976,0.4368,1.56
2019-06-09 15:30:00,2.10768,0.6147400000000001,2.1955,0.30288000000000004,0.08834,0.3155,1.8048000000000002,0.5264,1.88,2.03088,0.5923400000000001,2.1155,0.30288000000000004,0.08834,0.3155,1.728,0.504,1.8
2019-06-09 16:00:00,2.14608,0.62594,2.2355,0.30288000000000004,0.08834,0.3155,1.8432,0.5376000000000001,1.92,2.05008,0.59794,2.1355,0.30288000000000004,0.08834,0.3155,1.7472,0.5096,1.82
2019-06-09 16:30:00,2.26128,0.65954,2.3555,0.30288000000000004,0.08834,0.3155,1.9584000000000001,0.5712,2.04,2.32848,0.6791400000000001,2.4255,0.30288000000000004,0.08834,0.3155,2.0256,0.5908,2.11
2019-06-09 17:00:00,2.42448,0.7071400000000001,2.5255,0.30288000000000004,0.08834,0.3155,2.1216,0.6188,2.21,2.53008,0.73794,2.6355,0.30288000000000004,0.08834,0.3155,2.2272,0.6496000000000001,2.32
2019-06-09 17:30:00,2.51136,0.73248,2.616,0.30336,0.08848,0.316,2.208,0.644,2.3,2.62656,0.7660800000000001,2.7359999999999998,0.30336,0.08848,0.316,2.3232,0.6776,2.42
2019-06-09 18:00:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.30288000000000004,0.08834,0.3155,2.2560000000000002,0.658,2.35,2.68368,0.7827400000000001,2.7955,0.30288000000000004,0.08834,0.3155,2.3808,0.6944,2.48
2019-06-09 18:30:00,2.56848,0.74914,2.6755,0.30288000000000004,0.08834,0.3155,2.2656,0.6608,2.36,2.6068800000000003,0.76034,2.7155,0.30288000000000004,0.08834,0.3155,2.304,0.672,2.4
2019-06-09 19:00:00,2.54928,0.7435400000000001,2.6555,0.30288000000000004,0.08834,0.3155,2.2464,0.6552,2.34,2.67408,0.7799400000000001,2.7855,0.30288000000000004,0.08834,0.3155,2.3712,0.6916,2.47
2019-06-09 19:30:00,2.48208,0.72394,2.5855,0.30288000000000004,0.08834,0.3155,2.1792,0.6356,2.27,2.6068800000000003,0.76034,2.7155,0.30288000000000004,0.08834,0.3155,2.304,0.672,2.4
2019-06-09 20:00:00,2.3664,0.6902,2.465,0.3024,0.0882,0.315,2.064,0.602,2.15,2.5104,0.7322000000000001,2.615,0.3024,0.0882,0.315,2.208,0.644,2.3
2019-06-09 20:30:00,2.33808,0.6819400000000001,2.4355,0.30288000000000004,0.08834,0.3155,2.0352,0.5936,2.12,2.45328,0.7155400000000001,2.5555,0.30288000000000004,0.08834,0.3155,2.1504,0.6272,2.24
2019-06-09 21:00:00,2.39568,0.69874,2.4955,0.30288000000000004,0.08834,0.3155,2.0928,0.6104,2.18,2.57808,0.75194,2.6855,0.30288000000000004,0.08834,0.3155,2.2752,0.6636000000000001,2.37
2019-06-09 21:30:00,2.33808,0.6819400000000001,2.4355,0.30288000000000004,0.08834,0.3155,2.0352,0.5936,2.12,2.52048,0.73514,2.6255,0.30288000000000004,0.08834,0.3155,2.2176,0.6468,2.31
2019-06-09 22:00:00,2.15712,0.62916,2.247,0.30432000000000003,0.08876,0.317,1.8528,0.5404,1.9300000000000002,2.27232,0.66276,2.367,0.30432000000000003,0.08876,0.317,1.968,0.5740000000000001,2.05
2019-06-09 22:30:00,2.13888,0.6238400000000001,2.228,0.30528000000000005,0.08904000000000001,0.318,1.8336000000000001,0.5348,1.9100000000000001,2.23488,0.6518400000000001,2.328,0.30528000000000005,0.08904000000000001,0.318,1.9296000000000002,0.5628000000000001,2.01
2019-06-09 23:00:00,1.97568,0.5762400000000001,2.058,0.30528000000000005,0.08904000000000001,0.318,1.6703999999999999,0.4872,1.74,2.07168,0.60424,2.158,0.30528000000000005,0.08904000000000001,0.318,1.7664,0.5152,1.8399999999999999
2019-06-09 23:30:00,1.84128,0.5370400000000001,1.9180000000000001,0.30528000000000005,0.08904000000000001,0.318,1.536,0.448,1.6,1.9180800000000002,0.55944,1.998,0.30528000000000005,0.08904000000000001,0.318,1.6128,0.47040000000000004,1.6800000000000002
2019-06-10 00:00:00,1.72656,0.50358,1.7985,0.30576000000000003,0.08918000000000001,0.3185,1.4208,0.41440000000000005,1.48,1.80336,0.52598,1.8785,0.30576000000000003,0.08918000000000001,0.3185,1.4976,0.4368,1.56
2019-06-10 00:30:00,1.63056,0.47558000000000006,1.6985000000000001,0.30576000000000003,0.08918000000000001,0.3185,1.3248,0.3864,1.38,1.73616,0.50638,1.8085,0.30576000000000003,0.08918000000000001,0.3185,1.4304000000000001,0.4172,1.49
2019-06-10 01:00:00,1.5441600000000002,0.45038000000000006,1.6085,0.30576000000000003,0.08918000000000001,0.3185,1.2384,0.3612,1.29,1.65936,0.48398,1.7285,0.30576000000000003,0.08918000000000001,0.3185,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-10 01:30:00,1.5729600000000001,0.45878,1.6385,0.30576000000000003,0.08918000000000001,0.3185,1.2671999999999999,0.36960000000000004,1.32,1.68816,0.49238000000000004,1.7585000000000002,0.30576000000000003,0.08918000000000001,0.3185,1.3824,0.4032,1.44
2019-06-10 02:00:00,1.5916800000000002,0.46424000000000004,1.658,0.30528000000000005,0.08904000000000001,0.318,1.2864,0.37520000000000003,1.34,1.68768,0.49224000000000007,1.758,0.30528000000000005,0.08904000000000001,0.318,1.3824,0.4032,1.44
2019-06-10 02:30:00,1.58256,0.46158000000000005,1.6485,0.30576000000000003,0.08918000000000001,0.3185,1.2768,0.3724,1.33,1.67856,0.48958,1.7485,0.30576000000000003,0.08918000000000001,0.3185,1.3728,0.40040000000000003,1.43
2019-06-10 03:00:00,1.52496,0.44478,1.5885,0.30576000000000003,0.08918000000000001,0.3185,1.2192,0.3556,1.27,1.64016,0.47838,1.7085,0.30576000000000003,0.08918000000000001,0.3185,1.3344,0.38920000000000005,1.3900000000000001
2019-06-10 03:30:00,1.50576,0.43918,1.5685,0.30576000000000003,0.08918000000000001,0.3185,1.2,0.35000000000000003,1.25,1.60176,0.46718000000000004,1.6684999999999999,0.30576000000000003,0.08918000000000001,0.3185,1.296,0.378,1.35
2019-06-10 04:00:00,1.52496,0.44478,1.5885,0.30576000000000003,0.08918000000000001,0.3185,1.2192,0.3556,1.27,1.59216,0.46438,1.6585,0.30576000000000003,0.08918000000000001,0.3185,1.2864,0.37520000000000003,1.34
2019-06-10 04:30:00,1.50576,0.43918,1.5685,0.30576000000000003,0.08918000000000001,0.3185,1.2,0.35000000000000003,1.25,1.60176,0.46718000000000004,1.6684999999999999,0.30576000000000003,0.08918000000000001,0.3185,1.296,0.378,1.35
2019-06-10 05:00:00,1.52496,0.44478,1.5885,0.30576000000000003,0.08918000000000001,0.3185,1.2192,0.3556,1.27,1.64016,0.47838,1.7085,0.30576000000000003,0.08918000000000001,0.3185,1.3344,0.38920000000000005,1.3900000000000001
2019-06-10 05:30:00,1.6209600000000002,0.47278000000000003,1.6885,0.30576000000000003,0.08918000000000001,0.3185,1.3152,0.3836,1.37,1.75536,0.51198,1.8285,0.30576000000000003,0.08918000000000001,0.3185,1.4496,0.4228,1.51
2019-06-10 06:00:00,1.70736,0.49798000000000003,1.7785000000000002,0.30576000000000003,0.08918000000000001,0.3185,1.4016,0.4088,1.46,1.80336,0.52598,1.8785,0.30576000000000003,0.08918000000000001,0.3185,1.4976,0.4368,1.56
2019-06-10 06:30:00,2.01504,0.58772,2.099,0.30624,0.08932000000000001,0.319,1.7088,0.4984,1.78,2.12064,0.6185200000000001,2.209,0.30624,0.08932000000000001,0.319,1.8144,0.5292,1.8900000000000001
2019-06-10 07:00:00,2.34096,0.68278,2.4385,0.30576000000000003,0.08918000000000001,0.3185,2.0352,0.5936,2.12,2.55216,0.74438,2.6585,0.30576000000000003,0.08918000000000001,0.3185,2.2464,0.6552,2.34
2019-06-10 07:30:00,2.58048,0.7526400000000001,2.688,0.30528000000000005,0.08904000000000001,0.318,2.2752,0.6636000000000001,2.37,2.87808,0.8394400000000001,2.998,0.30528000000000005,0.08904000000000001,0.318,2.5728,0.7504000000000001,2.68
2019-06-10 08:00:00,2.7144,0.7917000000000001,2.8275,0.3048,0.0889,0.3175,2.4096,0.7028,2.51,3.0408,0.8869,3.1675,0.3048,0.0889,0.3175,2.7359999999999998,0.798,2.85
2019-06-10 08:30:00,2.7134400000000003,0.79142,2.8265000000000002,0.30384,0.08862,0.3165,2.4096,0.7028,2.51,3.03984,0.8866200000000001,3.1665,0.30384,0.08862,0.3165,2.7359999999999998,0.798,2.85
2019-06-10 09:00:00,2.65536,0.7744800000000001,2.766,0.30336,0.08848,0.316,2.352,0.686,2.45,2.9913600000000002,0.87248,3.116,0.30336,0.08848,0.316,2.688,0.784,2.8
2019-06-10 09:30:00,2.65536,0.7744800000000001,2.766,0.30336,0.08848,0.316,2.352,0.686,2.45,2.87616,0.8388800000000001,2.996,0.30336,0.08848,0.316,2.5728,0.7504000000000001,2.68
2019-06-10 10:00:00,2.66448,0.77714,2.7755,0.30288000000000004,0.08834,0.3155,2.3616,0.6888000000000001,2.46,2.84688,0.8303400000000001,2.9655,0.30288000000000004,0.08834,0.3155,2.544,0.742,2.65
2019-06-10 10:30:00,2.66736,0.7779800000000001,2.7785,0.30288000000000004,0.08834,0.3155,2.36448,0.68964,2.463,2.84976,0.83118,2.9685,0.30288000000000004,0.08834,0.3155,2.54688,0.7428400000000001,2.653
2019-06-10 11:00:00,2.68368,0.7827400000000001,2.7955,0.30288000000000004,0.08834,0.3155,2.3808,0.6944,2.48,2.67408,0.7799400000000001,2.7855,0.30288000000000004,0.08834,0.3155,2.3712,0.6916,2.47
2019-06-10 11:30:00,2.7604800000000003,0.8051400000000001,2.8755,0.30288000000000004,0.08834,0.3155,2.4576000000000002,0.7168,2.56,2.85648,0.8331400000000001,2.9755000000000003,0.30288000000000004,0.08834,0.3155,2.5536,0.7448,2.66
2019-06-10 12:00:00,2.85648,0.8331400000000001,2.9755000000000003,0.30288000000000004,0.08834,0.3155,2.5536,0.7448,2.66,2.94288,0.8583400000000001,3.0655,0.30288000000000004,0.08834,0.3155,2.64,0.77,2.75
2019-06-10 12:30:00,2.86608,0.83594,2.9855,0.30288000000000004,0.08834,0.3155,2.5632,0.7476,2.67,3.04848,0.88914,3.1755,0.30288000000000004,0.08834,0.3155,2.7456,0.8008000000000001,2.86
2019-06-10 13:00:00,2.92368,0.85274,3.0455,0.30288000000000004,0.08834,0.3155,2.6208,0.7644000000000001,2.73,3.13488,0.91434,3.2655,0.30288000000000004,0.08834,0.3155,2.832,0.8260000000000001,2.95
2019-06-10 13:30:00,2.81856,0.82208,2.936,0.30336,0.08848,0.316,2.5152,0.7336,2.62,2.93376,0.8556800000000001,3.056,0.30336,0.08848,0.316,2.6304,0.7672,2.74
2019-06-10 14:00:00,2.7604800000000003,0.8051400000000001,2.8755,0.30288000000000004,0.08834,0.3155,2.4576000000000002,0.7168,2.56,2.87568,0.83874,2.9955,0.30288000000000004,0.08834,0.3155,2.5728,0.7504000000000001,2.68
2019-06-10 14:30:00,2.66448,0.77714,2.7755,0.30288000000000004,0.08834,0.3155,2.3616,0.6888000000000001,2.46,2.75088,0.80234,2.8655,0.30288000000000004,0.08834,0.3155,2.448,0.714,2.55
2019-06-10 15:00:00,2.6068800000000003,0.76034,2.7155,0.30288000000000004,0.08834,0.3155,2.304,0.672,2.4,2.70288,0.78834,2.8155,0.30288000000000004,0.08834,0.3155,2.4,0.7000000000000001,2.5
2019-06-10 15:30:00,2.69376,0.78568,2.806,0.30336,0.08848,0.316,2.3904,0.6972,2.49,2.85696,0.83328,2.976,0.30336,0.08848,0.316,2.5536,0.7448,2.66
2019-06-10 16:00:00,2.82816,0.8248800000000001,2.946,0.30336,0.08848,0.316,2.5248,0.7364,2.63,3.12576,0.91168,3.2560000000000002,0.30336,0.08848,0.316,2.8224,0.8232,2.94
2019-06-10 16:30:00,3.01104,0.8782200000000001,3.1365,0.30384,0.08862,0.3165,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.25104,0.9482200000000001,3.3865,0.30384,0.08862,0.3165,2.9472,0.8596,3.07
2019-06-10 17:00:00,3.14688,0.9178400000000001,3.278,0.30528000000000005,0.08904000000000001,0.318,2.8416,0.8288000000000001,2.96,3.32928,0.9710400000000001,3.468,0.30528000000000005,0.08904000000000001,0.318,3.024,0.882,3.15
2019-06-10 17:30:00,3.13728,0.9150400000000001,3.268,0.30528000000000005,0.08904000000000001,0.318,2.832,0.8260000000000001,2.95,3.31008,0.9654400000000001,3.448,0.30528000000000005,0.08904000000000001,0.318,3.0048,0.8764000000000001,3.13
2019-06-10 18:00:00,3.10848,0.9066400000000001,3.238,0.30528000000000005,0.08904000000000001,0.318,2.8032,0.8176,2.92,3.32928,0.9710400000000001,3.468,0.30528000000000005,0.08904000000000001,0.318,3.024,0.882,3.15
2019-06-10 18:30:00,3.04128,0.88704,3.168,0.30528000000000005,0.08904000000000001,0.318,2.7359999999999998,0.798,2.85,3.16608,0.92344,3.298,0.30528000000000005,0.08904000000000001,0.318,2.8608000000000002,0.8344,2.98
2019-06-10 19:00:00,2.93568,0.8562400000000001,3.058,0.30528000000000005,0.08904000000000001,0.318,2.6304,0.7672,2.74,3.02208,0.8814400000000001,3.148,0.30528000000000005,0.08904000000000001,0.318,2.7168,0.7924,2.83
2019-06-10 19:30:00,2.8200000000000003,0.8225,2.9375,0.3048,0.0889,0.3175,2.5152,0.7336,2.62,2.9064,0.8477,3.0275,0.3048,0.0889,0.3175,2.6016,0.7588,2.71
2019-06-10 20:00:00,2.79024,0.8138200000000001,2.9065000000000003,0.30384,0.08862,0.3165,2.4864,0.7252000000000001,2.59,2.95344,0.8614200000000001,3.0765,0.30384,0.08862,0.3165,2.6496,0.7728,2.76
2019-06-10 20:30:00,2.66496,0.7772800000000001,2.776,0.30336,0.08848,0.316,2.3616,0.6888000000000001,2.46,2.73216,0.79688,2.846,0.30336,0.08848,0.316,2.4288,0.7084,2.5300000000000002
2019-06-10 21:00:00,2.5881600000000002,0.7548800000000001,2.696,0.30336,0.08848,0.316,2.2848,0.6664,2.38,2.65536,0.7744800000000001,2.766,0.30336,0.08848,0.316,2.352,0.686,2.45
2019-06-10 21:30:00,2.58864,0.75502,2.6965,0.30384,0.08862,0.3165,2.2848,0.6664,2.38,2.69424,0.7858200000000001,2.8064999999999998,0.30384,0.08862,0.3165,2.3904,0.6972,2.49
2019-06-10 22:00:00,2.45424,0.71582,2.5564999999999998,0.30384,0.08862,0.3165,2.1504,0.6272,2.24,2.62704,0.76622,2.7365,0.30384,0.08862,0.3165,2.3232,0.6776,2.42
2019-06-10 22:30:00,2.23344,0.65142,2.3265000000000002,0.30384,0.08862,0.3165,1.9296000000000002,0.5628000000000001,2.01,2.38704,0.6962200000000001,2.4865,0.30384,0.08862,0.3165,2.0832,0.6076,2.17
2019-06-10 23:00:00,2.03184,0.59262,2.1165,0.30384,0.08862,0.3165,1.728,0.504,1.8,2.11824,0.61782,2.2065,0.30384,0.08862,0.3165,1.8144,0.5292,1.8900000000000001
2019-06-10 23:30:00,1.84944,0.53942,1.9264999999999999,0.30384,0.08862,0.3165,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.92624,0.5618200000000001,2.0065,0.30384,0.08862,0.3165,1.6224,0.4732,1.69
2019-06-11 00:00:00,1.70496,0.49728000000000006,1.776,0.30336,0.08848,0.316,1.4016,0.4088,1.46,1.78176,0.51968,1.8559999999999999,0.30336,0.08848,0.316,1.4784000000000002,0.4312,1.54
2019-06-11 00:30:00,1.63776,0.47768000000000005,1.706,0.30336,0.08848,0.316,1.3344,0.38920000000000005,1.3900000000000001,1.70496,0.49728000000000006,1.776,0.30336,0.08848,0.316,1.4016,0.4088,1.46
2019-06-11 01:00:00,1.58976,0.46368000000000004,1.6560000000000001,0.30336,0.08848,0.316,1.2864,0.37520000000000003,1.34,1.63776,0.47768000000000005,1.706,0.30336,0.08848,0.316,1.3344,0.38920000000000005,1.3900000000000001
2019-06-11 01:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.30336,0.08848,0.316,1.3056,0.3808,1.3599999999999999,1.6569600000000002,0.48328000000000004,1.726,0.30336,0.08848,0.316,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-11 02:00:00,1.61856,0.47208000000000006,1.686,0.30336,0.08848,0.316,1.3152,0.3836,1.37,1.6857600000000001,0.49168000000000006,1.756,0.30336,0.08848,0.316,1.3824,0.4032,1.44
2019-06-11 02:30:00,1.61952,0.47236000000000006,1.687,0.30432000000000003,0.08876,0.317,1.3152,0.3836,1.37,1.70592,0.49756000000000006,1.7770000000000001,0.30432000000000003,0.08876,0.317,1.4016,0.4088,1.46
2019-06-11 03:00:00,1.60032,0.46676000000000006,1.667,0.30432000000000003,0.08876,0.317,1.296,0.378,1.35,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.30432000000000003,0.08876,0.317,1.3824,0.4032,1.44
2019-06-11 03:30:00,1.57248,0.45864000000000005,1.638,0.30528000000000005,0.08904000000000001,0.318,1.2671999999999999,0.36960000000000004,1.32,1.65888,0.48384000000000005,1.728,0.30528000000000005,0.08904000000000001,0.318,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-11 04:00:00,1.5528,0.4529,1.6175000000000002,0.3048,0.0889,0.3175,1.248,0.364,1.3,1.6296,0.4753,1.6975,0.3048,0.0889,0.3175,1.3248,0.3864,1.38
2019-06-11 04:30:00,1.58064,0.46102000000000004,1.6465,0.30384,0.08862,0.3165,1.2768,0.3724,1.33,1.66704,0.48622000000000004,1.7365,0.30384,0.08862,0.3165,1.3632,0.3976,1.42
2019-06-11 05:00:00,1.58064,0.46102000000000004,1.6465,0.30384,0.08862,0.3165,1.2768,0.3724,1.33,1.67664,0.48902000000000007,1.7465000000000002,0.30384,0.08862,0.3165,1.3728,0.40040000000000003,1.43
2019-06-11 05:30:00,1.7155200000000002,0.50036,1.787,0.30432000000000003,0.08876,0.317,1.4112,0.4116,1.47,1.83072,0.53396,1.907,0.30432000000000003,0.08876,0.317,1.5264,0.44520000000000004,1.5899999999999999
2019-06-11 06:00:00,1.8024,0.5257000000000001,1.8775,0.3048,0.0889,0.3175,1.4976,0.4368,1.56,1.908,0.5565,1.9875,0.3048,0.0889,0.3175,1.6032000000000002,0.4676,1.67
2019-06-11 06:30:00,2.21568,0.64624,2.308,0.30528000000000005,0.08904000000000001,0.318,1.9104,0.5572,1.99,2.38848,0.69664,2.488,0.30528000000000005,0.08904000000000001,0.318,2.0832,0.6076,2.17
2019-06-11 07:00:00,2.5233600000000003,0.7359800000000001,2.6285,0.30576000000000003,0.08918000000000001,0.3185,2.2176,0.6468,2.31,2.7729600000000003,0.80878,2.8885,0.30576000000000003,0.08918000000000001,0.3185,2.4672,0.7196,2.5700000000000003
2019-06-11 07:30:00,2.7249600000000003,0.79478,2.8385,0.30576000000000003,0.08918000000000001,0.3185,2.4192,0.7056,2.52,2.98416,0.87038,3.1085,0.30576000000000003,0.08918000000000001,0.3185,2.6784,0.7812,2.79
2019-06-11 08:00:00,2.87808,0.8394400000000001,2.998,0.30528000000000005,0.08904000000000001,0.318,2.5728,0.7504000000000001,2.68,3.17568,0.9262400000000001,3.308,0.30528000000000005,0.08904000000000001,0.318,2.8704,0.8372,2.99
2019-06-11 08:30:00,2.95536,0.8619800000000001,3.0785,0.30576000000000003,0.08918000000000001,0.3185,2.6496,0.7728,2.76,3.30096,0.9627800000000001,3.4385,0.30576000000000003,0.08918000000000001,0.3185,2.9952,0.8736,3.12
2019-06-11 09:00:00,2.95488,0.86184,3.078,0.30528000000000005,0.08904000000000001,0.318,2.6496,0.7728,2.76,3.30048,0.96264,3.438,0.30528000000000005,0.08904000000000001,0.318,2.9952,0.8736,3.12
2019-06-11 09:30:00,3.02208,0.8814400000000001,3.148,0.30528000000000005,0.08904000000000001,0.318,2.7168,0.7924,2.83,3.40608,0.9934400000000001,3.548,0.30528000000000005,0.08904000000000001,0.318,3.1008,0.9044000000000001,3.23
2019-06-11 10:00:00,3.05088,0.8898400000000001,3.178,0.30528000000000005,0.08904000000000001,0.318,2.7456,0.8008000000000001,2.86,3.44448,1.00464,3.588,0.30528000000000005,0.08904000000000001,0.318,3.1392,0.9156000000000001,3.27
2019-06-11 10:30:00,2.96448,0.8646400000000001,3.088,0.30528000000000005,0.08904000000000001,0.318,2.6592000000000002,0.7756000000000001,2.77,3.35808,0.9794400000000001,3.498,0.30528000000000005,0.08904000000000001,0.318,3.0528,0.8904000000000001,3.18
2019-06-11 11:00:00,3.01248,0.8786400000000001,3.138,0.30528000000000005,0.08904000000000001,0.318,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.37728,0.98504,3.518,0.30528000000000005,0.08904000000000001,0.318,3.072,0.896,3.2
2019-06-11 11:30:00,3.06048,0.8926400000000001,3.188,0.30528000000000005,0.08904000000000001,0.318,2.7552,0.8036000000000001,2.87,3.38688,0.98784,3.528,0.30528000000000005,0.08904000000000001,0.318,3.0816,0.8988,3.21
2019-06-11 12:00:00,3.05088,0.8898400000000001,3.178,0.30528000000000005,0.08904000000000001,0.318,2.7456,0.8008000000000001,2.86,3.40608,0.9934400000000001,3.548,0.30528000000000005,0.08904000000000001,0.318,3.1008,0.9044000000000001,3.23
2019-06-11 12:30:00,3.0888,0.9009,3.2175,0.3048,0.0889,0.3175,2.784,0.812,2.9,3.4632,1.0101,3.6075,0.3048,0.0889,0.3175,3.1584,0.9212,3.29
2019-06-11 13:00:00,3.0504,0.8897,3.1775,0.3048,0.0889,0.3175,2.7456,0.8008000000000001,2.86,3.4152,0.9961000000000001,3.5575,0.3048,0.0889,0.3175,3.1104,0.9072,3.24
2019-06-11 13:30:00,3.01248,0.8786400000000001,3.138,0.30528000000000005,0.08904000000000001,0.318,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.36768,0.9822400000000001,3.508,0.30528000000000005,0.08904000000000001,0.318,3.0624,0.8932,3.19
2019-06-11 14:00:00,3.01248,0.8786400000000001,3.138,0.30528000000000005,0.08904000000000001,0.318,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.40608,0.9934400000000001,3.548,0.30528000000000005,0.08904000000000001,0.318,3.1008,0.9044000000000001,3.23
2019-06-11 14:30:00,3.01584,0.8796200000000001,3.1415,0.32784,0.09562000000000001,0.3415,2.688,0.784,2.8,3.36144,0.9804200000000001,3.5015,0.32784,0.09562000000000001,0.3415,3.0336,0.8848,3.16
2019-06-11 15:00:00,2.97264,0.8670200000000001,3.0965,0.35184000000000004,0.10262,0.3665,2.6208,0.7644000000000001,2.73,3.29904,0.9622200000000001,3.4365,0.35184000000000004,0.10262,0.3665,2.9472,0.8596,3.07
2019-06-11 15:30:00,2.94336,0.85848,3.066,0.35136,0.10248,0.366,2.592,0.756,2.7,3.27936,0.9564800000000001,3.416,0.35136,0.10248,0.366,2.928,0.854,3.05
2019-06-11 16:00:00,3.01104,0.8782200000000001,3.1365,0.35184000000000004,0.10262,0.3665,2.6592000000000002,0.7756000000000001,2.77,3.27984,0.95662,3.4165,0.35184000000000004,0.10262,0.3665,2.928,0.854,3.05
2019-06-11 16:30:00,3.16512,0.9231600000000001,3.297,0.35232,0.10276,0.367,2.8128,0.8204,2.93,3.43392,1.00156,3.577,0.35232,0.10276,0.367,3.0816,0.8988,3.21
2019-06-11 17:00:00,3.28992,0.9595600000000001,3.427,0.35232,0.10276,0.367,2.9376,0.8568,3.06,3.60672,1.05196,3.757,0.35232,0.10276,0.367,3.2544,0.9492,3.39
2019-06-11 17:30:00,3.28896,0.9592800000000001,3.426,0.35136,0.10248,0.366,2.9376,0.8568,3.06,3.58656,1.04608,3.7359999999999998,0.35136,0.10248,0.366,3.2352,0.9436,3.37
2019-06-11 18:00:00,3.30864,0.9650200000000001,3.4465,0.35184000000000004,0.10262,0.3665,2.9568000000000003,0.8624,3.08,3.61584,1.05462,3.7665,0.35184000000000004,0.10262,0.3665,3.2640000000000002,0.9520000000000001,3.4
2019-06-11 18:30:00,3.27984,0.95662,3.4165,0.35184000000000004,0.10262,0.3665,2.928,0.854,3.05,3.58704,1.04622,3.7365,0.35184000000000004,0.10262,0.3665,3.2352,0.9436,3.37
2019-06-11 19:00:00,3.21312,0.9371600000000001,3.347,0.35232,0.10276,0.367,2.8608000000000002,0.8344,2.98,3.5011200000000002,1.02116,3.6470000000000002,0.35232,0.10276,0.367,3.1488,0.9184,3.2800000000000002
2019-06-11 19:30:00,3.04032,0.8867600000000001,3.167,0.35232,0.10276,0.367,2.688,0.784,2.8,3.24192,0.9455600000000001,3.377,0.35232,0.10276,0.367,2.8896,0.8428,3.01
2019-06-11 20:00:00,2.93472,0.85596,3.057,0.35232,0.10276,0.367,2.5824,0.7532,2.69,3.11712,0.9091600000000001,3.247,0.35232,0.10276,0.367,2.7648,0.8064,2.88
2019-06-11 20:30:00,2.81904,0.8222200000000001,2.9365,0.35184000000000004,0.10262,0.3665,2.4672,0.7196,2.5700000000000003,2.99184,0.8726200000000001,3.1165,0.35184000000000004,0.10262,0.3665,2.64,0.77,2.75
2019-06-11 21:00:00,2.72304,0.79422,2.8365,0.35184000000000004,0.10262,0.3665,2.3712,0.6916,2.47,2.87664,0.8390200000000001,2.9965,0.35184000000000004,0.10262,0.3665,2.5248,0.7364,2.63
2019-06-11 21:30:00,2.7134400000000003,0.79142,2.8265000000000002,0.35184000000000004,0.10262,0.3665,2.3616,0.6888000000000001,2.46,2.87664,0.8390200000000001,2.9965,0.35184000000000004,0.10262,0.3665,2.5248,0.7364,2.63
2019-06-11 22:00:00,2.5992,0.7581,2.7075,0.3528,0.1029,0.3675,2.2464,0.6552,2.34,2.7528,0.8029000000000001,2.8675,0.3528,0.1029,0.3675,2.4,0.7000000000000001,2.5
2019-06-11 22:30:00,2.4072,0.7021000000000001,2.5075000000000003,0.3528,0.1029,0.3675,2.0544000000000002,0.5992000000000001,2.14,2.5512,0.7441,2.6575,0.3528,0.1029,0.3675,2.1984,0.6412,2.29
2019-06-11 23:00:00,2.15712,0.62916,2.247,0.35232,0.10276,0.367,1.8048000000000002,0.5264,1.88,2.2915200000000002,0.6683600000000001,2.387,0.35232,0.10276,0.367,1.9392,0.5656,2.02
2019-06-11 23:30:00,1.9939200000000001,0.5815600000000001,2.077,0.35232,0.10276,0.367,1.6416,0.4788,1.71,2.10912,0.61516,2.197,0.35232,0.10276,0.367,1.7568000000000001,0.5124000000000001,1.83
2019-06-12 00:00:00,1.83072,0.53396,1.907,0.35232,0.10276,0.367,1.4784000000000002,0.4312,1.54,1.92672,0.56196,2.007,0.35232,0.10276,0.367,1.5744,0.4592,1.6400000000000001
2019-06-12 00:30:00,1.7150400000000001,0.50022,1.7865000000000002,0.35184000000000004,0.10262,0.3665,1.3632,0.3976,1.42,1.80144,0.52542,1.8765,0.35184000000000004,0.10262,0.3665,1.4496,0.4228,1.51
2019-06-12 01:00:00,1.67712,0.48916000000000004,1.7469999999999999,0.35232,0.10276,0.367,1.3248,0.3864,1.38,1.75392,0.51156,1.827,0.35232,0.10276,0.367,1.4016,0.4088,1.46
2019-06-12 01:30:00,1.7352,0.5061,1.8075,0.3528,0.1029,0.3675,1.3824,0.4032,1.44,1.8216,0.5313,1.8975,0.3528,0.1029,0.3675,1.4688,0.4284,1.53
2019-06-12 02:00:00,1.7832,0.5201,1.8575,0.3528,0.1029,0.3675,1.4304000000000001,0.4172,1.49,1.8599999999999999,0.5425,1.9375,0.3528,0.1029,0.3675,1.5072,0.43960000000000005,1.57
2019-06-12 02:30:00,1.80192,0.52556,1.877,0.35232,0.10276,0.367,1.4496,0.4228,1.51,1.7923200000000001,0.52276,1.867,0.35232,0.10276,0.367,1.44,0.42,1.5
2019-06-12 03:00:00,1.7635200000000002,0.51436,1.837,0.35232,0.10276,0.367,1.4112,0.4116,1.47,1.7923200000000001,0.52276,1.867,0.35232,0.10276,0.367,1.44,0.42,1.5
2019-06-12 03:30:00,1.7155200000000002,0.50036,1.787,0.35232,0.10276,0.367,1.3632,0.3976,1.42,1.75392,0.51156,1.827,0.35232,0.10276,0.367,1.4016,0.4088,1.46
2019-06-12 04:00:00,1.716,0.5005000000000001,1.7875,0.3528,0.1029,0.3675,1.3632,0.3976,1.42,1.7448000000000001,0.5089,1.8175,0.3528,0.1029,0.3675,1.392,0.406,1.45
2019-06-12 04:30:00,1.74384,0.5086200000000001,1.8165,0.35184000000000004,0.10262,0.3665,1.392,0.406,1.45,1.77264,0.51702,1.8465,0.35184000000000004,0.10262,0.3665,1.4208,0.41440000000000005,1.48
2019-06-12 05:00:00,1.72512,0.50316,1.7970000000000002,0.35232,0.10276,0.367,1.3728,0.40040000000000003,1.43,1.7635200000000002,0.51436,1.837,0.35232,0.10276,0.367,1.4112,0.4116,1.47
2019-06-12 05:30:00,1.9368,0.5649000000000001,2.0175,0.3528,0.1029,0.3675,1.584,0.462,1.65,1.9944000000000002,0.5817,2.0775,0.3528,0.1029,0.3675,1.6416,0.4788,1.71
2019-06-12 06:00:00,2.06016,0.6008800000000001,2.146,0.35136,0.10248,0.366,1.7088,0.4984,1.78,2.21376,0.64568,2.306,0.35136,0.10248,0.366,1.8624,0.5432,1.94
2019-06-12 06:30:00,2.27136,0.6624800000000001,2.366,0.35136,0.10248,0.366,1.92,0.56,2.0,2.55936,0.74648,2.666,0.35136,0.10248,0.366,2.208,0.644,2.3
2019-06-12 07:00:00,2.53056,0.7380800000000001,2.636,0.35136,0.10248,0.366,2.1792,0.6356,2.27,2.8377600000000003,0.8276800000000001,2.956,0.35136,0.10248,0.366,2.4864,0.7252000000000001,2.59
2019-06-12 07:30:00,2.74128,0.79954,2.8555,0.35088,0.10234000000000001,0.3655,2.3904,0.6972,2.49,2.99088,0.8723400000000001,3.1155,0.35088,0.10234000000000001,0.3655,2.64,0.77,2.75
2019-06-12 08:00:00,2.90448,0.8471400000000001,3.0255,0.35088,0.10234000000000001,0.3655,2.5536,0.7448,2.66,3.15408,0.9199400000000001,3.2855,0.35088,0.10234000000000001,0.3655,2.8032,0.8176,2.92
2019-06-12 08:30:00,2.94288,0.8583400000000001,3.0655,0.35088,0.10234000000000001,0.3655,2.592,0.756,2.7,3.21168,0.9367400000000001,3.3455,0.35088,0.10234000000000001,0.3655,2.8608000000000002,0.8344,2.98
2019-06-12 09:00:00,2.92368,0.85274,3.0455,0.35088,0.10234000000000001,0.3655,2.5728,0.7504000000000001,2.68,3.15408,0.9199400000000001,3.2855,0.35088,0.10234000000000001,0.3655,2.8032,0.8176,2.92
2019-06-12 09:30:00,2.99088,0.8723400000000001,3.1155,0.35088,0.10234000000000001,0.3655,2.64,0.77,2.75,3.20208,0.9339400000000001,3.3355,0.35088,0.10234000000000001,0.3655,2.8512,0.8316,2.9699999999999998
2019-06-12 10:00:00,3.02928,0.8835400000000001,3.1555,0.35088,0.10234000000000001,0.3655,2.6784,0.7812,2.79,3.24048,0.9451400000000001,3.3755,0.35088,0.10234000000000001,0.3655,2.8896,0.8428,3.01
2019-06-12 10:30:00,2.97168,0.8667400000000001,3.0955,0.35088,0.10234000000000001,0.3655,2.6208,0.7644000000000001,2.73,3.18288,0.92834,3.3155,0.35088,0.10234000000000001,0.3655,2.832,0.8260000000000001,2.95
2019-06-12 11:00:00,2.9620800000000003,0.86394,3.0855,0.35088,0.10234000000000001,0.3655,2.6112,0.7616,2.7199999999999998,3.18288,0.92834,3.3155,0.35088,0.10234000000000001,0.3655,2.832,0.8260000000000001,2.95
2019-06-12 11:30:00,3.0,0.875,3.125,0.3504,0.1022,0.365,2.6496,0.7728,2.76,3.1728,0.9254,3.305,0.3504,0.1022,0.365,2.8224,0.8232,2.94
2019-06-12 12:00:00,2.9904,0.8722000000000001,3.115,0.3504,0.1022,0.365,2.64,0.77,2.75,3.1536,0.9198000000000001,3.285,0.3504,0.1022,0.365,2.8032,0.8176,2.92
2019-06-12 12:30:00,2.97168,0.8667400000000001,3.0955,0.35088,0.10234000000000001,0.3655,2.6208,0.7644000000000001,2.73,3.14448,0.9171400000000001,3.2755,0.35088,0.10234000000000001,0.3655,2.7936,0.8148000000000001,2.91
2019-06-12 13:00:00,2.94288,0.8583400000000001,3.0655,0.35088,0.10234000000000001,0.3655,2.592,0.756,2.7,3.1156800000000002,0.9087400000000001,3.2455,0.35088,0.10234000000000001,0.3655,2.7648,0.8064,2.88
2019-06-12 13:30:00,2.90448,0.8471400000000001,3.0255,0.35088,0.10234000000000001,0.3655,2.5536,0.7448,2.66,3.02928,0.8835400000000001,3.1555,0.35088,0.10234000000000001,0.3655,2.6784,0.7812,2.79
2019-06-12 14:00:00,2.88528,0.8415400000000001,3.0055,0.35088,0.10234000000000001,0.3655,2.5343999999999998,0.7392000000000001,2.64,3.02928,0.8835400000000001,3.1555,0.35088,0.10234000000000001,0.3655,2.6784,0.7812,2.79
2019-06-12 14:30:00,2.88528,0.8415400000000001,3.0055,0.35088,0.10234000000000001,0.3655,2.5343999999999998,0.7392000000000001,2.64,3.03888,0.8863400000000001,3.1655,0.35088,0.10234000000000001,0.3655,2.688,0.784,2.8
2019-06-12 15:00:00,2.97168,0.8667400000000001,3.0955,0.35088,0.10234000000000001,0.3655,2.6208,0.7644000000000001,2.73,3.15408,0.9199400000000001,3.2855,0.35088,0.10234000000000001,0.3655,2.8032,0.8176,2.92
2019-06-12 15:30:00,2.98128,0.8695400000000001,3.1055,0.35088,0.10234000000000001,0.3655,2.6304,0.7672,2.74,3.19248,0.9311400000000001,3.3255,0.35088,0.10234000000000001,0.3655,2.8416,0.8288000000000001,2.96
2019-06-12 16:00:00,3.00048,0.87514,3.1255,0.35088,0.10234000000000001,0.3655,2.6496,0.7728,2.76,3.35568,0.97874,3.4955,0.35088,0.10234000000000001,0.3655,3.0048,0.8764000000000001,3.13
2019-06-12 16:30:00,3.1156800000000002,0.9087400000000001,3.2455,0.35088,0.10234000000000001,0.3655,2.7648,0.8064,2.88,3.46128,1.00954,3.6055,0.35088,0.10234000000000001,0.3655,3.1104,0.9072,3.24
2019-06-12 17:00:00,3.25008,0.9479400000000001,3.3855,0.35088,0.10234000000000001,0.3655,2.8992,0.8456,3.02,3.55728,1.03754,3.7055,0.35088,0.10234000000000001,0.3655,3.2064,0.9352,3.34
2019-06-12 17:30:00,3.26928,0.95354,3.4055,0.35088,0.10234000000000001,0.3655,2.9184,0.8512000000000001,3.04,3.53808,1.03194,3.6855,0.35088,0.10234000000000001,0.3655,3.1872,0.9296000000000001,3.32
2019-06-12 18:00:00,3.22128,0.93954,3.3555,0.35088,0.10234000000000001,0.3655,2.8704,0.8372,2.99,3.53808,1.03194,3.6855,0.35088,0.10234000000000001,0.3655,3.1872,0.9296000000000001,3.32
2019-06-12 18:30:00,3.21168,0.9367400000000001,3.3455,0.35088,0.10234000000000001,0.3655,2.8608000000000002,0.8344,2.98,3.5188800000000002,1.02634,3.6654999999999998,0.35088,0.10234000000000001,0.3655,3.168,0.924,3.3
2019-06-12 19:00:00,3.17328,0.92554,3.3055,0.35088,0.10234000000000001,0.3655,2.8224,0.8232,2.94,3.46128,1.00954,3.6055,0.35088,0.10234000000000001,0.3655,3.1104,0.9072,3.24
2019-06-12 19:30:00,3.09648,0.90314,3.2255,0.35088,0.10234000000000001,0.3655,2.7456,0.8008000000000001,2.86,3.41328,0.9955400000000001,3.5555,0.35088,0.10234000000000001,0.3655,3.0624,0.8932,3.19
2019-06-12 20:00:00,2.9620800000000003,0.86394,3.0855,0.35088,0.10234000000000001,0.3655,2.6112,0.7616,2.7199999999999998,3.25968,0.95074,3.3955,0.35088,0.10234000000000001,0.3655,2.9088000000000003,0.8484,3.03
2019-06-12 20:30:00,2.93328,0.8555400000000001,3.0555,0.35088,0.10234000000000001,0.3655,2.5824,0.7532,2.69,3.22128,0.93954,3.3555,0.35088,0.10234000000000001,0.3655,2.8704,0.8372,2.99
2019-06-12 21:00:00,2.84688,0.8303400000000001,2.9655,0.35088,0.10234000000000001,0.3655,2.496,0.728,2.6,3.1156800000000002,0.9087400000000001,3.2455,0.35088,0.10234000000000001,0.3655,2.7648,0.8064,2.88
2019-06-12 21:30:00,2.84688,0.8303400000000001,2.9655,0.35088,0.10234000000000001,0.3655,2.496,0.728,2.6,3.1156800000000002,0.9087400000000001,3.2455,0.35088,0.10234000000000001,0.3655,2.7648,0.8064,2.88
2019-06-12 22:00:00,2.74128,0.79954,2.8555,0.35088,0.10234000000000001,0.3655,2.3904,0.6972,2.49,3.00048,0.87514,3.1255,0.35088,0.10234000000000001,0.3655,2.6496,0.7728,2.76
2019-06-12 22:30:00,2.53968,0.7407400000000001,2.6455,0.35088,0.10234000000000001,0.3655,2.1888,0.6384000000000001,2.2800000000000002,2.77968,0.81074,2.8955,0.35088,0.10234000000000001,0.3655,2.4288,0.7084,2.5300000000000002
2019-06-12 23:00:00,2.22288,0.64834,2.3155,0.35088,0.10234000000000001,0.3655,1.8719999999999999,0.546,1.9500000000000002,2.3572800000000003,0.68754,2.4555,0.35088,0.10234000000000001,0.3655,2.0064,0.5852,2.09
2019-06-12 23:30:00,2.01216,0.5868800000000001,2.096,0.35136,0.10248,0.366,1.6608,0.4844,1.73,2.13696,0.6232800000000001,2.226,0.35136,0.10248,0.366,1.7856,0.5208,1.8599999999999999
2019-06-13 00:00:00,1.87728,0.54754,1.9555,0.35088,0.10234000000000001,0.3655,1.5264,0.44520000000000004,1.5899999999999999,1.99248,0.5811400000000001,2.0755,0.35088,0.10234000000000001,0.3655,1.6416,0.4788,1.71
2019-06-13 00:30:00,1.75248,0.51114,1.8255,0.35088,0.10234000000000001,0.3655,1.4016,0.4088,1.46,1.87728,0.54754,1.9555,0.35088,0.10234000000000001,0.3655,1.5264,0.44520000000000004,1.5899999999999999
2019-06-13 01:00:00,1.6852800000000001,0.49154000000000003,1.7555,0.35088,0.10234000000000001,0.3655,1.3344,0.38920000000000005,1.3900000000000001,1.80048,0.52514,1.8755000000000002,0.35088,0.10234000000000001,0.3655,1.4496,0.4228,1.51
2019-06-13 01:30:00,1.7332800000000002,0.50554,1.8054999999999999,0.35088,0.10234000000000001,0.3655,1.3824,0.4032,1.44,1.8580800000000002,0.5419400000000001,1.9355,0.35088,0.10234000000000001,0.3655,1.5072,0.43960000000000005,1.57
2019-06-13 02:00:00,1.72368,0.5027400000000001,1.7955,0.35088,0.10234000000000001,0.3655,1.3728,0.40040000000000003,1.43,1.83888,0.53634,1.9155000000000002,0.35088,0.10234000000000001,0.3655,1.488,0.434,1.55
2019-06-13 02:30:00,1.69488,0.49434000000000006,1.7655,0.35088,0.10234000000000001,0.3655,1.344,0.392,1.4,1.80048,0.52514,1.8755000000000002,0.35088,0.10234000000000001,0.3655,1.4496,0.4228,1.51
2019-06-13 03:00:00,1.64688,0.48034000000000004,1.7155,0.35088,0.10234000000000001,0.3655,1.296,0.378,1.35,1.72368,0.5027400000000001,1.7955,0.35088,0.10234000000000001,0.3655,1.3728,0.40040000000000003,1.43
2019-06-13 03:30:00,1.64688,0.48034000000000004,1.7155,0.35088,0.10234000000000001,0.3655,1.296,0.378,1.35,1.7332800000000002,0.50554,1.8054999999999999,0.35088,0.10234000000000001,0.3655,1.3824,0.4032,1.44
2019-06-13 04:00:00,1.64688,0.48034000000000004,1.7155,0.35088,0.10234000000000001,0.3655,1.296,0.378,1.35,1.7044800000000002,0.49714,1.7755,0.35088,0.10234000000000001,0.3655,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-13 04:30:00,1.61808,0.47194,1.6855,0.35088,0.10234000000000001,0.3655,1.2671999999999999,0.36960000000000004,1.32,1.67568,0.48874000000000006,1.7455,0.35088,0.10234000000000001,0.3655,1.3248,0.3864,1.38
2019-06-13 05:00:00,1.6084800000000001,0.46914000000000006,1.6755,0.35088,0.10234000000000001,0.3655,1.2576,0.3668,1.31,1.69488,0.49434000000000006,1.7655,0.35088,0.10234000000000001,0.3655,1.344,0.392,1.4
2019-06-13 05:30:00,1.69488,0.49434000000000006,1.7655,0.35088,0.10234000000000001,0.3655,1.344,0.392,1.4,1.82928,0.53354,1.9055,0.35088,0.10234000000000001,0.3655,1.4784000000000002,0.4312,1.54
2019-06-13 06:00:00,1.77168,0.5167400000000001,1.8455,0.35088,0.10234000000000001,0.3655,1.4208,0.41440000000000005,1.48,1.89648,0.5531400000000001,1.9755,0.35088,0.10234000000000001,0.3655,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-13 06:30:00,2.21328,0.64554,2.3055,0.35088,0.10234000000000001,0.3655,1.8624,0.5432,1.94,2.43408,0.70994,2.5355,0.35088,0.10234000000000001,0.3655,2.0832,0.6076,2.17
2019-06-13 07:00:00,2.47248,0.7211400000000001,2.5755,0.35088,0.10234000000000001,0.3655,2.1216,0.6188,2.21,2.7604800000000003,0.8051400000000001,2.8755,0.35088,0.10234000000000001,0.3655,2.4096,0.7028,2.51
2019-06-13 07:30:00,2.77008,0.8079400000000001,2.8855,0.35088,0.10234000000000001,0.3655,2.4192,0.7056,2.52,3.09648,0.90314,3.2255,0.35088,0.10234000000000001,0.3655,2.7456,0.8008000000000001,2.86
2019-06-13 08:00:00,2.79888,0.8163400000000001,2.9155,0.35088,0.10234000000000001,0.3655,2.448,0.714,2.55,3.06768,0.8947400000000001,3.1955,0.35088,0.10234000000000001,0.3655,2.7168,0.7924,2.83
