Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-13 08:30:00,2.81808,0.8219400000000001,2.9355,0.35088,0.10234000000000001,0.3655,2.4672,0.7196,2.5700000000000003,3.05808,0.8919400000000001,3.1855,0.35088,0.10234000000000001,0.3655,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-06-13 09:00:00,2.87568,0.83874,2.9955,0.35088,0.10234000000000001,0.3655,2.5248,0.7364,2.63,3.02928,0.8835400000000001,3.1555,0.35088,0.10234000000000001,0.3655,2.6784,0.7812,2.79
2019-06-13 09:30:00,2.87568,0.83874,2.9955,0.35088,0.10234000000000001,0.3655,2.5248,0.7364,2.63,3.01008,0.87794,3.1355,0.35088,0.10234000000000001,0.3655,2.6592000000000002,0.7756000000000001,2.77
2019-06-13 10:00:00,2.86608,0.83594,2.9855,0.35088,0.10234000000000001,0.3655,2.5152,0.7336,2.62,2.9620800000000003,0.86394,3.0855,0.35088,0.10234000000000001,0.3655,2.6112,0.7616,2.7199999999999998
2019-06-13 10:30:00,2.7604800000000003,0.8051400000000001,2.8755,0.35088,0.10234000000000001,0.3655,2.4096,0.7028,2.51,3.03888,0.8863400000000001,3.1655,0.35088,0.10234000000000001,0.3655,2.688,0.784,2.8
2019-06-13 11:00:00,2.9140800000000002,0.84994,3.0355,0.35088,0.10234000000000001,0.3655,2.5632,0.7476,2.67,3.05808,0.8919400000000001,3.1855,0.35088,0.10234000000000001,0.3655,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-06-13 11:30:00,2.89488,0.8443400000000001,3.0155,0.35088,0.10234000000000001,0.3655,2.544,0.742,2.65,3.04848,0.88914,3.1755,0.35088,0.10234000000000001,0.3655,2.6976,0.7868,2.81
2019-06-13 12:00:00,2.88528,0.8415400000000001,3.0055,0.35088,0.10234000000000001,0.3655,2.5343999999999998,0.7392000000000001,2.64,2.77968,0.81074,2.8955,0.35088,0.10234000000000001,0.3655,2.4288,0.7084,2.5300000000000002
2019-06-13 12:30:00,2.83728,0.82754,2.9555,0.35088,0.10234000000000001,0.3655,2.4864,0.7252000000000001,2.59,2.77968,0.81074,2.8955,0.35088,0.10234000000000001,0.3655,2.4288,0.7084,2.5300000000000002
2019-06-13 13:00:00,2.83728,0.82754,2.9555,0.35088,0.10234000000000001,0.3655,2.4864,0.7252000000000001,2.59,2.90448,0.8471400000000001,3.0255,0.35088,0.10234000000000001,0.3655,2.5536,0.7448,2.66
2019-06-13 13:30:00,2.84688,0.8303400000000001,2.9655,0.35088,0.10234000000000001,0.3655,2.496,0.728,2.6,2.89488,0.8443400000000001,3.0155,0.35088,0.10234000000000001,0.3655,2.544,0.742,2.65
2019-06-13 14:00:00,2.84688,0.8303400000000001,2.9655,0.35088,0.10234000000000001,0.3655,2.496,0.728,2.6,2.90448,0.8471400000000001,3.0255,0.35088,0.10234000000000001,0.3655,2.5536,0.7448,2.66
2019-06-13 14:30:00,2.82768,0.82474,2.9455,0.35088,0.10234000000000001,0.3655,2.4768,0.7224,2.58,2.9140800000000002,0.84994,3.0355,0.35088,0.10234000000000001,0.3655,2.5632,0.7476,2.67
2019-06-13 15:00:00,2.85648,0.8331400000000001,2.9755000000000003,0.35088,0.10234000000000001,0.3655,2.5056000000000003,0.7308,2.61,2.9140800000000002,0.84994,3.0355,0.35088,0.10234000000000001,0.3655,2.5632,0.7476,2.67
2019-06-13 15:30:00,2.81808,0.8219400000000001,2.9355,0.35088,0.10234000000000001,0.3655,2.4672,0.7196,2.5700000000000003,2.97168,0.8667400000000001,3.0955,0.35088,0.10234000000000001,0.3655,2.6208,0.7644000000000001,2.73
2019-06-13 16:00:00,2.7604800000000003,0.8051400000000001,2.8755,0.35088,0.10234000000000001,0.3655,2.4096,0.7028,2.51,2.88528,0.8415400000000001,3.0055,0.35088,0.10234000000000001,0.3655,2.5343999999999998,0.7392000000000001,2.64
2019-06-13 16:30:00,2.83728,0.82754,2.9555,0.35088,0.10234000000000001,0.3655,2.4864,0.7252000000000001,2.59,2.99088,0.8723400000000001,3.1155,0.35088,0.10234000000000001,0.3655,2.64,0.77,2.75
2019-06-13 17:00:00,3.00048,0.87514,3.1255,0.35088,0.10234000000000001,0.3655,2.6496,0.7728,2.76,3.19248,0.9311400000000001,3.3255,0.35088,0.10234000000000001,0.3655,2.8416,0.8288000000000001,2.96
2019-06-13 17:30:00,3.01968,0.8807400000000001,3.1455,0.35088,0.10234000000000001,0.3655,2.6688,0.7784000000000001,2.7800000000000002,3.17328,0.92554,3.3055,0.35088,0.10234000000000001,0.3655,2.8224,0.8232,2.94
2019-06-13 18:00:00,3.01008,0.87794,3.1355,0.35088,0.10234000000000001,0.3655,2.6592000000000002,0.7756000000000001,2.77,3.14448,0.9171400000000001,3.2755,0.35088,0.10234000000000001,0.3655,2.7936,0.8148000000000001,2.91
2019-06-13 18:30:00,2.97168,0.8667400000000001,3.0955,0.35088,0.10234000000000001,0.3655,2.6208,0.7644000000000001,2.73,3.09648,0.90314,3.2255,0.35088,0.10234000000000001,0.3655,2.7456,0.8008000000000001,2.86
2019-06-13 19:00:00,2.88528,0.8415400000000001,3.0055,0.35088,0.10234000000000001,0.3655,2.5343999999999998,0.7392000000000001,2.64,3.01968,0.8807400000000001,3.1455,0.35088,0.10234000000000001,0.3655,2.6688,0.7784000000000001,2.7800000000000002
2019-06-13 19:30:00,2.82768,0.82474,2.9455,0.35088,0.10234000000000001,0.3655,2.4768,0.7224,2.58,2.9620800000000003,0.86394,3.0855,0.35088,0.10234000000000001,0.3655,2.6112,0.7616,2.7199999999999998
2019-06-13 20:00:00,2.78928,0.81354,2.9055,0.35088,0.10234000000000001,0.3655,2.4384,0.7112,2.54,2.97168,0.8667400000000001,3.0955,0.35088,0.10234000000000001,0.3655,2.6208,0.7644000000000001,2.73
2019-06-13 20:30:00,2.69328,0.78554,2.8055,0.35088,0.10234000000000001,0.3655,2.3424,0.6832,2.44,2.87568,0.83874,2.9955,0.35088,0.10234000000000001,0.3655,2.5248,0.7364,2.63
2019-06-13 21:00:00,2.63568,0.7687400000000001,2.7455,0.35088,0.10234000000000001,0.3655,2.2848,0.6664,2.38,2.79888,0.8163400000000001,2.9155,0.35088,0.10234000000000001,0.3655,2.448,0.714,2.55
2019-06-13 21:30:00,2.58768,0.7547400000000001,2.6955,0.35088,0.10234000000000001,0.3655,2.2368,0.6524,2.33,2.70288,0.78834,2.8155,0.35088,0.10234000000000001,0.3655,2.352,0.686,2.45
2019-06-13 22:00:00,2.48208,0.72394,2.5855,0.35088,0.10234000000000001,0.3655,2.1312,0.6216,2.22,2.59728,0.7575400000000001,2.7055,0.35088,0.10234000000000001,0.3655,2.2464,0.6552,2.34
2019-06-13 22:30:00,2.34768,0.68474,2.4455,0.35088,0.10234000000000001,0.3655,1.9968,0.5824,2.08,2.45328,0.7155400000000001,2.5555,0.35088,0.10234000000000001,0.3655,2.1024,0.6132000000000001,2.19
2019-06-13 23:00:00,2.12688,0.62034,2.2155,0.35088,0.10234000000000001,0.3655,1.776,0.518,1.85,2.25168,0.6567400000000001,2.3455,0.35088,0.10234000000000001,0.3655,1.9008,0.5544,1.98
2019-06-13 23:30:00,1.95408,0.56994,2.0355,0.35088,0.10234000000000001,0.3655,1.6032000000000002,0.4676,1.67,2.05008,0.59794,2.1355,0.35088,0.10234000000000001,0.3655,1.6992,0.49560000000000004,1.77
2019-06-14 00:00:00,1.8100800000000001,0.5279400000000001,1.8855,0.35088,0.10234000000000001,0.3655,1.4592,0.42560000000000003,1.52,1.87728,0.54754,1.9555,0.35088,0.10234000000000001,0.3655,1.5264,0.44520000000000004,1.5899999999999999
2019-06-14 00:30:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.35232,0.10276,0.367,1.3344,0.38920000000000005,1.3900000000000001,1.75392,0.51156,1.827,0.35232,0.10276,0.367,1.4016,0.4088,1.46
2019-06-14 01:00:00,1.6104,0.4697,1.6775,0.3528,0.1029,0.3675,1.2576,0.3668,1.31,1.6872,0.49210000000000004,1.7575,0.3528,0.1029,0.3675,1.3344,0.38920000000000005,1.3900000000000001
2019-06-14 01:30:00,1.66704,0.48622000000000004,1.7365,0.35184000000000004,0.10262,0.3665,1.3152,0.3836,1.37,1.74384,0.5086200000000001,1.8165,0.35184000000000004,0.10262,0.3665,1.392,0.406,1.45
2019-06-14 02:00:00,1.66704,0.48622000000000004,1.7365,0.35184000000000004,0.10262,0.3665,1.3152,0.3836,1.37,1.7342400000000002,0.50582,1.8065,0.35184000000000004,0.10262,0.3665,1.3824,0.4032,1.44
2019-06-14 02:30:00,1.6564800000000002,0.48314,1.7255,0.35088,0.10234000000000001,0.3655,1.3056,0.3808,1.3599999999999999,1.7044800000000002,0.49714,1.7755,0.35088,0.10234000000000001,0.3655,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-14 03:00:00,1.6564800000000002,0.48314,1.7255,0.35088,0.10234000000000001,0.3655,1.3056,0.3808,1.3599999999999999,1.67568,0.48874000000000006,1.7455,0.35088,0.10234000000000001,0.3655,1.3248,0.3864,1.38
2019-06-14 03:30:00,1.64688,0.48034000000000004,1.7155,0.35088,0.10234000000000001,0.3655,1.296,0.378,1.35,1.63728,0.47754,1.7055,0.35088,0.10234000000000001,0.3655,1.2864,0.37520000000000003,1.34
2019-06-14 04:00:00,1.61904,0.47222000000000003,1.6865,0.35184000000000004,0.10262,0.3665,1.2671999999999999,0.36960000000000004,1.32,1.64784,0.48062000000000005,1.7165,0.35184000000000004,0.10262,0.3665,1.296,0.378,1.35
2019-06-14 04:30:00,1.59984,0.46662000000000003,1.6665,0.35184000000000004,0.10262,0.3665,1.248,0.364,1.3,1.64784,0.48062000000000005,1.7165,0.35184000000000004,0.10262,0.3665,1.296,0.378,1.35
2019-06-14 05:00:00,1.58016,0.46088,1.646,0.35136,0.10248,0.366,1.2288000000000001,0.3584,1.28,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.35136,0.10248,0.366,1.2576,0.3668,1.31
2019-06-14 05:30:00,1.70496,0.49728000000000006,1.776,0.35136,0.10248,0.366,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.74336,0.50848,1.816,0.35136,0.10248,0.366,1.392,0.406,1.45
2019-06-14 06:00:00,1.7812800000000002,0.51954,1.8555000000000001,0.35088,0.10234000000000001,0.3655,1.4304000000000001,0.4172,1.49,1.83888,0.53634,1.9155000000000002,0.35088,0.10234000000000001,0.3655,1.488,0.434,1.55
2019-06-14 06:30:00,2.18448,0.63714,2.2755,0.35088,0.10234000000000001,0.3655,1.8336000000000001,0.5348,1.9100000000000001,2.33808,0.6819400000000001,2.4355,0.35088,0.10234000000000001,0.3655,1.9872,0.5796,2.07
2019-06-14 07:00:00,2.43408,0.70994,2.5355,0.35088,0.10234000000000001,0.3655,2.0832,0.6076,2.17,2.63568,0.7687400000000001,2.7455,0.35088,0.10234000000000001,0.3655,2.2848,0.6664,2.38
2019-06-14 07:30:00,2.67408,0.7799400000000001,2.7855,0.35088,0.10234000000000001,0.3655,2.3232,0.6776,2.42,2.90448,0.8471400000000001,3.0255,0.35088,0.10234000000000001,0.3655,2.5536,0.7448,2.66
2019-06-14 08:00:00,2.83728,0.82754,2.9555,0.35088,0.10234000000000001,0.3655,2.4864,0.7252000000000001,2.59,3.07728,0.8975400000000001,3.2055,0.35088,0.10234000000000001,0.3655,2.7264,0.7952,2.84
2019-06-14 08:30:00,2.87568,0.83874,2.9955,0.35088,0.10234000000000001,0.3655,2.5248,0.7364,2.63,3.14448,0.9171400000000001,3.2755,0.35088,0.10234000000000001,0.3655,2.7936,0.8148000000000001,2.91
2019-06-14 09:00:00,2.82768,0.82474,2.9455,0.35088,0.10234000000000001,0.3655,2.4768,0.7224,2.58,3.17328,0.92554,3.3055,0.35088,0.10234000000000001,0.3655,2.8224,0.8232,2.94
2019-06-14 09:30:00,2.90448,0.8471400000000001,3.0255,0.35088,0.10234000000000001,0.3655,2.5536,0.7448,2.66,3.22128,0.93954,3.3555,0.35088,0.10234000000000001,0.3655,2.8704,0.8372,2.99
2019-06-14 10:00:00,2.87568,0.83874,2.9955,0.35088,0.10234000000000001,0.3655,2.5248,0.7364,2.63,3.17328,0.92554,3.3055,0.35088,0.10234000000000001,0.3655,2.8224,0.8232,2.94
2019-06-14 10:30:00,2.84688,0.8303400000000001,2.9655,0.35088,0.10234000000000001,0.3655,2.496,0.728,2.6,3.12528,0.9115400000000001,3.2555,0.35088,0.10234000000000001,0.3655,2.7744,0.8092,2.89
2019-06-14 11:00:00,2.84688,0.8303400000000001,2.9655,0.35088,0.10234000000000001,0.3655,2.496,0.728,2.6,3.18288,0.92834,3.3155,0.35088,0.10234000000000001,0.3655,2.832,0.8260000000000001,2.95
2019-06-14 11:30:00,2.79888,0.8163400000000001,2.9155,0.35088,0.10234000000000001,0.3655,2.448,0.714,2.55,3.04848,0.88914,3.1755,0.35088,0.10234000000000001,0.3655,2.6976,0.7868,2.81
2019-06-14 12:00:00,2.74128,0.79954,2.8555,0.35088,0.10234000000000001,0.3655,2.3904,0.6972,2.49,3.04848,0.88914,3.1755,0.35088,0.10234000000000001,0.3655,2.6976,0.7868,2.81
2019-06-14 12:30:00,2.70288,0.78834,2.8155,0.35088,0.10234000000000001,0.3655,2.352,0.686,2.45,2.9620800000000003,0.86394,3.0855,0.35088,0.10234000000000001,0.3655,2.6112,0.7616,2.7199999999999998
2019-06-14 13:00:00,2.67408,0.7799400000000001,2.7855,0.35088,0.10234000000000001,0.3655,2.3232,0.6776,2.42,2.84688,0.8303400000000001,2.9655,0.35088,0.10234000000000001,0.3655,2.496,0.728,2.6
2019-06-14 13:30:00,2.64528,0.7715400000000001,2.7555,0.35088,0.10234000000000001,0.3655,2.2944,0.6692,2.39,2.89488,0.8443400000000001,3.0155,0.35088,0.10234000000000001,0.3655,2.544,0.742,2.65
2019-06-14 14:00:00,2.67408,0.7799400000000001,2.7855,0.35088,0.10234000000000001,0.3655,2.3232,0.6776,2.42,2.87568,0.83874,2.9955,0.35088,0.10234000000000001,0.3655,2.5248,0.7364,2.63
2019-06-14 14:30:00,2.64528,0.7715400000000001,2.7555,0.35088,0.10234000000000001,0.3655,2.2944,0.6692,2.39,2.84688,0.8303400000000001,2.9655,0.35088,0.10234000000000001,0.3655,2.496,0.728,2.6
2019-06-14 15:00:00,2.54928,0.7435400000000001,2.6555,0.35088,0.10234000000000001,0.3655,2.1984,0.6412,2.29,2.7604800000000003,0.8051400000000001,2.8755,0.35088,0.10234000000000001,0.3655,2.4096,0.7028,2.51
2019-06-14 15:30:00,2.54928,0.7435400000000001,2.6555,0.35088,0.10234000000000001,0.3655,2.1984,0.6412,2.29,2.7604800000000003,0.8051400000000001,2.8755,0.35088,0.10234000000000001,0.3655,2.4096,0.7028,2.51
2019-06-14 16:00:00,2.52048,0.73514,2.6255,0.35088,0.10234000000000001,0.3655,2.1696,0.6328,2.26,2.75088,0.80234,2.8655,0.35088,0.10234000000000001,0.3655,2.4,0.7000000000000001,2.5
2019-06-14 16:30:00,2.62608,0.7659400000000001,2.7355,0.35088,0.10234000000000001,0.3655,2.2752,0.6636000000000001,2.37,2.85648,0.8331400000000001,2.9755000000000003,0.35088,0.10234000000000001,0.3655,2.5056000000000003,0.7308,2.61
2019-06-14 17:00:00,2.72208,0.7939400000000001,2.8355,0.35088,0.10234000000000001,0.3655,2.3712,0.6916,2.47,2.93328,0.8555400000000001,3.0555,0.35088,0.10234000000000001,0.3655,2.5824,0.7532,2.69
2019-06-14 17:30:00,2.65488,0.77434,2.7655000000000003,0.35088,0.10234000000000001,0.3655,2.304,0.672,2.4,2.73168,0.7967400000000001,2.8455,0.35088,0.10234000000000001,0.3655,2.3808,0.6944,2.48
2019-06-14 18:00:00,2.68368,0.7827400000000001,2.7955,0.35088,0.10234000000000001,0.3655,2.3328,0.6804,2.43,2.64528,0.7715400000000001,2.7555,0.35088,0.10234000000000001,0.3655,2.2944,0.6692,2.39
2019-06-14 18:30:00,2.72256,0.7940800000000001,2.836,0.35136,0.10248,0.366,2.3712,0.6916,2.47,2.72256,0.7940800000000001,2.836,0.35136,0.10248,0.366,2.3712,0.6916,2.47
2019-06-14 19:00:00,2.81808,0.8219400000000001,2.9355,0.35088,0.10234000000000001,0.3655,2.4672,0.7196,2.5700000000000003,2.9140800000000002,0.84994,3.0355,0.35088,0.10234000000000001,0.3655,2.5632,0.7476,2.67
2019-06-14 19:30:00,2.7604800000000003,0.8051400000000001,2.8755,0.35088,0.10234000000000001,0.3655,2.4096,0.7028,2.51,2.94288,0.8583400000000001,3.0655,0.35088,0.10234000000000001,0.3655,2.592,0.756,2.7
2019-06-14 20:00:00,2.63568,0.7687400000000001,2.7455,0.35088,0.10234000000000001,0.3655,2.2848,0.6664,2.38,2.78928,0.81354,2.9055,0.35088,0.10234000000000001,0.3655,2.4384,0.7112,2.54
2019-06-14 20:30:00,2.54928,0.7435400000000001,2.6555,0.35088,0.10234000000000001,0.3655,2.1984,0.6412,2.29,2.66448,0.77714,2.7755,0.35088,0.10234000000000001,0.3655,2.3136,0.6748000000000001,2.41
2019-06-14 21:00:00,2.57808,0.75194,2.6855,0.35088,0.10234000000000001,0.3655,2.2272,0.6496000000000001,2.32,2.70288,0.78834,2.8155,0.35088,0.10234000000000001,0.3655,2.352,0.686,2.45
2019-06-14 21:30:00,2.49168,0.72674,2.5955,0.35088,0.10234000000000001,0.3655,2.1408,0.6244000000000001,2.23,2.65488,0.77434,2.7655000000000003,0.35088,0.10234000000000001,0.3655,2.304,0.672,2.4
2019-06-14 22:00:00,2.45328,0.7155400000000001,2.5555,0.35088,0.10234000000000001,0.3655,2.1024,0.6132000000000001,2.19,2.58768,0.7547400000000001,2.6955,0.35088,0.10234000000000001,0.3655,2.2368,0.6524,2.33
2019-06-14 22:30:00,2.40528,0.70154,2.5055,0.35088,0.10234000000000001,0.3655,2.0544000000000002,0.5992000000000001,2.14,2.53008,0.73794,2.6355,0.35088,0.10234000000000001,0.3655,2.1792,0.6356,2.27
2019-06-14 23:00:00,2.2608,0.6594,2.355,0.3504,0.1022,0.365,1.9104,0.5572,1.99,2.376,0.6930000000000001,2.475,0.3504,0.1022,0.365,2.0256,0.5908,2.11
2019-06-14 23:30:00,2.04,0.595,2.125,0.3504,0.1022,0.365,1.6896,0.4928,1.76,2.1072,0.6146,2.195,0.3504,0.1022,0.365,1.7568000000000001,0.5124000000000001,1.83
2019-06-15 00:00:00,1.7812800000000002,0.51954,1.8555000000000001,0.35088,0.10234000000000001,0.3655,1.4304000000000001,0.4172,1.49,1.82928,0.53354,1.9055,0.35088,0.10234000000000001,0.3655,1.4784000000000002,0.4312,1.54
2019-06-15 00:30:00,1.66608,0.48594000000000004,1.7355,0.35088,0.10234000000000001,0.3655,1.3152,0.3836,1.37,1.71408,0.49994000000000005,1.7855,0.35088,0.10234000000000001,0.3655,1.3632,0.3976,1.42
2019-06-15 01:00:00,1.61808,0.47194,1.6855,0.35088,0.10234000000000001,0.3655,1.2671999999999999,0.36960000000000004,1.32,1.62768,0.47474000000000005,1.6955,0.35088,0.10234000000000001,0.3655,1.2768,0.3724,1.33
2019-06-15 01:30:00,1.63728,0.47754,1.7055,0.35088,0.10234000000000001,0.3655,1.2864,0.37520000000000003,1.34,1.6564800000000002,0.48314,1.7255,0.35088,0.10234000000000001,0.3655,1.3056,0.3808,1.3599999999999999
2019-06-15 02:00:00,1.62768,0.47474000000000005,1.6955,0.35088,0.10234000000000001,0.3655,1.2768,0.3724,1.33,1.67568,0.48874000000000006,1.7455,0.35088,0.10234000000000001,0.3655,1.3248,0.3864,1.38
2019-06-15 02:30:00,1.6084800000000001,0.46914000000000006,1.6755,0.35088,0.10234000000000001,0.3655,1.2576,0.3668,1.31,1.64688,0.48034000000000004,1.7155,0.35088,0.10234000000000001,0.3655,1.296,0.378,1.35
2019-06-15 03:00:00,1.59024,0.46382000000000007,1.6565,0.35184000000000004,0.10262,0.3665,1.2384,0.3612,1.29,1.54224,0.44982000000000005,1.6065,0.35184000000000004,0.10262,0.3665,1.1904,0.3472,1.24
2019-06-15 03:30:00,1.55232,0.45276000000000005,1.617,0.35232,0.10276,0.367,1.2,0.35000000000000003,1.25,1.54272,0.44996,1.607,0.35232,0.10276,0.367,1.1904,0.3472,1.24
2019-06-15 04:00:00,1.5432000000000001,0.4501,1.6075,0.3528,0.1029,0.3675,1.1904,0.3472,1.24,1.5432000000000001,0.4501,1.6075,0.3528,0.1029,0.3675,1.1904,0.3472,1.24
2019-06-15 04:30:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.3528,0.1029,0.3675,1.1616,0.3388,1.21,1.5048,0.4389,1.5675,0.3528,0.1029,0.3675,1.152,0.336,1.2
2019-06-15 05:00:00,1.4856,0.4333,1.5474999999999999,0.3528,0.1029,0.3675,1.1328,0.3304,1.18,1.476,0.4305,1.5375,0.3528,0.1029,0.3675,1.1232,0.3276,1.17
2019-06-15 05:30:00,1.5816,0.46130000000000004,1.6475,0.3528,0.1029,0.3675,1.2288000000000001,0.3584,1.28,1.5816,0.46130000000000004,1.6475,0.3528,0.1029,0.3675,1.2288000000000001,0.3584,1.28
2019-06-15 06:00:00,1.61952,0.47236000000000006,1.687,0.35232,0.10276,0.367,1.2671999999999999,0.36960000000000004,1.32,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.35232,0.10276,0.367,1.2864,0.37520000000000003,1.34
2019-06-15 06:30:00,1.72512,0.50316,1.7970000000000002,0.35232,0.10276,0.367,1.3728,0.40040000000000003,1.43,1.74432,0.50876,1.8170000000000002,0.35232,0.10276,0.367,1.392,0.406,1.45
2019-06-15 07:00:00,1.83072,0.53396,1.907,0.35232,0.10276,0.367,1.4784000000000002,0.4312,1.54,1.84992,0.53956,1.927,0.35232,0.10276,0.367,1.4976,0.4368,1.56
2019-06-15 07:30:00,1.97376,0.5756800000000001,2.056,0.35136,0.10248,0.366,1.6224,0.4732,1.69,1.97376,0.5756800000000001,2.056,0.35136,0.10248,0.366,1.6224,0.4732,1.69
2019-06-15 08:00:00,2.0592,0.6006,2.145,0.3504,0.1022,0.365,1.7088,0.4984,1.78,2.0688,0.6034,2.155,0.3504,0.1022,0.365,1.7184,0.5012,1.79
2019-06-15 08:30:00,2.21328,0.64554,2.3055,0.35088,0.10234000000000001,0.3655,1.8624,0.5432,1.94,2.14608,0.62594,2.2355,0.35088,0.10234000000000001,0.3655,1.7952,0.5236000000000001,1.87
2019-06-15 09:00:00,2.27088,0.66234,2.3655,0.35088,0.10234000000000001,0.3655,1.92,0.56,2.0,2.11728,0.6175400000000001,2.2055,0.35088,0.10234000000000001,0.3655,1.7664,0.5152,1.8399999999999999
2019-06-15 09:30:00,2.25168,0.6567400000000001,2.3455,0.35088,0.10234000000000001,0.3655,1.9008,0.5544,1.98,2.09808,0.61194,2.1855,0.35088,0.10234000000000001,0.3655,1.7472,0.5096,1.82
2019-06-15 10:00:00,2.16528,0.6315400000000001,2.2555,0.35088,0.10234000000000001,0.3655,1.8144,0.5292,1.8900000000000001,2.00208,0.58394,2.0855,0.35088,0.10234000000000001,0.3655,1.6512,0.48160000000000003,1.72
2019-06-15 10:30:00,2.25168,0.6567400000000001,2.3455,0.35088,0.10234000000000001,0.3655,1.9008,0.5544,1.98,2.05008,0.59794,2.1355,0.35088,0.10234000000000001,0.3655,1.6992,0.49560000000000004,1.77
2019-06-15 11:00:00,2.31888,0.67634,2.4155,0.35088,0.10234000000000001,0.3655,1.968,0.5740000000000001,2.05,2.37648,0.6931400000000001,2.4755000000000003,0.35088,0.10234000000000001,0.3655,2.0256,0.5908,2.11
2019-06-15 11:30:00,2.28048,0.6651400000000001,2.3755,0.35088,0.10234000000000001,0.3655,1.9296000000000002,0.5628000000000001,2.01,2.26128,0.65954,2.3555,0.35088,0.10234000000000001,0.3655,1.9104,0.5572,1.99
2019-06-15 12:00:00,2.32848,0.6791400000000001,2.4255,0.35088,0.10234000000000001,0.3655,1.9776,0.5768,2.06,2.28048,0.6651400000000001,2.3755,0.35088,0.10234000000000001,0.3655,1.9296000000000002,0.5628000000000001,2.01
2019-06-15 12:30:00,2.26128,0.65954,2.3555,0.35088,0.10234000000000001,0.3655,1.9104,0.5572,1.99,2.09808,0.61194,2.1855,0.35088,0.10234000000000001,0.3655,1.7472,0.5096,1.82
2019-06-15 13:00:00,2.18448,0.63714,2.2755,0.35088,0.10234000000000001,0.3655,1.8336000000000001,0.5348,1.9100000000000001,2.06928,0.6035400000000001,2.1555,0.35088,0.10234000000000001,0.3655,1.7184,0.5012,1.79
2019-06-15 13:30:00,2.05968,0.60074,2.1455,0.35088,0.10234000000000001,0.3655,1.7088,0.4984,1.78,1.80048,0.52514,1.8755000000000002,0.35088,0.10234000000000001,0.3655,1.4496,0.4228,1.51
2019-06-15 14:00:00,2.04048,0.59514,2.1255,0.35088,0.10234000000000001,0.3655,1.6896,0.4928,1.76,1.8868800000000001,0.55034,1.9655,0.35088,0.10234000000000001,0.3655,1.536,0.448,1.6
2019-06-15 14:30:00,1.97328,0.57554,2.0555,0.35088,0.10234000000000001,0.3655,1.6224,0.4732,1.69,1.80048,0.52514,1.8755000000000002,0.35088,0.10234000000000001,0.3655,1.4496,0.4228,1.51
2019-06-15 15:00:00,2.13696,0.6232800000000001,2.226,0.35136,0.10248,0.366,1.7856,0.5208,1.8599999999999999,2.25216,0.65688,2.346,0.35136,0.10248,0.366,1.9008,0.5544,1.98
2019-06-15 15:30:00,2.17488,0.63434,2.2655,0.35088,0.10234000000000001,0.3655,1.824,0.532,1.9,2.21328,0.64554,2.3055,0.35088,0.10234000000000001,0.3655,1.8624,0.5432,1.94
2019-06-15 16:00:00,2.20368,0.6427400000000001,2.2955,0.35088,0.10234000000000001,0.3655,1.8528,0.5404,1.9300000000000002,2.24208,0.6539400000000001,2.3355,0.35088,0.10234000000000001,0.3655,1.8912,0.5516,1.97
2019-06-15 16:30:00,2.24208,0.6539400000000001,2.3355,0.35088,0.10234000000000001,0.3655,1.8912,0.5516,1.97,2.24208,0.6539400000000001,2.3355,0.35088,0.10234000000000001,0.3655,1.8912,0.5516,1.97
2019-06-15 17:00:00,2.50176,0.7296800000000001,2.606,0.35136,0.10248,0.366,2.1504,0.6272,2.24,2.64576,0.77168,2.7560000000000002,0.35136,0.10248,0.366,2.2944,0.6692,2.39
2019-06-15 17:30:00,2.59728,0.7575400000000001,2.7055,0.35088,0.10234000000000001,0.3655,2.2464,0.6552,2.34,2.77968,0.81074,2.8955,0.35088,0.10234000000000001,0.3655,2.4288,0.7084,2.5300000000000002
2019-06-15 18:00:00,2.68368,0.7827400000000001,2.7955,0.35088,0.10234000000000001,0.3655,2.3328,0.6804,2.43,2.83728,0.82754,2.9555,0.35088,0.10234000000000001,0.3655,2.4864,0.7252000000000001,2.59
2019-06-15 18:30:00,2.58768,0.7547400000000001,2.6955,0.35088,0.10234000000000001,0.3655,2.2368,0.6524,2.33,2.59728,0.7575400000000001,2.7055,0.35088,0.10234000000000001,0.3655,2.2464,0.6552,2.34
2019-06-15 19:00:00,2.42448,0.7071400000000001,2.5255,0.35088,0.10234000000000001,0.3655,2.0736,0.6048,2.16,2.38608,0.69594,2.4855,0.35088,0.10234000000000001,0.3655,2.0352,0.5936,2.12
2019-06-15 19:30:00,2.3952,0.6986,2.495,0.3504,0.1022,0.365,2.0448,0.5964,2.13,2.4048,0.7014,2.505,0.3504,0.1022,0.365,2.0544000000000002,0.5992000000000001,2.14
2019-06-15 20:00:00,2.424,0.707,2.525,0.3504,0.1022,0.365,2.0736,0.6048,2.16,2.4528,0.7154,2.555,0.3504,0.1022,0.365,2.1024,0.6132000000000001,2.19
2019-06-15 20:30:00,2.3568,0.6874,2.455,0.3504,0.1022,0.365,2.0064,0.5852,2.09,2.3952,0.6986,2.495,0.3504,0.1022,0.365,2.0448,0.5964,2.13
2019-06-15 21:00:00,2.28048,0.6651400000000001,2.3755,0.35088,0.10234000000000001,0.3655,1.9296000000000002,0.5628000000000001,2.01,2.32848,0.6791400000000001,2.4255,0.35088,0.10234000000000001,0.3655,1.9776,0.5768,2.06
2019-06-15 21:30:00,2.2128,0.6454000000000001,2.305,0.3504,0.1022,0.365,1.8624,0.5432,1.94,2.2896,0.6678000000000001,2.385,0.3504,0.1022,0.365,1.9392,0.5656,2.02
2019-06-15 22:00:00,2.34768,0.68474,2.4455,0.35088,0.10234000000000001,0.3655,1.9968,0.5824,2.08,2.48208,0.72394,2.5855,0.35088,0.10234000000000001,0.3655,2.1312,0.6216,2.22
2019-06-15 22:30:00,2.3184,0.6762,2.415,0.3504,0.1022,0.365,1.968,0.5740000000000001,2.05,2.4432,0.7126,2.545,0.3504,0.1022,0.365,2.0928,0.6104,2.18
2019-06-15 23:00:00,2.06928,0.6035400000000001,2.1555,0.35088,0.10234000000000001,0.3655,1.7184,0.5012,1.79,2.12688,0.62034,2.2155,0.35088,0.10234000000000001,0.3655,1.776,0.518,1.85
2019-06-15 23:30:00,1.896,0.553,1.975,0.3504,0.1022,0.365,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9152,0.5586,1.995,0.3504,0.1022,0.365,1.5648,0.45640000000000003,1.63
2019-06-16 00:00:00,1.74288,0.50834,1.8155000000000001,0.35088,0.10234000000000001,0.3655,1.392,0.406,1.45,1.75248,0.51114,1.8255,0.35088,0.10234000000000001,0.3655,1.4016,0.4088,1.46
2019-06-16 00:30:00,1.63776,0.47768000000000005,1.706,0.35136,0.10248,0.366,1.2864,0.37520000000000003,1.34,1.64736,0.48048,1.716,0.35136,0.10248,0.366,1.296,0.378,1.35
2019-06-16 01:00:00,1.6008,0.46690000000000004,1.6675,0.3528,0.1029,0.3675,1.248,0.364,1.3,1.6296,0.4753,1.6975,0.3528,0.1029,0.3675,1.2768,0.3724,1.33
2019-06-16 01:30:00,1.62,0.47250000000000003,1.6875,0.3528,0.1029,0.3675,1.2671999999999999,0.36960000000000004,1.32,1.6296,0.4753,1.6975,0.3528,0.1029,0.3675,1.2768,0.3724,1.33
2019-06-16 02:00:00,1.6296,0.4753,1.6975,0.3528,0.1029,0.3675,1.2768,0.3724,1.33,1.6392,0.4781,1.7075,0.3528,0.1029,0.3675,1.2864,0.37520000000000003,1.34
2019-06-16 02:30:00,1.62,0.47250000000000003,1.6875,0.3528,0.1029,0.3675,1.2671999999999999,0.36960000000000004,1.32,1.6296,0.4753,1.6975,0.3528,0.1029,0.3675,1.2768,0.3724,1.33
2019-06-16 03:00:00,1.5624,0.45570000000000005,1.6275,0.3528,0.1029,0.3675,1.2096,0.3528,1.26,1.572,0.4585,1.6375000000000002,0.3528,0.1029,0.3675,1.2192,0.3556,1.27
2019-06-16 03:30:00,1.5432000000000001,0.4501,1.6075,0.3528,0.1029,0.3675,1.1904,0.3472,1.24,1.5432000000000001,0.4501,1.6075,0.3528,0.1029,0.3675,1.1904,0.3472,1.24
2019-06-16 04:00:00,1.524,0.4445,1.5875,0.3528,0.1029,0.3675,1.1712,0.3416,1.22,1.5528,0.4529,1.6175000000000002,0.3528,0.1029,0.3675,1.2,0.35000000000000003,1.25
2019-06-16 04:30:00,1.4952,0.43610000000000004,1.5575,0.3528,0.1029,0.3675,1.1424,0.3332,1.19,1.4952,0.43610000000000004,1.5575,0.3528,0.1029,0.3675,1.1424,0.3332,1.19
2019-06-16 05:00:00,1.4664000000000001,0.4277,1.5275,0.3528,0.1029,0.3675,1.1136,0.32480000000000003,1.16,1.4568,0.4249,1.5175,0.3528,0.1029,0.3675,1.104,0.322,1.15
2019-06-16 05:30:00,1.5048,0.4389,1.5675,0.3528,0.1029,0.3675,1.152,0.336,1.2,1.4568,0.4249,1.5175,0.3528,0.1029,0.3675,1.104,0.322,1.15
2019-06-16 06:00:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.3528,0.1029,0.3675,1.1616,0.3388,1.21,1.476,0.4305,1.5375,0.3528,0.1029,0.3675,1.1232,0.3276,1.17
2019-06-16 06:30:00,1.5624,0.45570000000000005,1.6275,0.3528,0.1029,0.3675,1.2096,0.3528,1.26,1.5336,0.44730000000000003,1.5975000000000001,0.3528,0.1029,0.3675,1.1808,0.34440000000000004,1.23
2019-06-16 07:00:00,1.63776,0.47768000000000005,1.706,0.35136,0.10248,0.366,1.2864,0.37520000000000003,1.34,1.62816,0.47488,1.6960000000000002,0.35136,0.10248,0.366,1.2768,0.3724,1.33
2019-06-16 07:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.35088,0.10234000000000001,0.3655,1.3344,0.38920000000000005,1.3900000000000001,1.69488,0.49434000000000006,1.7655,0.35088,0.10234000000000001,0.3655,1.344,0.392,1.4
2019-06-16 08:00:00,1.79088,0.52234,1.8655,0.35088,0.10234000000000001,0.3655,1.44,0.42,1.5,1.80048,0.52514,1.8755000000000002,0.35088,0.10234000000000001,0.3655,1.4496,0.4228,1.51
2019-06-16 08:30:00,1.9828800000000002,0.5783400000000001,2.0655,0.35088,0.10234000000000001,0.3655,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.9828800000000002,0.5783400000000001,2.0655,0.35088,0.10234000000000001,0.3655,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-16 09:00:00,2.05968,0.60074,2.1455,0.35088,0.10234000000000001,0.3655,1.7088,0.4984,1.78,1.9828800000000002,0.5783400000000001,2.0655,0.35088,0.10234000000000001,0.3655,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-16 09:30:00,2.15616,0.6288800000000001,2.246,0.35136,0.10248,0.366,1.8048000000000002,0.5264,1.88,2.10816,0.6148800000000001,2.196,0.35136,0.10248,0.366,1.7568000000000001,0.5124000000000001,1.83
2019-06-16 10:00:00,2.33808,0.6819400000000001,2.4355,0.35088,0.10234000000000001,0.3655,1.9872,0.5796,2.07,2.37648,0.6931400000000001,2.4755000000000003,0.35088,0.10234000000000001,0.3655,2.0256,0.5908,2.11
2019-06-16 10:30:00,2.32848,0.6791400000000001,2.4255,0.35088,0.10234000000000001,0.3655,1.9776,0.5768,2.06,2.29968,0.67074,2.3955,0.35088,0.10234000000000001,0.3655,1.9488,0.5684,2.03
2019-06-16 11:00:00,2.34768,0.68474,2.4455,0.35088,0.10234000000000001,0.3655,1.9968,0.5824,2.08,2.3572800000000003,0.68754,2.4555,0.35088,0.10234000000000001,0.3655,2.0064,0.5852,2.09
2019-06-16 11:30:00,2.39568,0.69874,2.4955,0.35088,0.10234000000000001,0.3655,2.0448,0.5964,2.13,2.49168,0.72674,2.5955,0.35088,0.10234000000000001,0.3655,2.1408,0.6244000000000001,2.23
2019-06-16 12:00:00,2.37648,0.6931400000000001,2.4755000000000003,0.35088,0.10234000000000001,0.3655,2.0256,0.5908,2.11,2.52048,0.73514,2.6255,0.35088,0.10234000000000001,0.3655,2.1696,0.6328,2.26
2019-06-16 12:30:00,2.25216,0.65688,2.346,0.35136,0.10248,0.366,1.9008,0.5544,1.98,2.06976,0.60368,2.156,0.35136,0.10248,0.366,1.7184,0.5012,1.79
2019-06-16 13:00:00,2.34768,0.68474,2.4455,0.35088,0.10234000000000001,0.3655,1.9968,0.5824,2.08,2.29968,0.67074,2.3955,0.35088,0.10234000000000001,0.3655,1.9488,0.5684,2.03
2019-06-16 13:30:00,2.23248,0.65114,2.3255,0.35088,0.10234000000000001,0.3655,1.8816000000000002,0.5488000000000001,1.96,2.3572800000000003,0.68754,2.4555,0.35088,0.10234000000000001,0.3655,2.0064,0.5852,2.09
2019-06-16 14:00:00,2.34768,0.68474,2.4455,0.35088,0.10234000000000001,0.3655,1.9968,0.5824,2.08,2.48208,0.72394,2.5855,0.35088,0.10234000000000001,0.3655,2.1312,0.6216,2.22
2019-06-16 14:30:00,2.17488,0.63434,2.2655,0.35088,0.10234000000000001,0.3655,1.824,0.532,1.9,2.08848,0.60914,2.1755,0.35088,0.10234000000000001,0.3655,1.7376,0.5068,1.81
2019-06-16 15:00:00,2.16528,0.6315400000000001,2.2555,0.35088,0.10234000000000001,0.3655,1.8144,0.5292,1.8900000000000001,2.10768,0.6147400000000001,2.1955,0.35088,0.10234000000000001,0.3655,1.7568000000000001,0.5124000000000001,1.83
2019-06-16 15:30:00,2.20368,0.6427400000000001,2.2955,0.35088,0.10234000000000001,0.3655,1.8528,0.5404,1.9300000000000002,2.17488,0.63434,2.2655,0.35088,0.10234000000000001,0.3655,1.824,0.532,1.9
2019-06-16 16:00:00,2.27088,0.66234,2.3655,0.35088,0.10234000000000001,0.3655,1.92,0.56,2.0,2.30928,0.67354,2.4055,0.35088,0.10234000000000001,0.3655,1.9584000000000001,0.5712,2.04
2019-06-16 16:30:00,2.26128,0.65954,2.3555,0.35088,0.10234000000000001,0.3655,1.9104,0.5572,1.99,2.10768,0.6147400000000001,2.1955,0.35088,0.10234000000000001,0.3655,1.7568000000000001,0.5124000000000001,1.83
2019-06-16 17:00:00,2.31888,0.67634,2.4155,0.35088,0.10234000000000001,0.3655,1.968,0.5740000000000001,2.05,2.22288,0.64834,2.3155,0.35088,0.10234000000000001,0.3655,1.8719999999999999,0.546,1.9500000000000002
2019-06-16 17:30:00,2.40528,0.70154,2.5055,0.35088,0.10234000000000001,0.3655,2.0544000000000002,0.5992000000000001,2.14,2.19408,0.6399400000000001,2.2855,0.35088,0.10234000000000001,0.3655,1.8432,0.5376000000000001,1.92
2019-06-16 18:00:00,2.3572800000000003,0.68754,2.4555,0.35088,0.10234000000000001,0.3655,2.0064,0.5852,2.09,2.26128,0.65954,2.3555,0.35088,0.10234000000000001,0.3655,1.9104,0.5572,1.99
2019-06-16 18:30:00,2.37648,0.6931400000000001,2.4755000000000003,0.35088,0.10234000000000001,0.3655,2.0256,0.5908,2.11,2.36688,0.6903400000000001,2.4655,0.35088,0.10234000000000001,0.3655,2.016,0.588,2.1
2019-06-16 19:00:00,2.46288,0.7183400000000001,2.5655,0.35088,0.10234000000000001,0.3655,2.112,0.616,2.2,2.58768,0.7547400000000001,2.6955,0.35088,0.10234000000000001,0.3655,2.2368,0.6524,2.33
2019-06-16 19:30:00,2.48208,0.72394,2.5855,0.35088,0.10234000000000001,0.3655,2.1312,0.6216,2.22,2.62608,0.7659400000000001,2.7355,0.35088,0.10234000000000001,0.3655,2.2752,0.6636000000000001,2.37
2019-06-16 20:00:00,2.53968,0.7407400000000001,2.6455,0.35088,0.10234000000000001,0.3655,2.1888,0.6384000000000001,2.2800000000000002,2.67408,0.7799400000000001,2.7855,0.35088,0.10234000000000001,0.3655,2.3232,0.6776,2.42
2019-06-16 20:30:00,2.53008,0.73794,2.6355,0.35088,0.10234000000000001,0.3655,2.1792,0.6356,2.27,2.65488,0.77434,2.7655000000000003,0.35088,0.10234000000000001,0.3655,2.304,0.672,2.4
2019-06-16 21:00:00,2.45328,0.7155400000000001,2.5555,0.35088,0.10234000000000001,0.3655,2.1024,0.6132000000000001,2.19,2.59728,0.7575400000000001,2.7055,0.35088,0.10234000000000001,0.3655,2.2464,0.6552,2.34
2019-06-16 21:30:00,2.36688,0.6903400000000001,2.4655,0.35088,0.10234000000000001,0.3655,2.016,0.588,2.1,2.50128,0.7295400000000001,2.6055,0.35088,0.10234000000000001,0.3655,2.1504,0.6272,2.24
2019-06-16 22:00:00,2.33808,0.6819400000000001,2.4355,0.35088,0.10234000000000001,0.3655,1.9872,0.5796,2.07,2.44368,0.71274,2.5455,0.35088,0.10234000000000001,0.3655,2.0928,0.6104,2.18
2019-06-16 22:30:00,2.30928,0.67354,2.4055,0.35088,0.10234000000000001,0.3655,1.9584000000000001,0.5712,2.04,2.41488,0.7043400000000001,2.5155000000000003,0.35088,0.10234000000000001,0.3655,2.064,0.602,2.15
2019-06-16 23:00:00,2.0784,0.6062000000000001,2.165,0.3504,0.1022,0.365,1.728,0.504,1.8,2.184,0.637,2.275,0.3504,0.1022,0.365,1.8336000000000001,0.5348,1.9100000000000001
2019-06-16 23:30:00,1.8096,0.5278,1.885,0.3504,0.1022,0.365,1.4592,0.42560000000000003,1.52,1.8384,0.5362,1.915,0.3504,0.1022,0.365,1.488,0.434,1.55
2019-06-17 00:00:00,1.67568,0.48874000000000006,1.7455,0.35088,0.10234000000000001,0.3655,1.3248,0.3864,1.38,1.6852800000000001,0.49154000000000003,1.7555,0.35088,0.10234000000000001,0.3655,1.3344,0.38920000000000005,1.3900000000000001
2019-06-17 00:30:00,1.61808,0.47194,1.6855,0.35088,0.10234000000000001,0.3655,1.2671999999999999,0.36960000000000004,1.32,1.61808,0.47194,1.6855,0.35088,0.10234000000000001,0.3655,1.2671999999999999,0.36960000000000004,1.32
2019-06-17 01:00:00,1.56048,0.45514000000000004,1.6255000000000002,0.35088,0.10234000000000001,0.3655,1.2096,0.3528,1.26,1.57008,0.45794,1.6355,0.35088,0.10234000000000001,0.3655,1.2192,0.3556,1.27
2019-06-17 01:30:00,1.57008,0.45794,1.6355,0.35088,0.10234000000000001,0.3655,1.2192,0.3556,1.27,1.56048,0.45514000000000004,1.6255000000000002,0.35088,0.10234000000000001,0.3655,1.2096,0.3528,1.26
2019-06-17 02:00:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.35088,0.10234000000000001,0.3655,1.2288000000000001,0.3584,1.28,1.58928,0.46354000000000006,1.6555,0.35088,0.10234000000000001,0.3655,1.2384,0.3612,1.29
2019-06-17 02:30:00,1.59888,0.46634000000000003,1.6655,0.35088,0.10234000000000001,0.3655,1.248,0.364,1.3,1.6084800000000001,0.46914000000000006,1.6755,0.35088,0.10234000000000001,0.3655,1.2576,0.3668,1.31
2019-06-17 03:00:00,1.55088,0.45234,1.6155,0.35088,0.10234000000000001,0.3655,1.2,0.35000000000000003,1.25,1.57008,0.45794,1.6355,0.35088,0.10234000000000001,0.3655,1.2192,0.3556,1.27
2019-06-17 03:30:00,1.54128,0.44954000000000005,1.6055000000000001,0.35088,0.10234000000000001,0.3655,1.1904,0.3472,1.24,1.55088,0.45234,1.6155,0.35088,0.10234000000000001,0.3655,1.2,0.35000000000000003,1.25
2019-06-17 04:00:00,1.51248,0.44114000000000003,1.5755,0.35088,0.10234000000000001,0.3655,1.1616,0.3388,1.21,1.5316800000000002,0.44674,1.5955,0.35088,0.10234000000000001,0.3655,1.1808,0.34440000000000004,1.23
2019-06-17 04:30:00,1.50288,0.43834000000000006,1.5655000000000001,0.35088,0.10234000000000001,0.3655,1.152,0.336,1.2,1.5316800000000002,0.44674,1.5955,0.35088,0.10234000000000001,0.3655,1.1808,0.34440000000000004,1.23
2019-06-17 05:00:00,1.51248,0.44114000000000003,1.5755,0.35088,0.10234000000000001,0.3655,1.1616,0.3388,1.21,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.35088,0.10234000000000001,0.3655,1.1712,0.3416,1.22
2019-06-17 05:30:00,1.63728,0.47754,1.7055,0.35088,0.10234000000000001,0.3655,1.2864,0.37520000000000003,1.34,1.63728,0.47754,1.7055,0.35088,0.10234000000000001,0.3655,1.2864,0.37520000000000003,1.34
2019-06-17 06:00:00,1.8576000000000001,0.5418000000000001,1.935,0.3504,0.1022,0.365,1.5072,0.43960000000000005,1.57,1.896,0.553,1.975,0.3504,0.1022,0.365,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-17 06:30:00,2.13648,0.62314,2.2255,0.35088,0.10234000000000001,0.3655,1.7856,0.5208,1.8599999999999999,2.23248,0.65114,2.3255,0.35088,0.10234000000000001,0.3655,1.8816000000000002,0.5488000000000001,1.96
2019-06-17 07:00:00,2.39568,0.69874,2.4955,0.35088,0.10234000000000001,0.3655,2.0448,0.5964,2.13,2.54928,0.7435400000000001,2.6555,0.35088,0.10234000000000001,0.3655,2.1984,0.6412,2.29
2019-06-17 07:30:00,2.52048,0.73514,2.6255,0.35088,0.10234000000000001,0.3655,2.1696,0.6328,2.26,2.66448,0.77714,2.7755,0.35088,0.10234000000000001,0.3655,2.3136,0.6748000000000001,2.41
2019-06-17 08:00:00,2.70288,0.78834,2.8155,0.35088,0.10234000000000001,0.3655,2.352,0.686,2.45,2.81808,0.8219400000000001,2.9355,0.35088,0.10234000000000001,0.3655,2.4672,0.7196,2.5700000000000003
2019-06-17 08:30:00,2.77968,0.81074,2.8955,0.35088,0.10234000000000001,0.3655,2.4288,0.7084,2.5300000000000002,2.85648,0.8331400000000001,2.9755000000000003,0.35088,0.10234000000000001,0.3655,2.5056000000000003,0.7308,2.61
2019-06-17 09:00:00,2.77968,0.81074,2.8955,0.35088,0.10234000000000001,0.3655,2.4288,0.7084,2.5300000000000002,2.73168,0.7967400000000001,2.8455,0.35088,0.10234000000000001,0.3655,2.3808,0.6944,2.48
2019-06-17 09:30:00,2.72208,0.7939400000000001,2.8355,0.35088,0.10234000000000001,0.3655,2.3712,0.6916,2.47,2.78928,0.81354,2.9055,0.35088,0.10234000000000001,0.3655,2.4384,0.7112,2.54
2019-06-17 10:00:00,2.84688,0.8303400000000001,2.9655,0.35088,0.10234000000000001,0.3655,2.496,0.728,2.6,2.78928,0.81354,2.9055,0.35088,0.10234000000000001,0.3655,2.4384,0.7112,2.54
2019-06-17 10:30:00,4.99728,1.45754,5.2055,0.35088,0.10234000000000001,0.3655,4.6464,1.3552,4.84,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 11:00:00,4.83408,1.40994,5.0355,0.35088,0.10234000000000001,0.3655,4.4832,1.3076,4.67,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 11:30:00,5.01648,1.46314,5.2255,0.35088,0.10234000000000001,0.3655,4.6656,1.3608,4.86,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 12:00:00,4.97808,1.45194,5.1855,0.35088,0.10234000000000001,0.3655,4.6272,1.3496000000000001,4.82,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 12:30:00,4.84368,1.41274,5.0455,0.35088,0.10234000000000001,0.3655,4.4928,1.3104,4.68,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 13:00:00,4.8336,1.4098,5.035,0.3504,0.1022,0.365,4.4832,1.3076,4.67,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-17 13:30:00,4.77648,1.39314,4.9755,0.35088,0.10234000000000001,0.3655,4.4256,1.2908,4.61,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 14:00:00,4.49808,1.31194,4.6855,0.35088,0.10234000000000001,0.3655,4.1472,1.2096,4.32,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 14:30:00,4.26768,1.24474,4.4455,0.35088,0.10234000000000001,0.3655,3.9168000000000003,1.1424,4.08,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 15:00:00,4.38288,1.27834,4.5655,0.35088,0.10234000000000001,0.3655,4.032,1.176,4.2,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 15:30:00,4.45008,1.29794,4.6355,0.35088,0.10234000000000001,0.3655,4.0992,1.1956,4.27,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 16:00:00,4.46928,1.30354,4.6555,0.35088,0.10234000000000001,0.3655,4.1184,1.2012,4.29,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 16:30:00,4.62288,1.34834,4.8155,0.35088,0.10234000000000001,0.3655,4.272,1.246,4.45,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 17:00:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.35088,0.10234000000000001,0.3655,4.416,1.288,4.6,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 17:30:00,4.82448,1.40714,5.0255,0.35088,0.10234000000000001,0.3655,4.4736,1.3048,4.66,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 18:00:00,4.95888,1.44634,5.1655,0.35088,0.10234000000000001,0.3655,4.608,1.344,4.8,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 18:30:00,4.99728,1.45754,5.2055,0.35088,0.10234000000000001,0.3655,4.6464,1.3552,4.84,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 19:00:00,4.93008,1.43794,5.1355,0.35088,0.10234000000000001,0.3655,4.5792,1.3356,4.77,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 19:30:00,4.69968,1.37074,4.8955,0.35088,0.10234000000000001,0.3655,4.3488,1.2684,4.53,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 20:00:00,4.67088,1.36234,4.8655,0.35088,0.10234000000000001,0.3655,4.32,1.26,4.5,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 20:30:00,4.60368,1.34274,4.7955,0.35088,0.10234000000000001,0.3655,4.2528,1.2404,4.43,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 21:00:00,4.52688,1.32034,4.7155000000000005,0.35088,0.10234000000000001,0.3655,4.176,1.218,4.35,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 21:30:00,4.2864,1.2502,4.465,0.3504,0.1022,0.365,3.936,1.148,4.1,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-17 22:00:00,4.1232,1.2026,4.295,0.3504,0.1022,0.365,3.7728,1.1004,3.93,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-17 22:30:00,3.98928,1.16354,4.1555,0.35088,0.10234000000000001,0.3655,3.6384,1.0612,3.79,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 23:00:00,3.60528,1.05154,3.7555,0.35088,0.10234000000000001,0.3655,3.2544,0.9492,3.39,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-17 23:30:00,3.25008,0.9479400000000001,3.3855,0.35088,0.10234000000000001,0.3655,2.8992,0.8456,3.02,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 00:00:00,2.9424,0.8582000000000001,3.065,0.3504,0.1022,0.365,2.592,0.756,2.7,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 00:30:00,2.76,0.805,2.875,0.3504,0.1022,0.365,2.4096,0.7028,2.51,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 01:00:00,2.6544,0.7742,2.765,0.3504,0.1022,0.365,2.304,0.672,2.4,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 01:30:00,2.7119999999999997,0.791,2.825,0.3504,0.1022,0.365,2.3616,0.6888000000000001,2.46,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 02:00:00,2.664,0.777,2.775,0.3504,0.1022,0.365,2.3136,0.6748000000000001,2.41,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 02:30:00,2.664,0.777,2.775,0.3504,0.1022,0.365,2.3136,0.6748000000000001,2.41,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 03:00:00,2.5968,0.7574000000000001,2.705,0.3504,0.1022,0.365,2.2464,0.6552,2.34,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 03:30:00,2.5392,0.7406,2.645,0.3504,0.1022,0.365,2.1888,0.6384000000000001,2.2800000000000002,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 04:00:00,2.5296000000000003,0.7378,2.635,0.3504,0.1022,0.365,2.1792,0.6356,2.27,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 04:30:00,2.52,0.735,2.625,0.3504,0.1022,0.365,2.1696,0.6328,2.26,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 05:00:00,2.52,0.735,2.625,0.3504,0.1022,0.365,2.1696,0.6328,2.26,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 05:30:00,2.7888,0.8134,2.9050000000000002,0.3504,0.1022,0.365,2.4384,0.7112,2.54,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 06:00:00,2.9232,0.8526,3.045,0.3504,0.1022,0.365,2.5728,0.7504000000000001,2.68,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 06:30:00,3.4512,1.0066,3.5949999999999998,0.3504,0.1022,0.365,3.1008,0.9044000000000001,3.23,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 07:00:00,4.00848,1.16914,4.1755,0.35088,0.10234000000000001,0.3655,3.6576,1.0668,3.81,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 07:30:00,4.58448,1.33714,4.7755,0.35088,0.10234000000000001,0.3655,4.2336,1.2348,4.41,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 08:00:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.3504,0.1022,0.365,4.3872,1.2796,4.57,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 08:30:00,4.78608,1.39594,4.9855,0.35088,0.10234000000000001,0.3655,4.4352,1.2936,4.62,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 09:00:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.35088,0.10234000000000001,0.3655,4.416,1.288,4.6,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 09:30:00,4.71888,1.37634,4.9155,0.35088,0.10234000000000001,0.3655,4.368,1.274,4.55,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 10:00:00,4.44048,1.29514,4.6255,0.35088,0.10234000000000001,0.3655,4.0896,1.1928,4.26,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 10:30:00,4.34448,1.26714,4.5255,0.35088,0.10234000000000001,0.3655,3.9936,1.1648,4.16,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 11:00:00,4.40208,1.28394,4.5855,0.35088,0.10234000000000001,0.3655,4.0512,1.1816,4.22,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 11:30:00,4.66128,1.35954,4.8555,0.35088,0.10234000000000001,0.3655,4.3104,1.2572,4.49,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 12:00:00,4.60368,1.34274,4.7955,0.35088,0.10234000000000001,0.3655,4.2528,1.2404,4.43,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 12:30:00,4.54608,1.3259400000000001,4.7355,0.35088,0.10234000000000001,0.3655,4.1952,1.2236,4.37,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 13:00:00,4.97808,1.45194,5.1855,0.35088,0.10234000000000001,0.3655,4.6272,1.3496000000000001,4.82,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 13:30:00,4.68048,1.36514,4.8755,0.35088,0.10234000000000001,0.3655,4.3296,1.2628,4.51,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 14:00:00,4.69008,1.36794,4.8855,0.35088,0.10234000000000001,0.3655,4.3392,1.2656,4.52,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 14:30:00,4.55568,1.32874,4.7455,0.35088,0.10234000000000001,0.3655,4.2048,1.2264,4.38,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
