Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-18 15:00:00,4.53648,1.32314,4.7255,0.35088,0.10234000000000001,0.3655,4.1856,1.2208,4.36,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 15:30:00,4.32528,1.26154,4.5055,0.35088,0.10234000000000001,0.3655,3.9744,1.1592,4.14,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 16:00:00,4.21008,1.22794,4.3855,0.35088,0.10234000000000001,0.3655,3.8592,1.1256,4.02,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 16:30:00,4.5744,1.3342,4.765,0.3504,0.1022,0.365,4.224,1.232,4.4,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 17:00:00,4.8628800000000005,1.4183400000000002,5.0655,0.35088,0.10234000000000001,0.3655,4.5120000000000005,1.316,4.7,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 17:30:00,4.95888,1.44634,5.1655,0.35088,0.10234000000000001,0.3655,4.608,1.344,4.8,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 18:00:00,5.14128,1.49954,5.3555,0.35088,0.10234000000000001,0.3655,4.7904,1.3972,4.99,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 18:30:00,5.26608,1.53594,5.4855,0.35088,0.10234000000000001,0.3655,4.9152000000000005,1.4336,5.12,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 19:00:00,5.42928,1.5835400000000002,5.6555,0.35088,0.10234000000000001,0.3655,5.0784,1.4812,5.29,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 19:30:00,5.30448,1.5471400000000002,5.5255,0.35088,0.10234000000000001,0.3655,4.9536,1.4448,5.16,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 20:00:00,5.15088,1.50234,5.3655,0.35088,0.10234000000000001,0.3655,4.8,1.4,5.0,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-18 20:30:00,4.9488,1.4434,5.155,0.3504,0.1022,0.365,4.5984,1.3412,4.79,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 21:00:00,4.7568,1.3874,4.955,0.3504,0.1022,0.365,4.4064,1.2852000000000001,4.59,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 21:30:00,4.6224,1.3482,4.815,0.3504,0.1022,0.365,4.272,1.246,4.45,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 22:00:00,4.3728,1.2754,4.555,0.3504,0.1022,0.365,4.0224,1.1732,4.19,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 22:30:00,4.0848,1.1914,4.255,0.3504,0.1022,0.365,3.7344,1.0892,3.89,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 23:00:00,3.7872,1.1046,3.9450000000000003,0.3504,0.1022,0.365,3.4368,1.0024,3.58,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-18 23:30:00,3.4032,0.9926,3.545,0.3504,0.1022,0.365,3.0528,0.8904000000000001,3.18,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-19 00:00:00,3.08688,0.90034,3.2155,0.35088,0.10234000000000001,0.3655,2.7359999999999998,0.798,2.85,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 00:30:00,2.8176,0.8218000000000001,2.935,0.3504,0.1022,0.365,2.4672,0.7196,2.5700000000000003,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-19 01:00:00,2.7024,0.7882,2.815,0.3504,0.1022,0.365,2.352,0.686,2.45,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-19 01:30:00,2.73168,0.7967400000000001,2.8455,0.35088,0.10234000000000001,0.3655,2.3808,0.6944,2.48,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 02:00:00,2.7216,0.7938000000000001,2.835,0.3504,0.1022,0.365,2.3712,0.6916,2.47,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-19 02:30:00,2.75088,0.80234,2.8655,0.35088,0.10234000000000001,0.3655,2.4,0.7000000000000001,2.5,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 03:00:00,2.62608,0.7659400000000001,2.7355,0.35088,0.10234000000000001,0.3655,2.2752,0.6636000000000001,2.37,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 03:30:00,2.58768,0.7547400000000001,2.6955,0.35088,0.10234000000000001,0.3655,2.2368,0.6524,2.33,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 04:00:00,2.5872,0.7546,2.6950000000000003,0.3504,0.1022,0.365,2.2368,0.6524,2.33,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-19 04:30:00,2.6068800000000003,0.76034,2.7155,0.35088,0.10234000000000001,0.3655,2.2560000000000002,0.658,2.35,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 05:00:00,2.6256,0.7658,2.735,0.3504,0.1022,0.365,2.2752,0.6636000000000001,2.37,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-19 05:30:00,2.90448,0.8471400000000001,3.0255,0.35088,0.10234000000000001,0.3655,2.5536,0.7448,2.66,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 06:00:00,3.0288,0.8834000000000001,3.155,0.3504,0.1022,0.365,2.6784,0.7812,2.79,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-19 06:30:00,3.67248,1.07114,3.8255,0.35088,0.10234000000000001,0.3655,3.3216,0.9688,3.46,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 07:00:00,4.20048,1.2251400000000001,4.3755,0.35088,0.10234000000000001,0.3655,3.8496,1.1228,4.01,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 07:30:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.35088,0.10234000000000001,0.3655,4.416,1.288,4.6,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 08:00:00,5.15088,1.50234,5.3655,0.35088,0.10234000000000001,0.3655,4.8,1.4,5.0,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 08:30:00,5.34288,1.55834,5.5655,0.35088,0.10234000000000001,0.3655,4.992,1.456,5.2,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 09:00:00,5.22768,1.52474,5.4455,0.35088,0.10234000000000001,0.3655,4.8768,1.4224,5.08,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 09:30:00,5.35248,1.56114,5.5755,0.35088,0.10234000000000001,0.3655,5.0016,1.4588,5.21,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 10:00:00,5.50608,1.60594,5.7355,0.35088,0.10234000000000001,0.3655,5.1552,1.5036,5.37,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 10:30:00,5.4288,1.5834000000000001,5.655,0.3504,0.1022,0.365,5.0784,1.4812,5.29,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-19 11:00:00,5.5152,1.6086,5.745,0.3504,0.1022,0.365,5.1648,1.5064000000000002,5.38,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-19 11:30:00,5.52528,1.6115400000000002,5.7555,0.35088,0.10234000000000001,0.3655,5.1744,1.5091999999999999,5.39,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 12:00:00,5.33328,1.5555400000000001,5.5555,0.35088,0.10234000000000001,0.3655,4.9824,1.4532,5.19,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 12:30:00,5.05488,1.47434,5.2655,0.35088,0.10234000000000001,0.3655,4.704,1.3719999999999999,4.9,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 13:00:00,4.92048,1.43514,5.1255,0.35088,0.10234000000000001,0.3655,4.5696,1.3328,4.76,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 13:30:00,4.73808,1.3819400000000002,4.9355,0.35088,0.10234000000000001,0.3655,4.3872,1.2796,4.57,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 14:00:00,4.72848,1.37914,4.9254999999999995,0.35088,0.10234000000000001,0.3655,4.3776,1.2768,4.5600000000000005,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 14:30:00,4.65168,1.35674,4.8455,0.35088,0.10234000000000001,0.3655,4.3008,1.2544,4.48,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 15:00:00,4.75728,1.38754,4.9555,0.35088,0.10234000000000001,0.3655,4.4064,1.2852000000000001,4.59,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 15:30:00,4.54608,1.3259400000000001,4.7355,0.35088,0.10234000000000001,0.3655,4.1952,1.2236,4.37,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 16:00:00,4.56528,1.33154,4.7555,0.35088,0.10234000000000001,0.3655,4.2144,1.2292,4.39,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 16:30:00,4.83408,1.40994,5.0355,0.35088,0.10234000000000001,0.3655,4.4832,1.3076,4.67,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 17:00:00,4.93008,1.43794,5.1355,0.35088,0.10234000000000001,0.3655,4.5792,1.3356,4.77,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 17:30:00,5.01648,1.46314,5.2255,0.35088,0.10234000000000001,0.3655,4.6656,1.3608,4.86,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 18:00:00,5.25648,1.53314,5.4755,0.35088,0.10234000000000001,0.3655,4.9056,1.4308,5.11,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 18:30:00,5.34288,1.55834,5.5655,0.35088,0.10234000000000001,0.3655,4.992,1.456,5.2,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 19:00:00,5.40048,1.5751400000000002,5.6255,0.35088,0.10234000000000001,0.3655,5.0496,1.4727999999999999,5.26,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 19:30:00,5.31408,1.54994,5.5355,0.35088,0.10234000000000001,0.3655,4.9632000000000005,1.4476,5.17,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 20:00:00,4.9684800000000005,1.44914,5.1755,0.35088,0.10234000000000001,0.3655,4.6176,1.3468,4.8100000000000005,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 20:30:00,4.83408,1.40994,5.0355,0.35088,0.10234000000000001,0.3655,4.4832,1.3076,4.67,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 21:00:00,4.63248,1.35114,4.8255,0.35088,0.10234000000000001,0.3655,4.2816,1.2488000000000001,4.46,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-19 21:30:00,4.4016,1.2838,4.585,0.3504,0.1022,0.365,4.0512,1.1816,4.22,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-19 22:00:00,4.2576,1.2418,4.435,0.3504,0.1022,0.365,3.9072,1.1396,4.07,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-19 22:30:00,4.152,1.211,4.325,0.3504,0.1022,0.365,3.8016,1.1088,3.96,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-19 23:00:00,3.6912000000000003,1.0766,3.8449999999999998,0.3504,0.1022,0.365,3.3407999999999998,0.9744,3.48,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-19 23:30:00,3.4224,0.9982000000000001,3.565,0.3504,0.1022,0.365,3.072,0.896,3.2,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 00:00:00,3.0576,0.8918,3.185,0.3504,0.1022,0.365,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 00:30:00,2.8752,0.8386,2.995,0.3504,0.1022,0.365,2.5248,0.7364,2.63,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 01:00:00,2.7792,0.8106,2.895,0.3504,0.1022,0.365,2.4288,0.7084,2.5300000000000002,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 01:30:00,2.77968,0.81074,2.8955,0.35088,0.10234000000000001,0.3655,2.4288,0.7084,2.5300000000000002,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 02:00:00,2.74176,0.7996800000000001,2.856,0.35136,0.10248,0.366,2.3904,0.6972,2.49,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0.0,0.0,0.0
2019-06-20 02:30:00,2.72352,0.7943600000000001,2.8369999999999997,0.35232,0.10276,0.367,2.3712,0.6916,2.47,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-20 03:00:00,2.59872,0.7579600000000001,2.707,0.35232,0.10276,0.367,2.2464,0.6552,2.34,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-20 03:30:00,2.57952,0.75236,2.6870000000000003,0.35232,0.10276,0.367,2.2272,0.6496000000000001,2.32,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-20 04:00:00,2.60832,0.7607600000000001,2.717,0.35232,0.10276,0.367,2.2560000000000002,0.658,2.35,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-20 04:30:00,2.56032,0.7467600000000001,2.667,0.35232,0.10276,0.367,2.208,0.644,2.3,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-20 05:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.35232,0.10276,0.367,2.1888,0.6384000000000001,2.2800000000000002,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-20 05:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.35232,0.10276,0.367,2.4288,0.7084,2.5300000000000002,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-20 06:00:00,2.97312,0.86716,3.097,0.35232,0.10276,0.367,2.6208,0.7644000000000001,2.73,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-20 06:30:00,3.672,1.071,3.825,0.3504,0.1022,0.365,3.3216,0.9688,3.46,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 07:00:00,4.23888,1.23634,4.4155,0.35088,0.10234000000000001,0.3655,3.888,1.134,4.05,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 07:30:00,4.70928,1.37354,4.9055,0.35088,0.10234000000000001,0.3655,4.3584,1.2711999999999999,4.54,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 08:00:00,4.88208,1.42394,5.0855,0.35088,0.10234000000000001,0.3655,4.5312,1.3216,4.72,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 08:30:00,5.21808,1.52194,5.4355,0.35088,0.10234000000000001,0.3655,4.8672,1.4196,5.07,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 09:00:00,5.15088,1.50234,5.3655,0.35088,0.10234000000000001,0.3655,4.8,1.4,5.0,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 09:30:00,4.75728,1.38754,4.9555,0.35088,0.10234000000000001,0.3655,4.4064,1.2852000000000001,4.59,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 10:00:00,4.77648,1.39314,4.9755,0.35088,0.10234000000000001,0.3655,4.4256,1.2908,4.61,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 10:30:00,4.84368,1.41274,5.0455,0.35088,0.10234000000000001,0.3655,4.4928,1.3104,4.68,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 11:00:00,4.73808,1.3819400000000002,4.9355,0.35088,0.10234000000000001,0.3655,4.3872,1.2796,4.57,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 11:30:00,4.82448,1.40714,5.0255,0.35088,0.10234000000000001,0.3655,4.4736,1.3048,4.66,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 12:00:00,5.0928,1.4854,5.305,0.3504,0.1022,0.365,4.7424,1.3832,4.94,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 12:30:00,4.9104,1.4322,5.115,0.3504,0.1022,0.365,4.5600000000000005,1.33,4.75,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 13:00:00,4.94928,1.44354,5.1555,0.35088,0.10234000000000001,0.3655,4.5984,1.3412,4.79,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 13:30:00,4.63248,1.35114,4.8255,0.35088,0.10234000000000001,0.3655,4.2816,1.2488000000000001,4.46,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 14:00:00,4.31568,1.25874,4.4955,0.35088,0.10234000000000001,0.3655,3.9648,1.1564,4.13,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 14:30:00,4.60368,1.34274,4.7955,0.35088,0.10234000000000001,0.3655,4.2528,1.2404,4.43,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 15:00:00,4.83408,1.40994,5.0355,0.35088,0.10234000000000001,0.3655,4.4832,1.3076,4.67,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 15:30:00,4.12368,1.20274,4.2955,0.35088,0.10234000000000001,0.3655,3.7728,1.1004,3.93,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 16:00:00,3.9888,1.1634,4.155,0.3504,0.1022,0.365,3.6384,1.0612,3.79,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 16:30:00,4.6512,1.3566,4.845,0.3504,0.1022,0.365,4.3008,1.2544,4.48,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 17:00:00,4.8528,1.4154,5.055,0.3504,0.1022,0.365,4.5024,1.3132000000000001,4.69,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 17:30:00,4.728,1.379,4.925,0.3504,0.1022,0.365,4.3776,1.2768,4.5600000000000005,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 18:00:00,4.94928,1.44354,5.1555,0.35088,0.10234000000000001,0.3655,4.5984,1.3412,4.79,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 18:30:00,5.03568,1.46874,5.2455,0.35088,0.10234000000000001,0.3655,4.6848,1.3664,4.88,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 19:00:00,4.84368,1.41274,5.0455,0.35088,0.10234000000000001,0.3655,4.4928,1.3104,4.68,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 19:30:00,4.72848,1.37914,4.9254999999999995,0.35088,0.10234000000000001,0.3655,4.3776,1.2768,4.5600000000000005,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 20:00:00,4.68048,1.36514,4.8755,0.35088,0.10234000000000001,0.3655,4.3296,1.2628,4.51,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-20 20:30:00,4.5072,1.3146,4.695,0.3504,0.1022,0.365,4.1568,1.2124,4.33,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 21:00:00,4.4592,1.3006,4.645,0.3504,0.1022,0.365,4.1088000000000005,1.1984,4.28,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 21:30:00,4.3728,1.2754,4.555,0.3504,0.1022,0.365,4.0224,1.1732,4.19,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 22:00:00,4.1712,1.2166000000000001,4.345,0.3504,0.1022,0.365,3.8208,1.1144,3.98,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 22:30:00,4.008,1.169,4.175,0.3504,0.1022,0.365,3.6576,1.0668,3.81,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-20 23:00:00,3.69264,1.07702,3.8465,0.35184000000000004,0.10262,0.3665,3.3407999999999998,0.9744,3.48,0.35184000000000004,0.10262,0.3665,0.35184000000000004,0.10262,0.3665,0.0,0.0,0.0
2019-06-20 23:30:00,3.39552,0.9903600000000001,3.537,0.35232,0.10276,0.367,3.0432,0.8876000000000001,3.17,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-21 00:00:00,3.06912,0.8951600000000001,3.197,0.35232,0.10276,0.367,2.7168,0.7924,2.83,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-21 00:30:00,2.84832,0.83076,2.967,0.35232,0.10276,0.367,2.496,0.728,2.6,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-21 01:00:00,2.73312,0.7971600000000001,2.847,0.35232,0.10276,0.367,2.3808,0.6944,2.48,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-21 01:30:00,2.7907200000000003,0.81396,2.907,0.35232,0.10276,0.367,2.4384,0.7112,2.54,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-21 02:00:00,2.7427200000000003,0.7999600000000001,2.857,0.35232,0.10276,0.367,2.3904,0.6972,2.49,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-21 02:30:00,2.7048,0.7889,2.8175,0.3528,0.1029,0.3675,2.352,0.686,2.45,0.3528,0.1029,0.3675,0.3528,0.1029,0.3675,0.0,0.0,0.0
2019-06-21 03:00:00,2.63712,0.7691600000000001,2.747,0.35232,0.10276,0.367,2.2848,0.6664,2.38,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-21 03:30:00,2.61792,0.76356,2.727,0.35232,0.10276,0.367,2.2656,0.6608,2.36,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-21 04:00:00,2.64672,0.7719600000000001,2.757,0.35232,0.10276,0.367,2.2944,0.6692,2.39,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-21 04:30:00,2.5411200000000003,0.74116,2.6470000000000002,0.35232,0.10276,0.367,2.1888,0.6384000000000001,2.2800000000000002,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-21 05:00:00,2.53152,0.73836,2.637,0.35232,0.10276,0.367,2.1792,0.6356,2.27,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-21 05:30:00,2.77152,0.8083600000000001,2.887,0.35232,0.10276,0.367,2.4192,0.7056,2.52,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2019-06-21 06:00:00,2.96256,0.8640800000000001,3.086,0.35136,0.10248,0.366,2.6112,0.7616,2.7199999999999998,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0.0,0.0,0.0
2019-06-21 06:30:00,3.5088,1.0234,3.6550000000000002,0.3504,0.1022,0.365,3.1584,0.9212,3.29,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-06-21 07:00:00,4.11408,1.19994,4.2855,0.35088,0.10234000000000001,0.3655,3.7632,1.0976,3.92,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-21 07:30:00,4.56528,1.33154,4.7555,0.35088,0.10234000000000001,0.3655,4.2144,1.2292,4.39,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-21 08:00:00,4.92048,1.43514,5.1255,0.35088,0.10234000000000001,0.3655,4.5696,1.3328,4.76,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-21 08:30:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.35088,0.10234000000000001,0.3655,4.416,1.288,4.6,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-21 09:00:00,4.85328,1.41554,5.0555,0.35088,0.10234000000000001,0.3655,4.5024,1.3132000000000001,4.69,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-21 09:30:00,4.73808,1.3819400000000002,4.9355,0.35088,0.10234000000000001,0.3655,4.3872,1.2796,4.57,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-21 10:00:00,4.54608,1.3259400000000001,4.7355,0.35088,0.10234000000000001,0.3655,4.1952,1.2236,4.37,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-06-21 10:30:00,4.4784,1.3062,4.665,0.3216,0.09380000000000001,0.335,4.1568,1.2124,4.33,0.3216,0.09380000000000001,0.335,0.3216,0.09380000000000001,0.335,0.0,0.0,0.0
2019-06-21 11:00:00,4.84128,1.41204,5.043,0.29088,0.08484000000000001,0.303,4.5504,1.3272,4.74,0.29088,0.08484000000000001,0.303,0.29088,0.08484000000000001,0.303,0.0,0.0,0.0
2019-06-21 11:30:00,5.23488,1.52684,5.453,0.29088,0.08484000000000001,0.303,4.944,1.442,5.15,0.29088,0.08484000000000001,0.303,0.29088,0.08484000000000001,0.303,0.0,0.0,0.0
2019-06-21 12:00:00,4.76448,1.38964,4.963,0.29088,0.08484000000000001,0.303,4.4736,1.3048,4.66,0.29088,0.08484000000000001,0.303,0.29088,0.08484000000000001,0.303,0.0,0.0,0.0
2019-06-21 12:30:00,4.67808,1.36444,4.873,0.29088,0.08484000000000001,0.303,4.3872,1.2796,4.57,0.29088,0.08484000000000001,0.303,0.29088,0.08484000000000001,0.303,0.0,0.0,0.0
2019-06-21 13:00:00,4.70688,1.37284,4.9030000000000005,0.29088,0.08484000000000001,0.303,4.416,1.288,4.6,0.29088,0.08484000000000001,0.303,0.29088,0.08484000000000001,0.303,0.0,0.0,0.0
2019-06-21 13:30:00,4.26528,1.24404,4.443,0.29088,0.08484000000000001,0.303,3.9744,1.1592,4.14,0.29088,0.08484000000000001,0.303,0.29088,0.08484000000000001,0.303,0.0,0.0,0.0
2019-06-21 14:00:00,4.29408,1.25244,4.473,0.29088,0.08484000000000001,0.303,4.0032,1.1676,4.17,0.29088,0.08484000000000001,0.303,0.29088,0.08484000000000001,0.303,0.0,0.0,0.0
2019-06-21 14:30:00,4.01568,1.17124,4.183,0.29088,0.08484000000000001,0.303,3.7248,1.0864,3.88,0.29088,0.08484000000000001,0.303,0.29088,0.08484000000000001,0.303,0.0,0.0,0.0
2019-06-21 15:00:00,3.96768,1.15724,4.133,0.29088,0.08484000000000001,0.303,3.6768,1.0724,3.83,0.29088,0.08484000000000001,0.303,0.29088,0.08484000000000001,0.303,0.0,0.0,0.0
2019-06-21 15:30:00,4.10016,1.19588,4.271,0.28896000000000005,0.08428000000000001,0.301,3.8112,1.1116,3.9699999999999998,0.28896000000000005,0.08428000000000001,0.301,0.28896000000000005,0.08428000000000001,0.301,0.0,0.0,0.0
2019-06-21 16:00:00,4.02048,1.17264,4.188,0.26688,0.07784,0.278,3.7536,1.0948,3.91,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-21 16:30:00,4.28928,1.2510400000000002,4.468,0.26688,0.07784,0.278,4.0224,1.1732,4.19,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-21 17:00:00,4.3368,1.2649,4.5175,0.2664,0.0777,0.2775,4.0704,1.1872,4.24,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-06-21 17:30:00,4.58688,1.33784,4.7780000000000005,0.26688,0.07784,0.278,4.32,1.26,4.5,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-21 18:00:00,4.4424,1.2957,4.6275,0.2664,0.0777,0.2775,4.176,1.218,4.35,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-06-21 18:30:00,4.49088,1.30984,4.678,0.26688,0.07784,0.278,4.224,1.232,4.4,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-21 19:00:00,4.43328,1.29304,4.618,0.26688,0.07784,0.278,4.1664,1.2152,4.34,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-21 19:30:00,4.3848,1.2789000000000001,4.5675,0.2664,0.0777,0.2775,4.1184,1.2012,4.29,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-06-21 20:00:00,4.37568,1.27624,4.558,0.26688,0.07784,0.278,4.1088000000000005,1.1984,4.28,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-21 20:30:00,4.2696,1.2453,4.4475,0.2664,0.0777,0.2775,4.0032,1.1676,4.17,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-06-21 21:00:00,4.22208,1.23144,4.398,0.26688,0.07784,0.278,3.9552,1.1536,4.12,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-21 21:30:00,4.02048,1.17264,4.188,0.26688,0.07784,0.278,3.7536,1.0948,3.91,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-21 22:00:00,4.04016,1.17838,4.2085,0.26736000000000004,0.07798000000000001,0.2785,3.7728,1.1004,3.93,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-21 22:30:00,3.97488,1.15934,4.1405,0.26928,0.07854000000000001,0.2805,3.7056,1.0808,3.86,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-06-21 23:00:00,3.68688,1.07534,3.8405,0.26928,0.07854000000000001,0.2805,3.4176,0.9968,3.56,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-06-21 23:30:00,3.38016,0.9858800000000001,3.521,0.26976,0.07868,0.281,3.1104,0.9072,3.24,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-06-22 00:00:00,3.09216,0.9018800000000001,3.221,0.26976,0.07868,0.281,2.8224,0.8232,2.94,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-06-22 00:30:00,2.9097600000000003,0.8486800000000001,3.031,0.26976,0.07868,0.281,2.64,0.77,2.75,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-06-22 01:00:00,2.75616,0.80388,2.871,0.26976,0.07868,0.281,2.4864,0.7252000000000001,2.59,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-06-22 01:30:00,2.75664,0.8040200000000001,2.8715,0.27024000000000004,0.07882,0.28150000000000003,2.4864,0.7252000000000001,2.59,0.27024000000000004,0.07882,0.28150000000000003,0.27024000000000004,0.07882,0.28150000000000003,0.0,0.0,0.0
2019-06-22 02:00:00,2.70864,0.7900200000000001,2.8215,0.27024000000000004,0.07882,0.28150000000000003,2.4384,0.7112,2.54,0.27024000000000004,0.07882,0.28150000000000003,0.27024000000000004,0.07882,0.28150000000000003,0.0,0.0,0.0
2019-06-22 02:30:00,2.70864,0.7900200000000001,2.8215,0.27024000000000004,0.07882,0.28150000000000003,2.4384,0.7112,2.54,0.27024000000000004,0.07882,0.28150000000000003,0.27024000000000004,0.07882,0.28150000000000003,0.0,0.0,0.0
2019-06-22 03:00:00,2.62176,0.76468,2.731,0.26976,0.07868,0.281,2.352,0.686,2.45,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-06-22 03:30:00,2.51616,0.7338800000000001,2.621,0.26976,0.07868,0.281,2.2464,0.6552,2.34,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-06-22 04:00:00,2.51616,0.7338800000000001,2.621,0.26976,0.07868,0.281,2.2464,0.6552,2.34,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-06-22 04:30:00,2.45856,0.71708,2.561,0.26976,0.07868,0.281,2.1888,0.6384000000000001,2.2800000000000002,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-06-22 05:00:00,2.45856,0.71708,2.561,0.26976,0.07868,0.281,2.1888,0.6384000000000001,2.2800000000000002,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-06-22 05:30:00,2.63136,0.76748,2.741,0.26976,0.07868,0.281,2.3616,0.6888000000000001,2.46,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-06-22 06:00:00,2.70768,0.7897400000000001,2.8205,0.26928,0.07854000000000001,0.2805,2.4384,0.7112,2.54,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-06-22 06:30:00,3.00528,0.8765400000000001,3.1305,0.26928,0.07854000000000001,0.2805,2.7359999999999998,0.798,2.85,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-06-22 07:00:00,3.19728,0.93254,3.3305,0.26928,0.07854000000000001,0.2805,2.928,0.854,3.05,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-06-22 07:30:00,3.41808,0.99694,3.5605,0.26928,0.07854000000000001,0.2805,3.1488,0.9184,3.2800000000000002,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-06-22 08:00:00,3.58896,1.04678,3.7385,0.26736000000000004,0.07798000000000001,0.2785,3.3216,0.9688,3.46,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-22 08:30:00,3.87696,1.1307800000000001,4.0385,0.26736000000000004,0.07798000000000001,0.2785,3.6096,1.0528,3.76,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-22 09:00:00,3.82848,1.11664,3.988,0.26688,0.07784,0.278,3.5616,1.0388,3.71,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 09:30:00,3.8572800000000003,1.12504,4.018,0.26688,0.07784,0.278,3.5904,1.0472,3.74,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 10:00:00,3.75168,1.09424,3.908,0.26688,0.07784,0.278,3.4848,1.0164,3.63,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 10:30:00,3.71328,1.08304,3.868,0.26688,0.07784,0.278,3.4464,1.0052,3.59,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 11:00:00,3.49248,1.01864,3.638,0.26688,0.07784,0.278,3.2256,0.9408000000000001,3.36,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 11:30:00,3.44448,1.00464,3.588,0.26688,0.07784,0.278,3.1776,0.9268000000000001,3.31,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 12:00:00,3.43488,1.00184,3.578,0.26688,0.07784,0.278,3.168,0.924,3.3,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 12:30:00,3.49248,1.01864,3.638,0.26688,0.07784,0.278,3.2256,0.9408000000000001,3.36,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 13:00:00,3.11808,0.90944,3.248,0.26688,0.07784,0.278,2.8512,0.8316,2.9699999999999998,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 13:30:00,3.32928,0.9710400000000001,3.468,0.26688,0.07784,0.278,3.0624,0.8932,3.19,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 14:00:00,3.54048,1.03264,3.688,0.26688,0.07784,0.278,3.2736,0.9548000000000001,3.41,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 14:30:00,2.96448,0.8646400000000001,3.088,0.26688,0.07784,0.278,2.6976,0.7868,2.81,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 15:00:00,3.24288,0.9458400000000001,3.378,0.26688,0.07784,0.278,2.976,0.868,3.1,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 15:30:00,3.21408,0.93744,3.348,0.26688,0.07784,0.278,2.9472,0.8596,3.07,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 16:00:00,3.30048,0.96264,3.438,0.26688,0.07784,0.278,3.0336,0.8848,3.16,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 16:30:00,3.41568,0.9962400000000001,3.558,0.26688,0.07784,0.278,3.1488,0.9184,3.2800000000000002,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 17:00:00,3.6556800000000003,1.06624,3.808,0.26688,0.07784,0.278,3.3888,0.9884000000000001,3.5300000000000002,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 17:30:00,3.89616,1.13638,4.0585,0.26736000000000004,0.07798000000000001,0.2785,3.6288,1.0584,3.7800000000000002,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-22 18:00:00,4.15488,1.21184,4.328,0.26688,0.07784,0.278,3.888,1.134,4.05,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 18:30:00,4.03968,1.17824,4.208,0.26688,0.07784,0.278,3.7728,1.1004,3.93,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 19:00:00,4.06848,1.1866400000000001,4.238,0.26688,0.07784,0.278,3.8016,1.1088,3.96,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 19:30:00,4.03968,1.17824,4.208,0.26688,0.07784,0.278,3.7728,1.1004,3.93,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 20:00:00,4.03968,1.17824,4.208,0.26688,0.07784,0.278,3.7728,1.1004,3.93,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 20:30:00,3.87648,1.13064,4.038,0.26688,0.07784,0.278,3.6096,1.0528,3.76,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 21:00:00,3.8280000000000003,1.1165,3.9875,0.2664,0.0777,0.2775,3.5616,1.0388,3.71,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-06-22 21:30:00,3.8280000000000003,1.1165,3.9875,0.2664,0.0777,0.2775,3.5616,1.0388,3.71,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-06-22 22:00:00,3.8952,1.1360999999999999,4.0575,0.2664,0.0777,0.2775,3.6288,1.0584,3.7800000000000002,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-06-22 22:30:00,3.84768,1.1222400000000001,4.008,0.26688,0.07784,0.278,3.5808,1.0444,3.73,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 23:00:00,3.59808,1.04944,3.748,0.26688,0.07784,0.278,3.3312,0.9716,3.47,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-22 23:30:00,3.30048,0.96264,3.438,0.26688,0.07784,0.278,3.0336,0.8848,3.16,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 00:00:00,3.06048,0.8926400000000001,3.188,0.26688,0.07784,0.278,2.7936,0.8148000000000001,2.91,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 00:30:00,2.86848,0.83664,2.988,0.26688,0.07784,0.278,2.6016,0.7588,2.71,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 01:00:00,2.77248,0.80864,2.888,0.26688,0.07784,0.278,2.5056000000000003,0.7308,2.61,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 01:30:00,2.79168,0.8142400000000001,2.908,0.26688,0.07784,0.278,2.5248,0.7364,2.63,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 02:00:00,2.72448,0.79464,2.838,0.26688,0.07784,0.278,2.4576000000000002,0.7168,2.56,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 02:30:00,2.70576,0.7891800000000001,2.8185000000000002,0.26736000000000004,0.07798000000000001,0.2785,2.4384,0.7112,2.54,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-23 03:00:00,2.5713600000000003,0.7499800000000001,2.6785,0.26736000000000004,0.07798000000000001,0.2785,2.304,0.672,2.4,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-23 03:30:00,2.5248,0.7364,2.63,0.26880000000000004,0.0784,0.28,2.2560000000000002,0.658,2.35,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-06-23 04:00:00,2.52528,0.7365400000000001,2.6305,0.26928,0.07854000000000001,0.2805,2.2560000000000002,0.658,2.35,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-06-23 04:30:00,2.46768,0.71974,2.5705,0.26928,0.07854000000000001,0.2805,2.1984,0.6412,2.29,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-06-23 05:00:00,2.42928,0.7085400000000001,2.5305,0.26928,0.07854000000000001,0.2805,2.16,0.63,2.25,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-06-23 05:30:00,2.47728,0.7225400000000001,2.5805,0.26928,0.07854000000000001,0.2805,2.208,0.644,2.3,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-06-23 06:00:00,2.47632,0.72226,2.5795,0.26832,0.07826000000000001,0.2795,2.208,0.644,2.3,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-06-23 06:30:00,2.5728,0.7504000000000001,2.68,0.26880000000000004,0.0784,0.28,2.304,0.672,2.4,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-06-23 07:00:00,2.73456,0.7975800000000001,2.8485,0.26736000000000004,0.07798000000000001,0.2785,2.4672,0.7196,2.5700000000000003,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-23 07:30:00,2.86896,0.8367800000000001,2.9885,0.26736000000000004,0.07798000000000001,0.2785,2.6016,0.7588,2.71,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-23 08:00:00,3.06096,0.89278,3.1885,0.26736000000000004,0.07798000000000001,0.2785,2.7936,0.8148000000000001,2.91,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-23 08:30:00,3.35856,0.9795800000000001,3.4985,0.26736000000000004,0.07798000000000001,0.2785,3.0912,0.9016000000000001,3.22,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-23 09:00:00,3.62736,1.05798,3.7785,0.26736000000000004,0.07798000000000001,0.2785,3.36,0.98,3.5,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-23 09:30:00,3.76128,1.09704,3.918,0.26688,0.07784,0.278,3.4944,1.0192,3.64,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 10:00:00,4.13568,1.20624,4.308,0.26688,0.07784,0.278,3.8688000000000002,1.1284,4.03,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 10:30:00,4.04928,1.18104,4.218,0.26688,0.07784,0.278,3.7824,1.1032,3.94,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 11:00:00,3.89568,1.13624,4.058,0.26688,0.07784,0.278,3.6288,1.0584,3.7800000000000002,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 11:30:00,3.73248,1.08864,3.888,0.26688,0.07784,0.278,3.4656000000000002,1.0108,3.61,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 12:00:00,3.69408,1.07744,3.848,0.26688,0.07784,0.278,3.4272,0.9996,3.5700000000000003,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 12:30:00,3.5020800000000003,1.02144,3.648,0.26688,0.07784,0.278,3.2352,0.9436,3.37,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 13:00:00,3.9532800000000003,1.15304,4.118,0.26688,0.07784,0.278,3.6864,1.0752,3.84,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 13:30:00,3.9532800000000003,1.15304,4.118,0.26688,0.07784,0.278,3.6864,1.0752,3.84,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 14:00:00,3.78048,1.10264,3.938,0.26688,0.07784,0.278,3.5136000000000003,1.0248,3.66,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 14:30:00,3.41568,0.9962400000000001,3.558,0.26688,0.07784,0.278,3.1488,0.9184,3.2800000000000002,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 15:00:00,3.53088,1.02984,3.678,0.26688,0.07784,0.278,3.2640000000000002,0.9520000000000001,3.4,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 15:30:00,3.61728,1.05504,3.768,0.26688,0.07784,0.278,3.3504,0.9772000000000001,3.49,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 16:00:00,3.80928,1.11104,3.968,0.26688,0.07784,0.278,3.5423999999999998,1.0332,3.69,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 16:30:00,4.03008,1.17544,4.198,0.26688,0.07784,0.278,3.7632,1.0976,3.92,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 17:00:00,4.36608,1.27344,4.548,0.26688,0.07784,0.278,4.0992,1.1956,4.27,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 17:30:00,4.64448,1.35464,4.838,0.26688,0.07784,0.278,4.3776,1.2768,4.5600000000000005,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 18:00:00,4.80768,1.40224,5.008,0.26688,0.07784,0.278,4.5408,1.3244,4.73,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 18:30:00,4.91328,1.43304,5.118,0.26688,0.07784,0.278,4.6464,1.3552,4.84,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 19:00:00,4.7020800000000005,1.37144,4.898,0.26688,0.07784,0.278,4.4352,1.2936,4.62,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 19:30:00,4.68288,1.36584,4.878,0.26688,0.07784,0.278,4.416,1.288,4.6,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 20:00:00,4.62528,1.34904,4.818,0.26688,0.07784,0.278,4.3584,1.2711999999999999,4.54,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 20:30:00,4.4712,1.3041,4.6575,0.2664,0.0777,0.2775,4.2048,1.2264,4.38,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-06-23 21:00:00,4.2888,1.2509000000000001,4.4675,0.2664,0.0777,0.2775,4.0224,1.1732,4.19,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-06-23 21:30:00,4.1448,1.2089,4.3175,0.2664,0.0777,0.2775,3.8784,1.1312,4.04,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-06-23 22:00:00,4.03968,1.17824,4.208,0.26688,0.07784,0.278,3.7728,1.1004,3.93,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 22:30:00,3.84768,1.1222400000000001,4.008,0.26688,0.07784,0.278,3.5808,1.0444,3.73,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 23:00:00,3.54048,1.03264,3.688,0.26688,0.07784,0.278,3.2736,0.9548000000000001,3.41,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-23 23:30:00,3.18528,0.9290400000000001,3.318,0.26688,0.07784,0.278,2.9184,0.8512000000000001,3.04,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 00:00:00,2.9452800000000003,0.85904,3.068,0.26688,0.07784,0.278,2.6784,0.7812,2.79,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 00:30:00,2.77248,0.80864,2.888,0.26688,0.07784,0.278,2.5056000000000003,0.7308,2.61,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 01:00:00,2.68608,0.78344,2.798,0.26688,0.07784,0.278,2.4192,0.7056,2.52,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 01:30:00,2.74368,0.8002400000000001,2.858,0.26688,0.07784,0.278,2.4768,0.7224,2.58,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 02:00:00,2.73408,0.79744,2.848,0.26688,0.07784,0.278,2.4672,0.7196,2.5700000000000003,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 02:30:00,2.75328,0.8030400000000001,2.868,0.26688,0.07784,0.278,2.4864,0.7252000000000001,2.59,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 03:00:00,2.65728,0.7750400000000001,2.768,0.26688,0.07784,0.278,2.3904,0.6972,2.49,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 03:30:00,2.63808,0.76944,2.748,0.26688,0.07784,0.278,2.3712,0.6916,2.47,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 04:00:00,2.62848,0.7666400000000001,2.738,0.26688,0.07784,0.278,2.3616,0.6888000000000001,2.46,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 04:30:00,2.60928,0.76104,2.718,0.26688,0.07784,0.278,2.3424,0.6832,2.44,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 05:00:00,2.62848,0.7666400000000001,2.738,0.26688,0.07784,0.278,2.3616,0.6888000000000001,2.46,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 05:30:00,2.83008,0.8254400000000001,2.948,0.26688,0.07784,0.278,2.5632,0.7476,2.67,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 06:00:00,3.05088,0.8898400000000001,3.178,0.26688,0.07784,0.278,2.784,0.812,2.9,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 06:30:00,3.65616,1.06638,3.8085,0.26736000000000004,0.07798000000000001,0.2785,3.3888,0.9884000000000001,3.5300000000000002,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-24 07:00:00,4.10736,1.19798,4.2785,0.26736000000000004,0.07798000000000001,0.2785,3.84,1.12,4.0,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-24 07:30:00,4.65408,1.35744,4.848,0.26688,0.07784,0.278,4.3872,1.2796,4.57,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 08:00:00,4.92288,1.43584,5.128,0.26688,0.07784,0.278,4.656,1.358,4.85,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 08:30:00,5.10528,1.4890400000000001,5.318,0.26688,0.07784,0.278,4.8384,1.4112,5.04,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 09:00:00,5.18208,1.51144,5.398,0.26688,0.07784,0.278,4.9152000000000005,1.4336,5.12,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 09:30:00,5.36496,1.56478,5.5885,0.26736000000000004,0.07798000000000001,0.2785,5.0976,1.4868000000000001,5.31,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-24 10:00:00,5.2588799999999996,1.53384,5.478,0.26688,0.07784,0.278,4.992,1.456,5.2,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 10:30:00,5.2588799999999996,1.53384,5.478,0.26688,0.07784,0.278,4.992,1.456,5.2,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 11:00:00,5.33568,1.55624,5.558,0.26688,0.07784,0.278,5.0688,1.4784000000000002,5.28,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 11:30:00,5.36448,1.56464,5.588,0.26688,0.07784,0.278,5.0976,1.4868000000000001,5.31,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 12:00:00,5.36448,1.56464,5.588,0.26688,0.07784,0.278,5.0976,1.4868000000000001,5.31,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 12:30:00,5.43168,1.58424,5.658,0.26688,0.07784,0.278,5.1648,1.5064000000000002,5.38,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 13:00:00,5.42208,1.5814400000000002,5.648,0.26688,0.07784,0.278,5.1552,1.5036,5.37,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 13:30:00,5.19168,1.51424,5.408,0.26688,0.07784,0.278,4.9248,1.4364,5.13,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 14:00:00,5.22048,1.52264,5.438,0.26688,0.07784,0.278,4.9536,1.4448,5.16,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 14:30:00,5.00928,1.4610400000000001,5.218,0.26688,0.07784,0.278,4.7424,1.3832,4.94,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 15:00:00,5.02848,1.46664,5.238,0.26688,0.07784,0.278,4.7616,1.3888,4.96,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 15:30:00,4.97088,1.44984,5.178,0.26688,0.07784,0.278,4.704,1.3719999999999999,4.9,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
