Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-24 16:00:00,4.82688,1.40784,5.028,0.26688,0.07784,0.278,4.5600000000000005,1.33,4.75,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 16:30:00,4.95168,1.44424,5.158,0.26688,0.07784,0.278,4.6848,1.3664,4.88,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 17:00:00,5.29728,1.5450400000000002,5.518,0.26688,0.07784,0.278,5.0304,1.4672,5.24,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 17:30:00,5.43168,1.58424,5.658,0.26688,0.07784,0.278,5.1648,1.5064000000000002,5.38,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 18:00:00,5.38368,1.57024,5.608,0.26688,0.07784,0.278,5.1168,1.4924,5.33,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 18:30:00,5.21088,1.51984,5.428,0.26688,0.07784,0.278,4.944,1.442,5.15,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 19:00:00,5.07648,1.48064,5.288,0.26688,0.07784,0.278,4.8096,1.4028,5.01,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 19:30:00,4.94208,1.44144,5.148,0.26688,0.07784,0.278,4.6752,1.3636,4.87,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 20:00:00,4.95168,1.44424,5.158,0.26688,0.07784,0.278,4.6848,1.3664,4.88,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 20:30:00,4.71168,1.37424,4.908,0.26688,0.07784,0.278,4.4448,1.2964,4.63,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 21:00:00,4.56768,1.33224,4.758,0.26688,0.07784,0.278,4.3008,1.2544,4.48,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 21:30:00,4.43328,1.29304,4.618,0.26688,0.07784,0.278,4.1664,1.2152,4.34,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 22:00:00,4.2988800000000005,1.25384,4.478,0.26688,0.07784,0.278,4.032,1.176,4.2,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 22:30:00,4.18368,1.22024,4.358,0.26688,0.07784,0.278,3.9168000000000003,1.1424,4.08,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-24 23:00:00,3.7896,1.1053,3.9475,0.2664,0.0777,0.2775,3.5232,1.0276,3.67,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-06-24 23:30:00,3.4540800000000003,1.00744,3.598,0.26688,0.07784,0.278,3.1872,0.9296000000000001,3.32,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 00:00:00,3.12768,0.91224,3.258,0.26688,0.07784,0.278,2.8608000000000002,0.8344,2.98,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 00:30:00,2.97408,0.8674400000000001,3.098,0.26688,0.07784,0.278,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 01:00:00,2.83968,0.8282400000000001,2.958,0.26688,0.07784,0.278,2.5728,0.7504000000000001,2.68,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 01:30:00,2.86848,0.83664,2.988,0.26688,0.07784,0.278,2.6016,0.7588,2.71,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 02:00:00,2.80128,0.8170400000000001,2.918,0.26688,0.07784,0.278,2.5343999999999998,0.7392000000000001,2.64,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 02:30:00,2.78208,0.81144,2.898,0.26688,0.07784,0.278,2.5152,0.7336,2.62,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 03:00:00,2.6956800000000003,0.78624,2.808,0.26688,0.07784,0.278,2.4288,0.7084,2.5300000000000002,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 03:30:00,2.63808,0.76944,2.748,0.26688,0.07784,0.278,2.3712,0.6916,2.47,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 04:00:00,2.66688,0.7778400000000001,2.778,0.26688,0.07784,0.278,2.4,0.7000000000000001,2.5,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 04:30:00,2.66688,0.7778400000000001,2.778,0.26688,0.07784,0.278,2.4,0.7000000000000001,2.5,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 05:00:00,2.6376,0.7693,2.7475,0.2664,0.0777,0.2775,2.3712,0.6916,2.47,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-06-25 05:30:00,2.95488,0.86184,3.078,0.26688,0.07784,0.278,2.688,0.784,2.8,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 06:00:00,3.14688,0.9178400000000001,3.278,0.26688,0.07784,0.278,2.88,0.84,3.0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 06:30:00,3.76128,1.09704,3.918,0.26688,0.07784,0.278,3.4944,1.0192,3.64,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 07:00:00,4.34688,1.26784,4.5280000000000005,0.26688,0.07784,0.278,4.08,1.19,4.25,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 07:30:00,4.95216,1.44438,5.1585,0.26736000000000004,0.07798000000000001,0.2785,4.6848,1.3664,4.88,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-25 08:00:00,5.27856,1.53958,5.4985,0.26736000000000004,0.07798000000000001,0.2785,5.0112,1.4616,5.22,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-25 08:30:00,5.54736,1.6179800000000002,5.7785,0.26736000000000004,0.07798000000000001,0.2785,5.28,1.54,5.5,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-25 09:00:00,5.65248,1.64864,5.888,0.26688,0.07784,0.278,5.3856,1.5708,5.61,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 09:30:00,5.71056,1.66558,5.9485,0.26736000000000004,0.07798000000000001,0.2785,5.4432,1.5876000000000001,5.67,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-25 10:00:00,5.69088,1.65984,5.928,0.26688,0.07784,0.278,5.424,1.5819999999999999,5.65,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 10:30:00,5.69376,1.6606800000000002,5.931,0.26688,0.07784,0.278,5.42688,1.58284,5.6530000000000005,0.26976,0.07868,0.281,0.26688,0.07784,0.278,0.00288,0.00084,0.003
2019-06-25 11:00:00,5.74848,1.67664,5.9879999999999995,0.26688,0.07784,0.278,5.4816,1.5988,5.71,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 11:30:00,5.82576,1.6991800000000001,6.0685,0.26736000000000004,0.07798000000000001,0.2785,5.5584,1.6212,5.79,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-25 12:00:00,5.72928,1.67104,5.968,0.26688,0.07784,0.278,5.4624,1.5932,5.69,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 12:30:00,5.71008,1.66544,5.948,0.26688,0.07784,0.278,5.4432,1.5876000000000001,5.67,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 13:00:00,5.75808,1.67944,5.998,0.26688,0.07784,0.278,5.4912,1.6016,5.72,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 13:30:00,5.73888,1.6738400000000002,5.978,0.26688,0.07784,0.278,5.472,1.596,5.7,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 14:00:00,5.61408,1.63744,5.848,0.26688,0.07784,0.278,5.3472,1.5596,5.57,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 14:30:00,5.59536,1.63198,5.8285,0.26736000000000004,0.07798000000000001,0.2785,5.328,1.554,5.55,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-25 15:00:00,5.60448,1.63464,5.838,0.26688,0.07784,0.278,5.3376,1.5568,5.5600000000000005,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 15:30:00,5.48928,1.60104,5.718,0.26688,0.07784,0.278,5.2224,1.5232,5.44,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 16:00:00,5.49888,1.60384,5.728,0.26688,0.07784,0.278,5.232,1.526,5.45,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 16:30:00,5.70048,1.6626400000000001,5.938,0.26688,0.07784,0.278,5.4336,1.5848,5.66,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 17:00:00,5.89248,1.7186400000000002,6.138,0.26688,0.07784,0.278,5.6256,1.6408,5.86,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 17:30:00,5.86416,1.71038,6.1085,0.26736000000000004,0.07798000000000001,0.2785,5.5968,1.6324,5.83,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-25 18:00:00,5.75856,1.67958,5.9985,0.26736000000000004,0.07798000000000001,0.2785,5.4912,1.6016,5.72,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-25 18:30:00,5.75856,1.67958,5.9985,0.26736000000000004,0.07798000000000001,0.2785,5.4912,1.6016,5.72,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-25 19:00:00,5.66208,1.65144,5.898,0.26688,0.07784,0.278,5.3952,1.5735999999999999,5.62,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 19:30:00,5.44128,1.58704,5.668,0.26688,0.07784,0.278,5.1744,1.5091999999999999,5.39,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 20:00:00,5.33568,1.55624,5.558,0.26688,0.07784,0.278,5.0688,1.4784000000000002,5.28,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 20:30:00,5.04768,1.47224,5.258,0.26688,0.07784,0.278,4.7808,1.3944,4.98,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 21:00:00,5.01888,1.46384,5.228,0.26688,0.07784,0.278,4.752,1.3860000000000001,4.95,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 21:30:00,4.75056,1.38558,4.9485,0.26736000000000004,0.07798000000000001,0.2785,4.4832,1.3076,4.67,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-25 22:00:00,4.57728,1.33504,4.768,0.26688,0.07784,0.278,4.3104,1.2572,4.49,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 22:30:00,4.22208,1.23144,4.398,0.26688,0.07784,0.278,3.9552,1.1536,4.12,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-06-25 23:00:00,3.79056,1.10558,3.9485,0.26736000000000004,0.07798000000000001,0.2785,3.5232,1.0276,3.67,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-25 23:30:00,3.46416,1.01038,3.6085000000000003,0.26736000000000004,0.07798000000000001,0.2785,3.1968,0.9324,3.33,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 00:00:00,3.11856,0.90958,3.2485,0.26736000000000004,0.07798000000000001,0.2785,2.8512,0.8316,2.9699999999999998,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 00:30:00,2.89776,0.84518,3.0185,0.26736000000000004,0.07798000000000001,0.2785,2.6304,0.7672,2.74,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 01:00:00,2.81136,0.81998,2.9285,0.26736000000000004,0.07798000000000001,0.2785,2.544,0.742,2.65,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 01:30:00,2.84016,0.8283800000000001,2.9585,0.26736000000000004,0.07798000000000001,0.2785,2.5728,0.7504000000000001,2.68,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 02:00:00,2.85936,0.83398,2.9785,0.26736000000000004,0.07798000000000001,0.2785,2.592,0.756,2.7,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 02:30:00,2.82096,0.8227800000000001,2.9385,0.26736000000000004,0.07798000000000001,0.2785,2.5536,0.7448,2.66,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 03:00:00,2.71536,0.79198,2.8285,0.26736000000000004,0.07798000000000001,0.2785,2.448,0.714,2.55,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 03:30:00,2.63856,0.76958,2.7485,0.26736000000000004,0.07798000000000001,0.2785,2.3712,0.6916,2.47,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 04:00:00,2.69616,0.7863800000000001,2.8085,0.26736000000000004,0.07798000000000001,0.2785,2.4288,0.7084,2.5300000000000002,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 04:30:00,2.71536,0.79198,2.8285,0.26736000000000004,0.07798000000000001,0.2785,2.448,0.714,2.55,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 05:00:00,2.70576,0.7891800000000001,2.8185000000000002,0.26736000000000004,0.07798000000000001,0.2785,2.4384,0.7112,2.54,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 05:30:00,2.86896,0.8367800000000001,2.9885,0.26736000000000004,0.07798000000000001,0.2785,2.6016,0.7588,2.71,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 06:00:00,3.08976,0.9011800000000001,3.2185,0.26736000000000004,0.07798000000000001,0.2785,2.8224,0.8232,2.94,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 06:30:00,3.71376,1.08318,3.8685,0.26736000000000004,0.07798000000000001,0.2785,3.4464,1.0052,3.59,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 07:00:00,4.3761600000000005,1.27638,4.5585,0.26736000000000004,0.07798000000000001,0.2785,4.1088000000000005,1.1984,4.28,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 07:30:00,4.96224,1.44732,5.169,0.26784,0.07812000000000001,0.279,4.6944,1.3692,4.89,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-06-26 08:00:00,5.24064,1.5285199999999999,5.459,0.26784,0.07812000000000001,0.279,4.9728,1.4504000000000001,5.18,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-06-26 08:30:00,5.34576,1.55918,5.5685,0.26736000000000004,0.07798000000000001,0.2785,5.0784,1.4812,5.29,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-06-26 09:00:00,5.54064,1.61602,5.7715,0.23184000000000002,0.06762,0.24150000000000002,5.3088,1.5484,5.53,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0
2019-06-26 09:30:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 10:00:00,5.6064,1.6352,5.84,0.0,0.0,0.0,5.6064,1.6352,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 10:30:00,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 11:00:00,5.7216000000000005,1.6688,5.96,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 11:30:00,5.6544,1.6492,5.89,0.0,0.0,0.0,5.6544,1.6492,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 12:00:00,5.5872,1.6296,5.82,0.0,0.0,0.0,5.5872,1.6296,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 12:30:00,5.6064,1.6352,5.84,0.0,0.0,0.0,5.6064,1.6352,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 13:00:00,5.568,1.624,5.8,0.0,0.0,0.0,5.568,1.624,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 13:30:00,5.4912,1.6016,5.72,0.0,0.0,0.0,5.4912,1.6016,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 14:00:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 14:30:00,5.23248,1.52614,5.4505,0.09648000000000001,0.028140000000000002,0.1005,5.136,1.498,5.35,0.09648000000000001,0.028140000000000002,0.1005,0.09648000000000001,0.028140000000000002,0.1005,0.0,0.0,0.0
2019-06-26 15:00:00,4.87632,1.42226,5.0795,0.24912,0.07266,0.2595,4.6272,1.3496000000000001,4.82,0.24912,0.07266,0.2595,0.24912,0.07266,0.2595,0.0,0.0,0.0
2019-06-26 15:30:00,4.92192,1.4355600000000002,5.127,0.25632000000000005,0.07476000000000001,0.267,4.6656,1.3608,4.86,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-26 16:00:00,4.9987200000000005,1.45796,5.207,0.25632000000000005,0.07476000000000001,0.267,4.7424,1.3832,4.94,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-26 16:30:00,5.26752,1.5363600000000002,5.487,0.25632000000000005,0.07476000000000001,0.267,5.0112,1.4616,5.22,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-26 17:00:00,5.46912,1.59516,5.697,0.25632000000000005,0.07476000000000001,0.267,5.2128,1.5204,5.43,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-26 17:30:00,5.65152,1.64836,5.8870000000000005,0.25632000000000005,0.07476000000000001,0.267,5.3952,1.5735999999999999,5.62,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-26 18:00:00,5.63232,1.64276,5.867,0.25632000000000005,0.07476000000000001,0.267,5.376,1.568,5.6,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-26 18:30:00,5.60352,1.63436,5.837,0.25632000000000005,0.07476000000000001,0.267,5.3472,1.5596,5.57,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-26 19:00:00,5.54592,1.61756,5.777,0.25632000000000005,0.07476000000000001,0.267,5.2896,1.5428000000000002,5.51,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-26 19:30:00,5.44032,1.58676,5.667,0.25632000000000005,0.07476000000000001,0.267,5.184,1.512,5.4,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-26 20:00:00,5.3256,1.5533000000000001,5.5475,0.25680000000000003,0.07490000000000001,0.2675,5.0688,1.4784000000000002,5.28,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-26 20:30:00,5.12448,1.49464,5.338,0.25728,0.07504000000000001,0.268,4.8672,1.4196,5.07,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-26 21:00:00,4.84608,1.41344,5.048,0.25728,0.07504000000000001,0.268,4.5888,1.3384,4.78,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-26 21:30:00,4.74096,1.38278,4.9385,0.25776000000000004,0.07518000000000001,0.2685,4.4832,1.3076,4.67,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-26 22:00:00,4.54896,1.32678,4.7385,0.25776000000000004,0.07518000000000001,0.2685,4.2912,1.2516,4.47,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-26 22:30:00,4.22256,1.2315800000000001,4.3985,0.25776000000000004,0.07518000000000001,0.2685,3.9648,1.1564,4.13,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-26 23:00:00,3.80976,1.11118,3.9685,0.25776000000000004,0.07518000000000001,0.2685,3.552,1.036,3.7,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-26 23:30:00,3.45456,1.00758,3.5985,0.25776000000000004,0.07518000000000001,0.2685,3.1968,0.9324,3.33,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-27 00:00:00,3.13776,0.9151800000000001,3.2685,0.25776000000000004,0.07518000000000001,0.2685,2.88,0.84,3.0,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-27 00:30:00,2.98416,0.87038,3.1085,0.25776000000000004,0.07518000000000001,0.2685,2.7264,0.7952,2.84,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-27 01:00:00,2.84016,0.8283800000000001,2.9585,0.25776000000000004,0.07518000000000001,0.2685,2.5824,0.7532,2.69,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-27 01:30:00,2.84976,0.83118,2.9685,0.25776000000000004,0.07518000000000001,0.2685,2.592,0.756,2.7,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-27 02:00:00,2.85936,0.83398,2.9785,0.25776000000000004,0.07518000000000001,0.2685,2.6016,0.7588,2.71,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-27 02:30:00,2.80176,0.81718,2.9185,0.25776000000000004,0.07518000000000001,0.2685,2.544,0.742,2.65,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-27 03:00:00,2.74464,0.8005200000000001,2.859,0.25824,0.07532000000000001,0.269,2.4864,0.7252000000000001,2.59,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-06-27 03:30:00,2.68704,0.7837200000000001,2.799,0.25824,0.07532000000000001,0.269,2.4288,0.7084,2.5300000000000002,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-06-27 04:00:00,2.66784,0.77812,2.779,0.25824,0.07532000000000001,0.269,2.4096,0.7028,2.51,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-06-27 04:30:00,2.6486400000000003,0.7725200000000001,2.759,0.25824,0.07532000000000001,0.269,2.3904,0.6972,2.49,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-06-27 05:00:00,2.66784,0.77812,2.779,0.25824,0.07532000000000001,0.269,2.4096,0.7028,2.51,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-06-27 05:30:00,2.93664,0.8565200000000001,3.059,0.25824,0.07532000000000001,0.269,2.6784,0.7812,2.79,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-06-27 06:00:00,3.08064,0.8985200000000001,3.209,0.25824,0.07532000000000001,0.269,2.8224,0.8232,2.94,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-06-27 06:30:00,3.67536,1.07198,3.8285,0.25776000000000004,0.07518000000000001,0.2685,3.4176,0.9968,3.56,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-27 07:00:00,4.28064,1.24852,4.459,0.25824,0.07532000000000001,0.269,4.0224,1.1732,4.19,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-06-27 07:30:00,4.9046400000000006,1.43052,5.109,0.25824,0.07532000000000001,0.269,4.6464,1.3552,4.84,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-06-27 08:00:00,5.19216,1.51438,5.4085,0.25776000000000004,0.07518000000000001,0.2685,4.9344,1.4392,5.14,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-27 08:30:00,5.26896,1.53678,5.4885,0.25776000000000004,0.07518000000000001,0.2685,5.0112,1.4616,5.22,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-27 09:00:00,5.20176,1.5171800000000002,5.4185,0.25776000000000004,0.07518000000000001,0.2685,4.944,1.442,5.15,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-27 09:30:00,5.30688,1.5478399999999999,5.5280000000000005,0.25728,0.07504000000000001,0.268,5.0496,1.4727999999999999,5.26,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-27 10:00:00,5.268,1.5365,5.4875,0.25680000000000003,0.07490000000000001,0.2675,5.0112,1.4616,5.22,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-27 10:30:00,5.03712,1.46916,5.247,0.25632000000000005,0.07476000000000001,0.267,4.7808,1.3944,4.98,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-27 11:00:00,4.83552,1.41036,5.037,0.25632000000000005,0.07476000000000001,0.267,4.5792,1.3356,4.77,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-27 11:30:00,4.64304,1.35422,4.8365,0.25584,0.07462,0.2665,4.3872,1.2796,4.57,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-27 12:00:00,4.63968,1.35324,4.833,0.25248000000000004,0.07364000000000001,0.263,4.3872,1.2796,4.57,0.25248000000000004,0.07364000000000001,0.263,0.25248000000000004,0.07364000000000001,0.263,0.0,0.0,0.0
2019-06-27 12:30:00,4.45104,1.2982200000000002,4.6365,0.25584,0.07462,0.2665,4.1952,1.2236,4.37,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-27 13:00:00,4.29744,1.25342,4.4765,0.25584,0.07462,0.2665,4.0416,1.1788,4.21,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-27 13:30:00,4.21104,1.22822,4.3865,0.25584,0.07462,0.2665,3.9552,1.1536,4.12,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-27 14:00:00,4.15344,1.21142,4.3265,0.25584,0.07462,0.2665,3.8976,1.1368,4.06,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-27 14:30:00,4.07664,1.18902,4.2465,0.25584,0.07462,0.2665,3.8208,1.1144,3.98,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-27 15:00:00,4.17264,1.21702,4.3465,0.25584,0.07462,0.2665,3.9168000000000003,1.1424,4.08,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-27 15:30:00,4.13424,1.2058200000000001,4.3065,0.25584,0.07462,0.2665,3.8784,1.1312,4.04,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-27 16:00:00,4.15344,1.21142,4.3265,0.25584,0.07462,0.2665,3.8976,1.1368,4.06,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-27 16:30:00,4.35456,1.27008,4.536,0.25536000000000003,0.07448,0.266,4.0992,1.1956,4.27,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-27 17:00:00,4.68096,1.36528,4.876,0.25536000000000003,0.07448,0.266,4.4256,1.2908,4.61,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-27 17:30:00,4.64256,1.35408,4.836,0.25536000000000003,0.07448,0.266,4.3872,1.2796,4.57,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-27 18:00:00,4.68096,1.36528,4.876,0.25536000000000003,0.07448,0.266,4.4256,1.2908,4.61,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-27 18:30:00,4.75776,1.38768,4.956,0.25536000000000003,0.07448,0.266,4.5024,1.3132000000000001,4.69,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-27 19:00:00,4.81536,1.40448,5.016,0.25536000000000003,0.07448,0.266,4.5600000000000005,1.33,4.75,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-27 19:30:00,4.77744,1.39342,4.9765,0.25584,0.07462,0.2665,4.5216,1.3188,4.71,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-27 20:00:00,4.85424,1.41582,5.0565,0.25584,0.07462,0.2665,4.5984,1.3412,4.79,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-27 20:30:00,4.70064,1.3710200000000001,4.8965,0.25584,0.07462,0.2665,4.4448,1.2964,4.63,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-27 21:00:00,4.59504,1.34022,4.7865,0.25584,0.07462,0.2665,4.3392,1.2656,4.52,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-27 21:30:00,4.43232,1.29276,4.617,0.25632000000000005,0.07476000000000001,0.267,4.176,1.218,4.35,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-27 22:00:00,4.29792,1.25356,4.477,0.25632000000000005,0.07476000000000001,0.267,4.0416,1.1788,4.21,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-27 22:30:00,4.26912,1.24516,4.447,0.25632000000000005,0.07476000000000001,0.267,4.0128,1.1703999999999999,4.18,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-27 23:00:00,3.876,1.1305,4.0375,0.25680000000000003,0.07490000000000001,0.2675,3.6192,1.0556,3.77,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-27 23:30:00,3.68448,1.07464,3.838,0.25728,0.07504000000000001,0.268,3.4272,0.9996,3.5700000000000003,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-28 00:00:00,3.30048,0.96264,3.438,0.25728,0.07504000000000001,0.268,3.0432,0.8876000000000001,3.17,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-28 00:30:00,3.012,0.8785000000000001,3.1375,0.25680000000000003,0.07490000000000001,0.2675,2.7552,0.8036000000000001,2.87,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-28 01:00:00,2.9064,0.8477,3.0275,0.25680000000000003,0.07490000000000001,0.2675,2.6496,0.7728,2.76,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-28 01:30:00,2.9064,0.8477,3.0275,0.25680000000000003,0.07490000000000001,0.2675,2.6496,0.7728,2.76,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-28 02:00:00,2.916,0.8505,3.0375,0.25680000000000003,0.07490000000000001,0.2675,2.6592000000000002,0.7756000000000001,2.77,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-28 02:30:00,2.8776,0.8393,2.9975,0.25680000000000003,0.07490000000000001,0.2675,2.6208,0.7644000000000001,2.73,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-28 03:00:00,2.7912,0.8141,2.9075,0.25680000000000003,0.07490000000000001,0.2675,2.5343999999999998,0.7392000000000001,2.64,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-28 03:30:00,2.7624,0.8057000000000001,2.8775,0.25680000000000003,0.07490000000000001,0.2675,2.5056000000000003,0.7308,2.61,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-28 04:00:00,2.77248,0.80864,2.888,0.25728,0.07504000000000001,0.268,2.5152,0.7336,2.62,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-28 04:30:00,2.73408,0.79744,2.848,0.25728,0.07504000000000001,0.268,2.4768,0.7224,2.58,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-28 05:00:00,2.74368,0.8002400000000001,2.858,0.25728,0.07504000000000001,0.268,2.4864,0.7252000000000001,2.59,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-28 05:30:00,2.96448,0.8646400000000001,3.088,0.25728,0.07504000000000001,0.268,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-28 06:00:00,3.1464,0.9177000000000001,3.2775,0.25680000000000003,0.07490000000000001,0.2675,2.8896,0.8428,3.01,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-28 06:30:00,3.7416,1.0913,3.8975,0.25680000000000003,0.07490000000000001,0.2675,3.4848,1.0164,3.63,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-28 07:00:00,4.1256,1.2033,4.2975,0.25680000000000003,0.07490000000000001,0.2675,3.8688000000000002,1.1284,4.03,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-28 07:30:00,4.788,1.3965,4.9875,0.25680000000000003,0.07490000000000001,0.2675,4.5312,1.3216,4.72,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-28 08:00:00,5.268,1.5365,5.4875,0.25680000000000003,0.07490000000000001,0.2675,5.0112,1.4616,5.22,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-28 08:30:00,5.4504,1.5897000000000001,5.6775,0.25680000000000003,0.07490000000000001,0.2675,5.1936,1.5148000000000001,5.41,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-28 09:00:00,5.38272,1.56996,5.607,0.25632000000000005,0.07476000000000001,0.267,5.1264,1.4952,5.34,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-28 09:30:00,5.19072,1.51396,5.407,0.25632000000000005,0.07476000000000001,0.267,4.9344,1.4392,5.14,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-28 10:00:00,5.14272,1.49996,5.357,0.25632000000000005,0.07476000000000001,0.267,4.8864,1.4252,5.09,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-28 10:30:00,5.04672,1.4719600000000002,5.257,0.25632000000000005,0.07476000000000001,0.267,4.7904,1.3972,4.99,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-28 11:00:00,4.77792,1.39356,4.977,0.25632000000000005,0.07476000000000001,0.267,4.5216,1.3188,4.71,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-28 11:30:00,4.63392,1.35156,4.827,0.25632000000000005,0.07476000000000001,0.267,4.3776,1.2768,4.5600000000000005,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-28 12:00:00,4.39344,1.28142,4.5765,0.25584,0.07462,0.2665,4.1376,1.2068,4.31,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-28 12:30:00,4.27824,1.24782,4.4565,0.25584,0.07462,0.2665,4.0224,1.1732,4.19,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-28 13:00:00,4.09584,1.19462,4.2665,0.25584,0.07462,0.2665,3.84,1.12,4.0,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-28 13:30:00,4.00896,1.16928,4.176,0.25536000000000003,0.07448,0.266,3.7536,1.0948,3.91,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-28 14:00:00,3.95136,1.15248,4.116,0.25536000000000003,0.07448,0.266,3.696,1.078,3.85,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-28 14:30:00,3.85536,1.12448,4.016,0.25536000000000003,0.07448,0.266,3.6,1.05,3.75,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-28 15:00:00,3.74976,1.09368,3.906,0.25536000000000003,0.07448,0.266,3.4944,1.0192,3.64,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-28 15:30:00,3.72096,1.08528,3.876,0.25536000000000003,0.07448,0.266,3.4656000000000002,1.0108,3.61,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-28 16:00:00,3.75936,1.0964800000000001,3.916,0.25536000000000003,0.07448,0.266,3.504,1.022,3.65,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-28 16:30:00,4.01808,1.17194,4.1855,0.25488,0.07434,0.2655,3.7632,1.0976,3.92,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-28 17:00:00,4.27728,1.24754,4.4555,0.25488,0.07434,0.2655,4.0224,1.1732,4.19,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-28 17:30:00,4.39296,1.28128,4.5760000000000005,0.25536000000000003,0.07448,0.266,4.1376,1.2068,4.31,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-28 18:00:00,4.37376,1.27568,4.556,0.25536000000000003,0.07448,0.266,4.1184,1.2012,4.29,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-28 18:30:00,4.46016,1.30088,4.646,0.25536000000000003,0.07448,0.266,4.2048,1.2264,4.38,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-28 19:00:00,4.29696,1.25328,4.476,0.25536000000000003,0.07448,0.266,4.0416,1.1788,4.21,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-28 19:30:00,4.24896,1.23928,4.426,0.25536000000000003,0.07448,0.266,3.9936,1.1648,4.16,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-28 20:00:00,4.40256,1.2840799999999999,4.586,0.25536000000000003,0.07448,0.266,4.1472,1.2096,4.32,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-28 20:30:00,4.28736,1.25048,4.466,0.25536000000000003,0.07448,0.266,4.032,1.176,4.2,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-28 21:00:00,4.22064,1.23102,4.3965,0.25584,0.07462,0.2665,3.9648,1.1564,4.13,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-28 21:30:00,4.30704,1.25622,4.4865,0.25584,0.07462,0.2665,4.0512,1.1816,4.22,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-28 22:00:00,4.23984,1.23662,4.4165,0.25584,0.07462,0.2665,3.984,1.162,4.15,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-28 22:30:00,4.20192,1.22556,4.377,0.25632000000000005,0.07476000000000001,0.267,3.9455999999999998,1.1508,4.11,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-28 23:00:00,3.84672,1.12196,4.007,0.25632000000000005,0.07476000000000001,0.267,3.5904,1.0472,3.74,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-28 23:30:00,3.55872,1.03796,3.707,0.25632000000000005,0.07476000000000001,0.267,3.3024,0.9632000000000001,3.44,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-29 00:00:00,3.32832,0.9707600000000001,3.467,0.25632000000000005,0.07476000000000001,0.267,3.072,0.896,3.2,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-29 00:30:00,3.07872,0.8979600000000001,3.207,0.25632000000000005,0.07476000000000001,0.267,2.8224,0.8232,2.94,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-29 01:00:00,2.8968,0.8449000000000001,3.0175,0.25680000000000003,0.07490000000000001,0.2675,2.64,0.77,2.75,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-29 01:30:00,2.8968,0.8449000000000001,3.0175,0.25680000000000003,0.07490000000000001,0.2675,2.64,0.77,2.75,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-29 02:00:00,2.88768,0.8422400000000001,3.008,0.25728,0.07504000000000001,0.268,2.6304,0.7672,2.74,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-29 02:30:00,2.80128,0.8170400000000001,2.918,0.25728,0.07504000000000001,0.268,2.544,0.742,2.65,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-29 03:00:00,2.73408,0.79744,2.848,0.25728,0.07504000000000001,0.268,2.4768,0.7224,2.58,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-29 03:30:00,2.68608,0.78344,2.798,0.25728,0.07504000000000001,0.268,2.4288,0.7084,2.5300000000000002,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-29 04:00:00,2.71536,0.79198,2.8285,0.25776000000000004,0.07518000000000001,0.2685,2.4576000000000002,0.7168,2.56,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-06-29 04:30:00,2.6476800000000003,0.77224,2.758,0.25728,0.07504000000000001,0.268,2.3904,0.6972,2.49,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-29 05:00:00,2.58048,0.7526400000000001,2.688,0.25728,0.07504000000000001,0.268,2.3232,0.6776,2.42,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-29 05:30:00,2.72448,0.79464,2.838,0.25728,0.07504000000000001,0.268,2.4672,0.7196,2.5700000000000003,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-29 06:00:00,2.75328,0.8030400000000001,2.868,0.25728,0.07504000000000001,0.268,2.496,0.728,2.6,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-06-29 06:30:00,2.964,0.8645,3.0875,0.25680000000000003,0.07490000000000001,0.2675,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-29 07:00:00,3.12576,0.91168,3.2560000000000002,0.18816000000000002,0.054880000000000005,0.196,2.9376,0.8568,3.06,0.18816000000000002,0.054880000000000005,0.196,0.18816000000000002,0.054880000000000005,0.196,0.0,0.0,0.0
2019-06-29 07:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 08:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 08:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 09:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 09:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 10:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 10:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 11:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 11:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 12:00:00,2.94336,0.85848,3.066,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.9184,0.8512000000000001,3.04,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0
2019-06-29 12:30:00,3.2016,0.9338000000000001,3.335,0.24480000000000002,0.0714,0.255,2.9568000000000003,0.8624,3.08,0.24480000000000002,0.0714,0.255,0.24480000000000002,0.0714,0.255,0.0,0.0,0.0
2019-06-29 13:00:00,3.09648,0.90314,3.2255,0.25488,0.07434,0.2655,2.8416,0.8288000000000001,2.96,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 13:30:00,3.00048,0.87514,3.1255,0.25488,0.07434,0.2655,2.7456,0.8008000000000001,2.86,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 14:00:00,2.94288,0.8583400000000001,3.0655,0.25488,0.07434,0.2655,2.688,0.784,2.8,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 14:30:00,2.92368,0.85274,3.0455,0.25488,0.07434,0.2655,2.6688,0.7784000000000001,2.7800000000000002,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 15:00:00,2.98128,0.8695400000000001,3.1055,0.25488,0.07434,0.2655,2.7264,0.7952,2.84,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 15:30:00,3.03888,0.8863400000000001,3.1655,0.25488,0.07434,0.2655,2.784,0.812,2.9,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 16:00:00,3.09648,0.90314,3.2255,0.25488,0.07434,0.2655,2.8416,0.8288000000000001,2.96,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 16:30:00,3.23088,0.9423400000000001,3.3655,0.25488,0.07434,0.2655,2.976,0.868,3.1,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 17:00:00,3.57648,1.04314,3.7255000000000003,0.25488,0.07434,0.2655,3.3216,0.9688,3.46,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 17:30:00,3.73008,1.08794,3.8855,0.25488,0.07434,0.2655,3.4752,1.0136,3.62,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 18:00:00,3.90336,1.13848,4.066,0.25536000000000003,0.07448,0.266,3.648,1.064,3.8,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-29 18:30:00,3.98928,1.16354,4.1555,0.25488,0.07434,0.2655,3.7344,1.0892,3.89,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 19:00:00,4.03776,1.17768,4.206,0.25536000000000003,0.07448,0.266,3.7824,1.1032,3.94,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-29 19:30:00,3.93168,1.14674,4.0955,0.25488,0.07434,0.2655,3.6768,1.0724,3.83,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 20:00:00,3.93168,1.14674,4.0955,0.25488,0.07434,0.2655,3.6768,1.0724,3.83,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 20:30:00,3.96048,1.15514,4.1255,0.25488,0.07434,0.2655,3.7056,1.0808,3.86,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 21:00:00,3.89328,1.13554,4.0555,0.25488,0.07434,0.2655,3.6384,1.0612,3.79,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 21:30:00,3.78768,1.10474,3.9455,0.25488,0.07434,0.2655,3.5328,1.0304,3.68,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 22:00:00,3.79728,1.10754,3.9555,0.25488,0.07434,0.2655,3.5423999999999998,1.0332,3.69,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 22:30:00,3.79728,1.10754,3.9555,0.25488,0.07434,0.2655,3.5423999999999998,1.0332,3.69,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-29 23:00:00,3.6441600000000003,1.06288,3.7960000000000003,0.25536000000000003,0.07448,0.266,3.3888,0.9884000000000001,3.5300000000000002,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-29 23:30:00,3.42384,0.9986200000000001,3.5665,0.25584,0.07462,0.2665,3.168,0.924,3.3,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 00:00:00,3.18384,0.9286200000000001,3.3165,0.25584,0.07462,0.2665,2.928,0.854,3.05,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 00:30:00,3.00144,0.8754200000000001,3.1265,0.25584,0.07462,0.2665,2.7456,0.8008000000000001,2.86,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 01:00:00,2.87664,0.8390200000000001,2.9965,0.25584,0.07462,0.2665,2.6208,0.7644000000000001,2.73,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 01:30:00,2.90544,0.8474200000000001,3.0265,0.25584,0.07462,0.2665,2.6496,0.7728,2.76,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 02:00:00,2.85744,0.83342,2.9765,0.25584,0.07462,0.2665,2.6016,0.7588,2.71,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 02:30:00,2.7907200000000003,0.81396,2.907,0.25632000000000005,0.07476000000000001,0.267,2.5343999999999998,0.7392000000000001,2.64,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-30 03:00:00,2.73312,0.7971600000000001,2.847,0.25632000000000005,0.07476000000000001,0.267,2.4768,0.7224,2.58,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-30 03:30:00,2.5704000000000002,0.7497,2.6775,0.25680000000000003,0.07490000000000001,0.2675,2.3136,0.6748000000000001,2.41,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-06-30 04:00:00,2.53152,0.73836,2.637,0.25632000000000005,0.07476000000000001,0.267,2.2752,0.6636000000000001,2.37,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-30 04:30:00,2.42592,0.7075600000000001,2.527,0.25632000000000005,0.07476000000000001,0.267,2.1696,0.6328,2.26,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
