Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-30 05:00:00,2.39712,0.69916,2.497,0.25632000000000005,0.07476000000000001,0.267,2.1408,0.6244000000000001,2.23,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-30 05:30:00,2.55072,0.7439600000000001,2.657,0.25632000000000005,0.07476000000000001,0.267,2.2944,0.6692,2.39,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-30 06:00:00,2.62752,0.76636,2.737,0.25632000000000005,0.07476000000000001,0.267,2.3712,0.6916,2.47,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-30 06:30:00,2.77152,0.8083600000000001,2.887,0.25632000000000005,0.07476000000000001,0.267,2.5152,0.7336,2.62,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-30 07:00:00,2.84832,0.83076,2.967,0.25632000000000005,0.07476000000000001,0.267,2.592,0.756,2.7,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-30 07:30:00,2.93472,0.85596,3.057,0.25632000000000005,0.07476000000000001,0.267,2.6784,0.7812,2.79,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-30 08:00:00,3.04992,0.88956,3.177,0.25632000000000005,0.07476000000000001,0.267,2.7936,0.8148000000000001,2.91,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-30 08:30:00,3.35712,0.97916,3.497,0.25632000000000005,0.07476000000000001,0.267,3.1008,0.9044000000000001,3.23,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-30 09:00:00,3.57792,1.04356,3.727,0.25632000000000005,0.07476000000000001,0.267,3.3216,0.9688,3.46,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-06-30 09:30:00,3.64464,1.06302,3.7965,0.25584,0.07462,0.2665,3.3888,0.9884000000000001,3.5300000000000002,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 10:00:00,3.99024,1.16382,4.1565,0.25584,0.07462,0.2665,3.7344,1.0892,3.89,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 10:30:00,3.75984,1.09662,3.9165,0.25584,0.07462,0.2665,3.504,1.022,3.65,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 11:00:00,3.8745600000000002,1.13008,4.036,0.25536000000000003,0.07448,0.266,3.6192,1.0556,3.77,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-30 11:30:00,3.75984,1.09662,3.9165,0.25584,0.07462,0.2665,3.504,1.022,3.65,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 12:00:00,3.64464,1.06302,3.7965,0.25584,0.07462,0.2665,3.3888,0.9884000000000001,3.5300000000000002,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 12:30:00,3.5961600000000002,1.04888,3.746,0.25536000000000003,0.07448,0.266,3.3407999999999998,0.9744,3.48,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-30 13:00:00,3.67296,1.07128,3.826,0.25536000000000003,0.07448,0.266,3.4176,0.9968,3.56,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-30 13:30:00,3.49056,1.01808,3.636,0.25536000000000003,0.07448,0.266,3.2352,0.9436,3.37,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-30 14:00:00,3.2697599999999998,0.9536800000000001,3.406,0.25536000000000003,0.07448,0.266,3.0144,0.8792000000000001,3.14,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-30 14:30:00,3.33648,0.9731400000000001,3.4755000000000003,0.25488,0.07434,0.2655,3.0816,0.8988,3.21,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-30 15:00:00,3.33696,0.97328,3.476,0.25536000000000003,0.07448,0.266,3.0816,0.8988,3.21,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-30 15:30:00,3.45216,1.00688,3.596,0.25536000000000003,0.07448,0.266,3.1968,0.9324,3.33,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-30 16:00:00,3.54768,1.03474,3.6955,0.25488,0.07434,0.2655,3.2928,0.9604,3.43,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-06-30 16:30:00,3.82656,1.11608,3.9859999999999998,0.25536000000000003,0.07448,0.266,3.5712,1.0416,3.7199999999999998,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-30 17:00:00,3.81696,1.11328,3.976,0.25536000000000003,0.07448,0.266,3.5616,1.0388,3.71,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-30 17:30:00,4.03776,1.17768,4.206,0.25536000000000003,0.07448,0.266,3.7824,1.1032,3.94,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-30 18:00:00,4.22016,1.23088,4.396,0.25536000000000003,0.07448,0.266,3.9648,1.1564,4.13,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-30 18:30:00,4.21056,1.22808,4.386,0.25536000000000003,0.07448,0.266,3.9552,1.1536,4.12,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-30 19:00:00,4.16256,1.21408,4.336,0.25536000000000003,0.07448,0.266,3.9072,1.1396,4.07,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-30 19:30:00,4.09536,1.19448,4.266,0.25536000000000003,0.07448,0.266,3.84,1.12,4.0,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-06-30 20:00:00,4.05744,1.18342,4.2265,0.25584,0.07462,0.2665,3.8016,1.1088,3.96,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 20:30:00,3.98064,1.16102,4.1465,0.25584,0.07462,0.2665,3.7248,1.0864,3.88,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 21:00:00,4.05744,1.18342,4.2265,0.25584,0.07462,0.2665,3.8016,1.1088,3.96,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 21:30:00,3.90384,1.13862,4.0665,0.25584,0.07462,0.2665,3.648,1.064,3.8,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 22:00:00,3.77904,1.10222,3.9365,0.25584,0.07462,0.2665,3.5232,1.0276,3.67,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 22:30:00,3.79824,1.10782,3.9565,0.25584,0.07462,0.2665,3.5423999999999998,1.0332,3.69,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 23:00:00,3.57744,1.04342,3.7265,0.25584,0.07462,0.2665,3.3216,0.9688,3.46,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-06-30 23:30:00,3.3475200000000003,0.9763600000000001,3.487,0.25632000000000005,0.07476000000000001,0.267,3.0912,0.9016000000000001,3.22,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 00:00:00,3.20352,0.9343600000000001,3.337,0.25632000000000005,0.07476000000000001,0.267,2.9472,0.8596,3.07,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 00:30:00,3.02112,0.88116,3.147,0.25632000000000005,0.07476000000000001,0.267,2.7648,0.8064,2.88,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 01:00:00,2.83872,0.82796,2.957,0.25632000000000005,0.07476000000000001,0.267,2.5824,0.7532,2.69,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 01:30:00,2.83872,0.82796,2.957,0.25632000000000005,0.07476000000000001,0.267,2.5824,0.7532,2.69,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 02:00:00,2.85792,0.8335600000000001,2.977,0.25632000000000005,0.07476000000000001,0.267,2.6016,0.7588,2.71,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 02:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.25632000000000005,0.07476000000000001,0.267,2.5248,0.7364,2.63,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 03:00:00,2.72352,0.7943600000000001,2.8369999999999997,0.25632000000000005,0.07476000000000001,0.267,2.4672,0.7196,2.5700000000000003,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 03:30:00,2.65632,0.7747600000000001,2.767,0.25632000000000005,0.07476000000000001,0.267,2.4,0.7000000000000001,2.5,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 04:00:00,2.70432,0.78876,2.817,0.25632000000000005,0.07476000000000001,0.267,2.448,0.714,2.55,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 04:30:00,2.7048,0.7889,2.8175,0.25680000000000003,0.07490000000000001,0.2675,2.448,0.714,2.55,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-01 05:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.25728,0.07504000000000001,0.268,2.4192,0.7056,2.52,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-07-01 05:30:00,2.85792,0.8335600000000001,2.977,0.25632000000000005,0.07476000000000001,0.267,2.6016,0.7588,2.71,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 06:00:00,3.03072,0.8839600000000001,3.157,0.25632000000000005,0.07476000000000001,0.267,2.7744,0.8092,2.89,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 06:30:00,3.48144,1.01542,3.6265,0.25584,0.07462,0.2665,3.2256,0.9408000000000001,3.36,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-01 07:00:00,3.82032,1.11426,3.9795,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.6192,1.0556,3.77,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.0,0.0,0.0
2019-07-01 07:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 08:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 08:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 09:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 09:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 10:00:00,4.26624,1.24432,4.444,0.0038400000000000005,0.0011200000000000001,0.004,4.2624,1.2432,4.44,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0
2019-07-01 10:30:00,4.4232,1.2901,4.6075,0.132,0.0385,0.1375,4.2912,1.2516,4.47,0.132,0.0385,0.1375,0.132,0.0385,0.1375,0.0,0.0,0.0
2019-07-01 11:00:00,4.63392,1.35156,4.827,0.25632000000000005,0.07476000000000001,0.267,4.3776,1.2768,4.5600000000000005,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 11:30:00,4.76832,1.39076,4.967,0.25632000000000005,0.07476000000000001,0.267,4.5120000000000005,1.316,4.7,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 12:00:00,4.63392,1.35156,4.827,0.25632000000000005,0.07476000000000001,0.267,4.3776,1.2768,4.5600000000000005,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 12:30:00,4.48992,1.30956,4.677,0.25632000000000005,0.07476000000000001,0.267,4.2336,1.2348,4.41,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 13:00:00,4.52784,1.32062,4.7165,0.25584,0.07462,0.2665,4.272,1.246,4.45,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-01 13:30:00,4.08672,1.19196,4.257,0.25632000000000005,0.07476000000000001,0.267,3.8304,1.1172,3.99,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 14:00:00,4.30704,1.25622,4.4865,0.25584,0.07462,0.2665,4.0512,1.1816,4.22,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-01 14:30:00,4.00992,1.16956,4.177,0.25632000000000005,0.07476000000000001,0.267,3.7536,1.0948,3.91,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 15:00:00,4.08624,1.19182,4.2565,0.25584,0.07462,0.2665,3.8304,1.1172,3.99,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-01 15:30:00,4.32624,1.26182,4.5065,0.25584,0.07462,0.2665,4.0704,1.1872,4.24,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-01 16:00:00,4.21104,1.22822,4.3865,0.25584,0.07462,0.2665,3.9552,1.1536,4.12,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-01 16:30:00,4.53744,1.32342,4.7265,0.25584,0.07462,0.2665,4.2816,1.2488000000000001,4.46,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-01 17:00:00,4.47024,1.30382,4.6565,0.25584,0.07462,0.2665,4.2144,1.2292,4.39,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-01 17:30:00,4.47024,1.30382,4.6565,0.25584,0.07462,0.2665,4.2144,1.2292,4.39,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-01 18:00:00,4.48944,1.30942,4.6765,0.25584,0.07462,0.2665,4.2336,1.2348,4.41,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-01 18:30:00,4.52784,1.32062,4.7165,0.25584,0.07462,0.2665,4.272,1.246,4.45,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-01 19:00:00,4.33584,1.26462,4.5165,0.25584,0.07462,0.2665,4.08,1.19,4.25,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-01 19:30:00,4.23024,1.2338200000000001,4.4065,0.25584,0.07462,0.2665,3.9744,1.1592,4.14,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-01 20:00:00,4.27824,1.24782,4.4565,0.25584,0.07462,0.2665,4.0224,1.1732,4.19,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-01 20:30:00,4.24032,1.23676,4.417,0.25632000000000005,0.07476000000000001,0.267,3.984,1.162,4.15,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 21:00:00,4.09632,1.19476,4.267,0.25632000000000005,0.07476000000000001,0.267,3.84,1.12,4.0,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 21:30:00,3.97152,1.15836,4.1370000000000005,0.25632000000000005,0.07476000000000001,0.267,3.7152000000000003,1.0836000000000001,3.87,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 22:00:00,3.83712,1.11916,3.997,0.25632000000000005,0.07476000000000001,0.267,3.5808,1.0444,3.73,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 22:30:00,3.83712,1.11916,3.997,0.25632000000000005,0.07476000000000001,0.267,3.5808,1.0444,3.73,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 23:00:00,3.53952,1.03236,3.6870000000000003,0.25632000000000005,0.07476000000000001,0.267,3.2832,0.9576,3.42,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-01 23:30:00,3.24192,0.9455600000000001,3.377,0.25632000000000005,0.07476000000000001,0.267,2.9856,0.8708,3.11,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 00:00:00,3.02208,0.8814400000000001,3.148,0.25728,0.07504000000000001,0.268,2.7648,0.8064,2.88,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-07-02 00:30:00,2.84976,0.83118,2.9685,0.25776000000000004,0.07518000000000001,0.2685,2.592,0.756,2.7,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-02 01:00:00,2.7729600000000003,0.80878,2.8885,0.25776000000000004,0.07518000000000001,0.2685,2.5152,0.7336,2.62,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-02 01:30:00,2.79216,0.8143800000000001,2.9085,0.25776000000000004,0.07518000000000001,0.2685,2.5343999999999998,0.7392000000000001,2.64,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-02 02:00:00,2.78304,0.8117200000000001,2.899,0.25824,0.07532000000000001,0.269,2.5248,0.7364,2.63,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-02 02:30:00,2.7542400000000002,0.80332,2.8689999999999998,0.25824,0.07532000000000001,0.269,2.496,0.728,2.6,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-02 03:00:00,2.73552,0.79786,2.8495,0.25872,0.07546,0.2695,2.4768,0.7224,2.58,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-02 03:30:00,2.65872,0.77546,2.7695,0.25872,0.07546,0.2695,2.4,0.7000000000000001,2.5,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-02 04:00:00,2.64912,0.77266,2.7595,0.25872,0.07546,0.2695,2.3904,0.6972,2.49,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-02 04:30:00,2.65872,0.77546,2.7695,0.25872,0.07546,0.2695,2.4,0.7000000000000001,2.5,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-02 05:00:00,2.65872,0.77546,2.7695,0.25872,0.07546,0.2695,2.4,0.7000000000000001,2.5,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-02 05:30:00,2.86992,0.83706,2.9895,0.25872,0.07546,0.2695,2.6112,0.7616,2.7199999999999998,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-02 06:00:00,3.02352,0.8818600000000001,3.1495,0.25872,0.07546,0.2695,2.7648,0.8064,2.88,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-02 06:30:00,3.48384,1.01612,3.629,0.25824,0.07532000000000001,0.269,3.2256,0.9408000000000001,3.36,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-02 07:00:00,3.78144,1.1029200000000001,3.939,0.25824,0.07532000000000001,0.269,3.5232,1.0276,3.67,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-02 07:30:00,4.12512,1.20316,4.297,0.25632000000000005,0.07476000000000001,0.267,3.8688000000000002,1.1284,4.03,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 08:00:00,4.35552,1.2703600000000002,4.537,0.25632000000000005,0.07476000000000001,0.267,4.0992,1.1956,4.27,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 08:30:00,4.40352,1.28436,4.587,0.25632000000000005,0.07476000000000001,0.267,4.1472,1.2096,4.32,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 09:00:00,4.35552,1.2703600000000002,4.537,0.25632000000000005,0.07476000000000001,0.267,4.0992,1.1956,4.27,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 09:30:00,4.28832,1.25076,4.467,0.25632000000000005,0.07476000000000001,0.267,4.032,1.176,4.2,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 10:00:00,4.25952,1.2423600000000001,4.437,0.25632000000000005,0.07476000000000001,0.267,4.0032,1.1676,4.17,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 10:30:00,4.11552,1.20036,4.287,0.25632000000000005,0.07476000000000001,0.267,3.8592,1.1256,4.02,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 11:00:00,4.10592,1.19756,4.277,0.25632000000000005,0.07476000000000001,0.267,3.8496,1.1228,4.01,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 11:30:00,4.03872,1.1779600000000001,4.207,0.25632000000000005,0.07476000000000001,0.267,3.7824,1.1032,3.94,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 12:00:00,4.00992,1.16956,4.177,0.25632000000000005,0.07476000000000001,0.267,3.7536,1.0948,3.91,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 12:30:00,4.40352,1.28436,4.587,0.25632000000000005,0.07476000000000001,0.267,4.1472,1.2096,4.32,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 13:00:00,4.60464,1.34302,4.7965,0.25584,0.07462,0.2665,4.3488,1.2684,4.53,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-02 13:30:00,4.17312,1.21716,4.347,0.25632000000000005,0.07476000000000001,0.267,3.9168000000000003,1.1424,4.08,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 14:00:00,4.17312,1.21716,4.347,0.25632000000000005,0.07476000000000001,0.267,3.9168000000000003,1.1424,4.08,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 14:30:00,4.27872,1.24796,4.457,0.25632000000000005,0.07476000000000001,0.267,4.0224,1.1732,4.19,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 15:00:00,4.06752,1.18636,4.237,0.25632000000000005,0.07476000000000001,0.267,3.8112,1.1116,3.9699999999999998,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 15:30:00,3.84672,1.12196,4.007,0.25632000000000005,0.07476000000000001,0.267,3.5904,1.0472,3.74,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 16:00:00,4.20144,1.22542,4.3765,0.25584,0.07462,0.2665,3.9455999999999998,1.1508,4.11,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-02 16:30:00,4.19184,1.22262,4.3665,0.25584,0.07462,0.2665,3.936,1.148,4.1,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-02 17:00:00,4.42224,1.28982,4.6065000000000005,0.25584,0.07462,0.2665,4.1664,1.2152,4.34,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-02 17:30:00,4.69104,1.36822,4.8865,0.25584,0.07462,0.2665,4.4352,1.2936,4.62,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-02 18:00:00,4.75824,1.38782,4.9565,0.25584,0.07462,0.2665,4.5024,1.3132000000000001,4.69,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-02 18:30:00,4.70064,1.3710200000000001,4.8965,0.25584,0.07462,0.2665,4.4448,1.2964,4.63,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-02 19:00:00,4.60512,1.3431600000000001,4.797,0.25632000000000005,0.07476000000000001,0.267,4.3488,1.2684,4.53,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 19:30:00,4.53792,1.32356,4.727,0.25632000000000005,0.07476000000000001,0.267,4.2816,1.2488000000000001,4.46,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 20:00:00,4.50864,1.31502,4.6965,0.25584,0.07462,0.2665,4.2528,1.2404,4.43,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-02 20:30:00,4.43184,1.29262,4.6165,0.25584,0.07462,0.2665,4.176,1.218,4.35,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-02 21:00:00,4.30752,1.25636,4.487,0.25632000000000005,0.07476000000000001,0.267,4.0512,1.1816,4.22,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 21:30:00,4.13472,1.20596,4.307,0.25632000000000005,0.07476000000000001,0.267,3.8784,1.1312,4.04,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 22:00:00,3.99024,1.16382,4.1565,0.25584,0.07462,0.2665,3.7344,1.0892,3.89,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-02 22:30:00,3.93312,1.14716,4.097,0.25632000000000005,0.07476000000000001,0.267,3.6768,1.0724,3.83,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 23:00:00,3.64512,1.06316,3.797,0.25632000000000005,0.07476000000000001,0.267,3.3888,0.9884000000000001,3.5300000000000002,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-02 23:30:00,3.35712,0.97916,3.497,0.25632000000000005,0.07476000000000001,0.267,3.1008,0.9044000000000001,3.23,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 00:00:00,3.0979200000000002,0.90356,3.227,0.25632000000000005,0.07476000000000001,0.267,2.8416,0.8288000000000001,2.96,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 00:30:00,2.91696,0.8507800000000001,3.0385,0.25776000000000004,0.07518000000000001,0.2685,2.6592000000000002,0.7756000000000001,2.77,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-03 01:00:00,2.84064,0.82852,2.959,0.25824,0.07532000000000001,0.269,2.5824,0.7532,2.69,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-03 01:30:00,2.84064,0.82852,2.959,0.25824,0.07532000000000001,0.269,2.5824,0.7532,2.69,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-03 02:00:00,2.79312,0.81466,2.9095,0.25872,0.07546,0.2695,2.5343999999999998,0.7392000000000001,2.64,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-03 02:30:00,2.76432,0.8062600000000001,2.8795,0.25872,0.07546,0.2695,2.5056000000000003,0.7308,2.61,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-03 03:00:00,2.68752,0.7838600000000001,2.7995,0.25872,0.07546,0.2695,2.4288,0.7084,2.5300000000000002,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-03 03:30:00,2.60112,0.7586600000000001,2.7095000000000002,0.25872,0.07546,0.2695,2.3424,0.6832,2.44,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-03 04:00:00,2.6208,0.7644000000000001,2.73,0.2592,0.0756,0.27,2.3616,0.6888000000000001,2.46,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0
2019-07-03 04:30:00,2.6208,0.7644000000000001,2.73,0.2592,0.0756,0.27,2.3616,0.6888000000000001,2.46,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0
2019-07-03 05:00:00,2.62032,0.76426,2.7295,0.25872,0.07546,0.2695,2.3616,0.6888000000000001,2.46,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-03 05:30:00,2.8128,0.8204,2.93,0.2592,0.0756,0.27,2.5536,0.7448,2.66,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0
2019-07-03 06:00:00,2.95632,0.86226,3.0795,0.25872,0.07546,0.2695,2.6976,0.7868,2.81,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-03 06:30:00,3.40752,0.9938600000000001,3.5495,0.25872,0.07546,0.2695,3.1488,0.9184,3.2800000000000002,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-03 07:00:00,3.74304,1.09172,3.899,0.25824,0.07532000000000001,0.269,3.4848,1.0164,3.63,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-03 07:30:00,4.16448,1.21464,4.338,0.25728,0.07504000000000001,0.268,3.9072,1.1396,4.07,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-07-03 08:00:00,4.3656,1.2732999999999999,4.5475,0.25680000000000003,0.07490000000000001,0.2675,4.1088000000000005,1.1984,4.28,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-03 08:30:00,4.4232,1.2901,4.6075,0.25680000000000003,0.07490000000000001,0.2675,4.1664,1.2152,4.34,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-03 09:00:00,4.3656,1.2732999999999999,4.5475,0.25680000000000003,0.07490000000000001,0.2675,4.1088000000000005,1.1984,4.28,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-03 09:30:00,4.15392,1.21156,4.327,0.25632000000000005,0.07476000000000001,0.267,3.8976,1.1368,4.06,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 10:00:00,4.11552,1.20036,4.287,0.25632000000000005,0.07476000000000001,0.267,3.8592,1.1256,4.02,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 10:30:00,4.13472,1.20596,4.307,0.25632000000000005,0.07476000000000001,0.267,3.8784,1.1312,4.04,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 11:00:00,4.0872,1.1921,4.2575,0.25680000000000003,0.07490000000000001,0.2675,3.8304,1.1172,3.99,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-03 11:30:00,4.11552,1.20036,4.287,0.25632000000000005,0.07476000000000001,0.267,3.8592,1.1256,4.02,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 12:00:00,4.1256,1.2033,4.2975,0.25680000000000003,0.07490000000000001,0.2675,3.8688000000000002,1.1284,4.03,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-03 12:30:00,4.07712,1.18916,4.247,0.25632000000000005,0.07476000000000001,0.267,3.8208,1.1144,3.98,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 13:00:00,4.07712,1.18916,4.247,0.25632000000000005,0.07476000000000001,0.267,3.8208,1.1144,3.98,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 13:30:00,4.36464,1.27302,4.5465,0.25584,0.07462,0.2665,4.1088000000000005,1.1984,4.28,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-03 14:00:00,3.78912,1.10516,3.947,0.25632000000000005,0.07476000000000001,0.267,3.5328,1.0304,3.68,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 14:30:00,4.03872,1.1779600000000001,4.207,0.25632000000000005,0.07476000000000001,0.267,3.7824,1.1032,3.94,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 15:00:00,3.9523200000000003,1.15276,4.117,0.25632000000000005,0.07476000000000001,0.267,3.696,1.078,3.85,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 15:30:00,3.9523200000000003,1.15276,4.117,0.25632000000000005,0.07476000000000001,0.267,3.696,1.078,3.85,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 16:00:00,3.9523200000000003,1.15276,4.117,0.25632000000000005,0.07476000000000001,0.267,3.696,1.078,3.85,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 16:30:00,4.16304,1.21422,4.3365,0.25584,0.07462,0.2665,3.9072,1.1396,4.07,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-03 17:00:00,4.30752,1.25636,4.487,0.25632000000000005,0.07476000000000001,0.267,4.0512,1.1816,4.22,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 17:30:00,4.69104,1.36822,4.8865,0.25584,0.07462,0.2665,4.4352,1.2936,4.62,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-03 18:00:00,4.91232,1.43276,5.117,0.25632000000000005,0.07476000000000001,0.267,4.656,1.358,4.85,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 18:30:00,5.07504,1.48022,5.2865,0.25584,0.07462,0.2665,4.8192,1.4056,5.02,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-03 19:00:00,5.05632,1.47476,5.267,0.25632000000000005,0.07476000000000001,0.267,4.8,1.4,5.0,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 19:30:00,5.05584,1.47462,5.2665,0.25584,0.07462,0.2665,4.8,1.4,5.0,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-03 20:00:00,5.02704,1.46622,5.2365,0.25584,0.07462,0.2665,4.7712,1.3916,4.97,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-03 20:30:00,4.84464,1.41302,5.0465,0.25584,0.07462,0.2665,4.5888,1.3384,4.78,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-03 21:00:00,4.67184,1.3626200000000002,4.8665,0.25584,0.07462,0.2665,4.416,1.288,4.6,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-03 21:30:00,4.53792,1.32356,4.727,0.25632000000000005,0.07476000000000001,0.267,4.2816,1.2488000000000001,4.46,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 22:00:00,4.46112,1.30116,4.647,0.25632000000000005,0.07476000000000001,0.267,4.2048,1.2264,4.38,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 22:30:00,4.41312,1.28716,4.5969999999999995,0.25632000000000005,0.07476000000000001,0.267,4.1568,1.2124,4.33,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 23:00:00,3.98112,1.16116,4.147,0.25632000000000005,0.07476000000000001,0.267,3.7248,1.0864,3.88,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-03 23:30:00,3.62592,1.05756,3.777,0.25632000000000005,0.07476000000000001,0.267,3.3696,0.9828,3.51,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-04 00:00:00,3.2995200000000002,0.9623600000000001,3.437,0.25632000000000005,0.07476000000000001,0.267,3.0432,0.8876000000000001,3.17,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-04 00:30:00,3.108,0.9065000000000001,3.2375,0.25680000000000003,0.07490000000000001,0.2675,2.8512,0.8316,2.9699999999999998,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-04 01:00:00,2.98464,0.8705200000000001,3.109,0.25824,0.07532000000000001,0.269,2.7264,0.7952,2.84,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-04 01:30:00,2.93664,0.8565200000000001,3.059,0.25824,0.07532000000000001,0.269,2.6784,0.7812,2.79,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-04 02:00:00,2.88864,0.84252,3.009,0.25824,0.07532000000000001,0.269,2.6304,0.7672,2.74,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-04 02:30:00,2.8310400000000002,0.8257200000000001,2.949,0.25824,0.07532000000000001,0.269,2.5728,0.7504000000000001,2.68,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-04 03:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.25824,0.07532000000000001,0.269,2.5152,0.7336,2.62,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-04 03:30:00,2.72592,0.7950600000000001,2.8395,0.25872,0.07546,0.2695,2.4672,0.7196,2.5700000000000003,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-04 04:00:00,2.73552,0.79786,2.8495,0.25872,0.07546,0.2695,2.4768,0.7224,2.58,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-04 04:30:00,2.73552,0.79786,2.8495,0.25872,0.07546,0.2695,2.4768,0.7224,2.58,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-04 05:00:00,2.70672,0.78946,2.8195,0.25872,0.07546,0.2695,2.448,0.714,2.55,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-04 05:30:00,3.01392,0.8790600000000001,3.1395,0.25872,0.07546,0.2695,2.7552,0.8036000000000001,2.87,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-04 06:00:00,3.20544,0.9349200000000001,3.339,0.25824,0.07532000000000001,0.269,2.9472,0.8596,3.07,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-04 06:30:00,3.73344,1.08892,3.8890000000000002,0.25824,0.07532000000000001,0.269,3.4752,1.0136,3.62,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-04 07:00:00,4.2888,1.2509000000000001,4.4675,0.25680000000000003,0.07490000000000001,0.2675,4.032,1.176,4.2,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-04 07:30:00,4.6435200000000005,1.35436,4.837,0.25632000000000005,0.07476000000000001,0.267,4.3872,1.2796,4.57,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-04 08:00:00,4.98912,1.45516,5.197,0.25632000000000005,0.07476000000000001,0.267,4.7328,1.3804,4.93,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-04 08:30:00,5.07504,1.48022,5.2865,0.25584,0.07462,0.2665,4.8192,1.4056,5.02,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-04 09:00:00,5.03712,1.46916,5.247,0.25632000000000005,0.07476000000000001,0.267,4.7808,1.3944,4.98,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-04 09:30:00,4.72032,1.37676,4.917,0.25632000000000005,0.07476000000000001,0.267,4.464,1.302,4.65,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-04 10:00:00,4.49904,1.31222,4.6865,0.25584,0.07462,0.2665,4.2432,1.2376,4.42,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-04 10:30:00,4.48944,1.30942,4.6765,0.25584,0.07462,0.2665,4.2336,1.2348,4.41,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-04 11:00:00,4.47024,1.30382,4.6565,0.25584,0.07462,0.2665,4.2144,1.2292,4.39,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-04 11:30:00,4.28784,1.25062,4.4665,0.25584,0.07462,0.2665,4.032,1.176,4.2,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-04 12:00:00,4.59456,1.34008,4.786,0.25536000000000003,0.07448,0.266,4.3392,1.2656,4.52,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-04 12:30:00,4.43136,1.29248,4.616,0.25536000000000003,0.07448,0.266,4.176,1.218,4.35,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-04 13:00:00,4.45968,1.30074,4.6455,0.25488,0.07434,0.2655,4.2048,1.2264,4.38,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-04 13:30:00,4.31568,1.25874,4.4955,0.25488,0.07434,0.2655,4.0608,1.1844000000000001,4.23,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-04 14:00:00,4.22928,1.23354,4.4055,0.25488,0.07434,0.2655,3.9744,1.1592,4.14,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-04 14:30:00,4.26768,1.24474,4.4455,0.25488,0.07434,0.2655,4.0128,1.1703999999999999,4.18,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-04 15:00:00,4.40208,1.28394,4.5855,0.25488,0.07434,0.2655,4.1472,1.2096,4.32,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-04 15:30:00,4.32528,1.26154,4.5055,0.25488,0.07434,0.2655,4.0704,1.1872,4.24,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-04 16:00:00,4.43088,1.29234,4.6155,0.25488,0.07434,0.2655,4.176,1.218,4.35,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-04 16:30:00,4.53648,1.32314,4.7255,0.25488,0.07434,0.2655,4.2816,1.2488000000000001,4.46,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-04 17:00:00,4.58448,1.33714,4.7755,0.25488,0.07434,0.2655,4.3296,1.2628,4.51,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-04 17:30:00,4.74768,1.38474,4.9455,0.25488,0.07434,0.2655,4.4928,1.3104,4.68,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-04 18:00:00,4.89168,1.4267400000000001,5.0955,0.25488,0.07434,0.2655,4.6368,1.3524,4.83,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-04 18:30:00,5.03616,1.46888,5.246,0.25536000000000003,0.07448,0.266,4.7808,1.3944,4.98,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-04 19:00:00,4.92096,1.4352800000000001,5.126,0.25536000000000003,0.07448,0.266,4.6656,1.3608,4.86,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-04 19:30:00,4.81536,1.40448,5.016,0.25536000000000003,0.07448,0.266,4.5600000000000005,1.33,4.75,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-04 20:00:00,4.73904,1.38222,4.9365,0.25584,0.07462,0.2665,4.4832,1.3076,4.67,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-04 20:30:00,4.5182400000000005,1.31782,4.7065,0.25584,0.07462,0.2665,4.2624,1.2432,4.44,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-04 21:00:00,4.42224,1.28982,4.6065000000000005,0.25584,0.07462,0.2665,4.1664,1.2152,4.34,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-04 21:30:00,4.25904,1.24222,4.4365,0.25584,0.07462,0.2665,4.0032,1.1676,4.17,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-04 22:00:00,4.27824,1.24782,4.4565,0.25584,0.07462,0.2665,4.0224,1.1732,4.19,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-04 22:30:00,4.15344,1.21142,4.3265,0.25584,0.07462,0.2665,3.8976,1.1368,4.06,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-04 23:00:00,3.77952,1.10236,3.9370000000000003,0.25632000000000005,0.07476000000000001,0.267,3.5232,1.0276,3.67,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-04 23:30:00,3.41424,0.99582,3.5564999999999998,0.25584,0.07462,0.2665,3.1584,0.9212,3.29,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-05 00:00:00,3.16464,0.9230200000000001,3.2965,0.25584,0.07462,0.2665,2.9088000000000003,0.8484,3.03,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-05 00:30:00,3.01104,0.8782200000000001,3.1365,0.25584,0.07462,0.2665,2.7552,0.8036000000000001,2.87,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-05 01:00:00,2.88672,0.84196,3.007,0.25632000000000005,0.07476000000000001,0.267,2.6304,0.7672,2.74,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 01:30:00,2.85792,0.8335600000000001,2.977,0.25632000000000005,0.07476000000000001,0.267,2.6016,0.7588,2.71,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 02:00:00,2.82912,0.8251600000000001,2.947,0.25632000000000005,0.07476000000000001,0.267,2.5728,0.7504000000000001,2.68,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 02:30:00,2.7907200000000003,0.81396,2.907,0.25632000000000005,0.07476000000000001,0.267,2.5343999999999998,0.7392000000000001,2.64,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 03:00:00,2.72352,0.7943600000000001,2.8369999999999997,0.25632000000000005,0.07476000000000001,0.267,2.4672,0.7196,2.5700000000000003,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 03:30:00,2.67552,0.78036,2.787,0.25632000000000005,0.07476000000000001,0.267,2.4192,0.7056,2.52,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 04:00:00,2.65632,0.7747600000000001,2.767,0.25632000000000005,0.07476000000000001,0.267,2.4,0.7000000000000001,2.5,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 04:30:00,2.68512,0.7831600000000001,2.797,0.25632000000000005,0.07476000000000001,0.267,2.4288,0.7084,2.5300000000000002,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 05:00:00,2.68512,0.7831600000000001,2.797,0.25632000000000005,0.07476000000000001,0.267,2.4288,0.7084,2.5300000000000002,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 05:30:00,2.98272,0.8699600000000001,3.107,0.25632000000000005,0.07476000000000001,0.267,2.7264,0.7952,2.84,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 06:00:00,3.13632,0.9147600000000001,3.267,0.25632000000000005,0.07476000000000001,0.267,2.88,0.84,3.0,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 06:30:00,3.63552,1.06036,3.787,0.25632000000000005,0.07476000000000001,0.267,3.3792,0.9856,3.52,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 07:00:00,4.2216000000000005,1.2313,4.3975,0.25680000000000003,0.07490000000000001,0.2675,3.9648,1.1564,4.13,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-05 07:30:00,4.76832,1.39076,4.967,0.25632000000000005,0.07476000000000001,0.267,4.5120000000000005,1.316,4.7,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 08:00:00,5.11392,1.49156,5.327,0.25632000000000005,0.07476000000000001,0.267,4.8576,1.4168,5.06,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 08:30:00,5.23872,1.5279600000000002,5.457,0.25632000000000005,0.07476000000000001,0.267,4.9824,1.4532,5.19,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 09:00:00,5.03712,1.46916,5.247,0.25632000000000005,0.07476000000000001,0.267,4.7808,1.3944,4.98,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 09:30:00,4.91184,1.43262,5.1165,0.25584,0.07462,0.2665,4.656,1.358,4.85,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-05 10:00:00,5.07744,1.48092,5.289,0.16224000000000002,0.04732,0.169,4.9152000000000005,1.4336,5.12,0.16224000000000002,0.04732,0.169,0.16224000000000002,0.04732,0.169,0.0,0.0,0.0
2019-07-05 10:30:00,4.8552,1.4161000000000001,5.0575,0.1512,0.0441,0.1575,4.704,1.3719999999999999,4.9,0.1512,0.0441,0.1575,0.1512,0.0441,0.1575,0.0,0.0,0.0
2019-07-05 11:00:00,4.75968,1.3882400000000001,4.958,0.06528,0.01904,0.068,4.6944,1.3692,4.89,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0.0,0.0,0.0
2019-07-05 11:30:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 12:00:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 12:30:00,4.86096,1.41778,5.0635,0.11856000000000001,0.03458,0.12350000000000001,4.7424,1.3832,4.94,0.11856000000000001,0.03458,0.12350000000000001,0.11856000000000001,0.03458,0.12350000000000001,0.0,0.0,0.0
2019-07-05 13:00:00,4.39296,1.28128,4.5760000000000005,0.25536000000000003,0.07448,0.266,4.1376,1.2068,4.31,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-05 13:30:00,4.46976,1.30368,4.656,0.25536000000000003,0.07448,0.266,4.2144,1.2292,4.39,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
