Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-05 14:00:00,4.36416,1.27288,4.546,0.25536000000000003,0.07448,0.266,4.1088000000000005,1.1984,4.28,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-05 14:30:00,4.31616,1.25888,4.496,0.25536000000000003,0.07448,0.266,4.0608,1.1844000000000001,4.23,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-05 15:00:00,4.35408,1.26994,4.5355,0.25488,0.07434,0.2655,4.0992,1.1956,4.27,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-05 15:30:00,4.19088,1.22234,4.3655,0.25488,0.07434,0.2655,3.936,1.148,4.1,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-05 16:00:00,3.89328,1.13554,4.0555,0.25488,0.07434,0.2655,3.6384,1.0612,3.79,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-05 16:30:00,3.82608,1.11594,3.9855,0.25488,0.07434,0.2655,3.5712,1.0416,3.7199999999999998,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-05 17:00:00,4.3636800000000004,1.27274,4.5455,0.25488,0.07434,0.2655,4.1088000000000005,1.1984,4.28,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-05 17:30:00,4.39296,1.28128,4.5760000000000005,0.25536000000000003,0.07448,0.266,4.1376,1.2068,4.31,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-05 18:00:00,4.39248,1.28114,4.5755,0.25488,0.07434,0.2655,4.1376,1.2068,4.31,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-05 18:30:00,4.4116800000000005,1.28674,4.5955,0.25488,0.07434,0.2655,4.1568,1.2124,4.33,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-05 19:00:00,4.45968,1.30074,4.6455,0.25488,0.07434,0.2655,4.2048,1.2264,4.38,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-05 19:30:00,4.28688,1.25034,4.4655000000000005,0.25488,0.07434,0.2655,4.032,1.176,4.2,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-05 20:00:00,4.37376,1.27568,4.556,0.25536000000000003,0.07448,0.266,4.1184,1.2012,4.29,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-05 20:30:00,4.31616,1.25888,4.496,0.25536000000000003,0.07448,0.266,4.0608,1.1844000000000001,4.23,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-05 21:00:00,4.23984,1.23662,4.4165,0.25584,0.07462,0.2665,3.984,1.162,4.15,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-05 21:30:00,4.09584,1.19462,4.2665,0.25584,0.07462,0.2665,3.84,1.12,4.0,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-05 22:00:00,4.01904,1.17222,4.1865,0.25584,0.07462,0.2665,3.7632,1.0976,3.92,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-05 22:30:00,3.99024,1.16382,4.1565,0.25584,0.07462,0.2665,3.7344,1.0892,3.89,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-05 23:00:00,3.84672,1.12196,4.007,0.25632000000000005,0.07476000000000001,0.267,3.5904,1.0472,3.74,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-05 23:30:00,3.52992,1.02956,3.677,0.25632000000000005,0.07476000000000001,0.267,3.2736,0.9548000000000001,3.41,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 00:00:00,3.20352,0.9343600000000001,3.337,0.25632000000000005,0.07476000000000001,0.267,2.9472,0.8596,3.07,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 00:30:00,3.03072,0.8839600000000001,3.157,0.25632000000000005,0.07476000000000001,0.267,2.7744,0.8092,2.89,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 01:00:00,2.8963200000000002,0.8447600000000001,3.017,0.25632000000000005,0.07476000000000001,0.267,2.64,0.77,2.75,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 01:30:00,2.88672,0.84196,3.007,0.25632000000000005,0.07476000000000001,0.267,2.6304,0.7672,2.74,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 02:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.25632000000000005,0.07476000000000001,0.267,2.5632,0.7476,2.67,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 02:30:00,2.7907200000000003,0.81396,2.907,0.25632000000000005,0.07476000000000001,0.267,2.5343999999999998,0.7392000000000001,2.64,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 03:00:00,2.71392,0.79156,2.827,0.25632000000000005,0.07476000000000001,0.267,2.4576000000000002,0.7168,2.56,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 03:30:00,2.65632,0.7747600000000001,2.767,0.25632000000000005,0.07476000000000001,0.267,2.4,0.7000000000000001,2.5,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 04:00:00,2.65632,0.7747600000000001,2.767,0.25632000000000005,0.07476000000000001,0.267,2.4,0.7000000000000001,2.5,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 04:30:00,2.60832,0.7607600000000001,2.717,0.25632000000000005,0.07476000000000001,0.267,2.352,0.686,2.45,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 05:00:00,2.56992,0.7495600000000001,2.677,0.25632000000000005,0.07476000000000001,0.267,2.3136,0.6748000000000001,2.41,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 05:30:00,2.70432,0.78876,2.817,0.25632000000000005,0.07476000000000001,0.267,2.448,0.714,2.55,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 06:00:00,2.85792,0.8335600000000001,2.977,0.25632000000000005,0.07476000000000001,0.267,2.6016,0.7588,2.71,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 06:30:00,3.12672,0.9119600000000001,3.257,0.25632000000000005,0.07476000000000001,0.267,2.8704,0.8372,2.99,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 07:00:00,3.66432,1.06876,3.817,0.25632000000000005,0.07476000000000001,0.267,3.408,0.994,3.55,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 07:30:00,4.0488,1.1809,4.2175,0.25680000000000003,0.07490000000000001,0.2675,3.792,1.106,3.95,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-06 08:00:00,4.1443200000000004,1.20876,4.317,0.25632000000000005,0.07476000000000001,0.267,3.888,1.134,4.05,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 08:30:00,4.50912,1.31516,4.697,0.25632000000000005,0.07476000000000001,0.267,4.2528,1.2404,4.43,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 09:00:00,4.63392,1.35156,4.827,0.25632000000000005,0.07476000000000001,0.267,4.3776,1.2768,4.5600000000000005,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 09:30:00,4.44192,1.29556,4.627,0.25632000000000005,0.07476000000000001,0.267,4.1856,1.2208,4.36,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 10:00:00,4.56672,1.33196,4.757,0.25632000000000005,0.07476000000000001,0.267,4.3104,1.2572,4.49,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 10:30:00,4.31664,1.25902,4.4965,0.25584,0.07462,0.2665,4.0608,1.1844000000000001,4.23,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-06 11:00:00,4.44144,1.29542,4.6265,0.25584,0.07462,0.2665,4.1856,1.2208,4.36,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-06 11:30:00,4.37424,1.27582,4.5565,0.25584,0.07462,0.2665,4.1184,1.2012,4.29,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-06 12:00:00,4.01904,1.17222,4.1865,0.25584,0.07462,0.2665,3.7632,1.0976,3.92,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-06 12:30:00,4.16304,1.21422,4.3365,0.25584,0.07462,0.2665,3.9072,1.1396,4.07,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-06 13:00:00,4.10544,1.19742,4.2765,0.25584,0.07462,0.2665,3.8496,1.1228,4.01,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-06 13:30:00,3.57744,1.04342,3.7265,0.25584,0.07462,0.2665,3.3216,0.9688,3.46,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-06 14:00:00,3.45264,1.00702,3.5965,0.25584,0.07462,0.2665,3.1968,0.9324,3.33,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-06 14:30:00,3.10704,0.90622,3.2365,0.25584,0.07462,0.2665,2.8512,0.8316,2.9699999999999998,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-06 15:00:00,3.31776,0.9676800000000001,3.456,0.25536000000000003,0.07448,0.266,3.0624,0.8932,3.19,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-06 15:30:00,3.28896,0.9592800000000001,3.426,0.25536000000000003,0.07448,0.266,3.0336,0.8848,3.16,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-06 16:00:00,3.43344,1.00142,3.5765000000000002,0.25584,0.07462,0.2665,3.1776,0.9268000000000001,3.31,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-06 16:30:00,3.59664,1.04902,3.7465,0.25584,0.07462,0.2665,3.3407999999999998,0.9744,3.48,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-06 17:00:00,3.81792,1.11356,3.977,0.25632000000000005,0.07476000000000001,0.267,3.5616,1.0388,3.71,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 17:30:00,4.24032,1.23676,4.417,0.25632000000000005,0.07476000000000001,0.267,3.984,1.162,4.15,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 18:00:00,4.35552,1.2703600000000002,4.537,0.25632000000000005,0.07476000000000001,0.267,4.0992,1.1956,4.27,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 18:30:00,4.35504,1.2702200000000001,4.5365,0.25584,0.07462,0.2665,4.0992,1.1956,4.27,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-06 19:00:00,4.29744,1.25342,4.4765,0.25584,0.07462,0.2665,4.0416,1.1788,4.21,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-06 19:30:00,4.17312,1.21716,4.347,0.25632000000000005,0.07476000000000001,0.267,3.9168000000000003,1.1424,4.08,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 20:00:00,4.24992,1.23956,4.427,0.25632000000000005,0.07476000000000001,0.267,3.9936,1.1648,4.16,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 20:30:00,4.19232,1.22276,4.367,0.25632000000000005,0.07476000000000001,0.267,3.936,1.148,4.1,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 21:00:00,4.00944,1.1694200000000001,4.1765,0.25584,0.07462,0.2665,3.7536,1.0948,3.91,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-06 21:30:00,4.02864,1.17502,4.1965,0.25584,0.07462,0.2665,3.7728,1.1004,3.93,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-06 22:00:00,4.08672,1.19196,4.257,0.25632000000000005,0.07476000000000001,0.267,3.8304,1.1172,3.99,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 22:30:00,3.91392,1.1415600000000001,4.077,0.25632000000000005,0.07476000000000001,0.267,3.6576,1.0668,3.81,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 23:00:00,3.68352,1.07436,3.8369999999999997,0.25632000000000005,0.07476000000000001,0.267,3.4272,0.9996,3.5700000000000003,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-06 23:30:00,3.43344,1.00142,3.5765000000000002,0.25584,0.07462,0.2665,3.1776,0.9268000000000001,3.31,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 00:00:00,3.18432,0.92876,3.317,0.25632000000000005,0.07476000000000001,0.267,2.928,0.854,3.05,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-07 00:30:00,2.97312,0.86716,3.097,0.25632000000000005,0.07476000000000001,0.267,2.7168,0.7924,2.83,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-07 01:00:00,2.84832,0.83076,2.967,0.25632000000000005,0.07476000000000001,0.267,2.592,0.756,2.7,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-07 01:30:00,2.8584,0.8337,2.9775,0.25680000000000003,0.07490000000000001,0.2675,2.6016,0.7588,2.71,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-07 02:00:00,2.7912,0.8141,2.9075,0.25680000000000003,0.07490000000000001,0.2675,2.5343999999999998,0.7392000000000001,2.64,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-07 02:30:00,2.74416,0.8003800000000001,2.8585000000000003,0.25776000000000004,0.07518000000000001,0.2685,2.4864,0.7252000000000001,2.59,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-07 03:00:00,2.64,0.77,2.75,0.2592,0.0756,0.27,2.3808,0.6944,2.48,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0
2019-07-07 03:30:00,2.6299200000000003,0.7670600000000001,2.7395,0.25872,0.07546,0.2695,2.3712,0.6916,2.47,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-07 04:00:00,2.5728,0.7504000000000001,2.68,0.2592,0.0756,0.27,2.3136,0.6748000000000001,2.41,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0
2019-07-07 04:30:00,2.5152,0.7336,2.62,0.2592,0.0756,0.27,2.2560000000000002,0.658,2.35,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0
2019-07-07 05:00:00,2.4192,0.7056,2.52,0.2592,0.0756,0.27,2.16,0.63,2.25,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0
2019-07-07 05:30:00,2.47632,0.72226,2.5795,0.25872,0.07546,0.2695,2.2176,0.6468,2.31,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-07 06:00:00,2.37072,0.6914600000000001,2.4695,0.25872,0.07546,0.2695,2.112,0.616,2.2,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-07 06:30:00,2.46528,0.71904,2.568,0.25728,0.07504000000000001,0.268,2.208,0.644,2.3,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-07-07 07:00:00,2.484,0.7245,2.5875,0.25680000000000003,0.07490000000000001,0.2675,2.2272,0.6496000000000001,2.32,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-07 07:30:00,2.67552,0.78036,2.787,0.25632000000000005,0.07476000000000001,0.267,2.4192,0.7056,2.52,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-07 08:00:00,2.88672,0.84196,3.007,0.25632000000000005,0.07476000000000001,0.267,2.6304,0.7672,2.74,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-07 08:30:00,3.20352,0.9343600000000001,3.337,0.25632000000000005,0.07476000000000001,0.267,2.9472,0.8596,3.07,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-07 09:00:00,3.41472,0.9959600000000001,3.557,0.25632000000000005,0.07476000000000001,0.267,3.1584,0.9212,3.29,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-07 09:30:00,3.56832,1.04076,3.717,0.25632000000000005,0.07476000000000001,0.267,3.312,0.966,3.45,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-07 10:00:00,3.58752,1.04636,3.737,0.25632000000000005,0.07476000000000001,0.267,3.3312,0.9716,3.47,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-07 10:30:00,3.70224,1.07982,3.8565,0.25584,0.07462,0.2665,3.4464,1.0052,3.59,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 11:00:00,3.86544,1.12742,4.0265,0.25584,0.07462,0.2665,3.6096,1.0528,3.76,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 11:30:00,4.1443200000000004,1.20876,4.317,0.25632000000000005,0.07476000000000001,0.267,3.888,1.134,4.05,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-07 12:00:00,3.73104,1.08822,3.8865,0.25584,0.07462,0.2665,3.4752,1.0136,3.62,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 12:30:00,3.85584,1.12462,4.0165,0.25584,0.07462,0.2665,3.6,1.05,3.75,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 13:00:00,3.68304,1.07422,3.8365,0.25584,0.07462,0.2665,3.4272,0.9996,3.5700000000000003,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 13:30:00,3.93264,1.14702,4.0965,0.25584,0.07462,0.2665,3.6768,1.0724,3.83,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 14:00:00,3.60624,1.05182,3.7565,0.25584,0.07462,0.2665,3.3504,0.9772000000000001,3.49,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 14:30:00,3.6734400000000003,1.07142,3.8265000000000002,0.25584,0.07462,0.2665,3.4176,0.9968,3.56,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 15:00:00,3.30816,0.9648800000000001,3.446,0.25536000000000003,0.07448,0.266,3.0528,0.8904000000000001,3.18,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-07 15:30:00,3.34656,0.9760800000000001,3.4859999999999998,0.25536000000000003,0.07448,0.266,3.0912,0.9016000000000001,3.22,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-07 16:00:00,3.38496,0.98728,3.526,0.25536000000000003,0.07448,0.266,3.1296,0.9128000000000001,3.26,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-07 16:30:00,3.57744,1.04342,3.7265,0.25584,0.07462,0.2665,3.3216,0.9688,3.46,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 17:00:00,3.85536,1.12448,4.016,0.25536000000000003,0.07448,0.266,3.6,1.05,3.75,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-07 17:30:00,4.13424,1.2058200000000001,4.3065,0.25584,0.07462,0.2665,3.8784,1.1312,4.04,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 18:00:00,4.28784,1.25062,4.4665,0.25584,0.07462,0.2665,4.032,1.176,4.2,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 18:30:00,4.28784,1.25062,4.4665,0.25584,0.07462,0.2665,4.032,1.176,4.2,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 19:00:00,4.22064,1.23102,4.3965,0.25584,0.07462,0.2665,3.9648,1.1564,4.13,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 19:30:00,4.12464,1.20302,4.2965,0.25584,0.07462,0.2665,3.8688000000000002,1.1284,4.03,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 20:00:00,4.11504,1.20022,4.2865,0.25584,0.07462,0.2665,3.8592,1.1256,4.02,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 20:30:00,4.16352,1.21436,4.337,0.25632000000000005,0.07476000000000001,0.267,3.9072,1.1396,4.07,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-07 21:00:00,4.10544,1.19742,4.2765,0.25584,0.07462,0.2665,3.8496,1.1228,4.01,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 21:30:00,4.00944,1.1694200000000001,4.1765,0.25584,0.07462,0.2665,3.7536,1.0948,3.91,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 22:00:00,3.96144,1.15542,4.1265,0.25584,0.07462,0.2665,3.7056,1.0808,3.86,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 22:30:00,3.85584,1.12462,4.0165,0.25584,0.07462,0.2665,3.6,1.05,3.75,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 23:00:00,3.49104,1.01822,3.6365,0.25584,0.07462,0.2665,3.2352,0.9436,3.37,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-07 23:30:00,3.21312,0.9371600000000001,3.347,0.25632000000000005,0.07476000000000001,0.267,2.9568000000000003,0.8624,3.08,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 00:00:00,2.97312,0.86716,3.097,0.25632000000000005,0.07476000000000001,0.267,2.7168,0.7924,2.83,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 00:30:00,2.73264,0.7970200000000001,2.8465,0.25584,0.07462,0.2665,2.4768,0.7224,2.58,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 01:00:00,2.63712,0.7691600000000001,2.747,0.25632000000000005,0.07476000000000001,0.267,2.3808,0.6944,2.48,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 01:30:00,2.63664,0.76902,2.7465,0.25584,0.07462,0.2665,2.3808,0.6944,2.48,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 02:00:00,2.65584,0.7746200000000001,2.7665,0.25584,0.07462,0.2665,2.4,0.7000000000000001,2.5,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 02:30:00,2.65632,0.7747600000000001,2.767,0.25632000000000005,0.07476000000000001,0.267,2.4,0.7000000000000001,2.5,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 03:00:00,2.57952,0.75236,2.6870000000000003,0.25632000000000005,0.07476000000000001,0.267,2.3232,0.6776,2.42,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 03:30:00,2.56032,0.7467600000000001,2.667,0.25632000000000005,0.07476000000000001,0.267,2.304,0.672,2.4,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 04:00:00,2.50272,0.72996,2.607,0.25632000000000005,0.07476000000000001,0.267,2.2464,0.6552,2.34,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 04:30:00,2.5032,0.7301000000000001,2.6075,0.25680000000000003,0.07490000000000001,0.2675,2.2464,0.6552,2.34,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-08 05:00:00,2.4744,0.7217,2.5775,0.25680000000000003,0.07490000000000001,0.2675,2.2176,0.6468,2.31,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-08 05:30:00,2.7336,0.7973,2.8475,0.25680000000000003,0.07490000000000001,0.2675,2.4768,0.7224,2.58,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-08 06:00:00,2.97312,0.86716,3.097,0.25632000000000005,0.07476000000000001,0.267,2.7168,0.7924,2.83,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 06:30:00,3.56832,1.04076,3.717,0.25632000000000005,0.07476000000000001,0.267,3.312,0.966,3.45,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 07:00:00,4.08672,1.19196,4.257,0.25632000000000005,0.07476000000000001,0.267,3.8304,1.1172,3.99,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 07:30:00,4.56672,1.33196,4.757,0.25632000000000005,0.07476000000000001,0.267,4.3104,1.2572,4.49,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 08:00:00,4.72032,1.37676,4.917,0.25632000000000005,0.07476000000000001,0.267,4.464,1.302,4.65,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 08:30:00,4.82592,1.4075600000000001,5.027,0.25632000000000005,0.07476000000000001,0.267,4.5696,1.3328,4.76,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 09:00:00,4.81584,1.40462,5.0165,0.25584,0.07462,0.2665,4.5600000000000005,1.33,4.75,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 09:30:00,4.81584,1.40462,5.0165,0.25584,0.07462,0.2665,4.5600000000000005,1.33,4.75,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 10:00:00,4.70064,1.3710200000000001,4.8965,0.25584,0.07462,0.2665,4.4448,1.2964,4.63,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 10:30:00,4.50912,1.31516,4.697,0.25632000000000005,0.07476000000000001,0.267,4.2528,1.2404,4.43,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 11:00:00,4.43184,1.29262,4.6165,0.25584,0.07462,0.2665,4.176,1.218,4.35,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 11:30:00,4.48944,1.30942,4.6765,0.25584,0.07462,0.2665,4.2336,1.2348,4.41,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 12:00:00,4.40352,1.28436,4.587,0.25632000000000005,0.07476000000000001,0.267,4.1472,1.2096,4.32,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 12:30:00,4.34544,1.26742,4.5265,0.25584,0.07462,0.2665,4.0896,1.1928,4.26,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 13:00:00,4.47552,1.30536,4.662,0.030720000000000004,0.008960000000000001,0.032,4.4448,1.2964,4.63,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0
2019-07-08 13:30:00,4.22736,1.23298,4.4035,0.25296,0.07378000000000001,0.2635,3.9744,1.1592,4.14,0.25296,0.07378000000000001,0.2635,0.25296,0.07378000000000001,0.2635,0.0,0.0,0.0
2019-07-08 14:00:00,4.30704,1.25622,4.4865,0.25584,0.07462,0.2665,4.0512,1.1816,4.22,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 14:30:00,4.30704,1.25622,4.4865,0.25584,0.07462,0.2665,4.0512,1.1816,4.22,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 15:00:00,4.31664,1.25902,4.4965,0.25584,0.07462,0.2665,4.0608,1.1844000000000001,4.23,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 15:30:00,4.37424,1.27582,4.5565,0.25584,0.07462,0.2665,4.1184,1.2012,4.29,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 16:00:00,4.24944,1.23942,4.4265,0.25584,0.07462,0.2665,3.9936,1.1648,4.16,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 16:30:00,4.64304,1.35422,4.8365,0.25584,0.07462,0.2665,4.3872,1.2796,4.57,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 17:00:00,4.85424,1.41582,5.0565,0.25584,0.07462,0.2665,4.5984,1.3412,4.79,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 17:30:00,4.87344,1.42142,5.0765,0.25584,0.07462,0.2665,4.6176,1.3468,4.8100000000000005,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 18:00:00,5.04624,1.4718200000000001,5.2565,0.25584,0.07462,0.2665,4.7904,1.3972,4.99,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-08 18:30:00,5.23872,1.5279600000000002,5.457,0.25632000000000005,0.07476000000000001,0.267,4.9824,1.4532,5.19,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 19:00:00,5.20992,1.51956,5.427,0.25632000000000005,0.07476000000000001,0.267,4.9536,1.4448,5.16,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 19:30:00,5.15232,1.50276,5.367,0.25632000000000005,0.07476000000000001,0.267,4.896,1.428,5.1,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 20:00:00,5.03712,1.46916,5.247,0.25632000000000005,0.07476000000000001,0.267,4.7808,1.3944,4.98,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 20:30:00,4.96032,1.44676,5.167,0.25632000000000005,0.07476000000000001,0.267,4.704,1.3719999999999999,4.9,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 21:00:00,4.68192,1.36556,4.877,0.25632000000000005,0.07476000000000001,0.267,4.4256,1.2908,4.61,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 21:30:00,4.5475200000000005,1.32636,4.737,0.25632000000000005,0.07476000000000001,0.267,4.2912,1.2516,4.47,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 22:00:00,4.46112,1.30116,4.647,0.25632000000000005,0.07476000000000001,0.267,4.2048,1.2264,4.38,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 22:30:00,4.24032,1.23676,4.417,0.25632000000000005,0.07476000000000001,0.267,3.984,1.162,4.15,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 23:00:00,3.7027200000000002,1.07996,3.857,0.25632000000000005,0.07476000000000001,0.267,3.4464,1.0052,3.59,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-08 23:30:00,3.39552,0.9903600000000001,3.537,0.25632000000000005,0.07476000000000001,0.267,3.1392,0.9156000000000001,3.27,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-09 00:00:00,3.1176,0.9093,3.2475,0.25680000000000003,0.07490000000000001,0.2675,2.8608000000000002,0.8344,2.98,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-09 00:30:00,2.92512,0.85316,3.047,0.25632000000000005,0.07476000000000001,0.267,2.6688,0.7784000000000001,2.7800000000000002,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-09 01:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.25632000000000005,0.07476000000000001,0.267,2.5632,0.7476,2.67,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-09 01:30:00,2.8392,0.8281000000000001,2.9575,0.25680000000000003,0.07490000000000001,0.2675,2.5824,0.7532,2.69,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-09 02:00:00,2.8392,0.8281000000000001,2.9575,0.25680000000000003,0.07490000000000001,0.2675,2.5824,0.7532,2.69,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-09 02:30:00,2.8296,0.8253,2.9475,0.25680000000000003,0.07490000000000001,0.2675,2.5728,0.7504000000000001,2.68,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-09 03:00:00,2.7336,0.7973,2.8475,0.25680000000000003,0.07490000000000001,0.2675,2.4768,0.7224,2.58,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-09 03:30:00,2.676,0.7805000000000001,2.7875,0.25680000000000003,0.07490000000000001,0.2675,2.4192,0.7056,2.52,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-09 04:00:00,2.6664,0.7777000000000001,2.7775,0.25680000000000003,0.07490000000000001,0.2675,2.4096,0.7028,2.51,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-09 04:30:00,2.6956800000000003,0.78624,2.808,0.25728,0.07504000000000001,0.268,2.4384,0.7112,2.54,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-07-09 05:00:00,2.6956800000000003,0.78624,2.808,0.25728,0.07504000000000001,0.268,2.4384,0.7112,2.54,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-07-09 05:30:00,2.99328,0.87304,3.118,0.25728,0.07504000000000001,0.268,2.7359999999999998,0.798,2.85,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-07-09 06:00:00,3.1272,0.9121,3.2575,0.25680000000000003,0.07490000000000001,0.2675,2.8704,0.8372,2.99,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-09 06:30:00,3.7224,1.0857,3.8775,0.25680000000000003,0.07490000000000001,0.2675,3.4656000000000002,1.0108,3.61,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-09 07:00:00,4.3464,1.2677,4.5275,0.25680000000000003,0.07490000000000001,0.2675,4.0896,1.1928,4.26,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-09 07:30:00,4.8168,1.4049,5.0175,0.25680000000000003,0.07490000000000001,0.2675,4.5600000000000005,1.33,4.75,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-09 08:00:00,5.028,1.4665,5.2375,0.25680000000000003,0.07490000000000001,0.2675,4.7712,1.3916,4.97,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-09 08:30:00,5.2104,1.5197,5.4275,0.25680000000000003,0.07490000000000001,0.2675,4.9536,1.4448,5.16,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-09 09:00:00,5.2392,1.5281,5.4575,0.25680000000000003,0.07490000000000001,0.2675,4.9824,1.4532,5.19,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-09 09:30:00,5.12352,1.49436,5.337,0.25632000000000005,0.07476000000000001,0.267,4.8672,1.4196,5.07,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-09 10:00:00,5.01792,1.46356,5.227,0.25632000000000005,0.07476000000000001,0.267,4.7616,1.3888,4.96,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-09 10:30:00,5.04672,1.4719600000000002,5.257,0.25632000000000005,0.07476000000000001,0.267,4.7904,1.3972,4.99,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-09 11:00:00,5.12352,1.49436,5.337,0.25632000000000005,0.07476000000000001,0.267,4.8672,1.4196,5.07,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-09 11:30:00,4.74912,1.38516,4.947,0.25632000000000005,0.07476000000000001,0.267,4.4928,1.3104,4.68,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-09 12:00:00,4.70064,1.3710200000000001,4.8965,0.25584,0.07462,0.2665,4.4448,1.2964,4.63,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 12:30:00,5.01744,1.4634200000000002,5.2265,0.25584,0.07462,0.2665,4.7616,1.3888,4.96,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 13:00:00,4.9214400000000005,1.4354200000000001,5.1265,0.25584,0.07462,0.2665,4.6656,1.3608,4.86,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 13:30:00,4.74864,1.38502,4.9465,0.25584,0.07462,0.2665,4.4928,1.3104,4.68,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 14:00:00,4.71024,1.37382,4.9065,0.25584,0.07462,0.2665,4.4544,1.2992,4.64,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 14:30:00,4.62384,1.34862,4.8165,0.25584,0.07462,0.2665,4.368,1.274,4.55,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 15:00:00,4.84512,1.41316,5.047,0.25632000000000005,0.07476000000000001,0.267,4.5888,1.3384,4.78,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-09 15:30:00,4.73904,1.38222,4.9365,0.25584,0.07462,0.2665,4.4832,1.3076,4.67,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 16:00:00,4.73904,1.38222,4.9365,0.25584,0.07462,0.2665,4.4832,1.3076,4.67,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 16:30:00,5.02704,1.46622,5.2365,0.25584,0.07462,0.2665,4.7712,1.3916,4.97,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 17:00:00,5.16144,1.50542,5.3765,0.25584,0.07462,0.2665,4.9056,1.4308,5.11,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 17:30:00,5.31504,1.55022,5.5365,0.25584,0.07462,0.2665,5.0592,1.4756,5.27,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 18:00:00,5.18064,1.51102,5.3965,0.25584,0.07462,0.2665,4.9248,1.4364,5.13,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 18:30:00,5.24784,1.53062,5.4665,0.25584,0.07462,0.2665,4.992,1.456,5.2,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 19:00:00,5.10384,1.48862,5.3165,0.25584,0.07462,0.2665,4.848,1.4140000000000001,5.05,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 19:30:00,5.04624,1.4718200000000001,5.2565,0.25584,0.07462,0.2665,4.7904,1.3972,4.99,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 20:00:00,4.73904,1.38222,4.9365,0.25584,0.07462,0.2665,4.4832,1.3076,4.67,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 20:30:00,4.66224,1.35982,4.8565000000000005,0.25584,0.07462,0.2665,4.4064,1.2852000000000001,4.59,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 21:00:00,4.5182400000000005,1.31782,4.7065,0.25584,0.07462,0.2665,4.2624,1.2432,4.44,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 21:30:00,4.45104,1.2982200000000002,4.6365,0.25584,0.07462,0.2665,4.1952,1.2236,4.37,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 22:00:00,4.41264,1.28702,4.5965,0.25584,0.07462,0.2665,4.1568,1.2124,4.33,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 22:30:00,4.24944,1.23942,4.4265,0.25584,0.07462,0.2665,3.9936,1.1648,4.16,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 23:00:00,3.84624,1.12182,4.0065,0.25584,0.07462,0.2665,3.5904,1.0472,3.74,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-09 23:30:00,3.48144,1.01542,3.6265,0.25584,0.07462,0.2665,3.2256,0.9408000000000001,3.36,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 00:00:00,3.15552,0.9203600000000001,3.287,0.25632000000000005,0.07476000000000001,0.267,2.8992,0.8456,3.02,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 00:30:00,2.97312,0.86716,3.097,0.25632000000000005,0.07476000000000001,0.267,2.7168,0.7924,2.83,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 01:00:00,2.85792,0.8335600000000001,2.977,0.25632000000000005,0.07476000000000001,0.267,2.6016,0.7588,2.71,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 01:30:00,2.82912,0.8251600000000001,2.947,0.25632000000000005,0.07476000000000001,0.267,2.5728,0.7504000000000001,2.68,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 02:00:00,2.82864,0.8250200000000001,2.9465,0.25584,0.07462,0.2665,2.5728,0.7504000000000001,2.68,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 02:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.25632000000000005,0.07476000000000001,0.267,2.5248,0.7364,2.63,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 03:00:00,2.67552,0.78036,2.787,0.25632000000000005,0.07476000000000001,0.267,2.4192,0.7056,2.52,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 03:30:00,2.65632,0.7747600000000001,2.767,0.25632000000000005,0.07476000000000001,0.267,2.4,0.7000000000000001,2.5,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 04:00:00,2.59872,0.7579600000000001,2.707,0.25632000000000005,0.07476000000000001,0.267,2.3424,0.6832,2.44,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 04:30:00,2.64672,0.7719600000000001,2.757,0.25632000000000005,0.07476000000000001,0.267,2.3904,0.6972,2.49,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 05:00:00,2.65632,0.7747600000000001,2.767,0.25632000000000005,0.07476000000000001,0.267,2.4,0.7000000000000001,2.5,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 05:30:00,2.91552,0.8503600000000001,3.037,0.25632000000000005,0.07476000000000001,0.267,2.6592000000000002,0.7756000000000001,2.77,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 06:00:00,3.14592,0.91756,3.277,0.25632000000000005,0.07476000000000001,0.267,2.8896,0.8428,3.01,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 06:30:00,3.7507200000000003,1.09396,3.907,0.25632000000000005,0.07476000000000001,0.267,3.4944,1.0192,3.64,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 07:00:00,4.22112,1.23116,4.397,0.25632000000000005,0.07476000000000001,0.267,3.9648,1.1564,4.13,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 07:30:00,4.73952,1.38236,4.937,0.25632000000000005,0.07476000000000001,0.267,4.4832,1.3076,4.67,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 08:00:00,5.02704,1.46622,5.2365,0.25584,0.07462,0.2665,4.7712,1.3916,4.97,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 08:30:00,5.12352,1.49436,5.337,0.25632000000000005,0.07476000000000001,0.267,4.8672,1.4196,5.07,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 09:00:00,5.27712,1.53916,5.497,0.25632000000000005,0.07476000000000001,0.267,5.0208,1.4644,5.23,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 09:30:00,5.20032,1.51676,5.417,0.25632000000000005,0.07476000000000001,0.267,4.944,1.442,5.15,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-10 10:00:00,4.89264,1.42702,5.0965,0.25584,0.07462,0.2665,4.6368,1.3524,4.83,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 10:30:00,4.89264,1.42702,5.0965,0.25584,0.07462,0.2665,4.6368,1.3524,4.83,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 11:00:00,4.86384,1.41862,5.0665,0.25584,0.07462,0.2665,4.608,1.344,4.8,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 11:30:00,4.50864,1.31502,4.6965,0.25584,0.07462,0.2665,4.2528,1.2404,4.43,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 12:00:00,4.69104,1.36822,4.8865,0.25584,0.07462,0.2665,4.4352,1.2936,4.62,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 12:30:00,4.71024,1.37382,4.9065,0.25584,0.07462,0.2665,4.4544,1.2992,4.64,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 13:00:00,4.78656,1.39608,4.986,0.25536000000000003,0.07448,0.266,4.5312,1.3216,4.72,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-10 13:30:00,4.58496,1.33728,4.776,0.25536000000000003,0.07448,0.266,4.3296,1.2628,4.51,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-10 14:00:00,4.61376,1.34568,4.806,0.25536000000000003,0.07448,0.266,4.3584,1.2711999999999999,4.54,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-10 14:30:00,4.64256,1.35408,4.836,0.25536000000000003,0.07448,0.266,4.3872,1.2796,4.57,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-10 15:00:00,4.71936,1.37648,4.916,0.25536000000000003,0.07448,0.266,4.464,1.302,4.65,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-10 15:30:00,4.61376,1.34568,4.806,0.25536000000000003,0.07448,0.266,4.3584,1.2711999999999999,4.54,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-10 16:00:00,4.79616,1.3988800000000001,4.996,0.25536000000000003,0.07448,0.266,4.5408,1.3244,4.73,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-10 16:30:00,4.99776,1.45768,5.206,0.25536000000000003,0.07448,0.266,4.7424,1.3832,4.94,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-10 17:00:00,5.30496,1.5472800000000002,5.526,0.25536000000000003,0.07448,0.266,5.0496,1.4727999999999999,5.26,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-10 17:30:00,5.25696,1.53328,5.476,0.25536000000000003,0.07448,0.266,5.0016,1.4588,5.21,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-10 18:00:00,5.20896,1.5192800000000002,5.426,0.25536000000000003,0.07448,0.266,4.9536,1.4448,5.16,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-10 18:30:00,5.19936,1.51648,5.416,0.25536000000000003,0.07448,0.266,4.944,1.442,5.15,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-10 19:00:00,5.15136,1.50248,5.366,0.25536000000000003,0.07448,0.266,4.896,1.428,5.1,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-10 19:30:00,5.10336,1.48848,5.316,0.25536000000000003,0.07448,0.266,4.848,1.4140000000000001,5.05,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-10 20:00:00,4.93104,1.43822,5.1365,0.25584,0.07462,0.2665,4.6752,1.3636,4.87,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 20:30:00,4.74864,1.38502,4.9465,0.25584,0.07462,0.2665,4.4928,1.3104,4.68,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 21:00:00,4.67184,1.3626200000000002,4.8665,0.25584,0.07462,0.2665,4.416,1.288,4.6,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 21:30:00,4.58544,1.33742,4.7765,0.25584,0.07462,0.2665,4.3296,1.2628,4.51,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 22:00:00,4.45104,1.2982200000000002,4.6365,0.25584,0.07462,0.2665,4.1952,1.2236,4.37,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 22:30:00,4.22064,1.23102,4.3965,0.25584,0.07462,0.2665,3.9648,1.1564,4.13,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 23:00:00,3.8750400000000003,1.13022,4.0365,0.25584,0.07462,0.2665,3.6192,1.0556,3.77,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-10 23:30:00,3.58704,1.04622,3.7365,0.25584,0.07462,0.2665,3.3312,0.9716,3.47,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
