Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-11 00:00:00,3.24144,0.94542,3.3765,0.25584,0.07462,0.2665,2.9856,0.8708,3.11,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-11 00:30:00,3.03024,0.88382,3.1565,0.25584,0.07462,0.2665,2.7744,0.8092,2.89,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-11 01:00:00,2.89584,0.84462,3.0165,0.25584,0.07462,0.2665,2.64,0.77,2.75,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-11 01:30:00,2.9438400000000002,0.85862,3.0665,0.25584,0.07462,0.2665,2.688,0.784,2.8,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-11 02:00:00,2.97264,0.8670200000000001,3.0965,0.25584,0.07462,0.2665,2.7168,0.7924,2.83,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-11 02:30:00,2.92512,0.85316,3.047,0.25632000000000005,0.07476000000000001,0.267,2.6688,0.7784000000000001,2.7800000000000002,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-11 03:00:00,2.82864,0.8250200000000001,2.9465,0.25584,0.07462,0.2665,2.5728,0.7504000000000001,2.68,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-11 03:30:00,2.80944,0.81942,2.9265,0.25584,0.07462,0.2665,2.5536,0.7448,2.66,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-11 04:00:00,2.77152,0.8083600000000001,2.887,0.25632000000000005,0.07476000000000001,0.267,2.5152,0.7336,2.62,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-11 04:30:00,2.80032,0.81676,2.917,0.25632000000000005,0.07476000000000001,0.267,2.544,0.742,2.65,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-11 05:00:00,2.77152,0.8083600000000001,2.887,0.25632000000000005,0.07476000000000001,0.267,2.5152,0.7336,2.62,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-11 05:30:00,3.12672,0.9119600000000001,3.257,0.25632000000000005,0.07476000000000001,0.267,2.8704,0.8372,2.99,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-11 06:00:00,3.3144,0.9667,3.4525,0.2424,0.0707,0.2525,3.072,0.896,3.2,0.2424,0.0707,0.2525,0.2424,0.0707,0.2525,0.0,0.0,0.0
2019-07-11 06:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 07:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 07:30:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 08:00:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 08:30:00,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 09:00:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 09:30:00,5.3856,1.5708,5.61,0.0,0.0,0.0,5.3856,1.5708,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 10:00:00,5.2992,1.5455999999999999,5.52,0.019200000000000002,0.0056,0.02,5.28,1.54,5.5,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0
2019-07-11 10:30:00,4.9176,1.4343,5.1225,0.1464,0.0427,0.1525,4.7712,1.3916,4.97,0.1464,0.0427,0.1525,0.1464,0.0427,0.1525,0.0,0.0,0.0
2019-07-11 11:00:00,4.9896,1.4553,5.1975,0.1608,0.046900000000000004,0.1675,4.8288,1.4084,5.03,0.1608,0.046900000000000004,0.1675,0.1608,0.046900000000000004,0.1675,0.0,0.0,0.0
2019-07-11 11:30:00,5.16864,1.50752,5.384,0.09024,0.026320000000000003,0.094,5.0784,1.4812,5.29,0.09024,0.026320000000000003,0.094,0.09024,0.026320000000000003,0.094,0.0,0.0,0.0
2019-07-11 12:00:00,5.0664,1.4777,5.2775,0.12240000000000001,0.0357,0.1275,4.944,1.442,5.15,0.12240000000000001,0.0357,0.1275,0.12240000000000001,0.0357,0.1275,0.0,0.0,0.0
2019-07-11 12:30:00,5.29392,1.54406,5.5145,0.21552000000000002,0.06286,0.2245,5.0784,1.4812,5.29,0.21552000000000002,0.06286,0.2245,0.21552000000000002,0.06286,0.2245,0.0,0.0,0.0
2019-07-11 13:00:00,4.67664,1.36402,4.8715,0.23184000000000002,0.06762,0.24150000000000002,4.4448,1.2964,4.63,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0
2019-07-11 13:30:00,4.92624,1.43682,5.1315,0.23184000000000002,0.06762,0.24150000000000002,4.6944,1.3692,4.89,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0
2019-07-11 14:00:00,4.7088,1.3734,4.905,0.23520000000000002,0.06860000000000001,0.245,4.4736,1.3048,4.66,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0
2019-07-11 14:30:00,4.39296,1.28128,4.5760000000000005,0.25536000000000003,0.07448,0.266,4.1376,1.2068,4.31,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-11 15:00:00,4.27776,1.24768,4.456,0.25536000000000003,0.07448,0.266,4.0224,1.1732,4.19,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-11 15:30:00,4.38288,1.27834,4.5655,0.25488,0.07434,0.2655,4.128,1.204,4.3,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-11 16:00:00,4.20048,1.2251400000000001,4.3755,0.25488,0.07434,0.2655,3.9455999999999998,1.1508,4.11,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-11 16:30:00,4.51728,1.3175400000000002,4.7055,0.25488,0.07434,0.2655,4.2624,1.2432,4.44,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-11 17:00:00,5.06448,1.4771400000000001,5.2755,0.25488,0.07434,0.2655,4.8096,1.4028,5.01,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-11 17:30:00,4.90176,1.42968,5.106,0.25536000000000003,0.07448,0.266,4.6464,1.3552,4.84,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-11 18:00:00,4.99776,1.45768,5.206,0.25536000000000003,0.07448,0.266,4.7424,1.3832,4.94,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-11 18:30:00,4.99776,1.45768,5.206,0.25536000000000003,0.07448,0.266,4.7424,1.3832,4.94,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-11 19:00:00,5.34384,1.55862,5.5665,0.25584,0.07462,0.2665,5.088,1.484,5.3,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-11 19:30:00,5.10384,1.48862,5.3165,0.25584,0.07462,0.2665,4.848,1.4140000000000001,5.05,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-11 20:00:00,4.9214400000000005,1.4354200000000001,5.1265,0.25584,0.07462,0.2665,4.6656,1.3608,4.86,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-11 20:30:00,4.84464,1.41302,5.0465,0.25584,0.07462,0.2665,4.5888,1.3384,4.78,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-11 21:00:00,4.69152,1.36836,4.8870000000000005,0.25632000000000005,0.07476000000000001,0.267,4.4352,1.2936,4.62,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-11 21:30:00,4.51872,1.31796,4.707,0.25632000000000005,0.07476000000000001,0.267,4.2624,1.2432,4.44,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-11 22:00:00,4.57632,1.33476,4.767,0.25632000000000005,0.07476000000000001,0.267,4.32,1.26,4.5,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-11 22:30:00,4.43232,1.29276,4.617,0.25632000000000005,0.07476000000000001,0.267,4.176,1.218,4.35,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-11 23:00:00,4.12512,1.20316,4.297,0.25632000000000005,0.07476000000000001,0.267,3.8688000000000002,1.1284,4.03,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-11 23:30:00,3.72192,1.08556,3.877,0.25632000000000005,0.07476000000000001,0.267,3.4656000000000002,1.0108,3.61,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-12 00:00:00,3.40512,0.99316,3.547,0.25632000000000005,0.07476000000000001,0.267,3.1488,0.9184,3.2800000000000002,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-12 00:30:00,3.17472,0.9259600000000001,3.307,0.25632000000000005,0.07476000000000001,0.267,2.9184,0.8512000000000001,3.04,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-12 01:00:00,3.05952,0.89236,3.187,0.25632000000000005,0.07476000000000001,0.267,2.8032,0.8176,2.92,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-12 01:30:00,3.04992,0.88956,3.177,0.25632000000000005,0.07476000000000001,0.267,2.7936,0.8148000000000001,2.91,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-12 02:00:00,3.0312,0.8841,3.1575,0.25680000000000003,0.07490000000000001,0.2675,2.7744,0.8092,2.89,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-12 02:30:00,3.01296,0.8787800000000001,3.1385,0.25776000000000004,0.07518000000000001,0.2685,2.7552,0.8036000000000001,2.87,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-12 03:00:00,2.90736,0.8479800000000001,3.0285,0.25776000000000004,0.07518000000000001,0.2685,2.6496,0.7728,2.76,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-12 03:30:00,2.85936,0.83398,2.9785,0.25776000000000004,0.07518000000000001,0.2685,2.6016,0.7588,2.71,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-12 04:00:00,2.85984,0.8341200000000001,2.979,0.25824,0.07532000000000001,0.269,2.6016,0.7588,2.71,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-12 04:30:00,2.85984,0.8341200000000001,2.979,0.25824,0.07532000000000001,0.269,2.6016,0.7588,2.71,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-12 05:00:00,2.83056,0.8255800000000001,2.9485,0.25776000000000004,0.07518000000000001,0.2685,2.5728,0.7504000000000001,2.68,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-12 05:30:00,3.05136,0.8899800000000001,3.1785,0.25776000000000004,0.07518000000000001,0.2685,2.7936,0.8148000000000001,2.91,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-12 06:00:00,3.21456,0.9375800000000001,3.3485,0.25776000000000004,0.07518000000000001,0.2685,2.9568000000000003,0.8624,3.08,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-12 06:30:00,3.80976,1.11118,3.9685,0.25776000000000004,0.07518000000000001,0.2685,3.552,1.036,3.7,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-12 07:00:00,4.2888,1.2509000000000001,4.4675,0.25680000000000003,0.07490000000000001,0.2675,4.032,1.176,4.2,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-12 07:30:00,4.68192,1.36556,4.877,0.25632000000000005,0.07476000000000001,0.267,4.4256,1.2908,4.61,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-12 08:00:00,5.03712,1.46916,5.247,0.25632000000000005,0.07476000000000001,0.267,4.7808,1.3944,4.98,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-12 08:30:00,5.04672,1.4719600000000002,5.257,0.25632000000000005,0.07476000000000001,0.267,4.7904,1.3972,4.99,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-12 09:00:00,4.98864,1.45502,5.1965,0.25584,0.07462,0.2665,4.7328,1.3804,4.93,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-12 09:30:00,4.95984,1.44662,5.1665,0.25584,0.07462,0.2665,4.704,1.3719999999999999,4.9,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-12 10:00:00,5.05584,1.47462,5.2665,0.25584,0.07462,0.2665,4.8,1.4,5.0,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-12 10:30:00,4.79664,1.3990200000000002,4.9965,0.25584,0.07462,0.2665,4.5408,1.3244,4.73,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-12 11:00:00,5.03664,1.46902,5.2465,0.25584,0.07462,0.2665,4.7808,1.3944,4.98,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-12 11:30:00,4.2216000000000005,1.2313,4.3975,0.18,0.052500000000000005,0.1875,4.0416,1.1788,4.21,0.18,0.052500000000000005,0.1875,0.18,0.052500000000000005,0.1875,0.0,0.0,0.0
2019-07-12 12:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 12:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 13:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 13:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 14:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 14:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 15:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 15:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 16:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 16:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 17:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 17:30:00,5.30448,1.5471400000000002,5.5255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.28,1.54,5.5,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.0,0.0,0.0
2019-07-12 18:00:00,5.016,1.463,5.225,0.2544,0.0742,0.265,4.7616,1.3888,4.96,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0.0,0.0,0.0
2019-07-12 18:30:00,5.18016,1.51088,5.396,0.25536000000000003,0.07448,0.266,4.9248,1.4364,5.13,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-12 19:00:00,4.97856,1.45208,5.186,0.25536000000000003,0.07448,0.266,4.7232,1.3776,4.92,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-12 19:30:00,4.95024,1.44382,5.1565,0.25584,0.07462,0.2665,4.6944,1.3692,4.89,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-12 20:00:00,4.94112,1.44116,5.147,0.25632000000000005,0.07476000000000001,0.267,4.6848,1.3664,4.88,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-12 20:30:00,4.68144,1.36542,4.8765,0.25584,0.07462,0.2665,4.4256,1.2908,4.61,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-12 21:00:00,4.48944,1.30942,4.6765,0.25584,0.07462,0.2665,4.2336,1.2348,4.41,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-12 21:30:00,4.43184,1.29262,4.6165,0.25584,0.07462,0.2665,4.176,1.218,4.35,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-12 22:00:00,4.32624,1.26182,4.5065,0.25584,0.07462,0.2665,4.0704,1.1872,4.24,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-12 22:30:00,4.15344,1.21142,4.3265,0.25584,0.07462,0.2665,3.8976,1.1368,4.06,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-12 23:00:00,3.89472,1.13596,4.057,0.25632000000000005,0.07476000000000001,0.267,3.6384,1.0612,3.79,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-12 23:30:00,3.5971200000000003,1.04916,3.747,0.25632000000000005,0.07476000000000001,0.267,3.3407999999999998,0.9744,3.48,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 00:00:00,3.3475200000000003,0.9763600000000001,3.487,0.25632000000000005,0.07476000000000001,0.267,3.0912,0.9016000000000001,3.22,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 00:30:00,3.18432,0.92876,3.317,0.25632000000000005,0.07476000000000001,0.267,2.928,0.854,3.05,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 01:00:00,3.05952,0.89236,3.187,0.25632000000000005,0.07476000000000001,0.267,2.8032,0.8176,2.92,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 01:30:00,3.03072,0.8839600000000001,3.157,0.25632000000000005,0.07476000000000001,0.267,2.7744,0.8092,2.89,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 02:00:00,3.01152,0.87836,3.137,0.25632000000000005,0.07476000000000001,0.267,2.7552,0.8036000000000001,2.87,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 02:30:00,2.93472,0.85596,3.057,0.25632000000000005,0.07476000000000001,0.267,2.6784,0.7812,2.79,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 03:00:00,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.25680000000000003,0.07490000000000001,0.2675,2.592,0.756,2.7,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-13 03:30:00,2.8584,0.8337,2.9775,0.25680000000000003,0.07490000000000001,0.2675,2.6016,0.7588,2.71,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-13 04:00:00,2.82096,0.8227800000000001,2.9385,0.25776000000000004,0.07518000000000001,0.2685,2.5632,0.7476,2.67,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-13 04:30:00,2.7729600000000003,0.80878,2.8885,0.25776000000000004,0.07518000000000001,0.2685,2.5152,0.7336,2.62,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-13 05:00:00,2.70576,0.7891800000000001,2.8185000000000002,0.25776000000000004,0.07518000000000001,0.2685,2.448,0.714,2.55,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-13 05:30:00,2.82048,0.82264,2.938,0.25728,0.07504000000000001,0.268,2.5632,0.7476,2.67,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-07-13 06:00:00,2.91552,0.8503600000000001,3.037,0.25632000000000005,0.07476000000000001,0.267,2.6592000000000002,0.7756000000000001,2.77,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 06:30:00,3.25152,0.9483600000000001,3.387,0.25632000000000005,0.07476000000000001,0.267,2.9952,0.8736,3.12,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 07:00:00,3.65472,1.06596,3.807,0.25632000000000005,0.07476000000000001,0.267,3.3984,0.9912000000000001,3.54,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 07:30:00,3.96192,1.15556,4.127,0.25632000000000005,0.07476000000000001,0.267,3.7056,1.0808,3.86,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 08:00:00,4.10592,1.19756,4.277,0.25632000000000005,0.07476000000000001,0.267,3.8496,1.1228,4.01,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 08:30:00,4.30704,1.25622,4.4865,0.25584,0.07462,0.2665,4.0512,1.1816,4.22,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 09:00:00,4.47984,1.3066200000000001,4.6665,0.25584,0.07462,0.2665,4.224,1.232,4.4,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 09:30:00,4.63392,1.35156,4.827,0.25632000000000005,0.07476000000000001,0.267,4.3776,1.2768,4.5600000000000005,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 10:00:00,4.6435200000000005,1.35436,4.837,0.25632000000000005,0.07476000000000001,0.267,4.3872,1.2796,4.57,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 10:30:00,4.52784,1.32062,4.7165,0.25584,0.07462,0.2665,4.272,1.246,4.45,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 11:00:00,4.39344,1.28142,4.5765,0.25584,0.07462,0.2665,4.1376,1.2068,4.31,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 11:30:00,4.42224,1.28982,4.6065000000000005,0.25584,0.07462,0.2665,4.1664,1.2152,4.34,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 12:00:00,4.15344,1.21142,4.3265,0.25584,0.07462,0.2665,3.8976,1.1368,4.06,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 12:30:00,4.07664,1.18902,4.2465,0.25584,0.07462,0.2665,3.8208,1.1144,3.98,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 13:00:00,4.21104,1.22822,4.3865,0.25584,0.07462,0.2665,3.9552,1.1536,4.12,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 13:30:00,4.24944,1.23942,4.4265,0.25584,0.07462,0.2665,3.9936,1.1648,4.16,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 14:00:00,3.68304,1.07422,3.8365,0.25584,0.07462,0.2665,3.4272,0.9996,3.5700000000000003,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 14:30:00,3.59664,1.04902,3.7465,0.25584,0.07462,0.2665,3.3407999999999998,0.9744,3.48,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 15:00:00,3.56784,1.04062,3.7165,0.25584,0.07462,0.2665,3.312,0.966,3.45,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 15:30:00,3.46176,1.00968,3.606,0.25536000000000003,0.07448,0.266,3.2064,0.9352,3.34,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-13 16:00:00,3.55776,1.03768,3.706,0.25536000000000003,0.07448,0.266,3.3024,0.9632000000000001,3.44,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-13 16:30:00,3.72096,1.08528,3.876,0.25536000000000003,0.07448,0.266,3.4656000000000002,1.0108,3.61,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-13 17:00:00,4.27824,1.24782,4.4565,0.25584,0.07462,0.2665,4.0224,1.1732,4.19,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 17:30:00,4.44144,1.29542,4.6265,0.25584,0.07462,0.2665,4.1856,1.2208,4.36,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 18:00:00,4.38384,1.27862,4.5665,0.25584,0.07462,0.2665,4.128,1.204,4.3,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 18:30:00,4.40304,1.28422,4.5865,0.25584,0.07462,0.2665,4.1472,1.2096,4.32,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 19:00:00,4.38384,1.27862,4.5665,0.25584,0.07462,0.2665,4.128,1.204,4.3,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 19:30:00,4.43184,1.29262,4.6165,0.25584,0.07462,0.2665,4.176,1.218,4.35,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 20:00:00,4.30704,1.25622,4.4865,0.25584,0.07462,0.2665,4.0512,1.1816,4.22,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 20:30:00,4.29744,1.25342,4.4765,0.25584,0.07462,0.2665,4.0416,1.1788,4.21,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 21:00:00,4.27824,1.24782,4.4565,0.25584,0.07462,0.2665,4.0224,1.1732,4.19,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-13 21:30:00,4.34592,1.26756,4.527,0.25632000000000005,0.07476000000000001,0.267,4.0896,1.1928,4.26,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 22:00:00,4.36512,1.27316,4.547,0.25632000000000005,0.07476000000000001,0.267,4.1088000000000005,1.1984,4.28,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 22:30:00,4.20192,1.22556,4.377,0.25632000000000005,0.07476000000000001,0.267,3.9455999999999998,1.1508,4.11,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 23:00:00,3.88512,1.13316,4.047,0.25632000000000005,0.07476000000000001,0.267,3.6288,1.0584,3.7800000000000002,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-13 23:30:00,3.56832,1.04076,3.717,0.25632000000000005,0.07476000000000001,0.267,3.312,0.966,3.45,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 00:00:00,3.39552,0.9903600000000001,3.537,0.25632000000000005,0.07476000000000001,0.267,3.1392,0.9156000000000001,3.27,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 00:30:00,3.2136,0.9373,3.3475,0.25680000000000003,0.07490000000000001,0.2675,2.9568000000000003,0.8624,3.08,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-14 01:00:00,3.0216,0.8813000000000001,3.1475,0.25680000000000003,0.07490000000000001,0.2675,2.7648,0.8064,2.88,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-14 01:30:00,3.02112,0.88116,3.147,0.25632000000000005,0.07476000000000001,0.267,2.7648,0.8064,2.88,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 02:00:00,2.9736000000000002,0.8673000000000001,3.0975,0.25680000000000003,0.07490000000000001,0.2675,2.7168,0.7924,2.83,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-14 02:30:00,2.8963200000000002,0.8447600000000001,3.017,0.25632000000000005,0.07476000000000001,0.267,2.64,0.77,2.75,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 03:00:00,2.82912,0.8251600000000001,2.947,0.25632000000000005,0.07476000000000001,0.267,2.5728,0.7504000000000001,2.68,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 03:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.25632000000000005,0.07476000000000001,0.267,2.5248,0.7364,2.63,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 04:00:00,2.7624,0.8057000000000001,2.8775,0.25680000000000003,0.07490000000000001,0.2675,2.5056000000000003,0.7308,2.61,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-14 04:30:00,2.73408,0.79744,2.848,0.25728,0.07504000000000001,0.268,2.4768,0.7224,2.58,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-07-14 05:00:00,2.71488,0.7918400000000001,2.8280000000000003,0.25728,0.07504000000000001,0.268,2.4576000000000002,0.7168,2.56,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-07-14 05:30:00,2.70528,0.7890400000000001,2.818,0.25728,0.07504000000000001,0.268,2.448,0.714,2.55,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-07-14 06:00:00,2.6952,0.7861,2.8075,0.25680000000000003,0.07490000000000001,0.2675,2.4384,0.7112,2.54,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-14 06:30:00,2.82912,0.8251600000000001,2.947,0.25632000000000005,0.07476000000000001,0.267,2.5728,0.7504000000000001,2.68,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 07:00:00,2.97312,0.86716,3.097,0.25632000000000005,0.07476000000000001,0.267,2.7168,0.7924,2.83,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 07:30:00,3.07872,0.8979600000000001,3.207,0.25632000000000005,0.07476000000000001,0.267,2.8224,0.8232,2.94,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 08:00:00,3.37632,0.9847600000000001,3.517,0.25632000000000005,0.07476000000000001,0.267,3.12,0.91,3.25,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 08:30:00,3.73152,1.08836,3.887,0.25632000000000005,0.07476000000000001,0.267,3.4752,1.0136,3.62,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 09:00:00,3.86592,1.12756,4.027,0.25632000000000005,0.07476000000000001,0.267,3.6096,1.0528,3.76,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 09:30:00,4.03872,1.1779600000000001,4.207,0.25632000000000005,0.07476000000000001,0.267,3.7824,1.1032,3.94,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 10:00:00,4.04832,1.18076,4.217,0.25632000000000005,0.07476000000000001,0.267,3.792,1.106,3.95,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 10:30:00,4.15344,1.21142,4.3265,0.25584,0.07462,0.2665,3.8976,1.1368,4.06,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 11:00:00,4.22064,1.23102,4.3965,0.25584,0.07462,0.2665,3.9648,1.1564,4.13,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 11:30:00,4.20192,1.22556,4.377,0.25632000000000005,0.07476000000000001,0.267,3.9455999999999998,1.1508,4.11,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 12:00:00,4.21104,1.22822,4.3865,0.25584,0.07462,0.2665,3.9552,1.1536,4.12,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 12:30:00,4.39344,1.28142,4.5765,0.25584,0.07462,0.2665,4.1376,1.2068,4.31,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 13:00:00,4.44192,1.29556,4.627,0.25632000000000005,0.07476000000000001,0.267,4.1856,1.2208,4.36,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 13:30:00,4.32624,1.26182,4.5065,0.25584,0.07462,0.2665,4.0704,1.1872,4.24,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 14:00:00,3.83664,1.11902,3.9965,0.25584,0.07462,0.2665,3.5808,1.0444,3.73,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 14:30:00,3.83664,1.11902,3.9965,0.25584,0.07462,0.2665,3.5808,1.0444,3.73,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 15:00:00,3.8750400000000003,1.13022,4.0365,0.25584,0.07462,0.2665,3.6192,1.0556,3.77,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 15:30:00,3.91344,1.14142,4.0765,0.25584,0.07462,0.2665,3.6576,1.0668,3.81,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 16:00:00,4.07664,1.18902,4.2465,0.25584,0.07462,0.2665,3.8208,1.1144,3.98,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 16:30:00,3.99984,1.16662,4.1665,0.25584,0.07462,0.2665,3.7439999999999998,1.092,3.9,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 17:00:00,4.50864,1.31502,4.6965,0.25584,0.07462,0.2665,4.2528,1.2404,4.43,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 17:30:00,4.57584,1.3346200000000001,4.7665,0.25584,0.07462,0.2665,4.32,1.26,4.5,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 18:00:00,4.36464,1.27302,4.5465,0.25584,0.07462,0.2665,4.1088000000000005,1.1984,4.28,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 18:30:00,4.45104,1.2982200000000002,4.6365,0.25584,0.07462,0.2665,4.1952,1.2236,4.37,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 19:00:00,4.41312,1.28716,4.5969999999999995,0.25632000000000005,0.07476000000000001,0.267,4.1568,1.2124,4.33,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 19:30:00,4.44144,1.29542,4.6265,0.25584,0.07462,0.2665,4.1856,1.2208,4.36,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 20:00:00,4.40352,1.28436,4.587,0.25632000000000005,0.07476000000000001,0.267,4.1472,1.2096,4.32,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 20:30:00,4.40352,1.28436,4.587,0.25632000000000005,0.07476000000000001,0.267,4.1472,1.2096,4.32,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 21:00:00,4.27872,1.24796,4.457,0.25632000000000005,0.07476000000000001,0.267,4.0224,1.1732,4.19,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-14 21:30:00,4.17264,1.21702,4.3465,0.25584,0.07462,0.2665,3.9168000000000003,1.1424,4.08,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-14 22:00:00,4.116,1.2005,4.2875,0.25680000000000003,0.07490000000000001,0.2675,3.8592,1.1256,4.02,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-14 22:30:00,4.08816,1.19238,4.2585,0.25776000000000004,0.07518000000000001,0.2685,3.8304,1.1172,3.99,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-14 23:00:00,3.79056,1.10558,3.9485,0.25776000000000004,0.07518000000000001,0.2685,3.5328,1.0304,3.68,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-14 23:30:00,3.48384,1.01612,3.629,0.25824,0.07532000000000001,0.269,3.2256,0.9408000000000001,3.36,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-15 00:00:00,3.16704,0.9237200000000001,3.299,0.25824,0.07532000000000001,0.269,2.9088000000000003,0.8484,3.03,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-15 00:30:00,3.05184,0.89012,3.179,0.25824,0.07532000000000001,0.269,2.7936,0.8148000000000001,2.91,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-15 01:00:00,2.89824,0.8453200000000001,3.019,0.25824,0.07532000000000001,0.269,2.64,0.77,2.75,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-15 01:30:00,2.85984,0.8341200000000001,2.979,0.25824,0.07532000000000001,0.269,2.6016,0.7588,2.71,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-15 02:00:00,2.74464,0.8005200000000001,2.859,0.25824,0.07532000000000001,0.269,2.4864,0.7252000000000001,2.59,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-15 02:30:00,2.72544,0.7949200000000001,2.839,0.25824,0.07532000000000001,0.269,2.4672,0.7196,2.5700000000000003,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-15 03:00:00,2.69664,0.7865200000000001,2.809,0.25824,0.07532000000000001,0.269,2.4384,0.7112,2.54,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-15 03:30:00,2.66784,0.77812,2.779,0.25824,0.07532000000000001,0.269,2.4096,0.7028,2.51,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-15 04:00:00,2.63856,0.76958,2.7485,0.25776000000000004,0.07518000000000001,0.2685,2.3808,0.6944,2.48,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-15 04:30:00,2.65776,0.7751800000000001,2.7685,0.25776000000000004,0.07518000000000001,0.2685,2.4,0.7000000000000001,2.5,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-15 05:00:00,2.63856,0.76958,2.7485,0.25776000000000004,0.07518000000000001,0.2685,2.3808,0.6944,2.48,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-15 05:30:00,2.8785600000000002,0.8395800000000001,2.9985,0.25776000000000004,0.07518000000000001,0.2685,2.6208,0.7644000000000001,2.73,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-15 06:00:00,3.09936,0.9039800000000001,3.2285,0.25776000000000004,0.07518000000000001,0.2685,2.8416,0.8288000000000001,2.96,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-15 06:30:00,3.63696,1.06078,3.7885,0.25776000000000004,0.07518000000000001,0.2685,3.3792,0.9856,3.52,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-15 07:00:00,4.12656,1.20358,4.2985,0.25776000000000004,0.07518000000000001,0.2685,3.8688000000000002,1.1284,4.03,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-15 07:30:00,4.56768,1.33224,4.758,0.25728,0.07504000000000001,0.268,4.3104,1.2572,4.49,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-07-15 08:00:00,4.87392,1.42156,5.077,0.25632000000000005,0.07476000000000001,0.267,4.6176,1.3468,4.8100000000000005,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-15 08:30:00,4.93152,1.43836,5.1370000000000005,0.25632000000000005,0.07476000000000001,0.267,4.6752,1.3636,4.87,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-15 09:00:00,4.98912,1.45516,5.197,0.25632000000000005,0.07476000000000001,0.267,4.7328,1.3804,4.93,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-15 09:30:00,4.9704,1.4497,5.1775,0.25680000000000003,0.07490000000000001,0.2675,4.7136,1.3748,4.91,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-15 10:00:00,4.77792,1.39356,4.977,0.25632000000000005,0.07476000000000001,0.267,4.5216,1.3188,4.71,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-15 10:30:00,4.87392,1.42156,5.077,0.25632000000000005,0.07476000000000001,0.267,4.6176,1.3468,4.8100000000000005,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-15 11:00:00,4.90272,1.42996,5.107,0.25632000000000005,0.07476000000000001,0.267,4.6464,1.3552,4.84,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-15 11:30:00,4.65312,1.35716,4.8469999999999995,0.25632000000000005,0.07476000000000001,0.267,4.3968,1.2824,4.58,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-15 12:00:00,4.80624,1.40182,5.0065,0.25584,0.07462,0.2665,4.5504,1.3272,4.74,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-15 12:30:00,4.43184,1.29262,4.6165,0.25584,0.07462,0.2665,4.176,1.218,4.35,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-15 13:00:00,4.81584,1.40462,5.0165,0.25584,0.07462,0.2665,4.5600000000000005,1.33,4.75,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-15 13:30:00,4.42224,1.28982,4.6065000000000005,0.25584,0.07462,0.2665,4.1664,1.2152,4.34,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-15 14:00:00,4.43136,1.29248,4.616,0.25536000000000003,0.07448,0.266,4.176,1.218,4.35,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-15 14:30:00,4.15344,1.21142,4.3265,0.25584,0.07462,0.2665,3.8976,1.1368,4.06,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-15 15:00:00,4.18224,1.21982,4.3565000000000005,0.25584,0.07462,0.2665,3.9264,1.1452,4.09,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-15 15:30:00,4.25856,1.24208,4.436,0.25536000000000003,0.07448,0.266,4.0032,1.1676,4.17,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-15 16:00:00,4.34496,1.26728,4.526,0.25536000000000003,0.07448,0.266,4.0896,1.1928,4.26,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-15 16:30:00,4.43136,1.29248,4.616,0.25536000000000003,0.07448,0.266,4.176,1.218,4.35,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-15 17:00:00,4.68096,1.36528,4.876,0.25536000000000003,0.07448,0.266,4.4256,1.2908,4.61,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-15 17:30:00,4.82496,1.40728,5.026,0.25536000000000003,0.07448,0.266,4.5696,1.3328,4.76,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-15 18:00:00,4.83456,1.41008,5.036,0.25536000000000003,0.07448,0.266,4.5792,1.3356,4.77,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-15 18:30:00,4.92096,1.4352800000000001,5.126,0.25536000000000003,0.07448,0.266,4.6656,1.3608,4.86,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-15 19:00:00,4.83456,1.41008,5.036,0.25536000000000003,0.07448,0.266,4.5792,1.3356,4.77,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-15 19:30:00,4.77696,1.39328,4.976,0.25536000000000003,0.07448,0.266,4.5216,1.3188,4.71,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-15 20:00:00,4.73856,1.38208,4.936,0.25536000000000003,0.07448,0.266,4.4832,1.3076,4.67,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-15 20:30:00,4.5662400000000005,1.33182,4.7565,0.25584,0.07462,0.2665,4.3104,1.2572,4.49,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-15 21:00:00,4.45104,1.2982200000000002,4.6365,0.25584,0.07462,0.2665,4.1952,1.2236,4.37,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-15 21:30:00,4.62432,1.34876,4.817,0.25632000000000005,0.07476000000000001,0.267,4.368,1.274,4.55,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-15 22:00:00,4.62432,1.34876,4.817,0.25632000000000005,0.07476000000000001,0.267,4.368,1.274,4.55,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-15 22:30:00,4.47072,1.30396,4.657,0.25632000000000005,0.07476000000000001,0.267,4.2144,1.2292,4.39,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-15 23:00:00,4.01952,1.17236,4.187,0.25632000000000005,0.07476000000000001,0.267,3.7632,1.0976,3.92,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-15 23:30:00,3.61632,1.05476,3.767,0.25632000000000005,0.07476000000000001,0.267,3.36,0.98,3.5,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-16 00:00:00,3.36768,0.9822400000000001,3.508,0.25728,0.07504000000000001,0.268,3.1104,0.9072,3.24,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2019-07-16 00:30:00,3.19536,0.93198,3.3285,0.25776000000000004,0.07518000000000001,0.2685,2.9376,0.8568,3.06,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-16 01:00:00,3.0801600000000002,0.8983800000000001,3.2085,0.25776000000000004,0.07518000000000001,0.2685,2.8224,0.8232,2.94,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-16 01:30:00,3.08976,0.9011800000000001,3.2185,0.25776000000000004,0.07518000000000001,0.2685,2.832,0.8260000000000001,2.95,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-16 02:00:00,3.11904,0.9097200000000001,3.249,0.25824,0.07532000000000001,0.269,2.8608000000000002,0.8344,2.98,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-16 02:30:00,3.03264,0.8845200000000001,3.159,0.25824,0.07532000000000001,0.269,2.7744,0.8092,2.89,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-16 03:00:00,2.97504,0.86772,3.099,0.25824,0.07532000000000001,0.269,2.7168,0.7924,2.83,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-16 03:30:00,2.86944,0.8369200000000001,2.989,0.25824,0.07532000000000001,0.269,2.6112,0.7616,2.7199999999999998,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-16 04:00:00,2.8502400000000003,0.8313200000000001,2.969,0.25824,0.07532000000000001,0.269,2.592,0.756,2.7,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-16 04:30:00,2.95632,0.86226,3.0795,0.25872,0.07546,0.2695,2.6976,0.7868,2.81,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-16 05:00:00,2.94672,0.8594600000000001,3.0695,0.25872,0.07546,0.2695,2.688,0.784,2.8,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-16 05:30:00,3.10032,0.9042600000000001,3.2295,0.25872,0.07546,0.2695,2.8416,0.8288000000000001,2.96,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-16 06:00:00,3.24432,0.9462600000000001,3.3795,0.25872,0.07546,0.2695,2.9856,0.8708,3.11,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2019-07-16 06:30:00,3.79104,1.10572,3.949,0.25824,0.07532000000000001,0.269,3.5328,1.0304,3.68,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2019-07-16 07:00:00,4.34736,1.26798,4.5285,0.25776000000000004,0.07518000000000001,0.2685,4.0896,1.1928,4.26,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2019-07-16 07:30:00,4.788,1.3965,4.9875,0.25680000000000003,0.07490000000000001,0.2675,4.5312,1.3216,4.72,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-16 08:00:00,5.0568,1.4749,5.2675,0.25680000000000003,0.07490000000000001,0.2675,4.8,1.4,5.0,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-16 08:30:00,5.27712,1.53916,5.497,0.25632000000000005,0.07476000000000001,0.267,5.0208,1.4644,5.23,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-16 09:00:00,5.11392,1.49156,5.327,0.25632000000000005,0.07476000000000001,0.267,4.8576,1.4168,5.06,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-16 09:30:00,5.04672,1.4719600000000002,5.257,0.25632000000000005,0.07476000000000001,0.267,4.7904,1.3972,4.99,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-16 10:00:00,4.90224,1.42982,5.1065,0.25584,0.07462,0.2665,4.6464,1.3552,4.84,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
