Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-16 10:30:00,4.71984,1.37662,4.9165,0.25584,0.07462,0.2665,4.464,1.302,4.65,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-16 11:00:00,4.66224,1.35982,4.8565000000000005,0.25584,0.07462,0.2665,4.4064,1.2852000000000001,4.59,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-16 11:30:00,4.80576,1.40168,5.006,0.25536000000000003,0.07448,0.266,4.5504,1.3272,4.74,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-16 12:00:00,4.73856,1.38208,4.936,0.25536000000000003,0.07448,0.266,4.4832,1.3076,4.67,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-16 12:30:00,4.94976,1.44368,5.156,0.25536000000000003,0.07448,0.266,4.6944,1.3692,4.89,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-16 13:00:00,4.71936,1.37648,4.916,0.25536000000000003,0.07448,0.266,4.464,1.302,4.65,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-16 13:30:00,4.61376,1.34568,4.806,0.25536000000000003,0.07448,0.266,4.3584,1.2711999999999999,4.54,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-16 14:00:00,4.16304,1.21422,4.3365,0.25584,0.07462,0.2665,3.9072,1.1396,4.07,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-16 14:30:00,4.26816,1.24488,4.446,0.25536000000000003,0.07448,0.266,4.0128,1.1703999999999999,4.18,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-16 15:00:00,4.27776,1.24768,4.456,0.25536000000000003,0.07448,0.266,4.0224,1.1732,4.19,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-16 15:30:00,4.16208,1.21394,4.3355,0.25488,0.07434,0.2655,3.9072,1.1396,4.07,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-16 16:00:00,4.21968,1.23074,4.3955,0.25488,0.07434,0.2655,3.9648,1.1564,4.13,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-16 16:30:00,4.23888,1.23634,4.4155,0.25488,0.07434,0.2655,3.984,1.162,4.15,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-16 17:00:00,4.58448,1.33714,4.7755,0.25488,0.07434,0.2655,4.3296,1.2628,4.51,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-16 17:30:00,4.73808,1.3819400000000002,4.9355,0.25488,0.07434,0.2655,4.4832,1.3076,4.67,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-16 18:00:00,4.83408,1.40994,5.0355,0.25488,0.07434,0.2655,4.5792,1.3356,4.77,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-16 18:30:00,4.90176,1.42968,5.106,0.25536000000000003,0.07448,0.266,4.6464,1.3552,4.84,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-16 19:00:00,4.91136,1.43248,5.116,0.25536000000000003,0.07448,0.266,4.656,1.358,4.85,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-16 19:30:00,4.98864,1.45502,5.1965,0.25584,0.07462,0.2665,4.7328,1.3804,4.93,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-16 20:00:00,5.12304,1.49422,5.3365,0.25584,0.07462,0.2665,4.8672,1.4196,5.07,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-16 20:30:00,4.85424,1.41582,5.0565,0.25584,0.07462,0.2665,4.5984,1.3412,4.79,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-16 21:00:00,4.77744,1.39342,4.9765,0.25584,0.07462,0.2665,4.5216,1.3188,4.71,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-16 21:30:00,4.68144,1.36542,4.8765,0.25584,0.07462,0.2665,4.4256,1.2908,4.61,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-16 22:00:00,4.71024,1.37382,4.9065,0.25584,0.07462,0.2665,4.4544,1.2992,4.64,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-16 22:30:00,4.47024,1.30382,4.6565,0.25584,0.07462,0.2665,4.2144,1.2292,4.39,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-16 23:00:00,4.09584,1.19462,4.2665,0.25584,0.07462,0.2665,3.84,1.12,4.0,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-16 23:30:00,3.76944,1.09942,3.9265,0.25584,0.07462,0.2665,3.5136000000000003,1.0248,3.66,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-17 00:00:00,3.47232,1.01276,3.617,0.25632000000000005,0.07476000000000001,0.267,3.216,0.9380000000000001,3.35,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 00:30:00,3.25152,0.9483600000000001,3.387,0.25632000000000005,0.07476000000000001,0.267,2.9952,0.8736,3.12,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 01:00:00,3.15552,0.9203600000000001,3.287,0.25632000000000005,0.07476000000000001,0.267,2.8992,0.8456,3.02,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 01:30:00,3.19392,0.93156,3.327,0.25632000000000005,0.07476000000000001,0.267,2.9376,0.8568,3.06,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 02:00:00,3.17472,0.9259600000000001,3.307,0.25632000000000005,0.07476000000000001,0.267,2.9184,0.8512000000000001,3.04,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 02:30:00,3.12672,0.9119600000000001,3.257,0.25632000000000005,0.07476000000000001,0.267,2.8704,0.8372,2.99,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 03:00:00,3.06912,0.8951600000000001,3.197,0.25632000000000005,0.07476000000000001,0.267,2.8128,0.8204,2.93,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 03:30:00,3.02112,0.88116,3.147,0.25632000000000005,0.07476000000000001,0.267,2.7648,0.8064,2.88,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 04:00:00,2.97312,0.86716,3.097,0.25632000000000005,0.07476000000000001,0.267,2.7168,0.7924,2.83,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 04:30:00,3.04992,0.88956,3.177,0.25632000000000005,0.07476000000000001,0.267,2.7936,0.8148000000000001,2.91,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 05:00:00,3.00192,0.8755600000000001,3.127,0.25632000000000005,0.07476000000000001,0.267,2.7456,0.8008000000000001,2.86,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 05:30:00,3.204,0.9345,3.3375,0.25680000000000003,0.07490000000000001,0.2675,2.9472,0.8596,3.07,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-17 06:00:00,3.2995200000000002,0.9623600000000001,3.437,0.25632000000000005,0.07476000000000001,0.267,3.0432,0.8876000000000001,3.17,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 06:30:00,3.86592,1.12756,4.027,0.25632000000000005,0.07476000000000001,0.267,3.6096,1.0528,3.76,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 07:00:00,4.3368,1.2649,4.5175,0.25680000000000003,0.07490000000000001,0.2675,4.08,1.19,4.25,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2019-07-17 07:30:00,4.72992,1.3795600000000001,4.927,0.25632000000000005,0.07476000000000001,0.267,4.4736,1.3048,4.66,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 08:00:00,5.11392,1.49156,5.327,0.25632000000000005,0.07476000000000001,0.267,4.8576,1.4168,5.06,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 08:30:00,5.25792,1.53356,5.477,0.25632000000000005,0.07476000000000001,0.267,5.0016,1.4588,5.21,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 09:00:00,5.32512,1.55316,5.547,0.25632000000000005,0.07476000000000001,0.267,5.0688,1.4784000000000002,5.28,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 09:30:00,5.12352,1.49436,5.337,0.25632000000000005,0.07476000000000001,0.267,4.8672,1.4196,5.07,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0
2019-07-17 10:00:00,4.95984,1.44662,5.1665,0.25584,0.07462,0.2665,4.704,1.3719999999999999,4.9,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-17 10:30:00,4.97904,1.45222,5.1865,0.25584,0.07462,0.2665,4.7232,1.3776,4.92,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2019-07-17 11:00:00,4.90176,1.42968,5.106,0.25536000000000003,0.07448,0.266,4.6464,1.3552,4.84,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-17 11:30:00,4.96896,1.44928,5.176,0.25536000000000003,0.07448,0.266,4.7136,1.3748,4.91,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-17 12:00:00,4.8921600000000005,1.4268800000000001,5.096,0.25536000000000003,0.07448,0.266,4.6368,1.3524,4.83,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-17 12:30:00,4.8148800000000005,1.40434,5.0155,0.25488,0.07434,0.2655,4.5600000000000005,1.33,4.75,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-17 13:00:00,5.10336,1.48848,5.316,0.25536000000000003,0.07448,0.266,4.848,1.4140000000000001,5.05,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-17 13:30:00,5.14176,1.4996800000000001,5.356,0.25536000000000003,0.07448,0.266,4.8864,1.4252,5.09,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-17 14:00:00,4.92096,1.4352800000000001,5.126,0.25536000000000003,0.07448,0.266,4.6656,1.3608,4.86,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-17 14:30:00,4.70976,1.37368,4.906,0.25536000000000003,0.07448,0.266,4.4544,1.2992,4.64,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-17 15:00:00,4.55616,1.32888,4.746,0.25536000000000003,0.07448,0.266,4.3008,1.2544,4.48,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2019-07-17 15:30:00,4.3636800000000004,1.27274,4.5455,0.25488,0.07434,0.2655,4.1088000000000005,1.1984,4.28,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0
2019-07-17 16:00:00,4.42752,1.29136,4.612,0.26112,0.07616,0.272,4.1664,1.2152,4.34,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0.0,0.0,0.0
2019-07-17 16:30:00,4.59648,1.34064,4.788,0.26688,0.07784,0.278,4.3296,1.2628,4.51,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-17 17:00:00,5.14368,1.50024,5.358,0.26688,0.07784,0.278,4.8768,1.4224,5.08,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-17 17:30:00,5.37408,1.56744,5.598,0.26688,0.07784,0.278,5.1072,1.4896,5.32,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-17 18:00:00,5.45088,1.5898400000000001,5.678,0.26688,0.07784,0.278,5.184,1.512,5.4,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-17 18:30:00,5.36448,1.56464,5.588,0.26688,0.07784,0.278,5.0976,1.4868000000000001,5.31,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-17 19:00:00,5.15328,1.50304,5.368,0.26688,0.07784,0.278,4.8864,1.4252,5.09,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-17 19:30:00,5.17248,1.5086400000000002,5.388,0.26688,0.07784,0.278,4.9056,1.4308,5.11,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-17 20:00:00,5.41344,1.57892,5.639,0.26784,0.07812000000000001,0.279,5.1456,1.5008,5.36,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-17 20:30:00,5.25072,1.53146,5.4695,0.26832,0.07826000000000001,0.2795,4.9824,1.4532,5.19,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-17 21:00:00,4.9046400000000006,1.43052,5.109,0.26784,0.07812000000000001,0.279,4.6368,1.3524,4.83,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-17 21:30:00,4.92432,1.43626,5.1295,0.26832,0.07826000000000001,0.2795,4.656,1.358,4.85,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-17 22:00:00,4.76064,1.38852,4.959,0.26784,0.07812000000000001,0.279,4.4928,1.3104,4.68,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-17 22:30:00,4.41504,1.28772,4.599,0.26784,0.07812000000000001,0.279,4.1472,1.2096,4.32,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-17 23:00:00,4.05984,1.18412,4.229,0.26784,0.07812000000000001,0.279,3.792,1.106,3.95,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-17 23:30:00,3.70464,1.08052,3.859,0.26784,0.07812000000000001,0.279,3.4368,1.0024,3.58,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-18 00:00:00,3.39744,0.9909200000000001,3.539,0.26784,0.07812000000000001,0.279,3.1296,0.9128000000000001,3.26,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-18 00:30:00,3.17664,0.9265200000000001,3.309,0.26784,0.07812000000000001,0.279,2.9088000000000003,0.8484,3.03,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-18 01:00:00,3.12864,0.9125200000000001,3.259,0.26784,0.07812000000000001,0.279,2.8608000000000002,0.8344,2.98,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-18 01:30:00,3.13824,0.91532,3.269,0.26784,0.07812000000000001,0.279,2.8704,0.8372,2.99,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-18 02:00:00,3.13824,0.91532,3.269,0.26784,0.07812000000000001,0.279,2.8704,0.8372,2.99,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-18 02:30:00,3.09984,0.90412,3.229,0.26784,0.07812000000000001,0.279,2.832,0.8260000000000001,2.95,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-18 03:00:00,3.02304,0.8817200000000001,3.149,0.26784,0.07812000000000001,0.279,2.7552,0.8036000000000001,2.87,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-18 03:30:00,2.97504,0.86772,3.099,0.26784,0.07812000000000001,0.279,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-18 04:00:00,2.96592,0.86506,3.0895,0.26832,0.07826000000000001,0.2795,2.6976,0.7868,2.81,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-18 04:30:00,3.03312,0.8846600000000001,3.1595,0.26832,0.07826000000000001,0.2795,2.7648,0.8064,2.88,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-18 05:00:00,3.06192,0.8930600000000001,3.1895,0.26832,0.07826000000000001,0.2795,2.7936,0.8148000000000001,2.91,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-18 05:30:00,3.29232,0.9602600000000001,3.4295,0.26832,0.07826000000000001,0.2795,3.024,0.882,3.15,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-18 06:00:00,3.39792,0.99106,3.5395,0.26832,0.07826000000000001,0.2795,3.1296,0.9128000000000001,3.26,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-18 06:30:00,3.9355200000000004,1.14786,4.0995,0.26832,0.07826000000000001,0.2795,3.6672000000000002,1.0696,3.8200000000000003,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-18 07:00:00,4.4827200000000005,1.30746,4.6695,0.26832,0.07826000000000001,0.2795,4.2144,1.2292,4.39,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-18 07:30:00,4.8859200000000005,1.42506,5.0895,0.26832,0.07826000000000001,0.2795,4.6176,1.3468,4.8100000000000005,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-18 08:00:00,5.14512,1.5006599999999999,5.3595,0.26832,0.07826000000000001,0.2795,4.8768,1.4224,5.08,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-18 08:30:00,5.15472,1.50346,5.3695,0.26832,0.07826000000000001,0.2795,4.8864,1.4252,5.09,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-18 09:00:00,5.17392,1.50906,5.3895,0.26832,0.07826000000000001,0.2795,4.9056,1.4308,5.11,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-18 09:30:00,5.14464,1.50052,5.359,0.26784,0.07812000000000001,0.279,4.8768,1.4224,5.08,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-18 10:00:00,4.94304,1.4417200000000001,5.149,0.26784,0.07812000000000001,0.279,4.6752,1.3636,4.87,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-18 10:30:00,4.86624,1.41932,5.069,0.26784,0.07812000000000001,0.279,4.5984,1.3412,4.79,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-18 11:00:00,4.64544,1.35492,4.839,0.26784,0.07812000000000001,0.279,4.3776,1.2768,4.5600000000000005,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-18 11:30:00,4.67424,1.36332,4.869,0.26784,0.07812000000000001,0.279,4.4064,1.2852000000000001,4.59,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-18 12:00:00,5.1552,1.5036,5.37,0.057600000000000005,0.016800000000000002,0.06,5.0976,1.4868000000000001,5.31,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0
2019-07-18 12:30:00,4.7856000000000005,1.3958,4.985,0.12,0.035,0.125,4.6656,1.3608,4.86,0.12,0.035,0.125,0.12,0.035,0.125,0.0,0.0,0.0
2019-07-18 13:00:00,4.83648,1.4106400000000001,5.038,0.26688,0.07784,0.278,4.5696,1.3328,4.76,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-18 13:30:00,4.71168,1.37424,4.908,0.26688,0.07784,0.278,4.4448,1.2964,4.63,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-18 14:00:00,4.73088,1.37984,4.928,0.26688,0.07784,0.278,4.464,1.302,4.65,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-18 14:30:00,4.80816,1.40238,5.0085,0.26736000000000004,0.07798000000000001,0.2785,4.5408,1.3244,4.73,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-18 15:00:00,4.75056,1.38558,4.9485,0.26736000000000004,0.07798000000000001,0.2785,4.4832,1.3076,4.67,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-18 15:30:00,4.59648,1.34064,4.788,0.26688,0.07784,0.278,4.3296,1.2628,4.51,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-18 16:00:00,4.78848,1.39664,4.9879999999999995,0.26688,0.07784,0.278,4.5216,1.3188,4.71,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-18 16:30:00,5.02848,1.46664,5.238,0.26688,0.07784,0.278,4.7616,1.3888,4.96,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-18 17:00:00,5.2588799999999996,1.53384,5.478,0.26688,0.07784,0.278,4.992,1.456,5.2,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-18 17:30:00,5.18208,1.51144,5.398,0.26688,0.07784,0.278,4.9152000000000005,1.4336,5.12,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-18 18:00:00,5.27808,1.53944,5.498,0.26688,0.07784,0.278,5.0112,1.4616,5.22,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-18 18:30:00,5.18208,1.51144,5.398,0.26688,0.07784,0.278,4.9152000000000005,1.4336,5.12,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-18 19:00:00,5.03808,1.46944,5.248,0.26688,0.07784,0.278,4.7712,1.3916,4.97,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-18 19:30:00,5.00928,1.4610400000000001,5.218,0.26688,0.07784,0.278,4.7424,1.3832,4.94,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-18 20:00:00,5.00928,1.4610400000000001,5.218,0.26688,0.07784,0.278,4.7424,1.3832,4.94,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-18 20:30:00,4.88496,1.4247800000000002,5.0885,0.26736000000000004,0.07798000000000001,0.2785,4.6176,1.3468,4.8100000000000005,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-18 21:00:00,4.68336,1.36598,4.8785,0.26736000000000004,0.07798000000000001,0.2785,4.416,1.288,4.6,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-18 21:30:00,4.60656,1.34358,4.7985,0.26736000000000004,0.07798000000000001,0.2785,4.3392,1.2656,4.52,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-18 22:00:00,4.59696,1.34078,4.7885,0.26736000000000004,0.07798000000000001,0.2785,4.3296,1.2628,4.51,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-18 22:30:00,4.29936,1.25398,4.4785,0.26736000000000004,0.07798000000000001,0.2785,4.032,1.176,4.2,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-18 23:00:00,3.9825600000000003,1.16158,4.1485,0.26736000000000004,0.07798000000000001,0.2785,3.7152000000000003,1.0836000000000001,3.87,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-18 23:30:00,3.59856,1.04958,3.7485,0.26736000000000004,0.07798000000000001,0.2785,3.3312,0.9716,3.47,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-19 00:00:00,3.33024,0.9713200000000001,3.469,0.26784,0.07812000000000001,0.279,3.0624,0.8932,3.19,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-19 00:30:00,3.09984,0.90412,3.229,0.26784,0.07812000000000001,0.279,2.832,0.8260000000000001,2.95,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-19 01:00:00,3.02352,0.8818600000000001,3.1495,0.26832,0.07826000000000001,0.2795,2.7552,0.8036000000000001,2.87,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-19 01:30:00,3.03408,0.8849400000000001,3.1605,0.26928,0.07854000000000001,0.2805,2.7648,0.8064,2.88,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-07-19 02:00:00,3.06288,0.89334,3.1905,0.26928,0.07854000000000001,0.2805,2.7936,0.8148000000000001,2.91,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-07-19 02:30:00,3.01488,0.8793400000000001,3.1405,0.26928,0.07854000000000001,0.2805,2.7456,0.8008000000000001,2.86,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-07-19 03:00:00,2.93856,0.8570800000000001,3.061,0.26976,0.07868,0.281,2.6688,0.7784000000000001,2.7800000000000002,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-07-19 03:30:00,2.91936,0.85148,3.041,0.26976,0.07868,0.281,2.6496,0.7728,2.76,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-07-19 04:00:00,2.87136,0.8374800000000001,2.991,0.26976,0.07868,0.281,2.6016,0.7588,2.71,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-07-19 04:30:00,2.93856,0.8570800000000001,3.061,0.26976,0.07868,0.281,2.6688,0.7784000000000001,2.7800000000000002,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-07-19 05:00:00,2.96736,0.86548,3.091,0.26976,0.07868,0.281,2.6976,0.7868,2.81,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-07-19 05:30:00,3.12144,0.9104200000000001,3.2515,0.27024000000000004,0.07882,0.28150000000000003,2.8512,0.8316,2.9699999999999998,0.27024000000000004,0.07882,0.28150000000000003,0.27024000000000004,0.07882,0.28150000000000003,0.0,0.0,0.0
2019-07-19 06:00:00,3.30336,0.9634800000000001,3.441,0.26976,0.07868,0.281,3.0336,0.8848,3.16,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-07-19 06:30:00,3.81216,1.11188,3.971,0.26976,0.07868,0.281,3.5423999999999998,1.0332,3.69,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-07-19 07:00:00,4.13712,1.20666,4.3095,0.26832,0.07826000000000001,0.2795,3.8688000000000002,1.1284,4.03,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-19 07:30:00,4.57872,1.33546,4.7695,0.26832,0.07826000000000001,0.2795,4.3104,1.2572,4.49,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-19 08:00:00,5.02944,1.46692,5.239,0.26784,0.07812000000000001,0.279,4.7616,1.3888,4.96,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-19 08:30:00,5.16384,1.5061200000000001,5.379,0.26784,0.07812000000000001,0.279,4.896,1.428,5.1,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-19 09:00:00,5.24064,1.5285199999999999,5.459,0.26784,0.07812000000000001,0.279,4.9728,1.4504000000000001,5.18,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-19 09:30:00,5.37504,1.56772,5.599,0.26784,0.07812000000000001,0.279,5.1072,1.4896,5.32,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-19 10:00:00,5.1345600000000005,1.4975800000000001,5.3485,0.26736000000000004,0.07798000000000001,0.2785,4.8672,1.4196,5.07,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-19 10:30:00,5.20224,1.51732,5.419,0.26784,0.07812000000000001,0.279,4.9344,1.4392,5.14,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-19 11:00:00,5.41296,1.57878,5.6385000000000005,0.26736000000000004,0.07798000000000001,0.2785,5.1456,1.5008,5.36,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-19 11:30:00,5.57664,1.6265200000000002,5.809,0.26784,0.07812000000000001,0.279,5.3088,1.5484,5.53,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-19 12:00:00,5.47056,1.59558,5.6985,0.26736000000000004,0.07798000000000001,0.2785,5.2032,1.5176,5.42,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-19 12:30:00,5.40384,1.57612,5.629,0.26784,0.07812000000000001,0.279,5.136,1.498,5.35,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-19 13:00:00,5.29776,1.54518,5.5185,0.26736000000000004,0.07798000000000001,0.2785,5.0304,1.4672,5.24,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-19 13:30:00,5.25984,1.5341200000000002,5.479,0.26784,0.07812000000000001,0.279,4.992,1.456,5.2,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-19 14:00:00,5.22144,1.52292,5.439,0.26784,0.07812000000000001,0.279,4.9536,1.4448,5.16,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-19 14:30:00,5.18304,1.51172,5.399,0.26784,0.07812000000000001,0.279,4.9152000000000005,1.4336,5.12,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-19 15:00:00,4.9329600000000005,1.43878,5.1385,0.26736000000000004,0.07798000000000001,0.2785,4.6656,1.3608,4.86,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-19 15:30:00,4.8273600000000005,1.40798,5.0285,0.26736000000000004,0.07798000000000001,0.2785,4.5600000000000005,1.33,4.75,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-19 16:00:00,4.58688,1.33784,4.7780000000000005,0.26688,0.07784,0.278,4.32,1.26,4.5,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-19 16:30:00,4.82688,1.40784,5.028,0.26688,0.07784,0.278,4.5600000000000005,1.33,4.75,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-19 17:00:00,5.02896,1.46678,5.2385,0.26736000000000004,0.07798000000000001,0.2785,4.7616,1.3888,4.96,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-19 17:30:00,5.16288,1.50584,5.378,0.26688,0.07784,0.278,4.896,1.428,5.1,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-19 18:00:00,4.98048,1.4526400000000002,5.188,0.26688,0.07784,0.278,4.7136,1.3748,4.91,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-19 18:30:00,4.92288,1.43584,5.128,0.26688,0.07784,0.278,4.656,1.358,4.85,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-19 19:00:00,4.86528,1.41904,5.068,0.26688,0.07784,0.278,4.5984,1.3412,4.79,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-19 19:30:00,4.7500800000000005,1.38544,4.948,0.26688,0.07784,0.278,4.4832,1.3076,4.67,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-19 20:00:00,4.75968,1.3882400000000001,4.958,0.26688,0.07784,0.278,4.4928,1.3104,4.68,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-19 20:30:00,4.58688,1.33784,4.7780000000000005,0.26688,0.07784,0.278,4.32,1.26,4.5,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-19 21:00:00,4.39488,1.28184,4.578,0.26688,0.07784,0.278,4.128,1.204,4.3,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-19 21:30:00,4.45248,1.29864,4.638,0.26688,0.07784,0.278,4.1856,1.2208,4.36,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-19 22:00:00,4.34688,1.26784,4.5280000000000005,0.26688,0.07784,0.278,4.08,1.19,4.25,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-19 22:30:00,4.02048,1.17264,4.188,0.26688,0.07784,0.278,3.7536,1.0948,3.91,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-19 23:00:00,3.6556800000000003,1.06624,3.808,0.26688,0.07784,0.278,3.3888,0.9884000000000001,3.5300000000000002,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-19 23:30:00,3.40608,0.9934400000000001,3.548,0.26688,0.07784,0.278,3.1392,0.9156000000000001,3.27,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 00:00:00,3.19536,0.93198,3.3285,0.26736000000000004,0.07798000000000001,0.2785,2.928,0.854,3.05,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 00:30:00,3.06096,0.89278,3.1885,0.26736000000000004,0.07798000000000001,0.2785,2.7936,0.8148000000000001,2.91,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 01:00:00,2.88816,0.84238,3.0085,0.26736000000000004,0.07798000000000001,0.2785,2.6208,0.7644000000000001,2.73,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 01:30:00,2.9265600000000003,0.8535800000000001,3.0485,0.26736000000000004,0.07798000000000001,0.2785,2.6592000000000002,0.7756000000000001,2.77,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 02:00:00,2.8785600000000002,0.8395800000000001,2.9985,0.26736000000000004,0.07798000000000001,0.2785,2.6112,0.7616,2.7199999999999998,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 02:30:00,2.80176,0.81718,2.9185,0.26736000000000004,0.07798000000000001,0.2785,2.5343999999999998,0.7392000000000001,2.64,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 03:00:00,2.73456,0.7975800000000001,2.8485,0.26736000000000004,0.07798000000000001,0.2785,2.4672,0.7196,2.5700000000000003,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 03:30:00,2.64816,0.7723800000000001,2.7585,0.26736000000000004,0.07798000000000001,0.2785,2.3808,0.6944,2.48,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 04:00:00,2.61936,0.7639800000000001,2.7285,0.26736000000000004,0.07798000000000001,0.2785,2.352,0.686,2.45,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 04:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.26688,0.07784,0.278,2.352,0.686,2.45,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 05:00:00,2.65776,0.7751800000000001,2.7685,0.26736000000000004,0.07798000000000001,0.2785,2.3904,0.6972,2.49,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 05:30:00,2.78256,0.8115800000000001,2.8985000000000003,0.26736000000000004,0.07798000000000001,0.2785,2.5152,0.7336,2.62,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 06:00:00,2.79216,0.8143800000000001,2.9085,0.26736000000000004,0.07798000000000001,0.2785,2.5248,0.7364,2.63,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 06:30:00,3.07056,0.89558,3.1985,0.26736000000000004,0.07798000000000001,0.2785,2.8032,0.8176,2.92,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 07:00:00,3.40704,0.99372,3.549,0.26784,0.07812000000000001,0.279,3.1392,0.9156000000000001,3.27,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-20 07:30:00,3.6849600000000002,1.07478,3.8385,0.26736000000000004,0.07798000000000001,0.2785,3.4176,0.9968,3.56,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 08:00:00,3.75216,1.09438,3.9085,0.26736000000000004,0.07798000000000001,0.2785,3.4848,1.0164,3.63,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 08:30:00,3.9532800000000003,1.15304,4.118,0.26688,0.07784,0.278,3.6864,1.0752,3.84,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 09:00:00,4.03008,1.17544,4.198,0.26688,0.07784,0.278,3.7632,1.0976,3.92,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 09:30:00,4.06848,1.1866400000000001,4.238,0.26688,0.07784,0.278,3.8016,1.1088,3.96,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 10:00:00,3.86688,1.12784,4.028,0.26688,0.07784,0.278,3.6,1.05,3.75,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 10:30:00,3.99168,1.16424,4.158,0.26688,0.07784,0.278,3.7248,1.0864,3.88,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 11:00:00,3.74208,1.09144,3.898,0.26688,0.07784,0.278,3.4752,1.0136,3.62,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 11:30:00,3.63648,1.06064,3.7880000000000003,0.26688,0.07784,0.278,3.3696,0.9828,3.51,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 12:00:00,3.80928,1.11104,3.968,0.26688,0.07784,0.278,3.5423999999999998,1.0332,3.69,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 12:30:00,3.87648,1.13064,4.038,0.26688,0.07784,0.278,3.6096,1.0528,3.76,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 13:00:00,4.32768,1.26224,4.508,0.26688,0.07784,0.278,4.0608,1.1844000000000001,4.23,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 13:30:00,4.11648,1.20064,4.288,0.26688,0.07784,0.278,3.8496,1.1228,4.01,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 14:00:00,4.08768,1.19224,4.258,0.26688,0.07784,0.278,3.8208,1.1144,3.98,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 14:30:00,3.83808,1.11944,3.998,0.26688,0.07784,0.278,3.5712,1.0416,3.7199999999999998,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 15:00:00,3.57888,1.04384,3.7279999999999998,0.26688,0.07784,0.278,3.312,0.966,3.45,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 15:30:00,3.26208,0.9514400000000001,3.398,0.26688,0.07784,0.278,2.9952,0.8736,3.12,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 16:00:00,3.18528,0.9290400000000001,3.318,0.26688,0.07784,0.278,2.9184,0.8512000000000001,3.04,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 16:30:00,3.31968,0.9682400000000001,3.458,0.26688,0.07784,0.278,3.0528,0.8904000000000001,3.18,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 17:00:00,3.79968,1.10824,3.958,0.26688,0.07784,0.278,3.5328,1.0304,3.68,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 17:30:00,3.94368,1.15024,4.108,0.26688,0.07784,0.278,3.6768,1.0724,3.83,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 18:00:00,4.03008,1.17544,4.198,0.26688,0.07784,0.278,3.7632,1.0976,3.92,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 18:30:00,4.07808,1.18944,4.248,0.26688,0.07784,0.278,3.8112,1.1116,3.9699999999999998,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 19:00:00,4.16448,1.21464,4.338,0.26688,0.07784,0.278,3.8976,1.1368,4.06,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 19:30:00,4.12608,1.20344,4.298,0.26688,0.07784,0.278,3.8592,1.1256,4.02,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 20:00:00,4.0296,1.1753,4.1975,0.2664,0.0777,0.2775,3.7632,1.0976,3.92,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-20 20:30:00,3.9432,1.1501000000000001,4.1075,0.2664,0.0777,0.2775,3.6768,1.0724,3.83,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-20 21:00:00,3.82848,1.11664,3.988,0.26688,0.07784,0.278,3.5616,1.0388,3.71,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 21:30:00,3.82848,1.11664,3.988,0.26688,0.07784,0.278,3.5616,1.0388,3.71,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-20 22:00:00,3.94416,1.15038,4.1085,0.26736000000000004,0.07798000000000001,0.2785,3.6768,1.0724,3.83,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 22:30:00,3.80016,1.10838,3.9585,0.26736000000000004,0.07798000000000001,0.2785,3.5328,1.0304,3.68,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 23:00:00,3.59856,1.04958,3.7485,0.26736000000000004,0.07798000000000001,0.2785,3.3312,0.9716,3.47,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-20 23:30:00,3.36816,0.98238,3.5085,0.26736000000000004,0.07798000000000001,0.2785,3.1008,0.9044000000000001,3.23,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-21 00:00:00,3.10896,0.90678,3.2385,0.26736000000000004,0.07798000000000001,0.2785,2.8416,0.8288000000000001,2.96,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-21 00:30:00,2.8896,0.8428,3.01,0.26880000000000004,0.0784,0.28,2.6208,0.7644000000000001,2.73,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-07-21 01:00:00,2.74608,0.8009400000000001,2.8605,0.26928,0.07854000000000001,0.2805,2.4768,0.7224,2.58,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-07-21 01:30:00,2.74608,0.8009400000000001,2.8605,0.26928,0.07854000000000001,0.2805,2.4768,0.7224,2.58,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-07-21 02:00:00,2.7264,0.7952,2.84,0.26880000000000004,0.0784,0.28,2.4576000000000002,0.7168,2.56,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-07-21 02:30:00,2.70672,0.78946,2.8195,0.26832,0.07826000000000001,0.2795,2.4384,0.7112,2.54,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-21 03:00:00,2.6294399999999998,0.76692,2.739,0.26784,0.07812000000000001,0.279,2.3616,0.6888000000000001,2.46,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-21 03:30:00,2.544,0.742,2.65,0.26880000000000004,0.0784,0.28,2.2752,0.6636000000000001,2.37,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-07-21 04:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.26784,0.07812000000000001,0.279,2.2464,0.6552,2.34,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-21 04:30:00,2.52432,0.73626,2.6295,0.26832,0.07826000000000001,0.2795,2.2560000000000002,0.658,2.35,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-21 05:00:00,2.47728,0.7225400000000001,2.5805,0.26928,0.07854000000000001,0.2805,2.208,0.644,2.3,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-07-21 05:30:00,2.46672,0.7194600000000001,2.5695,0.26832,0.07826000000000001,0.2795,2.1984,0.6412,2.29,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-07-21 06:00:00,2.46624,0.7193200000000001,2.569,0.26784,0.07812000000000001,0.279,2.1984,0.6412,2.29,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-21 06:30:00,2.57184,0.75012,2.6790000000000003,0.26784,0.07812000000000001,0.279,2.304,0.672,2.4,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-21 07:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.26784,0.07812000000000001,0.279,2.4864,0.7252000000000001,2.59,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-21 07:30:00,2.88864,0.84252,3.009,0.26784,0.07812000000000001,0.279,2.6208,0.7644000000000001,2.73,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-21 08:00:00,3.19536,0.93198,3.3285,0.26736000000000004,0.07798000000000001,0.2785,2.928,0.854,3.05,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-21 08:30:00,3.5793600000000003,1.04398,3.7285,0.26736000000000004,0.07798000000000001,0.2785,3.312,0.966,3.45,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-21 09:00:00,3.74256,1.09158,3.8985000000000003,0.26736000000000004,0.07798000000000001,0.2785,3.4752,1.0136,3.62,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-21 09:30:00,3.77088,1.09984,3.928,0.26688,0.07784,0.278,3.504,1.022,3.65,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 10:00:00,3.61776,1.05518,3.7685,0.26736000000000004,0.07798000000000001,0.2785,3.3504,0.9772000000000001,3.49,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-21 10:30:00,3.55968,1.03824,3.708,0.26688,0.07784,0.278,3.2928,0.9604,3.43,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 11:00:00,3.55968,1.03824,3.708,0.26688,0.07784,0.278,3.2928,0.9604,3.43,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 11:30:00,3.62688,1.0578400000000001,3.778,0.26688,0.07784,0.278,3.36,0.98,3.5,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 12:00:00,3.62688,1.0578400000000001,3.778,0.26688,0.07784,0.278,3.36,0.98,3.5,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 12:30:00,3.64608,1.06344,3.798,0.26688,0.07784,0.278,3.3792,0.9856,3.52,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 13:00:00,3.84768,1.1222400000000001,4.008,0.26688,0.07784,0.278,3.5808,1.0444,3.73,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 13:30:00,3.60768,1.05224,3.758,0.26688,0.07784,0.278,3.3407999999999998,0.9744,3.48,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 14:00:00,3.26208,0.9514400000000001,3.398,0.26688,0.07784,0.278,2.9952,0.8736,3.12,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 14:30:00,3.35808,0.9794400000000001,3.498,0.26688,0.07784,0.278,3.0912,0.9016000000000001,3.22,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 15:00:00,3.52128,1.02704,3.668,0.26688,0.07784,0.278,3.2544,0.9492,3.39,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 15:30:00,3.7704,1.0997,3.9275,0.2664,0.0777,0.2775,3.504,1.022,3.65,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-21 16:00:00,3.8568,1.1249,4.0175,0.2664,0.0777,0.2775,3.5904,1.0472,3.74,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-21 16:30:00,3.9624,1.1557,4.1275,0.2664,0.0777,0.2775,3.696,1.078,3.85,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-21 17:00:00,4.13568,1.20624,4.308,0.26688,0.07784,0.278,3.8688000000000002,1.1284,4.03,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 17:30:00,4.41408,1.2874400000000001,4.598,0.26688,0.07784,0.278,4.1472,1.2096,4.32,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 18:00:00,4.31808,1.2594400000000001,4.498,0.26688,0.07784,0.278,4.0512,1.1816,4.22,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 18:30:00,4.31808,1.2594400000000001,4.498,0.26688,0.07784,0.278,4.0512,1.1816,4.22,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 19:00:00,4.34688,1.26784,4.5280000000000005,0.26688,0.07784,0.278,4.08,1.19,4.25,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-21 19:30:00,4.308,1.2565,4.4875,0.2664,0.0777,0.2775,4.0416,1.1788,4.21,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-21 20:00:00,4.212,1.2285,4.3875,0.2664,0.0777,0.2775,3.9455999999999998,1.1508,4.11,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-21 20:30:00,4.0776,1.1893,4.2475,0.2664,0.0777,0.2775,3.8112,1.1116,3.9699999999999998,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-21 21:00:00,4.0392,1.1781,4.2075,0.2664,0.0777,0.2775,3.7728,1.1004,3.93,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-21 21:30:00,4.02,1.1725,4.1875,0.2664,0.0777,0.2775,3.7536,1.0948,3.91,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-21 22:00:00,3.972,1.1585,4.1375,0.2664,0.0777,0.2775,3.7056,1.0808,3.86,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-21 22:30:00,3.8376,1.1193,3.9975,0.2664,0.0777,0.2775,3.5712,1.0416,3.7199999999999998,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-21 23:00:00,3.492,1.0185,3.6375,0.2664,0.0777,0.2775,3.2256,0.9408000000000001,3.36,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-21 23:30:00,3.2712,0.9541000000000001,3.4075,0.2664,0.0777,0.2775,3.0048,0.8764000000000001,3.13,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-22 00:00:00,3.0408,0.8869,3.1675,0.2664,0.0777,0.2775,2.7744,0.8092,2.89,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-22 00:30:00,2.87808,0.8394400000000001,2.998,0.26688,0.07784,0.278,2.6112,0.7616,2.7199999999999998,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 01:00:00,2.7912,0.8141,2.9075,0.2664,0.0777,0.2775,2.5248,0.7364,2.63,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-22 01:30:00,2.7624,0.8057000000000001,2.8775,0.2664,0.0777,0.2775,2.496,0.728,2.6,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
