Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-22 02:00:00,2.7720000000000002,0.8085,2.8875,0.2664,0.0777,0.2775,2.5056000000000003,0.7308,2.61,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-22 02:30:00,2.74368,0.8002400000000001,2.858,0.26688,0.07784,0.278,2.4768,0.7224,2.58,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 03:00:00,2.6956800000000003,0.78624,2.808,0.26688,0.07784,0.278,2.4288,0.7084,2.5300000000000002,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 03:30:00,2.628,0.7665000000000001,2.7375,0.2664,0.0777,0.2775,2.3616,0.6888000000000001,2.46,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-22 04:00:00,2.62848,0.7666400000000001,2.738,0.26688,0.07784,0.278,2.3616,0.6888000000000001,2.46,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 04:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.26688,0.07784,0.278,2.4096,0.7028,2.51,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 05:00:00,2.74368,0.8002400000000001,2.858,0.26688,0.07784,0.278,2.4768,0.7224,2.58,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 05:30:00,2.96448,0.8646400000000001,3.088,0.26688,0.07784,0.278,2.6976,0.7868,2.81,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 06:00:00,3.11808,0.90944,3.248,0.26688,0.07784,0.278,2.8512,0.8316,2.9699999999999998,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 06:30:00,3.64608,1.06344,3.798,0.26688,0.07784,0.278,3.3792,0.9856,3.52,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 07:00:00,4.11648,1.20064,4.288,0.26688,0.07784,0.278,3.8496,1.1228,4.01,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 07:30:00,4.50048,1.31264,4.688,0.26688,0.07784,0.278,4.2336,1.2348,4.41,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 08:00:00,4.78848,1.39664,4.9879999999999995,0.26688,0.07784,0.278,4.5216,1.3188,4.71,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 08:30:00,5.10528,1.4890400000000001,5.318,0.26688,0.07784,0.278,4.8384,1.4112,5.04,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 09:00:00,5.14368,1.50024,5.358,0.26688,0.07784,0.278,4.8768,1.4224,5.08,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 09:30:00,5.14368,1.50024,5.358,0.26688,0.07784,0.278,4.8768,1.4224,5.08,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 10:00:00,5.05776,1.47518,5.2685,0.26736000000000004,0.07798000000000001,0.2785,4.7904,1.3972,4.99,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-22 10:30:00,4.76928,1.39104,4.968,0.26688,0.07784,0.278,4.5024,1.3132000000000001,4.69,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 11:00:00,4.82688,1.40784,5.028,0.12288000000000002,0.035840000000000004,0.128,4.704,1.3719999999999999,4.9,0.12288000000000002,0.035840000000000004,0.128,0.12288000000000002,0.035840000000000004,0.128,0.0,0.0,0.0
2019-07-22 11:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 12:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 12:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 13:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 13:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 14:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 14:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 15:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 15:30:00,4.1424,1.2082,4.315,0.0912,0.026600000000000002,0.095,4.0512,1.1816,4.22,0.0912,0.026600000000000002,0.095,0.0912,0.026600000000000002,0.095,0.0,0.0,0.0
2019-07-22 16:00:00,4.21824,1.23032,4.394,0.21504,0.06272000000000001,0.224,4.0032,1.1676,4.17,0.21504,0.06272000000000001,0.224,0.21504,0.06272000000000001,0.224,0.0,0.0,0.0
2019-07-22 16:30:00,4.40256,1.2840799999999999,4.586,0.26496000000000003,0.07728,0.276,4.1376,1.2068,4.31,0.26496000000000003,0.07728,0.276,0.26496000000000003,0.07728,0.276,0.0,0.0,0.0
2019-07-22 17:00:00,4.64448,1.35464,4.838,0.26688,0.07784,0.278,4.3776,1.2768,4.5600000000000005,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 17:30:00,4.79856,1.39958,4.9985,0.26736000000000004,0.07798000000000001,0.2785,4.5312,1.3216,4.72,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-22 18:00:00,4.88448,1.4246400000000001,5.088,0.26688,0.07784,0.278,4.6176,1.3468,4.8100000000000005,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 18:30:00,4.99008,1.45544,5.198,0.26688,0.07784,0.278,4.7232,1.3776,4.92,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 19:00:00,5.00928,1.4610400000000001,5.218,0.26688,0.07784,0.278,4.7424,1.3832,4.94,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 19:30:00,5.05728,1.47504,5.268,0.26688,0.07784,0.278,4.7904,1.3972,4.99,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 20:00:00,5.09616,1.48638,5.3085,0.26736000000000004,0.07798000000000001,0.2785,4.8288,1.4084,5.03,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-22 20:30:00,4.97136,1.44998,5.1785,0.26736000000000004,0.07798000000000001,0.2785,4.704,1.3719999999999999,4.9,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-22 21:00:00,4.75968,1.3882400000000001,4.958,0.26688,0.07784,0.278,4.4928,1.3104,4.68,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 21:30:00,4.68288,1.36584,4.878,0.26688,0.07784,0.278,4.416,1.288,4.6,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-22 22:00:00,4.7496,1.3853,4.9475,0.2664,0.0777,0.2775,4.4832,1.3076,4.67,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-22 22:30:00,4.596,1.3405,4.7875,0.2664,0.0777,0.2775,4.3296,1.2628,4.51,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-22 23:00:00,4.0296,1.1753,4.1975,0.2664,0.0777,0.2775,3.7632,1.0976,3.92,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-22 23:30:00,3.73248,1.08864,3.888,0.26688,0.07784,0.278,3.4656000000000002,1.0108,3.61,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 00:00:00,3.348,0.9765,3.4875,0.2664,0.0777,0.2775,3.0816,0.8988,3.21,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-23 00:30:00,3.17568,0.9262400000000001,3.308,0.26688,0.07784,0.278,2.9088000000000003,0.8484,3.03,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 01:00:00,3.14688,0.9178400000000001,3.278,0.26688,0.07784,0.278,2.88,0.84,3.0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 01:30:00,3.10896,0.90678,3.2385,0.26736000000000004,0.07798000000000001,0.2785,2.8416,0.8288000000000001,2.96,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-23 02:00:00,3.10896,0.90678,3.2385,0.26736000000000004,0.07798000000000001,0.2785,2.8416,0.8288000000000001,2.96,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-23 02:30:00,3.05136,0.8899800000000001,3.1785,0.26736000000000004,0.07798000000000001,0.2785,2.784,0.812,2.9,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-23 03:00:00,3.02256,0.88158,3.1485,0.26736000000000004,0.07798000000000001,0.2785,2.7552,0.8036000000000001,2.87,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-23 03:30:00,2.96496,0.8647800000000001,3.0885,0.26736000000000004,0.07798000000000001,0.2785,2.6976,0.7868,2.81,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-23 04:00:00,2.96496,0.8647800000000001,3.0885,0.26736000000000004,0.07798000000000001,0.2785,2.6976,0.7868,2.81,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-23 04:30:00,3.02256,0.88158,3.1485,0.26736000000000004,0.07798000000000001,0.2785,2.7552,0.8036000000000001,2.87,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-23 05:00:00,3.00384,0.8761200000000001,3.129,0.26784,0.07812000000000001,0.279,2.7359999999999998,0.798,2.85,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-23 05:30:00,3.21504,0.9377200000000001,3.349,0.26784,0.07812000000000001,0.279,2.9472,0.8596,3.07,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-23 06:00:00,3.39744,0.9909200000000001,3.539,0.26784,0.07812000000000001,0.279,3.1296,0.9128000000000001,3.26,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-07-23 06:30:00,3.89616,1.13638,4.0585,0.26736000000000004,0.07798000000000001,0.2785,3.6288,1.0584,3.7800000000000002,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-23 07:00:00,4.21296,1.22878,4.3885,0.26736000000000004,0.07798000000000001,0.2785,3.9455999999999998,1.1508,4.11,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-23 07:30:00,4.7793600000000005,1.39398,4.9785,0.26736000000000004,0.07798000000000001,0.2785,4.5120000000000005,1.316,4.7,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-23 08:00:00,4.98048,1.4526400000000002,5.188,0.26688,0.07784,0.278,4.7136,1.3748,4.91,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 08:30:00,5.22048,1.52264,5.438,0.26688,0.07784,0.278,4.9536,1.4448,5.16,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 09:00:00,5.15328,1.50304,5.368,0.26688,0.07784,0.278,4.8864,1.4252,5.09,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 09:30:00,5.02848,1.46664,5.238,0.26688,0.07784,0.278,4.7616,1.3888,4.96,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 10:00:00,4.89408,1.42744,5.098,0.26688,0.07784,0.278,4.6272,1.3496000000000001,4.82,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 10:30:00,4.94208,1.44144,5.148,0.26688,0.07784,0.278,4.6752,1.3636,4.87,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 11:00:00,4.83648,1.4106400000000001,5.038,0.26688,0.07784,0.278,4.5696,1.3328,4.76,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 11:30:00,4.52928,1.32104,4.718,0.26688,0.07784,0.278,4.2624,1.2432,4.44,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 12:00:00,4.30848,1.25664,4.4879999999999995,0.26688,0.07784,0.278,4.0416,1.1788,4.21,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 12:30:00,4.30848,1.25664,4.4879999999999995,0.26688,0.07784,0.278,4.0416,1.1788,4.21,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 13:00:00,4.27008,1.24544,4.448,0.26688,0.07784,0.278,4.0032,1.1676,4.17,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 13:30:00,4.16448,1.21464,4.338,0.26688,0.07784,0.278,3.8976,1.1368,4.06,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 14:00:00,4.00128,1.16704,4.168,0.26688,0.07784,0.278,3.7344,1.0892,3.89,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 14:30:00,4.04928,1.18104,4.218,0.26688,0.07784,0.278,3.7824,1.1032,3.94,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 15:00:00,4.03056,1.17558,4.1985,0.26736000000000004,0.07798000000000001,0.2785,3.7632,1.0976,3.92,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-23 15:30:00,4.03008,1.17544,4.198,0.26688,0.07784,0.278,3.7632,1.0976,3.92,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 16:00:00,4.06848,1.1866400000000001,4.238,0.26688,0.07784,0.278,3.8016,1.1088,3.96,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 16:30:00,4.33728,1.26504,4.518,0.26688,0.07784,0.278,4.0704,1.1872,4.24,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 17:00:00,4.67328,1.36304,4.868,0.26688,0.07784,0.278,4.4064,1.2852000000000001,4.59,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 17:30:00,4.7500800000000005,1.38544,4.948,0.26688,0.07784,0.278,4.4832,1.3076,4.67,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 18:00:00,4.94256,1.44158,5.1485,0.26736000000000004,0.07798000000000001,0.2785,4.6752,1.3636,4.87,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-23 18:30:00,4.95168,1.44424,5.158,0.26688,0.07784,0.278,4.6848,1.3664,4.88,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 19:00:00,4.95216,1.44438,5.1585,0.26736000000000004,0.07798000000000001,0.2785,4.6848,1.3664,4.88,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-23 19:30:00,4.98048,1.4526400000000002,5.188,0.26688,0.07784,0.278,4.7136,1.3748,4.91,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 20:00:00,4.9329600000000005,1.43878,5.1385,0.26736000000000004,0.07798000000000001,0.2785,4.6656,1.3608,4.86,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-23 20:30:00,4.85568,1.4162400000000002,5.058,0.26688,0.07784,0.278,4.5888,1.3384,4.78,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 21:00:00,4.83648,1.4106400000000001,5.038,0.26688,0.07784,0.278,4.5696,1.3328,4.76,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 21:30:00,4.89408,1.42744,5.098,0.26688,0.07784,0.278,4.6272,1.3496000000000001,4.82,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 22:00:00,4.86528,1.41904,5.068,0.26688,0.07784,0.278,4.5984,1.3412,4.79,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 22:30:00,4.63488,1.3518400000000002,4.828,0.26688,0.07784,0.278,4.368,1.274,4.55,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 23:00:00,4.21248,1.22864,4.388,0.26688,0.07784,0.278,3.9455999999999998,1.1508,4.11,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-23 23:30:00,3.8664,1.1277,4.0275,0.2664,0.0777,0.2775,3.6,1.05,3.75,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-24 00:00:00,3.6168,1.0549,3.7675,0.2664,0.0777,0.2775,3.3504,0.9772000000000001,3.49,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-24 00:30:00,3.41568,0.9962400000000001,3.558,0.26688,0.07784,0.278,3.1488,0.9184,3.2800000000000002,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 01:00:00,3.2904,0.9597,3.4275,0.2664,0.0777,0.2775,3.024,0.882,3.15,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-24 01:30:00,3.26208,0.9514400000000001,3.398,0.26688,0.07784,0.278,2.9952,0.8736,3.12,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 02:00:00,3.2232,0.9401,3.3575,0.2664,0.0777,0.2775,2.9568000000000003,0.8624,3.08,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-24 02:30:00,3.1272,0.9121,3.2575,0.2664,0.0777,0.2775,2.8608000000000002,0.8344,2.98,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-24 03:00:00,3.0984,0.9037000000000001,3.2275,0.2664,0.0777,0.2775,2.832,0.8260000000000001,2.95,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-24 03:30:00,3.1368,0.9149,3.2675,0.2664,0.0777,0.2775,2.8704,0.8372,2.99,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-24 04:00:00,3.06048,0.8926400000000001,3.188,0.26688,0.07784,0.278,2.7936,0.8148000000000001,2.91,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 04:30:00,3.13728,0.9150400000000001,3.268,0.26688,0.07784,0.278,2.8704,0.8372,2.99,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 05:00:00,3.24288,0.9458400000000001,3.378,0.26688,0.07784,0.278,2.976,0.868,3.1,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 05:30:00,3.40608,0.9934400000000001,3.548,0.26688,0.07784,0.278,3.1392,0.9156000000000001,3.27,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 06:00:00,3.51168,1.02424,3.658,0.26688,0.07784,0.278,3.2448,0.9464,3.38,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 06:30:00,4.11648,1.20064,4.288,0.26688,0.07784,0.278,3.8496,1.1228,4.01,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 07:00:00,4.96128,1.44704,5.168,0.26688,0.07784,0.278,4.6944,1.3692,4.89,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 07:30:00,5.27808,1.53944,5.498,0.26688,0.07784,0.278,5.0112,1.4616,5.22,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 08:00:00,5.364,1.5645,5.5875,0.2664,0.0777,0.2775,5.0976,1.4868000000000001,5.31,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-24 08:30:00,5.4792,1.5981,5.7075,0.2664,0.0777,0.2775,5.2128,1.5204,5.43,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-24 09:00:00,5.29728,1.5450400000000002,5.518,0.26688,0.07784,0.278,5.0304,1.4672,5.24,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 09:30:00,5.2588799999999996,1.53384,5.478,0.26688,0.07784,0.278,4.992,1.456,5.2,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 10:00:00,5.08608,1.48344,5.298,0.26688,0.07784,0.278,4.8192,1.4056,5.02,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 10:30:00,5.03856,1.46958,5.2485,0.26736000000000004,0.07798000000000001,0.2785,4.7712,1.3916,4.97,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-24 11:00:00,5.07696,1.48078,5.2885,0.26736000000000004,0.07798000000000001,0.2785,4.8096,1.4028,5.01,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-24 11:30:00,5.02896,1.46678,5.2385,0.26736000000000004,0.07798000000000001,0.2785,4.7616,1.3888,4.96,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-24 12:00:00,4.87488,1.42184,5.078,0.26688,0.07784,0.278,4.608,1.344,4.8,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 12:30:00,4.67328,1.36304,4.868,0.26688,0.07784,0.278,4.4064,1.2852000000000001,4.59,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 13:00:00,4.67328,1.36304,4.868,0.26688,0.07784,0.278,4.4064,1.2852000000000001,4.59,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 13:30:00,4.44336,1.2959800000000001,4.6285,0.26736000000000004,0.07798000000000001,0.2785,4.176,1.218,4.35,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-24 14:00:00,4.41408,1.2874400000000001,4.598,0.26688,0.07784,0.278,4.1472,1.2096,4.32,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 14:30:00,4.28976,1.25118,4.4685,0.26736000000000004,0.07798000000000001,0.2785,4.0224,1.1732,4.19,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-24 15:00:00,4.30896,1.25678,4.4885,0.26736000000000004,0.07798000000000001,0.2785,4.0416,1.1788,4.21,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-24 15:30:00,4.30848,1.25664,4.4879999999999995,0.26688,0.07784,0.278,4.0416,1.1788,4.21,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 16:00:00,4.42368,1.29024,4.608,0.26688,0.07784,0.278,4.1568,1.2124,4.33,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 16:30:00,4.77888,1.39384,4.978,0.26688,0.07784,0.278,4.5120000000000005,1.316,4.7,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 17:00:00,4.97088,1.44984,5.178,0.26688,0.07784,0.278,4.704,1.3719999999999999,4.9,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 17:30:00,4.99008,1.45544,5.198,0.26688,0.07784,0.278,4.7232,1.3776,4.92,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 18:00:00,5.23968,1.52824,5.458,0.26688,0.07784,0.278,4.9728,1.4504000000000001,5.18,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 18:30:00,5.12448,1.49464,5.338,0.26688,0.07784,0.278,4.8576,1.4168,5.06,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 19:00:00,5.1345600000000005,1.4975800000000001,5.3485,0.26736000000000004,0.07798000000000001,0.2785,4.8672,1.4196,5.07,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-24 19:30:00,5.10528,1.4890400000000001,5.318,0.26688,0.07784,0.278,4.8384,1.4112,5.04,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 20:00:00,4.99008,1.45544,5.198,0.26688,0.07784,0.278,4.7232,1.3776,4.92,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 20:30:00,4.88448,1.4246400000000001,5.088,0.26688,0.07784,0.278,4.6176,1.3468,4.8100000000000005,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 21:00:00,4.69248,1.36864,4.888,0.26688,0.07784,0.278,4.4256,1.2908,4.61,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-24 21:30:00,4.7592,1.3881000000000001,4.9575,0.2664,0.0777,0.2775,4.4928,1.3104,4.68,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-24 22:00:00,4.7784,1.3937,4.9775,0.2664,0.0777,0.2775,4.5120000000000005,1.316,4.7,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-24 22:30:00,4.4424,1.2957,4.6275,0.2664,0.0777,0.2775,4.176,1.218,4.35,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-24 23:00:00,4.0872,1.1921,4.2575,0.2664,0.0777,0.2775,3.8208,1.1144,3.98,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-24 23:30:00,3.82752,1.11636,3.987,0.26592000000000005,0.07756,0.277,3.5616,1.0388,3.71,0.26592000000000005,0.07756,0.277,0.26592000000000005,0.07756,0.277,0.0,0.0,0.0
2019-07-25 00:00:00,3.5208,1.0269,3.6675,0.2664,0.0777,0.2775,3.2544,0.9492,3.39,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-25 00:30:00,3.3,0.9625,3.4375,0.2664,0.0777,0.2775,3.0336,0.8848,3.16,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-25 01:00:00,3.21408,0.93744,3.348,0.26688,0.07784,0.278,2.9472,0.8596,3.07,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 01:30:00,3.156,0.9205000000000001,3.2875,0.2664,0.0777,0.2775,2.8896,0.8428,3.01,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2019-07-25 02:00:00,3.11808,0.90944,3.248,0.26688,0.07784,0.278,2.8512,0.8316,2.9699999999999998,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 02:30:00,3.07008,0.8954400000000001,3.198,0.26688,0.07784,0.278,2.8032,0.8176,2.92,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 03:00:00,2.99328,0.87304,3.118,0.26688,0.07784,0.278,2.7264,0.7952,2.84,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 03:30:00,2.95488,0.86184,3.078,0.26688,0.07784,0.278,2.688,0.784,2.8,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 04:00:00,2.91648,0.8506400000000001,3.038,0.26688,0.07784,0.278,2.6496,0.7728,2.76,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 04:30:00,2.98416,0.87038,3.1085,0.26736000000000004,0.07798000000000001,0.2785,2.7168,0.7924,2.83,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-25 05:00:00,2.9745600000000003,0.86758,3.0985,0.26736000000000004,0.07798000000000001,0.2785,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-25 05:30:00,3.14688,0.9178400000000001,3.278,0.26688,0.07784,0.278,2.88,0.84,3.0,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 06:00:00,3.28128,0.9570400000000001,3.418,0.26688,0.07784,0.278,3.0144,0.8792000000000001,3.14,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 06:30:00,3.80016,1.10838,3.9585,0.26736000000000004,0.07798000000000001,0.2785,3.5328,1.0304,3.68,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-25 07:00:00,4.13568,1.20624,4.308,0.26688,0.07784,0.278,3.8688000000000002,1.1284,4.03,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 07:30:00,4.61568,1.34624,4.808,0.26688,0.07784,0.278,4.3488,1.2684,4.53,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 08:00:00,4.82688,1.40784,5.028,0.26688,0.07784,0.278,4.5600000000000005,1.33,4.75,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 08:30:00,5.02848,1.46664,5.238,0.26688,0.07784,0.278,4.7616,1.3888,4.96,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 09:00:00,5.09568,1.48624,5.308,0.26688,0.07784,0.278,4.8288,1.4084,5.03,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 09:30:00,4.96128,1.44704,5.168,0.26688,0.07784,0.278,4.6944,1.3692,4.89,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 10:00:00,4.85568,1.4162400000000002,5.058,0.26688,0.07784,0.278,4.5888,1.3384,4.78,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 10:30:00,4.72128,1.37704,4.918,0.26688,0.07784,0.278,4.4544,1.2992,4.64,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 11:00:00,4.63488,1.3518400000000002,4.828,0.26688,0.07784,0.278,4.368,1.274,4.55,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0
2019-07-25 11:30:00,4.52016,1.31838,4.7085,0.26736000000000004,0.07798000000000001,0.2785,4.2528,1.2404,4.43,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-25 12:00:00,4.54896,1.32678,4.7385,0.26736000000000004,0.07798000000000001,0.2785,4.2816,1.2488000000000001,4.46,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2019-07-25 12:30:00,4.53312,1.32216,4.7219999999999995,0.20352,0.05936,0.212,4.3296,1.2628,4.51,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0.0,0.0,0.0
2019-07-25 13:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 13:30:00,4.57488,1.33434,4.7655,0.14928000000000002,0.04354,0.1555,4.4256,1.2908,4.61,0.14928000000000002,0.04354,0.1555,0.14928000000000002,0.04354,0.1555,0.0,0.0,0.0
2019-07-25 14:00:00,4.40928,1.28604,4.593,0.24288,0.07084,0.253,4.1664,1.2152,4.34,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-25 14:30:00,4.41072,1.28646,4.5945,0.13872,0.04046,0.14450000000000002,4.272,1.246,4.45,0.13872,0.04046,0.14450000000000002,0.13872,0.04046,0.14450000000000002,0.0,0.0,0.0
2019-07-25 15:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 15:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 16:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 16:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 17:00:00,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 17:30:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 18:00:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 18:30:00,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 19:00:00,5.376,1.568,5.6,0.0,0.0,0.0,5.376,1.568,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 19:30:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 20:00:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 20:30:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 21:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 21:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 22:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 22:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 23:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 23:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 00:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 00:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 01:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 01:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 02:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 02:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 03:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 03:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 04:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 04:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 05:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 05:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 06:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 06:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 07:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 07:30:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 08:00:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 08:30:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 09:00:00,5.8848,1.7164000000000001,6.13,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 09:30:00,5.76528,1.68154,6.0055,0.08208,0.023940000000000003,0.0855,5.6832,1.6576,5.92,0.08208,0.023940000000000003,0.0855,0.08208,0.023940000000000003,0.0855,0.0,0.0,0.0
2019-07-26 10:00:00,5.50368,1.60524,5.733,0.24288,0.07084,0.253,5.2608,1.5344,5.48,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 10:30:00,5.38848,1.57164,5.6129999999999995,0.24288,0.07084,0.253,5.1456,1.5008,5.36,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 11:00:00,5.52288,1.61084,5.753,0.24288,0.07084,0.253,5.28,1.54,5.5,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 11:30:00,5.41728,1.58004,5.643,0.24288,0.07084,0.253,5.1744,1.5091999999999999,5.39,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 12:00:00,5.532,1.6135000000000002,5.7625,0.2424,0.0707,0.2525,5.2896,1.5428000000000002,5.51,0.2424,0.0707,0.2525,0.2424,0.0707,0.2525,0.0,0.0,0.0
2019-07-26 12:30:00,4.95648,1.44564,5.163,0.24288,0.07084,0.253,4.7136,1.3748,4.91,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 13:00:00,5.13888,1.49884,5.353,0.24288,0.07084,0.253,4.896,1.428,5.1,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 13:30:00,5.35008,1.56044,5.573,0.24288,0.07084,0.253,5.1072,1.4896,5.32,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 14:00:00,5.2536,1.5323,5.4725,0.2424,0.0707,0.2525,5.0112,1.4616,5.22,0.2424,0.0707,0.2525,0.2424,0.0707,0.2525,0.0,0.0,0.0
2019-07-26 14:30:00,4.9276800000000005,1.43724,5.133,0.24288,0.07084,0.253,4.6848,1.3664,4.88,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 15:00:00,4.83168,1.40924,5.033,0.24288,0.07084,0.253,4.5888,1.3384,4.78,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 15:30:00,4.69728,1.37004,4.893,0.24288,0.07084,0.253,4.4544,1.2992,4.64,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 16:00:00,4.70688,1.37284,4.9030000000000005,0.24288,0.07084,0.253,4.464,1.302,4.65,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 16:30:00,4.71648,1.37564,4.913,0.24288,0.07084,0.253,4.4736,1.3048,4.66,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 17:00:00,4.66848,1.36164,4.8629999999999995,0.24288,0.07084,0.253,4.4256,1.2908,4.61,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 17:30:00,5.00448,1.45964,5.213,0.24288,0.07084,0.253,4.7616,1.3888,4.96,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 18:00:00,4.75488,1.38684,4.953,0.24288,0.07084,0.253,4.5120000000000005,1.316,4.7,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 18:30:00,5.00448,1.45964,5.213,0.24288,0.07084,0.253,4.7616,1.3888,4.96,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 19:00:00,5.05248,1.47364,5.263,0.24288,0.07084,0.253,4.8096,1.4028,5.01,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 19:30:00,4.9756800000000005,1.45124,5.183,0.24288,0.07084,0.253,4.7328,1.3804,4.93,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 20:00:00,4.91808,1.43444,5.123,0.24288,0.07084,0.253,4.6752,1.3636,4.87,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 20:30:00,4.85088,1.41484,5.053,0.24288,0.07084,0.253,4.608,1.344,4.8,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 21:00:00,4.63008,1.35044,4.823,0.24288,0.07084,0.253,4.3872,1.2796,4.57,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 21:30:00,4.56288,1.33084,4.753,0.24288,0.07084,0.253,4.32,1.26,4.5,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 22:00:00,4.54416,1.32538,4.7335,0.24336000000000002,0.07098,0.2535,4.3008,1.2544,4.48,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-26 22:30:00,4.23648,1.23564,4.413,0.24288,0.07084,0.253,3.9936,1.1648,4.16,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-26 23:00:00,4.00656,1.16858,4.1735,0.24336000000000002,0.07098,0.2535,3.7632,1.0976,3.92,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-26 23:30:00,3.7089600000000003,1.08178,3.8635,0.24336000000000002,0.07098,0.2535,3.4656000000000002,1.0108,3.61,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 00:00:00,3.39216,0.98938,3.5335,0.24336000000000002,0.07098,0.2535,3.1488,0.9184,3.2800000000000002,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 00:30:00,3.29664,0.96152,3.434,0.24384000000000003,0.07112,0.254,3.0528,0.8904000000000001,3.18,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 01:00:00,3.18096,0.92778,3.3135,0.24336000000000002,0.07098,0.2535,2.9376,0.8568,3.06,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 01:30:00,3.14256,0.9165800000000001,3.2735,0.24336000000000002,0.07098,0.2535,2.8992,0.8456,3.02,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 02:00:00,3.11376,0.9081800000000001,3.2435,0.24336000000000002,0.07098,0.2535,2.8704,0.8372,2.99,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 02:30:00,2.98896,0.8717800000000001,3.1135,0.24336000000000002,0.07098,0.2535,2.7456,0.8008000000000001,2.86,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 03:00:00,2.92176,0.85218,3.0435,0.24336000000000002,0.07098,0.2535,2.6784,0.7812,2.79,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 03:30:00,2.85456,0.8325800000000001,2.9735,0.24336000000000002,0.07098,0.2535,2.6112,0.7616,2.7199999999999998,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 04:00:00,2.7777600000000002,0.81018,2.8935,0.24336000000000002,0.07098,0.2535,2.5343999999999998,0.7392000000000001,2.64,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 04:30:00,2.75856,0.8045800000000001,2.8735,0.24336000000000002,0.07098,0.2535,2.5152,0.7336,2.62,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 05:00:00,2.81664,0.82152,2.934,0.24384000000000003,0.07112,0.254,2.5728,0.7504000000000001,2.68,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 05:30:00,2.92224,0.8523200000000001,3.044,0.24384000000000003,0.07112,0.254,2.6784,0.7812,2.79,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 06:00:00,2.91264,0.84952,3.034,0.24384000000000003,0.07112,0.254,2.6688,0.7784000000000001,2.7800000000000002,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 06:30:00,3.14304,0.9167200000000001,3.274,0.24384000000000003,0.07112,0.254,2.8992,0.8456,3.02,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 07:00:00,3.37344,0.9839200000000001,3.5140000000000002,0.24384000000000003,0.07112,0.254,3.1296,0.9128000000000001,3.26,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 07:30:00,3.66096,1.06778,3.8135,0.24336000000000002,0.07098,0.2535,3.4176,0.9968,3.56,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 08:00:00,3.9105600000000003,1.14058,4.0735,0.24336000000000002,0.07098,0.2535,3.6672000000000002,1.0696,3.8200000000000003,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 08:30:00,4.21824,1.23032,4.394,0.24384000000000003,0.07112,0.254,3.9744,1.1592,4.14,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 09:00:00,4.43856,1.29458,4.6235,0.24336000000000002,0.07098,0.2535,4.1952,1.2236,4.37,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 09:30:00,4.59264,1.33952,4.784,0.24384000000000003,0.07112,0.254,4.3488,1.2684,4.53,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 10:00:00,4.73664,1.38152,4.934,0.24384000000000003,0.07112,0.254,4.4928,1.3104,4.68,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 10:30:00,4.6790400000000005,1.3647200000000002,4.874,0.24384000000000003,0.07112,0.254,4.4352,1.2936,4.62,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 11:00:00,4.65024,1.35632,4.844,0.24384000000000003,0.07112,0.254,4.4064,1.2852000000000001,4.59,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 11:30:00,4.66944,1.36192,4.864,0.24384000000000003,0.07112,0.254,4.4256,1.2908,4.61,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 12:00:00,4.5830400000000004,1.3367200000000001,4.774,0.24384000000000003,0.07112,0.254,4.3392,1.2656,4.52,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 12:30:00,5.91744,1.72592,6.164,0.24384000000000003,0.07112,0.254,5.6736,1.6548,5.91,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 13:00:00,5.90832,1.72326,6.1545,0.24432,0.07126,0.2545,5.664,1.6520000000000001,5.9,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-27 13:30:00,5.70576,1.66418,5.9435,0.24336000000000002,0.07098,0.2535,5.4624,1.5932,5.69,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 14:00:00,5.61024,1.63632,5.844,0.24384000000000003,0.07112,0.254,5.3664,1.5652,5.59,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 14:30:00,5.43696,1.5857800000000002,5.6635,0.24336000000000002,0.07098,0.2535,5.1936,1.5148000000000001,5.41,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 15:00:00,5.33136,1.55498,5.5535,0.24336000000000002,0.07098,0.2535,5.088,1.484,5.3,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 15:30:00,5.42736,1.58298,5.6535,0.24336000000000002,0.07098,0.2535,5.184,1.512,5.4,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 16:00:00,5.50416,1.60538,5.7335,0.24336000000000002,0.07098,0.2535,5.2608,1.5344,5.48,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 16:30:00,5.65824,1.65032,5.894,0.24384000000000003,0.07112,0.254,5.4144,1.5792000000000002,5.64,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 17:00:00,5.74464,1.6755200000000001,5.984,0.24384000000000003,0.07112,0.254,5.5008,1.6044,5.73,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 17:30:00,5.12064,1.49352,5.334,0.24384000000000003,0.07112,0.254,4.8768,1.4224,5.08,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 18:00:00,4.94784,1.44312,5.154,0.24384000000000003,0.07112,0.254,4.704,1.3719999999999999,4.9,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 18:30:00,4.92816,1.43738,5.1335,0.24336000000000002,0.07098,0.2535,4.6848,1.3664,4.88,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 19:00:00,4.77456,1.3925800000000002,4.9735,0.24336000000000002,0.07098,0.2535,4.5312,1.3216,4.72,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-27 19:30:00,4.65984,1.35912,4.854,0.24384000000000003,0.07112,0.254,4.416,1.288,4.6,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 20:00:00,4.6310400000000005,1.35072,4.824,0.24384000000000003,0.07112,0.254,4.3872,1.2796,4.57,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 20:30:00,4.50624,1.31432,4.694,0.24384000000000003,0.07112,0.254,4.2624,1.2432,4.44,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 21:00:00,4.47744,1.30592,4.664,0.24384000000000003,0.07112,0.254,4.2336,1.2348,4.41,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 21:30:00,4.48704,1.30872,4.674,0.24384000000000003,0.07112,0.254,4.2432,1.2376,4.42,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 22:00:00,4.33344,1.2639200000000002,4.514,0.24384000000000003,0.07112,0.254,4.0896,1.1928,4.26,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 22:30:00,4.07424,1.18832,4.244,0.24384000000000003,0.07112,0.254,3.8304,1.1172,3.99,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 23:00:00,3.7382400000000002,1.09032,3.894,0.24384000000000003,0.07112,0.254,3.4944,1.0192,3.64,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-27 23:30:00,3.51744,1.02592,3.664,0.24384000000000003,0.07112,0.254,3.2736,0.9548000000000001,3.41,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 00:00:00,3.22944,0.9419200000000001,3.364,0.24384000000000003,0.07112,0.254,2.9856,0.8708,3.11,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 00:30:00,3.02784,0.8831200000000001,3.154,0.24384000000000003,0.07112,0.254,2.784,0.812,2.9,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 01:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.24384000000000003,0.07112,0.254,2.6304,0.7672,2.74,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 01:30:00,2.83584,0.8271200000000001,2.954,0.24384000000000003,0.07112,0.254,2.592,0.756,2.7,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 02:00:00,2.75904,0.8047200000000001,2.874,0.24384000000000003,0.07112,0.254,2.5152,0.7336,2.62,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 02:30:00,2.71104,0.7907200000000001,2.824,0.24384000000000003,0.07112,0.254,2.4672,0.7196,2.5700000000000003,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 03:00:00,2.61504,0.7627200000000001,2.724,0.24384000000000003,0.07112,0.254,2.3712,0.6916,2.47,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 03:30:00,2.5766400000000003,0.7515200000000001,2.684,0.24384000000000003,0.07112,0.254,2.3328,0.6804,2.43,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 04:00:00,2.55744,0.74592,2.664,0.24384000000000003,0.07112,0.254,2.3136,0.6748000000000001,2.41,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 04:30:00,2.52864,0.7375200000000001,2.634,0.24384000000000003,0.07112,0.254,2.2848,0.6664,2.38,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 05:00:00,2.53824,0.7403200000000001,2.644,0.24384000000000003,0.07112,0.254,2.2944,0.6692,2.39,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 05:30:00,2.55744,0.74592,2.664,0.24384000000000003,0.07112,0.254,2.3136,0.6748000000000001,2.41,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 06:00:00,2.49984,0.7291200000000001,2.604,0.24384000000000003,0.07112,0.254,2.2560000000000002,0.658,2.35,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 06:30:00,2.60544,0.75992,2.714,0.24384000000000003,0.07112,0.254,2.3616,0.6888000000000001,2.46,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 07:00:00,2.71104,0.7907200000000001,2.824,0.24384000000000003,0.07112,0.254,2.4672,0.7196,2.5700000000000003,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
