Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-28 07:30:00,2.87424,0.8383200000000001,2.9939999999999998,0.24384000000000003,0.07112,0.254,2.6304,0.7672,2.74,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 08:00:00,3.14304,0.9167200000000001,3.274,0.24384000000000003,0.07112,0.254,2.8992,0.8456,3.02,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 08:30:00,3.55584,1.03712,3.7039999999999997,0.24384000000000003,0.07112,0.254,3.312,0.966,3.45,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 09:00:00,3.77712,1.10166,3.9345,0.24432,0.07126,0.2545,3.5328,1.0304,3.68,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-28 09:30:00,3.99696,1.16578,4.1635,0.24336000000000002,0.07098,0.2535,3.7536,1.0948,3.91,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-28 10:00:00,4.12224,1.20232,4.294,0.24384000000000003,0.07112,0.254,3.8784,1.1312,4.04,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 10:30:00,4.32384,1.26112,4.504,0.24384000000000003,0.07112,0.254,4.08,1.19,4.25,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 11:00:00,4.39056,1.28058,4.5735,0.24336000000000002,0.07098,0.2535,4.1472,1.2096,4.32,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-28 11:30:00,4.37184,1.27512,4.554,0.24384000000000003,0.07112,0.254,4.128,1.204,4.3,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 12:00:00,4.33296,1.2637800000000001,4.5135000000000005,0.24336000000000002,0.07098,0.2535,4.0896,1.1928,4.26,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-28 12:30:00,4.47696,1.30578,4.6635,0.24336000000000002,0.07098,0.2535,4.2336,1.2348,4.41,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-28 13:00:00,4.45776,1.3001800000000001,4.6435,0.24336000000000002,0.07098,0.2535,4.2144,1.2292,4.39,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-28 13:30:00,4.33296,1.2637800000000001,4.5135000000000005,0.24336000000000002,0.07098,0.2535,4.0896,1.1928,4.26,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-28 14:00:00,4.20816,1.2273800000000001,4.3835,0.24336000000000002,0.07098,0.2535,3.9648,1.1564,4.13,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-28 14:30:00,4.18896,1.22178,4.3635,0.24336000000000002,0.07098,0.2535,3.9455999999999998,1.1508,4.11,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-28 15:00:00,4.26624,1.24432,4.444,0.24384000000000003,0.07112,0.254,4.0224,1.1732,4.19,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 15:30:00,4.40976,1.28618,4.5935,0.24336000000000002,0.07098,0.2535,4.1664,1.2152,4.34,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-28 16:00:00,4.39104,1.28072,4.574,0.24384000000000003,0.07112,0.254,4.1472,1.2096,4.32,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 16:30:00,4.52496,1.31978,4.7135,0.24336000000000002,0.07098,0.2535,4.2816,1.2488000000000001,4.46,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-28 17:00:00,4.76544,1.38992,4.964,0.24384000000000003,0.07112,0.254,4.5216,1.3188,4.71,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 17:30:00,4.88016,1.42338,5.0835,0.24336000000000002,0.07098,0.2535,4.6368,1.3524,4.83,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-28 18:00:00,4.93824,1.44032,5.144,0.24384000000000003,0.07112,0.254,4.6944,1.3692,4.89,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 18:30:00,4.80336,1.4009800000000001,5.0035,0.24336000000000002,0.07098,0.2535,4.5600000000000005,1.33,4.75,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-28 19:00:00,4.64976,1.3561800000000002,4.8435,0.24336000000000002,0.07098,0.2535,4.4064,1.2852000000000001,4.59,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-28 19:30:00,4.54464,1.32552,4.734,0.24384000000000003,0.07112,0.254,4.3008,1.2544,4.48,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 20:00:00,4.38096,1.27778,4.5635,0.24336000000000002,0.07098,0.2535,4.1376,1.2068,4.31,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-28 20:30:00,4.31424,1.2583199999999999,4.494,0.24384000000000003,0.07112,0.254,4.0704,1.1872,4.24,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 21:00:00,4.25664,1.24152,4.434,0.24384000000000003,0.07112,0.254,4.0128,1.1703999999999999,4.18,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 21:30:00,4.18944,1.22192,4.364,0.24384000000000003,0.07112,0.254,3.9455999999999998,1.1508,4.11,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 22:00:00,4.00656,1.16858,4.1735,0.24336000000000002,0.07098,0.2535,3.7632,1.0976,3.92,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-28 22:30:00,3.80544,1.10992,3.964,0.24384000000000003,0.07112,0.254,3.5616,1.0388,3.71,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 23:00:00,3.45984,1.00912,3.604,0.24384000000000003,0.07112,0.254,3.216,0.9380000000000001,3.35,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-28 23:30:00,3.18144,0.9279200000000001,3.314,0.24384000000000003,0.07112,0.254,2.9376,0.8568,3.06,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-29 00:00:00,2.9318400000000002,0.8551200000000001,3.054,0.24384000000000003,0.07112,0.254,2.688,0.784,2.8,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-29 00:30:00,2.78784,0.8131200000000001,2.904,0.24384000000000003,0.07112,0.254,2.544,0.742,2.65,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-29 01:00:00,2.73984,0.79912,2.854,0.24384000000000003,0.07112,0.254,2.496,0.728,2.6,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-29 01:30:00,2.74944,0.8019200000000001,2.864,0.24384000000000003,0.07112,0.254,2.5056000000000003,0.7308,2.61,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-29 02:00:00,2.73984,0.79912,2.854,0.24384000000000003,0.07112,0.254,2.496,0.728,2.6,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-29 02:30:00,2.71152,0.7908600000000001,2.8245,0.24432,0.07126,0.2545,2.4672,0.7196,2.5700000000000003,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-29 03:00:00,2.63472,0.76846,2.7445,0.24432,0.07126,0.2545,2.3904,0.6972,2.49,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-29 03:30:00,2.56752,0.7488600000000001,2.6745,0.24432,0.07126,0.2545,2.3232,0.6776,2.42,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-29 04:00:00,2.55792,0.7460600000000001,2.6645,0.24432,0.07126,0.2545,2.3136,0.6748000000000001,2.41,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-29 04:30:00,2.50032,0.72926,2.6045,0.24432,0.07126,0.2545,2.2560000000000002,0.658,2.35,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-29 05:00:00,2.54832,0.74326,2.6545,0.24432,0.07126,0.2545,2.304,0.672,2.4,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-29 05:30:00,2.83632,0.8272600000000001,2.9545,0.24432,0.07126,0.2545,2.592,0.756,2.7,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-29 06:00:00,2.98992,0.8720600000000001,3.1145,0.24432,0.07126,0.2545,2.7456,0.8008000000000001,2.86,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-29 06:30:00,3.35472,0.9784600000000001,3.4945,0.24432,0.07126,0.2545,3.1104,0.9072,3.24,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-29 07:00:00,3.88272,1.13246,4.0445,0.24432,0.07126,0.2545,3.6384,1.0612,3.79,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-29 07:30:00,4.33392,1.26406,4.5145,0.24432,0.07126,0.2545,4.0896,1.1928,4.26,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-29 08:00:00,4.6603200000000005,1.35926,4.8545,0.24432,0.07126,0.2545,4.416,1.288,4.6,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-29 08:30:00,4.56384,1.33112,4.754,0.24384000000000003,0.07112,0.254,4.32,1.26,4.5,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-29 09:00:00,4.75584,1.38712,4.954,0.24384000000000003,0.07112,0.254,4.5120000000000005,1.316,4.7,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-29 09:30:00,5.04384,1.47112,5.254,0.24384000000000003,0.07112,0.254,4.8,1.4,5.0,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-29 10:00:00,5.06304,1.47672,5.274,0.24384000000000003,0.07112,0.254,4.8192,1.4056,5.02,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-29 10:30:00,4.93776,1.44018,5.1435,0.24336000000000002,0.07098,0.2535,4.6944,1.3692,4.89,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-29 11:00:00,4.6017600000000005,1.34218,4.7935,0.24336000000000002,0.07098,0.2535,4.3584,1.2711999999999999,4.54,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-29 11:30:00,4.35168,1.26924,4.533,0.24288,0.07084,0.253,4.1088000000000005,1.1984,4.28,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 12:00:00,4.5244800000000005,1.3196400000000001,4.713,0.24288,0.07084,0.253,4.2816,1.2488000000000001,4.46,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 12:30:00,4.62048,1.34764,4.813,0.24288,0.07084,0.253,4.3776,1.2768,4.5600000000000005,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 13:00:00,4.49568,1.31124,4.683,0.24288,0.07084,0.253,4.2528,1.2404,4.43,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 13:30:00,4.38048,1.2776399999999999,4.563,0.24288,0.07084,0.253,4.1376,1.2068,4.31,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 14:00:00,4.25568,1.24124,4.433,0.24288,0.07084,0.253,4.0128,1.1703999999999999,4.18,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 14:30:00,4.23648,1.23564,4.413,0.24288,0.07084,0.253,3.9936,1.1648,4.16,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 15:00:00,4.06368,1.18524,4.233,0.24288,0.07084,0.253,3.8208,1.1144,3.98,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 15:30:00,4.0732800000000005,1.18804,4.243,0.24288,0.07084,0.253,3.8304,1.1172,3.99,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 16:00:00,4.17888,1.21884,4.353,0.24288,0.07084,0.253,3.936,1.148,4.1,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 16:30:00,4.15008,1.21044,4.323,0.24288,0.07084,0.253,3.9072,1.1396,4.07,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 17:00:00,4.34208,1.26644,4.523,0.24288,0.07084,0.253,4.0992,1.1956,4.27,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 17:30:00,4.61088,1.34484,4.803,0.24288,0.07084,0.253,4.368,1.274,4.55,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 18:00:00,4.60128,1.34204,4.793,0.24288,0.07084,0.253,4.3584,1.2711999999999999,4.54,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 18:30:00,4.75488,1.38684,4.953,0.24288,0.07084,0.253,4.5120000000000005,1.316,4.7,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 19:00:00,4.73568,1.38124,4.933,0.24288,0.07084,0.253,4.4928,1.3104,4.68,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 19:30:00,4.73568,1.38124,4.933,0.24288,0.07084,0.253,4.4928,1.3104,4.68,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 20:00:00,4.63968,1.35324,4.833,0.24288,0.07084,0.253,4.3968,1.2824,4.58,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 20:30:00,4.5724800000000005,1.33364,4.763,0.24288,0.07084,0.253,4.3296,1.2628,4.51,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-29 21:00:00,4.51536,1.31698,4.7035,0.24336000000000002,0.07098,0.2535,4.272,1.246,4.45,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-29 21:30:00,4.58256,1.33658,4.7735,0.24336000000000002,0.07098,0.2535,4.3392,1.2656,4.52,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-29 22:00:00,4.42896,1.2917800000000002,4.6135,0.24336000000000002,0.07098,0.2535,4.1856,1.2208,4.36,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-29 22:30:00,4.18896,1.22178,4.3635,0.24336000000000002,0.07098,0.2535,3.9455999999999998,1.1508,4.11,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-29 23:00:00,3.83376,1.11818,3.9935,0.24336000000000002,0.07098,0.2535,3.5904,1.0472,3.74,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-29 23:30:00,3.56496,1.03978,3.7135,0.24336000000000002,0.07098,0.2535,3.3216,0.9688,3.46,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 00:00:00,3.21984,0.9391200000000001,3.354,0.24384000000000003,0.07112,0.254,2.976,0.868,3.1,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-30 00:30:00,3.00864,0.8775200000000001,3.134,0.24384000000000003,0.07112,0.254,2.7648,0.8064,2.88,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-30 01:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.24384000000000003,0.07112,0.254,2.6304,0.7672,2.74,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-30 01:30:00,2.87424,0.8383200000000001,2.9939999999999998,0.24384000000000003,0.07112,0.254,2.6304,0.7672,2.74,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-30 02:00:00,2.88384,0.8411200000000001,3.004,0.24384000000000003,0.07112,0.254,2.64,0.77,2.75,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-30 02:30:00,2.83584,0.8271200000000001,2.954,0.24384000000000003,0.07112,0.254,2.592,0.756,2.7,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-30 03:00:00,2.76864,0.80752,2.884,0.24384000000000003,0.07112,0.254,2.5248,0.7364,2.63,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-30 03:30:00,2.73984,0.79912,2.854,0.24384000000000003,0.07112,0.254,2.496,0.728,2.6,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-30 04:00:00,2.71152,0.7908600000000001,2.8245,0.24432,0.07126,0.2545,2.4672,0.7196,2.5700000000000003,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-30 04:30:00,2.73072,0.7964600000000001,2.8445,0.24432,0.07126,0.2545,2.4864,0.7252000000000001,2.59,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-30 05:00:00,2.77872,0.8104600000000001,2.8945,0.24432,0.07126,0.2545,2.5343999999999998,0.7392000000000001,2.64,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-30 05:30:00,2.99952,0.8748600000000001,3.1245,0.24432,0.07126,0.2545,2.7552,0.8036000000000001,2.87,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-30 06:00:00,3.19104,0.9307200000000001,3.324,0.24384000000000003,0.07112,0.254,2.9472,0.8596,3.07,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-30 06:30:00,3.51744,1.02592,3.664,0.24384000000000003,0.07112,0.254,3.2736,0.9548000000000001,3.41,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-30 07:00:00,3.82464,1.11552,3.984,0.24384000000000003,0.07112,0.254,3.5808,1.0444,3.73,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-30 07:30:00,4.22832,1.23326,4.4045,0.24432,0.07126,0.2545,3.984,1.162,4.15,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-07-30 08:00:00,4.51584,1.31712,4.704,0.24384000000000003,0.07112,0.254,4.272,1.246,4.45,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-30 08:30:00,4.71744,1.37592,4.914,0.24384000000000003,0.07112,0.254,4.4736,1.3048,4.66,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-30 09:00:00,4.64976,1.3561800000000002,4.8435,0.24336000000000002,0.07098,0.2535,4.4064,1.2852000000000001,4.59,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 09:30:00,4.66896,1.36178,4.8635,0.24336000000000002,0.07098,0.2535,4.4256,1.2908,4.61,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 10:00:00,4.50576,1.31418,4.6935,0.24336000000000002,0.07098,0.2535,4.2624,1.2432,4.44,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 10:30:00,4.4764800000000005,1.30564,4.663,0.24288,0.07084,0.253,4.2336,1.2348,4.41,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-30 11:00:00,4.42896,1.2917800000000002,4.6135,0.24336000000000002,0.07098,0.2535,4.1856,1.2208,4.36,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 11:30:00,4.42896,1.2917800000000002,4.6135,0.24336000000000002,0.07098,0.2535,4.1856,1.2208,4.36,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 12:00:00,4.51536,1.31698,4.7035,0.24336000000000002,0.07098,0.2535,4.272,1.246,4.45,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 12:30:00,4.50528,1.31404,4.693,0.24288,0.07084,0.253,4.2624,1.2432,4.44,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-30 13:00:00,4.26528,1.24404,4.443,0.24288,0.07084,0.253,4.0224,1.1732,4.19,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-30 13:30:00,4.32288,1.26084,4.503,0.24288,0.07084,0.253,4.08,1.19,4.25,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-30 14:00:00,4.77408,1.3924400000000001,4.973,0.24288,0.07084,0.253,4.5312,1.3216,4.72,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-30 14:30:00,4.65888,1.35884,4.853,0.24288,0.07084,0.253,4.416,1.288,4.6,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-30 15:00:00,4.46688,1.30284,4.6530000000000005,0.24288,0.07084,0.253,4.224,1.232,4.4,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-30 15:30:00,4.20768,1.22724,4.383,0.24288,0.07084,0.253,3.9648,1.1564,4.13,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-30 16:00:00,4.33248,1.26364,4.513,0.24288,0.07084,0.253,4.0896,1.1928,4.26,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-30 16:30:00,4.42848,1.2916400000000001,4.6129999999999995,0.24288,0.07084,0.253,4.1856,1.2208,4.36,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-30 17:00:00,4.90848,1.43164,5.113,0.24288,0.07084,0.253,4.6656,1.3608,4.86,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-30 17:30:00,5.00496,1.45978,5.2135,0.24336000000000002,0.07098,0.2535,4.7616,1.3888,4.96,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 18:00:00,4.99488,1.4568400000000001,5.203,0.24288,0.07084,0.253,4.752,1.3860000000000001,4.95,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-07-30 18:30:00,5.28336,1.54098,5.5035,0.24336000000000002,0.07098,0.2535,5.04,1.47,5.25,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 19:00:00,5.03376,1.46818,5.2435,0.24336000000000002,0.07098,0.2535,4.7904,1.3972,4.99,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 19:30:00,4.85136,1.41498,5.0535,0.24336000000000002,0.07098,0.2535,4.608,1.344,4.8,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 20:00:00,4.78416,1.39538,4.9835,0.24336000000000002,0.07098,0.2535,4.5408,1.3244,4.73,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 20:30:00,4.74576,1.38418,4.9435,0.24336000000000002,0.07098,0.2535,4.5024,1.3132000000000001,4.69,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 21:00:00,4.6017600000000005,1.34218,4.7935,0.24336000000000002,0.07098,0.2535,4.3584,1.2711999999999999,4.54,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 21:30:00,4.53504,1.32272,4.724,0.24384000000000003,0.07112,0.254,4.2912,1.2516,4.47,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-30 22:00:00,4.49616,1.31138,4.6835,0.24336000000000002,0.07098,0.2535,4.2528,1.2404,4.43,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 22:30:00,4.09296,1.19378,4.2635,0.24336000000000002,0.07098,0.2535,3.8496,1.1228,4.01,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 23:00:00,3.71856,1.08458,3.8735,0.24336000000000002,0.07098,0.2535,3.4752,1.0136,3.62,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-30 23:30:00,3.45024,1.00632,3.594,0.24384000000000003,0.07112,0.254,3.2064,0.9352,3.34,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-31 00:00:00,3.20064,0.9335200000000001,3.334,0.24384000000000003,0.07112,0.254,2.9568000000000003,0.8624,3.08,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-31 00:30:00,3.00864,0.8775200000000001,3.134,0.24384000000000003,0.07112,0.254,2.7648,0.8064,2.88,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-31 01:00:00,2.91264,0.84952,3.034,0.24384000000000003,0.07112,0.254,2.6688,0.7784000000000001,2.7800000000000002,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-31 01:30:00,2.86464,0.83552,2.984,0.24384000000000003,0.07112,0.254,2.6208,0.7644000000000001,2.73,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-31 02:00:00,2.9318400000000002,0.8551200000000001,3.054,0.24384000000000003,0.07112,0.254,2.688,0.784,2.8,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-31 02:30:00,2.91264,0.84952,3.034,0.24384000000000003,0.07112,0.254,2.6688,0.7784000000000001,2.7800000000000002,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-31 03:00:00,2.81664,0.82152,2.934,0.24384000000000003,0.07112,0.254,2.5728,0.7504000000000001,2.68,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-31 03:30:00,2.7782400000000003,0.81032,2.894,0.24384000000000003,0.07112,0.254,2.5343999999999998,0.7392000000000001,2.64,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-31 04:00:00,2.81664,0.82152,2.934,0.24384000000000003,0.07112,0.254,2.5728,0.7504000000000001,2.68,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-31 04:30:00,2.80704,0.8187200000000001,2.924,0.24384000000000003,0.07112,0.254,2.5632,0.7476,2.67,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-31 05:00:00,2.84496,0.8297800000000001,2.9635,0.24336000000000002,0.07098,0.2535,2.6016,0.7588,2.71,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-07-31 05:30:00,3.05664,0.8915200000000001,3.184,0.24384000000000003,0.07112,0.254,2.8128,0.8204,2.93,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-31 06:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.24384000000000003,0.07112,0.254,2.8896,0.8428,3.01,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-31 06:30:00,3.57504,1.04272,3.724,0.24384000000000003,0.07112,0.254,3.3312,0.9716,3.47,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-31 07:00:00,4.04544,1.17992,4.214,0.24384000000000003,0.07112,0.254,3.8016,1.1088,3.96,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-07-31 07:30:00,4.40304,1.28422,4.5865,0.28464,0.08302000000000001,0.29650000000000004,4.1184,1.2012,4.29,0.28464,0.08302000000000001,0.29650000000000004,0.28464,0.08302000000000001,0.29650000000000004,0.0,0.0,0.0
2019-07-31 08:00:00,4.56528,1.33154,4.7555,0.35088,0.10234000000000001,0.3655,4.2144,1.2292,4.39,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-07-31 08:30:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.3504,0.1022,0.365,4.3872,1.2796,4.57,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 09:00:00,4.9584,1.4462000000000002,5.165,0.3504,0.1022,0.365,4.608,1.344,4.8,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 09:30:00,4.776,1.393,4.975,0.3504,0.1022,0.365,4.4256,1.2908,4.61,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 10:00:00,4.728,1.379,4.925,0.3504,0.1022,0.365,4.3776,1.2768,4.5600000000000005,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 10:30:00,4.9584,1.4462000000000002,5.165,0.3504,0.1022,0.365,4.608,1.344,4.8,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 11:00:00,5.01648,1.46314,5.2255,0.35088,0.10234000000000001,0.3655,4.6656,1.3608,4.86,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-07-31 11:30:00,4.8432,1.4126,5.045,0.3504,0.1022,0.365,4.4928,1.3104,4.68,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 12:00:00,4.9104,1.4322,5.115,0.3504,0.1022,0.365,4.5600000000000005,1.33,4.75,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 12:30:00,4.6512,1.3566,4.845,0.3504,0.1022,0.365,4.3008,1.2544,4.48,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 13:00:00,4.9392,1.4406,5.145,0.3504,0.1022,0.365,4.5888,1.3384,4.78,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 13:30:00,4.2096,1.2278,4.385,0.3504,0.1022,0.365,3.8592,1.1256,4.02,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 14:00:00,4.6224,1.3482,4.815,0.3504,0.1022,0.365,4.272,1.246,4.45,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 14:30:00,4.7952,1.3986,4.995,0.3504,0.1022,0.365,4.4448,1.2964,4.63,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 15:00:00,4.9872,1.4546000000000001,5.195,0.3504,0.1022,0.365,4.6368,1.3524,4.83,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 15:30:00,4.6224,1.3482,4.815,0.3504,0.1022,0.365,4.272,1.246,4.45,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 16:00:00,4.3536,1.2698,4.535,0.3504,0.1022,0.365,4.0032,1.1676,4.17,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 16:30:00,4.6416,1.3538000000000001,4.835,0.3504,0.1022,0.365,4.2912,1.2516,4.47,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 17:00:00,5.1408,1.4994,5.355,0.3504,0.1022,0.365,4.7904,1.3972,4.99,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 17:30:00,5.4672,1.5946,5.695,0.3504,0.1022,0.365,5.1168,1.4924,5.33,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 18:00:00,5.6112,1.6366,5.845,0.3504,0.1022,0.365,5.2608,1.5344,5.48,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 18:30:00,5.3616,1.5638,5.585,0.3504,0.1022,0.365,5.0112,1.4616,5.22,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 19:00:00,5.1312,1.4966,5.345,0.3504,0.1022,0.365,4.7808,1.3944,4.98,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 19:30:00,4.86192,1.41806,5.0645,0.34992,0.10206000000000001,0.3645,4.5120000000000005,1.316,4.7,0.34992,0.10206000000000001,0.3645,0.34992,0.10206000000000001,0.3645,0.0,0.0,0.0
2019-07-31 20:00:00,4.69872,1.37046,4.8945,0.34992,0.10206000000000001,0.3645,4.3488,1.2684,4.53,0.34992,0.10206000000000001,0.3645,0.34992,0.10206000000000001,0.3645,0.0,0.0,0.0
2019-07-31 20:30:00,4.5264,1.3202,4.715,0.3504,0.1022,0.365,4.176,1.218,4.35,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 21:00:00,4.4016,1.2838,4.585,0.3504,0.1022,0.365,4.0512,1.1816,4.22,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 21:30:00,4.4784,1.3062,4.665,0.3504,0.1022,0.365,4.128,1.204,4.3,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 22:00:00,4.4208,1.2894,4.605,0.3504,0.1022,0.365,4.0704,1.1872,4.24,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-07-31 22:30:00,4.12272,1.20246,4.2945,0.34992,0.10206000000000001,0.3645,3.7728,1.1004,3.93,0.34992,0.10206000000000001,0.3645,0.34992,0.10206000000000001,0.3645,0.0,0.0,0.0
2019-07-31 23:00:00,3.73872,1.09046,3.8945,0.34992,0.10206000000000001,0.3645,3.3888,0.9884000000000001,3.5300000000000002,0.34992,0.10206000000000001,0.3645,0.34992,0.10206000000000001,0.3645,0.0,0.0,0.0
2019-07-31 23:30:00,3.40272,0.9924600000000001,3.5445,0.34992,0.10206000000000001,0.3645,3.0528,0.8904000000000001,3.18,0.34992,0.10206000000000001,0.3645,0.34992,0.10206000000000001,0.3645,0.0,0.0,0.0
2019-08-01 00:00:00,3.1248,0.9114000000000001,3.255,0.3504,0.1022,0.365,2.7744,0.8092,2.89,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 00:30:00,2.9712,0.8666,3.095,0.3504,0.1022,0.365,2.6208,0.7644000000000001,2.73,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 01:00:00,2.83632,0.8272600000000001,2.9545,0.34992,0.10206000000000001,0.3645,2.4864,0.7252000000000001,2.59,0.34992,0.10206000000000001,0.3645,0.34992,0.10206000000000001,0.3645,0.0,0.0,0.0
2019-08-01 01:30:00,2.84592,0.83006,2.9645,0.34992,0.10206000000000001,0.3645,2.496,0.728,2.6,0.34992,0.10206000000000001,0.3645,0.34992,0.10206000000000001,0.3645,0.0,0.0,0.0
2019-08-01 02:00:00,2.8075200000000002,0.81886,2.9245,0.34992,0.10206000000000001,0.3645,2.4576000000000002,0.7168,2.56,0.34992,0.10206000000000001,0.3645,0.34992,0.10206000000000001,0.3645,0.0,0.0,0.0
2019-08-01 02:30:00,2.7888,0.8134,2.9050000000000002,0.3504,0.1022,0.365,2.4384,0.7112,2.54,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 03:00:00,2.7408,0.7994,2.855,0.3504,0.1022,0.365,2.3904,0.6972,2.49,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 03:30:00,2.6736,0.7798,2.785,0.3504,0.1022,0.365,2.3232,0.6776,2.42,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 04:00:00,2.68272,0.78246,2.7945,0.34992,0.10206000000000001,0.3645,2.3328,0.6804,2.43,0.34992,0.10206000000000001,0.3645,0.34992,0.10206000000000001,0.3645,0.0,0.0,0.0
2019-08-01 04:30:00,2.7119999999999997,0.791,2.825,0.3504,0.1022,0.365,2.3616,0.6888000000000001,2.46,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 05:00:00,2.8176,0.8218000000000001,2.935,0.3504,0.1022,0.365,2.4672,0.7196,2.5700000000000003,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 05:30:00,2.9328000000000003,0.8554,3.055,0.3504,0.1022,0.365,2.5824,0.7532,2.69,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 06:00:00,3.0576,0.8918,3.185,0.3504,0.1022,0.365,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 06:30:00,3.4224,0.9982000000000001,3.565,0.3504,0.1022,0.365,3.072,0.896,3.2,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 07:00:00,3.912,1.141,4.075,0.3504,0.1022,0.365,3.5616,1.0388,3.71,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 07:30:00,4.1904,1.2222,4.365,0.3504,0.1022,0.365,3.84,1.12,4.0,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 08:00:00,4.68,1.365,4.875,0.3504,0.1022,0.365,4.3296,1.2628,4.51,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 08:30:00,4.9968,1.4574,5.205,0.3504,0.1022,0.365,4.6464,1.3552,4.84,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 09:00:00,4.9968,1.4574,5.205,0.3504,0.1022,0.365,4.6464,1.3552,4.84,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 09:30:00,5.0256,1.4658,5.235,0.3504,0.1022,0.365,4.6752,1.3636,4.87,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 10:00:00,4.87248,1.42114,5.0755,0.35088,0.10234000000000001,0.3655,4.5216,1.3188,4.71,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2019-08-01 10:30:00,4.6992,1.3706,4.895,0.3504,0.1022,0.365,4.3488,1.2684,4.53,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0.0,0.0,0.0
2019-08-01 11:00:00,4.69344,1.3689200000000001,4.889,0.30624,0.08932000000000001,0.319,4.3872,1.2796,4.57,0.30624,0.08932000000000001,0.319,0.30624,0.08932000000000001,0.319,0.0,0.0,0.0
2019-08-01 11:30:00,4.69728,1.37004,4.893,0.24288,0.07084,0.253,4.4544,1.2992,4.64,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 12:00:00,4.54368,1.32524,4.733,0.24288,0.07084,0.253,4.3008,1.2544,4.48,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 12:30:00,4.71648,1.37564,4.913,0.24288,0.07084,0.253,4.4736,1.3048,4.66,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 13:00:00,4.62048,1.34764,4.813,0.24288,0.07084,0.253,4.3776,1.2768,4.5600000000000005,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 13:30:00,4.73568,1.38124,4.933,0.24288,0.07084,0.253,4.4928,1.3104,4.68,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 14:00:00,4.42848,1.2916400000000001,4.6129999999999995,0.24288,0.07084,0.253,4.1856,1.2208,4.36,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 14:30:00,4.12128,1.20204,4.293,0.24288,0.07084,0.253,3.8784,1.1312,4.04,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 15:00:00,4.16928,1.21604,4.343,0.24288,0.07084,0.253,3.9264,1.1452,4.09,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 15:30:00,4.39968,1.2832400000000002,4.583,0.24288,0.07084,0.253,4.1568,1.2124,4.33,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 16:00:00,4.44768,1.29724,4.633,0.24288,0.07084,0.253,4.2048,1.2264,4.38,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 16:30:00,4.33248,1.26364,4.513,0.24288,0.07084,0.253,4.0896,1.1928,4.26,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 17:00:00,4.71648,1.37564,4.913,0.24288,0.07084,0.253,4.4736,1.3048,4.66,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 17:30:00,4.58208,1.33644,4.773,0.24288,0.07084,0.253,4.3392,1.2656,4.52,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 18:00:00,4.9272,1.4371,5.1325,0.2424,0.0707,0.2525,4.6848,1.3664,4.88,0.2424,0.0707,0.2525,0.2424,0.0707,0.2525,0.0,0.0,0.0
2019-08-01 18:30:00,4.79328,1.39804,4.993,0.24288,0.07084,0.253,4.5504,1.3272,4.74,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 19:00:00,4.83168,1.40924,5.033,0.24288,0.07084,0.253,4.5888,1.3384,4.78,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 19:30:00,4.78368,1.39524,4.983,0.24288,0.07084,0.253,4.5408,1.3244,4.73,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 20:00:00,4.72608,1.37844,4.923,0.24288,0.07084,0.253,4.4832,1.3076,4.67,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-01 20:30:00,4.57296,1.33378,4.7635000000000005,0.24336000000000002,0.07098,0.2535,4.3296,1.2628,4.51,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-01 21:00:00,4.56336,1.33098,4.7535,0.24336000000000002,0.07098,0.2535,4.32,1.26,4.5,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-01 21:30:00,4.57296,1.33378,4.7635000000000005,0.24336000000000002,0.07098,0.2535,4.3296,1.2628,4.51,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-01 22:00:00,4.49616,1.31138,4.6835,0.24336000000000002,0.07098,0.2535,4.2528,1.2404,4.43,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-01 22:30:00,4.18944,1.22192,4.364,0.24384000000000003,0.07112,0.254,3.9455999999999998,1.1508,4.11,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-01 23:00:00,3.84384,1.12112,4.004,0.24384000000000003,0.07112,0.254,3.6,1.05,3.75,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-01 23:30:00,3.49824,1.02032,3.644,0.24384000000000003,0.07112,0.254,3.2544,0.9492,3.39,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 00:00:00,3.16224,0.92232,3.294,0.24384000000000003,0.07112,0.254,2.9184,0.8512000000000001,3.04,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 00:30:00,3.01824,0.8803200000000001,3.144,0.24384000000000003,0.07112,0.254,2.7744,0.8092,2.89,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 01:00:00,2.96064,0.8635200000000001,3.084,0.24384000000000003,0.07112,0.254,2.7168,0.7924,2.83,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 01:30:00,2.92224,0.8523200000000001,3.044,0.24384000000000003,0.07112,0.254,2.6784,0.7812,2.79,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 02:00:00,2.89344,0.8439200000000001,3.014,0.24384000000000003,0.07112,0.254,2.6496,0.7728,2.76,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 02:30:00,2.89344,0.8439200000000001,3.014,0.24384000000000003,0.07112,0.254,2.6496,0.7728,2.76,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 03:00:00,2.85504,0.83272,2.974,0.24384000000000003,0.07112,0.254,2.6112,0.7616,2.7199999999999998,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 03:30:00,2.73984,0.79912,2.854,0.24384000000000003,0.07112,0.254,2.496,0.728,2.6,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 04:00:00,2.73984,0.79912,2.854,0.24384000000000003,0.07112,0.254,2.496,0.728,2.6,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 04:30:00,2.72064,0.7935200000000001,2.834,0.24384000000000003,0.07112,0.254,2.4768,0.7224,2.58,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 05:00:00,2.79744,0.8159200000000001,2.914,0.24384000000000003,0.07112,0.254,2.5536,0.7448,2.66,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 05:30:00,2.98944,0.87192,3.114,0.24384000000000003,0.07112,0.254,2.7456,0.8008000000000001,2.86,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 06:00:00,3.09504,0.9027200000000001,3.224,0.24384000000000003,0.07112,0.254,2.8512,0.8316,2.9699999999999998,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 06:30:00,3.45984,1.00912,3.604,0.24384000000000003,0.07112,0.254,3.216,0.9380000000000001,3.35,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 07:00:00,3.89184,1.1351200000000001,4.054,0.24384000000000003,0.07112,0.254,3.648,1.064,3.8,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 07:30:00,4.36224,1.2723200000000001,4.5440000000000005,0.24384000000000003,0.07112,0.254,4.1184,1.2012,4.29,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 08:00:00,4.59264,1.33952,4.784,0.24384000000000003,0.07112,0.254,4.3488,1.2684,4.53,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 08:30:00,4.87104,1.42072,5.074,0.24384000000000003,0.07112,0.254,4.6272,1.3496000000000001,4.82,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 09:00:00,4.97616,1.4513800000000001,5.1835,0.24336000000000002,0.07098,0.2535,4.7328,1.3804,4.93,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-02 09:30:00,5.07264,1.47952,5.284,0.24384000000000003,0.07112,0.254,4.8288,1.4084,5.03,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 10:00:00,4.63056,1.35058,4.8235,0.24336000000000002,0.07098,0.2535,4.3872,1.2796,4.57,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-02 10:30:00,4.84176,1.41218,5.0435,0.24336000000000002,0.07098,0.2535,4.5984,1.3412,4.79,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-02 11:00:00,4.73616,1.38138,4.9335,0.24336000000000002,0.07098,0.2535,4.4928,1.3104,4.68,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-02 11:30:00,5.05248,1.47364,5.263,0.24288,0.07084,0.253,4.8096,1.4028,5.01,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-02 12:00:00,4.75488,1.38684,4.953,0.24288,0.07084,0.253,4.5120000000000005,1.316,4.7,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-02 12:30:00,4.66848,1.36164,4.8629999999999995,0.24288,0.07084,0.253,4.4256,1.2908,4.61,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-02 13:00:00,5.20656,1.51858,5.4235,0.24336000000000002,0.07098,0.2535,4.9632000000000005,1.4476,5.17,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-02 13:30:00,4.99536,1.4569800000000002,5.2035,0.24336000000000002,0.07098,0.2535,4.752,1.3860000000000001,4.95,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-02 14:00:00,4.69728,1.37004,4.893,0.24288,0.07084,0.253,4.4544,1.2992,4.64,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-02 14:30:00,4.56288,1.33084,4.753,0.24288,0.07084,0.253,4.32,1.26,4.5,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-02 15:00:00,4.35168,1.26924,4.533,0.24288,0.07084,0.253,4.1088000000000005,1.1984,4.28,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-02 15:30:00,4.30368,1.2552400000000001,4.483,0.24288,0.07084,0.253,4.0608,1.1844000000000001,4.23,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-02 16:00:00,4.32288,1.26084,4.503,0.24288,0.07084,0.253,4.08,1.19,4.25,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-02 16:30:00,4.42848,1.2916400000000001,4.6129999999999995,0.24288,0.07084,0.253,4.1856,1.2208,4.36,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-02 17:00:00,4.3032,1.2551,4.4825,0.2424,0.0707,0.2525,4.0608,1.1844000000000001,4.23,0.2424,0.0707,0.2525,0.2424,0.0707,0.2525,0.0,0.0,0.0
2019-08-02 17:30:00,4.58208,1.33644,4.773,0.24288,0.07084,0.253,4.3392,1.2656,4.52,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-02 18:00:00,4.65888,1.35884,4.853,0.24288,0.07084,0.253,4.416,1.288,4.6,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-02 18:30:00,4.85136,1.41498,5.0535,0.24336000000000002,0.07098,0.2535,4.608,1.344,4.8,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-02 19:00:00,4.94736,1.44298,5.1535,0.24336000000000002,0.07098,0.2535,4.704,1.3719999999999999,4.9,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-02 19:30:00,4.70736,1.37298,4.9035,0.24336000000000002,0.07098,0.2535,4.464,1.302,4.65,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-02 20:00:00,4.6017600000000005,1.34218,4.7935,0.24336000000000002,0.07098,0.2535,4.3584,1.2711999999999999,4.54,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-02 20:30:00,4.58256,1.33658,4.7735,0.24336000000000002,0.07098,0.2535,4.3392,1.2656,4.52,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-02 21:00:00,4.44816,1.29738,4.6335,0.24336000000000002,0.07098,0.2535,4.2048,1.2264,4.38,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-02 21:30:00,4.45776,1.3001800000000001,4.6435,0.24336000000000002,0.07098,0.2535,4.2144,1.2292,4.39,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-02 22:00:00,4.34256,1.26658,4.5235,0.24336000000000002,0.07098,0.2535,4.0992,1.1956,4.27,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-02 22:30:00,4.01616,1.17138,4.1835,0.24336000000000002,0.07098,0.2535,3.7728,1.1004,3.93,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-02 23:00:00,3.69024,1.07632,3.844,0.24384000000000003,0.07112,0.254,3.4464,1.0052,3.59,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-02 23:30:00,3.40224,0.9923200000000001,3.544,0.24384000000000003,0.07112,0.254,3.1584,0.9212,3.29,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-03 00:00:00,3.17184,0.92512,3.304,0.24384000000000003,0.07112,0.254,2.928,0.854,3.05,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-03 00:30:00,2.98944,0.87192,3.114,0.24384000000000003,0.07112,0.254,2.7456,0.8008000000000001,2.86,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-03 01:00:00,2.85504,0.83272,2.974,0.24384000000000003,0.07112,0.254,2.6112,0.7616,2.7199999999999998,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-03 01:30:00,2.84592,0.83006,2.9645,0.24432,0.07126,0.2545,2.6016,0.7588,2.71,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-08-03 02:00:00,2.77872,0.8104600000000001,2.8945,0.24432,0.07126,0.2545,2.5343999999999998,0.7392000000000001,2.64,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-08-03 02:30:00,2.71152,0.7908600000000001,2.8245,0.24432,0.07126,0.2545,2.4672,0.7196,2.5700000000000003,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-08-03 03:00:00,2.62512,0.76566,2.7345,0.24432,0.07126,0.2545,2.3808,0.6944,2.48,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-08-03 03:30:00,2.64432,0.7712600000000001,2.7545,0.24432,0.07126,0.2545,2.4,0.7000000000000001,2.5,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-08-03 04:00:00,2.59584,0.75712,2.7039999999999997,0.24384000000000003,0.07112,0.254,2.352,0.686,2.45,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-03 04:30:00,2.6059200000000002,0.7600600000000001,2.7145,0.24432,0.07126,0.2545,2.3616,0.6888000000000001,2.46,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-08-03 05:00:00,2.63472,0.76846,2.7445,0.24432,0.07126,0.2545,2.3904,0.6972,2.49,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-08-03 05:30:00,2.7019200000000003,0.7880600000000001,2.8145,0.24432,0.07126,0.2545,2.4576000000000002,0.7168,2.56,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-08-03 06:00:00,2.79792,0.8160600000000001,2.9145000000000003,0.24432,0.07126,0.2545,2.5536,0.7448,2.66,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
