Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-03 06:30:00,2.99952,0.8748600000000001,3.1245,0.24432,0.07126,0.2545,2.7552,0.8036000000000001,2.87,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-08-03 07:00:00,3.2107200000000002,0.9364600000000001,3.3445,0.24432,0.07126,0.2545,2.9664,0.8652000000000001,3.09,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2019-08-03 07:30:00,3.45984,1.00912,3.604,0.24384000000000003,0.07112,0.254,3.216,0.9380000000000001,3.35,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-03 08:00:00,3.56544,1.03992,3.714,0.24384000000000003,0.07112,0.254,3.3216,0.9688,3.46,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-03 08:30:00,3.92064,1.14352,4.084,0.24384000000000003,0.07112,0.254,3.6768,1.0724,3.83,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-03 09:00:00,4.17936,1.21898,4.3535,0.24336000000000002,0.07098,0.2535,3.936,1.148,4.1,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-03 09:30:00,4.12224,1.20232,4.294,0.24384000000000003,0.07112,0.254,3.8784,1.1312,4.04,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-03 10:00:00,3.85296,1.12378,4.0135,0.24336000000000002,0.07098,0.2535,3.6096,1.0528,3.76,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-03 10:30:00,3.8332800000000002,1.11804,3.993,0.24288,0.07084,0.253,3.5904,1.0472,3.74,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 11:00:00,3.7569600000000003,1.09578,3.9135,0.24336000000000002,0.07098,0.2535,3.5136000000000003,1.0248,3.66,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-03 11:30:00,3.31488,0.96684,3.453,0.24288,0.07084,0.253,3.072,0.896,3.2,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 12:00:00,3.25728,0.9500400000000001,3.393,0.24288,0.07084,0.253,3.0144,0.8792000000000001,3.14,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 12:30:00,3.44928,1.00604,3.593,0.24288,0.07084,0.253,3.2064,0.9352,3.34,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 13:00:00,3.48768,1.01724,3.633,0.24288,0.07084,0.253,3.2448,0.9464,3.38,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 13:30:00,3.4300800000000002,1.00044,3.573,0.24288,0.07084,0.253,3.1872,0.9296000000000001,3.32,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 14:00:00,3.16128,0.9220400000000001,3.293,0.24288,0.07084,0.253,2.9184,0.8512000000000001,3.04,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 14:30:00,3.03648,0.8856400000000001,3.163,0.24288,0.07084,0.253,2.7936,0.8148000000000001,2.91,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 15:00:00,3.3048,0.9639000000000001,3.4425,0.2424,0.0707,0.2525,3.0624,0.8932,3.19,0.2424,0.0707,0.2525,0.2424,0.0707,0.2525,0.0,0.0,0.0
2019-08-03 15:30:00,3.324,0.9695,3.4625,0.2424,0.0707,0.2525,3.0816,0.8988,3.21,0.2424,0.0707,0.2525,0.2424,0.0707,0.2525,0.0,0.0,0.0
2019-08-03 16:00:00,3.55488,1.03684,3.7030000000000003,0.24288,0.07084,0.253,3.312,0.966,3.45,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 16:30:00,3.56448,1.03964,3.713,0.24288,0.07084,0.253,3.3216,0.9688,3.46,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 17:00:00,3.80448,1.10964,3.963,0.24288,0.07084,0.253,3.5616,1.0388,3.71,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 17:30:00,3.9672,1.1571,4.1325,0.2424,0.0707,0.2525,3.7248,1.0864,3.88,0.2424,0.0707,0.2525,0.2424,0.0707,0.2525,0.0,0.0,0.0
2019-08-03 18:00:00,4.10208,1.19644,4.273,0.24288,0.07084,0.253,3.8592,1.1256,4.02,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 18:30:00,4.06368,1.18524,4.233,0.24288,0.07084,0.253,3.8208,1.1144,3.98,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 19:00:00,4.19808,1.22444,4.373,0.24288,0.07084,0.253,3.9552,1.1536,4.12,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 19:30:00,4.0732800000000005,1.18804,4.243,0.24288,0.07084,0.253,3.8304,1.1172,3.99,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 20:00:00,4.0536,1.1823000000000001,4.2225,0.2424,0.0707,0.2525,3.8112,1.1116,3.9699999999999998,0.2424,0.0707,0.2525,0.2424,0.0707,0.2525,0.0,0.0,0.0
2019-08-03 20:30:00,4.02528,1.17404,4.193,0.24288,0.07084,0.253,3.7824,1.1032,3.94,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 21:00:00,4.03488,1.17684,4.203,0.24288,0.07084,0.253,3.792,1.106,3.95,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 21:30:00,4.19856,1.22458,4.3735,0.24336000000000002,0.07098,0.2535,3.9552,1.1536,4.12,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-03 22:00:00,4.14096,1.20778,4.3135,0.24336000000000002,0.07098,0.2535,3.8976,1.1368,4.06,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-03 22:30:00,3.97728,1.16004,4.143,0.24288,0.07084,0.253,3.7344,1.0892,3.89,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 23:00:00,3.62208,1.05644,3.773,0.24288,0.07084,0.253,3.3792,0.9856,3.52,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-03 23:30:00,3.36336,0.9809800000000001,3.5035,0.24336000000000002,0.07098,0.2535,3.12,0.91,3.25,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-04 00:00:00,3.18096,0.92778,3.3135,0.24336000000000002,0.07098,0.2535,2.9376,0.8568,3.06,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-04 00:30:00,2.9798400000000003,0.8691200000000001,3.104,0.24384000000000003,0.07112,0.254,2.7359999999999998,0.798,2.85,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-04 01:00:00,2.92224,0.8523200000000001,3.044,0.24384000000000003,0.07112,0.254,2.6784,0.7812,2.79,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-04 01:30:00,2.85504,0.83272,2.974,0.24384000000000003,0.07112,0.254,2.6112,0.7616,2.7199999999999998,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-04 02:00:00,2.80656,0.8185800000000001,2.9235,0.24336000000000002,0.07098,0.2535,2.5632,0.7476,2.67,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-04 02:30:00,2.7782400000000003,0.81032,2.894,0.24384000000000003,0.07112,0.254,2.5343999999999998,0.7392000000000001,2.64,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-04 03:00:00,2.68224,0.78232,2.794,0.24384000000000003,0.07112,0.254,2.4384,0.7112,2.54,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-04 03:30:00,2.60544,0.75992,2.714,0.24384000000000003,0.07112,0.254,2.3616,0.6888000000000001,2.46,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-04 04:00:00,2.58576,0.7541800000000001,2.6935000000000002,0.24336000000000002,0.07098,0.2535,2.3424,0.6832,2.44,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-04 04:30:00,2.58576,0.7541800000000001,2.6935000000000002,0.24336000000000002,0.07098,0.2535,2.3424,0.6832,2.44,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-04 05:00:00,2.5766400000000003,0.7515200000000001,2.684,0.24384000000000003,0.07112,0.254,2.3328,0.6804,2.43,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-04 05:30:00,2.59584,0.75712,2.7039999999999997,0.24384000000000003,0.07112,0.254,2.352,0.686,2.45,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-04 06:00:00,2.54784,0.7431200000000001,2.654,0.24384000000000003,0.07112,0.254,2.304,0.672,2.4,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-04 06:30:00,2.67264,0.7795200000000001,2.784,0.24384000000000003,0.07112,0.254,2.4288,0.7084,2.5300000000000002,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-04 07:00:00,2.79744,0.8159200000000001,2.914,0.24384000000000003,0.07112,0.254,2.5536,0.7448,2.66,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-04 07:30:00,2.9318400000000002,0.8551200000000001,3.054,0.24384000000000003,0.07112,0.254,2.688,0.784,2.8,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2019-08-04 08:00:00,3.08496,0.89978,3.2135,0.24336000000000002,0.07098,0.2535,2.8416,0.8288000000000001,2.96,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-04 08:30:00,3.26736,0.95298,3.4035,0.24336000000000002,0.07098,0.2535,3.024,0.882,3.15,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-04 09:00:00,3.58416,1.04538,3.7335000000000003,0.24336000000000002,0.07098,0.2535,3.3407999999999998,0.9744,3.48,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-04 09:30:00,3.68976,1.07618,3.8435,0.24336000000000002,0.07098,0.2535,3.4464,1.0052,3.59,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2019-08-04 10:00:00,3.67008,1.07044,3.823,0.24288,0.07084,0.253,3.4272,0.9996,3.5700000000000003,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 10:30:00,3.73728,1.0900400000000001,3.893,0.24288,0.07084,0.253,3.4944,1.0192,3.64,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 11:00:00,3.67008,1.07044,3.823,0.24288,0.07084,0.253,3.4272,0.9996,3.5700000000000003,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 11:30:00,3.76608,1.09844,3.923,0.24288,0.07084,0.253,3.5232,1.0276,3.67,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 12:00:00,3.94848,1.15164,4.113,0.24288,0.07084,0.253,3.7056,1.0808,3.86,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 12:30:00,3.80448,1.10964,3.963,0.24288,0.07084,0.253,3.5616,1.0388,3.71,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 13:00:00,3.9100800000000002,1.14044,4.073,0.24288,0.07084,0.253,3.6672000000000002,1.0696,3.8200000000000003,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 13:30:00,3.80448,1.10964,3.963,0.24288,0.07084,0.253,3.5616,1.0388,3.71,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 14:00:00,3.68928,1.07604,3.843,0.24288,0.07084,0.253,3.4464,1.0052,3.59,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 14:30:00,3.64128,1.06204,3.793,0.24288,0.07084,0.253,3.3984,0.9912000000000001,3.54,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 15:00:00,3.77568,1.10124,3.933,0.24288,0.07084,0.253,3.5328,1.0304,3.68,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 15:30:00,3.87168,1.12924,4.033,0.24288,0.07084,0.253,3.6288,1.0584,3.7800000000000002,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 16:00:00,4.11168,1.19924,4.283,0.24288,0.07084,0.253,3.8688000000000002,1.1284,4.03,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 16:30:00,4.21728,1.23004,4.393,0.24288,0.07084,0.253,3.9744,1.1592,4.14,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 17:00:00,4.25568,1.24124,4.433,0.24288,0.07084,0.253,4.0128,1.1703999999999999,4.18,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 17:30:00,4.25568,1.24124,4.433,0.24288,0.07084,0.253,4.0128,1.1703999999999999,4.18,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 18:00:00,4.37088,1.27484,4.553,0.24288,0.07084,0.253,4.128,1.204,4.3,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2019-08-04 18:30:00,4.53648,1.32314,4.7255,0.21648,0.06314,0.2255,4.32,1.26,4.5,0.21648,0.06314,0.2255,0.21648,0.06314,0.2255,0.0,0.0,0.0
2019-08-04 19:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 19:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 20:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 20:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 21:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 21:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 22:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 22:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 23:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 23:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 00:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 00:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 01:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 01:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 02:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 02:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 03:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 03:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 04:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 04:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 05:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 05:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 06:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 06:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 07:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 07:30:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 08:00:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 08:30:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 09:00:00,5.3664,1.5652,5.59,0.0,0.0,0.0,5.3664,1.5652,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 09:30:00,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 10:00:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 10:30:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 11:00:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 11:30:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 12:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 12:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 13:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 13:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 14:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 14:30:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 15:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 15:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 16:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 16:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 17:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 17:30:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 18:00:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 18:30:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 19:00:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 19:30:00,5.232,1.526,5.45,0.0,0.0,0.0,5.232,1.526,5.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 20:00:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 20:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 21:00:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 21:30:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 22:00:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 22:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 23:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 23:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 00:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 00:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 01:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 01:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 02:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 02:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 03:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 03:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 04:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 04:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 05:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 05:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 06:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 06:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 07:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 07:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 08:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 08:30:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 09:00:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 09:30:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 10:00:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 10:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 11:00:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 11:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 12:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 12:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 13:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 13:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 14:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 14:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 15:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 15:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 16:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 16:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 17:00:00,5.376,1.568,5.6,0.0,0.0,0.0,5.376,1.568,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 17:30:00,5.616,1.638,5.85,0.0,0.0,0.0,5.616,1.638,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 18:00:00,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 18:30:00,5.3664,1.5652,5.59,0.0,0.0,0.0,5.3664,1.5652,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 19:00:00,5.376,1.568,5.6,0.0,0.0,0.0,5.376,1.568,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 19:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 20:00:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 20:30:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 21:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 21:30:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 22:00:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 22:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 23:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 23:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 00:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 00:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 01:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 01:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 02:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 02:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 03:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 03:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 04:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 04:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 05:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 05:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 06:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 06:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 07:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 07:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 08:00:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 08:30:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 09:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 09:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 10:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 10:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 11:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 11:30:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 12:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 12:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 13:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 13:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 14:00:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 14:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 15:00:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 15:30:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 16:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 16:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 17:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 17:30:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 18:00:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 18:30:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 19:00:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 19:30:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 20:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 20:30:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 21:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 21:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 22:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 22:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 23:00:00,3.81936,1.11398,3.9785,0.16176000000000001,0.04718000000000001,0.1685,3.6576,1.0668,3.81,0.16176000000000001,0.04718000000000001,0.1685,0.16176000000000001,0.04718000000000001,0.1685,0.0,0.0,0.0
2019-08-07 23:30:00,3.4603200000000003,1.00926,3.6045,0.17712000000000003,0.051660000000000005,0.1845,3.2832,0.9576,3.42,0.17712000000000003,0.051660000000000005,0.1845,0.17712000000000003,0.051660000000000005,0.1845,0.0,0.0,0.0
2019-08-08 00:00:00,3.17856,0.9270800000000001,3.311,0.20256000000000002,0.05908000000000001,0.211,2.976,0.868,3.1,0.20256000000000002,0.05908000000000001,0.211,0.20256000000000002,0.05908000000000001,0.211,0.0,0.0,0.0
2019-08-08 00:30:00,2.93712,0.8566600000000001,3.0595,0.22992,0.06706000000000001,0.23950000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.22992,0.06706000000000001,0.23950000000000002,0.22992,0.06706000000000001,0.23950000000000002,0.0,0.0,0.0
2019-08-08 01:00:00,2.80944,0.81942,2.9265,0.26544,0.07742,0.2765,2.544,0.742,2.65,0.26544,0.07742,0.2765,0.26544,0.07742,0.2765,0.0,0.0,0.0
2019-08-08 01:30:00,2.832,0.8260000000000001,2.95,0.26880000000000004,0.0784,0.28,2.5632,0.7476,2.67,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-08-08 02:00:00,2.8128,0.8204,2.93,0.26880000000000004,0.0784,0.28,2.544,0.742,2.65,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-08-08 02:30:00,2.7744,0.8092,2.89,0.26880000000000004,0.0784,0.28,2.5056000000000003,0.7308,2.61,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-08-08 03:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.26880000000000004,0.0784,0.28,2.4384,0.7112,2.54,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-08-08 03:30:00,2.64,0.77,2.75,0.26880000000000004,0.0784,0.28,2.3712,0.6916,2.47,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-08-08 04:00:00,2.6592000000000002,0.7756000000000001,2.77,0.26880000000000004,0.0784,0.28,2.3904,0.6972,2.49,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-08-08 04:30:00,2.7168,0.7924,2.83,0.26880000000000004,0.0784,0.28,2.448,0.714,2.55,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-08-08 05:00:00,2.8416,0.8288000000000001,2.96,0.26880000000000004,0.0784,0.28,2.5728,0.7504000000000001,2.68,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-08-08 05:30:00,3.13008,0.9129400000000001,3.2605,0.26928,0.07854000000000001,0.2805,2.8608000000000002,0.8344,2.98,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-08-08 06:00:00,3.11184,0.9076200000000001,3.2415,0.27024000000000004,0.07882,0.28150000000000003,2.8416,0.8288000000000001,2.96,0.27024000000000004,0.07882,0.28150000000000003,0.27024000000000004,0.07882,0.28150000000000003,0.0,0.0,0.0
2019-08-08 06:30:00,3.55296,1.03628,3.701,0.26976,0.07868,0.281,3.2832,0.9576,3.42,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-08-08 07:00:00,3.98496,1.16228,4.151,0.26976,0.07868,0.281,3.7152000000000003,1.0836000000000001,3.87,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2019-08-08 07:30:00,4.22448,1.23214,4.4005,0.26928,0.07854000000000001,0.2805,3.9552,1.1536,4.12,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-08-08 08:00:00,4.48368,1.30774,4.6705,0.26928,0.07854000000000001,0.2805,4.2144,1.2292,4.39,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-08-08 08:30:00,4.66608,1.36094,4.8605,0.26928,0.07854000000000001,0.2805,4.3968,1.2824,4.58,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2019-08-08 09:00:00,4.7808,1.3944,4.98,0.26880000000000004,0.0784,0.28,4.5120000000000005,1.316,4.7,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-08-08 09:30:00,4.7232,1.3776,4.92,0.26880000000000004,0.0784,0.28,4.4544,1.2992,4.64,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-08-08 10:00:00,4.6464,1.3552,4.84,0.26880000000000004,0.0784,0.28,4.3776,1.2768,4.5600000000000005,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-08-08 10:30:00,4.30992,1.25706,4.4895,0.26832,0.07826000000000001,0.2795,4.0416,1.1788,4.21,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-08-08 11:00:00,4.4736,1.3048,4.66,0.26880000000000004,0.0784,0.28,4.2048,1.2264,4.38,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-08-08 11:30:00,4.4928,1.3104,4.68,0.26880000000000004,0.0784,0.28,4.224,1.232,4.4,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-08-08 12:00:00,4.4352,1.2936,4.62,0.26880000000000004,0.0784,0.28,4.1664,1.2152,4.34,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-08-08 12:30:00,4.3776,1.2768,4.5600000000000005,0.26880000000000004,0.0784,0.28,4.1088000000000005,1.1984,4.28,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0
2019-08-08 13:00:00,4.4827200000000005,1.30746,4.6695,0.26832,0.07826000000000001,0.2795,4.2144,1.2292,4.39,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-08-08 13:30:00,4.42512,1.29066,4.6095,0.26832,0.07826000000000001,0.2795,4.1568,1.2124,4.33,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-08-08 14:00:00,4.26192,1.24306,4.4395,0.26832,0.07826000000000001,0.2795,3.9936,1.1648,4.16,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-08-08 14:30:00,4.05072,1.18146,4.2195,0.26832,0.07826000000000001,0.2795,3.7824,1.1032,3.94,0.26832,0.07826000000000001,0.2795,0.26832,0.07826000000000001,0.2795,0.0,0.0,0.0
2019-08-08 15:00:00,3.91584,1.14212,4.079,0.26784,0.07812000000000001,0.279,3.648,1.064,3.8,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-08-08 15:30:00,4.01184,1.17012,4.179,0.26784,0.07812000000000001,0.279,3.7439999999999998,1.092,3.9,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0
2019-08-08 16:00:00,3.00864,0.8775200000000001,3.134,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7359999999999998,0.798,2.85,1.88544,0.5499200000000001,1.964,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6128,0.47040000000000004,1.6800000000000002
2019-08-08 16:30:00,2.45952,0.7173600000000001,2.5620000000000003,0.28032,0.08176000000000001,0.292,2.1792,0.6356,2.27,1.9891200000000002,0.58016,2.072,0.28032,0.08176000000000001,0.292,1.7088,0.4984,1.78
2019-08-08 17:00:00,2.47872,0.72296,2.582,0.28032,0.08176000000000001,0.292,2.1984,0.6412,2.29,2.12352,0.61936,2.212,0.28032,0.08176000000000001,0.292,1.8432,0.5376000000000001,1.92
2019-08-08 17:30:00,2.50752,0.73136,2.612,0.28032,0.08176000000000001,0.292,2.2272,0.6496000000000001,2.32,2.22912,0.6501600000000001,2.322,0.28032,0.08176000000000001,0.292,1.9488,0.5684,2.03
2019-08-08 18:00:00,2.44992,0.7145600000000001,2.552,0.28032,0.08176000000000001,0.292,2.1696,0.6328,2.26,2.3155200000000002,0.6753600000000001,2.412,0.28032,0.08176000000000001,0.292,2.0352,0.5936,2.12
2019-08-08 18:30:00,2.50752,0.73136,2.612,0.28032,0.08176000000000001,0.292,2.2272,0.6496000000000001,2.32,2.53632,0.7397600000000001,2.642,0.28032,0.08176000000000001,0.292,2.2560000000000002,0.658,2.35
2019-08-08 19:00:00,2.47872,0.72296,2.582,0.28032,0.08176000000000001,0.292,2.1984,0.6412,2.29,2.59392,0.75656,2.702,0.28032,0.08176000000000001,0.292,2.3136,0.6748000000000001,2.41
2019-08-08 19:30:00,2.4216,0.7063,2.5225,0.2808,0.0819,0.29250000000000004,2.1408,0.6244000000000001,2.23,2.5272,0.7371000000000001,2.6325000000000003,0.2808,0.0819,0.29250000000000004,2.2464,0.6552,2.34
2019-08-08 20:00:00,2.4216,0.7063,2.5225,0.2808,0.0819,0.29250000000000004,2.1408,0.6244000000000001,2.23,2.5464,0.7427,2.6525,0.2808,0.0819,0.29250000000000004,2.2656,0.6608,2.36
2019-08-08 20:30:00,2.412,0.7035,2.5125,0.2808,0.0819,0.29250000000000004,2.1312,0.6216,2.22,2.5368,0.7399,2.6425,0.2808,0.0819,0.29250000000000004,2.2560000000000002,0.658,2.35
2019-08-08 21:00:00,2.3448,0.6839000000000001,2.4425,0.2808,0.0819,0.29250000000000004,2.064,0.602,2.15,2.4696,0.7203,2.5725,0.2808,0.0819,0.29250000000000004,2.1888,0.6384000000000001,2.2800000000000002
2019-08-08 21:30:00,2.46,0.7175,2.5625,0.2808,0.0819,0.29250000000000004,2.1792,0.6356,2.27,2.5944000000000003,0.7567,2.7025,0.2808,0.0819,0.29250000000000004,2.3136,0.6748000000000001,2.41
2019-08-08 22:00:00,2.36448,0.68964,2.463,0.28128000000000003,0.08204,0.293,2.0832,0.6076,2.17,2.47968,0.7232400000000001,2.583,0.28128000000000003,0.08204,0.293,2.1984,0.6412,2.29
2019-08-08 22:30:00,2.172,0.6335000000000001,2.2625,0.2808,0.0819,0.29250000000000004,1.8912,0.5516,1.97,2.2776,0.6643,2.3725,0.2808,0.0819,0.29250000000000004,1.9968,0.5824,2.08
2019-08-08 23:00:00,2.0088,0.5859,2.0925,0.2808,0.0819,0.29250000000000004,1.728,0.504,1.8,2.0952,0.6111,2.1825,0.2808,0.0819,0.29250000000000004,1.8144,0.5292,1.8900000000000001
2019-08-08 23:30:00,1.8648,0.5439,1.9425,0.2808,0.0819,0.29250000000000004,1.584,0.462,1.65,1.9512,0.5691,2.0325,0.2808,0.0819,0.29250000000000004,1.6703999999999999,0.4872,1.74
2019-08-09 00:00:00,1.7304,0.5047,1.8025,0.2808,0.0819,0.29250000000000004,1.4496,0.4228,1.51,1.8168000000000002,0.5299,1.8925,0.2808,0.0819,0.29250000000000004,1.536,0.448,1.6
2019-08-09 00:30:00,1.6728,0.4879,1.7425000000000002,0.2808,0.0819,0.29250000000000004,1.392,0.406,1.45,1.74,0.5075000000000001,1.8125,0.2808,0.0819,0.29250000000000004,1.4592,0.42560000000000003,1.52
2019-08-09 01:00:00,1.6152000000000002,0.4711,1.6825,0.2808,0.0819,0.29250000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.6824,0.4907,1.7525,0.2808,0.0819,0.29250000000000004,1.4016,0.4088,1.46
2019-08-09 01:30:00,1.6056,0.46830000000000005,1.6724999999999999,0.2808,0.0819,0.29250000000000004,1.3248,0.3864,1.38,1.6632,0.48510000000000003,1.7325,0.2808,0.0819,0.29250000000000004,1.3824,0.4032,1.44
2019-08-09 02:00:00,1.5768,0.45990000000000003,1.6425,0.2808,0.0819,0.29250000000000004,1.296,0.378,1.35,1.6440000000000001,0.47950000000000004,1.7125,0.2808,0.0819,0.29250000000000004,1.3632,0.3976,1.42
2019-08-09 02:30:00,1.6056,0.46830000000000005,1.6724999999999999,0.2808,0.0819,0.29250000000000004,1.3248,0.3864,1.38,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.2808,0.0819,0.29250000000000004,1.4112,0.4116,1.47
2019-08-09 03:00:00,1.548,0.4515,1.6125,0.2808,0.0819,0.29250000000000004,1.2671999999999999,0.36960000000000004,1.32,1.6344,0.4767,1.7025000000000001,0.2808,0.0819,0.29250000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-09 03:30:00,1.548,0.4515,1.6125,0.2808,0.0819,0.29250000000000004,1.2671999999999999,0.36960000000000004,1.32,1.6344,0.4767,1.7025000000000001,0.2808,0.0819,0.29250000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-09 04:00:00,1.548,0.4515,1.6125,0.2808,0.0819,0.29250000000000004,1.2671999999999999,0.36960000000000004,1.32,1.6344,0.4767,1.7025000000000001,0.2808,0.0819,0.29250000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-09 04:30:00,1.548,0.4515,1.6125,0.2808,0.0819,0.29250000000000004,1.2671999999999999,0.36960000000000004,1.32,1.6248,0.47390000000000004,1.6925,0.2808,0.0819,0.29250000000000004,1.344,0.392,1.4
2019-08-09 05:00:00,1.5672000000000001,0.4571,1.6325,0.2808,0.0819,0.29250000000000004,1.2864,0.37520000000000003,1.34,1.6536,0.4823,1.7225000000000001,0.2808,0.0819,0.29250000000000004,1.3728,0.40040000000000003,1.43
2019-08-09 05:30:00,1.7212800000000001,0.50204,1.7930000000000001,0.28128000000000003,0.08204,0.293,1.44,0.42,1.5,1.82688,0.5328400000000001,1.903,0.28128000000000003,0.08204,0.293,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-09 06:00:00,1.7304,0.5047,1.8025,0.2808,0.0819,0.29250000000000004,1.4496,0.4228,1.51,1.8456000000000001,0.5383,1.9225,0.2808,0.0819,0.29250000000000004,1.5648,0.45640000000000003,1.63
2019-08-09 06:30:00,2.06256,0.60158,2.1485,0.31536000000000003,0.09198,0.3285,1.7472,0.5096,1.82,2.28336,0.66598,2.3785,0.31536000000000003,0.09198,0.3285,1.968,0.5740000000000001,2.05
2019-08-09 07:00:00,2.1648,0.6314000000000001,2.255,0.3504,0.1022,0.365,1.8144,0.5292,1.8900000000000001,2.3952,0.6986,2.495,0.3504,0.1022,0.365,2.0448,0.5964,2.13
2019-08-09 07:30:00,2.3376,0.6818000000000001,2.435,0.3504,0.1022,0.365,1.9872,0.5796,2.07,2.52,0.735,2.625,0.3504,0.1022,0.365,2.1696,0.6328,2.26
2019-08-09 08:00:00,2.47248,0.7211400000000001,2.5755,0.35088,0.10234000000000001,0.3655,2.1216,0.6188,2.21,2.63568,0.7687400000000001,2.7455,0.35088,0.10234000000000001,0.3655,2.2848,0.6664,2.38
2019-08-09 08:30:00,2.6068800000000003,0.76034,2.7155,0.35088,0.10234000000000001,0.3655,2.2560000000000002,0.658,2.35,2.78928,0.81354,2.9055,0.35088,0.10234000000000001,0.3655,2.4384,0.7112,2.54
2019-08-09 09:00:00,2.7604800000000003,0.8051400000000001,2.8755,0.35088,0.10234000000000001,0.3655,2.4096,0.7028,2.51,2.9140800000000002,0.84994,3.0355,0.35088,0.10234000000000001,0.3655,2.5632,0.7476,2.67
2019-08-09 09:30:00,2.7984,0.8162,2.915,0.3504,0.1022,0.365,2.448,0.714,2.55,2.8944,0.8442000000000001,3.015,0.3504,0.1022,0.365,2.544,0.742,2.65
2019-08-09 10:00:00,2.7216,0.7938000000000001,2.835,0.3504,0.1022,0.365,2.3712,0.6916,2.47,2.8848000000000003,0.8414,3.005,0.3504,0.1022,0.365,2.5343999999999998,0.7392000000000001,2.64
2019-08-09 10:30:00,2.6832000000000003,0.7826000000000001,2.795,0.3504,0.1022,0.365,2.3328,0.6804,2.43,2.8368,0.8274,2.955,0.3504,0.1022,0.365,2.4864,0.7252000000000001,2.59
2019-08-09 11:00:00,2.54928,0.7435400000000001,2.6555,0.35088,0.10234000000000001,0.3655,2.1984,0.6412,2.29,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.35088,0.10234000000000001,0.3655,2.208,0.644,2.3
2019-08-09 11:30:00,2.53968,0.7407400000000001,2.6455,0.35088,0.10234000000000001,0.3655,2.1888,0.6384000000000001,2.2800000000000002,2.37648,0.6931400000000001,2.4755000000000003,0.35088,0.10234000000000001,0.3655,2.0256,0.5908,2.11
2019-08-09 12:00:00,2.49168,0.72674,2.5955,0.35088,0.10234000000000001,0.3655,2.1408,0.6244000000000001,2.23,2.36688,0.6903400000000001,2.4655,0.35088,0.10234000000000001,0.3655,2.016,0.588,2.1
2019-08-09 12:30:00,2.45328,0.7155400000000001,2.5555,0.35088,0.10234000000000001,0.3655,2.1024,0.6132000000000001,2.19,2.17488,0.63434,2.2655,0.35088,0.10234000000000001,0.3655,1.824,0.532,1.9
2019-08-09 13:00:00,2.42448,0.7071400000000001,2.5255,0.35088,0.10234000000000001,0.3655,2.0736,0.6048,2.16,2.26128,0.65954,2.3555,0.35088,0.10234000000000001,0.3655,1.9104,0.5572,1.99
2019-08-09 13:30:00,2.46288,0.7183400000000001,2.5655,0.35088,0.10234000000000001,0.3655,2.112,0.616,2.2,2.47248,0.7211400000000001,2.5755,0.35088,0.10234000000000001,0.3655,2.1216,0.6188,2.21
2019-08-09 14:00:00,2.27088,0.66234,2.3655,0.35088,0.10234000000000001,0.3655,1.92,0.56,2.0,2.30928,0.67354,2.4055,0.35088,0.10234000000000001,0.3655,1.9584000000000001,0.5712,2.04
2019-08-09 14:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.35136,0.10248,0.366,2.0544000000000002,0.5992000000000001,2.14,2.39616,0.6988800000000001,2.496,0.35136,0.10248,0.366,2.0448,0.5964,2.13
2019-08-09 15:00:00,2.26176,0.65968,2.356,0.35136,0.10248,0.366,1.9104,0.5572,1.99,2.08896,0.60928,2.176,0.35136,0.10248,0.366,1.7376,0.5068,1.81
2019-08-09 15:30:00,2.30928,0.67354,2.4055,0.35088,0.10234000000000001,0.3655,1.9584000000000001,0.5712,2.04,2.27088,0.66234,2.3655,0.35088,0.10234000000000001,0.3655,1.92,0.56,2.0
2019-08-09 16:00:00,2.3572800000000003,0.68754,2.4555,0.35088,0.10234000000000001,0.3655,2.0064,0.5852,2.09,2.42448,0.7071400000000001,2.5255,0.35088,0.10234000000000001,0.3655,2.0736,0.6048,2.16
2019-08-09 16:30:00,2.36688,0.6903400000000001,2.4655,0.35088,0.10234000000000001,0.3655,2.016,0.588,2.1,2.48208,0.72394,2.5855,0.35088,0.10234000000000001,0.3655,2.1312,0.6216,2.22
2019-08-09 17:00:00,2.40528,0.70154,2.5055,0.35088,0.10234000000000001,0.3655,2.0544000000000002,0.5992000000000001,2.14,2.3572800000000003,0.68754,2.4555,0.35088,0.10234000000000001,0.3655,2.0064,0.5852,2.09
2019-08-09 17:30:00,2.50128,0.7295400000000001,2.6055,0.35088,0.10234000000000001,0.3655,2.1504,0.6272,2.24,2.70288,0.78834,2.8155,0.35088,0.10234000000000001,0.3655,2.352,0.686,2.45
2019-08-09 18:00:00,2.57808,0.75194,2.6855,0.35088,0.10234000000000001,0.3655,2.2272,0.6496000000000001,2.32,2.63568,0.7687400000000001,2.7455,0.35088,0.10234000000000001,0.3655,2.2848,0.6664,2.38
2019-08-09 18:30:00,2.6448,0.7714000000000001,2.755,0.3504,0.1022,0.365,2.2944,0.6692,2.39,2.7216,0.7938000000000001,2.835,0.3504,0.1022,0.365,2.3712,0.6916,2.47
2019-08-09 19:00:00,2.568,0.749,2.675,0.3504,0.1022,0.365,2.2176,0.6468,2.31,2.664,0.777,2.775,0.3504,0.1022,0.365,2.3136,0.6748000000000001,2.41
2019-08-09 19:30:00,2.44368,0.71274,2.5455,0.35088,0.10234000000000001,0.3655,2.0928,0.6104,2.18,2.53008,0.73794,2.6355,0.35088,0.10234000000000001,0.3655,2.1792,0.6356,2.27
2019-08-09 20:00:00,2.3856,0.6958000000000001,2.485,0.3504,0.1022,0.365,2.0352,0.5936,2.12,2.472,0.721,2.575,0.3504,0.1022,0.365,2.1216,0.6188,2.21
2019-08-09 20:30:00,2.2512,0.6566000000000001,2.345,0.3504,0.1022,0.365,1.9008,0.5544,1.98,2.3472,0.6846,2.445,0.3504,0.1022,0.365,1.9968,0.5824,2.08
2019-08-09 21:00:00,2.232,0.651,2.325,0.3504,0.1022,0.365,1.8816000000000002,0.5488000000000001,1.96,2.328,0.679,2.425,0.3504,0.1022,0.365,1.9776,0.5768,2.06
2019-08-09 21:30:00,2.3664,0.6902,2.465,0.3504,0.1022,0.365,2.016,0.588,2.1,2.4624,0.7182000000000001,2.565,0.3504,0.1022,0.365,2.112,0.616,2.2
2019-08-09 22:00:00,2.2800000000000002,0.665,2.375,0.3504,0.1022,0.365,1.9296000000000002,0.5628000000000001,2.01,2.3568,0.6874,2.455,0.3504,0.1022,0.365,2.0064,0.5852,2.09
2019-08-09 22:30:00,2.1552,0.6286,2.245,0.3504,0.1022,0.365,1.8048000000000002,0.5264,1.88,2.232,0.651,2.325,0.3504,0.1022,0.365,1.8816000000000002,0.5488000000000001,1.96
2019-08-09 23:00:00,1.9727999999999999,0.5754,2.055,0.3504,0.1022,0.365,1.6224,0.4732,1.69,2.0304,0.5922000000000001,2.115,0.3504,0.1022,0.365,1.6800000000000002,0.49,1.75
2019-08-09 23:30:00,1.8192,0.5306000000000001,1.895,0.3504,0.1022,0.365,1.4688,0.4284,1.53,1.896,0.553,1.975,0.3504,0.1022,0.365,1.5455999999999999,0.45080000000000003,1.6099999999999999
