Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-10 00:00:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.3504,0.1022,0.365,1.3824,0.4032,1.44,1.7808000000000002,0.5194,1.855,0.3504,0.1022,0.365,1.4304000000000001,0.4172,1.49
2019-08-10 00:30:00,1.6368,0.47740000000000005,1.705,0.3504,0.1022,0.365,1.2864,0.37520000000000003,1.34,1.6944,0.49420000000000003,1.7650000000000001,0.3504,0.1022,0.365,1.344,0.392,1.4
2019-08-10 01:00:00,1.5695999999999999,0.45780000000000004,1.635,0.3504,0.1022,0.365,1.2192,0.3556,1.27,1.6272,0.4746,1.695,0.3504,0.1022,0.365,1.2768,0.3724,1.33
2019-08-10 01:30:00,1.56,0.455,1.625,0.3504,0.1022,0.365,1.2096,0.3528,1.26,1.6272,0.4746,1.695,0.3504,0.1022,0.365,1.2768,0.3724,1.33
2019-08-10 02:00:00,1.5504,0.45220000000000005,1.615,0.3504,0.1022,0.365,1.2,0.35000000000000003,1.25,1.608,0.46900000000000003,1.675,0.3504,0.1022,0.365,1.2576,0.3668,1.31
2019-08-10 02:30:00,1.5216,0.44380000000000003,1.585,0.3504,0.1022,0.365,1.1712,0.3416,1.22,1.5888,0.46340000000000003,1.655,0.3504,0.1022,0.365,1.2384,0.3612,1.29
2019-08-10 03:00:00,1.464,0.427,1.525,0.3504,0.1022,0.365,1.1136,0.32480000000000003,1.16,1.5312000000000001,0.4466,1.595,0.3504,0.1022,0.365,1.1808,0.34440000000000004,1.23
2019-08-10 03:30:00,1.46448,0.42714,1.5255,0.35088,0.10234000000000001,0.3655,1.1136,0.32480000000000003,1.16,1.5316800000000002,0.44674,1.5955,0.35088,0.10234000000000001,0.3655,1.1808,0.34440000000000004,1.23
2019-08-10 04:00:00,1.4544000000000001,0.4242,1.5150000000000001,0.3504,0.1022,0.365,1.104,0.322,1.15,1.5312000000000001,0.4466,1.595,0.3504,0.1022,0.365,1.1808,0.34440000000000004,1.23
2019-08-10 04:30:00,1.4736,0.4298,1.5350000000000001,0.3504,0.1022,0.365,1.1232,0.3276,1.17,1.5312000000000001,0.4466,1.595,0.3504,0.1022,0.365,1.1808,0.34440000000000004,1.23
2019-08-10 05:00:00,1.48368,0.43274,1.5455,0.35088,0.10234000000000001,0.3655,1.1328,0.3304,1.18,1.54128,0.44954000000000005,1.6055000000000001,0.35088,0.10234000000000001,0.3655,1.1904,0.3472,1.24
2019-08-10 05:30:00,1.5316800000000002,0.44674,1.5955,0.35088,0.10234000000000001,0.3655,1.1808,0.34440000000000004,1.23,1.58928,0.46354000000000006,1.6555,0.35088,0.10234000000000001,0.3655,1.2384,0.3612,1.29
2019-08-10 06:00:00,1.512,0.441,1.5750000000000002,0.3504,0.1022,0.365,1.1616,0.3388,1.21,1.5792000000000002,0.4606,1.645,0.3504,0.1022,0.365,1.2288000000000001,0.3584,1.28
2019-08-10 06:30:00,1.6368,0.47740000000000005,1.705,0.3504,0.1022,0.365,1.2864,0.37520000000000003,1.34,1.6752,0.48860000000000003,1.745,0.3504,0.1022,0.365,1.3248,0.3864,1.38
2019-08-10 07:00:00,1.97328,0.57554,2.0555,0.35088,0.10234000000000001,0.3655,1.6224,0.4732,1.69,2.10768,0.6147400000000001,2.1955,0.35088,0.10234000000000001,0.3655,1.7568000000000001,0.5124000000000001,1.83
2019-08-10 07:30:00,2.03088,0.5923400000000001,2.1155,0.35088,0.10234000000000001,0.3655,1.6800000000000002,0.49,1.75,2.17488,0.63434,2.2655,0.35088,0.10234000000000001,0.3655,1.824,0.532,1.9
2019-08-10 08:00:00,2.1168,0.6174000000000001,2.205,0.3504,0.1022,0.365,1.7664,0.5152,1.8399999999999999,2.2512,0.6566000000000001,2.345,0.3504,0.1022,0.365,1.9008,0.5544,1.98
2019-08-10 08:30:00,2.232,0.651,2.325,0.3504,0.1022,0.365,1.8816000000000002,0.5488000000000001,1.96,2.328,0.679,2.425,0.3504,0.1022,0.365,1.9776,0.5768,2.06
2019-08-10 09:00:00,2.2704,0.6622,2.365,0.3504,0.1022,0.365,1.92,0.56,2.0,2.3376,0.6818000000000001,2.435,0.3504,0.1022,0.365,1.9872,0.5796,2.07
2019-08-10 09:30:00,2.3088,0.6734,2.4050000000000002,0.3504,0.1022,0.365,1.9584000000000001,0.5712,2.04,2.328,0.679,2.425,0.3504,0.1022,0.365,1.9776,0.5768,2.06
2019-08-10 10:00:00,2.3184,0.6762,2.415,0.3504,0.1022,0.365,1.968,0.5740000000000001,2.05,2.376,0.6930000000000001,2.475,0.3504,0.1022,0.365,2.0256,0.5908,2.11
2019-08-10 10:30:00,2.31888,0.67634,2.4155,0.35088,0.10234000000000001,0.3655,1.968,0.5740000000000001,2.05,2.30928,0.67354,2.4055,0.35088,0.10234000000000001,0.3655,1.9584000000000001,0.5712,2.04
2019-08-10 11:00:00,2.26128,0.65954,2.3555,0.35088,0.10234000000000001,0.3655,1.9104,0.5572,1.99,2.28048,0.6651400000000001,2.3755,0.35088,0.10234000000000001,0.3655,1.9296000000000002,0.5628000000000001,2.01
2019-08-10 11:30:00,2.184,0.637,2.275,0.3504,0.1022,0.365,1.8336000000000001,0.5348,1.9100000000000001,2.088,0.609,2.175,0.3504,0.1022,0.365,1.7376,0.5068,1.81
2019-08-10 12:00:00,2.1744,0.6342,2.265,0.3504,0.1022,0.365,1.824,0.532,1.9,2.3472,0.6846,2.445,0.3504,0.1022,0.365,1.9968,0.5824,2.08
2019-08-10 12:30:00,2.184,0.637,2.275,0.3504,0.1022,0.365,1.8336000000000001,0.5348,1.9100000000000001,2.328,0.679,2.425,0.3504,0.1022,0.365,1.9776,0.5768,2.06
2019-08-10 13:00:00,2.05008,0.59794,2.1355,0.35088,0.10234000000000001,0.3655,1.6992,0.49560000000000004,1.77,1.86768,0.54474,1.9455,0.35088,0.10234000000000001,0.3655,1.5168,0.4424,1.58
2019-08-10 13:30:00,2.0688,0.6034,2.155,0.3504,0.1022,0.365,1.7184,0.5012,1.79,1.992,0.581,2.075,0.3504,0.1022,0.365,1.6416,0.4788,1.71
2019-08-10 14:00:00,2.02128,0.5895400000000001,2.1055,0.35088,0.10234000000000001,0.3655,1.6703999999999999,0.4872,1.74,1.94448,0.5671400000000001,2.0255,0.35088,0.10234000000000001,0.3655,1.5936,0.46480000000000005,1.6600000000000001
2019-08-10 14:30:00,1.82928,0.53354,1.9055,0.35088,0.10234000000000001,0.3655,1.4784000000000002,0.4312,1.54,1.8100800000000001,0.5279400000000001,1.8855,0.35088,0.10234000000000001,0.3655,1.4592,0.42560000000000003,1.52
2019-08-10 15:00:00,1.9060800000000002,0.5559400000000001,1.9855,0.35088,0.10234000000000001,0.3655,1.5552000000000001,0.4536,1.62,1.80048,0.52514,1.8755000000000002,0.35088,0.10234000000000001,0.3655,1.4496,0.4228,1.51
2019-08-10 15:30:00,1.8672,0.5446,1.945,0.3504,0.1022,0.365,1.5168,0.4424,1.58,1.8,0.525,1.875,0.3504,0.1022,0.365,1.4496,0.4228,1.51
2019-08-10 16:00:00,1.8864,0.5502,1.9649999999999999,0.3504,0.1022,0.365,1.536,0.448,1.6,1.7808000000000002,0.5194,1.855,0.3504,0.1022,0.365,1.4304000000000001,0.4172,1.49
2019-08-10 16:30:00,1.9060800000000002,0.5559400000000001,1.9855,0.35088,0.10234000000000001,0.3655,1.5552000000000001,0.4536,1.62,1.81968,0.53074,1.8955000000000002,0.35088,0.10234000000000001,0.3655,1.4688,0.4284,1.53
2019-08-10 17:00:00,2.05008,0.59794,2.1355,0.35088,0.10234000000000001,0.3655,1.6992,0.49560000000000004,1.77,2.08848,0.60914,2.1755,0.35088,0.10234000000000001,0.3655,1.7376,0.5068,1.81
2019-08-10 17:30:00,2.18448,0.63714,2.2755,0.35088,0.10234000000000001,0.3655,1.8336000000000001,0.5348,1.9100000000000001,2.26128,0.65954,2.3555,0.35088,0.10234000000000001,0.3655,1.9104,0.5572,1.99
2019-08-10 18:00:00,2.3088,0.6734,2.4050000000000002,0.3504,0.1022,0.365,1.9584000000000001,0.5712,2.04,2.2896,0.6678000000000001,2.385,0.3504,0.1022,0.365,1.9392,0.5656,2.02
2019-08-10 18:30:00,2.2896,0.6678000000000001,2.385,0.3504,0.1022,0.365,1.9392,0.5656,2.02,2.2128,0.6454000000000001,2.305,0.3504,0.1022,0.365,1.8624,0.5432,1.94
2019-08-10 19:00:00,2.2704,0.6622,2.365,0.3504,0.1022,0.365,1.92,0.56,2.0,2.2608,0.6594,2.355,0.3504,0.1022,0.365,1.9104,0.5572,1.99
2019-08-10 19:30:00,2.2512,0.6566000000000001,2.345,0.3504,0.1022,0.365,1.9008,0.5544,1.98,2.2704,0.6622,2.365,0.3504,0.1022,0.365,1.92,0.56,2.0
2019-08-10 20:00:00,2.2128,0.6454000000000001,2.305,0.3504,0.1022,0.365,1.8624,0.5432,1.94,2.2416,0.6538,2.335,0.3504,0.1022,0.365,1.8912,0.5516,1.97
2019-08-10 20:30:00,2.1936,0.6398,2.285,0.3504,0.1022,0.365,1.8432,0.5376000000000001,1.92,2.232,0.651,2.325,0.3504,0.1022,0.365,1.8816000000000002,0.5488000000000001,1.96
2019-08-10 21:00:00,2.2608,0.6594,2.355,0.3504,0.1022,0.365,1.9104,0.5572,1.99,2.328,0.679,2.425,0.3504,0.1022,0.365,1.9776,0.5768,2.06
2019-08-10 21:30:00,2.3856,0.6958000000000001,2.485,0.3504,0.1022,0.365,2.0352,0.5936,2.12,2.4912,0.7266,2.5949999999999998,0.3504,0.1022,0.365,2.1408,0.6244000000000001,2.23
2019-08-10 22:00:00,2.376,0.6930000000000001,2.475,0.3504,0.1022,0.365,2.0256,0.5908,2.11,2.472,0.721,2.575,0.3504,0.1022,0.365,2.1216,0.6188,2.21
2019-08-10 22:30:00,2.32752,0.67886,2.4245,0.34992,0.10206000000000001,0.3645,1.9776,0.5768,2.06,2.56752,0.7488600000000001,2.6745,0.34992,0.10206000000000001,0.3645,2.2176,0.6468,2.31
2019-08-10 23:00:00,2.26032,0.6592600000000001,2.3545,0.34992,0.10206000000000001,0.3645,1.9104,0.5572,1.99,2.43312,0.7096600000000001,2.5345,0.34992,0.10206000000000001,0.3645,2.0832,0.6076,2.17
2019-08-10 23:30:00,2.1744,0.6342,2.265,0.3504,0.1022,0.365,1.824,0.532,1.9,2.3184,0.6762,2.415,0.3504,0.1022,0.365,1.968,0.5740000000000001,2.05
2019-08-11 00:00:00,2.088,0.609,2.175,0.3504,0.1022,0.365,1.7376,0.5068,1.81,2.2416,0.6538,2.335,0.3504,0.1022,0.365,1.8912,0.5516,1.97
2019-08-11 00:30:00,1.8096,0.5278,1.885,0.3504,0.1022,0.365,1.4592,0.42560000000000003,1.52,1.8672,0.5446,1.945,0.3504,0.1022,0.365,1.5168,0.4424,1.58
2019-08-11 01:00:00,1.608,0.46900000000000003,1.675,0.3504,0.1022,0.365,1.2576,0.3668,1.31,1.5792000000000002,0.4606,1.645,0.3504,0.1022,0.365,1.2288000000000001,0.3584,1.28
2019-08-11 01:30:00,1.5792000000000002,0.4606,1.645,0.3504,0.1022,0.365,1.2288000000000001,0.3584,1.28,1.5984,0.4662,1.665,0.3504,0.1022,0.365,1.248,0.364,1.3
2019-08-11 02:00:00,1.56,0.455,1.625,0.3504,0.1022,0.365,1.2096,0.3528,1.26,1.5984,0.4662,1.665,0.3504,0.1022,0.365,1.248,0.364,1.3
2019-08-11 02:30:00,1.5312000000000001,0.4466,1.595,0.3504,0.1022,0.365,1.1808,0.34440000000000004,1.23,1.5792000000000002,0.4606,1.645,0.3504,0.1022,0.365,1.2288000000000001,0.3584,1.28
2019-08-11 03:00:00,1.50288,0.43834000000000006,1.5655000000000001,0.35088,0.10234000000000001,0.3655,1.152,0.336,1.2,1.54128,0.44954000000000005,1.6055000000000001,0.35088,0.10234000000000001,0.3655,1.1904,0.3472,1.24
2019-08-11 03:30:00,1.47408,0.42994000000000004,1.5354999999999999,0.35088,0.10234000000000001,0.3655,1.1232,0.3276,1.17,1.50288,0.43834000000000006,1.5655000000000001,0.35088,0.10234000000000001,0.3655,1.152,0.336,1.2
2019-08-11 04:00:00,1.48368,0.43274,1.5455,0.35088,0.10234000000000001,0.3655,1.1328,0.3304,1.18,1.4548800000000002,0.42434000000000005,1.5155,0.35088,0.10234000000000001,0.3655,1.104,0.322,1.15
2019-08-11 04:30:00,1.47408,0.42994000000000004,1.5354999999999999,0.35088,0.10234000000000001,0.3655,1.1232,0.3276,1.17,1.44528,0.42154,1.5055,0.35088,0.10234000000000001,0.3655,1.0944,0.31920000000000004,1.1400000000000001
2019-08-11 05:00:00,1.47408,0.42994000000000004,1.5354999999999999,0.35088,0.10234000000000001,0.3655,1.1232,0.3276,1.17,1.44528,0.42154,1.5055,0.35088,0.10234000000000001,0.3655,1.0944,0.31920000000000004,1.1400000000000001
2019-08-11 05:30:00,1.50288,0.43834000000000006,1.5655000000000001,0.35088,0.10234000000000001,0.3655,1.152,0.336,1.2,1.47408,0.42994000000000004,1.5354999999999999,0.35088,0.10234000000000001,0.3655,1.1232,0.3276,1.17
2019-08-11 06:00:00,1.4736,0.4298,1.5350000000000001,0.3504,0.1022,0.365,1.1232,0.3276,1.17,1.4352,0.4186,1.495,0.3504,0.1022,0.365,1.0848,0.3164,1.13
2019-08-11 06:30:00,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.35088,0.10234000000000001,0.3655,1.1712,0.3416,1.22,1.46448,0.42714,1.5255,0.35088,0.10234000000000001,0.3655,1.1136,0.32480000000000003,1.16
2019-08-11 07:00:00,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.35088,0.10234000000000001,0.3655,1.1712,0.3416,1.22,1.47408,0.42994000000000004,1.5354999999999999,0.35088,0.10234000000000001,0.3655,1.1232,0.3276,1.17
2019-08-11 07:30:00,1.5792000000000002,0.4606,1.645,0.3504,0.1022,0.365,1.2288000000000001,0.3584,1.28,1.5216,0.44380000000000003,1.585,0.3504,0.1022,0.365,1.1712,0.3416,1.22
2019-08-11 08:00:00,1.6848,0.4914,1.755,0.3504,0.1022,0.365,1.3344,0.38920000000000005,1.3900000000000001,1.5984,0.4662,1.665,0.3504,0.1022,0.365,1.248,0.364,1.3
2019-08-11 08:30:00,1.8192,0.5306000000000001,1.895,0.3504,0.1022,0.365,1.4688,0.4284,1.53,1.6752,0.48860000000000003,1.745,0.3504,0.1022,0.365,1.3248,0.3864,1.38
2019-08-11 09:00:00,1.9536,0.5698,2.035,0.3504,0.1022,0.365,1.6032000000000002,0.4676,1.67,1.8096,0.5278,1.885,0.3504,0.1022,0.365,1.4592,0.42560000000000003,1.52
2019-08-11 09:30:00,2.0688,0.6034,2.155,0.3504,0.1022,0.365,1.7184,0.5012,1.79,2.0976,0.6118,2.185,0.3504,0.1022,0.365,1.7472,0.5096,1.82
2019-08-11 10:00:00,2.1072,0.6146,2.195,0.3504,0.1022,0.365,1.7568000000000001,0.5124000000000001,1.83,2.0304,0.5922000000000001,2.115,0.3504,0.1022,0.365,1.6800000000000002,0.49,1.75
2019-08-11 10:30:00,2.136,0.623,2.225,0.3504,0.1022,0.365,1.7856,0.5208,1.8599999999999999,1.8479999999999999,0.539,1.925,0.3504,0.1022,0.365,1.4976,0.4368,1.56
2019-08-11 11:00:00,2.10768,0.6147400000000001,2.1955,0.35088,0.10234000000000001,0.3655,1.7568000000000001,0.5124000000000001,1.83,2.06928,0.6035400000000001,2.1555,0.35088,0.10234000000000001,0.3655,1.7184,0.5012,1.79
2019-08-11 11:30:00,2.1456,0.6258,2.235,0.3504,0.1022,0.365,1.7952,0.5236000000000001,1.87,2.1168,0.6174000000000001,2.205,0.3504,0.1022,0.365,1.7664,0.5152,1.8399999999999999
2019-08-11 12:00:00,2.2128,0.6454000000000001,2.305,0.3504,0.1022,0.365,1.8624,0.5432,1.94,2.1744,0.6342,2.265,0.3504,0.1022,0.365,1.824,0.532,1.9
2019-08-11 12:30:00,2.25168,0.6567400000000001,2.3455,0.35088,0.10234000000000001,0.3655,1.9008,0.5544,1.98,2.27088,0.66234,2.3655,0.35088,0.10234000000000001,0.3655,1.92,0.56,2.0
2019-08-11 13:00:00,2.29008,0.6679400000000001,2.3855,0.35088,0.10234000000000001,0.3655,1.9392,0.5656,2.02,2.14608,0.62594,2.2355,0.35088,0.10234000000000001,0.3655,1.7952,0.5236000000000001,1.87
2019-08-11 13:30:00,2.2512,0.6566000000000001,2.345,0.3504,0.1022,0.365,1.9008,0.5544,1.98,2.0784,0.6062000000000001,2.165,0.3504,0.1022,0.365,1.728,0.504,1.8
2019-08-11 14:00:00,2.2512,0.6566000000000001,2.345,0.3504,0.1022,0.365,1.9008,0.5544,1.98,2.2608,0.6594,2.355,0.3504,0.1022,0.365,1.9104,0.5572,1.99
2019-08-11 14:30:00,2.136,0.623,2.225,0.3504,0.1022,0.365,1.7856,0.5208,1.8599999999999999,2.2224,0.6482,2.315,0.3504,0.1022,0.365,1.8719999999999999,0.546,1.9500000000000002
2019-08-11 15:00:00,2.0304,0.5922000000000001,2.115,0.3504,0.1022,0.365,1.6800000000000002,0.49,1.75,1.9248,0.5614,2.005,0.3504,0.1022,0.365,1.5744,0.4592,1.6400000000000001
2019-08-11 15:30:00,1.97328,0.57554,2.0555,0.35088,0.10234000000000001,0.3655,1.6224,0.4732,1.69,1.71408,0.49994000000000005,1.7855,0.35088,0.10234000000000001,0.3655,1.3632,0.3976,1.42
2019-08-11 16:00:00,1.9828800000000002,0.5783400000000001,2.0655,0.35088,0.10234000000000001,0.3655,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.77168,0.5167400000000001,1.8455,0.35088,0.10234000000000001,0.3655,1.4208,0.41440000000000005,1.48
2019-08-11 16:30:00,2.1264,0.6202000000000001,2.215,0.3504,0.1022,0.365,1.776,0.518,1.85,1.944,0.5670000000000001,2.025,0.3504,0.1022,0.365,1.5936,0.46480000000000005,1.6600000000000001
2019-08-11 17:00:00,2.1552,0.6286,2.245,0.3504,0.1022,0.365,1.8048000000000002,0.5264,1.88,2.1552,0.6286,2.245,0.3504,0.1022,0.365,1.8048000000000002,0.5264,1.88
2019-08-11 17:30:00,2.25168,0.6567400000000001,2.3455,0.35088,0.10234000000000001,0.3655,1.9008,0.5544,1.98,2.28048,0.6651400000000001,2.3755,0.35088,0.10234000000000001,0.3655,1.9296000000000002,0.5628000000000001,2.01
2019-08-11 18:00:00,2.25168,0.6567400000000001,2.3455,0.35088,0.10234000000000001,0.3655,1.9008,0.5544,1.98,2.23248,0.65114,2.3255,0.35088,0.10234000000000001,0.3655,1.8816000000000002,0.5488000000000001,1.96
2019-08-11 18:30:00,2.28048,0.6651400000000001,2.3755,0.35088,0.10234000000000001,0.3655,1.9296000000000002,0.5628000000000001,2.01,2.26128,0.65954,2.3555,0.35088,0.10234000000000001,0.3655,1.9104,0.5572,1.99
2019-08-11 19:00:00,2.27088,0.66234,2.3655,0.35088,0.10234000000000001,0.3655,1.92,0.56,2.0,2.28048,0.6651400000000001,2.3755,0.35088,0.10234000000000001,0.3655,1.9296000000000002,0.5628000000000001,2.01
2019-08-11 19:30:00,2.2512,0.6566000000000001,2.345,0.3504,0.1022,0.365,1.9008,0.5544,1.98,2.328,0.679,2.425,0.3504,0.1022,0.365,1.9776,0.5768,2.06
2019-08-11 20:00:00,2.2224,0.6482,2.315,0.3504,0.1022,0.365,1.8719999999999999,0.546,1.9500000000000002,2.2992,0.6706000000000001,2.395,0.3504,0.1022,0.365,1.9488,0.5684,2.03
2019-08-11 20:30:00,2.26128,0.65954,2.3555,0.35088,0.10234000000000001,0.3655,1.9104,0.5572,1.99,2.3572800000000003,0.68754,2.4555,0.35088,0.10234000000000001,0.3655,2.0064,0.5852,2.09
2019-08-11 21:00:00,2.26128,0.65954,2.3555,0.35088,0.10234000000000001,0.3655,1.9104,0.5572,1.99,2.34768,0.68474,2.4455,0.35088,0.10234000000000001,0.3655,1.9968,0.5824,2.08
2019-08-11 21:30:00,2.28048,0.6651400000000001,2.3755,0.35088,0.10234000000000001,0.3655,1.9296000000000002,0.5628000000000001,2.01,2.36688,0.6903400000000001,2.4655,0.35088,0.10234000000000001,0.3655,2.016,0.588,2.1
2019-08-11 22:00:00,2.15568,0.6287400000000001,2.2455,0.35088,0.10234000000000001,0.3655,1.8048000000000002,0.5264,1.88,2.23248,0.65114,2.3255,0.35088,0.10234000000000001,0.3655,1.8816000000000002,0.5488000000000001,1.96
2019-08-11 22:30:00,2.02128,0.5895400000000001,2.1055,0.35088,0.10234000000000001,0.3655,1.6703999999999999,0.4872,1.74,2.09808,0.61194,2.1855,0.35088,0.10234000000000001,0.3655,1.7472,0.5096,1.82
2019-08-11 23:00:00,1.86768,0.54474,1.9455,0.35088,0.10234000000000001,0.3655,1.5168,0.4424,1.58,1.94448,0.5671400000000001,2.0255,0.35088,0.10234000000000001,0.3655,1.5936,0.46480000000000005,1.6600000000000001
2019-08-11 23:30:00,1.76208,0.5139400000000001,1.8355000000000001,0.35088,0.10234000000000001,0.3655,1.4112,0.4116,1.47,1.81968,0.53074,1.8955000000000002,0.35088,0.10234000000000001,0.3655,1.4688,0.4284,1.53
2019-08-12 00:00:00,1.6857600000000001,0.49168000000000006,1.756,0.35136,0.10248,0.366,1.3344,0.38920000000000005,1.3900000000000001,1.71456,0.5000800000000001,1.786,0.35136,0.10248,0.366,1.3632,0.3976,1.42
2019-08-12 00:30:00,1.58976,0.46368000000000004,1.6560000000000001,0.35136,0.10248,0.366,1.2384,0.3612,1.29,1.58976,0.46368000000000004,1.6560000000000001,0.35136,0.10248,0.366,1.2384,0.3612,1.29
2019-08-12 01:00:00,1.5518399999999999,0.45262,1.6165,0.35184000000000004,0.10262,0.3665,1.2,0.35000000000000003,1.25,1.54224,0.44982000000000005,1.6065,0.35184000000000004,0.10262,0.3665,1.1904,0.3472,1.24
2019-08-12 01:30:00,1.55232,0.45276000000000005,1.617,0.35232,0.10276,0.367,1.2,0.35000000000000003,1.25,1.54272,0.44996,1.607,0.35232,0.10276,0.367,1.1904,0.3472,1.24
2019-08-12 02:00:00,1.55232,0.45276000000000005,1.617,0.35232,0.10276,0.367,1.2,0.35000000000000003,1.25,1.54272,0.44996,1.607,0.35232,0.10276,0.367,1.1904,0.3472,1.24
2019-08-12 02:30:00,1.5139200000000002,0.44156000000000006,1.577,0.35232,0.10276,0.367,1.1616,0.3388,1.21,1.5139200000000002,0.44156000000000006,1.577,0.35232,0.10276,0.367,1.1616,0.3388,1.21
2019-08-12 03:00:00,1.44672,0.42196000000000006,1.5070000000000001,0.35232,0.10276,0.367,1.0944,0.31920000000000004,1.1400000000000001,1.5139200000000002,0.44156000000000006,1.577,0.35232,0.10276,0.367,1.1616,0.3388,1.21
2019-08-12 03:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.35232,0.10276,0.367,1.0848,0.3164,1.13,1.49472,0.43596,1.557,0.35232,0.10276,0.367,1.1424,0.3332,1.19
2019-08-12 04:00:00,1.4376,0.4193,1.4975,0.3528,0.1029,0.3675,1.0848,0.3164,1.13,1.5048,0.4389,1.5675,0.3528,0.1029,0.3675,1.152,0.336,1.2
2019-08-12 04:30:00,1.4472,0.42210000000000003,1.5075,0.3528,0.1029,0.3675,1.0944,0.31920000000000004,1.1400000000000001,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.3528,0.1029,0.3675,1.1616,0.3388,1.21
2019-08-12 05:00:00,1.4952,0.43610000000000004,1.5575,0.3528,0.1029,0.3675,1.1424,0.3332,1.19,1.5816,0.46130000000000004,1.6475,0.3528,0.1029,0.3675,1.2288000000000001,0.3584,1.28
2019-08-12 05:30:00,1.6008,0.46690000000000004,1.6675,0.3528,0.1029,0.3675,1.248,0.364,1.3,1.6968,0.4949,1.7675,0.3528,0.1029,0.3675,1.344,0.392,1.4
2019-08-12 06:00:00,1.61088,0.46984000000000004,1.678,0.35328000000000004,0.10304,0.368,1.2576,0.3668,1.31,1.67808,0.48944000000000004,1.748,0.35328000000000004,0.10304,0.368,1.3248,0.3864,1.38
2019-08-12 06:30:00,1.86048,0.54264,1.9380000000000002,0.35328000000000004,0.10304,0.368,1.5072,0.43960000000000005,1.57,1.9180800000000002,0.55944,1.998,0.35328000000000004,0.10304,0.368,1.5648,0.45640000000000003,1.63
2019-08-12 07:00:00,2.06208,0.6014400000000001,2.148,0.35328000000000004,0.10304,0.368,1.7088,0.4984,1.78,2.11008,0.6154400000000001,2.198,0.35328000000000004,0.10304,0.368,1.7568000000000001,0.5124000000000001,1.83
2019-08-12 07:30:00,2.2824,0.6657000000000001,2.3775,0.3528,0.1029,0.3675,1.9296000000000002,0.5628000000000001,2.01,2.388,0.6965,2.4875,0.3528,0.1029,0.3675,2.0352,0.5936,2.12
2019-08-12 08:00:00,2.46432,0.7187600000000001,2.567,0.35232,0.10276,0.367,2.112,0.616,2.2,2.73312,0.7971600000000001,2.847,0.35232,0.10276,0.367,2.3808,0.6944,2.48
2019-08-12 08:30:00,2.57952,0.75236,2.6870000000000003,0.35232,0.10276,0.367,2.2272,0.6496000000000001,2.32,2.82912,0.8251600000000001,2.947,0.35232,0.10276,0.367,2.4768,0.7224,2.58
2019-08-12 09:00:00,2.58864,0.75502,2.6965,0.35184000000000004,0.10262,0.3665,2.2368,0.6524,2.33,2.77104,0.80822,2.8865,0.35184000000000004,0.10262,0.3665,2.4192,0.7056,2.52
2019-08-12 09:30:00,2.51136,0.73248,2.616,0.35136,0.10248,0.366,2.16,0.63,2.25,2.76096,0.8052800000000001,2.876,0.35136,0.10248,0.366,2.4096,0.7028,2.51
2019-08-12 10:00:00,2.52048,0.73514,2.6255,0.35088,0.10234000000000001,0.3655,2.1696,0.6328,2.26,2.65488,0.77434,2.7655000000000003,0.35088,0.10234000000000001,0.3655,2.304,0.672,2.4
2019-08-12 10:30:00,2.47248,0.7211400000000001,2.5755,0.35088,0.10234000000000001,0.3655,2.1216,0.6188,2.21,2.7124800000000002,0.7911400000000001,2.8255,0.35088,0.10234000000000001,0.3655,2.3616,0.6888000000000001,2.46
2019-08-12 11:00:00,2.45424,0.71582,2.5564999999999998,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.1216,0.6188,2.21,2.56944,0.7494200000000001,2.6765,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.2368,0.6524,2.33
2019-08-12 11:30:00,2.49792,0.7285600000000001,2.602,0.28032,0.08176000000000001,0.292,2.2176,0.6468,2.31,2.60352,0.75936,2.7119999999999997,0.28032,0.08176000000000001,0.292,2.3232,0.6776,2.42
2019-08-12 12:00:00,2.3832,0.6951,2.4825,0.2808,0.0819,0.29250000000000004,2.1024,0.6132000000000001,2.19,2.604,0.7595000000000001,2.7125,0.2808,0.0819,0.29250000000000004,2.3232,0.6776,2.42
2019-08-12 12:30:00,2.4504,0.7147,2.5525,0.2808,0.0819,0.29250000000000004,2.1696,0.6328,2.26,2.4984,0.7287,2.6025,0.2808,0.0819,0.29250000000000004,2.2176,0.6468,2.31
2019-08-12 13:00:00,2.4696,0.7203,2.5725,0.2808,0.0819,0.29250000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.4984,0.7287,2.6025,0.2808,0.0819,0.29250000000000004,2.2176,0.6468,2.31
2019-08-12 13:30:00,2.4216,0.7063,2.5225,0.2808,0.0819,0.29250000000000004,2.1408,0.6244000000000001,2.23,2.604,0.7595000000000001,2.7125,0.2808,0.0819,0.29250000000000004,2.3232,0.6776,2.42
2019-08-12 14:00:00,2.2968,0.6699,2.3925,0.2808,0.0819,0.29250000000000004,2.016,0.588,2.1,2.2872,0.6671,2.3825,0.2808,0.0819,0.29250000000000004,2.0064,0.5852,2.09
2019-08-12 14:30:00,2.2584,0.6587000000000001,2.3525,0.2808,0.0819,0.29250000000000004,1.9776,0.5768,2.06,2.3448,0.6839000000000001,2.4425,0.2808,0.0819,0.29250000000000004,2.064,0.602,2.15
2019-08-12 15:00:00,2.2968,0.6699,2.3925,0.2808,0.0819,0.29250000000000004,2.016,0.588,2.1,2.46,0.7175,2.5625,0.2808,0.0819,0.29250000000000004,2.1792,0.6356,2.27
2019-08-12 15:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.28032,0.08176000000000001,0.292,1.9008,0.5544,1.98,2.23872,0.6529600000000001,2.332,0.28032,0.08176000000000001,0.292,1.9584000000000001,0.5712,2.04
2019-08-12 16:00:00,2.1907200000000002,0.6389600000000001,2.282,0.28032,0.08176000000000001,0.292,1.9104,0.5572,1.99,2.09472,0.6109600000000001,2.182,0.28032,0.08176000000000001,0.292,1.8144,0.5292,1.8900000000000001
2019-08-12 16:30:00,2.23872,0.6529600000000001,2.332,0.28032,0.08176000000000001,0.292,1.9584000000000001,0.5712,2.04,2.21952,0.64736,2.312,0.28032,0.08176000000000001,0.292,1.9392,0.5656,2.02
2019-08-12 17:00:00,2.5656,0.7483000000000001,2.6725,0.2808,0.0819,0.29250000000000004,2.2848,0.6664,2.38,2.7288,0.7959,2.8425000000000002,0.2808,0.0819,0.29250000000000004,2.448,0.714,2.55
2019-08-12 17:30:00,2.5171200000000002,0.73416,2.622,0.28032,0.08176000000000001,0.292,2.2368,0.6524,2.33,2.50752,0.73136,2.612,0.28032,0.08176000000000001,0.292,2.2272,0.6496000000000001,2.32
2019-08-12 18:00:00,2.65152,0.77336,2.762,0.28032,0.08176000000000001,0.292,2.3712,0.6916,2.47,2.65152,0.77336,2.762,0.28032,0.08176000000000001,0.292,2.3712,0.6916,2.47
2019-08-12 18:30:00,2.6808,0.7819,2.7925,0.2808,0.0819,0.29250000000000004,2.4,0.7000000000000001,2.5,2.7384,0.7987000000000001,2.8525,0.2808,0.0819,0.29250000000000004,2.4576000000000002,0.7168,2.56
2019-08-12 19:00:00,2.6616,0.7763,2.7725,0.2808,0.0819,0.29250000000000004,2.3808,0.6944,2.48,2.7960000000000003,0.8155,2.9125,0.2808,0.0819,0.29250000000000004,2.5152,0.7336,2.62
2019-08-12 19:30:00,2.5944000000000003,0.7567,2.7025,0.2808,0.0819,0.29250000000000004,2.3136,0.6748000000000001,2.41,2.7672,0.8071,2.8825000000000003,0.2808,0.0819,0.29250000000000004,2.4864,0.7252000000000001,2.59
2019-08-12 20:00:00,2.49888,0.72884,2.6029999999999998,0.28128000000000003,0.08204,0.293,2.2176,0.6468,2.31,2.68128,0.7820400000000001,2.793,0.28128000000000003,0.08204,0.293,2.4,0.7000000000000001,2.5
2019-08-12 20:30:00,2.44128,0.71204,2.543,0.28128000000000003,0.08204,0.293,2.16,0.63,2.25,2.60448,0.7596400000000001,2.713,0.28128000000000003,0.08204,0.293,2.3232,0.6776,2.42
2019-08-12 21:00:00,2.41248,0.70364,2.513,0.28128000000000003,0.08204,0.293,2.1312,0.6216,2.22,2.58528,0.75404,2.693,0.28128000000000003,0.08204,0.293,2.304,0.672,2.4
2019-08-12 21:30:00,2.42304,0.70672,2.524,0.28224000000000005,0.08232,0.294,2.1408,0.6244000000000001,2.23,2.59584,0.75712,2.7039999999999997,0.28224000000000005,0.08232,0.294,2.3136,0.6748000000000001,2.41
2019-08-12 22:00:00,2.31792,0.6760600000000001,2.4145,0.28272,0.08246,0.29450000000000004,2.0352,0.5936,2.12,2.44272,0.7124600000000001,2.5445,0.28272,0.08246,0.29450000000000004,2.16,0.63,2.25
2019-08-12 22:30:00,2.19312,0.63966,2.2845,0.28272,0.08246,0.29450000000000004,1.9104,0.5572,1.99,2.33712,0.68166,2.4345,0.28272,0.08246,0.29450000000000004,2.0544000000000002,0.5992000000000001,2.14
2019-08-12 23:00:00,2.02944,0.59192,2.114,0.28224000000000005,0.08232,0.294,1.7472,0.5096,1.82,2.13504,0.62272,2.224,0.28224000000000005,0.08232,0.294,1.8528,0.5404,1.9300000000000002
2019-08-12 23:30:00,1.88544,0.5499200000000001,1.964,0.28224000000000005,0.08232,0.294,1.6032000000000002,0.4676,1.67,1.98144,0.5779200000000001,2.064,0.28224000000000005,0.08232,0.294,1.6992,0.49560000000000004,1.77
2019-08-13 00:00:00,1.7510400000000002,0.5107200000000001,1.824,0.28224000000000005,0.08232,0.294,1.4688,0.4284,1.53,1.84704,0.5387200000000001,1.924,0.28224000000000005,0.08232,0.294,1.5648,0.45640000000000003,1.63
2019-08-13 00:30:00,1.61712,0.47166,1.6844999999999999,0.28272,0.08246,0.29450000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.71312,0.49966000000000005,1.7845,0.28272,0.08246,0.29450000000000004,1.4304000000000001,0.4172,1.49
2019-08-13 01:00:00,1.64544,0.47992,1.714,0.28224000000000005,0.08232,0.294,1.3632,0.3976,1.42,1.77024,0.51632,1.8439999999999999,0.28224000000000005,0.08232,0.294,1.488,0.434,1.55
2019-08-13 01:30:00,1.71312,0.49966000000000005,1.7845,0.28272,0.08246,0.29450000000000004,1.4304000000000001,0.4172,1.49,1.84752,0.53886,1.9245,0.28272,0.08246,0.29450000000000004,1.5648,0.45640000000000003,1.63
2019-08-13 02:00:00,1.74192,0.5080600000000001,1.8145,0.28272,0.08246,0.29450000000000004,1.4592,0.42560000000000003,1.52,1.86672,0.54446,1.9445000000000001,0.28272,0.08246,0.29450000000000004,1.584,0.462,1.65
2019-08-13 02:30:00,1.71264,0.49952,1.784,0.28224000000000005,0.08232,0.294,1.4304000000000001,0.4172,1.49,1.84704,0.5387200000000001,1.924,0.28224000000000005,0.08232,0.294,1.5648,0.45640000000000003,1.63
2019-08-13 03:00:00,1.68384,0.49112000000000006,1.754,0.28224000000000005,0.08232,0.294,1.4016,0.4088,1.46,1.81824,0.53032,1.8940000000000001,0.28224000000000005,0.08232,0.294,1.536,0.448,1.6
2019-08-13 03:30:00,1.6742400000000002,0.48832000000000003,1.744,0.28224000000000005,0.08232,0.294,1.392,0.406,1.45,1.80864,0.52752,1.884,0.28224000000000005,0.08232,0.294,1.5264,0.44520000000000004,1.5899999999999999
2019-08-13 04:00:00,1.66464,0.48552000000000006,1.734,0.28224000000000005,0.08232,0.294,1.3824,0.4032,1.44,1.80864,0.52752,1.884,0.28224000000000005,0.08232,0.294,1.5264,0.44520000000000004,1.5899999999999999
2019-08-13 04:30:00,1.6742400000000002,0.48832000000000003,1.744,0.28224000000000005,0.08232,0.294,1.392,0.406,1.45,1.85664,0.54152,1.9340000000000002,0.28224000000000005,0.08232,0.294,1.5744,0.4592,1.6400000000000001
2019-08-13 05:00:00,1.69344,0.49392,1.764,0.28224000000000005,0.08232,0.294,1.4112,0.4116,1.47,1.90464,0.55552,1.984,0.28224000000000005,0.08232,0.294,1.6224,0.4732,1.69
2019-08-13 05:30:00,1.80912,0.52766,1.8845,0.28272,0.08246,0.29450000000000004,1.5264,0.44520000000000004,1.5899999999999999,2.03952,0.59486,2.1245,0.28272,0.08246,0.29450000000000004,1.7568000000000001,0.5124000000000001,1.83
2019-08-13 06:00:00,1.80864,0.52752,1.884,0.28224000000000005,0.08232,0.294,1.5264,0.44520000000000004,1.5899999999999999,2.01984,0.5891200000000001,2.104,0.28224000000000005,0.08232,0.294,1.7376,0.5068,1.81
2019-08-13 06:30:00,2.02032,0.58926,2.1045,0.28272,0.08246,0.29450000000000004,1.7376,0.5068,1.81,2.24112,0.65366,2.3345000000000002,0.28272,0.08246,0.29450000000000004,1.9584000000000001,0.5712,2.04
2019-08-13 07:00:00,2.25072,0.65646,2.3445,0.28272,0.08246,0.29450000000000004,1.968,0.5740000000000001,2.05,2.47152,0.7208600000000001,2.5745,0.28272,0.08246,0.29450000000000004,2.1888,0.6384000000000001,2.2800000000000002
2019-08-13 07:30:00,2.39472,0.6984600000000001,2.4945,0.28272,0.08246,0.29450000000000004,2.112,0.616,2.2,2.61552,0.7628600000000001,2.7245,0.28272,0.08246,0.29450000000000004,2.3328,0.6804,2.43
2019-08-13 08:00:00,2.42304,0.70672,2.524,0.28224000000000005,0.08232,0.294,2.1408,0.6244000000000001,2.23,2.49984,0.7291200000000001,2.604,0.28224000000000005,0.08232,0.294,2.2176,0.6468,2.31
2019-08-13 08:30:00,2.60448,0.7596400000000001,2.713,0.28128000000000003,0.08204,0.293,2.3232,0.6776,2.42,2.8252800000000002,0.8240400000000001,2.943,0.28128000000000003,0.08204,0.293,2.544,0.742,2.65
2019-08-13 09:00:00,2.5944000000000003,0.7567,2.7025,0.2808,0.0819,0.29250000000000004,2.3136,0.6748000000000001,2.41,2.8248,0.8239000000000001,2.9425,0.2808,0.0819,0.29250000000000004,2.544,0.742,2.65
2019-08-13 09:30:00,2.6616,0.7763,2.7725,0.2808,0.0819,0.29250000000000004,2.3808,0.6944,2.48,2.844,0.8295,2.9625,0.2808,0.0819,0.29250000000000004,2.5632,0.7476,2.67
2019-08-13 10:00:00,2.652,0.7735000000000001,2.7625,0.2808,0.0819,0.29250000000000004,2.3712,0.6916,2.47,2.8632,0.8351000000000001,2.9825,0.2808,0.0819,0.29250000000000004,2.5824,0.7532,2.69
2019-08-13 10:30:00,2.5464,0.7427,2.6525,0.2808,0.0819,0.29250000000000004,2.2656,0.6608,2.36,2.844,0.8295,2.9625,0.2808,0.0819,0.29250000000000004,2.5632,0.7476,2.67
2019-08-13 11:00:00,2.652,0.7735000000000001,2.7625,0.2808,0.0819,0.29250000000000004,2.3712,0.6916,2.47,3.0072,0.8771,3.1325,0.2808,0.0819,0.29250000000000004,2.7264,0.7952,2.84
2019-08-13 11:30:00,2.4696,0.7203,2.5725,0.2808,0.0819,0.29250000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.7960000000000003,0.8155,2.9125,0.2808,0.0819,0.29250000000000004,2.5152,0.7336,2.62
2019-08-13 12:00:00,2.4888,0.7259,2.5925000000000002,0.2808,0.0819,0.29250000000000004,2.208,0.644,2.3,2.7672,0.8071,2.8825000000000003,0.2808,0.0819,0.29250000000000004,2.4864,0.7252000000000001,2.59
2019-08-13 12:30:00,2.6328,0.7679,2.7425,0.2808,0.0819,0.29250000000000004,2.352,0.686,2.45,2.9112,0.8491000000000001,3.0325,0.2808,0.0819,0.29250000000000004,2.6304,0.7672,2.74
2019-08-13 13:00:00,2.63328,0.7680400000000001,2.743,0.28128000000000003,0.08204,0.293,2.352,0.686,2.45,2.9212800000000003,0.85204,3.043,0.28128000000000003,0.08204,0.293,2.64,0.77,2.75
2019-08-13 13:30:00,2.5848,0.7539,2.6925,0.2808,0.0819,0.29250000000000004,2.304,0.672,2.4,2.892,0.8435,3.0125,0.2808,0.0819,0.29250000000000004,2.6112,0.7616,2.7199999999999998
2019-08-13 14:00:00,2.652,0.7735000000000001,2.7625,0.2808,0.0819,0.29250000000000004,2.3712,0.6916,2.47,2.9016,0.8463,3.0225,0.2808,0.0819,0.29250000000000004,2.6208,0.7644000000000001,2.73
2019-08-13 14:30:00,2.43072,0.70896,2.532,0.28032,0.08176000000000001,0.292,2.1504,0.6272,2.24,2.48832,0.7257600000000001,2.592,0.28032,0.08176000000000001,0.292,2.208,0.644,2.3
2019-08-13 15:00:00,2.32512,0.6781600000000001,2.422,0.28032,0.08176000000000001,0.292,2.0448,0.5964,2.13,2.22912,0.6501600000000001,2.322,0.28032,0.08176000000000001,0.292,1.9488,0.5684,2.03
2019-08-13 15:30:00,2.28672,0.6669600000000001,2.382,0.28032,0.08176000000000001,0.292,2.0064,0.5852,2.09,2.53632,0.7397600000000001,2.642,0.28032,0.08176000000000001,0.292,2.2560000000000002,0.658,2.35
2019-08-13 16:00:00,2.27664,0.66402,2.3715,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.9968,0.5824,2.08,2.11344,0.6164200000000001,2.2015000000000002,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.8336000000000001,0.5348,1.9100000000000001
2019-08-13 16:30:00,2.34384,0.68362,2.4415,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.064,0.602,2.15,2.24784,0.6556200000000001,2.3415,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.968,0.5740000000000001,2.05
2019-08-13 17:00:00,2.6231999999999998,0.7651,2.7325,0.2808,0.0819,0.29250000000000004,2.3424,0.6832,2.44,2.556,0.7455,2.6625,0.2808,0.0819,0.29250000000000004,2.2752,0.6636000000000001,2.37
2019-08-13 17:30:00,2.55552,0.74536,2.662,0.28032,0.08176000000000001,0.292,2.2752,0.6636000000000001,2.37,2.62272,0.7649600000000001,2.732,0.28032,0.08176000000000001,0.292,2.3424,0.6832,2.44
2019-08-13 18:00:00,2.5848,0.7539,2.6925,0.2808,0.0819,0.29250000000000004,2.304,0.672,2.4,2.6712,0.7791,2.7825,0.2808,0.0819,0.29250000000000004,2.3904,0.6972,2.49
2019-08-13 18:30:00,2.57472,0.7509600000000001,2.682,0.28032,0.08176000000000001,0.292,2.2944,0.6692,2.39,2.65152,0.77336,2.762,0.28032,0.08176000000000001,0.292,2.3712,0.6916,2.47
2019-08-13 19:00:00,2.58432,0.7537600000000001,2.692,0.28032,0.08176000000000001,0.292,2.304,0.672,2.4,2.62272,0.7649600000000001,2.732,0.28032,0.08176000000000001,0.292,2.3424,0.6832,2.44
2019-08-13 19:30:00,2.5272,0.7371000000000001,2.6325000000000003,0.2808,0.0819,0.29250000000000004,2.2464,0.6552,2.34,2.5656,0.7483000000000001,2.6725,0.2808,0.0819,0.29250000000000004,2.2848,0.6664,2.38
2019-08-13 20:00:00,2.5272,0.7371000000000001,2.6325000000000003,0.2808,0.0819,0.29250000000000004,2.2464,0.6552,2.34,2.5848,0.7539,2.6925,0.2808,0.0819,0.29250000000000004,2.304,0.672,2.4
2019-08-13 20:30:00,2.47968,0.7232400000000001,2.583,0.28128000000000003,0.08204,0.293,2.1984,0.6412,2.29,2.52768,0.73724,2.633,0.28128000000000003,0.08204,0.293,2.2464,0.6552,2.34
2019-08-13 21:00:00,2.54784,0.7431200000000001,2.654,0.28224000000000005,0.08232,0.294,2.2656,0.6608,2.36,2.60544,0.75992,2.714,0.28224000000000005,0.08232,0.294,2.3232,0.6776,2.42
2019-08-13 21:30:00,2.63472,0.76846,2.7445,0.28272,0.08246,0.29450000000000004,2.352,0.686,2.45,2.78832,0.8132600000000001,2.9045,0.28272,0.08246,0.29450000000000004,2.5056000000000003,0.7308,2.61
2019-08-13 22:00:00,2.50032,0.72926,2.6045,0.28272,0.08246,0.29450000000000004,2.2176,0.6468,2.31,2.6539200000000003,0.7740600000000001,2.7645,0.28272,0.08246,0.29450000000000004,2.3712,0.6916,2.47
2019-08-13 22:30:00,2.23152,0.6508600000000001,2.3245,0.28272,0.08246,0.29450000000000004,1.9488,0.5684,2.03,2.26992,0.6620600000000001,2.3645,0.28272,0.08246,0.29450000000000004,1.9872,0.5796,2.07
2019-08-13 23:00:00,2.04912,0.5976600000000001,2.1345,0.28272,0.08246,0.29450000000000004,1.7664,0.5152,1.8399999999999999,2.15472,0.62846,2.2445,0.28272,0.08246,0.29450000000000004,1.8719999999999999,0.546,1.9500000000000002
2019-08-13 23:30:00,1.86672,0.54446,1.9445000000000001,0.28272,0.08246,0.29450000000000004,1.584,0.462,1.65,1.9819200000000001,0.57806,2.0645,0.28272,0.08246,0.29450000000000004,1.6992,0.49560000000000004,1.77
2019-08-14 00:00:00,1.7515200000000002,0.5108600000000001,1.8245,0.28272,0.08246,0.29450000000000004,1.4688,0.4284,1.53,1.8763200000000002,0.5472600000000001,1.9545,0.28272,0.08246,0.29450000000000004,1.5936,0.46480000000000005,1.6600000000000001
2019-08-14 00:30:00,1.65552,0.48286000000000007,1.7245,0.28272,0.08246,0.29450000000000004,1.3728,0.40040000000000003,1.43,1.77072,0.51646,1.8445,0.28272,0.08246,0.29450000000000004,1.488,0.434,1.55
2019-08-14 01:00:00,1.61712,0.47166,1.6844999999999999,0.28272,0.08246,0.29450000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.7035200000000001,0.49686,1.7745000000000002,0.28272,0.08246,0.29450000000000004,1.4208,0.41440000000000005,1.48
2019-08-14 01:30:00,1.63632,0.47726,1.7045,0.28272,0.08246,0.29450000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7035200000000001,0.49686,1.7745000000000002,0.28272,0.08246,0.29450000000000004,1.4208,0.41440000000000005,1.48
2019-08-14 02:00:00,1.65552,0.48286000000000007,1.7245,0.28272,0.08246,0.29450000000000004,1.3728,0.40040000000000003,1.43,1.68432,0.49126000000000003,1.7545000000000002,0.28272,0.08246,0.29450000000000004,1.4016,0.4088,1.46
2019-08-14 02:30:00,1.64544,0.47992,1.714,0.28224000000000005,0.08232,0.294,1.3632,0.3976,1.42,1.66464,0.48552000000000006,1.734,0.28224000000000005,0.08232,0.294,1.3824,0.4032,1.44
2019-08-14 03:00:00,1.60752,0.46886000000000005,1.6745,0.28272,0.08246,0.29450000000000004,1.3248,0.3864,1.38,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.28272,0.08246,0.29450000000000004,1.344,0.392,1.4
2019-08-14 03:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.28224000000000005,0.08232,0.294,1.296,0.378,1.35,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.28224000000000005,0.08232,0.294,1.3152,0.3836,1.37
2019-08-14 04:00:00,1.56864,0.45752000000000004,1.634,0.28224000000000005,0.08232,0.294,1.2864,0.37520000000000003,1.34,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.28224000000000005,0.08232,0.294,1.3152,0.3836,1.37
2019-08-14 04:30:00,1.58784,0.46312000000000003,1.654,0.28224000000000005,0.08232,0.294,1.3056,0.3808,1.3599999999999999,1.6262400000000001,0.47432,1.694,0.28224000000000005,0.08232,0.294,1.344,0.392,1.4
2019-08-14 05:00:00,1.64592,0.48006000000000004,1.7145000000000001,0.28272,0.08246,0.29450000000000004,1.3632,0.3976,1.42,1.68432,0.49126000000000003,1.7545000000000002,0.28272,0.08246,0.29450000000000004,1.4016,0.4088,1.46
2019-08-14 05:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.28272,0.08246,0.29450000000000004,1.5936,0.46480000000000005,1.6600000000000001,2.01072,0.5864600000000001,2.0945,0.28272,0.08246,0.29450000000000004,1.728,0.504,1.8
2019-08-14 06:00:00,1.9526400000000002,0.56952,2.034,0.28224000000000005,0.08232,0.294,1.6703999999999999,0.4872,1.74,2.16384,0.63112,2.254,0.28224000000000005,0.08232,0.294,1.8816000000000002,0.5488000000000001,1.96
2019-08-14 06:30:00,2.13504,0.62272,2.224,0.28224000000000005,0.08232,0.294,1.8528,0.5404,1.9300000000000002,2.30784,0.67312,2.404,0.28224000000000005,0.08232,0.294,2.0256,0.5908,2.11
2019-08-14 07:00:00,2.31792,0.6760600000000001,2.4145,0.28272,0.08246,0.29450000000000004,2.0352,0.5936,2.12,2.52912,0.7376600000000001,2.6345,0.28272,0.08246,0.29450000000000004,2.2464,0.6552,2.34
2019-08-14 07:30:00,2.49072,0.7264600000000001,2.5945,0.28272,0.08246,0.29450000000000004,2.208,0.644,2.3,2.69232,0.7852600000000001,2.8045,0.28272,0.08246,0.29450000000000004,2.4096,0.7028,2.51
2019-08-14 08:00:00,2.6059200000000002,0.7600600000000001,2.7145,0.28272,0.08246,0.29450000000000004,2.3232,0.6776,2.42,2.83632,0.8272600000000001,2.9545,0.28272,0.08246,0.29450000000000004,2.5536,0.7448,2.66
2019-08-14 08:30:00,2.66304,0.7767200000000001,2.774,0.28224000000000005,0.08232,0.294,2.3808,0.6944,2.48,2.89344,0.8439200000000001,3.014,0.28224000000000005,0.08232,0.294,2.6112,0.7616,2.7199999999999998
2019-08-14 09:00:00,2.69136,0.78498,2.8035,0.28176,0.08218,0.29350000000000004,2.4096,0.7028,2.51,2.9985600000000003,0.87458,3.1235,0.28176,0.08218,0.29350000000000004,2.7168,0.7924,2.83
2019-08-14 09:30:00,2.6712,0.7791,2.7825,0.2808,0.0819,0.29250000000000004,2.3904,0.6972,2.49,2.9784,0.8687,3.1025,0.2808,0.0819,0.29250000000000004,2.6976,0.7868,2.81
2019-08-14 10:00:00,2.6808,0.7819,2.7925,0.2808,0.0819,0.29250000000000004,2.4,0.7000000000000001,2.5,3.0072,0.8771,3.1325,0.2808,0.0819,0.29250000000000004,2.7264,0.7952,2.84
2019-08-14 10:30:00,2.6904,0.7847000000000001,2.8025,0.2808,0.0819,0.29250000000000004,2.4096,0.7028,2.51,2.9016,0.8463,3.0225,0.2808,0.0819,0.29250000000000004,2.6208,0.7644000000000001,2.73
2019-08-14 11:00:00,2.6808,0.7819,2.7925,0.2808,0.0819,0.29250000000000004,2.4,0.7000000000000001,2.5,2.988,0.8715,3.1125,0.2808,0.0819,0.29250000000000004,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-14 11:30:00,2.7672,0.8071,2.8825000000000003,0.2808,0.0819,0.29250000000000004,2.4864,0.7252000000000001,2.59,3.1224,0.9107000000000001,3.2525,0.2808,0.0819,0.29250000000000004,2.8416,0.8288000000000001,2.96
2019-08-14 12:00:00,2.748,0.8015,2.8625,0.2808,0.0819,0.29250000000000004,2.4672,0.7196,2.5700000000000003,3.1128,0.9079,3.2425,0.2808,0.0819,0.29250000000000004,2.832,0.8260000000000001,2.95
2019-08-14 12:30:00,2.7576,0.8043,2.8725,0.2808,0.0819,0.29250000000000004,2.4768,0.7224,2.58,3.0552,0.8911,3.1825,0.2808,0.0819,0.29250000000000004,2.7744,0.8092,2.89
2019-08-14 13:00:00,2.7192,0.7931,2.8325,0.2808,0.0819,0.29250000000000004,2.4384,0.7112,2.54,2.94,0.8575,3.0625,0.2808,0.0819,0.29250000000000004,2.6592000000000002,0.7756000000000001,2.77
2019-08-14 13:30:00,2.6231999999999998,0.7651,2.7325,0.2808,0.0819,0.29250000000000004,2.3424,0.6832,2.44,2.5848,0.7539,2.6925,0.2808,0.0819,0.29250000000000004,2.304,0.672,2.4
2019-08-14 14:00:00,2.6231999999999998,0.7651,2.7325,0.2808,0.0819,0.29250000000000004,2.3424,0.6832,2.44,2.7768,0.8099000000000001,2.8925,0.2808,0.0819,0.29250000000000004,2.496,0.728,2.6
2019-08-14 14:30:00,2.5848,0.7539,2.6925,0.2808,0.0819,0.29250000000000004,2.304,0.672,2.4,2.7288,0.7959,2.8425000000000002,0.2808,0.0819,0.29250000000000004,2.448,0.714,2.55
2019-08-14 15:00:00,2.5848,0.7539,2.6925,0.2808,0.0819,0.29250000000000004,2.304,0.672,2.4,2.652,0.7735000000000001,2.7625,0.2808,0.0819,0.29250000000000004,2.3712,0.6916,2.47
2019-08-14 15:30:00,2.6424000000000003,0.7707,2.7525,0.2808,0.0819,0.29250000000000004,2.3616,0.6888000000000001,2.46,2.7384,0.7987000000000001,2.8525,0.2808,0.0819,0.29250000000000004,2.4576000000000002,0.7168,2.56
2019-08-14 16:00:00,2.5752,0.7511,2.6825,0.2808,0.0819,0.29250000000000004,2.2944,0.6692,2.39,2.6424000000000003,0.7707,2.7525,0.2808,0.0819,0.29250000000000004,2.3616,0.6888000000000001,2.46
2019-08-14 16:30:00,2.7,0.7875000000000001,2.8125,0.2808,0.0819,0.29250000000000004,2.4192,0.7056,2.52,2.8344,0.8267,2.9525,0.2808,0.0819,0.29250000000000004,2.5536,0.7448,2.66
2019-08-14 17:00:00,2.84448,0.82964,2.963,0.28128000000000003,0.08204,0.293,2.5632,0.7476,2.67,3.03648,0.8856400000000001,3.163,0.28128000000000003,0.08204,0.293,2.7552,0.8036000000000001,2.87
2019-08-14 17:30:00,2.9304,0.8547,3.0525,0.2808,0.0819,0.29250000000000004,2.6496,0.7728,2.76,3.1896,0.9303,3.3225,0.2808,0.0819,0.29250000000000004,2.9088000000000003,0.8484,3.03
2019-08-14 18:00:00,2.9496,0.8603000000000001,3.0725,0.2808,0.0819,0.29250000000000004,2.6688,0.7784000000000001,2.7800000000000002,3.2568,0.9499000000000001,3.3925,0.2808,0.0819,0.29250000000000004,2.976,0.868,3.1
2019-08-14 18:30:00,2.988,0.8715,3.1125,0.2808,0.0819,0.29250000000000004,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.2568,0.9499000000000001,3.3925,0.2808,0.0819,0.29250000000000004,2.976,0.868,3.1
2019-08-14 19:00:00,2.8728,0.8379000000000001,2.9925,0.2808,0.0819,0.29250000000000004,2.592,0.756,2.7,3.1128,0.9079,3.2425,0.2808,0.0819,0.29250000000000004,2.832,0.8260000000000001,2.95
2019-08-14 19:30:00,2.7672,0.8071,2.8825000000000003,0.2808,0.0819,0.29250000000000004,2.4864,0.7252000000000001,2.59,3.0168,0.8799,3.1425,0.2808,0.0819,0.29250000000000004,2.7359999999999998,0.798,2.85
2019-08-14 20:00:00,2.6808,0.7819,2.7925,0.2808,0.0819,0.29250000000000004,2.4,0.7000000000000001,2.5,2.94,0.8575,3.0625,0.2808,0.0819,0.29250000000000004,2.6592000000000002,0.7756000000000001,2.77
2019-08-14 20:30:00,2.604,0.7595000000000001,2.7125,0.2808,0.0819,0.29250000000000004,2.3232,0.6776,2.42,2.8632,0.8351000000000001,2.9825,0.2808,0.0819,0.29250000000000004,2.5824,0.7532,2.69
2019-08-14 21:00:00,2.5368,0.7399,2.6425,0.2808,0.0819,0.29250000000000004,2.2560000000000002,0.658,2.35,2.8152,0.8211,2.9325,0.2808,0.0819,0.29250000000000004,2.5343999999999998,0.7392000000000001,2.64
2019-08-14 21:30:00,2.556,0.7455,2.6625,0.2808,0.0819,0.29250000000000004,2.2752,0.6636000000000001,2.37,2.8056,0.8183,2.9225000000000003,0.2808,0.0819,0.29250000000000004,2.5248,0.7364,2.63
2019-08-14 22:00:00,2.36448,0.68964,2.463,0.28128000000000003,0.08204,0.293,2.0832,0.6076,2.17,2.49888,0.72884,2.6029999999999998,0.28128000000000003,0.08204,0.293,2.2176,0.6468,2.31
2019-08-14 22:30:00,2.1816,0.6363,2.2725,0.2808,0.0819,0.29250000000000004,1.9008,0.5544,1.98,2.3064,0.6727000000000001,2.4025,0.2808,0.0819,0.29250000000000004,2.0256,0.5908,2.11
2019-08-14 23:00:00,1.9992,0.5831000000000001,2.0825,0.2808,0.0819,0.29250000000000004,1.7184,0.5012,1.79,2.124,0.6195,2.2125,0.2808,0.0819,0.29250000000000004,1.8432,0.5376000000000001,1.92
2019-08-14 23:30:00,1.8359999999999999,0.5355,1.9125,0.2808,0.0819,0.29250000000000004,1.5552000000000001,0.4536,1.62,1.9608,0.5719000000000001,2.0425,0.2808,0.0819,0.29250000000000004,1.6800000000000002,0.49,1.75
2019-08-15 00:00:00,1.74,0.5075000000000001,1.8125,0.2808,0.0819,0.29250000000000004,1.4592,0.42560000000000003,1.52,1.8456000000000001,0.5383,1.9225,0.2808,0.0819,0.29250000000000004,1.5648,0.45640000000000003,1.63
2019-08-15 00:30:00,1.6536,0.4823,1.7225000000000001,0.2808,0.0819,0.29250000000000004,1.3728,0.40040000000000003,1.43,1.7208,0.5019,1.7925,0.2808,0.0819,0.29250000000000004,1.44,0.42,1.5
2019-08-15 01:00:00,1.58592,0.46256,1.6520000000000001,0.28032,0.08176000000000001,0.292,1.3056,0.3808,1.3599999999999999,1.65312,0.48216000000000003,1.722,0.28032,0.08176000000000001,0.292,1.3728,0.40040000000000003,1.43
2019-08-15 01:30:00,1.5864,0.4627,1.6525,0.2808,0.0819,0.29250000000000004,1.3056,0.3808,1.3599999999999999,1.6824,0.4907,1.7525,0.2808,0.0819,0.29250000000000004,1.4016,0.4088,1.46
2019-08-15 02:00:00,1.6152000000000002,0.4711,1.6825,0.2808,0.0819,0.29250000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.7112,0.49910000000000004,1.7825000000000002,0.2808,0.0819,0.29250000000000004,1.4304000000000001,0.4172,1.49
2019-08-15 02:30:00,1.596,0.4655,1.6625,0.2808,0.0819,0.29250000000000004,1.3152,0.3836,1.37,1.6728,0.4879,1.7425000000000002,0.2808,0.0819,0.29250000000000004,1.392,0.406,1.45
2019-08-15 03:00:00,1.5864,0.4627,1.6525,0.2808,0.0819,0.29250000000000004,1.3056,0.3808,1.3599999999999999,1.6728,0.4879,1.7425000000000002,0.2808,0.0819,0.29250000000000004,1.392,0.406,1.45
2019-08-15 03:30:00,1.5768,0.45990000000000003,1.6425,0.2808,0.0819,0.29250000000000004,1.296,0.378,1.35,1.6824,0.4907,1.7525,0.2808,0.0819,0.29250000000000004,1.4016,0.4088,1.46
2019-08-15 04:00:00,1.5384,0.44870000000000004,1.6025,0.2808,0.0819,0.29250000000000004,1.2576,0.3668,1.31,1.6536,0.4823,1.7225000000000001,0.2808,0.0819,0.29250000000000004,1.3728,0.40040000000000003,1.43
2019-08-15 04:30:00,1.5096,0.4403,1.5725,0.2808,0.0819,0.29250000000000004,1.2288000000000001,0.3584,1.28,1.6056,0.46830000000000005,1.6724999999999999,0.2808,0.0819,0.29250000000000004,1.3248,0.3864,1.38
