Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-15 05:00:00,1.5288,0.4459,1.5925,0.2808,0.0819,0.29250000000000004,1.248,0.364,1.3,1.6344,0.4767,1.7025000000000001,0.2808,0.0819,0.29250000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-15 05:30:00,1.6632,0.48510000000000003,1.7325,0.2808,0.0819,0.29250000000000004,1.3824,0.4032,1.44,1.8168000000000002,0.5299,1.8925,0.2808,0.0819,0.29250000000000004,1.536,0.448,1.6
2019-08-15 06:00:00,1.6824,0.4907,1.7525,0.2808,0.0819,0.29250000000000004,1.4016,0.4088,1.46,1.8072,0.5271,1.8825,0.2808,0.0819,0.29250000000000004,1.5264,0.44520000000000004,1.5899999999999999
2019-08-15 06:30:00,1.932,0.5635,2.0125,0.2808,0.0819,0.29250000000000004,1.6512,0.48160000000000003,1.72,2.0472,0.5971000000000001,2.1325,0.2808,0.0819,0.29250000000000004,1.7664,0.5152,1.8399999999999999
2019-08-15 07:00:00,2.1432,0.6251,2.2325,0.2808,0.0819,0.29250000000000004,1.8624,0.5432,1.94,2.268,0.6615,2.3625,0.2808,0.0819,0.29250000000000004,1.9872,0.5796,2.07
2019-08-15 07:30:00,2.364,0.6895,2.4625,0.2808,0.0819,0.29250000000000004,2.0832,0.6076,2.17,2.5848,0.7539,2.6925,0.2808,0.0819,0.29250000000000004,2.304,0.672,2.4
2019-08-15 08:00:00,2.4888,0.7259,2.5925000000000002,0.2808,0.0819,0.29250000000000004,2.208,0.644,2.3,2.7096,0.7903,2.8225,0.2808,0.0819,0.29250000000000004,2.4288,0.7084,2.5300000000000002
2019-08-15 08:30:00,2.6904,0.7847000000000001,2.8025,0.2808,0.0819,0.29250000000000004,2.4096,0.7028,2.51,2.94,0.8575,3.0625,0.2808,0.0819,0.29250000000000004,2.6592000000000002,0.7756000000000001,2.77
2019-08-15 09:00:00,2.6328,0.7679,2.7425,0.2808,0.0819,0.29250000000000004,2.352,0.686,2.45,2.7576,0.8043,2.8725,0.2808,0.0819,0.29250000000000004,2.4768,0.7224,2.58
2019-08-15 09:30:00,2.62272,0.7649600000000001,2.732,0.28032,0.08176000000000001,0.292,2.3424,0.6832,2.44,2.65152,0.77336,2.762,0.28032,0.08176000000000001,0.292,2.3712,0.6916,2.47
2019-08-15 10:00:00,2.52672,0.7369600000000001,2.632,0.28032,0.08176000000000001,0.292,2.2464,0.6552,2.34,2.59392,0.75656,2.702,0.28032,0.08176000000000001,0.292,2.3136,0.6748000000000001,2.41
2019-08-15 10:30:00,2.62272,0.7649600000000001,2.732,0.28032,0.08176000000000001,0.292,2.3424,0.6832,2.44,2.44992,0.7145600000000001,2.552,0.28032,0.08176000000000001,0.292,2.1696,0.6328,2.26
2019-08-15 11:00:00,2.50752,0.73136,2.612,0.28032,0.08176000000000001,0.292,2.2272,0.6496000000000001,2.32,2.42112,0.70616,2.5220000000000002,0.28032,0.08176000000000001,0.292,2.1408,0.6244000000000001,2.23
2019-08-15 11:30:00,2.42112,0.70616,2.5220000000000002,0.28032,0.08176000000000001,0.292,2.1408,0.6244000000000001,2.23,2.38272,0.69496,2.482,0.28032,0.08176000000000001,0.292,2.1024,0.6132000000000001,2.19
2019-08-15 12:00:00,2.45904,0.7172200000000001,2.5615,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1792,0.6356,2.27,2.5166399999999998,0.73402,2.6215,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.2368,0.6524,2.33
2019-08-15 12:30:00,2.42112,0.70616,2.5220000000000002,0.28032,0.08176000000000001,0.292,2.1408,0.6244000000000001,2.23,2.50752,0.73136,2.612,0.28032,0.08176000000000001,0.292,2.2272,0.6496000000000001,2.32
2019-08-15 13:00:00,2.42112,0.70616,2.5220000000000002,0.28032,0.08176000000000001,0.292,2.1408,0.6244000000000001,2.23,2.14272,0.6249600000000001,2.232,0.28032,0.08176000000000001,0.292,1.8624,0.5432,1.94
2019-08-15 13:30:00,2.33472,0.68096,2.432,0.28032,0.08176000000000001,0.292,2.0544000000000002,0.5992000000000001,2.14,2.26752,0.6613600000000001,2.362,0.28032,0.08176000000000001,0.292,1.9872,0.5796,2.07
2019-08-15 14:00:00,2.30592,0.67256,2.402,0.28032,0.08176000000000001,0.292,2.0256,0.5908,2.11,2.3923200000000002,0.69776,2.492,0.28032,0.08176000000000001,0.292,2.112,0.616,2.2
2019-08-15 14:30:00,2.37312,0.6921600000000001,2.472,0.28032,0.08176000000000001,0.292,2.0928,0.6104,2.18,2.21952,0.64736,2.312,0.28032,0.08176000000000001,0.292,1.9392,0.5656,2.02
2019-08-15 15:00:00,2.35392,0.6865600000000001,2.452,0.28032,0.08176000000000001,0.292,2.0736,0.6048,2.16,2.15232,0.6277600000000001,2.242,0.28032,0.08176000000000001,0.292,1.8719999999999999,0.546,1.9500000000000002
2019-08-15 15:30:00,2.30592,0.67256,2.402,0.28032,0.08176000000000001,0.292,2.0256,0.5908,2.11,2.3155200000000002,0.6753600000000001,2.412,0.28032,0.08176000000000001,0.292,2.0352,0.5936,2.12
2019-08-15 16:00:00,2.28672,0.6669600000000001,2.382,0.28032,0.08176000000000001,0.292,2.0064,0.5852,2.09,2.27712,0.6641600000000001,2.372,0.28032,0.08176000000000001,0.292,1.9968,0.5824,2.08
2019-08-15 16:30:00,2.35392,0.6865600000000001,2.452,0.28032,0.08176000000000001,0.292,2.0736,0.6048,2.16,2.44992,0.7145600000000001,2.552,0.28032,0.08176000000000001,0.292,2.1696,0.6328,2.26
2019-08-15 17:00:00,2.44944,0.71442,2.5515,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1696,0.6328,2.26,2.44944,0.71442,2.5515,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1696,0.6328,2.26
2019-08-15 17:30:00,2.48832,0.7257600000000001,2.592,0.28032,0.08176000000000001,0.292,2.208,0.644,2.3,2.57472,0.7509600000000001,2.682,0.28032,0.08176000000000001,0.292,2.2944,0.6692,2.39
2019-08-15 18:00:00,2.58432,0.7537600000000001,2.692,0.28032,0.08176000000000001,0.292,2.304,0.672,2.4,2.54592,0.7425600000000001,2.652,0.28032,0.08176000000000001,0.292,2.2656,0.6608,2.36
2019-08-15 18:30:00,2.55552,0.74536,2.662,0.28032,0.08176000000000001,0.292,2.2752,0.6636000000000001,2.37,2.58432,0.7537600000000001,2.692,0.28032,0.08176000000000001,0.292,2.304,0.672,2.4
2019-08-15 19:00:00,2.5368,0.7399,2.6425,0.2808,0.0819,0.29250000000000004,2.2560000000000002,0.658,2.35,2.5944000000000003,0.7567,2.7025,0.2808,0.0819,0.29250000000000004,2.3136,0.6748000000000001,2.41
2019-08-15 19:30:00,2.4984,0.7287,2.6025,0.2808,0.0819,0.29250000000000004,2.2176,0.6468,2.31,2.5368,0.7399,2.6425,0.2808,0.0819,0.29250000000000004,2.2560000000000002,0.658,2.35
2019-08-15 20:00:00,2.4504,0.7147,2.5525,0.2808,0.0819,0.29250000000000004,2.1696,0.6328,2.26,2.5176,0.7343000000000001,2.6225,0.2808,0.0819,0.29250000000000004,2.2368,0.6524,2.33
2019-08-15 20:30:00,2.43168,0.7092400000000001,2.533,0.28128000000000003,0.08204,0.293,2.1504,0.6272,2.24,2.48928,0.72604,2.593,0.28128000000000003,0.08204,0.293,2.208,0.644,2.3
2019-08-15 21:00:00,2.43168,0.7092400000000001,2.533,0.28128000000000003,0.08204,0.293,2.1504,0.6272,2.24,2.52768,0.73724,2.633,0.28128000000000003,0.08204,0.293,2.2464,0.6552,2.34
2019-08-15 21:30:00,2.40336,0.70098,2.5035,0.28176,0.08218,0.29350000000000004,2.1216,0.6188,2.21,2.55696,0.7457800000000001,2.6635,0.28176,0.08218,0.29350000000000004,2.2752,0.6636000000000001,2.37
2019-08-15 22:00:00,2.20224,0.64232,2.294,0.28224000000000005,0.08232,0.294,1.92,0.56,2.0,2.34624,0.68432,2.444,0.28224000000000005,0.08232,0.294,2.064,0.602,2.15
2019-08-15 22:30:00,2.05872,0.60046,2.1445,0.28272,0.08246,0.29450000000000004,1.776,0.518,1.85,2.18352,0.6368600000000001,2.2745,0.28272,0.08246,0.29450000000000004,1.9008,0.5544,1.98
2019-08-15 23:00:00,1.91424,0.55832,1.994,0.28224000000000005,0.08232,0.294,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.02944,0.59192,2.114,0.28224000000000005,0.08232,0.294,1.7472,0.5096,1.82
2019-08-15 23:30:00,1.78896,0.52178,1.8635000000000002,0.28176,0.08218,0.29350000000000004,1.5072,0.43960000000000005,1.57,1.90416,0.5553800000000001,1.9835,0.28176,0.08218,0.29350000000000004,1.6224,0.4732,1.69
2019-08-16 00:00:00,1.70256,0.49658,1.7735,0.28176,0.08218,0.29350000000000004,1.4208,0.41440000000000005,1.48,1.82736,0.53298,1.9035000000000002,0.28176,0.08218,0.29350000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-16 00:30:00,1.58784,0.46312000000000003,1.654,0.28224000000000005,0.08232,0.294,1.3056,0.3808,1.3599999999999999,1.68384,0.49112000000000006,1.754,0.28224000000000005,0.08232,0.294,1.4016,0.4088,1.46
2019-08-16 01:00:00,1.55904,0.45472,1.624,0.28224000000000005,0.08232,0.294,1.2768,0.3724,1.33,1.6262400000000001,0.47432,1.694,0.28224000000000005,0.08232,0.294,1.344,0.392,1.4
2019-08-16 01:30:00,1.56864,0.45752000000000004,1.634,0.28224000000000005,0.08232,0.294,1.2864,0.37520000000000003,1.34,1.6262400000000001,0.47432,1.694,0.28224000000000005,0.08232,0.294,1.344,0.392,1.4
2019-08-16 02:00:00,1.56816,0.45738000000000006,1.6335000000000002,0.28176,0.08218,0.29350000000000004,1.2864,0.37520000000000003,1.34,1.63536,0.47698,1.7035,0.28176,0.08218,0.29350000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-16 02:30:00,1.55904,0.45472,1.624,0.28224000000000005,0.08232,0.294,1.2768,0.3724,1.33,1.6262400000000001,0.47432,1.694,0.28224000000000005,0.08232,0.294,1.344,0.392,1.4
2019-08-16 03:00:00,1.51008,0.44044000000000005,1.573,0.28128000000000003,0.08204,0.293,1.2288000000000001,0.3584,1.28,1.58688,0.46284000000000003,1.653,0.28128000000000003,0.08204,0.293,1.3056,0.3808,1.3599999999999999
2019-08-16 03:30:00,1.47168,0.42924,1.533,0.28128000000000003,0.08204,0.293,1.1904,0.3472,1.24,1.54848,0.45164000000000004,1.613,0.28128000000000003,0.08204,0.293,1.2671999999999999,0.36960000000000004,1.32
2019-08-16 04:00:00,1.46208,0.42644000000000004,1.5230000000000001,0.28128000000000003,0.08204,0.293,1.1808,0.34440000000000004,1.23,1.53888,0.44884,1.603,0.28128000000000003,0.08204,0.293,1.2576,0.3668,1.31
2019-08-16 04:30:00,1.4904,0.43470000000000003,1.5525,0.2808,0.0819,0.29250000000000004,1.2096,0.3528,1.26,1.5672000000000001,0.4571,1.6325,0.2808,0.0819,0.29250000000000004,1.2864,0.37520000000000003,1.34
2019-08-16 05:00:00,1.548,0.4515,1.6125,0.2808,0.0819,0.29250000000000004,1.2671999999999999,0.36960000000000004,1.32,1.6056,0.46830000000000005,1.6724999999999999,0.2808,0.0819,0.29250000000000004,1.3248,0.3864,1.38
2019-08-16 05:30:00,1.7112,0.49910000000000004,1.7825000000000002,0.2808,0.0819,0.29250000000000004,1.4304000000000001,0.4172,1.49,1.7496,0.5103,1.8225,0.2808,0.0819,0.29250000000000004,1.4688,0.4284,1.53
2019-08-16 06:00:00,1.7688000000000001,0.5159,1.8425,0.2808,0.0819,0.29250000000000004,1.488,0.434,1.55,1.8168000000000002,0.5299,1.8925,0.2808,0.0819,0.29250000000000004,1.536,0.448,1.6
2019-08-16 06:30:00,1.9704000000000002,0.5747,2.0525,0.2808,0.0819,0.29250000000000004,1.6896,0.4928,1.76,2.028,0.5915,2.1125,0.2808,0.0819,0.29250000000000004,1.7472,0.5096,1.82
2019-08-16 07:00:00,2.0952,0.6111,2.1825,0.2808,0.0819,0.29250000000000004,1.8144,0.5292,1.8900000000000001,2.1432,0.6251,2.2325,0.2808,0.0819,0.29250000000000004,1.8624,0.5432,1.94
2019-08-16 07:30:00,2.27808,0.66444,2.373,0.28128000000000003,0.08204,0.293,1.9968,0.5824,2.08,2.32608,0.67844,2.423,0.28128000000000003,0.08204,0.293,2.0448,0.5964,2.13
2019-08-16 08:00:00,2.48928,0.72604,2.593,0.28128000000000003,0.08204,0.293,2.208,0.644,2.3,2.56608,0.7484400000000001,2.673,0.28128000000000003,0.08204,0.293,2.2848,0.6664,2.38
2019-08-16 08:30:00,2.65248,0.7736400000000001,2.763,0.28128000000000003,0.08204,0.293,2.3712,0.6916,2.47,2.96928,0.86604,3.093,0.28128000000000003,0.08204,0.293,2.688,0.784,2.8
2019-08-16 09:00:00,2.7,0.7875000000000001,2.8125,0.2808,0.0819,0.29250000000000004,2.4192,0.7056,2.52,3.0744,0.8967,3.2025,0.2808,0.0819,0.29250000000000004,2.7936,0.8148000000000001,2.91
2019-08-16 09:30:00,2.7576,0.8043,2.8725,0.2808,0.0819,0.29250000000000004,2.4768,0.7224,2.58,3.1032,0.9051,3.2325,0.2808,0.0819,0.29250000000000004,2.8224,0.8232,2.94
2019-08-16 10:00:00,2.7384,0.7987000000000001,2.8525,0.2808,0.0819,0.29250000000000004,2.4576000000000002,0.7168,2.56,3.0936,0.9023,3.2225,0.2808,0.0819,0.29250000000000004,2.8128,0.8204,2.93
2019-08-16 10:30:00,2.7192,0.7931,2.8325,0.2808,0.0819,0.29250000000000004,2.4384,0.7112,2.54,3.0744,0.8967,3.2025,0.2808,0.0819,0.29250000000000004,2.7936,0.8148000000000001,2.91
2019-08-16 11:00:00,2.7192,0.7931,2.8325,0.2808,0.0819,0.29250000000000004,2.4384,0.7112,2.54,3.0648,0.8939,3.1925,0.2808,0.0819,0.29250000000000004,2.784,0.812,2.9
2019-08-16 11:30:00,2.7768,0.8099000000000001,2.8925,0.2808,0.0819,0.29250000000000004,2.496,0.728,2.6,3.1128,0.9079,3.2425,0.2808,0.0819,0.29250000000000004,2.832,0.8260000000000001,2.95
2019-08-16 12:00:00,2.7096,0.7903,2.8225,0.2808,0.0819,0.29250000000000004,2.4288,0.7084,2.5300000000000002,3.0264,0.8827,3.1525,0.2808,0.0819,0.29250000000000004,2.7456,0.8008000000000001,2.86
2019-08-16 12:30:00,2.6716800000000003,0.77924,2.783,0.28128000000000003,0.08204,0.293,2.3904,0.6972,2.49,2.97888,0.8688400000000001,3.103,0.28128000000000003,0.08204,0.293,2.6976,0.7868,2.81
2019-08-16 13:00:00,2.7192,0.7931,2.8325,0.2808,0.0819,0.29250000000000004,2.4384,0.7112,2.54,3.0264,0.8827,3.1525,0.2808,0.0819,0.29250000000000004,2.7456,0.8008000000000001,2.86
2019-08-16 13:30:00,2.6424000000000003,0.7707,2.7525,0.2808,0.0819,0.29250000000000004,2.3616,0.6888000000000001,2.46,2.9304,0.8547,3.0525,0.2808,0.0819,0.29250000000000004,2.6496,0.7728,2.76
2019-08-16 14:00:00,2.5368,0.7399,2.6425,0.2808,0.0819,0.29250000000000004,2.2560000000000002,0.658,2.35,2.7768,0.8099000000000001,2.8925,0.2808,0.0819,0.29250000000000004,2.496,0.728,2.6
2019-08-16 14:30:00,2.5176,0.7343000000000001,2.6225,0.2808,0.0819,0.29250000000000004,2.2368,0.6524,2.33,2.6136,0.7623000000000001,2.7225,0.2808,0.0819,0.29250000000000004,2.3328,0.6804,2.43
2019-08-16 15:00:00,2.5944000000000003,0.7567,2.7025,0.2808,0.0819,0.29250000000000004,2.3136,0.6748000000000001,2.41,2.7192,0.7931,2.8325,0.2808,0.0819,0.29250000000000004,2.4384,0.7112,2.54
2019-08-16 15:30:00,2.556,0.7455,2.6625,0.2808,0.0819,0.29250000000000004,2.2752,0.6636000000000001,2.37,2.6808,0.7819,2.7925,0.2808,0.0819,0.29250000000000004,2.4,0.7000000000000001,2.5
2019-08-16 16:00:00,2.5848,0.7539,2.6925,0.2808,0.0819,0.29250000000000004,2.304,0.672,2.4,2.7096,0.7903,2.8225,0.2808,0.0819,0.29250000000000004,2.4288,0.7084,2.5300000000000002
2019-08-16 16:30:00,2.604,0.7595000000000001,2.7125,0.2808,0.0819,0.29250000000000004,2.3232,0.6776,2.42,2.7,0.7875000000000001,2.8125,0.2808,0.0819,0.29250000000000004,2.4192,0.7056,2.52
2019-08-16 17:00:00,2.6904,0.7847000000000001,2.8025,0.2808,0.0819,0.29250000000000004,2.4096,0.7028,2.51,2.8248,0.8239000000000001,2.9425,0.2808,0.0819,0.29250000000000004,2.544,0.742,2.65
2019-08-16 17:30:00,2.79648,0.81564,2.9130000000000003,0.28128000000000003,0.08204,0.293,2.5152,0.7336,2.62,2.93088,0.85484,3.053,0.28128000000000003,0.08204,0.293,2.6496,0.7728,2.76
2019-08-16 18:00:00,2.79648,0.81564,2.9130000000000003,0.28128000000000003,0.08204,0.293,2.5152,0.7336,2.62,2.91168,0.8492400000000001,3.033,0.28128000000000003,0.08204,0.293,2.6304,0.7672,2.74
2019-08-16 18:30:00,2.8248,0.8239000000000001,2.9425,0.2808,0.0819,0.29250000000000004,2.544,0.742,2.65,2.9592,0.8631000000000001,3.0825,0.2808,0.0819,0.29250000000000004,2.6784,0.7812,2.79
2019-08-16 19:00:00,2.748,0.8015,2.8625,0.2808,0.0819,0.29250000000000004,2.4672,0.7196,2.5700000000000003,2.9112,0.8491000000000001,3.0325,0.2808,0.0819,0.29250000000000004,2.6304,0.7672,2.74
2019-08-16 19:30:00,2.6616,0.7763,2.7725,0.2808,0.0819,0.29250000000000004,2.3808,0.6944,2.48,2.8248,0.8239000000000001,2.9425,0.2808,0.0819,0.29250000000000004,2.544,0.742,2.65
2019-08-16 20:00:00,2.6231999999999998,0.7651,2.7325,0.2808,0.0819,0.29250000000000004,2.3424,0.6832,2.44,2.7768,0.8099000000000001,2.8925,0.2808,0.0819,0.29250000000000004,2.496,0.728,2.6
2019-08-16 20:30:00,2.556,0.7455,2.6625,0.2808,0.0819,0.29250000000000004,2.2752,0.6636000000000001,2.37,2.7,0.7875000000000001,2.8125,0.2808,0.0819,0.29250000000000004,2.4192,0.7056,2.52
2019-08-16 21:00:00,2.4984,0.7287,2.6025,0.2808,0.0819,0.29250000000000004,2.2176,0.6468,2.31,2.6424000000000003,0.7707,2.7525,0.2808,0.0819,0.29250000000000004,2.3616,0.6888000000000001,2.46
2019-08-16 21:30:00,2.3736,0.6923,2.4725,0.2808,0.0819,0.29250000000000004,2.0928,0.6104,2.18,2.4984,0.7287,2.6025,0.2808,0.0819,0.29250000000000004,2.2176,0.6468,2.31
2019-08-16 22:00:00,2.2968,0.6699,2.3925,0.2808,0.0819,0.29250000000000004,2.016,0.588,2.1,2.412,0.7035,2.5125,0.2808,0.0819,0.29250000000000004,2.1312,0.6216,2.22
2019-08-16 22:30:00,2.1336,0.6223000000000001,2.2225,0.2808,0.0819,0.29250000000000004,1.8528,0.5404,1.9300000000000002,2.2488,0.6559,2.3425000000000002,0.2808,0.0819,0.29250000000000004,1.968,0.5740000000000001,2.05
2019-08-16 23:00:00,1.9416,0.5663,2.0225,0.2808,0.0819,0.29250000000000004,1.6608,0.4844,1.73,2.0664,0.6027,2.1525,0.2808,0.0819,0.29250000000000004,1.7856,0.5208,1.8599999999999999
2019-08-16 23:30:00,1.8163200000000002,0.52976,1.892,0.28032,0.08176000000000001,0.292,1.536,0.448,1.6,1.90272,0.55496,1.982,0.28032,0.08176000000000001,0.292,1.6224,0.4732,1.69
2019-08-17 00:00:00,1.68192,0.49056000000000005,1.752,0.28032,0.08176000000000001,0.292,1.4016,0.4088,1.46,1.7683200000000001,0.51576,1.842,0.28032,0.08176000000000001,0.292,1.488,0.434,1.55
2019-08-17 00:30:00,1.58592,0.46256,1.6520000000000001,0.28032,0.08176000000000001,0.292,1.3056,0.3808,1.3599999999999999,1.6627200000000002,0.48496000000000006,1.732,0.28032,0.08176000000000001,0.292,1.3824,0.4032,1.44
2019-08-17 01:00:00,1.55712,0.45416000000000006,1.6219999999999999,0.28032,0.08176000000000001,0.292,1.2768,0.3724,1.33,1.62432,0.47376,1.6920000000000002,0.28032,0.08176000000000001,0.292,1.344,0.392,1.4
2019-08-17 01:30:00,1.5379200000000002,0.44856,1.6019999999999999,0.28032,0.08176000000000001,0.292,1.2576,0.3668,1.31,1.62432,0.47376,1.6920000000000002,0.28032,0.08176000000000001,0.292,1.344,0.392,1.4
2019-08-17 02:00:00,1.51872,0.44296,1.5819999999999999,0.28032,0.08176000000000001,0.292,1.2384,0.3612,1.29,1.59552,0.46536000000000005,1.662,0.28032,0.08176000000000001,0.292,1.3152,0.3836,1.37
2019-08-17 02:30:00,1.5096,0.4403,1.5725,0.2808,0.0819,0.29250000000000004,1.2288000000000001,0.3584,1.28,1.5864,0.4627,1.6525,0.2808,0.0819,0.29250000000000004,1.3056,0.3808,1.3599999999999999
2019-08-17 03:00:00,1.4424000000000001,0.4207,1.5025,0.2808,0.0819,0.29250000000000004,1.1616,0.3388,1.21,1.5192,0.4431,1.5825,0.2808,0.0819,0.29250000000000004,1.2384,0.3612,1.29
2019-08-17 03:30:00,1.4328,0.4179,1.4925000000000002,0.2808,0.0819,0.29250000000000004,1.152,0.336,1.2,1.5096,0.4403,1.5725,0.2808,0.0819,0.29250000000000004,1.2288000000000001,0.3584,1.28
2019-08-17 04:00:00,1.4328,0.4179,1.4925000000000002,0.2808,0.0819,0.29250000000000004,1.152,0.336,1.2,1.5096,0.4403,1.5725,0.2808,0.0819,0.29250000000000004,1.2288000000000001,0.3584,1.28
2019-08-17 04:30:00,1.4232,0.4151,1.4825,0.2808,0.0819,0.29250000000000004,1.1424,0.3332,1.19,1.5096,0.4403,1.5725,0.2808,0.0819,0.29250000000000004,1.2288000000000001,0.3584,1.28
2019-08-17 05:00:00,1.4424000000000001,0.4207,1.5025,0.2808,0.0819,0.29250000000000004,1.1616,0.3388,1.21,1.5096,0.4403,1.5725,0.2808,0.0819,0.29250000000000004,1.2288000000000001,0.3584,1.28
2019-08-17 05:30:00,1.54752,0.45136000000000004,1.612,0.28032,0.08176000000000001,0.292,1.2671999999999999,0.36960000000000004,1.32,1.62432,0.47376,1.6920000000000002,0.28032,0.08176000000000001,0.292,1.344,0.392,1.4
2019-08-17 06:00:00,1.52832,0.44576000000000005,1.592,0.28032,0.08176000000000001,0.292,1.248,0.364,1.3,1.6147200000000002,0.47096000000000005,1.682,0.28032,0.08176000000000001,0.292,1.3344,0.38920000000000005,1.3900000000000001
2019-08-17 06:30:00,1.6536,0.4823,1.7225000000000001,0.2808,0.0819,0.29250000000000004,1.3728,0.40040000000000003,1.43,1.7496,0.5103,1.8225,0.2808,0.0819,0.29250000000000004,1.4688,0.4284,1.53
2019-08-17 07:00:00,1.7688000000000001,0.5159,1.8425,0.2808,0.0819,0.29250000000000004,1.488,0.434,1.55,1.884,0.5495,1.9625,0.2808,0.0819,0.29250000000000004,1.6032000000000002,0.4676,1.67
2019-08-17 07:30:00,2.0472,0.5971000000000001,2.1325,0.2808,0.0819,0.29250000000000004,1.7664,0.5152,1.8399999999999999,2.1816,0.6363,2.2725,0.2808,0.0819,0.29250000000000004,1.9008,0.5544,1.98
2019-08-17 08:00:00,2.1048,0.6139,2.1925,0.2808,0.0819,0.29250000000000004,1.824,0.532,1.9,2.22,0.6475000000000001,2.3125,0.2808,0.0819,0.29250000000000004,1.9392,0.5656,2.02
2019-08-17 08:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.28032,0.08176000000000001,0.292,1.9008,0.5544,1.98,2.21952,0.64736,2.312,0.28032,0.08176000000000001,0.292,1.9392,0.5656,2.02
2019-08-17 09:00:00,2.2776,0.6643,2.3725,0.2808,0.0819,0.29250000000000004,1.9968,0.5824,2.08,2.364,0.6895,2.4625,0.2808,0.0819,0.29250000000000004,2.0832,0.6076,2.17
2019-08-17 09:30:00,2.268,0.6615,2.3625,0.2808,0.0819,0.29250000000000004,1.9872,0.5796,2.07,2.3256,0.6783,2.4225,0.2808,0.0819,0.29250000000000004,2.0448,0.5964,2.13
2019-08-17 10:00:00,2.16192,0.63056,2.252,0.28032,0.08176000000000001,0.292,1.8816000000000002,0.5488000000000001,1.96,2.11392,0.61656,2.202,0.28032,0.08176000000000001,0.292,1.8336000000000001,0.5348,1.9100000000000001
2019-08-17 10:30:00,2.11392,0.61656,2.202,0.28032,0.08176000000000001,0.292,1.8336000000000001,0.5348,1.9100000000000001,2.04672,0.59696,2.132,0.28032,0.08176000000000001,0.292,1.7664,0.5152,1.8399999999999999
2019-08-17 11:00:00,2.04672,0.59696,2.132,0.28032,0.08176000000000001,0.292,1.7664,0.5152,1.8399999999999999,1.92192,0.5605600000000001,2.002,0.28032,0.08176000000000001,0.292,1.6416,0.4788,1.71
2019-08-17 11:30:00,2.01744,0.58842,2.1015,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.7376,0.5068,1.81,1.75824,0.51282,1.8315000000000001,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.4784000000000002,0.4312,1.54
2019-08-17 12:00:00,2.05584,0.59962,2.1415,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.776,0.518,1.85,1.9406400000000001,0.5660200000000001,2.0215,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.6608,0.4844,1.73
2019-08-17 12:30:00,1.96944,0.57442,2.0515,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.6896,0.4928,1.76,1.69104,0.49322000000000005,1.7615,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.4112,0.4116,1.47
2019-08-17 13:00:00,1.96032,0.57176,2.042,0.28032,0.08176000000000001,0.292,1.6800000000000002,0.49,1.75,1.6915200000000001,0.49336,1.762,0.28032,0.08176000000000001,0.292,1.4112,0.4116,1.47
2019-08-17 13:30:00,1.9406400000000001,0.5660200000000001,2.0215,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.6608,0.4844,1.73,1.67184,0.48762000000000005,1.7415,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.392,0.406,1.45
2019-08-17 14:00:00,1.90224,0.5548200000000001,1.9815,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.6224,0.4732,1.69,1.72944,0.5044200000000001,1.8014999999999999,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.4496,0.4228,1.51
2019-08-17 14:30:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.536,0.448,1.6,1.54704,0.45122,1.6115,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.2671999999999999,0.36960000000000004,1.32
2019-08-17 15:00:00,1.88304,0.54922,1.9615,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.6032000000000002,0.4676,1.67,1.51824,0.44282000000000005,1.5815000000000001,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.2384,0.3612,1.29
2019-08-17 15:30:00,1.79616,0.52388,1.871,0.27936,0.08148000000000001,0.291,1.5168,0.4424,1.58,1.52736,0.44548000000000004,1.591,0.27936,0.08148000000000001,0.291,1.248,0.364,1.3
2019-08-17 16:00:00,1.79616,0.52388,1.871,0.27936,0.08148000000000001,0.291,1.5168,0.4424,1.58,1.70016,0.49588000000000004,1.771,0.27936,0.08148000000000001,0.291,1.4208,0.41440000000000005,1.48
2019-08-17 16:30:00,1.87344,0.54642,1.9515,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.5936,0.46480000000000005,1.6600000000000001,1.62384,0.47362000000000004,1.6915,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.344,0.392,1.4
2019-08-17 17:00:00,2.06544,0.6024200000000001,2.1515,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.7856,0.5208,1.8599999999999999,1.7870400000000002,0.52122,1.8615,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.5072,0.43960000000000005,1.57
2019-08-17 17:30:00,2.13264,0.62202,2.2215,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.8528,0.5404,1.9300000000000002,1.96944,0.57442,2.0515,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.6896,0.4928,1.76
2019-08-17 18:00:00,2.1907200000000002,0.6389600000000001,2.282,0.28032,0.08176000000000001,0.292,1.9104,0.5572,1.99,2.11392,0.61656,2.202,0.28032,0.08176000000000001,0.292,1.8336000000000001,0.5348,1.9100000000000001
2019-08-17 18:30:00,2.29632,0.66976,2.392,0.28032,0.08176000000000001,0.292,2.016,0.588,2.1,2.37312,0.6921600000000001,2.472,0.28032,0.08176000000000001,0.292,2.0928,0.6104,2.18
2019-08-17 19:00:00,2.3155200000000002,0.6753600000000001,2.412,0.28032,0.08176000000000001,0.292,2.0352,0.5936,2.12,2.44992,0.7145600000000001,2.552,0.28032,0.08176000000000001,0.292,2.1696,0.6328,2.26
2019-08-17 19:30:00,2.21952,0.64736,2.312,0.28032,0.08176000000000001,0.292,1.9392,0.5656,2.02,2.35392,0.6865600000000001,2.452,0.28032,0.08176000000000001,0.292,2.0736,0.6048,2.16
2019-08-17 20:00:00,2.16192,0.63056,2.252,0.28032,0.08176000000000001,0.292,1.8816000000000002,0.5488000000000001,1.96,2.29632,0.66976,2.392,0.28032,0.08176000000000001,0.292,2.016,0.588,2.1
2019-08-17 20:30:00,2.16192,0.63056,2.252,0.28032,0.08176000000000001,0.292,1.8816000000000002,0.5488000000000001,1.96,2.32512,0.6781600000000001,2.422,0.28032,0.08176000000000001,0.292,2.0448,0.5964,2.13
2019-08-17 21:00:00,2.21952,0.64736,2.312,0.28032,0.08176000000000001,0.292,1.9392,0.5656,2.02,2.38272,0.69496,2.482,0.28032,0.08176000000000001,0.292,2.1024,0.6132000000000001,2.19
2019-08-17 21:30:00,2.20992,0.64456,2.302,0.28032,0.08176000000000001,0.292,1.9296000000000002,0.5628000000000001,2.01,2.34432,0.68376,2.442,0.28032,0.08176000000000001,0.292,2.064,0.602,2.15
2019-08-17 22:00:00,2.15232,0.6277600000000001,2.242,0.28032,0.08176000000000001,0.292,1.8719999999999999,0.546,1.9500000000000002,2.25792,0.65856,2.352,0.28032,0.08176000000000001,0.292,1.9776,0.5768,2.06
2019-08-17 22:30:00,2.05632,0.5997600000000001,2.142,0.28032,0.08176000000000001,0.292,1.776,0.518,1.85,2.17152,0.63336,2.262,0.28032,0.08176000000000001,0.292,1.8912,0.5516,1.97
2019-08-17 23:00:00,1.8931200000000001,0.5521600000000001,1.972,0.28032,0.08176000000000001,0.292,1.6128,0.47040000000000004,1.6800000000000002,1.9699200000000001,0.5745600000000001,2.052,0.28032,0.08176000000000001,0.292,1.6896,0.4928,1.76
2019-08-17 23:30:00,1.932,0.5635,2.0125,0.2808,0.0819,0.29250000000000004,1.6512,0.48160000000000003,1.72,2.0472,0.5971000000000001,2.1325,0.2808,0.0819,0.29250000000000004,1.7664,0.5152,1.8399999999999999
2019-08-18 00:00:00,1.8643200000000002,0.54376,1.9420000000000002,0.28032,0.08176000000000001,0.292,1.584,0.462,1.65,1.99872,0.58296,2.082,0.28032,0.08176000000000001,0.292,1.7184,0.5012,1.79
2019-08-18 00:30:00,1.72032,0.5017600000000001,1.792,0.28032,0.08176000000000001,0.292,1.44,0.42,1.5,1.82592,0.53256,1.9020000000000001,0.28032,0.08176000000000001,0.292,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-18 01:00:00,1.5288,0.4459,1.5925,0.2808,0.0819,0.29250000000000004,1.248,0.364,1.3,1.5864,0.4627,1.6525,0.2808,0.0819,0.29250000000000004,1.3056,0.3808,1.3599999999999999
2019-08-18 01:30:00,1.5192,0.4431,1.5825,0.2808,0.0819,0.29250000000000004,1.2384,0.3612,1.29,1.5768,0.45990000000000003,1.6425,0.2808,0.0819,0.29250000000000004,1.296,0.378,1.35
2019-08-18 02:00:00,1.5192,0.4431,1.5825,0.2808,0.0819,0.29250000000000004,1.2384,0.3612,1.29,1.5768,0.45990000000000003,1.6425,0.2808,0.0819,0.29250000000000004,1.296,0.378,1.35
2019-08-18 02:30:00,1.5,0.4375,1.5625,0.2808,0.0819,0.29250000000000004,1.2192,0.3556,1.27,1.5672000000000001,0.4571,1.6325,0.2808,0.0819,0.29250000000000004,1.2864,0.37520000000000003,1.34
2019-08-18 03:00:00,1.4616,0.4263,1.5225,0.2808,0.0819,0.29250000000000004,1.1808,0.34440000000000004,1.23,1.5192,0.4431,1.5825,0.2808,0.0819,0.29250000000000004,1.2384,0.3612,1.29
2019-08-18 03:30:00,1.4424000000000001,0.4207,1.5025,0.2808,0.0819,0.29250000000000004,1.1616,0.3388,1.21,1.5,0.4375,1.5625,0.2808,0.0819,0.29250000000000004,1.2192,0.3556,1.27
2019-08-18 04:00:00,1.452,0.42350000000000004,1.5125000000000002,0.2808,0.0819,0.29250000000000004,1.1712,0.3416,1.22,1.5096,0.4403,1.5725,0.2808,0.0819,0.29250000000000004,1.2288000000000001,0.3584,1.28
2019-08-18 04:30:00,1.4232,0.4151,1.4825,0.2808,0.0819,0.29250000000000004,1.1424,0.3332,1.19,1.4712,0.42910000000000004,1.5325,0.2808,0.0819,0.29250000000000004,1.1904,0.3472,1.24
2019-08-18 05:00:00,1.4136,0.4123,1.4725000000000001,0.2808,0.0819,0.29250000000000004,1.1328,0.3304,1.18,1.452,0.42350000000000004,1.5125000000000002,0.2808,0.0819,0.29250000000000004,1.1712,0.3416,1.22
2019-08-18 05:30:00,1.4616,0.4263,1.5225,0.2808,0.0819,0.29250000000000004,1.1808,0.34440000000000004,1.23,1.4712,0.42910000000000004,1.5325,0.2808,0.0819,0.29250000000000004,1.1904,0.3472,1.24
2019-08-18 06:00:00,1.452,0.42350000000000004,1.5125000000000002,0.2808,0.0819,0.29250000000000004,1.1712,0.3416,1.22,1.4424000000000001,0.4207,1.5025,0.2808,0.0819,0.29250000000000004,1.1616,0.3388,1.21
2019-08-18 06:30:00,1.5288,0.4459,1.5925,0.2808,0.0819,0.29250000000000004,1.248,0.364,1.3,1.5096,0.4403,1.5725,0.2808,0.0819,0.29250000000000004,1.2288000000000001,0.3584,1.28
2019-08-18 07:00:00,1.5768,0.45990000000000003,1.6425,0.2808,0.0819,0.29250000000000004,1.296,0.378,1.35,1.5672000000000001,0.4571,1.6325,0.2808,0.0819,0.29250000000000004,1.2864,0.37520000000000003,1.34
2019-08-18 07:30:00,1.6440000000000001,0.47950000000000004,1.7125,0.2808,0.0819,0.29250000000000004,1.3632,0.3976,1.42,1.6536,0.4823,1.7225000000000001,0.2808,0.0819,0.29250000000000004,1.3728,0.40040000000000003,1.43
2019-08-18 08:00:00,1.7496,0.5103,1.8225,0.2808,0.0819,0.29250000000000004,1.4688,0.4284,1.53,1.7976,0.5243,1.8725,0.2808,0.0819,0.29250000000000004,1.5168,0.4424,1.58
2019-08-18 08:30:00,1.8648,0.5439,1.9425,0.2808,0.0819,0.29250000000000004,1.584,0.462,1.65,1.9224,0.5607,2.0025,0.2808,0.0819,0.29250000000000004,1.6416,0.4788,1.71
2019-08-18 09:00:00,1.9224,0.5607,2.0025,0.2808,0.0819,0.29250000000000004,1.6416,0.4788,1.71,1.884,0.5495,1.9625,0.2808,0.0819,0.29250000000000004,1.6032000000000002,0.4676,1.67
2019-08-18 09:30:00,2.0952,0.6111,2.1825,0.2808,0.0819,0.29250000000000004,1.8144,0.5292,1.8900000000000001,2.0472,0.5971000000000001,2.1325,0.2808,0.0819,0.29250000000000004,1.7664,0.5152,1.8399999999999999
2019-08-18 10:00:00,2.1624,0.6307,2.2525,0.2808,0.0819,0.29250000000000004,1.8816000000000002,0.5488000000000001,1.96,2.1528,0.6279,2.2425,0.2808,0.0819,0.29250000000000004,1.8719999999999999,0.546,1.9500000000000002
2019-08-18 10:30:00,2.0952,0.6111,2.1825,0.2808,0.0819,0.29250000000000004,1.8144,0.5292,1.8900000000000001,2.1336,0.6223000000000001,2.2225,0.2808,0.0819,0.29250000000000004,1.8528,0.5404,1.9300000000000002
2019-08-18 11:00:00,2.02752,0.59136,2.112,0.28032,0.08176000000000001,0.292,1.7472,0.5096,1.82,1.8163200000000002,0.52976,1.892,0.28032,0.08176000000000001,0.292,1.536,0.448,1.6
2019-08-18 11:30:00,2.15232,0.6277600000000001,2.242,0.28032,0.08176000000000001,0.292,1.8719999999999999,0.546,1.9500000000000002,2.15232,0.6277600000000001,2.242,0.28032,0.08176000000000001,0.292,1.8719999999999999,0.546,1.9500000000000002
2019-08-18 12:00:00,2.13312,0.62216,2.222,0.28032,0.08176000000000001,0.292,1.8528,0.5404,1.9300000000000002,2.05632,0.5997600000000001,2.142,0.28032,0.08176000000000001,0.292,1.776,0.518,1.85
2019-08-18 12:30:00,2.20032,0.64176,2.292,0.28032,0.08176000000000001,0.292,1.92,0.56,2.0,2.1907200000000002,0.6389600000000001,2.282,0.28032,0.08176000000000001,0.292,1.9104,0.5572,1.99
2019-08-18 13:00:00,2.20032,0.64176,2.292,0.28032,0.08176000000000001,0.292,1.92,0.56,2.0,2.1907200000000002,0.6389600000000001,2.282,0.28032,0.08176000000000001,0.292,1.9104,0.5572,1.99
2019-08-18 13:30:00,2.14272,0.6249600000000001,2.232,0.28032,0.08176000000000001,0.292,1.8624,0.5432,1.94,2.16192,0.63056,2.252,0.28032,0.08176000000000001,0.292,1.8816000000000002,0.5488000000000001,1.96
2019-08-18 14:00:00,2.10384,0.61362,2.1915,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.824,0.532,1.9,1.7390400000000001,0.50722,1.8115,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.4592,0.42560000000000003,1.52
2019-08-18 14:30:00,1.9118400000000002,0.55762,1.9915,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6622400000000002,0.48482000000000003,1.7315,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.3824,0.4032,1.44
2019-08-18 15:00:00,1.96944,0.57442,2.0515,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.6896,0.4928,1.76,1.7102400000000002,0.49882000000000004,1.7815,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.4304000000000001,0.4172,1.49
2019-08-18 15:30:00,1.9886400000000002,0.5800200000000001,2.0715,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.7088,0.4984,1.78,1.7870400000000002,0.52122,1.8615,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.5072,0.43960000000000005,1.57
2019-08-18 16:00:00,2.08464,0.60802,2.1715,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.8048000000000002,0.5264,1.88,1.99824,0.58282,2.0815,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.7184,0.5012,1.79
2019-08-18 16:30:00,2.08416,0.6078800000000001,2.171,0.27936,0.08148000000000001,0.291,1.8048000000000002,0.5264,1.88,2.07456,0.6050800000000001,2.161,0.27936,0.08148000000000001,0.291,1.7952,0.5236000000000001,1.87
2019-08-18 17:00:00,2.13264,0.62202,2.2215,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.8528,0.5404,1.9300000000000002,2.01744,0.58842,2.1015,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.7376,0.5068,1.81
2019-08-18 17:30:00,2.31504,0.67522,2.4115,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.0352,0.5936,2.12,2.02704,0.5912200000000001,2.1115,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.7472,0.5096,1.82
2019-08-18 18:00:00,2.33472,0.68096,2.432,0.28032,0.08176000000000001,0.292,2.0544000000000002,0.5992000000000001,2.14,2.16192,0.63056,2.252,0.28032,0.08176000000000001,0.292,1.8816000000000002,0.5488000000000001,1.96
2019-08-18 18:30:00,2.33472,0.68096,2.432,0.28032,0.08176000000000001,0.292,2.0544000000000002,0.5992000000000001,2.14,2.21952,0.64736,2.312,0.28032,0.08176000000000001,0.292,1.9392,0.5656,2.02
2019-08-18 19:00:00,2.28672,0.6669600000000001,2.382,0.28032,0.08176000000000001,0.292,2.0064,0.5852,2.09,2.35392,0.6865600000000001,2.452,0.28032,0.08176000000000001,0.292,2.0736,0.6048,2.16
2019-08-18 19:30:00,2.22912,0.6501600000000001,2.322,0.28032,0.08176000000000001,0.292,1.9488,0.5684,2.03,2.30592,0.67256,2.402,0.28032,0.08176000000000001,0.292,2.0256,0.5908,2.11
2019-08-18 20:00:00,2.20032,0.64176,2.292,0.28032,0.08176000000000001,0.292,1.92,0.56,2.0,2.27712,0.6641600000000001,2.372,0.28032,0.08176000000000001,0.292,1.9968,0.5824,2.08
2019-08-18 20:30:00,2.16192,0.63056,2.252,0.28032,0.08176000000000001,0.292,1.8816000000000002,0.5488000000000001,1.96,2.24832,0.65576,2.342,0.28032,0.08176000000000001,0.292,1.968,0.5740000000000001,2.05
2019-08-18 21:00:00,2.20032,0.64176,2.292,0.28032,0.08176000000000001,0.292,1.92,0.56,2.0,2.29632,0.66976,2.392,0.28032,0.08176000000000001,0.292,2.016,0.588,2.1
2019-08-18 21:30:00,2.2104,0.6447,2.3025,0.2808,0.0819,0.29250000000000004,1.9296000000000002,0.5628000000000001,2.01,2.3064,0.6727000000000001,2.4025,0.2808,0.0819,0.29250000000000004,2.0256,0.5908,2.11
2019-08-18 22:00:00,2.14272,0.6249600000000001,2.232,0.28032,0.08176000000000001,0.292,1.8624,0.5432,1.94,2.22912,0.6501600000000001,2.322,0.28032,0.08176000000000001,0.292,1.9488,0.5684,2.03
2019-08-18 22:30:00,2.05632,0.5997600000000001,2.142,0.28032,0.08176000000000001,0.292,1.776,0.518,1.85,2.13312,0.62216,2.222,0.28032,0.08176000000000001,0.292,1.8528,0.5404,1.9300000000000002
2019-08-18 23:00:00,1.95072,0.56896,2.032,0.28032,0.08176000000000001,0.292,1.6703999999999999,0.4872,1.74,2.06592,0.6025600000000001,2.152,0.28032,0.08176000000000001,0.292,1.7856,0.5208,1.8599999999999999
2019-08-18 23:30:00,1.77792,0.51856,1.8519999999999999,0.28032,0.08176000000000001,0.292,1.4976,0.4368,1.56,1.84512,0.5381600000000001,1.9220000000000002,0.28032,0.08176000000000001,0.292,1.5648,0.45640000000000003,1.63
2019-08-19 00:00:00,1.64352,0.47936000000000006,1.712,0.28032,0.08176000000000001,0.292,1.3632,0.3976,1.42,1.72032,0.5017600000000001,1.792,0.28032,0.08176000000000001,0.292,1.44,0.42,1.5
2019-08-19 00:30:00,1.6152000000000002,0.4711,1.6825,0.2808,0.0819,0.29250000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.6440000000000001,0.47950000000000004,1.7125,0.2808,0.0819,0.29250000000000004,1.3632,0.3976,1.42
2019-08-19 01:00:00,1.596,0.4655,1.6625,0.2808,0.0819,0.29250000000000004,1.3152,0.3836,1.37,1.5864,0.4627,1.6525,0.2808,0.0819,0.29250000000000004,1.3056,0.3808,1.3599999999999999
2019-08-19 01:30:00,1.596,0.4655,1.6625,0.2808,0.0819,0.29250000000000004,1.3152,0.3836,1.37,1.5864,0.4627,1.6525,0.2808,0.0819,0.29250000000000004,1.3056,0.3808,1.3599999999999999
2019-08-19 02:00:00,1.596,0.4655,1.6625,0.2808,0.0819,0.29250000000000004,1.3152,0.3836,1.37,1.596,0.4655,1.6625,0.2808,0.0819,0.29250000000000004,1.3152,0.3836,1.37
2019-08-19 02:30:00,1.5575999999999999,0.45430000000000004,1.6225,0.2808,0.0819,0.29250000000000004,1.2768,0.3724,1.33,1.5575999999999999,0.45430000000000004,1.6225,0.2808,0.0819,0.29250000000000004,1.2768,0.3724,1.33
2019-08-19 03:00:00,1.5192,0.4431,1.5825,0.2808,0.0819,0.29250000000000004,1.2384,0.3612,1.29,1.5192,0.4431,1.5825,0.2808,0.0819,0.29250000000000004,1.2384,0.3612,1.29
2019-08-19 03:30:00,1.5,0.4375,1.5625,0.2808,0.0819,0.29250000000000004,1.2192,0.3556,1.27,1.5,0.4375,1.5625,0.2808,0.0819,0.29250000000000004,1.2192,0.3556,1.27
2019-08-19 04:00:00,1.4904,0.43470000000000003,1.5525,0.2808,0.0819,0.29250000000000004,1.2096,0.3528,1.26,1.4904,0.43470000000000003,1.5525,0.2808,0.0819,0.29250000000000004,1.2096,0.3528,1.26
2019-08-19 04:30:00,1.5096,0.4403,1.5725,0.2808,0.0819,0.29250000000000004,1.2288000000000001,0.3584,1.28,1.5096,0.4403,1.5725,0.2808,0.0819,0.29250000000000004,1.2288000000000001,0.3584,1.28
2019-08-19 05:00:00,1.5575999999999999,0.45430000000000004,1.6225,0.2808,0.0819,0.29250000000000004,1.2768,0.3724,1.33,1.5672000000000001,0.4571,1.6325,0.2808,0.0819,0.29250000000000004,1.2864,0.37520000000000003,1.34
2019-08-19 05:30:00,1.6924800000000002,0.49364,1.763,0.28128000000000003,0.08204,0.293,1.4112,0.4116,1.47,1.73088,0.5048400000000001,1.803,0.28128000000000003,0.08204,0.293,1.4496,0.4228,1.51
2019-08-19 06:00:00,1.6924800000000002,0.49364,1.763,0.28128000000000003,0.08204,0.293,1.4112,0.4116,1.47,1.73088,0.5048400000000001,1.803,0.28128000000000003,0.08204,0.293,1.4496,0.4228,1.51
2019-08-19 06:30:00,1.96176,0.57218,2.0435,0.28176,0.08218,0.29350000000000004,1.6800000000000002,0.49,1.75,2.00016,0.58338,2.0835,0.28176,0.08218,0.29350000000000004,1.7184,0.5012,1.79
2019-08-19 07:00:00,2.18256,0.63658,2.2735,0.28176,0.08218,0.29350000000000004,1.9008,0.5544,1.98,2.18256,0.63658,2.2735,0.28176,0.08218,0.29350000000000004,1.9008,0.5544,1.98
2019-08-19 07:30:00,2.37408,0.69244,2.473,0.28128000000000003,0.08204,0.293,2.0928,0.6104,2.18,2.48928,0.72604,2.593,0.28128000000000003,0.08204,0.293,2.208,0.644,2.3
2019-08-19 08:00:00,2.39328,0.6980400000000001,2.493,0.28128000000000003,0.08204,0.293,2.112,0.616,2.2,2.69088,0.7848400000000001,2.803,0.28128000000000003,0.08204,0.293,2.4096,0.7028,2.51
2019-08-19 08:30:00,2.53728,0.74004,2.643,0.28128000000000003,0.08204,0.293,2.2560000000000002,0.658,2.35,2.81568,0.8212400000000001,2.933,0.28128000000000003,0.08204,0.293,2.5343999999999998,0.7392000000000001,2.64
2019-08-19 09:00:00,2.57568,0.75124,2.683,0.28128000000000003,0.08204,0.293,2.2944,0.6692,2.39,2.90208,0.8464400000000001,3.023,0.28128000000000003,0.08204,0.293,2.6208,0.7644000000000001,2.73
2019-08-19 09:30:00,2.652,0.7735000000000001,2.7625,0.2808,0.0819,0.29250000000000004,2.3712,0.6916,2.47,2.9592,0.8631000000000001,3.0825,0.2808,0.0819,0.29250000000000004,2.6784,0.7812,2.79
2019-08-19 10:00:00,2.556,0.7455,2.6625,0.2808,0.0819,0.29250000000000004,2.2752,0.6636000000000001,2.37,2.652,0.7735000000000001,2.7625,0.2808,0.0819,0.29250000000000004,2.3712,0.6916,2.47
2019-08-19 10:30:00,2.5272,0.7371000000000001,2.6325000000000003,0.2808,0.0819,0.29250000000000004,2.2464,0.6552,2.34,2.5848,0.7539,2.6925,0.2808,0.0819,0.29250000000000004,2.304,0.672,2.4
2019-08-19 11:00:00,2.4216,0.7063,2.5225,0.2808,0.0819,0.29250000000000004,2.1408,0.6244000000000001,2.23,2.2296,0.6503,2.3225,0.2808,0.0819,0.29250000000000004,1.9488,0.5684,2.03
2019-08-19 11:30:00,2.59008,0.7554400000000001,2.698,0.24768,0.07224000000000001,0.258,2.3424,0.6832,2.44,2.11968,0.61824,2.208,0.24768,0.07224000000000001,0.258,1.8719999999999999,0.546,1.9500000000000002
2019-08-19 12:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-08-19 12:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-08-19 13:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-08-19 13:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-08-19 14:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-08-19 14:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-08-19 15:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-08-19 15:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-08-19 16:00:00,2.38224,0.6948200000000001,2.4815,0.19344000000000003,0.056420000000000005,0.2015,2.1888,0.6384000000000001,2.2800000000000002,2.08464,0.60802,2.1715,0.19344000000000003,0.056420000000000005,0.2015,1.8912,0.5516,1.97
2019-08-19 16:30:00,2.44032,0.7117600000000001,2.542,0.28032,0.08176000000000001,0.292,2.16,0.63,2.25,2.27712,0.6641600000000001,2.372,0.28032,0.08176000000000001,0.292,1.9968,0.5824,2.08
2019-08-19 17:00:00,2.5752,0.7511,2.6825,0.2808,0.0819,0.29250000000000004,2.2944,0.6692,2.39,2.46,0.7175,2.5625,0.2808,0.0819,0.29250000000000004,2.1792,0.6356,2.27
2019-08-19 17:30:00,2.5118400000000003,0.73262,2.6165000000000003,0.12144,0.03542,0.1265,2.3904,0.6972,2.49,2.43504,0.7102200000000001,2.5365,0.12144,0.03542,0.1265,2.3136,0.6748000000000001,2.41
2019-08-19 18:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-08-19 18:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-08-19 19:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-08-19 19:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-08-19 20:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-19 20:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-08-19 21:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-08-19 21:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-08-19 22:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-08-19 22:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-08-19 23:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-08-19 23:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-08-20 00:00:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-08-21 00:30:00,1.57104,0.45822,1.6365,0.28464,0.08302000000000001,0.29650000000000004,1.2864,0.37520000000000003,1.34,1.6382400000000001,0.47782,1.7065000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-21 01:00:00,1.53312,0.44716000000000006,1.597,0.28512000000000004,0.08316000000000001,0.297,1.248,0.364,1.3,1.5907200000000001,0.46396000000000004,1.657,0.28512000000000004,0.08316000000000001,0.297,1.3056,0.3808,1.3599999999999999
2019-08-21 01:30:00,1.54224,0.44982000000000005,1.6065,0.28464,0.08302000000000001,0.29650000000000004,1.2576,0.3668,1.31,1.59984,0.46662000000000003,1.6665,0.28464,0.08302000000000001,0.29650000000000004,1.3152,0.3836,1.37
2019-08-21 02:00:00,1.5518399999999999,0.45262,1.6165,0.28464,0.08302000000000001,0.29650000000000004,1.2671999999999999,0.36960000000000004,1.32,1.62864,0.47502000000000005,1.6965,0.28464,0.08302000000000001,0.29650000000000004,1.344,0.392,1.4
2019-08-21 02:30:00,1.55232,0.45276000000000005,1.617,0.28512000000000004,0.08316000000000001,0.297,1.2671999999999999,0.36960000000000004,1.32,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.28512000000000004,0.08316000000000001,0.297,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-21 03:00:00,1.52304,0.44422000000000006,1.5865,0.28464,0.08302000000000001,0.29650000000000004,1.2384,0.3612,1.29,1.59984,0.46662000000000003,1.6665,0.28464,0.08302000000000001,0.29650000000000004,1.3152,0.3836,1.37
2019-08-21 03:30:00,1.5139200000000002,0.44156000000000006,1.577,0.28512000000000004,0.08316000000000001,0.297,1.2288000000000001,0.3584,1.28,1.57152,0.45836000000000005,1.637,0.28512000000000004,0.08316000000000001,0.297,1.2864,0.37520000000000003,1.34
2019-08-21 04:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.28512000000000004,0.08316000000000001,0.297,1.2,0.35000000000000003,1.25,1.55232,0.45276000000000005,1.617,0.28512000000000004,0.08316000000000001,0.297,1.2671999999999999,0.36960000000000004,1.32
2019-08-21 04:30:00,1.5139200000000002,0.44156000000000006,1.577,0.28512000000000004,0.08316000000000001,0.297,1.2288000000000001,0.3584,1.28,1.57152,0.45836000000000005,1.637,0.28512000000000004,0.08316000000000001,0.297,1.2864,0.37520000000000003,1.34
2019-08-21 05:00:00,1.54272,0.44996,1.607,0.28512000000000004,0.08316000000000001,0.297,1.2576,0.3668,1.31,1.61952,0.47236000000000006,1.687,0.28512000000000004,0.08316000000000001,0.297,1.3344,0.38920000000000005,1.3900000000000001
2019-08-21 05:30:00,1.72512,0.50316,1.7970000000000002,0.28512000000000004,0.08316000000000001,0.297,1.44,0.42,1.5,1.82112,0.5311600000000001,1.897,0.28512000000000004,0.08316000000000001,0.297,1.536,0.448,1.6
2019-08-21 06:00:00,1.70592,0.49756000000000006,1.7770000000000001,0.28512000000000004,0.08316000000000001,0.297,1.4208,0.41440000000000005,1.48,1.81152,0.52836,1.887,0.28512000000000004,0.08316000000000001,0.297,1.5264,0.44520000000000004,1.5899999999999999
