Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-21 06:30:00,1.9171200000000002,0.55916,1.9969999999999999,0.28512000000000004,0.08316000000000001,0.297,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.02272,0.58996,2.107,0.28512000000000004,0.08316000000000001,0.297,1.7376,0.5068,1.81
2019-08-21 07:00:00,2.1288,0.6209,2.2175,0.2856,0.0833,0.2975,1.8432,0.5376000000000001,1.92,2.2344,0.6517000000000001,2.3275,0.2856,0.0833,0.2975,1.9488,0.5684,2.03
2019-08-21 07:30:00,2.2632,0.6601,2.3575,0.2856,0.0833,0.2975,1.9776,0.5768,2.06,2.3592,0.6881,2.4575,0.2856,0.0833,0.2975,2.0736,0.6048,2.16
2019-08-21 08:00:00,2.436,0.7105,2.5375,0.2856,0.0833,0.2975,2.1504,0.6272,2.24,2.4936,0.7273000000000001,2.5975,0.2856,0.0833,0.2975,2.208,0.644,2.3
2019-08-21 08:30:00,2.58,0.7525000000000001,2.6875,0.2856,0.0833,0.2975,2.2944,0.6692,2.39,2.7144,0.7917000000000001,2.8275,0.2856,0.0833,0.2975,2.4288,0.7084,2.5300000000000002
2019-08-21 09:00:00,2.628,0.7665000000000001,2.7375,0.2856,0.0833,0.2975,2.3424,0.6832,2.44,2.7432,0.8001,2.8575,0.2856,0.0833,0.2975,2.4576000000000002,0.7168,2.56
2019-08-21 09:30:00,2.73312,0.7971600000000001,2.847,0.28512000000000004,0.08316000000000001,0.297,2.448,0.714,2.55,2.92512,0.85316,3.047,0.28512000000000004,0.08316000000000001,0.297,2.64,0.77,2.75
2019-08-21 10:00:00,2.63712,0.7691600000000001,2.747,0.28512000000000004,0.08316000000000001,0.297,2.352,0.686,2.45,2.83872,0.82796,2.957,0.28512000000000004,0.08316000000000001,0.297,2.5536,0.7448,2.66
2019-08-21 10:30:00,2.58864,0.75502,2.6965,0.28464,0.08302000000000001,0.29650000000000004,2.304,0.672,2.4,2.77104,0.80822,2.8865,0.28464,0.08302000000000001,0.29650000000000004,2.4864,0.7252000000000001,2.59
2019-08-21 11:00:00,2.50224,0.72982,2.6065,0.28464,0.08302000000000001,0.29650000000000004,2.2176,0.6468,2.31,2.74224,0.7998200000000001,2.8565,0.28464,0.08302000000000001,0.29650000000000004,2.4576000000000002,0.7168,2.56
2019-08-21 11:30:00,2.38704,0.6962200000000001,2.4865,0.28464,0.08302000000000001,0.29650000000000004,2.1024,0.6132000000000001,2.19,2.19504,0.64022,2.2865,0.28464,0.08302000000000001,0.29650000000000004,1.9104,0.5572,1.99
2019-08-21 12:00:00,2.45376,0.7156800000000001,2.556,0.28416,0.08288000000000001,0.296,2.1696,0.6328,2.26,2.08896,0.60928,2.176,0.28416,0.08288000000000001,0.296,1.8048000000000002,0.5264,1.88
2019-08-21 12:30:00,2.4398400000000002,0.71162,2.5415,0.16464,0.04802000000000001,0.1715,2.2752,0.6636000000000001,2.37,2.07504,0.6052200000000001,2.1615,0.16464,0.04802000000000001,0.1715,1.9104,0.5572,1.99
2019-08-21 13:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-08-21 13:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-08-21 14:00:00,2.38848,0.69664,2.488,0.07488,0.021840000000000002,0.078,2.3136,0.6748000000000001,2.41,2.16768,0.63224,2.258,0.07488,0.021840000000000002,0.078,2.0928,0.6104,2.18
2019-08-21 14:30:00,2.3332800000000002,0.68054,2.4305,0.18288000000000001,0.053340000000000005,0.1905,2.1504,0.6272,2.24,2.03568,0.59374,2.1205,0.18288000000000001,0.053340000000000005,0.1905,1.8528,0.5404,1.9300000000000002
2019-08-21 15:00:00,2.37648,0.6931400000000001,2.4755000000000003,0.25488,0.07434,0.2655,2.1216,0.6188,2.21,2.14608,0.62594,2.2355,0.25488,0.07434,0.2655,1.8912,0.5516,1.97
2019-08-21 15:30:00,2.34816,0.68488,2.446,0.28416,0.08288000000000001,0.296,2.064,0.602,2.15,2.25216,0.65688,2.346,0.28416,0.08288000000000001,0.296,1.968,0.5740000000000001,2.05
2019-08-21 16:00:00,2.36736,0.6904800000000001,2.466,0.28416,0.08288000000000001,0.296,2.0832,0.6076,2.17,2.41536,0.7044800000000001,2.516,0.28416,0.08288000000000001,0.296,2.1312,0.6216,2.22
2019-08-21 16:30:00,2.47296,0.72128,2.576,0.28416,0.08288000000000001,0.296,2.1888,0.6384000000000001,2.2800000000000002,2.56896,0.7492800000000001,2.676,0.28416,0.08288000000000001,0.296,2.2848,0.6664,2.38
2019-08-21 17:00:00,2.50176,0.7296800000000001,2.606,0.28416,0.08288000000000001,0.296,2.2176,0.6468,2.31,2.51136,0.73248,2.616,0.28416,0.08288000000000001,0.296,2.2272,0.6496000000000001,2.32
2019-08-21 17:30:00,2.57856,0.7520800000000001,2.686,0.28416,0.08288000000000001,0.296,2.2944,0.6692,2.39,2.61696,0.7632800000000001,2.726,0.28416,0.08288000000000001,0.296,2.3328,0.6804,2.43
2019-08-21 18:00:00,2.6361600000000003,0.76888,2.746,0.28416,0.08288000000000001,0.296,2.352,0.686,2.45,2.78016,0.81088,2.896,0.28416,0.08288000000000001,0.296,2.496,0.728,2.6
2019-08-21 18:30:00,2.65536,0.7744800000000001,2.766,0.28416,0.08288000000000001,0.296,2.3712,0.6916,2.47,2.75136,0.8024800000000001,2.866,0.28416,0.08288000000000001,0.296,2.4672,0.7196,2.5700000000000003
2019-08-21 19:00:00,2.61696,0.7632800000000001,2.726,0.28416,0.08288000000000001,0.296,2.3328,0.6804,2.43,2.70336,0.7884800000000001,2.816,0.28416,0.08288000000000001,0.296,2.4192,0.7056,2.52
2019-08-21 19:30:00,2.54016,0.7408800000000001,2.646,0.28416,0.08288000000000001,0.296,2.2560000000000002,0.658,2.35,2.64576,0.77168,2.7560000000000002,0.28416,0.08288000000000001,0.296,2.3616,0.6888000000000001,2.46
2019-08-21 20:00:00,2.4638400000000003,0.71862,2.5665,0.28464,0.08302000000000001,0.29650000000000004,2.1792,0.6356,2.27,2.57904,0.7522200000000001,2.6865,0.28464,0.08302000000000001,0.29650000000000004,2.2944,0.6692,2.39
2019-08-21 20:30:00,2.48304,0.7242200000000001,2.5865,0.28464,0.08302000000000001,0.29650000000000004,2.1984,0.6412,2.29,2.60784,0.7606200000000001,2.7165,0.28464,0.08302000000000001,0.29650000000000004,2.3232,0.6776,2.42
2019-08-21 21:00:00,2.47344,0.7214200000000001,2.5765000000000002,0.28464,0.08302000000000001,0.29650000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.60784,0.7606200000000001,2.7165,0.28464,0.08302000000000001,0.29650000000000004,2.3232,0.6776,2.42
2019-08-21 21:30:00,2.42544,0.70742,2.5265,0.28464,0.08302000000000001,0.29650000000000004,2.1408,0.6244000000000001,2.23,2.54064,0.74102,2.6465,0.28464,0.08302000000000001,0.29650000000000004,2.2560000000000002,0.658,2.35
2019-08-21 22:00:00,2.2622400000000003,0.6598200000000001,2.3565,0.28464,0.08302000000000001,0.29650000000000004,1.9776,0.5768,2.06,2.36784,0.69062,2.4665,0.28464,0.08302000000000001,0.29650000000000004,2.0832,0.6076,2.17
2019-08-21 22:30:00,2.12784,0.6206200000000001,2.2165,0.28464,0.08302000000000001,0.29650000000000004,1.8432,0.5376000000000001,1.92,2.20464,0.64302,2.2965,0.28464,0.08302000000000001,0.29650000000000004,1.92,0.56,2.0
2019-08-21 23:00:00,1.97424,0.57582,2.0565,0.28464,0.08302000000000001,0.29650000000000004,1.6896,0.4928,1.76,2.02224,0.58982,2.1065,0.28464,0.08302000000000001,0.29650000000000004,1.7376,0.5068,1.81
2019-08-21 23:30:00,1.83024,0.5338200000000001,1.9065,0.28464,0.08302000000000001,0.29650000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.87824,0.5478200000000001,1.9565000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.5936,0.46480000000000005,1.6600000000000001
2019-08-22 00:00:00,1.6857600000000001,0.49168000000000006,1.756,0.28416,0.08288000000000001,0.296,1.4016,0.4088,1.46,1.74336,0.50848,1.816,0.28416,0.08288000000000001,0.296,1.4592,0.42560000000000003,1.52
2019-08-22 00:30:00,1.59024,0.46382000000000007,1.6565,0.28464,0.08302000000000001,0.29650000000000004,1.3056,0.3808,1.3599999999999999,1.64784,0.48062000000000005,1.7165,0.28464,0.08302000000000001,0.29650000000000004,1.3632,0.3976,1.42
2019-08-22 01:00:00,1.5614400000000002,0.45542000000000005,1.6265,0.28464,0.08302000000000001,0.29650000000000004,1.2768,0.3724,1.33,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.28464,0.08302000000000001,0.29650000000000004,1.3248,0.3864,1.38
2019-08-22 01:30:00,1.57104,0.45822,1.6365,0.28464,0.08302000000000001,0.29650000000000004,1.2864,0.37520000000000003,1.34,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.28464,0.08302000000000001,0.29650000000000004,1.3248,0.3864,1.38
2019-08-22 02:00:00,1.57104,0.45822,1.6365,0.28464,0.08302000000000001,0.29650000000000004,1.2864,0.37520000000000003,1.34,1.62864,0.47502000000000005,1.6965,0.28464,0.08302000000000001,0.29650000000000004,1.344,0.392,1.4
2019-08-22 02:30:00,1.5518399999999999,0.45262,1.6165,0.28464,0.08302000000000001,0.29650000000000004,1.2671999999999999,0.36960000000000004,1.32,1.61904,0.47222000000000003,1.6865,0.28464,0.08302000000000001,0.29650000000000004,1.3344,0.38920000000000005,1.3900000000000001
2019-08-22 03:00:00,1.53264,0.44702000000000003,1.5965,0.28464,0.08302000000000001,0.29650000000000004,1.248,0.364,1.3,1.59984,0.46662000000000003,1.6665,0.28464,0.08302000000000001,0.29650000000000004,1.3152,0.3836,1.37
2019-08-22 03:30:00,1.5134400000000001,0.44142000000000003,1.5765,0.28464,0.08302000000000001,0.29650000000000004,1.2288000000000001,0.3584,1.28,1.58064,0.46102000000000004,1.6465,0.28464,0.08302000000000001,0.29650000000000004,1.296,0.378,1.35
2019-08-22 04:00:00,1.5134400000000001,0.44142000000000003,1.5765,0.28464,0.08302000000000001,0.29650000000000004,1.2288000000000001,0.3584,1.28,1.59024,0.46382000000000007,1.6565,0.28464,0.08302000000000001,0.29650000000000004,1.3056,0.3808,1.3599999999999999
2019-08-22 04:30:00,1.49424,0.43582000000000004,1.5565,0.28464,0.08302000000000001,0.29650000000000004,1.2096,0.3528,1.26,1.58064,0.46102000000000004,1.6465,0.28464,0.08302000000000001,0.29650000000000004,1.296,0.378,1.35
2019-08-22 05:00:00,1.54224,0.44982000000000005,1.6065,0.28464,0.08302000000000001,0.29650000000000004,1.2576,0.3668,1.31,1.6382400000000001,0.47782,1.7065000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-22 05:30:00,1.69584,0.49462000000000006,1.7665000000000002,0.28464,0.08302000000000001,0.29650000000000004,1.4112,0.4116,1.47,1.8110400000000002,0.52822,1.8865,0.28464,0.08302000000000001,0.29650000000000004,1.5264,0.44520000000000004,1.5899999999999999
2019-08-22 06:00:00,1.69584,0.49462000000000006,1.7665000000000002,0.28464,0.08302000000000001,0.29650000000000004,1.4112,0.4116,1.47,1.82064,0.53102,1.8965,0.28464,0.08302000000000001,0.29650000000000004,1.536,0.448,1.6
2019-08-22 06:30:00,1.94592,0.5675600000000001,2.027,0.28512000000000004,0.08316000000000001,0.297,1.6608,0.4844,1.73,2.08032,0.6067600000000001,2.167,0.28512000000000004,0.08316000000000001,0.297,1.7952,0.5236000000000001,1.87
2019-08-22 07:00:00,2.26272,0.6599600000000001,2.357,0.28512000000000004,0.08316000000000001,0.297,1.9776,0.5768,2.06,2.5411200000000003,0.74116,2.6470000000000002,0.28512000000000004,0.08316000000000001,0.297,2.2560000000000002,0.658,2.35
2019-08-22 07:30:00,2.41632,0.70476,2.517,0.28512000000000004,0.08316000000000001,0.297,2.1312,0.6216,2.22,2.6947200000000002,0.7859600000000001,2.807,0.28512000000000004,0.08316000000000001,0.297,2.4096,0.7028,2.51
2019-08-22 08:00:00,2.56992,0.7495600000000001,2.677,0.28512000000000004,0.08316000000000001,0.297,2.2848,0.6664,2.38,2.80032,0.81676,2.917,0.28512000000000004,0.08316000000000001,0.297,2.5152,0.7336,2.62
2019-08-22 08:30:00,2.6947200000000002,0.7859600000000001,2.807,0.28512000000000004,0.08316000000000001,0.297,2.4096,0.7028,2.51,2.9443200000000003,0.8587600000000001,3.067,0.28512000000000004,0.08316000000000001,0.297,2.6592000000000002,0.7756000000000001,2.77
2019-08-22 09:00:00,2.70384,0.7886200000000001,2.8165,0.28464,0.08302000000000001,0.29650000000000004,2.4192,0.7056,2.52,2.8670400000000003,0.8362200000000001,2.9865,0.28464,0.08302000000000001,0.29650000000000004,2.5824,0.7532,2.69
2019-08-22 09:30:00,2.72352,0.7943600000000001,2.8369999999999997,0.28512000000000004,0.08316000000000001,0.297,2.4384,0.7112,2.54,2.92512,0.85316,3.047,0.28512000000000004,0.08316000000000001,0.297,2.64,0.77,2.75
2019-08-22 10:00:00,2.6654400000000003,0.7774200000000001,2.7765,0.28464,0.08302000000000001,0.29650000000000004,2.3808,0.6944,2.48,2.74224,0.7998200000000001,2.8565,0.28464,0.08302000000000001,0.29650000000000004,2.4576000000000002,0.7168,2.56
2019-08-22 10:30:00,2.64624,0.7718200000000001,2.7565,0.28464,0.08302000000000001,0.29650000000000004,2.3616,0.6888000000000001,2.46,2.79024,0.8138200000000001,2.9065000000000003,0.28464,0.08302000000000001,0.29650000000000004,2.5056000000000003,0.7308,2.61
2019-08-22 11:00:00,2.56944,0.7494200000000001,2.6765,0.28464,0.08302000000000001,0.29650000000000004,2.2848,0.6664,2.38,2.79024,0.8138200000000001,2.9065000000000003,0.28464,0.08302000000000001,0.29650000000000004,2.5056000000000003,0.7308,2.61
2019-08-22 11:30:00,2.58864,0.75502,2.6965,0.28464,0.08302000000000001,0.29650000000000004,2.304,0.672,2.4,2.58864,0.75502,2.6965,0.28464,0.08302000000000001,0.29650000000000004,2.304,0.672,2.4
2019-08-22 12:00:00,2.5881600000000002,0.7548800000000001,2.696,0.28416,0.08288000000000001,0.296,2.304,0.672,2.4,2.60736,0.76048,2.716,0.28416,0.08288000000000001,0.296,2.3232,0.6776,2.42
2019-08-22 12:30:00,2.64576,0.77168,2.7560000000000002,0.28416,0.08288000000000001,0.296,2.3616,0.6888000000000001,2.46,2.54976,0.74368,2.656,0.28416,0.08288000000000001,0.296,2.2656,0.6608,2.36
2019-08-22 13:00:00,2.68464,0.78302,2.7965,0.28464,0.08302000000000001,0.29650000000000004,2.4,0.7000000000000001,2.5,2.7614400000000003,0.80542,2.8765,0.28464,0.08302000000000001,0.29650000000000004,2.4768,0.7224,2.58
2019-08-22 13:30:00,2.53056,0.7380800000000001,2.636,0.28416,0.08288000000000001,0.296,2.2464,0.6552,2.34,2.59776,0.75768,2.706,0.28416,0.08288000000000001,0.296,2.3136,0.6748000000000001,2.41
2019-08-22 14:00:00,2.41488,0.7043400000000001,2.5155000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1312,0.6216,2.22,2.40528,0.70154,2.5055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1216,0.6188,2.21
2019-08-22 14:30:00,2.41152,0.7033600000000001,2.512,0.07872000000000001,0.02296,0.082,2.3328,0.6804,2.43,2.47872,0.72296,2.582,0.07872000000000001,0.02296,0.082,2.4,0.7000000000000001,2.5
2019-08-22 15:00:00,2.436,0.7105,2.5375,0.016800000000000002,0.0049,0.0175,2.4192,0.7056,2.52,2.4264,0.7077,2.5275,0.016800000000000002,0.0049,0.0175,2.4096,0.7028,2.51
2019-08-22 15:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-08-22 16:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-08-22 16:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-08-22 17:00:00,2.69856,0.7870800000000001,2.811,0.0009600000000000001,0.00028000000000000003,0.001,2.6976,0.7868,2.81,2.71776,0.79268,2.831,0.0009600000000000001,0.00028000000000000003,0.001,2.7168,0.7924,2.83
2019-08-22 17:30:00,2.69904,0.78722,2.8115,0.07824,0.022820000000000003,0.0815,2.6208,0.7644000000000001,2.73,2.77584,0.8096200000000001,2.8915,0.07824,0.022820000000000003,0.0815,2.6976,0.7868,2.81
2019-08-22 18:00:00,2.61072,0.76146,2.7195,0.24912,0.07266,0.2595,2.3616,0.6888000000000001,2.46,2.59152,0.7558600000000001,2.6995,0.24912,0.07266,0.2595,2.3424,0.6832,2.44
2019-08-22 18:30:00,2.58048,0.7526400000000001,2.688,0.29568,0.08624000000000001,0.308,2.2848,0.6664,2.38,2.65728,0.7750400000000001,2.768,0.29568,0.08624000000000001,0.308,2.3616,0.6888000000000001,2.46
2019-08-22 19:00:00,2.55168,0.74424,2.658,0.29568,0.08624000000000001,0.308,2.2560000000000002,0.658,2.35,2.6476800000000003,0.77224,2.758,0.29568,0.08624000000000001,0.308,2.352,0.686,2.45
2019-08-22 19:30:00,2.56128,0.74704,2.668,0.29568,0.08624000000000001,0.308,2.2656,0.6608,2.36,2.66688,0.7778400000000001,2.778,0.29568,0.08624000000000001,0.308,2.3712,0.6916,2.47
2019-08-22 20:00:00,2.58096,0.7527800000000001,2.6885,0.29616000000000003,0.08638000000000001,0.3085,2.2848,0.6664,2.38,2.69616,0.7863800000000001,2.8085,0.29616000000000003,0.08638000000000001,0.3085,2.4,0.7000000000000001,2.5
2019-08-22 20:30:00,2.53296,0.7387800000000001,2.6385,0.29616000000000003,0.08638000000000001,0.3085,2.2368,0.6524,2.33,2.65776,0.7751800000000001,2.7685,0.29616000000000003,0.08638000000000001,0.3085,2.3616,0.6888000000000001,2.46
2019-08-22 21:00:00,2.58048,0.7526400000000001,2.688,0.29568,0.08624000000000001,0.308,2.2848,0.6664,2.38,2.70528,0.7890400000000001,2.818,0.29568,0.08624000000000001,0.308,2.4096,0.7028,2.51
2019-08-22 21:30:00,2.51328,0.73304,2.618,0.29568,0.08624000000000001,0.308,2.2176,0.6468,2.31,2.63808,0.76944,2.748,0.29568,0.08624000000000001,0.308,2.3424,0.6832,2.44
2019-08-22 22:00:00,2.3217600000000003,0.67718,2.4185,0.29616000000000003,0.08638000000000001,0.3085,2.0256,0.5908,2.11,2.42736,0.70798,2.5285,0.29616000000000003,0.08638000000000001,0.3085,2.1312,0.6216,2.22
2019-08-22 22:30:00,2.14896,0.62678,2.2385,0.29616000000000003,0.08638000000000001,0.3085,1.8528,0.5404,1.9300000000000002,2.24496,0.65478,2.3385,0.29616000000000003,0.08638000000000001,0.3085,1.9488,0.5684,2.03
2019-08-22 23:00:00,2.00496,0.5847800000000001,2.0885,0.29616000000000003,0.08638000000000001,0.3085,1.7088,0.4984,1.78,2.08176,0.60718,2.1685,0.29616000000000003,0.08638000000000001,0.3085,1.7856,0.5208,1.8599999999999999
2019-08-22 23:30:00,1.86048,0.54264,1.9380000000000002,0.29568,0.08624000000000001,0.308,1.5648,0.45640000000000003,1.63,1.9468800000000002,0.56784,2.028,0.29568,0.08624000000000001,0.308,1.6512,0.48160000000000003,1.72
2019-08-23 00:00:00,1.8225600000000002,0.53158,1.8985,0.29616000000000003,0.08638000000000001,0.3085,1.5264,0.44520000000000004,1.5899999999999999,1.92816,0.56238,2.0085,0.29616000000000003,0.08638000000000001,0.3085,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-23 00:30:00,1.83216,0.5343800000000001,1.9085,0.29616000000000003,0.08638000000000001,0.3085,1.536,0.448,1.6,1.98576,0.57918,2.0685000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.6896,0.4928,1.76
2019-08-23 01:00:00,1.78416,0.5203800000000001,1.8585,0.29616000000000003,0.08638000000000001,0.3085,1.488,0.434,1.55,1.9473600000000002,0.56798,2.0285,0.29616000000000003,0.08638000000000001,0.3085,1.6512,0.48160000000000003,1.72
2019-08-23 01:30:00,1.78416,0.5203800000000001,1.8585,0.29616000000000003,0.08638000000000001,0.3085,1.488,0.434,1.55,1.91856,0.5595800000000001,1.9985,0.29616000000000003,0.08638000000000001,0.3085,1.6224,0.4732,1.69
2019-08-23 02:00:00,1.76496,0.51478,1.8385,0.29616000000000003,0.08638000000000001,0.3085,1.4688,0.4284,1.53,1.9473600000000002,0.56798,2.0285,0.29616000000000003,0.08638000000000001,0.3085,1.6512,0.48160000000000003,1.72
2019-08-23 02:30:00,1.76496,0.51478,1.8385,0.29616000000000003,0.08638000000000001,0.3085,1.4688,0.4284,1.53,1.9473600000000002,0.56798,2.0285,0.29616000000000003,0.08638000000000001,0.3085,1.6512,0.48160000000000003,1.72
2019-08-23 03:00:00,1.7457600000000002,0.5091800000000001,1.8185,0.29616000000000003,0.08638000000000001,0.3085,1.4496,0.4228,1.51,1.8993600000000002,0.55398,1.9785,0.29616000000000003,0.08638000000000001,0.3085,1.6032000000000002,0.4676,1.67
2019-08-23 03:30:00,1.73616,0.50638,1.8085,0.29616000000000003,0.08638000000000001,0.3085,1.44,0.42,1.5,1.8993600000000002,0.55398,1.9785,0.29616000000000003,0.08638000000000001,0.3085,1.6032000000000002,0.4676,1.67
2019-08-23 04:00:00,1.7457600000000002,0.5091800000000001,1.8185,0.29616000000000003,0.08638000000000001,0.3085,1.4496,0.4228,1.51,1.91856,0.5595800000000001,1.9985,0.29616000000000003,0.08638000000000001,0.3085,1.6224,0.4732,1.69
2019-08-23 04:30:00,1.72656,0.50358,1.7985,0.29616000000000003,0.08638000000000001,0.3085,1.4304000000000001,0.4172,1.49,1.90896,0.55678,1.9885000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.6128,0.47040000000000004,1.6800000000000002
2019-08-23 05:00:00,1.7457600000000002,0.5091800000000001,1.8185,0.29616000000000003,0.08638000000000001,0.3085,1.4496,0.4228,1.51,1.93776,0.56518,2.0185,0.29616000000000003,0.08638000000000001,0.3085,1.6416,0.4788,1.71
2019-08-23 05:30:00,1.8518400000000002,0.54012,1.929,0.29664,0.08652000000000001,0.309,1.5552000000000001,0.4536,1.62,2.09184,0.61012,2.179,0.29664,0.08652000000000001,0.309,1.7952,0.5236000000000001,1.87
2019-08-23 06:00:00,1.88064,0.54852,1.959,0.29664,0.08652000000000001,0.309,1.584,0.462,1.65,2.13024,0.6213200000000001,2.219,0.29664,0.08652000000000001,0.309,1.8336000000000001,0.5348,1.9100000000000001
2019-08-23 06:30:00,2.11104,0.61572,2.199,0.29664,0.08652000000000001,0.309,1.8144,0.5292,1.8900000000000001,2.37024,0.69132,2.469,0.29664,0.08652000000000001,0.309,2.0736,0.6048,2.16
2019-08-23 07:00:00,2.30304,0.6717200000000001,2.399,0.29664,0.08652000000000001,0.309,2.0064,0.5852,2.09,2.6006400000000003,0.7585200000000001,2.709,0.29664,0.08652000000000001,0.309,2.304,0.672,2.4
2019-08-23 07:30:00,2.42784,0.7081200000000001,2.529,0.29664,0.08652000000000001,0.309,2.1312,0.6216,2.22,2.72544,0.7949200000000001,2.839,0.29664,0.08652000000000001,0.309,2.4288,0.7084,2.5300000000000002
2019-08-23 08:00:00,2.5526400000000002,0.7445200000000001,2.659,0.29664,0.08652000000000001,0.309,2.2560000000000002,0.658,2.35,2.85984,0.8341200000000001,2.979,0.29664,0.08652000000000001,0.309,2.5632,0.7476,2.67
2019-08-23 08:30:00,2.59104,0.7557200000000001,2.699,0.29664,0.08652000000000001,0.309,2.2944,0.6692,2.39,2.69664,0.7865200000000001,2.809,0.29664,0.08652000000000001,0.309,2.4,0.7000000000000001,2.5
2019-08-23 09:00:00,2.61984,0.76412,2.729,0.29664,0.08652000000000001,0.309,2.3232,0.6776,2.42,2.66784,0.77812,2.779,0.29664,0.08652000000000001,0.309,2.3712,0.6916,2.47
2019-08-23 09:30:00,2.65776,0.7751800000000001,2.7685,0.29616000000000003,0.08638000000000001,0.3085,2.3616,0.6888000000000001,2.46,2.65776,0.7751800000000001,2.7685,0.29616000000000003,0.08638000000000001,0.3085,2.3616,0.6888000000000001,2.46
2019-08-23 10:00:00,2.53296,0.7387800000000001,2.6385,0.29616000000000003,0.08638000000000001,0.3085,2.2368,0.6524,2.33,2.51376,0.73318,2.6185,0.29616000000000003,0.08638000000000001,0.3085,2.2176,0.6468,2.31
2019-08-23 10:30:00,2.51328,0.73304,2.618,0.29568,0.08624000000000001,0.308,2.2176,0.6468,2.31,2.46528,0.71904,2.568,0.29568,0.08624000000000001,0.308,2.1696,0.6328,2.26
2019-08-23 11:00:00,2.48448,0.7246400000000001,2.588,0.29568,0.08624000000000001,0.308,2.1888,0.6384000000000001,2.2800000000000002,2.48448,0.7246400000000001,2.588,0.29568,0.08624000000000001,0.308,2.1888,0.6384000000000001,2.2800000000000002
2019-08-23 11:30:00,2.484,0.7245,2.5875,0.2952,0.08610000000000001,0.3075,2.1888,0.6384000000000001,2.2800000000000002,2.34,0.6825,2.4375,0.2952,0.08610000000000001,0.3075,2.0448,0.5964,2.13
2019-08-23 12:00:00,2.4936,0.7273000000000001,2.5975,0.2952,0.08610000000000001,0.3075,2.1984,0.6412,2.29,2.34,0.6825,2.4375,0.2952,0.08610000000000001,0.3075,2.0448,0.5964,2.13
2019-08-23 12:30:00,2.5128,0.7329,2.6175,0.2952,0.08610000000000001,0.3075,2.2176,0.6468,2.31,2.3208,0.6769000000000001,2.4175,0.2952,0.08610000000000001,0.3075,2.0256,0.5908,2.11
2019-08-23 13:00:00,2.5128,0.7329,2.6175,0.2952,0.08610000000000001,0.3075,2.2176,0.6468,2.31,2.292,0.6685,2.3875,0.2952,0.08610000000000001,0.3075,1.9968,0.5824,2.08
2019-08-23 13:30:00,2.3784,0.6937,2.4775,0.2952,0.08610000000000001,0.3075,2.0832,0.6076,2.17,2.1288,0.6209,2.2175,0.2952,0.08610000000000001,0.3075,1.8336000000000001,0.5348,1.9100000000000001
2019-08-23 14:00:00,2.1768,0.6349,2.2675,0.2952,0.08610000000000001,0.3075,1.8816000000000002,0.5488000000000001,1.96,1.9368,0.5649000000000001,2.0175,0.2952,0.08610000000000001,0.3075,1.6416,0.4788,1.71
2019-08-23 14:30:00,2.1096,0.6153000000000001,2.1975,0.2952,0.08610000000000001,0.3075,1.8144,0.5292,1.8900000000000001,1.9752,0.5761000000000001,2.0575,0.2952,0.08610000000000001,0.3075,1.6800000000000002,0.49,1.75
2019-08-23 15:00:00,2.0808,0.6069,2.1675,0.2952,0.08610000000000001,0.3075,1.7856,0.5208,1.8599999999999999,1.956,0.5705,2.0375,0.2952,0.08610000000000001,0.3075,1.6608,0.4844,1.73
2019-08-23 15:30:00,2.0712,0.6041000000000001,2.1575,0.2952,0.08610000000000001,0.3075,1.776,0.518,1.85,1.9656,0.5733,2.0475,0.2952,0.08610000000000001,0.3075,1.6703999999999999,0.4872,1.74
2019-08-23 16:00:00,2.0328,0.5929,2.1175,0.2952,0.08610000000000001,0.3075,1.7376,0.5068,1.81,1.956,0.5705,2.0375,0.2952,0.08610000000000001,0.3075,1.6608,0.4844,1.73
2019-08-23 16:30:00,2.196,0.6405000000000001,2.2875,0.2952,0.08610000000000001,0.3075,1.9008,0.5544,1.98,2.1192,0.6181,2.2075,0.2952,0.08610000000000001,0.3075,1.824,0.532,1.9
2019-08-23 17:00:00,2.292,0.6685,2.3875,0.2952,0.08610000000000001,0.3075,1.9968,0.5824,2.08,2.2632,0.6601,2.3575,0.2952,0.08610000000000001,0.3075,1.968,0.5740000000000001,2.05
2019-08-23 17:30:00,2.4168,0.7049000000000001,2.5175,0.2952,0.08610000000000001,0.3075,2.1216,0.6188,2.21,2.4552,0.7161000000000001,2.5575,0.2952,0.08610000000000001,0.3075,2.16,0.63,2.25
2019-08-23 18:00:00,2.5224,0.7357,2.6275,0.2952,0.08610000000000001,0.3075,2.2272,0.6496000000000001,2.32,2.6952,0.7861,2.8075,0.2952,0.08610000000000001,0.3075,2.4,0.7000000000000001,2.5
2019-08-23 18:30:00,2.4455999999999998,0.7133,2.5475,0.2952,0.08610000000000001,0.3075,2.1504,0.6272,2.24,2.5608,0.7469,2.6675,0.2952,0.08610000000000001,0.3075,2.2656,0.6608,2.36
2019-08-23 19:00:00,2.388,0.6965,2.4875,0.2952,0.08610000000000001,0.3075,2.0928,0.6104,2.18,2.5128,0.7329,2.6175,0.2952,0.08610000000000001,0.3075,2.2176,0.6468,2.31
2019-08-23 19:30:00,2.34,0.6825,2.4375,0.2952,0.08610000000000001,0.3075,2.0448,0.5964,2.13,2.484,0.7245,2.5875,0.2952,0.08610000000000001,0.3075,2.1888,0.6384000000000001,2.2800000000000002
2019-08-23 20:00:00,2.3592,0.6881,2.4575,0.2952,0.08610000000000001,0.3075,2.064,0.602,2.15,2.5128,0.7329,2.6175,0.2952,0.08610000000000001,0.3075,2.2176,0.6468,2.31
2019-08-23 20:30:00,2.32128,0.6770400000000001,2.418,0.29568,0.08624000000000001,0.308,2.0256,0.5908,2.11,2.46528,0.71904,2.568,0.29568,0.08624000000000001,0.308,2.1696,0.6328,2.26
2019-08-23 21:00:00,2.42736,0.70798,2.5285,0.29616000000000003,0.08638000000000001,0.3085,2.1312,0.6216,2.22,2.59056,0.75558,2.6985,0.29616000000000003,0.08638000000000001,0.3085,2.2944,0.6692,2.39
2019-08-23 21:30:00,2.34096,0.68278,2.4385,0.29616000000000003,0.08638000000000001,0.3085,2.0448,0.5964,2.13,2.49456,0.72758,2.5985,0.29616000000000003,0.08638000000000001,0.3085,2.1984,0.6412,2.29
2019-08-23 22:00:00,2.24496,0.65478,2.3385,0.29616000000000003,0.08638000000000001,0.3085,1.9488,0.5684,2.03,2.40816,0.70238,2.5085,0.29616000000000003,0.08638000000000001,0.3085,2.112,0.616,2.2
2019-08-23 22:30:00,2.08176,0.60718,2.1685,0.29616000000000003,0.08638000000000001,0.3085,1.7856,0.5208,1.8599999999999999,2.24496,0.65478,2.3385,0.29616000000000003,0.08638000000000001,0.3085,1.9488,0.5684,2.03
2019-08-23 23:00:00,1.95696,0.5707800000000001,2.0385,0.29616000000000003,0.08638000000000001,0.3085,1.6608,0.4844,1.73,2.10096,0.6127800000000001,2.1885,0.29616000000000003,0.08638000000000001,0.3085,1.8048000000000002,0.5264,1.88
2019-08-23 23:30:00,1.81296,0.52878,1.8885,0.29616000000000003,0.08638000000000001,0.3085,1.5168,0.4424,1.58,1.93776,0.56518,2.0185,0.29616000000000003,0.08638000000000001,0.3085,1.6416,0.4788,1.71
2019-08-24 00:00:00,1.68816,0.49238000000000004,1.7585000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.392,0.406,1.45,1.81296,0.52878,1.8885,0.29616000000000003,0.08638000000000001,0.3085,1.5168,0.4424,1.58
2019-08-24 00:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.29616000000000003,0.08638000000000001,0.3085,1.3056,0.3808,1.3599999999999999,1.71696,0.50078,1.7885,0.29616000000000003,0.08638000000000001,0.3085,1.4208,0.41440000000000005,1.48
2019-08-24 01:00:00,1.55376,0.45318,1.6185,0.29616000000000003,0.08638000000000001,0.3085,1.2576,0.3668,1.31,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.3728,0.40040000000000003,1.43
2019-08-24 01:30:00,1.55376,0.45318,1.6185,0.29616000000000003,0.08638000000000001,0.3085,1.2576,0.3668,1.31,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.3728,0.40040000000000003,1.43
2019-08-24 02:00:00,1.53456,0.44758000000000003,1.5985,0.29616000000000003,0.08638000000000001,0.3085,1.2384,0.3612,1.29,1.65936,0.48398,1.7285,0.29616000000000003,0.08638000000000001,0.3085,1.3632,0.3976,1.42
2019-08-24 02:30:00,1.51584,0.44212,1.579,0.29664,0.08652000000000001,0.309,1.2192,0.3556,1.27,1.63104,0.47572000000000003,1.699,0.29664,0.08652000000000001,0.309,1.3344,0.38920000000000005,1.3900000000000001
2019-08-24 03:00:00,1.46784,0.42812000000000006,1.529,0.29664,0.08652000000000001,0.309,1.1712,0.3416,1.22,1.58304,0.46172,1.649,0.29664,0.08652000000000001,0.309,1.2864,0.37520000000000003,1.34
2019-08-24 03:30:00,1.42944,0.41692,1.4889999999999999,0.29664,0.08652000000000001,0.309,1.1328,0.3304,1.18,1.53504,0.44772000000000006,1.599,0.29664,0.08652000000000001,0.309,1.2384,0.3612,1.29
2019-08-24 04:00:00,1.42944,0.41692,1.4889999999999999,0.29664,0.08652000000000001,0.309,1.1328,0.3304,1.18,1.53504,0.44772000000000006,1.599,0.29664,0.08652000000000001,0.309,1.2384,0.3612,1.29
2019-08-24 04:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.29664,0.08652000000000001,0.309,1.1616,0.3388,1.21,1.53504,0.44772000000000006,1.599,0.29664,0.08652000000000001,0.309,1.2384,0.3612,1.29
2019-08-24 05:00:00,1.47744,0.43092,1.5390000000000001,0.29664,0.08652000000000001,0.309,1.1808,0.34440000000000004,1.23,1.53504,0.44772000000000006,1.599,0.29664,0.08652000000000001,0.309,1.2384,0.3612,1.29
2019-08-24 05:30:00,1.54464,0.45052000000000003,1.609,0.29664,0.08652000000000001,0.309,1.248,0.364,1.3,1.6214400000000002,0.47292000000000006,1.689,0.29664,0.08652000000000001,0.309,1.3248,0.3864,1.38
2019-08-24 06:00:00,1.5254400000000001,0.44492000000000004,1.589,0.29664,0.08652000000000001,0.309,1.2288000000000001,0.3584,1.28,1.6214400000000002,0.47292000000000006,1.689,0.29664,0.08652000000000001,0.309,1.3248,0.3864,1.38
2019-08-24 06:30:00,1.6214400000000002,0.47292000000000006,1.689,0.29664,0.08652000000000001,0.309,1.3248,0.3864,1.38,1.71744,0.50092,1.7890000000000001,0.29664,0.08652000000000001,0.309,1.4208,0.41440000000000005,1.48
2019-08-24 07:00:00,1.7270400000000001,0.5037200000000001,1.799,0.29664,0.08652000000000001,0.309,1.4304000000000001,0.4172,1.49,1.80384,0.52612,1.879,0.29664,0.08652000000000001,0.309,1.5072,0.43960000000000005,1.57
2019-08-24 07:30:00,1.87104,0.5457200000000001,1.949,0.29664,0.08652000000000001,0.309,1.5744,0.4592,1.6400000000000001,1.95744,0.5709200000000001,2.039,0.29664,0.08652000000000001,0.309,1.6608,0.4844,1.73
2019-08-24 08:00:00,1.93776,0.56518,2.0185,0.29616000000000003,0.08638000000000001,0.3085,1.6416,0.4788,1.71,1.98576,0.57918,2.0685000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.6896,0.4928,1.76
2019-08-24 08:30:00,2.09136,0.6099800000000001,2.1785,0.29616000000000003,0.08638000000000001,0.3085,1.7952,0.5236000000000001,1.87,2.12976,0.6211800000000001,2.2185,0.29616000000000003,0.08638000000000001,0.3085,1.8336000000000001,0.5348,1.9100000000000001
2019-08-24 09:00:00,2.13936,0.6239800000000001,2.2285,0.29616000000000003,0.08638000000000001,0.3085,1.8432,0.5376000000000001,1.92,2.14896,0.62678,2.2385,0.29616000000000003,0.08638000000000001,0.3085,1.8528,0.5404,1.9300000000000002
2019-08-24 09:30:00,2.10048,0.6126400000000001,2.188,0.29568,0.08624000000000001,0.308,1.8048000000000002,0.5264,1.88,2.08128,0.60704,2.168,0.29568,0.08624000000000001,0.308,1.7856,0.5208,1.8599999999999999
2019-08-24 10:00:00,2.11968,0.61824,2.208,0.29568,0.08624000000000001,0.308,1.824,0.532,1.9,2.03328,0.59304,2.118,0.29568,0.08624000000000001,0.308,1.7376,0.5068,1.81
2019-08-24 10:30:00,2.0328,0.5929,2.1175,0.2952,0.08610000000000001,0.3075,1.7376,0.5068,1.81,1.8984,0.5537000000000001,1.9775,0.2952,0.08610000000000001,0.3075,1.6032000000000002,0.4676,1.67
2019-08-24 11:00:00,2.0616,0.6013000000000001,2.1475,0.2952,0.08610000000000001,0.3075,1.7664,0.5152,1.8399999999999999,2.0904,0.6097,2.1775,0.2952,0.08610000000000001,0.3075,1.7952,0.5236000000000001,1.87
2019-08-24 11:30:00,2.052,0.5985,2.1375,0.2952,0.08610000000000001,0.3075,1.7568000000000001,0.5124000000000001,1.83,2.0616,0.6013000000000001,2.1475,0.2952,0.08610000000000001,0.3075,1.7664,0.5152,1.8399999999999999
2019-08-24 12:00:00,2.1192,0.6181,2.2075,0.2952,0.08610000000000001,0.3075,1.824,0.532,1.9,2.1096,0.6153000000000001,2.1975,0.2952,0.08610000000000001,0.3075,1.8144,0.5292,1.8900000000000001
2019-08-24 12:30:00,2.0808,0.6069,2.1675,0.2952,0.08610000000000001,0.3075,1.7856,0.5208,1.8599999999999999,2.0904,0.6097,2.1775,0.2952,0.08610000000000001,0.3075,1.7952,0.5236000000000001,1.87
2019-08-24 13:00:00,2.0808,0.6069,2.1675,0.2952,0.08610000000000001,0.3075,1.7856,0.5208,1.8599999999999999,1.9464000000000001,0.5677,2.0275,0.2952,0.08610000000000001,0.3075,1.6512,0.48160000000000003,1.72
2019-08-24 13:30:00,2.004,0.5845,2.0875,0.2952,0.08610000000000001,0.3075,1.7088,0.4984,1.78,2.0136,0.5873,2.0975,0.2952,0.08610000000000001,0.3075,1.7184,0.5012,1.79
2019-08-24 14:00:00,2.0136,0.5873,2.0975,0.2952,0.08610000000000001,0.3075,1.7184,0.5012,1.79,2.0136,0.5873,2.0975,0.2952,0.08610000000000001,0.3075,1.7184,0.5012,1.79
2019-08-24 14:30:00,1.8984,0.5537000000000001,1.9775,0.2952,0.08610000000000001,0.3075,1.6032000000000002,0.4676,1.67,2.0808,0.6069,2.1675,0.2952,0.08610000000000001,0.3075,1.7856,0.5208,1.8599999999999999
2019-08-24 15:00:00,1.87872,0.54796,1.957,0.29472000000000004,0.08596000000000001,0.307,1.584,0.462,1.65,1.94592,0.5675600000000001,2.027,0.29472000000000004,0.08596000000000001,0.307,1.6512,0.48160000000000003,1.72
2019-08-24 15:30:00,1.87872,0.54796,1.957,0.29472000000000004,0.08596000000000001,0.307,1.584,0.462,1.65,1.94592,0.5675600000000001,2.027,0.29472000000000004,0.08596000000000001,0.307,1.6512,0.48160000000000003,1.72
2019-08-24 16:00:00,1.9464000000000001,0.5677,2.0275,0.2952,0.08610000000000001,0.3075,1.6512,0.48160000000000003,1.72,1.9944000000000002,0.5817,2.0775,0.2952,0.08610000000000001,0.3075,1.6992,0.49560000000000004,1.77
2019-08-24 16:30:00,2.0136,0.5873,2.0975,0.2952,0.08610000000000001,0.3075,1.7184,0.5012,1.79,2.1,0.6125,2.1875,0.2952,0.08610000000000001,0.3075,1.8048000000000002,0.5264,1.88
2019-08-24 17:00:00,2.13792,0.62356,2.227,0.29472000000000004,0.08596000000000001,0.307,1.8432,0.5376000000000001,1.92,2.27232,0.66276,2.367,0.29472000000000004,0.08596000000000001,0.307,1.9776,0.5768,2.06
2019-08-24 17:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.29472000000000004,0.08596000000000001,0.307,2.0064,0.5852,2.09,2.43552,0.7103600000000001,2.537,0.29472000000000004,0.08596000000000001,0.307,2.1408,0.6244000000000001,2.23
2019-08-24 18:00:00,2.3592,0.6881,2.4575,0.2952,0.08610000000000001,0.3075,2.064,0.602,2.15,2.5512,0.7441,2.6575,0.2952,0.08610000000000001,0.3075,2.2560000000000002,0.658,2.35
2019-08-24 18:30:00,2.388,0.6965,2.4875,0.2952,0.08610000000000001,0.3075,2.0928,0.6104,2.18,2.628,0.7665000000000001,2.7375,0.2952,0.08610000000000001,0.3075,2.3328,0.6804,2.43
2019-08-24 19:00:00,2.3208,0.6769000000000001,2.4175,0.2952,0.08610000000000001,0.3075,2.0256,0.5908,2.11,2.5704000000000002,0.7497,2.6775,0.2952,0.08610000000000001,0.3075,2.2752,0.6636000000000001,2.37
2019-08-24 19:30:00,2.32992,0.67956,2.427,0.29472000000000004,0.08596000000000001,0.307,2.0352,0.5936,2.12,2.56032,0.7467600000000001,2.667,0.29472000000000004,0.08596000000000001,0.307,2.2656,0.6608,2.36
2019-08-24 20:00:00,2.34912,0.6851600000000001,2.447,0.29472000000000004,0.08596000000000001,0.307,2.0544000000000002,0.5992000000000001,2.14,2.59872,0.7579600000000001,2.707,0.29472000000000004,0.08596000000000001,0.307,2.304,0.672,2.4
2019-08-24 20:30:00,2.3976,0.6993,2.4975,0.2952,0.08610000000000001,0.3075,2.1024,0.6132000000000001,2.19,2.676,0.7805000000000001,2.7875,0.2952,0.08610000000000001,0.3075,2.3808,0.6944,2.48
2019-08-24 21:00:00,2.4744,0.7217,2.5775,0.2952,0.08610000000000001,0.3075,2.1792,0.6356,2.27,2.7528,0.8029000000000001,2.8675,0.2952,0.08610000000000001,0.3075,2.4576000000000002,0.7168,2.56
2019-08-24 21:30:00,2.43648,0.71064,2.5380000000000003,0.29568,0.08624000000000001,0.308,2.1408,0.6244000000000001,2.23,2.6956800000000003,0.78624,2.808,0.29568,0.08624000000000001,0.308,2.4,0.7000000000000001,2.5
2019-08-24 22:00:00,2.36928,0.6910400000000001,2.468,0.29568,0.08624000000000001,0.308,2.0736,0.6048,2.16,2.60928,0.76104,2.718,0.29568,0.08624000000000001,0.308,2.3136,0.6748000000000001,2.41
2019-08-24 22:30:00,2.19648,0.6406400000000001,2.2880000000000003,0.29568,0.08624000000000001,0.308,1.9008,0.5544,1.98,2.45568,0.7162400000000001,2.558,0.29568,0.08624000000000001,0.308,2.16,0.63,2.25
2019-08-24 23:00:00,2.00496,0.5847800000000001,2.0885,0.29616000000000003,0.08638000000000001,0.3085,1.7088,0.4984,1.78,2.15856,0.62958,2.2485,0.29616000000000003,0.08638000000000001,0.3085,1.8624,0.5432,1.94
2019-08-24 23:30:00,1.88976,0.55118,1.9685000000000001,0.29616000000000003,0.08638000000000001,0.3085,1.5936,0.46480000000000005,1.6600000000000001,1.9953600000000002,0.58198,2.0785,0.29616000000000003,0.08638000000000001,0.3085,1.6992,0.49560000000000004,1.77
2019-08-25 00:00:00,1.80336,0.52598,1.8785,0.29616000000000003,0.08638000000000001,0.3085,1.5072,0.43960000000000005,1.57,1.84176,0.53718,1.9185,0.29616000000000003,0.08638000000000001,0.3085,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-25 00:30:00,1.72656,0.50358,1.7985,0.29616000000000003,0.08638000000000001,0.3085,1.4304000000000001,0.4172,1.49,1.75536,0.51198,1.8285,0.29616000000000003,0.08638000000000001,0.3085,1.4592,0.42560000000000003,1.52
2019-08-25 01:00:00,1.65936,0.48398,1.7285,0.29616000000000003,0.08638000000000001,0.3085,1.3632,0.3976,1.42,1.6977600000000002,0.49518000000000006,1.7685,0.29616000000000003,0.08638000000000001,0.3085,1.4016,0.4088,1.46
2019-08-25 01:30:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.29616000000000003,0.08638000000000001,0.3085,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.3728,0.40040000000000003,1.43
2019-08-25 02:00:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.29616000000000003,0.08638000000000001,0.3085,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.3728,0.40040000000000003,1.43
2019-08-25 02:30:00,1.63056,0.47558000000000006,1.6985000000000001,0.29616000000000003,0.08638000000000001,0.3085,1.3344,0.38920000000000005,1.3900000000000001,1.65936,0.48398,1.7285,0.29616000000000003,0.08638000000000001,0.3085,1.3632,0.3976,1.42
2019-08-25 03:00:00,1.58304,0.46172,1.649,0.29664,0.08652000000000001,0.309,1.2864,0.37520000000000003,1.34,1.61184,0.47012000000000004,1.679,0.29664,0.08652000000000001,0.309,1.3152,0.3836,1.37
2019-08-25 03:30:00,1.55424,0.45332000000000006,1.619,0.29664,0.08652000000000001,0.309,1.2576,0.3668,1.31,1.58304,0.46172,1.649,0.29664,0.08652000000000001,0.309,1.2864,0.37520000000000003,1.34
2019-08-25 04:00:00,1.54464,0.45052000000000003,1.609,0.29664,0.08652000000000001,0.309,1.248,0.364,1.3,1.58304,0.46172,1.649,0.29664,0.08652000000000001,0.309,1.2864,0.37520000000000003,1.34
2019-08-25 04:30:00,1.53504,0.44772000000000006,1.599,0.29664,0.08652000000000001,0.309,1.2384,0.3612,1.29,1.5734400000000002,0.45892000000000005,1.639,0.29664,0.08652000000000001,0.309,1.2768,0.3724,1.33
2019-08-25 05:00:00,1.53504,0.44772000000000006,1.599,0.29664,0.08652000000000001,0.309,1.2384,0.3612,1.29,1.5734400000000002,0.45892000000000005,1.639,0.29664,0.08652000000000001,0.309,1.2768,0.3724,1.33
2019-08-25 05:30:00,1.54464,0.45052000000000003,1.609,0.29664,0.08652000000000001,0.309,1.248,0.364,1.3,1.5734400000000002,0.45892000000000005,1.639,0.29664,0.08652000000000001,0.309,1.2768,0.3724,1.33
2019-08-25 06:00:00,1.53504,0.44772000000000006,1.599,0.29664,0.08652000000000001,0.309,1.2384,0.3612,1.29,1.56384,0.45612,1.629,0.29664,0.08652000000000001,0.309,1.2671999999999999,0.36960000000000004,1.32
2019-08-25 06:30:00,1.58304,0.46172,1.649,0.29664,0.08652000000000001,0.309,1.2864,0.37520000000000003,1.34,1.60224,0.46732,1.669,0.29664,0.08652000000000001,0.309,1.3056,0.3808,1.3599999999999999
2019-08-25 07:00:00,1.6502400000000002,0.48132,1.7189999999999999,0.29664,0.08652000000000001,0.309,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.6502400000000002,0.48132,1.7189999999999999,0.29664,0.08652000000000001,0.309,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-25 07:30:00,1.74624,0.50932,1.819,0.29664,0.08652000000000001,0.309,1.4496,0.4228,1.51,1.76544,0.51492,1.839,0.29664,0.08652000000000001,0.309,1.4688,0.4284,1.53
2019-08-25 08:00:00,1.80384,0.52612,1.879,0.29664,0.08652000000000001,0.309,1.5072,0.43960000000000005,1.57,1.84224,0.53732,1.919,0.29664,0.08652000000000001,0.309,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-25 08:30:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.29616000000000003,0.08638000000000001,0.3085,1.5744,0.4592,1.6400000000000001,1.88976,0.55118,1.9685000000000001,0.29616000000000003,0.08638000000000001,0.3085,1.5936,0.46480000000000005,1.6600000000000001
2019-08-25 09:00:00,2.00496,0.5847800000000001,2.0885,0.29616000000000003,0.08638000000000001,0.3085,1.7088,0.4984,1.78,1.9761600000000001,0.57638,2.0585,0.29616000000000003,0.08638000000000001,0.3085,1.6800000000000002,0.49,1.75
2019-08-25 09:30:00,2.09136,0.6099800000000001,2.1785,0.29616000000000003,0.08638000000000001,0.3085,1.7952,0.5236000000000001,1.87,2.0721600000000002,0.60438,2.1585,0.29616000000000003,0.08638000000000001,0.3085,1.776,0.518,1.85
2019-08-25 10:00:00,2.07168,0.60424,2.158,0.29568,0.08624000000000001,0.308,1.776,0.518,1.85,1.98528,0.57904,2.068,0.29568,0.08624000000000001,0.308,1.6896,0.4928,1.76
2019-08-25 10:30:00,2.1096,0.6153000000000001,2.1975,0.2952,0.08610000000000001,0.3075,1.8144,0.5292,1.8900000000000001,2.0328,0.5929,2.1175,0.2952,0.08610000000000001,0.3075,1.7376,0.5068,1.81
2019-08-25 11:00:00,2.2056,0.6433,2.2975,0.2952,0.08610000000000001,0.3075,1.9104,0.5572,1.99,2.2728,0.6629,2.3675,0.2952,0.08610000000000001,0.3075,1.9776,0.5768,2.06
2019-08-25 11:30:00,2.2056,0.6433,2.2975,0.2952,0.08610000000000001,0.3075,1.9104,0.5572,1.99,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.2952,0.08610000000000001,0.3075,2.0736,0.6048,2.16
2019-08-25 12:00:00,2.1864,0.6377,2.2775,0.2952,0.08610000000000001,0.3075,1.8912,0.5516,1.97,2.1672000000000002,0.6321,2.2575,0.2952,0.08610000000000001,0.3075,1.8719999999999999,0.546,1.9500000000000002
2019-08-25 12:30:00,2.1864,0.6377,2.2775,0.2952,0.08610000000000001,0.3075,1.8912,0.5516,1.97,2.1864,0.6377,2.2775,0.2952,0.08610000000000001,0.3075,1.8912,0.5516,1.97
2019-08-25 13:00:00,2.1768,0.6349,2.2675,0.2952,0.08610000000000001,0.3075,1.8816000000000002,0.5488000000000001,1.96,2.1576,0.6293000000000001,2.2475,0.2952,0.08610000000000001,0.3075,1.8624,0.5432,1.94
2019-08-25 13:30:00,2.0904,0.6097,2.1775,0.2952,0.08610000000000001,0.3075,1.7952,0.5236000000000001,1.87,2.052,0.5985,2.1375,0.2952,0.08610000000000001,0.3075,1.7568000000000001,0.5124000000000001,1.83
2019-08-25 14:00:00,2.0808,0.6069,2.1675,0.2952,0.08610000000000001,0.3075,1.7856,0.5208,1.8599999999999999,2.0328,0.5929,2.1175,0.2952,0.08610000000000001,0.3075,1.7376,0.5068,1.81
2019-08-25 14:30:00,1.9944000000000002,0.5817,2.0775,0.2952,0.08610000000000001,0.3075,1.6992,0.49560000000000004,1.77,2.004,0.5845,2.0875,0.2952,0.08610000000000001,0.3075,1.7088,0.4984,1.78
2019-08-25 15:00:00,1.9848,0.5789000000000001,2.0675,0.2952,0.08610000000000001,0.3075,1.6896,0.4928,1.76,1.956,0.5705,2.0375,0.2952,0.08610000000000001,0.3075,1.6608,0.4844,1.73
2019-08-25 15:30:00,1.9464000000000001,0.5677,2.0275,0.2952,0.08610000000000001,0.3075,1.6512,0.48160000000000003,1.72,1.9656,0.5733,2.0475,0.2952,0.08610000000000001,0.3075,1.6703999999999999,0.4872,1.74
2019-08-25 16:00:00,2.0328,0.5929,2.1175,0.2952,0.08610000000000001,0.3075,1.7376,0.5068,1.81,2.052,0.5985,2.1375,0.2952,0.08610000000000001,0.3075,1.7568000000000001,0.5124000000000001,1.83
2019-08-25 16:30:00,2.0904,0.6097,2.1775,0.2952,0.08610000000000001,0.3075,1.7952,0.5236000000000001,1.87,2.1,0.6125,2.1875,0.2952,0.08610000000000001,0.3075,1.8048000000000002,0.5264,1.88
2019-08-25 17:00:00,2.148,0.6265000000000001,2.2375,0.2952,0.08610000000000001,0.3075,1.8528,0.5404,1.9300000000000002,2.196,0.6405000000000001,2.2875,0.2952,0.08610000000000001,0.3075,1.9008,0.5544,1.98
2019-08-25 17:30:00,2.21472,0.6459600000000001,2.307,0.29472000000000004,0.08596000000000001,0.307,1.92,0.56,2.0,2.2915200000000002,0.6683600000000001,2.387,0.29472000000000004,0.08596000000000001,0.307,1.9968,0.5824,2.08
2019-08-25 18:00:00,2.2439999999999998,0.6545000000000001,2.3375,0.2952,0.08610000000000001,0.3075,1.9488,0.5684,2.03,2.388,0.6965,2.4875,0.2952,0.08610000000000001,0.3075,2.0928,0.6104,2.18
2019-08-25 18:30:00,2.2344,0.6517000000000001,2.3275,0.2952,0.08610000000000001,0.3075,1.9392,0.5656,2.02,2.4264,0.7077,2.5275,0.2952,0.08610000000000001,0.3075,2.1312,0.6216,2.22
2019-08-25 19:00:00,2.2536,0.6573,2.3475,0.2952,0.08610000000000001,0.3075,1.9584000000000001,0.5712,2.04,2.4936,0.7273000000000001,2.5975,0.2952,0.08610000000000001,0.3075,2.1984,0.6412,2.29
2019-08-25 19:30:00,2.2536,0.6573,2.3475,0.2952,0.08610000000000001,0.3075,1.9584000000000001,0.5712,2.04,2.4744,0.7217,2.5775,0.2952,0.08610000000000001,0.3075,2.1792,0.6356,2.27
2019-08-25 20:00:00,2.2728,0.6629,2.3675,0.2952,0.08610000000000001,0.3075,1.9776,0.5768,2.06,2.5128,0.7329,2.6175,0.2952,0.08610000000000001,0.3075,2.2176,0.6468,2.31
2019-08-25 20:30:00,2.3304,0.6797000000000001,2.4275,0.2952,0.08610000000000001,0.3075,2.0352,0.5936,2.12,2.5608,0.7469,2.6675,0.2952,0.08610000000000001,0.3075,2.2656,0.6608,2.36
2019-08-25 21:00:00,2.3784,0.6937,2.4775,0.2952,0.08610000000000001,0.3075,2.0832,0.6076,2.17,2.6376,0.7693,2.7475,0.2952,0.08610000000000001,0.3075,2.3424,0.6832,2.44
2019-08-25 21:30:00,2.37792,0.6935600000000001,2.477,0.29472000000000004,0.08596000000000001,0.307,2.0832,0.6076,2.17,2.63712,0.7691600000000001,2.747,0.29472000000000004,0.08596000000000001,0.307,2.3424,0.6832,2.44
2019-08-25 22:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.29472000000000004,0.08596000000000001,0.307,2.0064,0.5852,2.09,2.56032,0.7467600000000001,2.667,0.29472000000000004,0.08596000000000001,0.307,2.2656,0.6608,2.36
2019-08-25 22:30:00,2.1096,0.6153000000000001,2.1975,0.2952,0.08610000000000001,0.3075,1.8144,0.5292,1.8900000000000001,2.2439999999999998,0.6545000000000001,2.3375,0.2952,0.08610000000000001,0.3075,1.9488,0.5684,2.03
2019-08-25 23:00:00,1.9656,0.5733,2.0475,0.2952,0.08610000000000001,0.3075,1.6703999999999999,0.4872,1.74,2.1096,0.6153000000000001,2.1975,0.2952,0.08610000000000001,0.3075,1.8144,0.5292,1.8900000000000001
2019-08-25 23:30:00,1.8408,0.5369,1.9175,0.2952,0.08610000000000001,0.3075,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9752,0.5761000000000001,2.0575,0.2952,0.08610000000000001,0.3075,1.6800000000000002,0.49,1.75
2019-08-26 00:00:00,1.7356800000000001,0.50624,1.808,0.29568,0.08624000000000001,0.308,1.44,0.42,1.5,1.86048,0.54264,1.9380000000000002,0.29568,0.08624000000000001,0.308,1.5648,0.45640000000000003,1.63
2019-08-26 00:30:00,1.6684800000000002,0.48664,1.738,0.29568,0.08624000000000001,0.308,1.3728,0.40040000000000003,1.43,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.29568,0.08624000000000001,0.308,1.4976,0.4368,1.56
