Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-26 01:00:00,1.64016,0.47838,1.7085,0.29616000000000003,0.08638000000000001,0.3085,1.344,0.392,1.4,1.75536,0.51198,1.8285,0.29616000000000003,0.08638000000000001,0.3085,1.4592,0.42560000000000003,1.52
2019-08-26 01:30:00,1.64928,0.48104,1.718,0.29568,0.08624000000000001,0.308,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7356800000000001,0.50624,1.808,0.29568,0.08624000000000001,0.308,1.44,0.42,1.5
2019-08-26 02:00:00,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.3728,0.40040000000000003,1.43,1.72656,0.50358,1.7985,0.29616000000000003,0.08638000000000001,0.3085,1.4304000000000001,0.4172,1.49
2019-08-26 02:30:00,1.64016,0.47838,1.7085,0.29616000000000003,0.08638000000000001,0.3085,1.344,0.392,1.4,1.68816,0.49238000000000004,1.7585000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.392,0.406,1.45
2019-08-26 03:00:00,1.58256,0.46158000000000005,1.6485,0.29616000000000003,0.08638000000000001,0.3085,1.2864,0.37520000000000003,1.34,1.63056,0.47558000000000006,1.6985000000000001,0.29616000000000003,0.08638000000000001,0.3085,1.3344,0.38920000000000005,1.3900000000000001
2019-08-26 03:30:00,1.5441600000000002,0.45038000000000006,1.6085,0.29616000000000003,0.08638000000000001,0.3085,1.248,0.364,1.3,1.63056,0.47558000000000006,1.6985000000000001,0.29616000000000003,0.08638000000000001,0.3085,1.3344,0.38920000000000005,1.3900000000000001
2019-08-26 04:00:00,1.50576,0.43918,1.5685,0.29616000000000003,0.08638000000000001,0.3085,1.2096,0.3528,1.26,1.63056,0.47558000000000006,1.6985000000000001,0.29616000000000003,0.08638000000000001,0.3085,1.3344,0.38920000000000005,1.3900000000000001
2019-08-26 04:30:00,1.52496,0.44478,1.5885,0.29616000000000003,0.08638000000000001,0.3085,1.2288000000000001,0.3584,1.28,1.6209600000000002,0.47278000000000003,1.6885,0.29616000000000003,0.08638000000000001,0.3085,1.3248,0.3864,1.38
2019-08-26 05:00:00,1.56336,0.45598000000000005,1.6285,0.29616000000000003,0.08638000000000001,0.3085,1.2671999999999999,0.36960000000000004,1.32,1.61136,0.46998000000000006,1.6785,0.29616000000000003,0.08638000000000001,0.3085,1.3152,0.3836,1.37
2019-08-26 05:30:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.29664,0.08652000000000001,0.309,1.4016,0.4088,1.46,1.74624,0.50932,1.819,0.29664,0.08652000000000001,0.309,1.4496,0.4228,1.51
2019-08-26 06:00:00,1.65936,0.48398,1.7285,0.29616000000000003,0.08638000000000001,0.3085,1.3632,0.3976,1.42,1.71696,0.50078,1.7885,0.29616000000000003,0.08638000000000001,0.3085,1.4208,0.41440000000000005,1.48
2019-08-26 06:30:00,1.6977600000000002,0.49518000000000006,1.7685,0.29616000000000003,0.08638000000000001,0.3085,1.4016,0.4088,1.46,1.75536,0.51198,1.8285,0.29616000000000003,0.08638000000000001,0.3085,1.4592,0.42560000000000003,1.52
2019-08-26 07:00:00,1.81296,0.52878,1.8885,0.29616000000000003,0.08638000000000001,0.3085,1.5168,0.4424,1.58,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.29616000000000003,0.08638000000000001,0.3085,1.5744,0.4592,1.6400000000000001
2019-08-26 07:30:00,1.84176,0.53718,1.9185,0.29616000000000003,0.08638000000000001,0.3085,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.95696,0.5707800000000001,2.0385,0.29616000000000003,0.08638000000000001,0.3085,1.6608,0.4844,1.73
2019-08-26 08:00:00,1.91856,0.5595800000000001,1.9985,0.29616000000000003,0.08638000000000001,0.3085,1.6224,0.4732,1.69,2.03376,0.59318,2.1185,0.29616000000000003,0.08638000000000001,0.3085,1.7376,0.5068,1.81
2019-08-26 08:30:00,2.04288,0.59584,2.128,0.29568,0.08624000000000001,0.308,1.7472,0.5096,1.82,2.09088,0.60984,2.178,0.29568,0.08624000000000001,0.308,1.7952,0.5236000000000001,1.87
2019-08-26 09:00:00,2.09088,0.60984,2.178,0.29568,0.08624000000000001,0.308,1.7952,0.5236000000000001,1.87,2.03328,0.59304,2.118,0.29568,0.08624000000000001,0.308,1.7376,0.5068,1.81
2019-08-26 09:30:00,2.09088,0.60984,2.178,0.29568,0.08624000000000001,0.308,1.7952,0.5236000000000001,1.87,1.98528,0.57904,2.068,0.29568,0.08624000000000001,0.308,1.6896,0.4928,1.76
2019-08-26 10:00:00,2.12928,0.62104,2.218,0.29568,0.08624000000000001,0.308,1.8336000000000001,0.5348,1.9100000000000001,2.04288,0.59584,2.128,0.29568,0.08624000000000001,0.308,1.7472,0.5096,1.82
2019-08-26 10:30:00,2.2152,0.6461,2.3075,0.2952,0.08610000000000001,0.3075,1.92,0.56,2.0,2.3208,0.6769000000000001,2.4175,0.2952,0.08610000000000001,0.3075,2.0256,0.5908,2.11
2019-08-26 11:00:00,2.1864,0.6377,2.2775,0.2952,0.08610000000000001,0.3075,1.8912,0.5516,1.97,2.2344,0.6517000000000001,2.3275,0.2952,0.08610000000000001,0.3075,1.9392,0.5656,2.02
2019-08-26 11:30:00,2.05152,0.59836,2.137,0.29472000000000004,0.08596000000000001,0.307,1.7568000000000001,0.5124000000000001,1.83,1.8691200000000001,0.5451600000000001,1.947,0.29472000000000004,0.08596000000000001,0.307,1.5744,0.4592,1.6400000000000001
2019-08-26 12:00:00,2.052,0.5985,2.1375,0.2952,0.08610000000000001,0.3075,1.7568000000000001,0.5124000000000001,1.83,1.8696000000000002,0.5453,1.9475,0.2952,0.08610000000000001,0.3075,1.5744,0.4592,1.6400000000000001
2019-08-26 12:30:00,2.0808,0.6069,2.1675,0.2952,0.08610000000000001,0.3075,1.7856,0.5208,1.8599999999999999,1.8599999999999999,0.5425,1.9375,0.2952,0.08610000000000001,0.3075,1.5648,0.45640000000000003,1.63
2019-08-26 13:00:00,2.0328,0.5929,2.1175,0.2952,0.08610000000000001,0.3075,1.7376,0.5068,1.81,1.8024,0.5257000000000001,1.8775,0.2952,0.08610000000000001,0.3075,1.5072,0.43960000000000005,1.57
2019-08-26 13:30:00,1.9656,0.5733,2.0475,0.2952,0.08610000000000001,0.3075,1.6703999999999999,0.4872,1.74,1.7256,0.5033,1.7974999999999999,0.2952,0.08610000000000001,0.3075,1.4304000000000001,0.4172,1.49
2019-08-26 14:00:00,1.908,0.5565,1.9875,0.2952,0.08610000000000001,0.3075,1.6128,0.47040000000000004,1.6800000000000002,1.7064,0.49770000000000003,1.7775,0.2952,0.08610000000000001,0.3075,1.4112,0.4116,1.47
2019-08-26 14:30:00,1.8691200000000001,0.5451600000000001,1.947,0.29472000000000004,0.08596000000000001,0.307,1.5744,0.4592,1.6400000000000001,1.67712,0.48916000000000004,1.7469999999999999,0.29472000000000004,0.08596000000000001,0.307,1.3824,0.4032,1.44
2019-08-26 15:00:00,1.8888,0.5509000000000001,1.9675,0.2952,0.08610000000000001,0.3075,1.5936,0.46480000000000005,1.6600000000000001,1.7544,0.5117,1.8275000000000001,0.2952,0.08610000000000001,0.3075,1.4592,0.42560000000000003,1.52
2019-08-26 15:30:00,1.8691200000000001,0.5451600000000001,1.947,0.29472000000000004,0.08596000000000001,0.307,1.5744,0.4592,1.6400000000000001,1.78272,0.5199600000000001,1.857,0.29472000000000004,0.08596000000000001,0.307,1.488,0.434,1.55
2019-08-26 16:00:00,1.95552,0.5703600000000001,2.037,0.29472000000000004,0.08596000000000001,0.307,1.6608,0.4844,1.73,1.8883200000000002,0.55076,1.967,0.29472000000000004,0.08596000000000001,0.307,1.5936,0.46480000000000005,1.6600000000000001
2019-08-26 16:30:00,2.03232,0.5927600000000001,2.117,0.29472000000000004,0.08596000000000001,0.307,1.7376,0.5068,1.81,1.9939200000000001,0.5815600000000001,2.077,0.29472000000000004,0.08596000000000001,0.307,1.6992,0.49560000000000004,1.77
2019-08-26 17:00:00,2.18592,0.63756,2.277,0.29472000000000004,0.08596000000000001,0.307,1.8912,0.5516,1.97,2.12832,0.6207600000000001,2.217,0.29472000000000004,0.08596000000000001,0.307,1.8336000000000001,0.5348,1.9100000000000001
2019-08-26 17:30:00,2.26272,0.6599600000000001,2.357,0.29472000000000004,0.08596000000000001,0.307,1.968,0.5740000000000001,2.05,2.23392,0.65156,2.327,0.29472000000000004,0.08596000000000001,0.307,1.9392,0.5656,2.02
2019-08-26 18:00:00,2.3496,0.6853,2.4475,0.2952,0.08610000000000001,0.3075,2.0544000000000002,0.5992000000000001,2.14,2.3592,0.6881,2.4575,0.2952,0.08610000000000001,0.3075,2.064,0.602,2.15
2019-08-26 18:30:00,2.4072,0.7021000000000001,2.5075000000000003,0.2952,0.08610000000000001,0.3075,2.112,0.616,2.2,2.4552,0.7161000000000001,2.5575,0.2952,0.08610000000000001,0.3075,2.16,0.63,2.25
2019-08-26 19:00:00,2.388,0.6965,2.4875,0.2952,0.08610000000000001,0.3075,2.0928,0.6104,2.18,2.4552,0.7161000000000001,2.5575,0.2952,0.08610000000000001,0.3075,2.16,0.63,2.25
2019-08-26 19:30:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.2952,0.08610000000000001,0.3075,2.0736,0.6048,2.16,2.4552,0.7161000000000001,2.5575,0.2952,0.08610000000000001,0.3075,2.16,0.63,2.25
2019-08-26 20:00:00,2.3496,0.6853,2.4475,0.2952,0.08610000000000001,0.3075,2.0544000000000002,0.5992000000000001,2.14,2.4455999999999998,0.7133,2.5475,0.2952,0.08610000000000001,0.3075,2.1504,0.6272,2.24
2019-08-26 20:30:00,2.4072,0.7021000000000001,2.5075000000000003,0.2952,0.08610000000000001,0.3075,2.112,0.616,2.2,2.5032,0.7301000000000001,2.6075,0.2952,0.08610000000000001,0.3075,2.208,0.644,2.3
2019-08-26 21:00:00,2.532,0.7385,2.6375,0.2952,0.08610000000000001,0.3075,2.2368,0.6524,2.33,2.6184000000000003,0.7637,2.7275,0.2952,0.08610000000000001,0.3075,2.3232,0.6776,2.42
2019-08-26 21:30:00,2.48352,0.72436,2.5869999999999997,0.29472000000000004,0.08596000000000001,0.307,2.1888,0.6384000000000001,2.2800000000000002,2.56992,0.7495600000000001,2.677,0.29472000000000004,0.08596000000000001,0.307,2.2752,0.6636000000000001,2.37
2019-08-26 22:00:00,2.41632,0.70476,2.517,0.29472000000000004,0.08596000000000001,0.307,2.1216,0.6188,2.21,2.51232,0.7327600000000001,2.617,0.29472000000000004,0.08596000000000001,0.307,2.2176,0.6468,2.31
2019-08-26 22:30:00,2.2632,0.6601,2.3575,0.2952,0.08610000000000001,0.3075,1.968,0.5740000000000001,2.05,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.2952,0.08610000000000001,0.3075,2.0736,0.6048,2.16
2019-08-26 23:00:00,2.0424,0.5957,2.1275,0.2952,0.08610000000000001,0.3075,1.7472,0.5096,1.82,2.196,0.6405000000000001,2.2875,0.2952,0.08610000000000001,0.3075,1.9008,0.5544,1.98
2019-08-26 23:30:00,1.8984,0.5537000000000001,1.9775,0.2952,0.08610000000000001,0.3075,1.6032000000000002,0.4676,1.67,2.0424,0.5957,2.1275,0.2952,0.08610000000000001,0.3075,1.7472,0.5096,1.82
2019-08-27 00:00:00,1.78368,0.52024,1.858,0.29568,0.08624000000000001,0.308,1.488,0.434,1.55,1.9180800000000002,0.55944,1.998,0.29568,0.08624000000000001,0.308,1.6224,0.4732,1.69
2019-08-27 00:30:00,1.70688,0.49784000000000006,1.778,0.29568,0.08624000000000001,0.308,1.4112,0.4116,1.47,1.83168,0.53424,1.908,0.29568,0.08624000000000001,0.308,1.536,0.448,1.6
2019-08-27 01:00:00,1.67808,0.48944000000000004,1.748,0.29568,0.08624000000000001,0.308,1.3824,0.4032,1.44,1.7452800000000002,0.50904,1.818,0.29568,0.08624000000000001,0.308,1.4496,0.4228,1.51
2019-08-27 01:30:00,1.67808,0.48944000000000004,1.748,0.29568,0.08624000000000001,0.308,1.3824,0.4032,1.44,1.72608,0.50344,1.798,0.29568,0.08624000000000001,0.308,1.4304000000000001,0.4172,1.49
2019-08-27 02:00:00,1.65888,0.48384000000000005,1.728,0.29568,0.08624000000000001,0.308,1.3632,0.3976,1.42,1.70688,0.49784000000000006,1.778,0.29568,0.08624000000000001,0.308,1.4112,0.4116,1.47
2019-08-27 02:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.29568,0.08624000000000001,0.308,1.3248,0.3864,1.38,1.6684800000000002,0.48664,1.738,0.29568,0.08624000000000001,0.308,1.3728,0.40040000000000003,1.43
2019-08-27 03:00:00,1.58208,0.46144,1.6480000000000001,0.29568,0.08624000000000001,0.308,1.2864,0.37520000000000003,1.34,1.63968,0.47824000000000005,1.708,0.29568,0.08624000000000001,0.308,1.344,0.392,1.4
2019-08-27 03:30:00,1.57248,0.45864000000000005,1.638,0.29568,0.08624000000000001,0.308,1.2768,0.3724,1.33,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.29568,0.08624000000000001,0.308,1.3248,0.3864,1.38
2019-08-27 04:00:00,1.57248,0.45864000000000005,1.638,0.29568,0.08624000000000001,0.308,1.2768,0.3724,1.33,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.29568,0.08624000000000001,0.308,1.3248,0.3864,1.38
2019-08-27 04:30:00,1.58256,0.46158000000000005,1.6485,0.29616000000000003,0.08638000000000001,0.3085,1.2864,0.37520000000000003,1.34,1.63056,0.47558000000000006,1.6985000000000001,0.29616000000000003,0.08638000000000001,0.3085,1.3344,0.38920000000000005,1.3900000000000001
2019-08-27 05:00:00,1.61136,0.46998000000000006,1.6785,0.29616000000000003,0.08638000000000001,0.3085,1.3152,0.3836,1.37,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.3728,0.40040000000000003,1.43
2019-08-27 05:30:00,1.75536,0.51198,1.8285,0.29616000000000003,0.08638000000000001,0.3085,1.4592,0.42560000000000003,1.52,1.83216,0.5343800000000001,1.9085,0.29616000000000003,0.08638000000000001,0.3085,1.536,0.448,1.6
2019-08-27 06:00:00,1.76496,0.51478,1.8385,0.29616000000000003,0.08638000000000001,0.3085,1.4688,0.4284,1.53,1.84176,0.53718,1.9185,0.29616000000000003,0.08638000000000001,0.3085,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-27 06:30:00,1.9670400000000001,0.57372,2.049,0.29664,0.08652000000000001,0.309,1.6703999999999999,0.4872,1.74,2.05344,0.59892,2.1390000000000002,0.29664,0.08652000000000001,0.309,1.7568000000000001,0.5124000000000001,1.83
2019-08-27 07:00:00,2.11104,0.61572,2.199,0.29664,0.08652000000000001,0.309,1.8144,0.5292,1.8900000000000001,2.18784,0.63812,2.279,0.29664,0.08652000000000001,0.309,1.8912,0.5516,1.97
2019-08-27 07:30:00,2.2737600000000002,0.6631800000000001,2.3685,0.29616000000000003,0.08638000000000001,0.3085,1.9776,0.5768,2.06,2.35056,0.6855800000000001,2.4485,0.29616000000000003,0.08638000000000001,0.3085,2.0544000000000002,0.5992000000000001,2.14
2019-08-27 08:00:00,2.44656,0.7135800000000001,2.5484999999999998,0.29616000000000003,0.08638000000000001,0.3085,2.1504,0.6272,2.24,2.5233600000000003,0.7359800000000001,2.6285,0.29616000000000003,0.08638000000000001,0.3085,2.2272,0.6496000000000001,2.32
2019-08-27 08:30:00,2.53296,0.7387800000000001,2.6385,0.29616000000000003,0.08638000000000001,0.3085,2.2368,0.6524,2.33,2.58096,0.7527800000000001,2.6885,0.29616000000000003,0.08638000000000001,0.3085,2.2848,0.6664,2.38
2019-08-27 09:00:00,2.59056,0.75558,2.6985,0.29616000000000003,0.08638000000000001,0.3085,2.2944,0.6692,2.39,2.59056,0.75558,2.6985,0.29616000000000003,0.08638000000000001,0.3085,2.2944,0.6692,2.39
2019-08-27 09:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.29568,0.08624000000000001,0.308,2.3232,0.6776,2.42,2.60928,0.76104,2.718,0.29568,0.08624000000000001,0.308,2.3136,0.6748000000000001,2.41
2019-08-27 10:00:00,2.5512,0.7441,2.6575,0.2952,0.08610000000000001,0.3075,2.2560000000000002,0.658,2.35,2.4936,0.7273000000000001,2.5975,0.2952,0.08610000000000001,0.3075,2.1984,0.6412,2.29
2019-08-27 10:30:00,2.5128,0.7329,2.6175,0.2952,0.08610000000000001,0.3075,2.2176,0.6468,2.31,2.4168,0.7049000000000001,2.5175,0.2952,0.08610000000000001,0.3075,2.1216,0.6188,2.21
2019-08-27 11:00:00,2.54208,0.7414400000000001,2.648,0.29568,0.08624000000000001,0.308,2.2464,0.6552,2.34,2.41728,0.7050400000000001,2.518,0.29568,0.08624000000000001,0.308,2.1216,0.6188,2.21
2019-08-27 11:30:00,2.484,0.7245,2.5875,0.2952,0.08610000000000001,0.3075,2.1888,0.6384000000000001,2.2800000000000002,2.4648,0.7189,2.5675,0.2952,0.08610000000000001,0.3075,2.1696,0.6328,2.26
2019-08-27 12:00:00,2.5128,0.7329,2.6175,0.2952,0.08610000000000001,0.3075,2.2176,0.6468,2.31,2.3976,0.6993,2.4975,0.2952,0.08610000000000001,0.3075,2.1024,0.6132000000000001,2.19
2019-08-27 12:30:00,2.4455999999999998,0.7133,2.5475,0.2952,0.08610000000000001,0.3075,2.1504,0.6272,2.24,2.34,0.6825,2.4375,0.2952,0.08610000000000001,0.3075,2.0448,0.5964,2.13
2019-08-27 13:00:00,2.4744,0.7217,2.5775,0.2952,0.08610000000000001,0.3075,2.1792,0.6356,2.27,2.3208,0.6769000000000001,2.4175,0.2952,0.08610000000000001,0.3075,2.0256,0.5908,2.11
2019-08-27 13:30:00,2.4552,0.7161000000000001,2.5575,0.2952,0.08610000000000001,0.3075,2.16,0.63,2.25,2.3208,0.6769000000000001,2.4175,0.2952,0.08610000000000001,0.3075,2.0256,0.5908,2.11
2019-08-27 14:00:00,2.388,0.6965,2.4875,0.2952,0.08610000000000001,0.3075,2.0928,0.6104,2.18,2.2632,0.6601,2.3575,0.2952,0.08610000000000001,0.3075,1.968,0.5740000000000001,2.05
2019-08-27 14:30:00,2.3976,0.6993,2.4975,0.2952,0.08610000000000001,0.3075,2.1024,0.6132000000000001,2.19,2.3208,0.6769000000000001,2.4175,0.2952,0.08610000000000001,0.3075,2.0256,0.5908,2.11
2019-08-27 15:00:00,2.34,0.6825,2.4375,0.2952,0.08610000000000001,0.3075,2.0448,0.5964,2.13,2.2439999999999998,0.6545000000000001,2.3375,0.2952,0.08610000000000001,0.3075,1.9488,0.5684,2.03
2019-08-27 15:30:00,2.2824,0.6657000000000001,2.3775,0.2952,0.08610000000000001,0.3075,1.9872,0.5796,2.07,2.2728,0.6629,2.3675,0.2952,0.08610000000000001,0.3075,1.9776,0.5768,2.06
2019-08-27 16:00:00,2.34,0.6825,2.4375,0.2952,0.08610000000000001,0.3075,2.0448,0.5964,2.13,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.2952,0.08610000000000001,0.3075,2.0736,0.6048,2.16
2019-08-27 16:30:00,2.388,0.6965,2.4875,0.2952,0.08610000000000001,0.3075,2.0928,0.6104,2.18,2.532,0.7385,2.6375,0.2952,0.08610000000000001,0.3075,2.2368,0.6524,2.33
2019-08-27 17:00:00,2.5608,0.7469,2.6675,0.2952,0.08610000000000001,0.3075,2.2656,0.6608,2.36,2.724,0.7945,2.8375,0.2952,0.08610000000000001,0.3075,2.4288,0.7084,2.5300000000000002
2019-08-27 17:30:00,2.6947200000000002,0.7859600000000001,2.807,0.29472000000000004,0.08596000000000001,0.307,2.4,0.7000000000000001,2.5,2.75232,0.80276,2.867,0.29472000000000004,0.08596000000000001,0.307,2.4576000000000002,0.7168,2.56
2019-08-27 18:00:00,2.8200000000000003,0.8225,2.9375,0.2952,0.08610000000000001,0.3075,2.5248,0.7364,2.63,2.9352,0.8561000000000001,3.0575,0.2952,0.08610000000000001,0.3075,2.64,0.77,2.75
2019-08-27 18:30:00,2.868,0.8365,2.9875,0.2952,0.08610000000000001,0.3075,2.5728,0.7504000000000001,2.68,2.8392,0.8281000000000001,2.9575,0.2952,0.08610000000000001,0.3075,2.544,0.742,2.65
2019-08-27 19:00:00,2.8008,0.8169000000000001,2.9175,0.2952,0.08610000000000001,0.3075,2.5056000000000003,0.7308,2.61,2.7816,0.8113,2.8975,0.2952,0.08610000000000001,0.3075,2.4864,0.7252000000000001,2.59
2019-08-27 19:30:00,2.724,0.7945,2.8375,0.2952,0.08610000000000001,0.3075,2.4288,0.7084,2.5300000000000002,2.7048,0.7889,2.8175,0.2952,0.08610000000000001,0.3075,2.4096,0.7028,2.51
2019-08-27 20:00:00,2.7336,0.7973,2.8475,0.2952,0.08610000000000001,0.3075,2.4384,0.7112,2.54,2.724,0.7945,2.8375,0.2952,0.08610000000000001,0.3075,2.4288,0.7084,2.5300000000000002
2019-08-27 20:30:00,2.7816,0.8113,2.8975,0.2952,0.08610000000000001,0.3075,2.4864,0.7252000000000001,2.59,2.8776,0.8393,2.9975,0.2952,0.08610000000000001,0.3075,2.5824,0.7532,2.69
2019-08-27 21:00:00,2.72352,0.7943600000000001,2.8369999999999997,0.29472000000000004,0.08596000000000001,0.307,2.4288,0.7084,2.5300000000000002,2.82912,0.8251600000000001,2.947,0.29472000000000004,0.08596000000000001,0.307,2.5343999999999998,0.7392000000000001,2.64
2019-08-27 21:30:00,2.628,0.7665000000000001,2.7375,0.2952,0.08610000000000001,0.3075,2.3328,0.6804,2.43,2.7720000000000002,0.8085,2.8875,0.2952,0.08610000000000001,0.3075,2.4768,0.7224,2.58
2019-08-27 22:00:00,2.484,0.7245,2.5875,0.2952,0.08610000000000001,0.3075,2.1888,0.6384000000000001,2.2800000000000002,2.6568,0.7749,2.7675,0.2952,0.08610000000000001,0.3075,2.3616,0.6888000000000001,2.46
2019-08-27 22:30:00,2.2824,0.6657000000000001,2.3775,0.2952,0.08610000000000001,0.3075,1.9872,0.5796,2.07,2.436,0.7105,2.5375,0.2952,0.08610000000000001,0.3075,2.1408,0.6244000000000001,2.23
2019-08-27 23:00:00,2.0904,0.6097,2.1775,0.2952,0.08610000000000001,0.3075,1.7952,0.5236000000000001,1.87,2.2439999999999998,0.6545000000000001,2.3375,0.2952,0.08610000000000001,0.3075,1.9488,0.5684,2.03
2019-08-27 23:30:00,1.956,0.5705,2.0375,0.2952,0.08610000000000001,0.3075,1.6608,0.4844,1.73,2.0808,0.6069,2.1675,0.2952,0.08610000000000001,0.3075,1.7856,0.5208,1.8599999999999999
2019-08-28 00:00:00,1.8312,0.5341,1.9075000000000002,0.2952,0.08610000000000001,0.3075,1.536,0.448,1.6,1.9368,0.5649000000000001,2.0175,0.2952,0.08610000000000001,0.3075,1.6416,0.4788,1.71
2019-08-28 00:30:00,1.7832,0.5201,1.8575,0.2952,0.08610000000000001,0.3075,1.488,0.434,1.55,1.8216,0.5313,1.8975,0.2952,0.08610000000000001,0.3075,1.5264,0.44520000000000004,1.5899999999999999
2019-08-28 01:00:00,1.7256,0.5033,1.7974999999999999,0.2952,0.08610000000000001,0.3075,1.4304000000000001,0.4172,1.49,1.764,0.5145000000000001,1.8375,0.2952,0.08610000000000001,0.3075,1.4688,0.4284,1.53
2019-08-28 01:30:00,1.7064,0.49770000000000003,1.7775,0.2952,0.08610000000000001,0.3075,1.4112,0.4116,1.47,1.7544,0.5117,1.8275000000000001,0.2952,0.08610000000000001,0.3075,1.4592,0.42560000000000003,1.52
2019-08-28 02:00:00,1.6872,0.49210000000000004,1.7575,0.2952,0.08610000000000001,0.3075,1.392,0.406,1.45,1.7448000000000001,0.5089,1.8175,0.2952,0.08610000000000001,0.3075,1.4496,0.4228,1.51
2019-08-28 02:30:00,1.6776,0.4893,1.7475,0.2952,0.08610000000000001,0.3075,1.3824,0.4032,1.44,1.7352,0.5061,1.8075,0.2952,0.08610000000000001,0.3075,1.44,0.42,1.5
2019-08-28 03:00:00,1.6296,0.4753,1.6975,0.2952,0.08610000000000001,0.3075,1.3344,0.38920000000000005,1.3900000000000001,1.6776,0.4893,1.7475,0.2952,0.08610000000000001,0.3075,1.3824,0.4032,1.44
2019-08-28 03:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.29568,0.08624000000000001,0.308,1.3248,0.3864,1.38,1.65888,0.48384000000000005,1.728,0.29568,0.08624000000000001,0.308,1.3632,0.3976,1.42
2019-08-28 04:00:00,1.63968,0.47824000000000005,1.708,0.29568,0.08624000000000001,0.308,1.344,0.392,1.4,1.67808,0.48944000000000004,1.748,0.29568,0.08624000000000001,0.308,1.3824,0.4032,1.44
2019-08-28 04:30:00,1.64928,0.48104,1.718,0.29568,0.08624000000000001,0.308,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.70688,0.49784000000000006,1.778,0.29568,0.08624000000000001,0.308,1.4112,0.4116,1.47
2019-08-28 05:00:00,1.65936,0.48398,1.7285,0.29616000000000003,0.08638000000000001,0.3085,1.3632,0.3976,1.42,1.70736,0.49798000000000003,1.7785000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.4112,0.4116,1.47
2019-08-28 05:30:00,1.7457600000000002,0.5091800000000001,1.8185,0.29616000000000003,0.08638000000000001,0.3085,1.4496,0.4228,1.51,1.84176,0.53718,1.9185,0.29616000000000003,0.08638000000000001,0.3085,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-28 06:00:00,1.7745600000000001,0.51758,1.8485,0.29616000000000003,0.08638000000000001,0.3085,1.4784000000000002,0.4312,1.54,1.91856,0.5595800000000001,1.9985,0.29616000000000003,0.08638000000000001,0.3085,1.6224,0.4732,1.69
2019-08-28 06:30:00,2.00496,0.5847800000000001,2.0885,0.29616000000000003,0.08638000000000001,0.3085,1.7088,0.4984,1.78,2.17776,0.6351800000000001,2.2685,0.29616000000000003,0.08638000000000001,0.3085,1.8816000000000002,0.5488000000000001,1.96
2019-08-28 07:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.9296000000000002,0.5628000000000001,2.01,2.39856,0.6995800000000001,2.4985,0.29616000000000003,0.08638000000000001,0.3085,2.1024,0.6132000000000001,2.19
2019-08-28 07:30:00,2.40816,0.70238,2.5085,0.29616000000000003,0.08638000000000001,0.3085,2.112,0.616,2.2,2.58096,0.7527800000000001,2.6885,0.29616000000000003,0.08638000000000001,0.3085,2.2848,0.6664,2.38
2019-08-28 08:00:00,2.58096,0.7527800000000001,2.6885,0.29616000000000003,0.08638000000000001,0.3085,2.2848,0.6664,2.38,2.71536,0.79198,2.8285,0.29616000000000003,0.08638000000000001,0.3085,2.4192,0.7056,2.52
2019-08-28 08:30:00,2.59104,0.7557200000000001,2.699,0.29664,0.08652000000000001,0.309,2.2944,0.6692,2.39,2.61984,0.76412,2.729,0.29664,0.08652000000000001,0.309,2.3232,0.6776,2.42
2019-08-28 09:00:00,2.66784,0.77812,2.779,0.29664,0.08652000000000001,0.309,2.3712,0.6916,2.47,2.66784,0.77812,2.779,0.29664,0.08652000000000001,0.309,2.3712,0.6916,2.47
2019-08-28 09:30:00,2.71488,0.7918400000000001,2.8280000000000003,0.29568,0.08624000000000001,0.308,2.4192,0.7056,2.52,2.74368,0.8002400000000001,2.858,0.29568,0.08624000000000001,0.308,2.448,0.714,2.55
2019-08-28 10:00:00,2.60928,0.76104,2.718,0.29568,0.08624000000000001,0.308,2.3136,0.6748000000000001,2.41,2.49408,0.7274400000000001,2.598,0.29568,0.08624000000000001,0.308,2.1984,0.6412,2.29
2019-08-28 10:30:00,2.54208,0.7414400000000001,2.648,0.29568,0.08624000000000001,0.308,2.2464,0.6552,2.34,2.38848,0.69664,2.488,0.29568,0.08624000000000001,0.308,2.0928,0.6104,2.18
2019-08-28 11:00:00,2.63808,0.76944,2.748,0.29568,0.08624000000000001,0.308,2.3424,0.6832,2.44,2.68608,0.78344,2.798,0.29568,0.08624000000000001,0.308,2.3904,0.6972,2.49
2019-08-28 11:30:00,2.56128,0.74704,2.668,0.29568,0.08624000000000001,0.308,2.2656,0.6608,2.36,2.66688,0.7778400000000001,2.778,0.29568,0.08624000000000001,0.308,2.3712,0.6916,2.47
2019-08-28 12:00:00,2.6088,0.7609,2.7175000000000002,0.2952,0.08610000000000001,0.3075,2.3136,0.6748000000000001,2.41,2.6568,0.7749,2.7675,0.2952,0.08610000000000001,0.3075,2.3616,0.6888000000000001,2.46
2019-08-28 12:30:00,2.70528,0.7890400000000001,2.818,0.29568,0.08624000000000001,0.308,2.4096,0.7028,2.51,2.76288,0.8058400000000001,2.878,0.29568,0.08624000000000001,0.308,2.4672,0.7196,2.5700000000000003
2019-08-28 13:00:00,2.8492800000000003,0.8310400000000001,2.968,0.29568,0.08624000000000001,0.308,2.5536,0.7448,2.66,3.03168,0.88424,3.158,0.29568,0.08624000000000001,0.308,2.7359999999999998,0.798,2.85
2019-08-28 13:30:00,2.71488,0.7918400000000001,2.8280000000000003,0.29568,0.08624000000000001,0.308,2.4192,0.7056,2.52,3.04128,0.88704,3.168,0.29568,0.08624000000000001,0.308,2.7456,0.8008000000000001,2.86
2019-08-28 14:00:00,2.68608,0.78344,2.798,0.29568,0.08624000000000001,0.308,2.3904,0.6972,2.49,2.96448,0.8646400000000001,3.088,0.29568,0.08624000000000001,0.308,2.6688,0.7784000000000001,2.7800000000000002
2019-08-28 14:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.29568,0.08624000000000001,0.308,2.3808,0.6944,2.48,2.93568,0.8562400000000001,3.058,0.29568,0.08624000000000001,0.308,2.64,0.77,2.75
2019-08-28 15:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.29568,0.08624000000000001,0.308,2.3808,0.6944,2.48,2.99328,0.87304,3.118,0.29568,0.08624000000000001,0.308,2.6976,0.7868,2.81
2019-08-28 15:30:00,2.66688,0.7778400000000001,2.778,0.29568,0.08624000000000001,0.308,2.3712,0.6916,2.47,2.8492800000000003,0.8310400000000001,2.968,0.29568,0.08624000000000001,0.308,2.5536,0.7448,2.66
2019-08-28 16:00:00,2.66736,0.7779800000000001,2.7785,0.29616000000000003,0.08638000000000001,0.3085,2.3712,0.6916,2.47,2.76336,0.80598,2.8785,0.29616000000000003,0.08638000000000001,0.3085,2.4672,0.7196,2.5700000000000003
2019-08-28 16:30:00,2.6769600000000002,0.78078,2.7885,0.29616000000000003,0.08638000000000001,0.3085,2.3808,0.6944,2.48,2.7249600000000003,0.79478,2.8385,0.29616000000000003,0.08638000000000001,0.3085,2.4288,0.7084,2.5300000000000002
2019-08-28 17:00:00,2.78256,0.8115800000000001,2.8985000000000003,0.29616000000000003,0.08638000000000001,0.3085,2.4864,0.7252000000000001,2.59,2.88816,0.84238,3.0085,0.29616000000000003,0.08638000000000001,0.3085,2.592,0.756,2.7
2019-08-28 17:30:00,2.84976,0.83118,2.9685,0.29616000000000003,0.08638000000000001,0.3085,2.5536,0.7448,2.66,2.98416,0.87038,3.1085,0.29616000000000003,0.08638000000000001,0.3085,2.688,0.784,2.8
2019-08-28 18:00:00,2.83056,0.8255800000000001,2.9485,0.29616000000000003,0.08638000000000001,0.3085,2.5343999999999998,0.7392000000000001,2.64,2.99376,0.8731800000000001,3.1185,0.29616000000000003,0.08638000000000001,0.3085,2.6976,0.7868,2.81
2019-08-28 18:30:00,2.85984,0.8341200000000001,2.979,0.29664,0.08652000000000001,0.309,2.5632,0.7476,2.67,3.01344,0.87892,3.1390000000000002,0.29664,0.08652000000000001,0.309,2.7168,0.7924,2.83
2019-08-28 19:00:00,2.81136,0.81998,2.9285,0.29616000000000003,0.08638000000000001,0.3085,2.5152,0.7336,2.62,2.9745600000000003,0.86758,3.0985,0.29616000000000003,0.08638000000000001,0.3085,2.6784,0.7812,2.79
2019-08-28 19:30:00,2.71584,0.79212,2.829,0.29664,0.08652000000000001,0.309,2.4192,0.7056,2.52,2.86944,0.8369200000000001,2.989,0.29664,0.08652000000000001,0.309,2.5728,0.7504000000000001,2.68
2019-08-28 20:00:00,2.57184,0.75012,2.6790000000000003,0.29664,0.08652000000000001,0.309,2.2752,0.6636000000000001,2.37,2.70624,0.78932,2.819,0.29664,0.08652000000000001,0.309,2.4096,0.7028,2.51
2019-08-28 20:30:00,2.67744,0.7809200000000001,2.789,0.29664,0.08652000000000001,0.309,2.3808,0.6944,2.48,2.82144,0.8229200000000001,2.939,0.29664,0.08652000000000001,0.309,2.5248,0.7364,2.63
2019-08-28 21:00:00,2.63904,0.7697200000000001,2.749,0.29664,0.08652000000000001,0.309,2.3424,0.6832,2.44,2.77344,0.8089200000000001,2.8890000000000002,0.29664,0.08652000000000001,0.309,2.4768,0.7224,2.58
2019-08-28 21:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.29664,0.08652000000000001,0.309,2.2176,0.6468,2.31,2.6006400000000003,0.7585200000000001,2.709,0.29664,0.08652000000000001,0.309,2.304,0.672,2.4
2019-08-28 22:00:00,2.37024,0.69132,2.469,0.29664,0.08652000000000001,0.309,2.0736,0.6048,2.16,2.43744,0.7109200000000001,2.539,0.29664,0.08652000000000001,0.309,2.1408,0.6244000000000001,2.23
2019-08-28 22:30:00,2.19744,0.64092,2.289,0.29664,0.08652000000000001,0.309,1.9008,0.5544,1.98,2.23584,0.65212,2.329,0.29664,0.08652000000000001,0.309,1.9392,0.5656,2.02
2019-08-28 23:00:00,2.03376,0.59318,2.1185,0.29616000000000003,0.08638000000000001,0.3085,1.7376,0.5068,1.81,2.0721600000000002,0.60438,2.1585,0.29616000000000003,0.08638000000000001,0.3085,1.776,0.518,1.85
2019-08-28 23:30:00,1.90896,0.55678,1.9885000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.6128,0.47040000000000004,1.6800000000000002,1.96656,0.5735800000000001,2.0485,0.29616000000000003,0.08638000000000001,0.3085,1.6703999999999999,0.4872,1.74
2019-08-29 00:00:00,1.75536,0.51198,1.8285,0.29616000000000003,0.08638000000000001,0.3085,1.4592,0.42560000000000003,1.52,1.86096,0.54278,1.9385,0.29616000000000003,0.08638000000000001,0.3085,1.5648,0.45640000000000003,1.63
2019-08-29 00:30:00,1.64064,0.47852000000000006,1.709,0.29664,0.08652000000000001,0.309,1.344,0.392,1.4,1.73664,0.5065200000000001,1.8090000000000002,0.29664,0.08652000000000001,0.309,1.44,0.42,1.5
2019-08-29 01:00:00,1.59264,0.46452000000000004,1.659,0.29664,0.08652000000000001,0.309,1.296,0.378,1.35,1.67904,0.48972000000000004,1.749,0.29664,0.08652000000000001,0.309,1.3824,0.4032,1.44
2019-08-29 01:30:00,1.61184,0.47012000000000004,1.679,0.29664,0.08652000000000001,0.309,1.3152,0.3836,1.37,1.71744,0.50092,1.7890000000000001,0.29664,0.08652000000000001,0.309,1.4208,0.41440000000000005,1.48
2019-08-29 02:00:00,1.58304,0.46172,1.649,0.29664,0.08652000000000001,0.309,1.2864,0.37520000000000003,1.34,1.68864,0.49252,1.759,0.29664,0.08652000000000001,0.309,1.392,0.406,1.45
2019-08-29 02:30:00,1.74624,0.50932,1.819,0.29664,0.08652000000000001,0.309,1.4496,0.4228,1.51,1.91904,0.55972,1.999,0.29664,0.08652000000000001,0.309,1.6224,0.4732,1.69
2019-08-29 03:00:00,1.75632,0.51226,1.8295,0.29712000000000005,0.08666,0.3095,1.4592,0.42560000000000003,1.52,1.9195200000000001,0.55986,1.9995,0.29712000000000005,0.08666,0.3095,1.6224,0.4732,1.69
2019-08-29 03:30:00,1.74672,0.50946,1.8195000000000001,0.29712000000000005,0.08666,0.3095,1.4496,0.4228,1.51,1.9195200000000001,0.55986,1.9995,0.29712000000000005,0.08666,0.3095,1.6224,0.4732,1.69
2019-08-29 04:00:00,1.73712,0.50666,1.8094999999999999,0.29712000000000005,0.08666,0.3095,1.44,0.42,1.5,1.9195200000000001,0.55986,1.9995,0.29712000000000005,0.08666,0.3095,1.6224,0.4732,1.69
2019-08-29 04:30:00,1.74672,0.50946,1.8195000000000001,0.29712000000000005,0.08666,0.3095,1.4496,0.4228,1.51,1.9195200000000001,0.55986,1.9995,0.29712000000000005,0.08666,0.3095,1.6224,0.4732,1.69
2019-08-29 05:00:00,1.76592,0.5150600000000001,1.8395000000000001,0.29712000000000005,0.08666,0.3095,1.4688,0.4284,1.53,1.94832,0.5682600000000001,2.0295,0.29712000000000005,0.08666,0.3095,1.6512,0.48160000000000003,1.72
2019-08-29 05:30:00,1.7755200000000002,0.51786,1.8495,0.29712000000000005,0.08666,0.3095,1.4784000000000002,0.4312,1.54,1.9291200000000002,0.56266,2.0095,0.29712000000000005,0.08666,0.3095,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-29 06:00:00,1.7270400000000001,0.5037200000000001,1.799,0.29664,0.08652000000000001,0.309,1.4304000000000001,0.4172,1.49,1.84224,0.53732,1.919,0.29664,0.08652000000000001,0.309,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-29 06:30:00,2.03472,0.5934600000000001,2.1195,0.29712000000000005,0.08666,0.3095,1.7376,0.5068,1.81,2.24592,0.6550600000000001,2.3395,0.29712000000000005,0.08666,0.3095,1.9488,0.5684,2.03
2019-08-29 07:00:00,2.29392,0.6690600000000001,2.3895,0.29712000000000005,0.08666,0.3095,1.9968,0.5824,2.08,2.56272,0.74746,2.6695,0.29712000000000005,0.08666,0.3095,2.2656,0.6608,2.36
2019-08-29 07:30:00,2.4283200000000003,0.7082600000000001,2.5295,0.29712000000000005,0.08666,0.3095,2.1312,0.6216,2.22,2.74512,0.80066,2.8595,0.29712000000000005,0.08666,0.3095,2.448,0.714,2.55
2019-08-29 08:00:00,2.48592,0.72506,2.5895,0.29712000000000005,0.08666,0.3095,2.1888,0.6384000000000001,2.2800000000000002,2.78352,0.81186,2.8995,0.29712000000000005,0.08666,0.3095,2.4864,0.7252000000000001,2.59
2019-08-29 08:30:00,2.54304,0.74172,2.649,0.29664,0.08652000000000001,0.309,2.2464,0.6552,2.34,2.69664,0.7865200000000001,2.809,0.29664,0.08652000000000001,0.309,2.4,0.7000000000000001,2.5
2019-08-29 09:00:00,2.53392,0.73906,2.6395,0.29712000000000005,0.08666,0.3095,2.2368,0.6524,2.33,2.63952,0.7698600000000001,2.7495000000000003,0.29712000000000005,0.08666,0.3095,2.3424,0.6832,2.44
2019-08-29 09:30:00,2.56224,0.7473200000000001,2.669,0.29664,0.08652000000000001,0.309,2.2656,0.6608,2.36,2.65824,0.77532,2.769,0.29664,0.08652000000000001,0.309,2.3616,0.6888000000000001,2.46
2019-08-29 10:00:00,2.41776,0.70518,2.5185,0.29616000000000003,0.08638000000000001,0.3085,2.1216,0.6188,2.21,2.36976,0.69118,2.4685,0.29616000000000003,0.08638000000000001,0.3085,2.0736,0.6048,2.16
2019-08-29 10:30:00,2.50416,0.73038,2.6085000000000003,0.29616000000000003,0.08638000000000001,0.3085,2.208,0.644,2.3,2.42736,0.70798,2.5285,0.29616000000000003,0.08638000000000001,0.3085,2.1312,0.6216,2.22
2019-08-29 11:00:00,2.44656,0.7135800000000001,2.5484999999999998,0.29616000000000003,0.08638000000000001,0.3085,2.1504,0.6272,2.24,2.37936,0.69398,2.4785,0.29616000000000003,0.08638000000000001,0.3085,2.0832,0.6076,2.17
2019-08-29 11:30:00,2.40816,0.70238,2.5085,0.29616000000000003,0.08638000000000001,0.3085,2.112,0.616,2.2,2.28336,0.66598,2.3785,0.29616000000000003,0.08638000000000001,0.3085,1.9872,0.5796,2.07
2019-08-29 12:00:00,2.42688,0.70784,2.528,0.29568,0.08624000000000001,0.308,2.1312,0.6216,2.22,2.32128,0.6770400000000001,2.418,0.29568,0.08624000000000001,0.308,2.0256,0.5908,2.11
2019-08-29 12:30:00,2.48448,0.7246400000000001,2.588,0.29568,0.08624000000000001,0.308,2.1888,0.6384000000000001,2.2800000000000002,2.45568,0.7162400000000001,2.558,0.29568,0.08624000000000001,0.308,2.16,0.63,2.25
2019-08-29 13:00:00,2.52288,0.73584,2.628,0.29568,0.08624000000000001,0.308,2.2272,0.6496000000000001,2.32,2.52288,0.73584,2.628,0.29568,0.08624000000000001,0.308,2.2272,0.6496000000000001,2.32
2019-08-29 13:30:00,2.3112,0.6741,2.4075,0.2952,0.08610000000000001,0.3075,2.016,0.588,2.1,2.2439999999999998,0.6545000000000001,2.3375,0.2952,0.08610000000000001,0.3075,1.9488,0.5684,2.03
2019-08-29 14:00:00,2.3496,0.6853,2.4475,0.2952,0.08610000000000001,0.3075,2.0544000000000002,0.5992000000000001,2.14,2.196,0.6405000000000001,2.2875,0.2952,0.08610000000000001,0.3075,1.9008,0.5544,1.98
2019-08-29 14:30:00,2.3592,0.6881,2.4575,0.2952,0.08610000000000001,0.3075,2.064,0.602,2.15,2.3496,0.6853,2.4475,0.2952,0.08610000000000001,0.3075,2.0544000000000002,0.5992000000000001,2.14
2019-08-29 15:00:00,2.3208,0.6769000000000001,2.4175,0.2952,0.08610000000000001,0.3075,2.0256,0.5908,2.11,2.3112,0.6741,2.4075,0.2952,0.08610000000000001,0.3075,2.016,0.588,2.1
2019-08-29 15:30:00,2.3112,0.6741,2.4075,0.2952,0.08610000000000001,0.3075,2.016,0.588,2.1,2.196,0.6405000000000001,2.2875,0.2952,0.08610000000000001,0.3075,1.9008,0.5544,1.98
2019-08-29 16:00:00,2.33088,0.6798400000000001,2.428,0.29568,0.08624000000000001,0.308,2.0352,0.5936,2.12,2.39808,0.6994400000000001,2.498,0.29568,0.08624000000000001,0.308,2.1024,0.6132000000000001,2.19
2019-08-29 16:30:00,2.46528,0.71904,2.568,0.29568,0.08624000000000001,0.308,2.1696,0.6328,2.26,2.56128,0.74704,2.668,0.29568,0.08624000000000001,0.308,2.2656,0.6608,2.36
2019-08-29 17:00:00,2.61888,0.7638400000000001,2.7279999999999998,0.29568,0.08624000000000001,0.308,2.3232,0.6776,2.42,2.6956800000000003,0.78624,2.808,0.29568,0.08624000000000001,0.308,2.4,0.7000000000000001,2.5
2019-08-29 17:30:00,2.6471999999999998,0.7721,2.7575000000000003,0.2952,0.08610000000000001,0.3075,2.352,0.686,2.45,2.7432,0.8001,2.8575,0.2952,0.08610000000000001,0.3075,2.448,0.714,2.55
2019-08-29 18:00:00,2.59008,0.7554400000000001,2.698,0.29568,0.08624000000000001,0.308,2.2944,0.6692,2.39,2.6956800000000003,0.78624,2.808,0.29568,0.08624000000000001,0.308,2.4,0.7000000000000001,2.5
2019-08-29 18:30:00,2.59008,0.7554400000000001,2.698,0.29568,0.08624000000000001,0.308,2.2944,0.6692,2.39,2.63808,0.76944,2.748,0.29568,0.08624000000000001,0.308,2.3424,0.6832,2.44
2019-08-29 19:00:00,2.63808,0.76944,2.748,0.29568,0.08624000000000001,0.308,2.3424,0.6832,2.44,2.77248,0.80864,2.888,0.29568,0.08624000000000001,0.308,2.4768,0.7224,2.58
2019-08-29 19:30:00,2.64816,0.7723800000000001,2.7585,0.29616000000000003,0.08638000000000001,0.3085,2.352,0.686,2.45,2.90736,0.8479800000000001,3.0285,0.29616000000000003,0.08638000000000001,0.3085,2.6112,0.7616,2.7199999999999998
2019-08-29 20:00:00,2.69616,0.7863800000000001,2.8085,0.29616000000000003,0.08638000000000001,0.3085,2.4,0.7000000000000001,2.5,2.95536,0.8619800000000001,3.0785,0.29616000000000003,0.08638000000000001,0.3085,2.6592000000000002,0.7756000000000001,2.77
2019-08-29 20:30:00,2.64816,0.7723800000000001,2.7585,0.29616000000000003,0.08638000000000001,0.3085,2.352,0.686,2.45,2.80176,0.81718,2.9185,0.29616000000000003,0.08638000000000001,0.3085,2.5056000000000003,0.7308,2.61
2019-08-29 21:00:00,2.6769600000000002,0.78078,2.7885,0.29616000000000003,0.08638000000000001,0.3085,2.3808,0.6944,2.48,2.84016,0.8283800000000001,2.9585,0.29616000000000003,0.08638000000000001,0.3085,2.544,0.742,2.65
2019-08-29 21:30:00,2.5713600000000003,0.7499800000000001,2.6785,0.29616000000000003,0.08638000000000001,0.3085,2.2752,0.6636000000000001,2.37,2.71536,0.79198,2.8285,0.29616000000000003,0.08638000000000001,0.3085,2.4192,0.7056,2.52
2019-08-29 22:00:00,2.45616,0.71638,2.5585,0.29616000000000003,0.08638000000000001,0.3085,2.16,0.63,2.25,2.62896,0.76678,2.7385,0.29616000000000003,0.08638000000000001,0.3085,2.3328,0.6804,2.43
2019-08-29 22:30:00,2.25456,0.65758,2.3485,0.29616000000000003,0.08638000000000001,0.3085,1.9584000000000001,0.5712,2.04,2.36016,0.6883800000000001,2.4585,0.29616000000000003,0.08638000000000001,0.3085,2.064,0.602,2.15
2019-08-29 23:00:00,2.08176,0.60718,2.1685,0.29616000000000003,0.08638000000000001,0.3085,1.7856,0.5208,1.8599999999999999,2.17776,0.6351800000000001,2.2685,0.29616000000000003,0.08638000000000001,0.3085,1.8816000000000002,0.5488000000000001,1.96
2019-08-29 23:30:00,1.8993600000000002,0.55398,1.9785,0.29616000000000003,0.08638000000000001,0.3085,1.6032000000000002,0.4676,1.67,1.98576,0.57918,2.0685000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.6896,0.4928,1.76
2019-08-30 00:00:00,1.77408,0.51744,1.8479999999999999,0.29568,0.08624000000000001,0.308,1.4784000000000002,0.4312,1.54,1.86048,0.54264,1.9380000000000002,0.29568,0.08624000000000001,0.308,1.5648,0.45640000000000003,1.63
2019-08-30 00:30:00,1.6977600000000002,0.49518000000000006,1.7685,0.29616000000000003,0.08638000000000001,0.3085,1.4016,0.4088,1.46,1.76496,0.51478,1.8385,0.29616000000000003,0.08638000000000001,0.3085,1.4688,0.4284,1.53
2019-08-30 01:00:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.29616000000000003,0.08638000000000001,0.3085,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.70736,0.49798000000000003,1.7785000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.4112,0.4116,1.47
2019-08-30 01:30:00,1.64016,0.47838,1.7085,0.29616000000000003,0.08638000000000001,0.3085,1.344,0.392,1.4,1.70736,0.49798000000000003,1.7785000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.4112,0.4116,1.47
2019-08-30 02:00:00,1.64016,0.47838,1.7085,0.29616000000000003,0.08638000000000001,0.3085,1.344,0.392,1.4,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.3728,0.40040000000000003,1.43
2019-08-30 02:30:00,1.64016,0.47838,1.7085,0.29616000000000003,0.08638000000000001,0.3085,1.344,0.392,1.4,1.65936,0.48398,1.7285,0.29616000000000003,0.08638000000000001,0.3085,1.3632,0.3976,1.42
2019-08-30 03:00:00,1.60176,0.46718000000000004,1.6684999999999999,0.29616000000000003,0.08638000000000001,0.3085,1.3056,0.3808,1.3599999999999999,1.6209600000000002,0.47278000000000003,1.6885,0.29616000000000003,0.08638000000000001,0.3085,1.3248,0.3864,1.38
2019-08-30 03:30:00,1.58256,0.46158000000000005,1.6485,0.29616000000000003,0.08638000000000001,0.3085,1.2864,0.37520000000000003,1.34,1.58256,0.46158000000000005,1.6485,0.29616000000000003,0.08638000000000001,0.3085,1.2864,0.37520000000000003,1.34
2019-08-30 04:00:00,1.6977600000000002,0.49518000000000006,1.7685,0.29616000000000003,0.08638000000000001,0.3085,1.4016,0.4088,1.46,1.7745600000000001,0.51758,1.8485,0.29616000000000003,0.08638000000000001,0.3085,1.4784000000000002,0.4312,1.54
2019-08-30 04:30:00,1.7745600000000001,0.51758,1.8485,0.29616000000000003,0.08638000000000001,0.3085,1.4784000000000002,0.4312,1.54,1.92816,0.56238,2.0085,0.29616000000000003,0.08638000000000001,0.3085,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-30 05:00:00,1.79376,0.5231800000000001,1.8685,0.29616000000000003,0.08638000000000001,0.3085,1.4976,0.4368,1.56,1.9761600000000001,0.57638,2.0585,0.29616000000000003,0.08638000000000001,0.3085,1.6800000000000002,0.49,1.75
2019-08-30 05:30:00,1.88976,0.55118,1.9685000000000001,0.29616000000000003,0.08638000000000001,0.3085,1.5936,0.46480000000000005,1.6600000000000001,2.12976,0.6211800000000001,2.2185,0.29616000000000003,0.08638000000000001,0.3085,1.8336000000000001,0.5348,1.9100000000000001
2019-08-30 06:00:00,1.92816,0.56238,2.0085,0.29616000000000003,0.08638000000000001,0.3085,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.17776,0.6351800000000001,2.2685,0.29616000000000003,0.08638000000000001,0.3085,1.8816000000000002,0.5488000000000001,1.96
2019-08-30 06:30:00,2.06256,0.60158,2.1485,0.29616000000000003,0.08638000000000001,0.3085,1.7664,0.5152,1.8399999999999999,2.33136,0.67998,2.4285,0.29616000000000003,0.08638000000000001,0.3085,2.0352,0.5936,2.12
2019-08-30 07:00:00,2.25456,0.65758,2.3485,0.29616000000000003,0.08638000000000001,0.3085,1.9584000000000001,0.5712,2.04,2.5233600000000003,0.7359800000000001,2.6285,0.29616000000000003,0.08638000000000001,0.3085,2.2272,0.6496000000000001,2.32
2019-08-30 07:30:00,2.32224,0.67732,2.419,0.29664,0.08652000000000001,0.309,2.0256,0.5908,2.11,2.49504,0.72772,2.599,0.29664,0.08652000000000001,0.309,2.1984,0.6412,2.29
2019-08-30 08:00:00,2.46576,0.71918,2.5685000000000002,0.29616000000000003,0.08638000000000001,0.3085,2.1696,0.6328,2.26,2.62896,0.76678,2.7385,0.29616000000000003,0.08638000000000001,0.3085,2.3328,0.6804,2.43
2019-08-30 08:30:00,2.60016,0.75838,2.7085,0.29616000000000003,0.08638000000000001,0.3085,2.304,0.672,2.4,2.75376,0.8031800000000001,2.8685,0.29616000000000003,0.08638000000000001,0.3085,2.4576000000000002,0.7168,2.56
2019-08-30 09:00:00,2.64816,0.7723800000000001,2.7585,0.29616000000000003,0.08638000000000001,0.3085,2.352,0.686,2.45,2.71536,0.79198,2.8285,0.29616000000000003,0.08638000000000001,0.3085,2.4192,0.7056,2.52
2019-08-30 09:30:00,2.66736,0.7779800000000001,2.7785,0.29616000000000003,0.08638000000000001,0.3085,2.3712,0.6916,2.47,2.6769600000000002,0.78078,2.7885,0.29616000000000003,0.08638000000000001,0.3085,2.3808,0.6944,2.48
2019-08-30 10:00:00,2.65776,0.7751800000000001,2.7685,0.29616000000000003,0.08638000000000001,0.3085,2.3616,0.6888000000000001,2.46,2.75376,0.8031800000000001,2.8685,0.29616000000000003,0.08638000000000001,0.3085,2.4576000000000002,0.7168,2.56
2019-08-30 10:30:00,2.60016,0.75838,2.7085,0.29616000000000003,0.08638000000000001,0.3085,2.304,0.672,2.4,2.69616,0.7863800000000001,2.8085,0.29616000000000003,0.08638000000000001,0.3085,2.4,0.7000000000000001,2.5
2019-08-30 11:00:00,2.59968,0.75824,2.708,0.29568,0.08624000000000001,0.308,2.304,0.672,2.4,2.66688,0.7778400000000001,2.778,0.29568,0.08624000000000001,0.308,2.3712,0.6916,2.47
2019-08-30 11:30:00,2.6088,0.7609,2.7175000000000002,0.2952,0.08610000000000001,0.3075,2.3136,0.6748000000000001,2.41,2.7432,0.8001,2.8575,0.2952,0.08610000000000001,0.3075,2.448,0.714,2.55
2019-08-30 12:00:00,2.67552,0.78036,2.787,0.27552000000000004,0.08036,0.28700000000000003,2.4,0.7000000000000001,2.5,2.7907200000000003,0.81396,2.907,0.27552000000000004,0.08036,0.28700000000000003,2.5152,0.7336,2.62
2019-08-30 12:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-08-30 13:00:00,2.60112,0.7586600000000001,2.7095000000000002,0.06672,0.01946,0.0695,2.5343999999999998,0.7392000000000001,2.64,2.68752,0.7838600000000001,2.7995,0.06672,0.01946,0.0695,2.6208,0.7644000000000001,2.73
2019-08-30 13:30:00,2.52576,0.7366800000000001,2.6310000000000002,0.26016,0.07588,0.271,2.2656,0.6608,2.36,2.6601600000000003,0.77588,2.771,0.26016,0.07588,0.271,2.4,0.7000000000000001,2.5
2019-08-30 14:00:00,2.45904,0.7172200000000001,2.5615,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1792,0.6356,2.27,2.50704,0.7312200000000001,2.6115,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.2272,0.6496000000000001,2.32
2019-08-30 14:30:00,2.30544,0.67242,2.4015,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.0256,0.5908,2.11,2.13264,0.62202,2.2215,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.8528,0.5404,1.9300000000000002
2019-08-30 15:00:00,2.42976,0.7086800000000001,2.531,0.27936,0.08148000000000001,0.291,2.1504,0.6272,2.24,2.10336,0.61348,2.191,0.27936,0.08148000000000001,0.291,1.824,0.532,1.9
2019-08-30 15:30:00,2.35392,0.6865600000000001,2.452,0.28032,0.08176000000000001,0.292,2.0736,0.6048,2.16,2.12352,0.61936,2.212,0.28032,0.08176000000000001,0.292,1.8432,0.5376000000000001,1.92
2019-08-30 16:00:00,2.28672,0.6669600000000001,2.382,0.28032,0.08176000000000001,0.292,2.0064,0.5852,2.09,2.03712,0.59416,2.122,0.28032,0.08176000000000001,0.292,1.7568000000000001,0.5124000000000001,1.83
2019-08-30 16:30:00,2.364,0.6895,2.4625,0.2808,0.0819,0.29250000000000004,2.0832,0.6076,2.17,2.1144,0.6167,2.2025,0.2808,0.0819,0.29250000000000004,1.8336000000000001,0.5348,1.9100000000000001
2019-08-30 17:00:00,2.4984,0.7287,2.6025,0.2808,0.0819,0.29250000000000004,2.2176,0.6468,2.31,2.4216,0.7063,2.5225,0.2808,0.0819,0.29250000000000004,2.1408,0.6244000000000001,2.23
2019-08-30 17:30:00,2.556,0.7455,2.6625,0.2808,0.0819,0.29250000000000004,2.2752,0.6636000000000001,2.37,2.4408,0.7119000000000001,2.5425,0.2808,0.0819,0.29250000000000004,2.16,0.63,2.25
2019-08-30 18:00:00,2.5368,0.7399,2.6425,0.2808,0.0819,0.29250000000000004,2.2560000000000002,0.658,2.35,2.508,0.7315,2.6125,0.2808,0.0819,0.29250000000000004,2.2272,0.6496000000000001,2.32
2019-08-30 18:30:00,2.60448,0.7596400000000001,2.713,0.28128000000000003,0.08204,0.293,2.3232,0.6776,2.42,2.60448,0.7596400000000001,2.713,0.28128000000000003,0.08204,0.293,2.3232,0.6776,2.42
