Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-30 19:00:00,2.64288,0.7708400000000001,2.753,0.28128000000000003,0.08204,0.293,2.3616,0.6888000000000001,2.46,2.69088,0.7848400000000001,2.803,0.28128000000000003,0.08204,0.293,2.4096,0.7028,2.51
2019-08-30 19:30:00,2.53728,0.74004,2.643,0.28128000000000003,0.08204,0.293,2.2560000000000002,0.658,2.35,2.58528,0.75404,2.693,0.28128000000000003,0.08204,0.293,2.304,0.672,2.4
2019-08-30 20:00:00,2.5180800000000003,0.7344400000000001,2.623,0.28128000000000003,0.08204,0.293,2.2368,0.6524,2.33,2.59488,0.7568400000000001,2.7030000000000003,0.28128000000000003,0.08204,0.293,2.3136,0.6748000000000001,2.41
2019-08-30 20:30:00,2.57568,0.75124,2.683,0.28128000000000003,0.08204,0.293,2.2944,0.6692,2.39,2.72928,0.7960400000000001,2.843,0.28128000000000003,0.08204,0.293,2.448,0.714,2.55
2019-08-30 21:00:00,2.52768,0.73724,2.633,0.28128000000000003,0.08204,0.293,2.2464,0.6552,2.34,2.69088,0.7848400000000001,2.803,0.28128000000000003,0.08204,0.293,2.4096,0.7028,2.51
2019-08-30 21:30:00,2.4700800000000003,0.7204400000000001,2.573,0.28128000000000003,0.08204,0.293,2.1888,0.6384000000000001,2.2800000000000002,2.53728,0.74004,2.643,0.28128000000000003,0.08204,0.293,2.2560000000000002,0.658,2.35
2019-08-30 22:00:00,2.31648,0.67564,2.4130000000000003,0.28128000000000003,0.08204,0.293,2.0352,0.5936,2.12,2.38368,0.6952400000000001,2.483,0.28128000000000003,0.08204,0.293,2.1024,0.6132000000000001,2.19
2019-08-30 22:30:00,2.15328,0.62804,2.243,0.28128000000000003,0.08204,0.293,1.8719999999999999,0.546,1.9500000000000002,2.18208,0.63644,2.273,0.28128000000000003,0.08204,0.293,1.9008,0.5544,1.98
2019-08-30 23:00:00,2.00976,0.58618,2.0935,0.28176,0.08218,0.29350000000000004,1.728,0.504,1.8,2.03856,0.59458,2.1235,0.28176,0.08218,0.29350000000000004,1.7568000000000001,0.5124000000000001,1.83
2019-08-30 23:30:00,1.85616,0.5413800000000001,1.9335,0.28176,0.08218,0.29350000000000004,1.5744,0.4592,1.6400000000000001,1.89456,0.5525800000000001,1.9735,0.28176,0.08218,0.29350000000000004,1.6128,0.47040000000000004,1.6800000000000002
2019-08-31 00:00:00,1.71216,0.49938000000000005,1.7835,0.28176,0.08218,0.29350000000000004,1.4304000000000001,0.4172,1.49,1.81776,0.5301800000000001,1.8935,0.28176,0.08218,0.29350000000000004,1.536,0.448,1.6
2019-08-31 00:30:00,1.62576,0.47418000000000005,1.6935,0.28176,0.08218,0.29350000000000004,1.344,0.392,1.4,1.71216,0.49938000000000005,1.7835,0.28176,0.08218,0.29350000000000004,1.4304000000000001,0.4172,1.49
2019-08-31 01:00:00,1.57776,0.46018000000000003,1.6435,0.28176,0.08218,0.29350000000000004,1.296,0.378,1.35,1.6737600000000001,0.48818000000000006,1.7435,0.28176,0.08218,0.29350000000000004,1.392,0.406,1.45
2019-08-31 01:30:00,1.76016,0.5133800000000001,1.8335,0.28176,0.08218,0.29350000000000004,1.4784000000000002,0.4312,1.54,1.9137600000000001,0.55818,1.9935,0.28176,0.08218,0.29350000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-31 02:00:00,1.78896,0.52178,1.8635000000000002,0.28176,0.08218,0.29350000000000004,1.5072,0.43960000000000005,1.57,1.98096,0.5777800000000001,2.0635,0.28176,0.08218,0.29350000000000004,1.6992,0.49560000000000004,1.77
2019-08-31 02:30:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.28176,0.08218,0.29350000000000004,1.488,0.434,1.55,1.9521600000000001,0.56938,2.0335,0.28176,0.08218,0.29350000000000004,1.6703999999999999,0.4872,1.74
2019-08-31 03:00:00,1.76016,0.5133800000000001,1.8335,0.28176,0.08218,0.29350000000000004,1.4784000000000002,0.4312,1.54,1.9137600000000001,0.55818,1.9935,0.28176,0.08218,0.29350000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-31 03:30:00,1.73136,0.5049800000000001,1.8035,0.28176,0.08218,0.29350000000000004,1.4496,0.4228,1.51,1.88496,0.54978,1.9635,0.28176,0.08218,0.29350000000000004,1.6032000000000002,0.4676,1.67
2019-08-31 04:00:00,1.73136,0.5049800000000001,1.8035,0.28176,0.08218,0.29350000000000004,1.4496,0.4228,1.51,1.8753600000000001,0.54698,1.9535,0.28176,0.08218,0.29350000000000004,1.5936,0.46480000000000005,1.6600000000000001
2019-08-31 04:30:00,1.76016,0.5133800000000001,1.8335,0.28176,0.08218,0.29350000000000004,1.4784000000000002,0.4312,1.54,1.88496,0.54978,1.9635,0.28176,0.08218,0.29350000000000004,1.6032000000000002,0.4676,1.67
2019-08-31 05:00:00,1.6737600000000001,0.48818000000000006,1.7435,0.28176,0.08218,0.29350000000000004,1.392,0.406,1.45,1.77936,0.51898,1.8535,0.28176,0.08218,0.29350000000000004,1.4976,0.4368,1.56
2019-08-31 05:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.28224000000000005,0.08232,0.294,1.296,0.378,1.35,1.6262400000000001,0.47432,1.694,0.28224000000000005,0.08232,0.294,1.344,0.392,1.4
2019-08-31 06:00:00,1.60704,0.46872,1.674,0.28224000000000005,0.08232,0.294,1.3248,0.3864,1.38,1.68384,0.49112000000000006,1.754,0.28224000000000005,0.08232,0.294,1.4016,0.4088,1.46
2019-08-31 06:30:00,1.73184,0.50512,1.804,0.28224000000000005,0.08232,0.294,1.4496,0.4228,1.51,1.78944,0.52192,1.8639999999999999,0.28224000000000005,0.08232,0.294,1.5072,0.43960000000000005,1.57
2019-08-31 07:00:00,1.88544,0.5499200000000001,1.964,0.28224000000000005,0.08232,0.294,1.6032000000000002,0.4676,1.67,1.93344,0.5639200000000001,2.014,0.28224000000000005,0.08232,0.294,1.6512,0.48160000000000003,1.72
2019-08-31 07:30:00,1.97184,0.5751200000000001,2.054,0.28224000000000005,0.08232,0.294,1.6896,0.4928,1.76,2.02944,0.59192,2.114,0.28224000000000005,0.08232,0.294,1.7472,0.5096,1.82
2019-08-31 08:00:00,2.02944,0.59192,2.114,0.28224000000000005,0.08232,0.294,1.7472,0.5096,1.82,2.12544,0.61992,2.214,0.28224000000000005,0.08232,0.294,1.8432,0.5376000000000001,1.92
2019-08-31 08:30:00,2.25936,0.65898,2.3535,0.28176,0.08218,0.29350000000000004,1.9776,0.5768,2.06,2.40336,0.70098,2.5035,0.28176,0.08218,0.29350000000000004,2.1216,0.6188,2.21
2019-08-31 09:00:00,2.2977600000000002,0.6701800000000001,2.3935,0.28176,0.08218,0.29350000000000004,2.016,0.588,2.1,2.40336,0.70098,2.5035,0.28176,0.08218,0.29350000000000004,2.1216,0.6188,2.21
2019-08-31 09:30:00,2.24976,0.6561800000000001,2.3435,0.28176,0.08218,0.29350000000000004,1.968,0.5740000000000001,2.05,2.14416,0.62538,2.2335,0.28176,0.08218,0.29350000000000004,1.8624,0.5432,1.94
2019-08-31 10:00:00,2.2204800000000002,0.6476400000000001,2.313,0.28128000000000003,0.08204,0.293,1.9392,0.5656,2.02,2.2204800000000002,0.6476400000000001,2.313,0.28128000000000003,0.08204,0.293,1.9392,0.5656,2.02
2019-08-31 10:30:00,2.11488,0.61684,2.203,0.28128000000000003,0.08204,0.293,1.8336000000000001,0.5348,1.9100000000000001,2.02848,0.59164,2.113,0.28128000000000003,0.08204,0.293,1.7472,0.5096,1.82
2019-08-31 11:00:00,2.09568,0.61124,2.183,0.28128000000000003,0.08204,0.293,1.8144,0.5292,1.8900000000000001,1.95168,0.5692400000000001,2.033,0.28128000000000003,0.08204,0.293,1.6703999999999999,0.4872,1.74
2019-08-31 11:30:00,2.12448,0.6196400000000001,2.213,0.28128000000000003,0.08204,0.293,1.8432,0.5376000000000001,1.92,1.86528,0.5440400000000001,1.943,0.28128000000000003,0.08204,0.293,1.584,0.462,1.65
2019-08-31 12:00:00,2.26848,0.66164,2.363,0.28128000000000003,0.08204,0.293,1.9872,0.5796,2.07,2.23968,0.65324,2.333,0.28128000000000003,0.08204,0.293,1.9584000000000001,0.5712,2.04
2019-08-31 12:30:00,2.34528,0.6840400000000001,2.443,0.28128000000000003,0.08204,0.293,2.064,0.602,2.15,2.38368,0.6952400000000001,2.483,0.28128000000000003,0.08204,0.293,2.1024,0.6132000000000001,2.19
2019-08-31 13:00:00,2.23008,0.65044,2.323,0.28128000000000003,0.08204,0.293,1.9488,0.5684,2.03,2.24928,0.6560400000000001,2.343,0.28128000000000003,0.08204,0.293,1.968,0.5740000000000001,2.05
2019-08-31 13:30:00,2.06688,0.60284,2.153,0.28128000000000003,0.08204,0.293,1.7856,0.5208,1.8599999999999999,1.98048,0.57764,2.063,0.28128000000000003,0.08204,0.293,1.6992,0.49560000000000004,1.77
2019-08-31 14:00:00,2.09568,0.61124,2.183,0.28128000000000003,0.08204,0.293,1.8144,0.5292,1.8900000000000001,2.00928,0.58604,2.093,0.28128000000000003,0.08204,0.293,1.728,0.504,1.8
2019-08-31 14:30:00,2.08656,0.60858,2.1735,0.28176,0.08218,0.29350000000000004,1.8048000000000002,0.5264,1.88,2.12496,0.61978,2.2135,0.28176,0.08218,0.29350000000000004,1.8432,0.5376000000000001,1.92
2019-08-31 15:00:00,2.04816,0.59738,2.1335,0.28176,0.08218,0.29350000000000004,1.7664,0.5152,1.8399999999999999,2.18256,0.63658,2.2735,0.28176,0.08218,0.29350000000000004,1.9008,0.5544,1.98
2019-08-31 15:30:00,1.85568,0.54124,1.933,0.28128000000000003,0.08204,0.293,1.5744,0.4592,1.6400000000000001,1.71168,0.49924,1.783,0.28128000000000003,0.08204,0.293,1.4304000000000001,0.4172,1.49
2019-08-31 16:00:00,1.8744,0.5467000000000001,1.9525000000000001,0.2808,0.0819,0.29250000000000004,1.5936,0.46480000000000005,1.6600000000000001,1.6824,0.4907,1.7525,0.2808,0.0819,0.29250000000000004,1.4016,0.4088,1.46
2019-08-31 16:30:00,1.9704000000000002,0.5747,2.0525,0.2808,0.0819,0.29250000000000004,1.6896,0.4928,1.76,1.8359999999999999,0.5355,1.9125,0.2808,0.0819,0.29250000000000004,1.5552000000000001,0.4536,1.62
2019-08-31 17:00:00,2.18208,0.63644,2.273,0.28128000000000003,0.08204,0.293,1.9008,0.5544,1.98,2.03808,0.5944400000000001,2.123,0.28128000000000003,0.08204,0.293,1.7568000000000001,0.5124000000000001,1.83
2019-08-31 17:30:00,2.27808,0.66444,2.373,0.28128000000000003,0.08204,0.293,1.9968,0.5824,2.08,2.23968,0.65324,2.333,0.28128000000000003,0.08204,0.293,1.9584000000000001,0.5712,2.04
2019-08-31 18:00:00,2.33568,0.6812400000000001,2.433,0.28128000000000003,0.08204,0.293,2.0544000000000002,0.5992000000000001,2.14,2.31648,0.67564,2.4130000000000003,0.28128000000000003,0.08204,0.293,2.0352,0.5936,2.12
2019-08-31 18:30:00,2.38368,0.6952400000000001,2.483,0.28128000000000003,0.08204,0.293,2.1024,0.6132000000000001,2.19,2.40288,0.70084,2.503,0.28128000000000003,0.08204,0.293,2.1216,0.6188,2.21
2019-08-31 19:00:00,2.32656,0.6785800000000001,2.4235,0.28176,0.08218,0.29350000000000004,2.0448,0.5964,2.13,2.40336,0.70098,2.5035,0.28176,0.08218,0.29350000000000004,2.1216,0.6188,2.21
2019-08-31 19:30:00,2.30736,0.67298,2.4035,0.28176,0.08218,0.29350000000000004,2.0256,0.5908,2.11,2.39376,0.69818,2.4935,0.28176,0.08218,0.29350000000000004,2.112,0.616,2.2
2019-08-31 20:00:00,2.37456,0.6925800000000001,2.4735,0.28176,0.08218,0.29350000000000004,2.0928,0.6104,2.18,2.48016,0.72338,2.5835,0.28176,0.08218,0.29350000000000004,2.1984,0.6412,2.29
2019-08-31 20:30:00,2.48016,0.72338,2.5835,0.28176,0.08218,0.29350000000000004,2.1984,0.6412,2.29,2.71056,0.7905800000000001,2.8235,0.28176,0.08218,0.29350000000000004,2.4288,0.7084,2.5300000000000002
2019-08-31 21:00:00,2.53824,0.7403200000000001,2.644,0.28224000000000005,0.08232,0.294,2.2560000000000002,0.658,2.35,2.70144,0.7879200000000001,2.814,0.28224000000000005,0.08232,0.294,2.4192,0.7056,2.52
2019-08-31 21:30:00,2.4624,0.7182000000000001,2.565,0.2832,0.0826,0.295,2.1792,0.6356,2.27,2.5968,0.7574000000000001,2.705,0.2832,0.0826,0.295,2.3136,0.6748000000000001,2.41
2019-08-31 22:00:00,2.34816,0.68488,2.446,0.28416,0.08288000000000001,0.296,2.064,0.602,2.15,2.49216,0.7268800000000001,2.596,0.28416,0.08288000000000001,0.296,2.208,0.644,2.3
2019-08-31 22:30:00,2.20416,0.64288,2.296,0.28416,0.08288000000000001,0.296,1.92,0.56,2.0,2.32896,0.6792800000000001,2.426,0.28416,0.08288000000000001,0.296,2.0448,0.5964,2.13
2019-08-31 23:00:00,1.97376,0.5756800000000001,2.056,0.28416,0.08288000000000001,0.296,1.6896,0.4928,1.76,2.00256,0.58408,2.086,0.28416,0.08288000000000001,0.296,1.7184,0.5012,1.79
2019-08-31 23:30:00,1.83936,0.5364800000000001,1.916,0.28416,0.08288000000000001,0.296,1.5552000000000001,0.4536,1.62,1.8873600000000001,0.5504800000000001,1.966,0.28416,0.08288000000000001,0.296,1.6032000000000002,0.4676,1.67
2019-09-01 00:00:00,1.6852800000000001,0.49154000000000003,1.7555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4016,0.4088,1.46,1.76208,0.5139400000000001,1.8355000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4784000000000002,0.4312,1.54
2019-09-01 00:30:00,1.59888,0.46634000000000003,1.6655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3152,0.3836,1.37,1.67568,0.48874000000000006,1.7455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.392,0.406,1.45
2019-09-01 01:00:00,1.54128,0.44954000000000005,1.6055000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2576,0.3668,1.31,1.6084800000000001,0.46914000000000006,1.6755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3248,0.3864,1.38
2019-09-01 01:30:00,1.54128,0.44954000000000005,1.6055000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2576,0.3668,1.31,1.6084800000000001,0.46914000000000006,1.6755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3248,0.3864,1.38
2019-09-01 02:00:00,1.54128,0.44954000000000005,1.6055000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2576,0.3668,1.31,1.62768,0.47474000000000005,1.6955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.344,0.392,1.4
2019-09-01 02:30:00,1.51296,0.44128000000000006,1.576,0.28416,0.08288000000000001,0.296,1.2288000000000001,0.3584,1.28,1.58976,0.46368000000000004,1.6560000000000001,0.28416,0.08288000000000001,0.296,1.3056,0.3808,1.3599999999999999
2019-09-01 03:00:00,1.46496,0.42728000000000005,1.526,0.28416,0.08288000000000001,0.296,1.1808,0.34440000000000004,1.23,1.5321600000000002,0.44688000000000005,1.596,0.28416,0.08288000000000001,0.296,1.248,0.364,1.3
2019-09-01 03:30:00,1.45536,0.42448,1.516,0.28416,0.08288000000000001,0.296,1.1712,0.3416,1.22,1.51296,0.44128000000000006,1.576,0.28416,0.08288000000000001,0.296,1.2288000000000001,0.3584,1.28
2019-09-01 04:00:00,1.45536,0.42448,1.516,0.28416,0.08288000000000001,0.296,1.1712,0.3416,1.22,1.5321600000000002,0.44688000000000005,1.596,0.28416,0.08288000000000001,0.296,1.248,0.364,1.3
2019-09-01 04:30:00,1.42704,0.41622000000000003,1.4865,0.28464,0.08302000000000001,0.29650000000000004,1.1424,0.3332,1.19,1.49424,0.43582000000000004,1.5565,0.28464,0.08302000000000001,0.29650000000000004,1.2096,0.3528,1.26
2019-09-01 05:00:00,1.42704,0.41622000000000003,1.4865,0.28464,0.08302000000000001,0.29650000000000004,1.1424,0.3332,1.19,1.48464,0.43302,1.5465,0.28464,0.08302000000000001,0.29650000000000004,1.2,0.35000000000000003,1.25
2019-09-01 05:30:00,1.47504,0.43022000000000005,1.5365,0.28464,0.08302000000000001,0.29650000000000004,1.1904,0.3472,1.24,1.54224,0.44982000000000005,1.6065,0.28464,0.08302000000000001,0.29650000000000004,1.2576,0.3668,1.31
2019-09-01 06:00:00,1.47504,0.43022000000000005,1.5365,0.28464,0.08302000000000001,0.29650000000000004,1.1904,0.3472,1.24,1.54224,0.44982000000000005,1.6065,0.28464,0.08302000000000001,0.29650000000000004,1.2576,0.3668,1.31
2019-09-01 06:30:00,1.54224,0.44982000000000005,1.6065,0.28464,0.08302000000000001,0.29650000000000004,1.2576,0.3668,1.31,1.61904,0.47222000000000003,1.6865,0.28464,0.08302000000000001,0.29650000000000004,1.3344,0.38920000000000005,1.3900000000000001
2019-09-01 07:00:00,1.7630400000000002,0.51422,1.8365,0.28464,0.08302000000000001,0.29650000000000004,1.4784000000000002,0.4312,1.54,1.83024,0.5338200000000001,1.9065,0.28464,0.08302000000000001,0.29650000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-01 07:30:00,1.9353600000000002,0.5644800000000001,2.016,0.28416,0.08288000000000001,0.296,1.6512,0.48160000000000003,1.72,1.99296,0.58128,2.076,0.28416,0.08288000000000001,0.296,1.7088,0.4984,1.78
2019-09-01 08:00:00,2.04048,0.59514,2.1255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7568000000000001,0.5124000000000001,1.83,2.08848,0.60914,2.1755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8048000000000002,0.5264,1.88
2019-09-01 08:30:00,2.136,0.623,2.225,0.2832,0.0826,0.295,1.8528,0.5404,1.9300000000000002,2.2032,0.6426000000000001,2.295,0.2832,0.0826,0.295,1.92,0.56,2.0
2019-09-01 09:00:00,2.22192,0.6480600000000001,2.3145,0.28272,0.08246,0.29450000000000004,1.9392,0.5656,2.02,2.29872,0.6704600000000001,2.3945,0.28272,0.08246,0.29450000000000004,2.016,0.588,2.1
2019-09-01 09:30:00,2.16384,0.63112,2.254,0.28224000000000005,0.08232,0.294,1.8816000000000002,0.5488000000000001,1.96,2.05824,0.6003200000000001,2.144,0.28224000000000005,0.08232,0.294,1.776,0.518,1.85
2019-09-01 10:00:00,2.23056,0.65058,2.3235,0.28176,0.08218,0.29350000000000004,1.9488,0.5684,2.03,2.07696,0.6057800000000001,2.1635,0.28176,0.08218,0.29350000000000004,1.7952,0.5236000000000001,1.87
2019-09-01 10:30:00,2.28816,0.6673800000000001,2.3835,0.28176,0.08218,0.29350000000000004,2.0064,0.5852,2.09,2.36496,0.6897800000000001,2.4635,0.28176,0.08218,0.29350000000000004,2.0832,0.6076,2.17
2019-09-01 11:00:00,2.25936,0.65898,2.3535,0.28176,0.08218,0.29350000000000004,1.9776,0.5768,2.06,2.24016,0.6533800000000001,2.3335,0.28176,0.08218,0.29350000000000004,1.9584000000000001,0.5712,2.04
2019-09-01 11:30:00,2.31696,0.67578,2.4135,0.28176,0.08218,0.29350000000000004,2.0352,0.5936,2.12,2.35536,0.68698,2.4535,0.28176,0.08218,0.29350000000000004,2.0736,0.6048,2.16
2019-09-01 12:00:00,2.33616,0.6813800000000001,2.4335,0.28176,0.08218,0.29350000000000004,2.0544000000000002,0.5992000000000001,2.14,2.45136,0.7149800000000001,2.5535,0.28176,0.08218,0.29350000000000004,2.1696,0.6328,2.26
2019-09-01 12:30:00,2.36496,0.6897800000000001,2.4635,0.28176,0.08218,0.29350000000000004,2.0832,0.6076,2.17,2.42256,0.7065800000000001,2.5235000000000003,0.28176,0.08218,0.29350000000000004,2.1408,0.6244000000000001,2.23
2019-09-01 13:00:00,2.44176,0.71218,2.5435,0.28176,0.08218,0.29350000000000004,2.16,0.63,2.25,2.40336,0.70098,2.5035,0.28176,0.08218,0.29350000000000004,2.1216,0.6188,2.21
2019-09-01 13:30:00,2.17296,0.63378,2.2635,0.28176,0.08218,0.29350000000000004,1.8912,0.5516,1.97,1.96176,0.57218,2.0435,0.28176,0.08218,0.29350000000000004,1.6800000000000002,0.49,1.75
2019-09-01 14:00:00,2.17296,0.63378,2.2635,0.28176,0.08218,0.29350000000000004,1.8912,0.5516,1.97,2.35536,0.68698,2.4535,0.28176,0.08218,0.29350000000000004,2.0736,0.6048,2.16
2019-09-01 14:30:00,1.9708800000000002,0.57484,2.053,0.28128000000000003,0.08204,0.293,1.6896,0.4928,1.76,1.68288,0.49084000000000005,1.7530000000000001,0.28128000000000003,0.08204,0.293,1.4016,0.4088,1.46
2019-09-01 15:00:00,2.028,0.5915,2.1125,0.2808,0.0819,0.29250000000000004,1.7472,0.5096,1.82,1.8072,0.5271,1.8825,0.2808,0.0819,0.29250000000000004,1.5264,0.44520000000000004,1.5899999999999999
2019-09-01 15:30:00,2.15328,0.62804,2.243,0.28128000000000003,0.08204,0.293,1.8719999999999999,0.546,1.9500000000000002,2.07648,0.6056400000000001,2.163,0.28128000000000003,0.08204,0.293,1.7952,0.5236000000000001,1.87
2019-09-01 16:00:00,2.07648,0.6056400000000001,2.163,0.28128000000000003,0.08204,0.293,1.7952,0.5236000000000001,1.87,1.88448,0.54964,1.963,0.28128000000000003,0.08204,0.293,1.6032000000000002,0.4676,1.67
2019-09-01 16:30:00,2.15328,0.62804,2.243,0.28128000000000003,0.08204,0.293,1.8719999999999999,0.546,1.9500000000000002,1.86528,0.5440400000000001,1.943,0.28128000000000003,0.08204,0.293,1.584,0.462,1.65
2019-09-01 17:00:00,2.33616,0.6813800000000001,2.4335,0.28176,0.08218,0.29350000000000004,2.0544000000000002,0.5992000000000001,2.14,2.10576,0.6141800000000001,2.1935000000000002,0.28176,0.08218,0.29350000000000004,1.824,0.532,1.9
2019-09-01 17:30:00,2.41296,0.7037800000000001,2.5135,0.28176,0.08218,0.29350000000000004,2.1312,0.6216,2.22,2.38416,0.6953800000000001,2.4835000000000003,0.28176,0.08218,0.29350000000000004,2.1024,0.6132000000000001,2.19
2019-09-01 18:00:00,2.41296,0.7037800000000001,2.5135,0.28176,0.08218,0.29350000000000004,2.1312,0.6216,2.22,2.37456,0.6925800000000001,2.4735,0.28176,0.08218,0.29350000000000004,2.0928,0.6104,2.18
2019-09-01 18:30:00,2.39376,0.69818,2.4935,0.28176,0.08218,0.29350000000000004,2.112,0.616,2.2,2.42256,0.7065800000000001,2.5235000000000003,0.28176,0.08218,0.29350000000000004,2.1408,0.6244000000000001,2.23
2019-09-01 19:00:00,2.39376,0.69818,2.4935,0.28176,0.08218,0.29350000000000004,2.112,0.616,2.2,2.48976,0.72618,2.5935,0.28176,0.08218,0.29350000000000004,2.208,0.644,2.3
2019-09-01 19:30:00,2.32656,0.6785800000000001,2.4235,0.28176,0.08218,0.29350000000000004,2.0448,0.5964,2.13,2.42256,0.7065800000000001,2.5235000000000003,0.28176,0.08218,0.29350000000000004,2.1408,0.6244000000000001,2.23
2019-09-01 20:00:00,2.30784,0.67312,2.404,0.28224000000000005,0.08232,0.294,2.0256,0.5908,2.11,2.41344,0.7039200000000001,2.5140000000000002,0.28224000000000005,0.08232,0.294,2.1312,0.6216,2.22
2019-09-01 20:30:00,2.38512,0.6956600000000001,2.4845,0.28272,0.08246,0.29450000000000004,2.1024,0.6132000000000001,2.19,2.50032,0.72926,2.6045,0.28272,0.08246,0.29450000000000004,2.2176,0.6468,2.31
2019-09-01 21:00:00,2.3856,0.6958000000000001,2.485,0.2832,0.0826,0.295,2.1024,0.6132000000000001,2.19,2.4912,0.7266,2.5949999999999998,0.2832,0.0826,0.295,2.208,0.644,2.3
2019-09-01 21:30:00,2.3572800000000003,0.68754,2.4555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0736,0.6048,2.16,2.48208,0.72394,2.5855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1984,0.6412,2.29
2019-09-01 22:00:00,2.18448,0.63714,2.2755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9008,0.5544,1.98,2.29008,0.6679400000000001,2.3855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0064,0.5852,2.09
2019-09-01 22:30:00,2.03088,0.5923400000000001,2.1155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7472,0.5096,1.82,2.13648,0.62314,2.2255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8528,0.5404,1.9300000000000002
2019-09-01 23:00:00,1.87728,0.54754,1.9555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5936,0.46480000000000005,1.6600000000000001,1.96368,0.57274,2.0455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6800000000000002,0.49,1.75
2019-09-01 23:30:00,1.7332800000000002,0.50554,1.8054999999999999,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4496,0.4228,1.51,1.81968,0.53074,1.8955000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.536,0.448,1.6
2019-09-02 00:00:00,1.62816,0.47488,1.6960000000000002,0.28416,0.08288000000000001,0.296,1.344,0.392,1.4,1.70496,0.49728000000000006,1.776,0.28416,0.08288000000000001,0.296,1.4208,0.41440000000000005,1.48
2019-09-02 00:30:00,1.5609600000000001,0.45528,1.626,0.28416,0.08288000000000001,0.296,1.2768,0.3724,1.33,1.62816,0.47488,1.6960000000000002,0.28416,0.08288000000000001,0.296,1.344,0.392,1.4
2019-09-02 01:00:00,1.5316800000000002,0.44674,1.5955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.248,0.364,1.3,1.58928,0.46354000000000006,1.6555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3056,0.3808,1.3599999999999999
2019-09-02 01:30:00,1.55088,0.45234,1.6155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2671999999999999,0.36960000000000004,1.32,1.61808,0.47194,1.6855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3344,0.38920000000000005,1.3900000000000001
2019-09-02 02:00:00,1.5408,0.4494,1.605,0.2832,0.0826,0.295,1.2576,0.3668,1.31,1.6176,0.4718,1.685,0.2832,0.0826,0.295,1.3344,0.38920000000000005,1.3900000000000001
2019-09-02 02:30:00,1.50288,0.43834000000000006,1.5655000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2192,0.3556,1.27,1.56048,0.45514000000000004,1.6255000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2768,0.3724,1.33
2019-09-02 03:00:00,1.47408,0.42994000000000004,1.5354999999999999,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.1904,0.3472,1.24,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2384,0.3612,1.29
2019-09-02 03:30:00,1.4548800000000002,0.42434000000000005,1.5155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.1712,0.3416,1.22,1.50288,0.43834000000000006,1.5655000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2192,0.3556,1.27
2019-09-02 04:00:00,1.416,0.41300000000000003,1.475,0.2832,0.0826,0.295,1.1328,0.3304,1.18,1.464,0.427,1.525,0.2832,0.0826,0.295,1.1808,0.34440000000000004,1.23
2019-09-02 04:30:00,1.4352,0.4186,1.495,0.2832,0.0826,0.295,1.152,0.336,1.2,1.4736,0.4298,1.5350000000000001,0.2832,0.0826,0.295,1.1904,0.3472,1.24
2019-09-02 05:00:00,1.48368,0.43274,1.5455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2,0.35000000000000003,1.25,1.54128,0.44954000000000005,1.6055000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2576,0.3668,1.31
2019-09-02 05:30:00,1.6084800000000001,0.46914000000000006,1.6755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3248,0.3864,1.38,1.6852800000000001,0.49154000000000003,1.7555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4016,0.4088,1.46
2019-09-02 06:00:00,1.67568,0.48874000000000006,1.7455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.392,0.406,1.45,1.76208,0.5139400000000001,1.8355000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4784000000000002,0.4312,1.54
2019-09-02 06:30:00,1.90656,0.55608,1.986,0.28416,0.08288000000000001,0.296,1.6224,0.4732,1.69,2.02176,0.5896800000000001,2.106,0.28416,0.08288000000000001,0.296,1.7376,0.5068,1.81
2019-09-02 07:00:00,2.13696,0.6232800000000001,2.226,0.28416,0.08288000000000001,0.296,1.8528,0.5404,1.9300000000000002,2.26176,0.65968,2.356,0.28416,0.08288000000000001,0.296,1.9776,0.5768,2.06
2019-09-02 07:30:00,2.32896,0.6792800000000001,2.426,0.28416,0.08288000000000001,0.296,2.0448,0.5964,2.13,2.44416,0.7128800000000001,2.5460000000000003,0.28416,0.08288000000000001,0.296,2.16,0.63,2.25
2019-09-02 08:00:00,2.40528,0.70154,2.5055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1216,0.6188,2.21,2.52048,0.73514,2.6255,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2368,0.6524,2.33
2019-09-02 08:30:00,2.5108800000000002,0.7323400000000001,2.6155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2272,0.6496000000000001,2.32,2.56848,0.74914,2.6755,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2848,0.6664,2.38
2019-09-02 09:00:00,2.63472,0.76846,2.7445,0.28272,0.08246,0.29450000000000004,2.352,0.686,2.45,2.67312,0.77966,2.7845,0.28272,0.08246,0.29450000000000004,2.3904,0.6972,2.49
2019-09-02 09:30:00,2.54784,0.7431200000000001,2.654,0.28224000000000005,0.08232,0.294,2.2656,0.6608,2.36,2.52864,0.7375200000000001,2.634,0.28224000000000005,0.08232,0.294,2.2464,0.6552,2.34
2019-09-02 10:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.07872000000000001,0.02296,0.082,2.3808,0.6944,2.48,2.37312,0.6921600000000001,2.472,0.07872000000000001,0.02296,0.082,2.2944,0.6692,2.39
2019-09-02 10:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-09-02 11:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-09-02 11:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-09-02 12:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-09-02 12:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-09-02 13:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-09-02 13:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-09-02 14:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-09-02 14:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-09-02 15:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-09-02 15:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-09-02 16:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-09-02 16:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-09-02 17:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-09-02 17:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-09-02 18:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-09-02 18:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-09-02 19:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-09-02 19:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-09-02 20:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-09-02 20:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-09-02 21:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-09-02 21:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-09-02 22:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-09-02 22:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-09-02 23:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-09-02 23:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-09-03 00:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-09-03 00:30:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-09-03 01:00:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-09-03 01:30:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-09-03 02:00:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-09-03 02:30:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-09-03 03:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-09-03 03:30:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-09-03 04:00:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-03 04:30:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-03 05:00:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-09-03 05:30:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-09-03 06:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-09-03 06:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-09-03 07:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-09-03 07:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-09-03 08:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-09-03 08:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-09-03 09:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-09-03 09:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-09-03 10:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-09-03 10:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-09-03 11:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-09-03 11:30:00,2.544,0.742,2.65,0.028800000000000003,0.008400000000000001,0.03,2.5152,0.7336,2.62,2.3808,0.6944,2.48,0.028800000000000003,0.008400000000000001,0.03,2.352,0.686,2.45
2019-09-03 12:00:00,2.51376,0.73318,2.6185,0.21936000000000003,0.06398000000000001,0.2285,2.2944,0.6692,2.39,2.28336,0.66598,2.3785,0.21936000000000003,0.06398000000000001,0.2285,2.064,0.602,2.15
2019-09-03 12:30:00,2.5512,0.7441,2.6575,0.3432,0.10010000000000001,0.35750000000000004,2.208,0.644,2.3,2.5224,0.7357,2.6275,0.3432,0.10010000000000001,0.35750000000000004,2.1792,0.6356,2.27
2019-09-03 13:00:00,2.42496,0.70728,2.526,0.21696000000000001,0.06328,0.226,2.208,0.644,2.3,2.41536,0.7044800000000001,2.516,0.21696000000000001,0.06328,0.226,2.1984,0.6412,2.29
2019-09-03 13:30:00,2.39184,0.69762,2.4915000000000003,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.112,0.616,2.2,2.5358400000000003,0.73962,2.6415,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.2560000000000002,0.658,2.35
2019-09-03 14:00:00,2.45904,0.7172200000000001,2.5615,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1792,0.6356,2.27,2.74704,0.80122,2.8615,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.4672,0.7196,2.5700000000000003
2019-09-03 14:30:00,2.5166399999999998,0.73402,2.6215,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.2368,0.6524,2.33,2.82384,0.82362,2.9415,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.544,0.742,2.65
2019-09-03 15:00:00,2.49792,0.7285600000000001,2.602,0.28032,0.08176000000000001,0.292,2.2176,0.6468,2.31,2.74752,0.8013600000000001,2.862,0.28032,0.08176000000000001,0.292,2.4672,0.7196,2.5700000000000003
2019-09-03 15:30:00,2.47824,0.72282,2.5815,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1984,0.6412,2.29,2.85264,0.8320200000000001,2.9715,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.5728,0.7504000000000001,2.68
2019-09-03 16:00:00,2.43168,0.7092400000000001,2.533,0.28128000000000003,0.08204,0.293,2.1504,0.6272,2.24,2.88288,0.84084,3.003,0.28128000000000003,0.08204,0.293,2.6016,0.7588,2.71
2019-09-03 16:30:00,2.55696,0.7457800000000001,2.6635,0.28176,0.08218,0.29350000000000004,2.2752,0.6636000000000001,2.37,2.83536,0.82698,2.9535,0.28176,0.08218,0.29350000000000004,2.5536,0.7448,2.66
2019-09-03 17:00:00,2.6246400000000003,0.7655200000000001,2.734,0.28224000000000005,0.08232,0.294,2.3424,0.6832,2.44,2.74944,0.8019200000000001,2.864,0.28224000000000005,0.08232,0.294,2.4672,0.7196,2.5700000000000003
2019-09-03 17:30:00,2.7302400000000002,0.79632,2.844,0.28224000000000005,0.08232,0.294,2.448,0.714,2.55,2.72064,0.7935200000000001,2.834,0.28224000000000005,0.08232,0.294,2.4384,0.7112,2.54
2019-09-03 18:00:00,2.7019200000000003,0.7880600000000001,2.8145,0.28272,0.08246,0.29450000000000004,2.4192,0.7056,2.52,2.76912,0.80766,2.8845,0.28272,0.08246,0.29450000000000004,2.4864,0.7252000000000001,2.59
2019-09-03 18:30:00,2.7019200000000003,0.7880600000000001,2.8145,0.28272,0.08246,0.29450000000000004,2.4192,0.7056,2.52,2.8075200000000002,0.81886,2.9245,0.28272,0.08246,0.29450000000000004,2.5248,0.7364,2.63
2019-09-03 19:00:00,2.74032,0.7992600000000001,2.8545,0.28272,0.08246,0.29450000000000004,2.4576000000000002,0.7168,2.56,2.83632,0.8272600000000001,2.9545,0.28272,0.08246,0.29450000000000004,2.5536,0.7448,2.66
2019-09-03 19:30:00,2.69232,0.7852600000000001,2.8045,0.28272,0.08246,0.29450000000000004,2.4096,0.7028,2.51,2.78832,0.8132600000000001,2.9045,0.28272,0.08246,0.29450000000000004,2.5056000000000003,0.7308,2.61
2019-09-03 20:00:00,2.7019200000000003,0.7880600000000001,2.8145,0.28272,0.08246,0.29450000000000004,2.4192,0.7056,2.52,2.81712,0.8216600000000001,2.9345,0.28272,0.08246,0.29450000000000004,2.5343999999999998,0.7392000000000001,2.64
2019-09-03 20:30:00,2.74992,0.8020600000000001,2.8645,0.28272,0.08246,0.29450000000000004,2.4672,0.7196,2.5700000000000003,2.88432,0.8412600000000001,3.0045,0.28272,0.08246,0.29450000000000004,2.6016,0.7588,2.71
2019-09-03 21:00:00,2.67312,0.77966,2.7845,0.28272,0.08246,0.29450000000000004,2.3904,0.6972,2.49,2.79792,0.8160600000000001,2.9145000000000003,0.28272,0.08246,0.29450000000000004,2.5152,0.7336,2.62
2019-09-03 21:30:00,2.5776,0.7518,2.685,0.2832,0.0826,0.295,2.2944,0.6692,2.39,2.6928,0.7854,2.805,0.2832,0.0826,0.295,2.4096,0.7028,2.51
2019-09-03 22:00:00,2.3664,0.6902,2.465,0.2832,0.0826,0.295,2.0832,0.6076,2.17,2.472,0.721,2.575,0.2832,0.0826,0.295,2.1888,0.6384000000000001,2.2800000000000002
2019-09-03 22:30:00,2.11632,0.61726,2.2045,0.28272,0.08246,0.29450000000000004,1.8336000000000001,0.5348,1.9100000000000001,2.2027200000000002,0.64246,2.2945,0.28272,0.08246,0.29450000000000004,1.92,0.56,2.0
2019-09-03 23:00:00,1.9531200000000002,0.56966,2.0345,0.28272,0.08246,0.29450000000000004,1.6703999999999999,0.4872,1.74,2.02992,0.59206,2.1145,0.28272,0.08246,0.29450000000000004,1.7472,0.5096,1.82
2019-09-03 23:30:00,1.80912,0.52766,1.8845,0.28272,0.08246,0.29450000000000004,1.5264,0.44520000000000004,1.5899999999999999,1.8763200000000002,0.5472600000000001,1.9545,0.28272,0.08246,0.29450000000000004,1.5936,0.46480000000000005,1.6600000000000001
2019-09-04 00:00:00,1.68432,0.49126000000000003,1.7545000000000002,0.28272,0.08246,0.29450000000000004,1.4016,0.4088,1.46,1.74192,0.5080600000000001,1.8145,0.28272,0.08246,0.29450000000000004,1.4592,0.42560000000000003,1.52
2019-09-04 00:30:00,1.60752,0.46886000000000005,1.6745,0.28272,0.08246,0.29450000000000004,1.3248,0.3864,1.38,1.65552,0.48286000000000007,1.7245,0.28272,0.08246,0.29450000000000004,1.3728,0.40040000000000003,1.43
2019-09-04 01:00:00,1.54032,0.44926000000000005,1.6045,0.28272,0.08246,0.29450000000000004,1.2576,0.3668,1.31,1.58832,0.46326000000000006,1.6545,0.28272,0.08246,0.29450000000000004,1.3056,0.3808,1.3599999999999999
2019-09-04 01:30:00,1.56912,0.45766,1.6345,0.28272,0.08246,0.29450000000000004,1.2864,0.37520000000000003,1.34,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.28272,0.08246,0.29450000000000004,1.344,0.392,1.4
2019-09-04 02:00:00,1.56912,0.45766,1.6345,0.28272,0.08246,0.29450000000000004,1.2864,0.37520000000000003,1.34,1.64592,0.48006000000000004,1.7145000000000001,0.28272,0.08246,0.29450000000000004,1.3632,0.3976,1.42
2019-09-04 02:30:00,1.5504,0.45220000000000005,1.615,0.2832,0.0826,0.295,1.2671999999999999,0.36960000000000004,1.32,1.608,0.46900000000000003,1.675,0.2832,0.0826,0.295,1.3248,0.3864,1.38
2019-09-04 03:00:00,1.512,0.441,1.5750000000000002,0.2832,0.0826,0.295,1.2288000000000001,0.3584,1.28,1.5695999999999999,0.45780000000000004,1.635,0.2832,0.0826,0.295,1.2864,0.37520000000000003,1.34
2019-09-04 03:30:00,1.512,0.441,1.5750000000000002,0.2832,0.0826,0.295,1.2288000000000001,0.3584,1.28,1.56,0.455,1.625,0.2832,0.0826,0.295,1.2768,0.3724,1.33
2019-09-04 04:00:00,1.512,0.441,1.5750000000000002,0.2832,0.0826,0.295,1.2288000000000001,0.3584,1.28,1.5695999999999999,0.45780000000000004,1.635,0.2832,0.0826,0.295,1.2864,0.37520000000000003,1.34
2019-09-04 04:30:00,1.5216,0.44380000000000003,1.585,0.2832,0.0826,0.295,1.2384,0.3612,1.29,1.5888,0.46340000000000003,1.655,0.2832,0.0826,0.295,1.3056,0.3808,1.3599999999999999
2019-09-04 05:00:00,1.5408,0.4494,1.605,0.2832,0.0826,0.295,1.2576,0.3668,1.31,1.6176,0.4718,1.685,0.2832,0.0826,0.295,1.3344,0.38920000000000005,1.3900000000000001
2019-09-04 05:30:00,1.704,0.497,1.775,0.2832,0.0826,0.295,1.4208,0.41440000000000005,1.48,1.7904,0.5222,1.865,0.2832,0.0826,0.295,1.5072,0.43960000000000005,1.57
2019-09-04 06:00:00,1.752,0.511,1.8250000000000002,0.2832,0.0826,0.295,1.4688,0.4284,1.53,1.8768,0.5474,1.955,0.2832,0.0826,0.295,1.5936,0.46480000000000005,1.6600000000000001
2019-09-04 06:30:00,2.07888,0.6063400000000001,2.1655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7952,0.5236000000000001,1.87,2.29008,0.6679400000000001,2.3855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0064,0.5852,2.09
2019-09-04 07:00:00,2.36688,0.6903400000000001,2.4655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0832,0.6076,2.17,2.63568,0.7687400000000001,2.7455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.352,0.686,2.45
2019-09-04 07:30:00,2.54928,0.7435400000000001,2.6555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2656,0.6608,2.36,2.8084800000000003,0.8191400000000001,2.9255,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.5248,0.7364,2.63
2019-09-04 08:00:00,2.67408,0.7799400000000001,2.7855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3904,0.6972,2.49,2.82768,0.82474,2.9455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.544,0.742,2.65
2019-09-04 08:30:00,2.69328,0.78554,2.8055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4096,0.7028,2.51,2.82768,0.82474,2.9455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.544,0.742,2.65
2019-09-04 09:00:00,2.70288,0.78834,2.8155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4192,0.7056,2.52,2.89488,0.8443400000000001,3.0155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6112,0.7616,2.7199999999999998
2019-09-04 09:30:00,2.74128,0.79954,2.8555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4576000000000002,0.7168,2.56,2.9140800000000002,0.84994,3.0355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6304,0.7672,2.74
2019-09-04 10:00:00,2.568,0.749,2.675,0.2832,0.0826,0.295,2.2848,0.6664,2.38,2.664,0.777,2.775,0.2832,0.0826,0.295,2.3808,0.6944,2.48
2019-09-04 10:30:00,2.52,0.735,2.625,0.2832,0.0826,0.295,2.2368,0.6524,2.33,2.5968,0.7574000000000001,2.705,0.2832,0.0826,0.295,2.3136,0.6748000000000001,2.41
2019-09-04 11:00:00,2.5392,0.7406,2.645,0.2832,0.0826,0.295,2.2560000000000002,0.658,2.35,2.6064,0.7602,2.715,0.2832,0.0826,0.295,2.3232,0.6776,2.42
2019-09-04 11:30:00,2.59632,0.75726,2.7045,0.28272,0.08246,0.29450000000000004,2.3136,0.6748000000000001,2.41,2.94192,0.85806,3.0645,0.28272,0.08246,0.29450000000000004,2.6592000000000002,0.7756000000000001,2.77
2019-09-04 12:00:00,2.39472,0.6984600000000001,2.4945,0.28272,0.08246,0.29450000000000004,2.112,0.616,2.2,2.8075200000000002,0.81886,2.9245,0.28272,0.08246,0.29450000000000004,2.5248,0.7364,2.63
2019-09-04 12:30:00,2.37552,0.69286,2.4745,0.28272,0.08246,0.29450000000000004,2.0928,0.6104,2.18,2.37552,0.69286,2.4745,0.28272,0.08246,0.29450000000000004,2.0928,0.6104,2.18
2019-09-04 13:00:00,2.35584,0.6871200000000001,2.454,0.28224000000000005,0.08232,0.294,2.0736,0.6048,2.16,2.30784,0.67312,2.404,0.28224000000000005,0.08232,0.294,2.0256,0.5908,2.11
2019-09-04 13:30:00,2.28912,0.66766,2.3845,0.28272,0.08246,0.29450000000000004,2.0064,0.5852,2.09,2.35632,0.6872600000000001,2.4545,0.28272,0.08246,0.29450000000000004,2.0736,0.6048,2.16
2019-09-04 14:00:00,2.29872,0.6704600000000001,2.3945,0.28272,0.08246,0.29450000000000004,2.016,0.588,2.1,2.64432,0.7712600000000001,2.7545,0.28272,0.08246,0.29450000000000004,2.3616,0.6888000000000001,2.46
2019-09-04 14:30:00,2.36592,0.69006,2.4645,0.28272,0.08246,0.29450000000000004,2.0832,0.6076,2.17,2.38512,0.6956600000000001,2.4845,0.28272,0.08246,0.29450000000000004,2.1024,0.6132000000000001,2.19
2019-09-04 15:00:00,2.36592,0.69006,2.4645,0.28272,0.08246,0.29450000000000004,2.0832,0.6076,2.17,2.6539200000000003,0.7740600000000001,2.7645,0.28272,0.08246,0.29450000000000004,2.3712,0.6916,2.47
2019-09-04 15:30:00,2.30832,0.6732600000000001,2.4045,0.28272,0.08246,0.29450000000000004,2.0256,0.5908,2.11,2.57712,0.7516600000000001,2.6845,0.28272,0.08246,0.29450000000000004,2.2944,0.6692,2.39
2019-09-04 16:00:00,2.33712,0.68166,2.4345,0.28272,0.08246,0.29450000000000004,2.0544000000000002,0.5992000000000001,2.14,2.63472,0.76846,2.7445,0.28272,0.08246,0.29450000000000004,2.352,0.686,2.45
2019-09-04 16:30:00,2.42352,0.70686,2.5245,0.28272,0.08246,0.29450000000000004,2.1408,0.6244000000000001,2.23,2.69232,0.7852600000000001,2.8045,0.28272,0.08246,0.29450000000000004,2.4096,0.7028,2.51
2019-09-04 17:00:00,2.6059200000000002,0.7600600000000001,2.7145,0.28272,0.08246,0.29450000000000004,2.3232,0.6776,2.42,2.93232,0.85526,3.0545,0.28272,0.08246,0.29450000000000004,2.6496,0.7728,2.76
2019-09-04 17:30:00,2.58672,0.75446,2.6945,0.28272,0.08246,0.29450000000000004,2.304,0.672,2.4,2.92272,0.8524600000000001,3.0445,0.28272,0.08246,0.29450000000000004,2.64,0.77,2.75
2019-09-04 18:00:00,2.59632,0.75726,2.7045,0.28272,0.08246,0.29450000000000004,2.3136,0.6748000000000001,2.41,2.91312,0.8496600000000001,3.0345,0.28272,0.08246,0.29450000000000004,2.6304,0.7672,2.74
2019-09-04 18:30:00,2.5968,0.7574000000000001,2.705,0.2832,0.0826,0.295,2.3136,0.6748000000000001,2.41,2.9424,0.8582000000000001,3.065,0.2832,0.0826,0.295,2.6592000000000002,0.7756000000000001,2.77
2019-09-04 19:00:00,2.7216,0.7938000000000001,2.835,0.2832,0.0826,0.295,2.4384,0.7112,2.54,3.2016,0.9338000000000001,3.335,0.2832,0.0826,0.295,2.9184,0.8512000000000001,3.04
2019-09-04 19:30:00,2.59632,0.75726,2.7045,0.28272,0.08246,0.29450000000000004,2.3136,0.6748000000000001,2.41,3.09552,0.9028600000000001,3.2245,0.28272,0.08246,0.29450000000000004,2.8128,0.8204,2.93
2019-09-04 20:00:00,2.62512,0.76566,2.7345,0.28272,0.08246,0.29450000000000004,2.3424,0.6832,2.44,3.15312,0.91966,3.2845,0.28272,0.08246,0.29450000000000004,2.8704,0.8372,2.99
2019-09-04 20:30:00,2.6539200000000003,0.7740600000000001,2.7645,0.28272,0.08246,0.29450000000000004,2.3712,0.6916,2.47,3.20112,0.93366,3.3345000000000002,0.28272,0.08246,0.29450000000000004,2.9184,0.8512000000000001,3.04
2019-09-04 21:00:00,2.6059200000000002,0.7600600000000001,2.7145,0.28272,0.08246,0.29450000000000004,2.3232,0.6776,2.42,3.10512,0.90566,3.2345,0.28272,0.08246,0.29450000000000004,2.8224,0.8232,2.94
2019-09-04 21:30:00,2.49072,0.7264600000000001,2.5945,0.28272,0.08246,0.29450000000000004,2.208,0.644,2.3,2.96112,0.8636600000000001,3.0845,0.28272,0.08246,0.29450000000000004,2.6784,0.7812,2.79
