Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-04 22:00:00,2.32752,0.67886,2.4245,0.28272,0.08246,0.29450000000000004,2.0448,0.5964,2.13,2.77872,0.8104600000000001,2.8945,0.28272,0.08246,0.29450000000000004,2.496,0.728,2.6
2019-09-04 22:30:00,2.06928,0.6035400000000001,2.1555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7856,0.5208,1.8599999999999999,2.45328,0.7155400000000001,2.5555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1696,0.6328,2.26
2019-09-04 23:00:00,1.80048,0.52514,1.8755000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5168,0.4424,1.58,2.12688,0.62034,2.2155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8432,0.5376000000000001,1.92
2019-09-04 23:30:00,1.69536,0.49448000000000003,1.766,0.28416,0.08288000000000001,0.296,1.4112,0.4116,1.47,1.95456,0.57008,2.036,0.28416,0.08288000000000001,0.296,1.6703999999999999,0.4872,1.74
2019-09-05 00:00:00,1.5695999999999999,0.45780000000000004,1.635,0.2832,0.0826,0.295,1.2864,0.37520000000000003,1.34,1.8096,0.5278,1.885,0.2832,0.0826,0.295,1.5264,0.44520000000000004,1.5899999999999999
2019-09-05 00:30:00,1.4928,0.4354,1.5550000000000002,0.2832,0.0826,0.295,1.2096,0.3528,1.26,1.6944,0.49420000000000003,1.7650000000000001,0.2832,0.0826,0.295,1.4112,0.4116,1.47
2019-09-05 01:00:00,1.47456,0.43008,1.536,0.28416,0.08288000000000001,0.296,1.1904,0.3472,1.24,1.6857600000000001,0.49168000000000006,1.756,0.28416,0.08288000000000001,0.296,1.4016,0.4088,1.46
2019-09-05 01:30:00,1.48464,0.43302,1.5465,0.28464,0.08302000000000001,0.29650000000000004,1.2,0.35000000000000003,1.25,1.72464,0.50302,1.7965,0.28464,0.08302000000000001,0.29650000000000004,1.44,0.42,1.5
2019-09-05 02:00:00,1.49376,0.43568,1.556,0.28416,0.08288000000000001,0.296,1.2096,0.3528,1.26,1.72416,0.50288,1.796,0.28416,0.08288000000000001,0.296,1.44,0.42,1.5
2019-09-05 02:30:00,1.47504,0.43022000000000005,1.5365,0.28464,0.08302000000000001,0.29650000000000004,1.1904,0.3472,1.24,1.69584,0.49462000000000006,1.7665000000000002,0.28464,0.08302000000000001,0.29650000000000004,1.4112,0.4116,1.47
2019-09-05 03:00:00,1.44624,0.42182000000000003,1.5065,0.28464,0.08302000000000001,0.29650000000000004,1.1616,0.3388,1.21,1.67664,0.48902000000000007,1.7465000000000002,0.28464,0.08302000000000001,0.29650000000000004,1.392,0.406,1.45
2019-09-05 03:30:00,1.45584,0.42462000000000005,1.5165000000000002,0.28464,0.08302000000000001,0.29650000000000004,1.1712,0.3416,1.22,1.69584,0.49462000000000006,1.7665000000000002,0.28464,0.08302000000000001,0.29650000000000004,1.4112,0.4116,1.47
2019-09-05 04:00:00,1.47552,0.43036,1.537,0.28512000000000004,0.08316000000000001,0.297,1.1904,0.3472,1.24,1.7155200000000002,0.50036,1.787,0.28512000000000004,0.08316000000000001,0.297,1.4304000000000001,0.4172,1.49
2019-09-05 04:30:00,1.45632,0.42476,1.517,0.28512000000000004,0.08316000000000001,0.297,1.1712,0.3416,1.22,1.69632,0.49476000000000003,1.767,0.28512000000000004,0.08316000000000001,0.297,1.4112,0.4116,1.47
2019-09-05 05:00:00,1.47552,0.43036,1.537,0.28512000000000004,0.08316000000000001,0.297,1.1904,0.3472,1.24,1.7155200000000002,0.50036,1.787,0.28512000000000004,0.08316000000000001,0.297,1.4304000000000001,0.4172,1.49
2019-09-05 05:30:00,1.60992,0.46956000000000003,1.677,0.28512000000000004,0.08316000000000001,0.297,1.3248,0.3864,1.38,1.8883200000000002,0.55076,1.967,0.28512000000000004,0.08316000000000001,0.297,1.6032000000000002,0.4676,1.67
2019-09-05 06:00:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.28512000000000004,0.08316000000000001,0.297,1.4016,0.4088,1.46,1.9651200000000002,0.57316,2.047,0.28512000000000004,0.08316000000000001,0.297,1.6800000000000002,0.49,1.75
2019-09-05 06:30:00,1.9171200000000002,0.55916,1.9969999999999999,0.28512000000000004,0.08316000000000001,0.297,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.23392,0.65156,2.327,0.28512000000000004,0.08316000000000001,0.297,1.9488,0.5684,2.03
2019-09-05 07:00:00,2.1864,0.6377,2.2775,0.2856,0.0833,0.2975,1.9008,0.5544,1.98,2.5416,0.7413000000000001,2.6475,0.2856,0.0833,0.2975,2.2560000000000002,0.658,2.35
2019-09-05 07:30:00,2.4264,0.7077,2.5275,0.2856,0.0833,0.2975,2.1408,0.6244000000000001,2.23,2.7336,0.7973,2.8475,0.2856,0.0833,0.2975,2.448,0.714,2.55
2019-09-05 08:00:00,2.5896,0.7553000000000001,2.6975,0.2856,0.0833,0.2975,2.304,0.672,2.4,3.0504,0.8897,3.1775,0.2856,0.0833,0.2975,2.7648,0.8064,2.88
2019-09-05 08:30:00,2.56032,0.7467600000000001,2.667,0.28512000000000004,0.08316000000000001,0.297,2.2752,0.6636000000000001,2.37,2.98272,0.8699600000000001,3.107,0.28512000000000004,0.08316000000000001,0.297,2.6976,0.7868,2.81
2019-09-05 09:00:00,2.57952,0.75236,2.6870000000000003,0.28512000000000004,0.08316000000000001,0.297,2.2944,0.6692,2.39,3.00192,0.8755600000000001,3.127,0.28512000000000004,0.08316000000000001,0.297,2.7168,0.7924,2.83
2019-09-05 09:30:00,2.57904,0.7522200000000001,2.6865,0.28464,0.08302000000000001,0.29650000000000004,2.2944,0.6692,2.39,2.95344,0.8614200000000001,3.0765,0.28464,0.08302000000000001,0.29650000000000004,2.6688,0.7784000000000001,2.7800000000000002
2019-09-05 10:00:00,2.53008,0.73794,2.6355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2464,0.6552,2.34,2.81808,0.8219400000000001,2.9355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.5343999999999998,0.7392000000000001,2.64
2019-09-05 10:30:00,2.4624,0.7182000000000001,2.565,0.2832,0.0826,0.295,2.1792,0.6356,2.27,2.7024,0.7882,2.815,0.2832,0.0826,0.295,2.4192,0.7056,2.52
2019-09-05 11:00:00,2.3952,0.6986,2.495,0.2832,0.0826,0.295,2.112,0.616,2.2,2.5584,0.7462000000000001,2.665,0.2832,0.0826,0.295,2.2752,0.6636000000000001,2.37
2019-09-05 11:30:00,2.28912,0.66766,2.3845,0.28272,0.08246,0.29450000000000004,2.0064,0.5852,2.09,2.26032,0.6592600000000001,2.3545,0.28272,0.08246,0.29450000000000004,1.9776,0.5768,2.06
2019-09-05 12:00:00,2.2032,0.6426000000000001,2.295,0.0816,0.0238,0.085,2.1216,0.6188,2.21,2.1648,0.6314000000000001,2.255,0.0816,0.0238,0.085,2.0832,0.6076,2.17
2019-09-05 12:30:00,2.30832,0.6732600000000001,2.4045,0.28272,0.08246,0.29450000000000004,2.0256,0.5908,2.11,2.15472,0.62846,2.2445,0.28272,0.08246,0.29450000000000004,1.8719999999999999,0.546,1.9500000000000002
2019-09-05 13:00:00,2.36592,0.69006,2.4645,0.28272,0.08246,0.29450000000000004,2.0832,0.6076,2.17,2.28912,0.66766,2.3845,0.28272,0.08246,0.29450000000000004,2.0064,0.5852,2.09
2019-09-05 13:30:00,2.31792,0.6760600000000001,2.4145,0.28272,0.08246,0.29450000000000004,2.0352,0.5936,2.12,2.35632,0.6872600000000001,2.4545,0.28272,0.08246,0.29450000000000004,2.0736,0.6048,2.16
2019-09-05 14:00:00,2.31792,0.6760600000000001,2.4145,0.28272,0.08246,0.29450000000000004,2.0352,0.5936,2.12,2.25072,0.65646,2.3445,0.28272,0.08246,0.29450000000000004,1.968,0.5740000000000001,2.05
2019-09-05 14:30:00,2.21184,0.64512,2.304,0.28224000000000005,0.08232,0.294,1.9296000000000002,0.5628000000000001,2.01,2.03904,0.59472,2.124,0.28224000000000005,0.08232,0.294,1.7568000000000001,0.5124000000000001,1.83
2019-09-05 15:00:00,2.19264,0.6395200000000001,2.284,0.28224000000000005,0.08232,0.294,1.9104,0.5572,1.99,2.16384,0.63112,2.254,0.28224000000000005,0.08232,0.294,1.8816000000000002,0.5488000000000001,1.96
2019-09-05 15:30:00,2.16384,0.63112,2.254,0.28224000000000005,0.08232,0.294,1.8816000000000002,0.5488000000000001,1.96,2.05824,0.6003200000000001,2.144,0.28224000000000005,0.08232,0.294,1.776,0.518,1.85
2019-09-05 16:00:00,2.19264,0.6395200000000001,2.284,0.28224000000000005,0.08232,0.294,1.9104,0.5572,1.99,2.32704,0.6787200000000001,2.424,0.28224000000000005,0.08232,0.294,2.0448,0.5964,2.13
2019-09-05 16:30:00,2.26944,0.6619200000000001,2.364,0.28224000000000005,0.08232,0.294,1.9872,0.5796,2.07,2.63424,0.7683200000000001,2.7439999999999998,0.28224000000000005,0.08232,0.294,2.352,0.686,2.45
2019-09-05 17:00:00,2.39424,0.69832,2.4939999999999998,0.28224000000000005,0.08232,0.294,2.112,0.616,2.2,2.60544,0.75992,2.714,0.28224000000000005,0.08232,0.294,2.3232,0.6776,2.42
2019-09-05 17:30:00,2.52912,0.7376600000000001,2.6345,0.28272,0.08246,0.29450000000000004,2.2464,0.6552,2.34,2.9035200000000003,0.8468600000000001,3.0245,0.28272,0.08246,0.29450000000000004,2.6208,0.7644000000000001,2.73
2019-09-05 18:00:00,2.49984,0.7291200000000001,2.604,0.28224000000000005,0.08232,0.294,2.2176,0.6468,2.31,2.85504,0.83272,2.974,0.28224000000000005,0.08232,0.294,2.5728,0.7504000000000001,2.68
2019-09-05 18:30:00,2.47104,0.72072,2.574,0.28224000000000005,0.08232,0.294,2.1888,0.6384000000000001,2.2800000000000002,2.80704,0.8187200000000001,2.924,0.28224000000000005,0.08232,0.294,2.5248,0.7364,2.63
2019-09-05 19:00:00,2.4523200000000003,0.71526,2.5545,0.28272,0.08246,0.29450000000000004,2.1696,0.6328,2.26,2.84592,0.83006,2.9645,0.28272,0.08246,0.29450000000000004,2.5632,0.7476,2.67
2019-09-05 19:30:00,2.4624,0.7182000000000001,2.565,0.2832,0.0826,0.295,2.1792,0.6356,2.27,2.8848000000000003,0.8414,3.005,0.2832,0.0826,0.295,2.6016,0.7588,2.71
2019-09-05 20:00:00,2.568,0.749,2.675,0.2832,0.0826,0.295,2.2848,0.6664,2.38,3.0864,0.9002,3.215,0.2832,0.0826,0.295,2.8032,0.8176,2.92
2019-09-05 20:30:00,2.66448,0.77714,2.7755,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3808,0.6944,2.48,3.21168,0.9367400000000001,3.3455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.928,0.854,3.05
2019-09-05 21:00:00,2.5881600000000002,0.7548800000000001,2.696,0.28416,0.08288000000000001,0.296,2.304,0.672,2.4,3.12576,0.91168,3.2560000000000002,0.28416,0.08288000000000001,0.296,2.8416,0.8288000000000001,2.96
2019-09-05 21:30:00,2.47296,0.72128,2.576,0.28416,0.08288000000000001,0.296,2.1888,0.6384000000000001,2.2800000000000002,2.98176,0.8696800000000001,3.106,0.28416,0.08288000000000001,0.296,2.6976,0.7868,2.81
2019-09-05 22:00:00,2.32896,0.6792800000000001,2.426,0.28416,0.08288000000000001,0.296,2.0448,0.5964,2.13,2.81856,0.82208,2.936,0.28416,0.08288000000000001,0.296,2.5343999999999998,0.7392000000000001,2.64
2019-09-05 22:30:00,2.04144,0.5954200000000001,2.1265,0.28464,0.08302000000000001,0.29650000000000004,1.7568000000000001,0.5124000000000001,1.83,2.40624,0.7018200000000001,2.5065,0.28464,0.08302000000000001,0.29650000000000004,2.1216,0.6188,2.21
2019-09-05 23:00:00,1.85904,0.54222,1.9365,0.28464,0.08302000000000001,0.29650000000000004,1.5744,0.4592,1.6400000000000001,2.17584,0.6346200000000001,2.2665,0.28464,0.08302000000000001,0.29650000000000004,1.8912,0.5516,1.97
2019-09-05 23:30:00,1.72464,0.50302,1.7965,0.28464,0.08302000000000001,0.29650000000000004,1.44,0.42,1.5,1.9646400000000002,0.5730200000000001,2.0465,0.28464,0.08302000000000001,0.29650000000000004,1.6800000000000002,0.49,1.75
2019-09-06 00:00:00,1.61904,0.47222000000000003,1.6865,0.28464,0.08302000000000001,0.29650000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.83024,0.5338200000000001,1.9065,0.28464,0.08302000000000001,0.29650000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-06 00:30:00,1.6862400000000002,0.49182000000000003,1.7565,0.28464,0.08302000000000001,0.29650000000000004,1.4016,0.4088,1.46,1.8878400000000002,0.55062,1.9665,0.28464,0.08302000000000001,0.29650000000000004,1.6032000000000002,0.4676,1.67
2019-09-06 01:00:00,1.54176,0.44968,1.6059999999999999,0.28416,0.08288000000000001,0.296,1.2576,0.3668,1.31,1.74336,0.50848,1.816,0.28416,0.08288000000000001,0.296,1.4592,0.42560000000000003,1.52
2019-09-06 01:30:00,1.49376,0.43568,1.556,0.28416,0.08288000000000001,0.296,1.2096,0.3528,1.26,1.69536,0.49448000000000003,1.766,0.28416,0.08288000000000001,0.296,1.4112,0.4116,1.47
2019-09-06 02:00:00,1.49376,0.43568,1.556,0.28416,0.08288000000000001,0.296,1.2096,0.3528,1.26,1.69536,0.49448000000000003,1.766,0.28416,0.08288000000000001,0.296,1.4112,0.4116,1.47
2019-09-06 02:30:00,1.47456,0.43008,1.536,0.28416,0.08288000000000001,0.296,1.1904,0.3472,1.24,1.66656,0.48608,1.736,0.28416,0.08288000000000001,0.296,1.3824,0.4032,1.44
2019-09-06 03:00:00,1.44624,0.42182000000000003,1.5065,0.28464,0.08302000000000001,0.29650000000000004,1.1616,0.3388,1.21,1.64784,0.48062000000000005,1.7165,0.28464,0.08302000000000001,0.29650000000000004,1.3632,0.3976,1.42
2019-09-06 03:30:00,1.39824,0.40782,1.4565000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.1136,0.32480000000000003,1.16,1.61904,0.47222000000000003,1.6865,0.28464,0.08302000000000001,0.29650000000000004,1.3344,0.38920000000000005,1.3900000000000001
2019-09-06 04:00:00,1.39824,0.40782,1.4565000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.1136,0.32480000000000003,1.16,1.62864,0.47502000000000005,1.6965,0.28464,0.08302000000000001,0.29650000000000004,1.344,0.392,1.4
2019-09-06 04:30:00,1.42704,0.41622000000000003,1.4865,0.28464,0.08302000000000001,0.29650000000000004,1.1424,0.3332,1.19,1.6382400000000001,0.47782,1.7065000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-06 05:00:00,1.45584,0.42462000000000005,1.5165000000000002,0.28464,0.08302000000000001,0.29650000000000004,1.1712,0.3416,1.22,1.66704,0.48622000000000004,1.7365,0.28464,0.08302000000000001,0.29650000000000004,1.3824,0.4032,1.44
2019-09-06 05:30:00,1.58064,0.46102000000000004,1.6465,0.28464,0.08302000000000001,0.29650000000000004,1.296,0.378,1.35,1.83024,0.5338200000000001,1.9065,0.28464,0.08302000000000001,0.29650000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-06 06:00:00,1.64784,0.48062000000000005,1.7165,0.28464,0.08302000000000001,0.29650000000000004,1.3632,0.3976,1.42,1.8878400000000002,0.55062,1.9665,0.28464,0.08302000000000001,0.29650000000000004,1.6032000000000002,0.4676,1.67
2019-09-06 06:30:00,1.94544,0.56742,2.0265,0.28464,0.08302000000000001,0.29650000000000004,1.6608,0.4844,1.73,2.19504,0.64022,2.2865,0.28464,0.08302000000000001,0.29650000000000004,1.9104,0.5572,1.99
2019-09-06 07:00:00,2.27184,0.6626200000000001,2.3665,0.28464,0.08302000000000001,0.29650000000000004,1.9872,0.5796,2.07,2.6654400000000003,0.7774200000000001,2.7765,0.28464,0.08302000000000001,0.29650000000000004,2.3808,0.6944,2.48
2019-09-06 07:30:00,2.57904,0.7522200000000001,2.6865,0.28464,0.08302000000000001,0.29650000000000004,2.2944,0.6692,2.39,3.08784,0.9006200000000001,3.2165,0.28464,0.08302000000000001,0.29650000000000004,2.8032,0.8176,2.92
2019-09-06 08:00:00,2.68464,0.78302,2.7965,0.28464,0.08302000000000001,0.29650000000000004,2.4,0.7000000000000001,2.5,3.22224,0.9398200000000001,3.3565,0.28464,0.08302000000000001,0.29650000000000004,2.9376,0.8568,3.06
2019-09-06 08:30:00,2.74224,0.7998200000000001,2.8565,0.28464,0.08302000000000001,0.29650000000000004,2.4576000000000002,0.7168,2.56,3.31824,0.9678200000000001,3.4565,0.28464,0.08302000000000001,0.29650000000000004,3.0336,0.8848,3.16
2019-09-06 09:00:00,2.68368,0.7827400000000001,2.7955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4,0.7000000000000001,2.5,3.3172800000000002,0.9675400000000001,3.4555,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0336,0.8848,3.16
2019-09-06 09:30:00,2.63568,0.7687400000000001,2.7455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.352,0.686,2.45,3.3172800000000002,0.9675400000000001,3.4555,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0336,0.8848,3.16
2019-09-06 10:00:00,2.6064,0.7602,2.715,0.2832,0.0826,0.295,2.3232,0.6776,2.42,3.24,0.9450000000000001,3.375,0.2832,0.0826,0.295,2.9568000000000003,0.8624,3.08
2019-09-06 10:30:00,2.58672,0.75446,2.6945,0.28272,0.08246,0.29450000000000004,2.304,0.672,2.4,3.17232,0.9252600000000001,3.3045,0.28272,0.08246,0.29450000000000004,2.8896,0.8428,3.01
2019-09-06 11:00:00,2.61552,0.7628600000000001,2.7245,0.28272,0.08246,0.29450000000000004,2.3328,0.6804,2.43,3.17232,0.9252600000000001,3.3045,0.28272,0.08246,0.29450000000000004,2.8896,0.8428,3.01
2019-09-06 11:30:00,2.56752,0.7488600000000001,2.6745,0.28272,0.08246,0.29450000000000004,2.2848,0.6664,2.38,2.96112,0.8636600000000001,3.0845,0.28272,0.08246,0.29450000000000004,2.6784,0.7812,2.79
2019-09-06 12:00:00,2.63472,0.76846,2.7445,0.28272,0.08246,0.29450000000000004,2.352,0.686,2.45,3.08592,0.9000600000000001,3.2145,0.28272,0.08246,0.29450000000000004,2.8032,0.8176,2.92
2019-09-06 12:30:00,2.5766400000000003,0.7515200000000001,2.684,0.28224000000000005,0.08232,0.294,2.2944,0.6692,2.39,3.05664,0.8915200000000001,3.184,0.28224000000000005,0.08232,0.294,2.7744,0.8092,2.89
2019-09-06 13:00:00,2.55744,0.74592,2.664,0.28224000000000005,0.08232,0.294,2.2752,0.6636000000000001,2.37,2.99904,0.87472,3.124,0.28224000000000005,0.08232,0.294,2.7168,0.7924,2.83
2019-09-06 13:30:00,2.58624,0.7543200000000001,2.694,0.28224000000000005,0.08232,0.294,2.304,0.672,2.4,3.12384,0.91112,3.254,0.28224000000000005,0.08232,0.294,2.8416,0.8288000000000001,2.96
2019-09-06 14:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.28224000000000005,0.08232,0.294,2.1696,0.6328,2.26,2.92224,0.8523200000000001,3.044,0.28224000000000005,0.08232,0.294,2.64,0.77,2.75
2019-09-06 14:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.28224000000000005,0.08232,0.294,2.1696,0.6328,2.26,2.65344,0.77392,2.7640000000000002,0.28224000000000005,0.08232,0.294,2.3712,0.6916,2.47
2019-09-06 15:00:00,2.24976,0.6561800000000001,2.3435,0.28176,0.08218,0.29350000000000004,1.968,0.5740000000000001,2.05,2.56656,0.74858,2.6734999999999998,0.28176,0.08218,0.29350000000000004,2.2848,0.6664,2.38
2019-09-06 15:30:00,2.33616,0.6813800000000001,2.4335,0.28176,0.08218,0.29350000000000004,2.0544000000000002,0.5992000000000001,2.14,2.48976,0.72618,2.5935,0.28176,0.08218,0.29350000000000004,2.208,0.644,2.3
2019-09-06 16:00:00,2.22096,0.64778,2.3135,0.28176,0.08218,0.29350000000000004,1.9392,0.5656,2.02,2.43216,0.70938,2.5335,0.28176,0.08218,0.29350000000000004,2.1504,0.6272,2.24
2019-09-06 16:30:00,2.31696,0.67578,2.4135,0.28176,0.08218,0.29350000000000004,2.0352,0.5936,2.12,2.48016,0.72338,2.5835,0.28176,0.08218,0.29350000000000004,2.1984,0.6412,2.29
2019-09-06 17:00:00,2.39376,0.69818,2.4935,0.28176,0.08218,0.29350000000000004,2.112,0.616,2.2,2.57616,0.75138,2.6835,0.28176,0.08218,0.29350000000000004,2.2944,0.6692,2.39
2019-09-06 17:30:00,2.37984,0.6941200000000001,2.479,0.17184000000000002,0.050120000000000005,0.179,2.208,0.644,2.3,2.56224,0.7473200000000001,2.669,0.17184000000000002,0.050120000000000005,0.179,2.3904,0.6972,2.49
2019-09-06 18:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-09-06 18:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-09-06 19:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-09-06 19:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-09-06 20:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-09-06 20:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-09-06 21:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-09-06 21:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-09-06 22:00:00,2.19408,0.6399400000000001,2.2855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.1888,0.6384000000000001,2.2800000000000002,2.66448,0.77714,2.7755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.6592000000000002,0.7756000000000001,2.77
2019-09-06 22:30:00,2.05296,0.5987800000000001,2.1385,0.26736000000000004,0.07798000000000001,0.2785,1.7856,0.5208,1.8599999999999999,2.43696,0.7107800000000001,2.5385,0.26736000000000004,0.07798000000000001,0.2785,2.1696,0.6328,2.26
2019-09-06 23:00:00,1.8009600000000001,0.5252800000000001,1.876,0.28416,0.08288000000000001,0.296,1.5168,0.4424,1.58,2.12736,0.62048,2.216,0.28416,0.08288000000000001,0.296,1.8432,0.5376000000000001,1.92
2019-09-06 23:30:00,1.69488,0.49434000000000006,1.7655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4112,0.4116,1.47,2.01168,0.58674,2.0955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.728,0.504,1.8
2019-09-07 00:00:00,1.5321600000000002,0.44688000000000005,1.596,0.28416,0.08288000000000001,0.296,1.248,0.364,1.3,1.82016,0.53088,1.896,0.28416,0.08288000000000001,0.296,1.536,0.448,1.6
2019-09-07 00:30:00,1.46496,0.42728000000000005,1.526,0.28416,0.08288000000000001,0.296,1.1808,0.34440000000000004,1.23,1.72416,0.50288,1.796,0.28416,0.08288000000000001,0.296,1.44,0.42,1.5
2019-09-07 01:00:00,1.42656,0.41608000000000006,1.486,0.28416,0.08288000000000001,0.296,1.1424,0.3332,1.19,1.6857600000000001,0.49168000000000006,1.756,0.28416,0.08288000000000001,0.296,1.4016,0.4088,1.46
2019-09-07 01:30:00,1.42656,0.41608000000000006,1.486,0.28416,0.08288000000000001,0.296,1.1424,0.3332,1.19,1.67616,0.48888000000000004,1.746,0.28416,0.08288000000000001,0.296,1.392,0.406,1.45
2019-09-07 02:00:00,1.4073600000000002,0.41048,1.466,0.28416,0.08288000000000001,0.296,1.1232,0.3276,1.17,1.66656,0.48608,1.736,0.28416,0.08288000000000001,0.296,1.3824,0.4032,1.44
2019-09-07 02:30:00,1.4073600000000002,0.41048,1.466,0.28416,0.08288000000000001,0.296,1.1232,0.3276,1.17,1.66656,0.48608,1.736,0.28416,0.08288000000000001,0.296,1.3824,0.4032,1.44
2019-09-07 03:00:00,1.37856,0.40208000000000005,1.436,0.28416,0.08288000000000001,0.296,1.0944,0.31920000000000004,1.1400000000000001,1.61856,0.47208000000000006,1.686,0.28416,0.08288000000000001,0.296,1.3344,0.38920000000000005,1.3900000000000001
2019-09-07 03:30:00,1.35888,0.39634,1.4155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.0752,0.3136,1.12,1.59888,0.46634000000000003,1.6655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3152,0.3836,1.37
2019-09-07 04:00:00,1.3488,0.3934,1.405,0.2832,0.0826,0.295,1.0656,0.3108,1.11,1.5888,0.46340000000000003,1.655,0.2832,0.0826,0.295,1.3056,0.3808,1.3599999999999999
2019-09-07 04:30:00,1.35888,0.39634,1.4155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.0752,0.3136,1.12,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.296,0.378,1.35
2019-09-07 05:00:00,1.36848,0.39914000000000005,1.4255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.0848,0.3164,1.13,1.55088,0.45234,1.6155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2671999999999999,0.36960000000000004,1.32
2019-09-07 05:30:00,1.46496,0.42728000000000005,1.526,0.28416,0.08288000000000001,0.296,1.1808,0.34440000000000004,1.23,1.66656,0.48608,1.736,0.28416,0.08288000000000001,0.296,1.3824,0.4032,1.44
2019-09-07 06:00:00,1.54176,0.44968,1.6059999999999999,0.28416,0.08288000000000001,0.296,1.2576,0.3668,1.31,1.8009600000000001,0.5252800000000001,1.876,0.28416,0.08288000000000001,0.296,1.5168,0.4424,1.58
2019-09-07 06:30:00,1.79136,0.52248,1.866,0.28416,0.08288000000000001,0.296,1.5072,0.43960000000000005,1.57,2.12736,0.62048,2.216,0.28416,0.08288000000000001,0.296,1.8432,0.5376000000000001,1.92
2019-09-07 07:00:00,1.77216,0.51688,1.846,0.28416,0.08288000000000001,0.296,1.488,0.434,1.55,2.06016,0.6008800000000001,2.146,0.28416,0.08288000000000001,0.296,1.776,0.518,1.85
2019-09-07 07:30:00,1.82976,0.53368,1.9060000000000001,0.28416,0.08288000000000001,0.296,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.09856,0.6120800000000001,2.186,0.28416,0.08288000000000001,0.296,1.8144,0.5292,1.8900000000000001
2019-09-07 08:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6512,0.48160000000000003,1.72,2.24208,0.6539400000000001,2.3355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9584000000000001,0.5712,2.04
2019-09-07 08:30:00,2.02128,0.5895400000000001,2.1055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7376,0.5068,1.81,2.44368,0.71274,2.5455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.16,0.63,2.25
2019-09-07 09:00:00,2.24208,0.6539400000000001,2.3355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9584000000000001,0.5712,2.04,2.63568,0.7687400000000001,2.7455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.352,0.686,2.45
2019-09-07 09:30:00,2.1936,0.6398,2.285,0.2832,0.0826,0.295,1.9104,0.5572,1.99,2.5104,0.7322000000000001,2.615,0.2832,0.0826,0.295,2.2272,0.6496000000000001,2.32
2019-09-07 10:00:00,2.21232,0.6452600000000001,2.3045,0.28272,0.08246,0.29450000000000004,1.9296000000000002,0.5628000000000001,2.01,2.67312,0.77966,2.7845,0.28272,0.08246,0.29450000000000004,2.3904,0.6972,2.49
2019-09-07 10:30:00,2.25072,0.65646,2.3445,0.28272,0.08246,0.29450000000000004,1.968,0.5740000000000001,2.05,2.68272,0.78246,2.7945,0.28272,0.08246,0.29450000000000004,2.4,0.7000000000000001,2.5
2019-09-07 11:00:00,2.2027200000000002,0.64246,2.2945,0.28272,0.08246,0.29450000000000004,1.92,0.56,2.0,2.69232,0.7852600000000001,2.8045,0.28272,0.08246,0.29450000000000004,2.4096,0.7028,2.51
2019-09-07 11:30:00,2.2896,0.6678000000000001,2.385,0.2832,0.0826,0.295,2.0064,0.5852,2.09,2.7216,0.7938000000000001,2.835,0.2832,0.0826,0.295,2.4384,0.7112,2.54
2019-09-07 12:00:00,2.28912,0.66766,2.3845,0.28272,0.08246,0.29450000000000004,2.0064,0.5852,2.09,2.58672,0.75446,2.6945,0.28272,0.08246,0.29450000000000004,2.304,0.672,2.4
2019-09-07 12:30:00,2.24112,0.65366,2.3345000000000002,0.28272,0.08246,0.29450000000000004,1.9584000000000001,0.5712,2.04,2.42352,0.70686,2.5245,0.28272,0.08246,0.29450000000000004,2.1408,0.6244000000000001,2.23
2019-09-07 13:00:00,2.13504,0.62272,2.224,0.28224000000000005,0.08232,0.294,1.8528,0.5404,1.9300000000000002,2.40384,0.7011200000000001,2.504,0.28224000000000005,0.08232,0.294,2.1216,0.6188,2.21
2019-09-07 13:30:00,2.02944,0.59192,2.114,0.28224000000000005,0.08232,0.294,1.7472,0.5096,1.82,2.24064,0.6535200000000001,2.334,0.28224000000000005,0.08232,0.294,1.9584000000000001,0.5712,2.04
2019-09-07 14:00:00,2.02944,0.59192,2.114,0.28224000000000005,0.08232,0.294,1.7472,0.5096,1.82,2.28864,0.66752,2.384,0.28224000000000005,0.08232,0.294,2.0064,0.5852,2.09
2019-09-07 14:30:00,1.93344,0.5639200000000001,2.014,0.28224000000000005,0.08232,0.294,1.6512,0.48160000000000003,1.72,2.06784,0.6031200000000001,2.154,0.28224000000000005,0.08232,0.294,1.7856,0.5208,1.8599999999999999
2019-09-07 15:00:00,1.84752,0.53886,1.9245,0.28272,0.08246,0.29450000000000004,1.5648,0.45640000000000003,1.63,1.93392,0.56406,2.0145,0.28272,0.08246,0.29450000000000004,1.6512,0.48160000000000003,1.72
2019-09-07 15:30:00,1.8662400000000001,0.54432,1.944,0.28224000000000005,0.08232,0.294,1.584,0.462,1.65,1.76064,0.5135200000000001,1.834,0.28224000000000005,0.08232,0.294,1.4784000000000002,0.4312,1.54
2019-09-07 16:00:00,1.76064,0.5135200000000001,1.834,0.28224000000000005,0.08232,0.294,1.4784000000000002,0.4312,1.54,1.93344,0.5639200000000001,2.014,0.28224000000000005,0.08232,0.294,1.6512,0.48160000000000003,1.72
2019-09-07 16:30:00,1.97232,0.57526,2.0545,0.28272,0.08246,0.29450000000000004,1.6896,0.4928,1.76,2.26992,0.6620600000000001,2.3645,0.28272,0.08246,0.29450000000000004,1.9872,0.5796,2.07
2019-09-07 17:00:00,2.08752,0.6088600000000001,2.1745,0.28272,0.08246,0.29450000000000004,1.8048000000000002,0.5264,1.88,2.34672,0.6844600000000001,2.4445,0.28272,0.08246,0.29450000000000004,2.064,0.602,2.15
2019-09-07 17:30:00,2.22192,0.6480600000000001,2.3145,0.28272,0.08246,0.29450000000000004,1.9392,0.5656,2.02,2.56752,0.7488600000000001,2.6745,0.28272,0.08246,0.29450000000000004,2.2848,0.6664,2.38
2019-09-07 18:00:00,2.30832,0.6732600000000001,2.4045,0.28272,0.08246,0.29450000000000004,2.0256,0.5908,2.11,2.74992,0.8020600000000001,2.8645,0.28272,0.08246,0.29450000000000004,2.4672,0.7196,2.5700000000000003
2019-09-07 18:30:00,2.39472,0.6984600000000001,2.4945,0.28272,0.08246,0.29450000000000004,2.112,0.616,2.2,2.82672,0.8244600000000001,2.9445,0.28272,0.08246,0.29450000000000004,2.544,0.742,2.65
2019-09-07 19:00:00,2.38512,0.6956600000000001,2.4845,0.28272,0.08246,0.29450000000000004,2.1024,0.6132000000000001,2.19,2.86512,0.8356600000000001,2.9845,0.28272,0.08246,0.29450000000000004,2.5824,0.7532,2.69
2019-09-07 19:30:00,2.33856,0.68208,2.436,0.28416,0.08288000000000001,0.296,2.0544000000000002,0.5992000000000001,2.14,2.82816,0.8248800000000001,2.946,0.28416,0.08288000000000001,0.296,2.544,0.742,2.65
2019-09-07 20:00:00,2.33856,0.68208,2.436,0.28416,0.08288000000000001,0.296,2.0544000000000002,0.5992000000000001,2.14,2.86656,0.83608,2.9859999999999998,0.28416,0.08288000000000001,0.296,2.5824,0.7532,2.69
2019-09-07 20:30:00,2.57904,0.7522200000000001,2.6865,0.28464,0.08302000000000001,0.29650000000000004,2.2944,0.6692,2.39,2.8670400000000003,0.8362200000000001,2.9865,0.28464,0.08302000000000001,0.29650000000000004,2.5824,0.7532,2.69
2019-09-07 21:00:00,2.55984,0.7466200000000001,2.6665,0.28464,0.08302000000000001,0.29650000000000004,2.2752,0.6636000000000001,2.37,2.75184,0.8026200000000001,2.8665000000000003,0.28464,0.08302000000000001,0.29650000000000004,2.4672,0.7196,2.5700000000000003
2019-09-07 21:30:00,2.31024,0.6738200000000001,2.4065,0.28464,0.08302000000000001,0.29650000000000004,2.0256,0.5908,2.11,2.42544,0.70742,2.5265,0.28464,0.08302000000000001,0.29650000000000004,2.1408,0.6244000000000001,2.23
2019-09-07 22:00:00,2.19504,0.64022,2.2865,0.28464,0.08302000000000001,0.29650000000000004,1.9104,0.5572,1.99,2.30064,0.6710200000000001,2.3965,0.28464,0.08302000000000001,0.29650000000000004,2.016,0.588,2.1
2019-09-07 22:30:00,2.06064,0.60102,2.1465,0.28464,0.08302000000000001,0.29650000000000004,1.776,0.518,1.85,2.15664,0.62902,2.2465,0.28464,0.08302000000000001,0.29650000000000004,1.8719999999999999,0.546,1.9500000000000002
2019-09-07 23:00:00,1.9550400000000001,0.5702200000000001,2.0365,0.28464,0.08302000000000001,0.29650000000000004,1.6703999999999999,0.4872,1.74,2.04144,0.5954200000000001,2.1265,0.28464,0.08302000000000001,0.29650000000000004,1.7568000000000001,0.5124000000000001,1.83
2019-09-07 23:30:00,1.80192,0.52556,1.877,0.28512000000000004,0.08316000000000001,0.297,1.5168,0.4424,1.58,1.8691200000000001,0.5451600000000001,1.947,0.28512000000000004,0.08316000000000001,0.297,1.584,0.462,1.65
2019-09-08 00:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.28512000000000004,0.08316000000000001,0.297,1.3728,0.40040000000000003,1.43,1.74432,0.50876,1.8170000000000002,0.28512000000000004,0.08316000000000001,0.297,1.4592,0.42560000000000003,1.52
2019-09-08 00:30:00,1.65744,0.48342,1.7265000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.3728,0.40040000000000003,1.43,1.72464,0.50302,1.7965,0.28464,0.08302000000000001,0.29650000000000004,1.44,0.42,1.5
2019-09-08 01:00:00,1.77312,0.5171600000000001,1.847,0.28512000000000004,0.08316000000000001,0.297,1.488,0.434,1.55,1.82112,0.5311600000000001,1.897,0.28512000000000004,0.08316000000000001,0.297,1.536,0.448,1.6
2019-09-08 01:30:00,1.77312,0.5171600000000001,1.847,0.28512000000000004,0.08316000000000001,0.297,1.488,0.434,1.55,1.81152,0.52836,1.887,0.28512000000000004,0.08316000000000001,0.297,1.5264,0.44520000000000004,1.5899999999999999
2019-09-08 02:00:00,1.78272,0.5199600000000001,1.857,0.28512000000000004,0.08316000000000001,0.297,1.4976,0.4368,1.56,1.83072,0.53396,1.907,0.28512000000000004,0.08316000000000001,0.297,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-08 02:30:00,1.7635200000000002,0.51436,1.837,0.28512000000000004,0.08316000000000001,0.297,1.4784000000000002,0.4312,1.54,1.83072,0.53396,1.907,0.28512000000000004,0.08316000000000001,0.297,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-08 03:00:00,1.764,0.5145000000000001,1.8375,0.2856,0.0833,0.2975,1.4784000000000002,0.4312,1.54,1.764,0.5145000000000001,1.8375,0.2856,0.0833,0.2975,1.4784000000000002,0.4312,1.54
2019-09-08 03:30:00,1.75488,0.5118400000000001,1.828,0.28608,0.08344,0.298,1.4688,0.4284,1.53,1.7452800000000002,0.50904,1.818,0.28608,0.08344,0.298,1.4592,0.42560000000000003,1.52
2019-09-08 04:00:00,1.7356800000000001,0.50624,1.808,0.28608,0.08344,0.298,1.4496,0.4228,1.51,1.7356800000000001,0.50624,1.808,0.28608,0.08344,0.298,1.4496,0.4228,1.51
2019-09-08 04:30:00,1.7356800000000001,0.50624,1.808,0.28608,0.08344,0.298,1.4496,0.4228,1.51,1.72608,0.50344,1.798,0.28608,0.08344,0.298,1.44,0.42,1.5
2019-09-08 05:00:00,1.73616,0.50638,1.8085,0.28656000000000004,0.08358,0.2985,1.4496,0.4228,1.51,1.72656,0.50358,1.7985,0.28656000000000004,0.08358,0.2985,1.44,0.42,1.5
2019-09-08 05:30:00,1.76496,0.51478,1.8385,0.28656000000000004,0.08358,0.2985,1.4784000000000002,0.4312,1.54,1.75536,0.51198,1.8285,0.28656000000000004,0.08358,0.2985,1.4688,0.4284,1.53
2019-09-08 06:00:00,1.79376,0.5231800000000001,1.8685,0.28656000000000004,0.08358,0.2985,1.5072,0.43960000000000005,1.57,1.81296,0.52878,1.8885,0.28656000000000004,0.08358,0.2985,1.5264,0.44520000000000004,1.5899999999999999
2019-09-08 06:30:00,1.8518400000000002,0.54012,1.929,0.28704,0.08372,0.299,1.5648,0.45640000000000003,1.63,1.88064,0.54852,1.959,0.28704,0.08372,0.299,1.5936,0.46480000000000005,1.6600000000000001
2019-09-08 07:00:00,1.89024,0.55132,1.9689999999999999,0.28704,0.08372,0.299,1.6032000000000002,0.4676,1.67,1.8998400000000002,0.5541200000000001,1.979,0.28704,0.08372,0.299,1.6128,0.47040000000000004,1.6800000000000002
2019-09-08 07:30:00,1.96656,0.5735800000000001,2.0485,0.28656000000000004,0.08358,0.2985,1.6800000000000002,0.49,1.75,1.9761600000000001,0.57638,2.0585,0.28656000000000004,0.08358,0.2985,1.6896,0.4928,1.76
2019-09-08 08:00:00,2.0328,0.5929,2.1175,0.2856,0.0833,0.2975,1.7472,0.5096,1.82,2.0424,0.5957,2.1275,0.2856,0.0833,0.2975,1.7568000000000001,0.5124000000000001,1.83
2019-09-08 08:30:00,2.17632,0.6347600000000001,2.267,0.28512000000000004,0.08316000000000001,0.297,1.8912,0.5516,1.97,2.17632,0.6347600000000001,2.267,0.28512000000000004,0.08316000000000001,0.297,1.8912,0.5516,1.97
2019-09-08 09:00:00,2.22432,0.64876,2.317,0.28512000000000004,0.08316000000000001,0.297,1.9392,0.5656,2.02,2.17632,0.6347600000000001,2.267,0.28512000000000004,0.08316000000000001,0.297,1.8912,0.5516,1.97
2019-09-08 09:30:00,2.12784,0.6206200000000001,2.2165,0.28464,0.08302000000000001,0.29650000000000004,1.8432,0.5376000000000001,1.92,2.11824,0.61782,2.2065,0.28464,0.08302000000000001,0.29650000000000004,1.8336000000000001,0.5348,1.9100000000000001
2019-09-08 10:00:00,2.14704,0.62622,2.2365,0.28464,0.08302000000000001,0.29650000000000004,1.8624,0.5432,1.94,2.06064,0.60102,2.1465,0.28464,0.08302000000000001,0.29650000000000004,1.776,0.518,1.85
2019-09-08 10:30:00,2.21328,0.64554,2.3055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9296000000000002,0.5628000000000001,2.01,2.18448,0.63714,2.2755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9008,0.5544,1.98
2019-09-08 11:00:00,2.17392,0.6340600000000001,2.2645,0.28272,0.08246,0.29450000000000004,1.8912,0.5516,1.97,2.09712,0.6116600000000001,2.1845,0.28272,0.08246,0.29450000000000004,1.8144,0.5292,1.8900000000000001
2019-09-08 11:30:00,2.14512,0.6256600000000001,2.2345,0.28272,0.08246,0.29450000000000004,1.8624,0.5432,1.94,1.96272,0.5724600000000001,2.0445,0.28272,0.08246,0.29450000000000004,1.6800000000000002,0.49,1.75
2019-09-08 12:00:00,2.07744,0.60592,2.164,0.28224000000000005,0.08232,0.294,1.7952,0.5236000000000001,1.87,1.89504,0.5527200000000001,1.974,0.28224000000000005,0.08232,0.294,1.6128,0.47040000000000004,1.6800000000000002
2019-09-08 12:30:00,2.07792,0.60606,2.1645,0.28272,0.08246,0.29450000000000004,1.7952,0.5236000000000001,1.87,1.83792,0.5360600000000001,1.9145,0.28272,0.08246,0.29450000000000004,1.5552000000000001,0.4536,1.62
2019-09-08 13:00:00,2.07792,0.60606,2.1645,0.28272,0.08246,0.29450000000000004,1.7952,0.5236000000000001,1.87,1.8763200000000002,0.5472600000000001,1.9545,0.28272,0.08246,0.29450000000000004,1.5936,0.46480000000000005,1.6600000000000001
2019-09-08 13:30:00,1.83744,0.5359200000000001,1.9140000000000001,0.28224000000000005,0.08232,0.294,1.5552000000000001,0.4536,1.62,1.88544,0.5499200000000001,1.964,0.28224000000000005,0.08232,0.294,1.6032000000000002,0.4676,1.67
2019-09-08 14:00:00,1.80912,0.52766,1.8845,0.28272,0.08246,0.29450000000000004,1.5264,0.44520000000000004,1.5899999999999999,1.83792,0.5360600000000001,1.9145,0.28272,0.08246,0.29450000000000004,1.5552000000000001,0.4536,1.62
2019-09-08 14:30:00,2.01024,0.5863200000000001,2.094,0.28224000000000005,0.08232,0.294,1.728,0.504,1.8,1.77024,0.51632,1.8439999999999999,0.28224000000000005,0.08232,0.294,1.488,0.434,1.55
2019-09-08 15:00:00,1.97232,0.57526,2.0545,0.28272,0.08246,0.29450000000000004,1.6896,0.4928,1.76,1.7035200000000001,0.49686,1.7745000000000002,0.28272,0.08246,0.29450000000000004,1.4208,0.41440000000000005,1.48
2019-09-08 15:30:00,2.05872,0.60046,2.1445,0.28272,0.08246,0.29450000000000004,1.776,0.518,1.85,1.80912,0.52766,1.8845,0.28272,0.08246,0.29450000000000004,1.5264,0.44520000000000004,1.5899999999999999
2019-09-08 16:00:00,2.10624,0.6143200000000001,2.194,0.28224000000000005,0.08232,0.294,1.824,0.532,1.9,2.00064,0.58352,2.084,0.28224000000000005,0.08232,0.294,1.7184,0.5012,1.79
2019-09-08 16:30:00,2.23152,0.6508600000000001,2.3245,0.28272,0.08246,0.29450000000000004,1.9488,0.5684,2.03,1.94352,0.56686,2.0245,0.28272,0.08246,0.29450000000000004,1.6608,0.4844,1.73
2019-09-08 17:00:00,2.26992,0.6620600000000001,2.3645,0.28272,0.08246,0.29450000000000004,1.9872,0.5796,2.07,2.06832,0.60326,2.1545,0.28272,0.08246,0.29450000000000004,1.7856,0.5208,1.8599999999999999
2019-09-08 17:30:00,2.43264,0.70952,2.534,0.28224000000000005,0.08232,0.294,2.1504,0.6272,2.24,2.33664,0.68152,2.434,0.28224000000000005,0.08232,0.294,2.0544000000000002,0.5992000000000001,2.14
2019-09-08 18:00:00,2.57712,0.7516600000000001,2.6845,0.28272,0.08246,0.29450000000000004,2.2944,0.6692,2.39,2.7019200000000003,0.7880600000000001,2.8145,0.28272,0.08246,0.29450000000000004,2.4192,0.7056,2.52
2019-09-08 18:30:00,2.56752,0.7488600000000001,2.6745,0.28272,0.08246,0.29450000000000004,2.2848,0.6664,2.38,2.73072,0.7964600000000001,2.8445,0.28272,0.08246,0.29450000000000004,2.448,0.714,2.55
2019-09-08 19:00:00,2.55792,0.7460600000000001,2.6645,0.28272,0.08246,0.29450000000000004,2.2752,0.6636000000000001,2.37,2.74032,0.7992600000000001,2.8545,0.28272,0.08246,0.29450000000000004,2.4576000000000002,0.7168,2.56
2019-09-08 19:30:00,2.50992,0.73206,2.6145,0.28272,0.08246,0.29450000000000004,2.2272,0.6496000000000001,2.32,2.66352,0.7768600000000001,2.7745,0.28272,0.08246,0.29450000000000004,2.3808,0.6944,2.48
2019-09-08 20:00:00,2.60736,0.76048,2.716,0.28416,0.08288000000000001,0.296,2.3232,0.6776,2.42,2.75136,0.8024800000000001,2.866,0.28416,0.08288000000000001,0.296,2.4672,0.7196,2.5700000000000003
2019-09-08 20:30:00,2.6654400000000003,0.7774200000000001,2.7765,0.28464,0.08302000000000001,0.29650000000000004,2.3808,0.6944,2.48,2.82864,0.8250200000000001,2.9465,0.28464,0.08302000000000001,0.29650000000000004,2.544,0.742,2.65
2019-09-08 21:00:00,2.5881600000000002,0.7548800000000001,2.696,0.28416,0.08288000000000001,0.296,2.304,0.672,2.4,2.74176,0.7996800000000001,2.856,0.28416,0.08288000000000001,0.296,2.4576000000000002,0.7168,2.56
2019-09-08 21:30:00,2.42496,0.70728,2.526,0.28416,0.08288000000000001,0.296,2.1408,0.6244000000000001,2.23,2.51136,0.73248,2.616,0.28416,0.08288000000000001,0.296,2.2272,0.6496000000000001,2.32
2019-09-08 22:00:00,2.24256,0.6540800000000001,2.336,0.28416,0.08288000000000001,0.296,1.9584000000000001,0.5712,2.04,2.29056,0.66808,2.386,0.28416,0.08288000000000001,0.296,2.0064,0.5852,2.09
2019-09-08 22:30:00,2.05056,0.5980800000000001,2.136,0.28416,0.08288000000000001,0.296,1.7664,0.5152,1.8399999999999999,2.07936,0.60648,2.166,0.28416,0.08288000000000001,0.296,1.7952,0.5236000000000001,1.87
2019-09-08 23:00:00,1.86816,0.54488,1.9460000000000002,0.28416,0.08288000000000001,0.296,1.584,0.462,1.65,1.8873600000000001,0.5504800000000001,1.966,0.28416,0.08288000000000001,0.296,1.6032000000000002,0.4676,1.67
2019-09-08 23:30:00,1.70496,0.49728000000000006,1.776,0.28416,0.08288000000000001,0.296,1.4208,0.41440000000000005,1.48,1.79136,0.52248,1.866,0.28416,0.08288000000000001,0.296,1.5072,0.43960000000000005,1.57
2019-09-09 00:00:00,1.57056,0.45808000000000004,1.6360000000000001,0.28416,0.08288000000000001,0.296,1.2864,0.37520000000000003,1.34,1.67616,0.48888000000000004,1.746,0.28416,0.08288000000000001,0.296,1.392,0.406,1.45
2019-09-09 00:30:00,1.4841600000000001,0.43288000000000004,1.546,0.28416,0.08288000000000001,0.296,1.2,0.35000000000000003,1.25,1.58016,0.46088,1.646,0.28416,0.08288000000000001,0.296,1.296,0.378,1.35
2019-09-09 01:00:00,1.46496,0.42728000000000005,1.526,0.28416,0.08288000000000001,0.296,1.1808,0.34440000000000004,1.23,1.5609600000000001,0.45528,1.626,0.28416,0.08288000000000001,0.296,1.2768,0.3724,1.33
2019-09-09 01:30:00,1.51296,0.44128000000000006,1.576,0.28416,0.08288000000000001,0.296,1.2288000000000001,0.3584,1.28,1.58976,0.46368000000000004,1.6560000000000001,0.28416,0.08288000000000001,0.296,1.3056,0.3808,1.3599999999999999
2019-09-09 02:00:00,1.74384,0.5086200000000001,1.8165,0.28464,0.08302000000000001,0.29650000000000004,1.4592,0.42560000000000003,1.52,1.80144,0.52542,1.8765,0.28464,0.08302000000000001,0.29650000000000004,1.5168,0.4424,1.58
2019-09-09 02:30:00,1.74384,0.5086200000000001,1.8165,0.28464,0.08302000000000001,0.29650000000000004,1.4592,0.42560000000000003,1.52,1.79184,0.5226200000000001,1.8665,0.28464,0.08302000000000001,0.29650000000000004,1.5072,0.43960000000000005,1.57
2019-09-09 03:00:00,1.74384,0.5086200000000001,1.8165,0.28464,0.08302000000000001,0.29650000000000004,1.4592,0.42560000000000003,1.52,1.77264,0.51702,1.8465,0.28464,0.08302000000000001,0.29650000000000004,1.488,0.434,1.55
2019-09-09 03:30:00,1.72416,0.50288,1.796,0.28416,0.08288000000000001,0.296,1.44,0.42,1.5,1.74336,0.50848,1.816,0.28416,0.08288000000000001,0.296,1.4592,0.42560000000000003,1.52
2019-09-09 04:00:00,1.71456,0.5000800000000001,1.786,0.28416,0.08288000000000001,0.296,1.4304000000000001,0.4172,1.49,1.7337600000000002,0.50568,1.806,0.28416,0.08288000000000001,0.296,1.4496,0.4228,1.51
2019-09-09 04:30:00,1.70496,0.49728000000000006,1.776,0.28416,0.08288000000000001,0.296,1.4208,0.41440000000000005,1.48,1.7337600000000002,0.50568,1.806,0.28416,0.08288000000000001,0.296,1.4496,0.4228,1.51
2019-09-09 05:00:00,1.72416,0.50288,1.796,0.28416,0.08288000000000001,0.296,1.44,0.42,1.5,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.28416,0.08288000000000001,0.296,1.4784000000000002,0.4312,1.54
2019-09-09 05:30:00,1.8398400000000001,0.5366200000000001,1.9165,0.28464,0.08302000000000001,0.29650000000000004,1.5552000000000001,0.4536,1.62,1.9358400000000002,0.56462,2.0165,0.28464,0.08302000000000001,0.29650000000000004,1.6512,0.48160000000000003,1.72
2019-09-09 06:00:00,1.8873600000000001,0.5504800000000001,1.966,0.28416,0.08288000000000001,0.296,1.6032000000000002,0.4676,1.67,2.01216,0.5868800000000001,2.096,0.28416,0.08288000000000001,0.296,1.728,0.504,1.8
2019-09-09 06:30:00,2.10864,0.61502,2.1965,0.28464,0.08302000000000001,0.29650000000000004,1.824,0.532,1.9,2.18544,0.6374200000000001,2.2765,0.28464,0.08302000000000001,0.29650000000000004,1.9008,0.5544,1.98
2019-09-09 07:00:00,2.32944,0.67942,2.4265,0.28464,0.08302000000000001,0.29650000000000004,2.0448,0.5964,2.13,2.38704,0.6962200000000001,2.4865,0.28464,0.08302000000000001,0.29650000000000004,2.1024,0.6132000000000001,2.19
2019-09-09 07:30:00,2.61696,0.7632800000000001,2.726,0.28416,0.08288000000000001,0.296,2.3328,0.6804,2.43,2.79936,0.8164800000000001,2.916,0.28416,0.08288000000000001,0.296,2.5152,0.7336,2.62
2019-09-09 08:00:00,2.80944,0.81942,2.9265,0.28464,0.08302000000000001,0.29650000000000004,2.5248,0.7364,2.63,3.03984,0.8866200000000001,3.1665,0.28464,0.08302000000000001,0.29650000000000004,2.7552,0.8036000000000001,2.87
2019-09-09 08:30:00,2.83824,0.8278200000000001,2.9565,0.28464,0.08302000000000001,0.29650000000000004,2.5536,0.7448,2.66,3.07824,0.8978200000000001,3.2065,0.28464,0.08302000000000001,0.29650000000000004,2.7936,0.8148000000000001,2.91
2019-09-09 09:00:00,2.79936,0.8164800000000001,2.916,0.28416,0.08288000000000001,0.296,2.5152,0.7336,2.62,2.90496,0.84728,3.026,0.28416,0.08288000000000001,0.296,2.6208,0.7644000000000001,2.73
2019-09-09 09:30:00,2.73168,0.7967400000000001,2.8455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.448,0.714,2.55,2.82768,0.82474,2.9455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.544,0.742,2.65
2019-09-09 10:00:00,2.7124800000000002,0.7911400000000001,2.8255,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4288,0.7084,2.5300000000000002,2.92368,0.85274,3.0455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.64,0.77,2.75
2019-09-09 10:30:00,2.75136,0.8024800000000001,2.866,0.28416,0.08288000000000001,0.296,2.4672,0.7196,2.5700000000000003,2.93376,0.8556800000000001,3.056,0.28416,0.08288000000000001,0.296,2.6496,0.7728,2.76
2019-09-09 11:00:00,2.76096,0.8052800000000001,2.876,0.28416,0.08288000000000001,0.296,2.4768,0.7224,2.58,2.93376,0.8556800000000001,3.056,0.28416,0.08288000000000001,0.296,2.6496,0.7728,2.76
2019-09-09 11:30:00,2.80896,0.8192800000000001,2.926,0.28416,0.08288000000000001,0.296,2.5248,0.7364,2.63,2.89536,0.8444800000000001,3.016,0.28416,0.08288000000000001,0.296,2.6112,0.7616,2.7199999999999998
2019-09-09 12:00:00,2.86608,0.83594,2.9855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.5824,0.7532,2.69,2.92368,0.85274,3.0455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.64,0.77,2.75
2019-09-09 12:30:00,2.84688,0.8303400000000001,2.9655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.5632,0.7476,2.67,2.88528,0.8415400000000001,3.0055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6016,0.7588,2.71
2019-09-09 13:00:00,2.81808,0.8219400000000001,2.9355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.5343999999999998,0.7392000000000001,2.64,2.83728,0.82754,2.9555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.5536,0.7448,2.66
2019-09-09 13:30:00,2.72112,0.79366,2.8345000000000002,0.28272,0.08246,0.29450000000000004,2.4384,0.7112,2.54,2.47152,0.7208600000000001,2.5745,0.28272,0.08246,0.29450000000000004,2.1888,0.6384000000000001,2.2800000000000002
2019-09-09 14:00:00,2.68224,0.78232,2.794,0.28224000000000005,0.08232,0.294,2.4,0.7000000000000001,2.5,2.3750400000000003,0.69272,2.474,0.28224000000000005,0.08232,0.294,2.0928,0.6104,2.18
2019-09-09 14:30:00,2.6246400000000003,0.7655200000000001,2.734,0.28224000000000005,0.08232,0.294,2.3424,0.6832,2.44,2.36544,0.6899200000000001,2.464,0.28224000000000005,0.08232,0.294,2.0832,0.6076,2.17
2019-09-09 15:00:00,2.59632,0.75726,2.7045,0.28272,0.08246,0.29450000000000004,2.3136,0.6748000000000001,2.41,2.55792,0.7460600000000001,2.6645,0.28272,0.08246,0.29450000000000004,2.2752,0.6636000000000001,2.37
2019-09-09 15:30:00,2.56704,0.74872,2.674,0.28224000000000005,0.08232,0.294,2.2848,0.6664,2.38,2.53824,0.7403200000000001,2.644,0.28224000000000005,0.08232,0.294,2.2560000000000002,0.658,2.35
2019-09-09 16:00:00,2.58624,0.7543200000000001,2.694,0.28224000000000005,0.08232,0.294,2.304,0.672,2.4,2.5766400000000003,0.7515200000000001,2.684,0.28224000000000005,0.08232,0.294,2.2944,0.6692,2.39
2019-09-09 16:30:00,2.72064,0.7935200000000001,2.834,0.28224000000000005,0.08232,0.294,2.4384,0.7112,2.54,2.71104,0.7907200000000001,2.824,0.28224000000000005,0.08232,0.294,2.4288,0.7084,2.5300000000000002
