Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-09 17:00:00,2.80704,0.8187200000000001,2.924,0.28224000000000005,0.08232,0.294,2.5248,0.7364,2.63,2.76864,0.80752,2.884,0.28224000000000005,0.08232,0.294,2.4864,0.7252000000000001,2.59
2019-09-09 17:30:00,2.84592,0.83006,2.9645,0.28272,0.08246,0.29450000000000004,2.5632,0.7476,2.67,2.8555200000000003,0.83286,2.9745,0.28272,0.08246,0.29450000000000004,2.5728,0.7504000000000001,2.68
2019-09-09 18:00:00,2.83584,0.8271200000000001,2.954,0.28224000000000005,0.08232,0.294,2.5536,0.7448,2.66,2.86464,0.83552,2.984,0.28224000000000005,0.08232,0.294,2.5824,0.7532,2.69
2019-09-09 18:30:00,2.86464,0.83552,2.984,0.28224000000000005,0.08232,0.294,2.5824,0.7532,2.69,2.85504,0.83272,2.974,0.28224000000000005,0.08232,0.294,2.5728,0.7504000000000001,2.68
2019-09-09 19:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.28224000000000005,0.08232,0.294,2.592,0.756,2.7,2.86464,0.83552,2.984,0.28224000000000005,0.08232,0.294,2.5824,0.7532,2.69
2019-09-09 19:30:00,2.78832,0.8132600000000001,2.9045,0.28272,0.08246,0.29450000000000004,2.5056000000000003,0.7308,2.61,2.8555200000000003,0.83286,2.9745,0.28272,0.08246,0.29450000000000004,2.5728,0.7504000000000001,2.68
2019-09-09 20:00:00,2.81712,0.8216600000000001,2.9345,0.28272,0.08246,0.29450000000000004,2.5343999999999998,0.7392000000000001,2.64,2.9035200000000003,0.8468600000000001,3.0245,0.28272,0.08246,0.29450000000000004,2.6208,0.7644000000000001,2.73
2019-09-09 20:30:00,2.77872,0.8104600000000001,2.8945,0.28272,0.08246,0.29450000000000004,2.496,0.728,2.6,2.8555200000000003,0.83286,2.9745,0.28272,0.08246,0.29450000000000004,2.5728,0.7504000000000001,2.68
2019-09-09 21:00:00,2.59584,0.75712,2.7039999999999997,0.28224000000000005,0.08232,0.294,2.3136,0.6748000000000001,2.41,2.65344,0.77392,2.7640000000000002,0.28224000000000005,0.08232,0.294,2.3712,0.6916,2.47
2019-09-09 21:30:00,2.46144,0.7179200000000001,2.564,0.28224000000000005,0.08232,0.294,2.1792,0.6356,2.27,2.54784,0.7431200000000001,2.654,0.28224000000000005,0.08232,0.294,2.2656,0.6608,2.36
2019-09-09 22:00:00,2.26032,0.6592600000000001,2.3545,0.28272,0.08246,0.29450000000000004,1.9776,0.5768,2.06,2.39472,0.6984600000000001,2.4945,0.28272,0.08246,0.29450000000000004,2.112,0.616,2.2
2019-09-09 22:30:00,2.10672,0.61446,2.1945,0.28272,0.08246,0.29450000000000004,1.824,0.532,1.9,2.22192,0.6480600000000001,2.3145,0.28272,0.08246,0.29450000000000004,1.9392,0.5656,2.02
2019-09-09 23:00:00,2.07792,0.60606,2.1645,0.28272,0.08246,0.29450000000000004,1.7952,0.5236000000000001,1.87,2.22192,0.6480600000000001,2.3145,0.28272,0.08246,0.29450000000000004,1.9392,0.5656,2.02
2019-09-09 23:30:00,1.97232,0.57526,2.0545,0.28272,0.08246,0.29450000000000004,1.6896,0.4928,1.76,2.12592,0.6200600000000001,2.2145,0.28272,0.08246,0.29450000000000004,1.8432,0.5376000000000001,1.92
2019-09-10 00:00:00,1.85712,0.54166,1.9344999999999999,0.28272,0.08246,0.29450000000000004,1.5744,0.4592,1.6400000000000001,2.00112,0.5836600000000001,2.0845,0.28272,0.08246,0.29450000000000004,1.7184,0.5012,1.79
2019-09-10 00:30:00,1.78992,0.5220600000000001,1.8645,0.28272,0.08246,0.29450000000000004,1.5072,0.43960000000000005,1.57,1.88592,0.55006,1.9645000000000001,0.28272,0.08246,0.29450000000000004,1.6032000000000002,0.4676,1.67
2019-09-10 01:00:00,1.752,0.511,1.8250000000000002,0.2832,0.0826,0.295,1.4688,0.4284,1.53,1.8384,0.5362,1.915,0.2832,0.0826,0.295,1.5552000000000001,0.4536,1.62
2019-09-10 01:30:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.296,0.378,1.35,1.58928,0.46354000000000006,1.6555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3056,0.3808,1.3599999999999999
2019-09-10 02:00:00,1.56,0.455,1.625,0.2832,0.0826,0.295,1.2768,0.3724,1.33,1.5792000000000002,0.4606,1.645,0.2832,0.0826,0.295,1.296,0.378,1.35
2019-09-10 02:30:00,1.5312000000000001,0.4466,1.595,0.2832,0.0826,0.295,1.248,0.364,1.3,1.56,0.455,1.625,0.2832,0.0826,0.295,1.2768,0.3724,1.33
2019-09-10 03:00:00,1.48272,0.43246,1.5445,0.28272,0.08246,0.29450000000000004,1.2,0.35000000000000003,1.25,1.5019200000000001,0.43806000000000006,1.5645,0.28272,0.08246,0.29450000000000004,1.2192,0.3556,1.27
2019-09-10 03:30:00,1.4928,0.4354,1.5550000000000002,0.2832,0.0826,0.295,1.2096,0.3528,1.26,1.512,0.441,1.5750000000000002,0.2832,0.0826,0.295,1.2288000000000001,0.3584,1.28
2019-09-10 04:00:00,1.4832,0.43260000000000004,1.545,0.2832,0.0826,0.295,1.2,0.35000000000000003,1.25,1.5024000000000002,0.43820000000000003,1.565,0.2832,0.0826,0.295,1.2192,0.3556,1.27
2019-09-10 04:30:00,1.47408,0.42994000000000004,1.5354999999999999,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.1904,0.3472,1.24,1.55088,0.45234,1.6155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2671999999999999,0.36960000000000004,1.32
2019-09-10 05:00:00,1.4841600000000001,0.43288000000000004,1.546,0.28416,0.08288000000000001,0.296,1.2,0.35000000000000003,1.25,1.58976,0.46368000000000004,1.6560000000000001,0.28416,0.08288000000000001,0.296,1.3056,0.3808,1.3599999999999999
2019-09-10 05:30:00,1.69536,0.49448000000000003,1.766,0.28416,0.08288000000000001,0.296,1.4112,0.4116,1.47,1.83936,0.5364800000000001,1.916,0.28416,0.08288000000000001,0.296,1.5552000000000001,0.4536,1.62
2019-09-10 06:00:00,1.84896,0.5392800000000001,1.9260000000000002,0.28416,0.08288000000000001,0.296,1.5648,0.45640000000000003,1.63,2.06016,0.6008800000000001,2.146,0.28416,0.08288000000000001,0.296,1.776,0.518,1.85
2019-09-10 06:30:00,2.14704,0.62622,2.2365,0.28464,0.08302000000000001,0.29650000000000004,1.8624,0.5432,1.94,2.35824,0.6878200000000001,2.4565,0.28464,0.08302000000000001,0.29650000000000004,2.0736,0.6048,2.16
2019-09-10 07:00:00,2.2915200000000002,0.6683600000000001,2.387,0.28512000000000004,0.08316000000000001,0.297,2.0064,0.5852,2.09,2.45472,0.71596,2.557,0.28512000000000004,0.08316000000000001,0.297,2.1696,0.6328,2.26
2019-09-10 07:30:00,2.52144,0.7354200000000001,2.6265,0.28464,0.08302000000000001,0.29650000000000004,2.2368,0.6524,2.33,2.78064,0.8110200000000001,2.8965,0.28464,0.08302000000000001,0.29650000000000004,2.496,0.728,2.6
2019-09-10 08:00:00,2.70336,0.7884800000000001,2.816,0.28416,0.08288000000000001,0.296,2.4192,0.7056,2.52,2.98176,0.8696800000000001,3.106,0.28416,0.08288000000000001,0.296,2.6976,0.7868,2.81
2019-09-10 08:30:00,2.68368,0.7827400000000001,2.7955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4,0.7000000000000001,2.5,2.94288,0.8583400000000001,3.0655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6592000000000002,0.7756000000000001,2.77
2019-09-10 09:00:00,2.62752,0.76636,2.737,0.22752000000000003,0.06636,0.23700000000000002,2.4,0.7000000000000001,2.5,2.86752,0.8363600000000001,2.987,0.22752000000000003,0.06636,0.23700000000000002,2.64,0.77,2.75
2019-09-10 09:30:00,2.60832,0.7607600000000001,2.717,0.13152,0.038360000000000005,0.137,2.4768,0.7224,2.58,2.75232,0.80276,2.867,0.13152,0.038360000000000005,0.137,2.6208,0.7644000000000001,2.73
2019-09-10 10:00:00,2.5968,0.7574000000000001,2.705,0.2832,0.0826,0.295,2.3136,0.6748000000000001,2.41,2.7408,0.7994,2.855,0.2832,0.0826,0.295,2.4576000000000002,0.7168,2.56
2019-09-10 10:30:00,2.616,0.763,2.725,0.2832,0.0826,0.295,2.3328,0.6804,2.43,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.2832,0.0826,0.295,2.448,0.714,2.55
2019-09-10 11:00:00,2.5968,0.7574000000000001,2.705,0.2832,0.0826,0.295,2.3136,0.6748000000000001,2.41,2.7984,0.8162,2.915,0.2832,0.0826,0.295,2.5152,0.7336,2.62
2019-09-10 11:30:00,2.5584,0.7462000000000001,2.665,0.2832,0.0826,0.295,2.2752,0.6636000000000001,2.37,2.7504,0.8022,2.865,0.2832,0.0826,0.295,2.4672,0.7196,2.5700000000000003
2019-09-10 12:00:00,2.5776,0.7518,2.685,0.2832,0.0826,0.295,2.2944,0.6692,2.39,2.8272,0.8246,2.9450000000000003,0.2832,0.0826,0.295,2.544,0.742,2.65
2019-09-10 12:30:00,2.61552,0.7628600000000001,2.7245,0.28272,0.08246,0.29450000000000004,2.3328,0.6804,2.43,2.67312,0.77966,2.7845,0.28272,0.08246,0.29450000000000004,2.3904,0.6972,2.49
2019-09-10 13:00:00,2.67312,0.77966,2.7845,0.28272,0.08246,0.29450000000000004,2.3904,0.6972,2.49,2.86512,0.8356600000000001,2.9845,0.28272,0.08246,0.29450000000000004,2.5824,0.7532,2.69
2019-09-10 13:30:00,2.5872,0.7546,2.6950000000000003,0.2832,0.0826,0.295,2.304,0.672,2.4,2.76,0.805,2.875,0.2832,0.0826,0.295,2.4768,0.7224,2.58
2019-09-10 14:00:00,2.54832,0.74326,2.6545,0.28272,0.08246,0.29450000000000004,2.2656,0.6608,2.36,2.73072,0.7964600000000001,2.8445,0.28272,0.08246,0.29450000000000004,2.448,0.714,2.55
2019-09-10 14:30:00,2.50032,0.72926,2.6045,0.28272,0.08246,0.29450000000000004,2.2176,0.6468,2.31,2.74992,0.8020600000000001,2.8645,0.28272,0.08246,0.29450000000000004,2.4672,0.7196,2.5700000000000003
2019-09-10 15:00:00,2.49072,0.7264600000000001,2.5945,0.28272,0.08246,0.29450000000000004,2.208,0.644,2.3,2.69232,0.7852600000000001,2.8045,0.28272,0.08246,0.29450000000000004,2.4096,0.7028,2.51
2019-09-10 15:30:00,2.4043200000000002,0.7012600000000001,2.5045,0.28272,0.08246,0.29450000000000004,2.1216,0.6188,2.21,2.57712,0.7516600000000001,2.6845,0.28272,0.08246,0.29450000000000004,2.2944,0.6692,2.39
2019-09-10 16:00:00,2.38512,0.6956600000000001,2.4845,0.28272,0.08246,0.29450000000000004,2.1024,0.6132000000000001,2.19,2.46192,0.71806,2.5645,0.28272,0.08246,0.29450000000000004,2.1792,0.6356,2.27
2019-09-10 16:30:00,2.51952,0.7348600000000001,2.6245000000000003,0.28272,0.08246,0.29450000000000004,2.2368,0.6524,2.33,2.6539200000000003,0.7740600000000001,2.7645,0.28272,0.08246,0.29450000000000004,2.3712,0.6916,2.47
2019-09-10 17:00:00,2.6059200000000002,0.7600600000000001,2.7145,0.28272,0.08246,0.29450000000000004,2.3232,0.6776,2.42,2.77872,0.8104600000000001,2.8945,0.28272,0.08246,0.29450000000000004,2.496,0.728,2.6
2019-09-10 17:30:00,2.68272,0.78246,2.7945,0.28272,0.08246,0.29450000000000004,2.4,0.7000000000000001,2.5,2.71152,0.7908600000000001,2.8245,0.28272,0.08246,0.29450000000000004,2.4288,0.7084,2.5300000000000002
2019-09-10 18:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.2832,0.0826,0.295,2.448,0.714,2.55,2.8848000000000003,0.8414,3.005,0.2832,0.0826,0.295,2.6016,0.7588,2.71
2019-09-10 18:30:00,2.7984,0.8162,2.915,0.2832,0.0826,0.295,2.5152,0.7336,2.62,2.9808,0.8694000000000001,3.105,0.2832,0.0826,0.295,2.6976,0.7868,2.81
2019-09-10 19:00:00,2.7984,0.8162,2.915,0.2832,0.0826,0.295,2.5152,0.7336,2.62,2.9808,0.8694000000000001,3.105,0.2832,0.0826,0.295,2.6976,0.7868,2.81
2019-09-10 19:30:00,2.77968,0.81074,2.8955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.496,0.728,2.6,3.01008,0.87794,3.1355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7264,0.7952,2.84
2019-09-10 20:00:00,2.8464,0.8302,2.965,0.2832,0.0826,0.295,2.5632,0.7476,2.67,3.1152,0.9086000000000001,3.245,0.2832,0.0826,0.295,2.832,0.8260000000000001,2.95
2019-09-10 20:30:00,2.7696,0.8078000000000001,2.885,0.2832,0.0826,0.295,2.4864,0.7252000000000001,2.59,3.0192,0.8806,3.145,0.2832,0.0826,0.295,2.7359999999999998,0.798,2.85
2019-09-10 21:00:00,2.61648,0.76314,2.7255000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3328,0.6804,2.43,2.78928,0.81354,2.9055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.5056000000000003,0.7308,2.61
2019-09-10 21:30:00,2.46288,0.7183400000000001,2.5655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1792,0.6356,2.27,2.61648,0.76314,2.7255000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3328,0.6804,2.43
2019-09-10 22:00:00,2.3184,0.6762,2.415,0.2832,0.0826,0.295,2.0352,0.5936,2.12,2.472,0.721,2.575,0.2832,0.0826,0.295,2.1888,0.6384000000000001,2.2800000000000002
2019-09-10 22:30:00,2.1456,0.6258,2.235,0.2832,0.0826,0.295,1.8624,0.5432,1.94,2.2896,0.6678000000000001,2.385,0.2832,0.0826,0.295,2.0064,0.5852,2.09
2019-09-10 23:00:00,1.9344000000000001,0.5642,2.015,0.2832,0.0826,0.295,1.6512,0.48160000000000003,1.72,2.0688,0.6034,2.155,0.2832,0.0826,0.295,1.7856,0.5208,1.8599999999999999
2019-09-10 23:30:00,1.7232,0.5026,1.795,0.2832,0.0826,0.295,1.44,0.42,1.5,1.8479999999999999,0.539,1.925,0.2832,0.0826,0.295,1.5648,0.45640000000000003,1.63
2019-09-11 00:00:00,1.5888,0.46340000000000003,1.655,0.2832,0.0826,0.295,1.3056,0.3808,1.3599999999999999,1.704,0.497,1.775,0.2832,0.0826,0.295,1.4208,0.41440000000000005,1.48
2019-09-11 00:30:00,1.5312000000000001,0.4466,1.595,0.2832,0.0826,0.295,1.248,0.364,1.3,1.6368,0.47740000000000005,1.705,0.2832,0.0826,0.295,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-11 01:00:00,1.4832,0.43260000000000004,1.545,0.2832,0.0826,0.295,1.2,0.35000000000000003,1.25,1.5888,0.46340000000000003,1.655,0.2832,0.0826,0.295,1.3056,0.3808,1.3599999999999999
2019-09-11 01:30:00,1.51248,0.44114000000000003,1.5755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2288000000000001,0.3584,1.28,1.59888,0.46634000000000003,1.6655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3152,0.3836,1.37
2019-09-11 02:00:00,1.4928,0.4354,1.5550000000000002,0.2832,0.0826,0.295,1.2096,0.3528,1.26,1.5888,0.46340000000000003,1.655,0.2832,0.0826,0.295,1.3056,0.3808,1.3599999999999999
2019-09-11 02:30:00,1.47408,0.42994000000000004,1.5354999999999999,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.1904,0.3472,1.24,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.296,0.378,1.35
2019-09-11 03:00:00,1.43616,0.41888000000000003,1.496,0.28416,0.08288000000000001,0.296,1.152,0.336,1.2,1.5321600000000002,0.44688000000000005,1.596,0.28416,0.08288000000000001,0.296,1.248,0.364,1.3
2019-09-11 03:30:00,1.38768,0.40474000000000004,1.4455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.104,0.322,1.15,1.48368,0.43274,1.5455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2,0.35000000000000003,1.25
2019-09-11 04:00:00,1.3872,0.4046,1.445,0.2832,0.0826,0.295,1.104,0.322,1.15,1.4928,0.4354,1.5550000000000002,0.2832,0.0826,0.295,1.2096,0.3528,1.26
2019-09-11 04:30:00,1.3872,0.4046,1.445,0.2832,0.0826,0.295,1.104,0.322,1.15,1.4928,0.4354,1.5550000000000002,0.2832,0.0826,0.295,1.2096,0.3528,1.26
2019-09-11 05:00:00,1.416,0.41300000000000003,1.475,0.2832,0.0826,0.295,1.1328,0.3304,1.18,1.5408,0.4494,1.605,0.2832,0.0826,0.295,1.2576,0.3668,1.31
2019-09-11 05:30:00,1.5312000000000001,0.4466,1.595,0.2832,0.0826,0.295,1.248,0.364,1.3,1.6752,0.48860000000000003,1.745,0.2832,0.0826,0.295,1.392,0.406,1.45
2019-09-11 06:00:00,1.6464,0.4802,1.7149999999999999,0.2832,0.0826,0.295,1.3632,0.3976,1.42,1.7808000000000002,0.5194,1.855,0.2832,0.0826,0.295,1.4976,0.4368,1.56
2019-09-11 06:30:00,1.9824000000000002,0.5782,2.065,0.2832,0.0826,0.295,1.6992,0.49560000000000004,1.77,2.136,0.623,2.225,0.2832,0.0826,0.295,1.8528,0.5404,1.9300000000000002
2019-09-11 07:00:00,2.2608,0.6594,2.355,0.2832,0.0826,0.295,1.9776,0.5768,2.06,2.4528,0.7154,2.555,0.2832,0.0826,0.295,2.1696,0.6328,2.26
2019-09-11 07:30:00,2.5872,0.7546,2.6950000000000003,0.2832,0.0826,0.295,2.304,0.672,2.4,2.7696,0.8078000000000001,2.885,0.2832,0.0826,0.295,2.4864,0.7252000000000001,2.59
2019-09-11 08:00:00,2.7024,0.7882,2.815,0.2832,0.0826,0.295,2.4192,0.7056,2.52,3.0096,0.8778,3.135,0.2832,0.0826,0.295,2.7264,0.7952,2.84
2019-09-11 08:30:00,2.6256,0.7658,2.735,0.2832,0.0826,0.295,2.3424,0.6832,2.44,2.952,0.861,3.075,0.2832,0.0826,0.295,2.6688,0.7784000000000001,2.7800000000000002
2019-09-11 09:00:00,2.61552,0.7628600000000001,2.7245,0.28272,0.08246,0.29450000000000004,2.3328,0.6804,2.43,2.87472,0.8384600000000001,2.9945,0.28272,0.08246,0.29450000000000004,2.592,0.756,2.7
2019-09-11 09:30:00,2.664,0.777,2.775,0.2832,0.0826,0.295,2.3808,0.6944,2.48,3.0,0.875,3.125,0.2832,0.0826,0.295,2.7168,0.7924,2.83
2019-09-11 10:00:00,2.6059200000000002,0.7600600000000001,2.7145,0.28272,0.08246,0.29450000000000004,2.3232,0.6776,2.42,2.93232,0.85526,3.0545,0.28272,0.08246,0.29450000000000004,2.6496,0.7728,2.76
2019-09-11 10:30:00,2.59632,0.75726,2.7045,0.28272,0.08246,0.29450000000000004,2.3136,0.6748000000000001,2.41,2.91312,0.8496600000000001,3.0345,0.28272,0.08246,0.29450000000000004,2.6304,0.7672,2.74
2019-09-11 11:00:00,2.6059200000000002,0.7600600000000001,2.7145,0.28272,0.08246,0.29450000000000004,2.3232,0.6776,2.42,2.89392,0.84406,3.0145,0.28272,0.08246,0.29450000000000004,2.6112,0.7616,2.7199999999999998
2019-09-11 11:30:00,2.6059200000000002,0.7600600000000001,2.7145,0.28272,0.08246,0.29450000000000004,2.3232,0.6776,2.42,2.69232,0.7852600000000001,2.8045,0.28272,0.08246,0.29450000000000004,2.4096,0.7028,2.51
2019-09-11 12:00:00,2.58672,0.75446,2.6945,0.28272,0.08246,0.29450000000000004,2.304,0.672,2.4,2.77872,0.8104600000000001,2.8945,0.28272,0.08246,0.29450000000000004,2.496,0.728,2.6
2019-09-11 12:30:00,2.54832,0.74326,2.6545,0.28272,0.08246,0.29450000000000004,2.2656,0.6608,2.36,2.77872,0.8104600000000001,2.8945,0.28272,0.08246,0.29450000000000004,2.496,0.728,2.6
2019-09-11 13:00:00,2.58672,0.75446,2.6945,0.28272,0.08246,0.29450000000000004,2.304,0.672,2.4,2.77872,0.8104600000000001,2.8945,0.28272,0.08246,0.29450000000000004,2.496,0.728,2.6
2019-09-11 13:30:00,2.43312,0.7096600000000001,2.5345,0.28272,0.08246,0.29450000000000004,2.1504,0.6272,2.24,2.23152,0.6508600000000001,2.3245,0.28272,0.08246,0.29450000000000004,1.9488,0.5684,2.03
2019-09-11 14:00:00,2.38464,0.69552,2.484,0.28224000000000005,0.08232,0.294,2.1024,0.6132000000000001,2.19,2.23104,0.6507200000000001,2.324,0.28224000000000005,0.08232,0.294,1.9488,0.5684,2.03
2019-09-11 14:30:00,2.28912,0.66766,2.3845,0.28272,0.08246,0.29450000000000004,2.0064,0.5852,2.09,2.08752,0.6088600000000001,2.1745,0.28272,0.08246,0.29450000000000004,1.8048000000000002,0.5264,1.88
2019-09-11 15:00:00,2.25024,0.65632,2.344,0.28224000000000005,0.08232,0.294,1.968,0.5740000000000001,2.05,2.07744,0.60592,2.164,0.28224000000000005,0.08232,0.294,1.7952,0.5236000000000001,1.87
2019-09-11 15:30:00,2.23104,0.6507200000000001,2.324,0.28224000000000005,0.08232,0.294,1.9488,0.5684,2.03,2.12544,0.61992,2.214,0.28224000000000005,0.08232,0.294,1.8432,0.5376000000000001,1.92
2019-09-11 16:00:00,2.22144,0.64792,2.314,0.28224000000000005,0.08232,0.294,1.9392,0.5656,2.02,2.12544,0.61992,2.214,0.28224000000000005,0.08232,0.294,1.8432,0.5376000000000001,1.92
2019-09-11 16:30:00,2.43312,0.7096600000000001,2.5345,0.28272,0.08246,0.29450000000000004,2.1504,0.6272,2.24,2.32752,0.67886,2.4245,0.28272,0.08246,0.29450000000000004,2.0448,0.5964,2.13
2019-09-11 17:00:00,2.53824,0.7403200000000001,2.644,0.28224000000000005,0.08232,0.294,2.2560000000000002,0.658,2.35,2.53824,0.7403200000000001,2.644,0.28224000000000005,0.08232,0.294,2.2560000000000002,0.658,2.35
2019-09-11 17:30:00,2.58672,0.75446,2.6945,0.28272,0.08246,0.29450000000000004,2.304,0.672,2.4,2.58672,0.75446,2.6945,0.28272,0.08246,0.29450000000000004,2.304,0.672,2.4
2019-09-11 18:00:00,2.66352,0.7768600000000001,2.7745,0.28272,0.08246,0.29450000000000004,2.3808,0.6944,2.48,2.74032,0.7992600000000001,2.8545,0.28272,0.08246,0.29450000000000004,2.4576000000000002,0.7168,2.56
2019-09-11 18:30:00,2.69232,0.7852600000000001,2.8045,0.28272,0.08246,0.29450000000000004,2.4096,0.7028,2.51,2.82672,0.8244600000000001,2.9445,0.28272,0.08246,0.29450000000000004,2.544,0.742,2.65
2019-09-11 19:00:00,2.63472,0.76846,2.7445,0.28272,0.08246,0.29450000000000004,2.352,0.686,2.45,2.79792,0.8160600000000001,2.9145000000000003,0.28272,0.08246,0.29450000000000004,2.5152,0.7336,2.62
2019-09-11 19:30:00,2.6539200000000003,0.7740600000000001,2.7645,0.28272,0.08246,0.29450000000000004,2.3712,0.6916,2.47,2.89392,0.84406,3.0145,0.28272,0.08246,0.29450000000000004,2.6112,0.7616,2.7199999999999998
2019-09-11 20:00:00,2.78832,0.8132600000000001,2.9045,0.28272,0.08246,0.29450000000000004,2.5056000000000003,0.7308,2.61,3.06672,0.89446,3.1945,0.28272,0.08246,0.29450000000000004,2.784,0.812,2.9
2019-09-11 20:30:00,2.78832,0.8132600000000001,2.9045,0.28272,0.08246,0.29450000000000004,2.5056000000000003,0.7308,2.61,3.05712,0.8916600000000001,3.1845,0.28272,0.08246,0.29450000000000004,2.7744,0.8092,2.89
2019-09-11 21:00:00,2.6544,0.7742,2.765,0.2832,0.0826,0.295,2.3712,0.6916,2.47,2.9136,0.8498,3.035,0.2832,0.0826,0.295,2.6304,0.7672,2.74
2019-09-11 21:30:00,2.52048,0.73514,2.6255,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2368,0.6524,2.33,2.77968,0.81074,2.8955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.496,0.728,2.6
2019-09-11 22:00:00,2.4144,0.7042,2.515,0.2832,0.0826,0.295,2.1312,0.6216,2.22,2.6448,0.7714000000000001,2.755,0.2832,0.0826,0.295,2.3616,0.6888000000000001,2.46
2019-09-11 22:30:00,2.1552,0.6286,2.245,0.2832,0.0826,0.295,1.8719999999999999,0.546,1.9500000000000002,2.3568,0.6874,2.455,0.2832,0.0826,0.295,2.0736,0.6048,2.16
2019-09-11 23:00:00,1.8576000000000001,0.5418000000000001,1.935,0.2832,0.0826,0.295,1.5744,0.4592,1.6400000000000001,1.992,0.581,2.075,0.2832,0.0826,0.295,1.7088,0.4984,1.78
2019-09-11 23:30:00,1.6848,0.4914,1.755,0.2832,0.0826,0.295,1.4016,0.4088,1.46,1.8,0.525,1.875,0.2832,0.0826,0.295,1.5168,0.4424,1.58
2019-09-12 00:00:00,1.59888,0.46634000000000003,1.6655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3152,0.3836,1.37,1.69488,0.49434000000000006,1.7655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4112,0.4116,1.47
2019-09-12 00:30:00,1.5504,0.45220000000000005,1.615,0.2832,0.0826,0.295,1.2671999999999999,0.36960000000000004,1.32,1.6464,0.4802,1.7149999999999999,0.2832,0.0826,0.295,1.3632,0.3976,1.42
2019-09-12 01:00:00,1.5024000000000002,0.43820000000000003,1.565,0.2832,0.0826,0.295,1.2192,0.3556,1.27,1.5984,0.4662,1.665,0.2832,0.0826,0.295,1.3152,0.3836,1.37
2019-09-12 01:30:00,1.48368,0.43274,1.5455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2,0.35000000000000003,1.25,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.296,0.378,1.35
2019-09-12 02:00:00,1.50288,0.43834000000000006,1.5655000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2192,0.3556,1.27,1.6084800000000001,0.46914000000000006,1.6755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3248,0.3864,1.38
2019-09-12 02:30:00,1.51248,0.44114000000000003,1.5755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2288000000000001,0.3584,1.28,1.62768,0.47474000000000005,1.6955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.344,0.392,1.4
2019-09-12 03:00:00,1.4544000000000001,0.4242,1.5150000000000001,0.2832,0.0826,0.295,1.1712,0.3416,1.22,1.56,0.455,1.625,0.2832,0.0826,0.295,1.2768,0.3724,1.33
2019-09-12 03:30:00,1.4352,0.4186,1.495,0.2832,0.0826,0.295,1.152,0.336,1.2,1.5312000000000001,0.4466,1.595,0.2832,0.0826,0.295,1.248,0.364,1.3
2019-09-12 04:00:00,1.43568,0.41874000000000006,1.4955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.152,0.336,1.2,1.54128,0.44954000000000005,1.6055000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2576,0.3668,1.31
2019-09-12 04:30:00,1.44576,0.42168000000000005,1.506,0.28416,0.08288000000000001,0.296,1.1616,0.3388,1.21,1.5609600000000001,0.45528,1.626,0.28416,0.08288000000000001,0.296,1.2768,0.3724,1.33
2019-09-12 05:00:00,1.48368,0.43274,1.5455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2,0.35000000000000003,1.25,1.6084800000000001,0.46914000000000006,1.6755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3248,0.3864,1.38
2019-09-12 05:30:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.296,0.378,1.35,1.72368,0.5027400000000001,1.7955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.44,0.42,1.5
2019-09-12 06:00:00,1.6852800000000001,0.49154000000000003,1.7555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4016,0.4088,1.46,1.83888,0.53634,1.9155000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5552000000000001,0.4536,1.62
2019-09-12 06:30:00,2.00256,0.58408,2.086,0.28416,0.08288000000000001,0.296,1.7184,0.5012,1.79,2.16576,0.63168,2.2560000000000002,0.28416,0.08288000000000001,0.296,1.8816000000000002,0.5488000000000001,1.96
2019-09-12 07:00:00,2.24256,0.6540800000000001,2.336,0.28416,0.08288000000000001,0.296,1.9584000000000001,0.5712,2.04,2.41536,0.7044800000000001,2.516,0.28416,0.08288000000000001,0.296,2.1312,0.6216,2.22
2019-09-12 07:30:00,2.50128,0.7295400000000001,2.6055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2176,0.6468,2.31,2.74128,0.79954,2.8555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4576000000000002,0.7168,2.56
2019-09-12 08:00:00,2.7216,0.7938000000000001,2.835,0.2832,0.0826,0.295,2.4384,0.7112,2.54,3.0768,0.8974000000000001,3.205,0.2832,0.0826,0.295,2.7936,0.8148000000000001,2.91
2019-09-12 08:30:00,2.6928,0.7854,2.805,0.2832,0.0826,0.295,2.4096,0.7028,2.51,3.048,0.889,3.175,0.2832,0.0826,0.295,2.7648,0.8064,2.88
2019-09-12 09:00:00,2.7119999999999997,0.791,2.825,0.2832,0.0826,0.295,2.4288,0.7084,2.5300000000000002,3.0672,0.8946000000000001,3.195,0.2832,0.0826,0.295,2.784,0.812,2.9
2019-09-12 09:30:00,2.6064,0.7602,2.715,0.2832,0.0826,0.295,2.3232,0.6776,2.42,2.9232,0.8526,3.045,0.2832,0.0826,0.295,2.64,0.77,2.75
2019-09-12 10:00:00,2.57712,0.7516600000000001,2.6845,0.28272,0.08246,0.29450000000000004,2.2944,0.6692,2.39,2.7019200000000003,0.7880600000000001,2.8145,0.28272,0.08246,0.29450000000000004,2.4192,0.7056,2.52
2019-09-12 10:30:00,2.52912,0.7376600000000001,2.6345,0.28272,0.08246,0.29450000000000004,2.2464,0.6552,2.34,2.69232,0.7852600000000001,2.8045,0.28272,0.08246,0.29450000000000004,2.4096,0.7028,2.51
2019-09-12 11:00:00,2.43312,0.7096600000000001,2.5345,0.28272,0.08246,0.29450000000000004,2.1504,0.6272,2.24,2.6539200000000003,0.7740600000000001,2.7645,0.28272,0.08246,0.29450000000000004,2.3712,0.6916,2.47
2019-09-12 11:30:00,2.6246400000000003,0.7655200000000001,2.734,0.28224000000000005,0.08232,0.294,2.3424,0.6832,2.44,2.81664,0.82152,2.934,0.28224000000000005,0.08232,0.294,2.5343999999999998,0.7392000000000001,2.64
2019-09-12 12:00:00,2.64384,0.77112,2.754,0.28224000000000005,0.08232,0.294,2.3616,0.6888000000000001,2.46,2.95104,0.86072,3.074,0.28224000000000005,0.08232,0.294,2.6688,0.7784000000000001,2.7800000000000002
2019-09-12 12:30:00,2.6246400000000003,0.7655200000000001,2.734,0.28224000000000005,0.08232,0.294,2.3424,0.6832,2.44,2.99904,0.87472,3.124,0.28224000000000005,0.08232,0.294,2.7168,0.7924,2.83
2019-09-12 13:00:00,2.62512,0.76566,2.7345,0.28272,0.08246,0.29450000000000004,2.3424,0.6832,2.44,2.87472,0.8384600000000001,2.9945,0.28272,0.08246,0.29450000000000004,2.592,0.756,2.7
2019-09-12 13:30:00,2.60544,0.75992,2.714,0.28224000000000005,0.08232,0.294,2.3232,0.6776,2.42,2.87424,0.8383200000000001,2.9939999999999998,0.28224000000000005,0.08232,0.294,2.592,0.756,2.7
2019-09-12 14:00:00,2.49024,0.7263200000000001,2.594,0.28224000000000005,0.08232,0.294,2.208,0.644,2.3,2.53824,0.7403200000000001,2.644,0.28224000000000005,0.08232,0.294,2.2560000000000002,0.658,2.35
2019-09-12 14:30:00,2.41344,0.7039200000000001,2.5140000000000002,0.28224000000000005,0.08232,0.294,2.1312,0.6216,2.22,2.47104,0.72072,2.574,0.28224000000000005,0.08232,0.294,2.1888,0.6384000000000001,2.2800000000000002
2019-09-12 15:00:00,2.43264,0.70952,2.534,0.28224000000000005,0.08232,0.294,2.1504,0.6272,2.24,2.46144,0.7179200000000001,2.564,0.28224000000000005,0.08232,0.294,2.1792,0.6356,2.27
2019-09-12 15:30:00,2.36544,0.6899200000000001,2.464,0.28224000000000005,0.08232,0.294,2.0832,0.6076,2.17,2.50944,0.73192,2.614,0.28224000000000005,0.08232,0.294,2.2272,0.6496000000000001,2.32
2019-09-12 16:00:00,2.41344,0.7039200000000001,2.5140000000000002,0.28224000000000005,0.08232,0.294,2.1312,0.6216,2.22,2.52864,0.7375200000000001,2.634,0.28224000000000005,0.08232,0.294,2.2464,0.6552,2.34
2019-09-12 16:30:00,2.48976,0.72618,2.5935,0.28176,0.08218,0.29350000000000004,2.208,0.644,2.3,2.68176,0.7821800000000001,2.7935,0.28176,0.08218,0.29350000000000004,2.4,0.7000000000000001,2.5
2019-09-12 17:00:00,2.63376,0.7681800000000001,2.7435,0.28176,0.08218,0.29350000000000004,2.352,0.686,2.45,2.94096,0.8577800000000001,3.0635,0.28176,0.08218,0.29350000000000004,2.6592000000000002,0.7756000000000001,2.77
2019-09-12 17:30:00,2.78784,0.8131200000000001,2.904,0.28224000000000005,0.08232,0.294,2.5056000000000003,0.7308,2.61,3.04704,0.8887200000000001,3.174,0.28224000000000005,0.08232,0.294,2.7648,0.8064,2.88
2019-09-12 18:00:00,2.7782400000000003,0.81032,2.894,0.28224000000000005,0.08232,0.294,2.496,0.728,2.6,3.02784,0.8831200000000001,3.154,0.28224000000000005,0.08232,0.294,2.7456,0.8008000000000001,2.86
2019-09-12 18:30:00,2.85504,0.83272,2.974,0.28224000000000005,0.08232,0.294,2.5728,0.7504000000000001,2.68,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.28224000000000005,0.08232,0.294,2.8512,0.8316,2.9699999999999998
2019-09-12 19:00:00,2.8555200000000003,0.83286,2.9745,0.28272,0.08246,0.29450000000000004,2.5728,0.7504000000000001,2.68,3.12432,0.9112600000000001,3.2545,0.28272,0.08246,0.29450000000000004,2.8416,0.8288000000000001,2.96
2019-09-12 19:30:00,2.8262400000000003,0.82432,2.944,0.28224000000000005,0.08232,0.294,2.544,0.742,2.65,3.10464,0.9055200000000001,3.234,0.28224000000000005,0.08232,0.294,2.8224,0.8232,2.94
2019-09-12 20:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.28224000000000005,0.08232,0.294,2.592,0.756,2.7,3.19104,0.9307200000000001,3.324,0.28224000000000005,0.08232,0.294,2.9088000000000003,0.8484,3.03
2019-09-12 20:30:00,2.80704,0.8187200000000001,2.924,0.28224000000000005,0.08232,0.294,2.5248,0.7364,2.63,3.08544,0.89992,3.214,0.28224000000000005,0.08232,0.294,2.8032,0.8176,2.92
2019-09-12 21:00:00,2.67264,0.7795200000000001,2.784,0.28224000000000005,0.08232,0.294,2.3904,0.6972,2.49,2.94144,0.85792,3.064,0.28224000000000005,0.08232,0.294,2.6592000000000002,0.7756000000000001,2.77
2019-09-12 21:30:00,2.53824,0.7403200000000001,2.644,0.28224000000000005,0.08232,0.294,2.2560000000000002,0.658,2.35,2.81664,0.82152,2.934,0.28224000000000005,0.08232,0.294,2.5343999999999998,0.7392000000000001,2.64
2019-09-12 22:00:00,2.36592,0.69006,2.4645,0.28272,0.08246,0.29450000000000004,2.0832,0.6076,2.17,2.55792,0.7460600000000001,2.6645,0.28272,0.08246,0.29450000000000004,2.2752,0.6636000000000001,2.37
2019-09-12 22:30:00,2.12592,0.6200600000000001,2.2145,0.28272,0.08246,0.29450000000000004,1.8432,0.5376000000000001,1.92,2.25072,0.65646,2.3445,0.28272,0.08246,0.29450000000000004,1.968,0.5740000000000001,2.05
2019-09-12 23:00:00,1.96272,0.5724600000000001,2.0445,0.28272,0.08246,0.29450000000000004,1.6800000000000002,0.49,1.75,2.08752,0.6088600000000001,2.1745,0.28272,0.08246,0.29450000000000004,1.8048000000000002,0.5264,1.88
2019-09-12 23:30:00,1.7803200000000001,0.51926,1.8545,0.28272,0.08246,0.29450000000000004,1.4976,0.4368,1.56,1.9051200000000001,0.55566,1.9845000000000002,0.28272,0.08246,0.29450000000000004,1.6224,0.4732,1.69
2019-09-13 00:00:00,1.6560000000000001,0.483,1.725,0.2832,0.0826,0.295,1.3728,0.40040000000000003,1.43,1.7808000000000002,0.5194,1.855,0.2832,0.0826,0.295,1.4976,0.4368,1.56
2019-09-13 00:30:00,1.5695999999999999,0.45780000000000004,1.635,0.2832,0.0826,0.295,1.2864,0.37520000000000003,1.34,1.6752,0.48860000000000003,1.745,0.2832,0.0826,0.295,1.392,0.406,1.45
2019-09-13 01:00:00,1.51152,0.44086000000000003,1.5745,0.28272,0.08246,0.29450000000000004,1.2288000000000001,0.3584,1.28,1.60752,0.46886000000000005,1.6745,0.28272,0.08246,0.29450000000000004,1.3248,0.3864,1.38
2019-09-13 01:30:00,1.5695999999999999,0.45780000000000004,1.635,0.2832,0.0826,0.295,1.2864,0.37520000000000003,1.34,1.6848,0.4914,1.755,0.2832,0.0826,0.295,1.4016,0.4088,1.46
2019-09-13 02:00:00,1.7332800000000002,0.50554,1.8054999999999999,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4496,0.4228,1.51,1.86768,0.54474,1.9455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.584,0.462,1.65
2019-09-13 02:30:00,1.72464,0.50302,1.7965,0.28464,0.08302000000000001,0.29650000000000004,1.44,0.42,1.5,1.86864,0.5450200000000001,1.9465,0.28464,0.08302000000000001,0.29650000000000004,1.584,0.462,1.65
2019-09-13 03:00:00,1.70592,0.49756000000000006,1.7770000000000001,0.28512000000000004,0.08316000000000001,0.297,1.4208,0.41440000000000005,1.48,1.82112,0.5311600000000001,1.897,0.28512000000000004,0.08316000000000001,0.297,1.536,0.448,1.6
2019-09-13 03:30:00,1.70592,0.49756000000000006,1.7770000000000001,0.28512000000000004,0.08316000000000001,0.297,1.4208,0.41440000000000005,1.48,1.82112,0.5311600000000001,1.897,0.28512000000000004,0.08316000000000001,0.297,1.536,0.448,1.6
2019-09-13 04:00:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.28512000000000004,0.08316000000000001,0.297,1.4016,0.4088,1.46,1.83072,0.53396,1.907,0.28512000000000004,0.08316000000000001,0.297,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-13 04:30:00,1.7064,0.49770000000000003,1.7775,0.2856,0.0833,0.2975,1.4208,0.41440000000000005,1.48,1.8312,0.5341,1.9075000000000002,0.2856,0.0833,0.2975,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-13 05:00:00,1.7352,0.5061,1.8075,0.2856,0.0833,0.2975,1.4496,0.4228,1.51,1.8792,0.5481,1.9575,0.2856,0.0833,0.2975,1.5936,0.46480000000000005,1.6600000000000001
2019-09-13 05:30:00,1.8403200000000002,0.53676,1.917,0.28512000000000004,0.08316000000000001,0.297,1.5552000000000001,0.4536,1.62,2.03232,0.5927600000000001,2.117,0.28512000000000004,0.08316000000000001,0.297,1.7472,0.5096,1.82
2019-09-13 06:00:00,1.7923200000000001,0.52276,1.867,0.28512000000000004,0.08316000000000001,0.297,1.5072,0.43960000000000005,1.57,2.00352,0.5843600000000001,2.087,0.28512000000000004,0.08316000000000001,0.297,1.7184,0.5012,1.79
2019-09-13 06:30:00,2.1288,0.6209,2.2175,0.2856,0.0833,0.2975,1.8432,0.5376000000000001,1.92,2.4168,0.7049000000000001,2.5175,0.2856,0.0833,0.2975,2.1312,0.6216,2.22
2019-09-13 07:00:00,2.3496,0.6853,2.4475,0.2856,0.0833,0.2975,2.064,0.602,2.15,2.6471999999999998,0.7721,2.7575000000000003,0.2856,0.0833,0.2975,2.3616,0.6888000000000001,2.46
2019-09-13 07:30:00,2.5704000000000002,0.7497,2.6775,0.2856,0.0833,0.2975,2.2848,0.6664,2.38,2.8872,0.8421000000000001,3.0075,0.2856,0.0833,0.2975,2.6016,0.7588,2.71
2019-09-13 08:00:00,2.73312,0.7971600000000001,2.847,0.28512000000000004,0.08316000000000001,0.297,2.448,0.714,2.55,3.07872,0.8979600000000001,3.207,0.28512000000000004,0.08316000000000001,0.297,2.7936,0.8148000000000001,2.91
2019-09-13 08:30:00,2.67552,0.78036,2.787,0.28512000000000004,0.08316000000000001,0.297,2.3904,0.6972,2.49,3.01152,0.87836,3.137,0.28512000000000004,0.08316000000000001,0.297,2.7264,0.7952,2.84
2019-09-13 09:00:00,2.66496,0.7772800000000001,2.776,0.28416,0.08288000000000001,0.296,2.3808,0.6944,2.48,2.79936,0.8164800000000001,2.916,0.28416,0.08288000000000001,0.296,2.5152,0.7336,2.62
2019-09-13 09:30:00,2.568,0.749,2.675,0.2832,0.0826,0.295,2.2848,0.6664,2.38,2.6352,0.7686000000000001,2.745,0.2832,0.0826,0.295,2.352,0.686,2.45
2019-09-13 10:00:00,2.48112,0.7236600000000001,2.5845000000000002,0.28272,0.08246,0.29450000000000004,2.1984,0.6412,2.29,2.51952,0.7348600000000001,2.6245000000000003,0.28272,0.08246,0.29450000000000004,2.2368,0.6524,2.33
2019-09-13 10:30:00,2.4816000000000003,0.7238,2.585,0.2832,0.0826,0.295,2.1984,0.6412,2.29,2.472,0.721,2.575,0.2832,0.0826,0.295,2.1888,0.6384000000000001,2.2800000000000002
2019-09-13 11:00:00,2.4432,0.7126,2.545,0.2832,0.0826,0.295,2.16,0.63,2.25,2.3952,0.6986,2.495,0.2832,0.0826,0.295,2.112,0.616,2.2
2019-09-13 11:30:00,2.44272,0.7124600000000001,2.5445,0.28272,0.08246,0.29450000000000004,2.16,0.63,2.25,2.37552,0.69286,2.4745,0.28272,0.08246,0.29450000000000004,2.0928,0.6104,2.18
2019-09-13 12:00:00,2.46192,0.71806,2.5645,0.28272,0.08246,0.29450000000000004,2.1792,0.6356,2.27,2.30832,0.6732600000000001,2.4045,0.28272,0.08246,0.29450000000000004,2.0256,0.5908,2.11
2019-09-13 12:30:00,2.41488,0.7043400000000001,2.5155000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1312,0.6216,2.22,2.43408,0.70994,2.5355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1504,0.6272,2.24
2019-09-13 13:00:00,2.38416,0.6953800000000001,2.4835000000000003,0.29136,0.08498000000000001,0.3035,2.0928,0.6104,2.18,2.26896,0.66178,2.3635,0.29136,0.08498000000000001,0.3035,1.9776,0.5768,2.06
2019-09-13 13:30:00,2.34576,0.68418,2.4435000000000002,0.29136,0.08498000000000001,0.3035,2.0544000000000002,0.5992000000000001,2.14,2.19216,0.6393800000000001,2.2835,0.29136,0.08498000000000001,0.3035,1.9008,0.5544,1.98
2019-09-13 14:00:00,2.36496,0.6897800000000001,2.4635,0.29136,0.08498000000000001,0.3035,2.0736,0.6048,2.16,2.28816,0.6673800000000001,2.3835,0.29136,0.08498000000000001,0.3035,1.9968,0.5824,2.08
2019-09-13 14:30:00,2.30736,0.67298,2.4035,0.29136,0.08498000000000001,0.3035,2.016,0.588,2.1,2.14416,0.62538,2.2335,0.29136,0.08498000000000001,0.3035,1.8528,0.5404,1.9300000000000002
2019-09-13 15:00:00,2.27856,0.6645800000000001,2.3735,0.29136,0.08498000000000001,0.3035,1.9872,0.5796,2.07,2.16336,0.6309800000000001,2.2535,0.29136,0.08498000000000001,0.3035,1.8719999999999999,0.546,1.9500000000000002
2019-09-13 15:30:00,2.13408,0.6224400000000001,2.223,0.29088,0.08484000000000001,0.303,1.8432,0.5376000000000001,1.92,2.05728,0.60004,2.143,0.29088,0.08484000000000001,0.303,1.7664,0.5152,1.8399999999999999
2019-09-13 16:00:00,2.20128,0.64204,2.293,0.29088,0.08484000000000001,0.303,1.9104,0.5572,1.99,2.11488,0.61684,2.203,0.29088,0.08484000000000001,0.303,1.824,0.532,1.9
2019-09-13 16:30:00,2.30736,0.67298,2.4035,0.29136,0.08498000000000001,0.3035,2.016,0.588,2.1,2.15376,0.6281800000000001,2.2435,0.29136,0.08498000000000001,0.3035,1.8624,0.5432,1.94
2019-09-13 17:00:00,2.43216,0.70938,2.5335,0.29136,0.08498000000000001,0.3035,2.1408,0.6244000000000001,2.23,2.41296,0.7037800000000001,2.5135,0.29136,0.08498000000000001,0.3035,2.1216,0.6188,2.21
2019-09-13 17:30:00,2.45136,0.7149800000000001,2.5535,0.29136,0.08498000000000001,0.3035,2.16,0.63,2.25,2.5473600000000003,0.7429800000000001,2.6535,0.29136,0.08498000000000001,0.3035,2.2560000000000002,0.658,2.35
2019-09-13 18:00:00,2.48976,0.72618,2.5935,0.29136,0.08498000000000001,0.3035,2.1984,0.6412,2.29,2.62416,0.7653800000000001,2.7335000000000003,0.29136,0.08498000000000001,0.3035,2.3328,0.6804,2.43
2019-09-13 18:30:00,2.48976,0.72618,2.5935,0.29136,0.08498000000000001,0.3035,2.1984,0.6412,2.29,2.62416,0.7653800000000001,2.7335000000000003,0.29136,0.08498000000000001,0.3035,2.3328,0.6804,2.43
2019-09-13 19:00:00,2.48064,0.72352,2.584,0.29184000000000004,0.08512,0.304,2.1888,0.6384000000000001,2.2800000000000002,2.64384,0.77112,2.754,0.29184000000000004,0.08512,0.304,2.352,0.686,2.45
2019-09-13 19:30:00,2.49024,0.7263200000000001,2.594,0.29184000000000004,0.08512,0.304,2.1984,0.6412,2.29,2.65344,0.77392,2.7640000000000002,0.29184000000000004,0.08512,0.304,2.3616,0.6888000000000001,2.46
2019-09-13 20:00:00,2.58624,0.7543200000000001,2.694,0.29184000000000004,0.08512,0.304,2.2944,0.6692,2.39,2.75904,0.8047200000000001,2.874,0.29184000000000004,0.08512,0.304,2.4672,0.7196,2.5700000000000003
2019-09-13 20:30:00,2.6064,0.7602,2.715,0.2928,0.0854,0.305,2.3136,0.6748000000000001,2.41,2.7984,0.8162,2.915,0.2928,0.0854,0.305,2.5056000000000003,0.7308,2.61
2019-09-13 21:00:00,2.59776,0.75768,2.706,0.29376,0.08568,0.306,2.304,0.672,2.4,2.81856,0.82208,2.936,0.29376,0.08568,0.306,2.5248,0.7364,2.63
2019-09-13 21:30:00,2.48256,0.7240800000000001,2.586,0.29376,0.08568,0.306,2.1888,0.6384000000000001,2.2800000000000002,2.70336,0.7884800000000001,2.816,0.29376,0.08568,0.306,2.4096,0.7028,2.51
2019-09-13 22:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.29376,0.08568,0.306,2.0928,0.6104,2.18,2.59776,0.75768,2.706,0.29376,0.08568,0.306,2.304,0.672,2.4
2019-09-13 22:30:00,2.17536,0.63448,2.266,0.29376,0.08568,0.306,1.8816000000000002,0.5488000000000001,1.96,2.35776,0.6876800000000001,2.456,0.29376,0.08568,0.306,2.064,0.602,2.15
2019-09-13 23:00:00,1.92576,0.5616800000000001,2.006,0.29376,0.08568,0.306,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.06016,0.6008800000000001,2.146,0.29376,0.08568,0.306,1.7664,0.5152,1.8399999999999999
2019-09-13 23:30:00,1.79184,0.5226200000000001,1.8665,0.29424,0.08582000000000001,0.3065,1.4976,0.4368,1.56,1.90704,0.55622,1.9865,0.29424,0.08582000000000001,0.3065,1.6128,0.47040000000000004,1.6800000000000002
2019-09-14 00:00:00,1.66704,0.48622000000000004,1.7365,0.29424,0.08582000000000001,0.3065,1.3728,0.40040000000000003,1.43,1.78224,0.5198200000000001,1.8565,0.29424,0.08582000000000001,0.3065,1.488,0.434,1.55
2019-09-14 00:30:00,1.59024,0.46382000000000007,1.6565,0.29424,0.08582000000000001,0.3065,1.296,0.378,1.35,1.69584,0.49462000000000006,1.7665000000000002,0.29424,0.08582000000000001,0.3065,1.4016,0.4088,1.46
2019-09-14 01:00:00,1.5614400000000002,0.45542000000000005,1.6265,0.29424,0.08582000000000001,0.3065,1.2671999999999999,0.36960000000000004,1.32,1.65744,0.48342,1.7265000000000001,0.29424,0.08582000000000001,0.3065,1.3632,0.3976,1.42
2019-09-14 01:30:00,1.5614400000000002,0.45542000000000005,1.6265,0.29424,0.08582000000000001,0.3065,1.2671999999999999,0.36960000000000004,1.32,1.65744,0.48342,1.7265000000000001,0.29424,0.08582000000000001,0.3065,1.3632,0.3976,1.42
2019-09-14 02:00:00,1.57104,0.45822,1.6365,0.29424,0.08582000000000001,0.3065,1.2768,0.3724,1.33,1.66704,0.48622000000000004,1.7365,0.29424,0.08582000000000001,0.3065,1.3728,0.40040000000000003,1.43
2019-09-14 02:30:00,1.5518399999999999,0.45262,1.6165,0.29424,0.08582000000000001,0.3065,1.2576,0.3668,1.31,1.64784,0.48062000000000005,1.7165,0.29424,0.08582000000000001,0.3065,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-14 03:00:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.29472000000000004,0.08596000000000001,0.307,1.2096,0.3528,1.26,1.60032,0.46676000000000006,1.667,0.29472000000000004,0.08596000000000001,0.307,1.3056,0.3808,1.3599999999999999
2019-09-14 03:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.29472000000000004,0.08596000000000001,0.307,1.2096,0.3528,1.26,1.60032,0.46676000000000006,1.667,0.29472000000000004,0.08596000000000001,0.307,1.3056,0.3808,1.3599999999999999
2019-09-14 04:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.29472000000000004,0.08596000000000001,0.307,1.1904,0.3472,1.24,1.60032,0.46676000000000006,1.667,0.29472000000000004,0.08596000000000001,0.307,1.3056,0.3808,1.3599999999999999
2019-09-14 04:30:00,1.48512,0.43316000000000004,1.5470000000000002,0.29472000000000004,0.08596000000000001,0.307,1.1904,0.3472,1.24,1.60992,0.46956000000000003,1.677,0.29472000000000004,0.08596000000000001,0.307,1.3152,0.3836,1.37
2019-09-14 05:00:00,1.49472,0.43596,1.557,0.29472000000000004,0.08596000000000001,0.307,1.2,0.35000000000000003,1.25,1.60992,0.46956000000000003,1.677,0.29472000000000004,0.08596000000000001,0.307,1.3152,0.3836,1.37
2019-09-14 05:30:00,1.6008,0.46690000000000004,1.6675,0.2952,0.08610000000000001,0.3075,1.3056,0.3808,1.3599999999999999,1.7352,0.5061,1.8075,0.2952,0.08610000000000001,0.3075,1.44,0.42,1.5
2019-09-14 06:00:00,1.62912,0.47516,1.697,0.29472000000000004,0.08596000000000001,0.307,1.3344,0.38920000000000005,1.3900000000000001,1.7635200000000002,0.51436,1.837,0.29472000000000004,0.08596000000000001,0.307,1.4688,0.4284,1.53
2019-09-14 06:30:00,1.908,0.5565,1.9875,0.2952,0.08610000000000001,0.3075,1.6128,0.47040000000000004,1.6800000000000002,2.0904,0.6097,2.1775,0.2952,0.08610000000000001,0.3075,1.7952,0.5236000000000001,1.87
2019-09-14 07:00:00,2.0712,0.6041000000000001,2.1575,0.2952,0.08610000000000001,0.3075,1.776,0.518,1.85,2.3016,0.6713,2.3975,0.2952,0.08610000000000001,0.3075,2.0064,0.5852,2.09
2019-09-14 07:30:00,2.13792,0.62356,2.227,0.29472000000000004,0.08596000000000001,0.307,1.8432,0.5376000000000001,1.92,2.35872,0.68796,2.457,0.29472000000000004,0.08596000000000001,0.307,2.064,0.602,2.15
2019-09-14 08:00:00,2.29104,0.66822,2.3865,0.29424,0.08582000000000001,0.3065,1.9968,0.5824,2.08,2.53104,0.7382200000000001,2.6365,0.29424,0.08582000000000001,0.3065,2.2368,0.6524,2.33
2019-09-14 08:30:00,2.35824,0.6878200000000001,2.4565,0.29424,0.08582000000000001,0.3065,2.064,0.602,2.15,2.56944,0.7494200000000001,2.6765,0.29424,0.08582000000000001,0.3065,2.2752,0.6636000000000001,2.37
2019-09-14 09:00:00,2.4345600000000003,0.71008,2.536,0.29376,0.08568,0.306,2.1408,0.6244000000000001,2.23,2.6361600000000003,0.76888,2.746,0.29376,0.08568,0.306,2.3424,0.6832,2.44
2019-09-14 09:30:00,2.36688,0.6903400000000001,2.4655,0.29328000000000004,0.08554,0.3055,2.0736,0.6048,2.16,2.40528,0.70154,2.5055,0.29328000000000004,0.08554,0.3055,2.112,0.616,2.2
2019-09-14 10:00:00,2.33664,0.68152,2.434,0.29184000000000004,0.08512,0.304,2.0448,0.5964,2.13,2.28864,0.66752,2.384,0.29184000000000004,0.08512,0.304,1.9968,0.5824,2.08
2019-09-14 10:30:00,2.23104,0.6507200000000001,2.324,0.29184000000000004,0.08512,0.304,1.9392,0.5656,2.02,2.13504,0.62272,2.224,0.29184000000000004,0.08512,0.304,1.8432,0.5376000000000001,1.92
2019-09-14 11:00:00,2.06784,0.6031200000000001,2.154,0.29184000000000004,0.08512,0.304,1.776,0.518,1.85,1.93344,0.5639200000000001,2.014,0.29184000000000004,0.08512,0.304,1.6416,0.4788,1.71
2019-09-14 11:30:00,2.16336,0.6309800000000001,2.2535,0.29136,0.08498000000000001,0.3035,1.8719999999999999,0.546,1.9500000000000002,2.09616,0.61138,2.1835,0.29136,0.08498000000000001,0.3035,1.8048000000000002,0.5264,1.88
2019-09-14 12:00:00,2.16336,0.6309800000000001,2.2535,0.29136,0.08498000000000001,0.3035,1.8719999999999999,0.546,1.9500000000000002,2.23056,0.65058,2.3235,0.29136,0.08498000000000001,0.3035,1.9392,0.5656,2.02
2019-09-14 12:30:00,2.11536,0.6169800000000001,2.2035,0.29136,0.08498000000000001,0.3035,1.824,0.532,1.9,2.14416,0.62538,2.2335,0.29136,0.08498000000000001,0.3035,1.8528,0.5404,1.9300000000000002
2019-09-14 13:00:00,2.04816,0.59738,2.1335,0.29136,0.08498000000000001,0.3035,1.7568000000000001,0.5124000000000001,1.83,2.00976,0.58618,2.0935,0.29136,0.08498000000000001,0.3035,1.7184,0.5012,1.79
2019-09-14 13:30:00,2.00976,0.58618,2.0935,0.29136,0.08498000000000001,0.3035,1.7184,0.5012,1.79,1.89456,0.5525800000000001,1.9735,0.29136,0.08498000000000001,0.3035,1.6032000000000002,0.4676,1.67
2019-09-14 14:00:00,2.00928,0.58604,2.093,0.29088,0.08484000000000001,0.303,1.7184,0.5012,1.79,1.91328,0.5580400000000001,1.9929999999999999,0.29088,0.08484000000000001,0.303,1.6224,0.4732,1.69
2019-09-14 14:30:00,1.99008,0.5804400000000001,2.073,0.29088,0.08484000000000001,0.303,1.6992,0.49560000000000004,1.77,1.9228800000000001,0.56084,2.003,0.29088,0.08484000000000001,0.303,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-14 15:00:00,2.02848,0.59164,2.113,0.29088,0.08484000000000001,0.303,1.7376,0.5068,1.81,1.9996800000000001,0.5832400000000001,2.083,0.29088,0.08484000000000001,0.303,1.7088,0.4984,1.78
2019-09-14 15:30:00,2.06688,0.60284,2.153,0.29088,0.08484000000000001,0.303,1.776,0.518,1.85,2.03808,0.5944400000000001,2.123,0.29088,0.08484000000000001,0.303,1.7472,0.5096,1.82
2019-09-14 16:00:00,2.01936,0.5889800000000001,2.1035,0.29136,0.08498000000000001,0.3035,1.728,0.504,1.8,1.9137600000000001,0.55818,1.9935,0.29136,0.08498000000000001,0.3035,1.6224,0.4732,1.69
2019-09-14 16:30:00,2.17248,0.6336400000000001,2.263,0.29088,0.08484000000000001,0.303,1.8816000000000002,0.5488000000000001,1.96,2.07648,0.6056400000000001,2.163,0.29088,0.08484000000000001,0.303,1.7856,0.5208,1.8599999999999999
