Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-14 17:00:00,2.25888,0.6588400000000001,2.3529999999999998,0.29088,0.08484000000000001,0.303,1.968,0.5740000000000001,2.05,2.19168,0.63924,2.283,0.29088,0.08484000000000001,0.303,1.9008,0.5544,1.98
2019-09-14 17:30:00,2.40288,0.70084,2.503,0.29088,0.08484000000000001,0.303,2.112,0.616,2.2,2.39328,0.6980400000000001,2.493,0.29088,0.08484000000000001,0.303,2.1024,0.6132000000000001,2.19
2019-09-14 18:00:00,2.46048,0.7176400000000001,2.563,0.29088,0.08484000000000001,0.303,2.1696,0.6328,2.26,2.49888,0.72884,2.6029999999999998,0.29088,0.08484000000000001,0.303,2.208,0.644,2.3
2019-09-14 18:30:00,2.55696,0.7457800000000001,2.6635,0.29136,0.08498000000000001,0.3035,2.2656,0.6608,2.36,2.64336,0.7709800000000001,2.7535,0.29136,0.08498000000000001,0.3035,2.352,0.686,2.45
2019-09-14 19:00:00,2.50896,0.7317800000000001,2.6135,0.29136,0.08498000000000001,0.3035,2.2176,0.6468,2.31,2.7009600000000002,0.78778,2.8135,0.29136,0.08498000000000001,0.3035,2.4096,0.7028,2.51
2019-09-14 19:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.29184000000000004,0.08512,0.304,2.16,0.63,2.25,2.67264,0.7795200000000001,2.784,0.29184000000000004,0.08512,0.304,2.3808,0.6944,2.48
2019-09-14 20:00:00,2.56704,0.74872,2.674,0.29184000000000004,0.08512,0.304,2.2752,0.6636000000000001,2.37,2.80704,0.8187200000000001,2.924,0.29184000000000004,0.08512,0.304,2.5152,0.7336,2.62
2019-09-14 20:30:00,2.55744,0.74592,2.664,0.29184000000000004,0.08512,0.304,2.2656,0.6608,2.36,2.80704,0.8187200000000001,2.924,0.29184000000000004,0.08512,0.304,2.5152,0.7336,2.62
2019-09-14 21:00:00,2.49024,0.7263200000000001,2.594,0.29184000000000004,0.08512,0.304,2.1984,0.6412,2.29,2.72064,0.7935200000000001,2.834,0.29184000000000004,0.08512,0.304,2.4288,0.7084,2.5300000000000002
2019-09-14 21:30:00,2.36544,0.6899200000000001,2.464,0.29184000000000004,0.08512,0.304,2.0736,0.6048,2.16,2.5766400000000003,0.7515200000000001,2.684,0.29184000000000004,0.08512,0.304,2.2848,0.6664,2.38
2019-09-14 22:00:00,2.17344,0.63392,2.2640000000000002,0.29184000000000004,0.08512,0.304,1.8816000000000002,0.5488000000000001,1.96,2.31744,0.6759200000000001,2.414,0.29184000000000004,0.08512,0.304,2.0256,0.5908,2.11
2019-09-14 22:30:00,2.03952,0.59486,2.1245,0.29232,0.08526,0.3045,1.7472,0.5096,1.82,2.17392,0.6340600000000001,2.2645,0.29232,0.08526,0.3045,1.8816000000000002,0.5488000000000001,1.96
2019-09-14 23:00:00,1.88592,0.55006,1.9645000000000001,0.29232,0.08526,0.3045,1.5936,0.46480000000000005,1.6600000000000001,2.02032,0.58926,2.1045,0.29232,0.08526,0.3045,1.728,0.504,1.8
2019-09-14 23:30:00,1.78944,0.52192,1.8639999999999999,0.29184000000000004,0.08512,0.304,1.4976,0.4368,1.56,1.91424,0.55832,1.994,0.29184000000000004,0.08512,0.304,1.6224,0.4732,1.69
2019-09-15 00:00:00,1.66464,0.48552000000000006,1.734,0.29184000000000004,0.08512,0.304,1.3728,0.40040000000000003,1.43,1.77984,0.51912,1.854,0.29184000000000004,0.08512,0.304,1.488,0.434,1.55
2019-09-15 00:30:00,1.58832,0.46326000000000006,1.6545,0.29232,0.08526,0.3045,1.296,0.378,1.35,1.7035200000000001,0.49686,1.7745000000000002,0.29232,0.08526,0.3045,1.4112,0.4116,1.47
2019-09-15 01:00:00,1.53984,0.44912,1.604,0.29184000000000004,0.08512,0.304,1.248,0.364,1.3,1.65504,0.48272000000000004,1.724,0.29184000000000004,0.08512,0.304,1.3632,0.3976,1.42
2019-09-15 01:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.29184000000000004,0.08512,0.304,1.2384,0.3612,1.29,1.63584,0.47712000000000004,1.704,0.29184000000000004,0.08512,0.304,1.344,0.392,1.4
2019-09-15 02:00:00,1.52064,0.44352,1.584,0.29184000000000004,0.08512,0.304,1.2288000000000001,0.3584,1.28,1.6262400000000001,0.47432,1.694,0.29184000000000004,0.08512,0.304,1.3344,0.38920000000000005,1.3900000000000001
2019-09-15 02:30:00,1.50144,0.43792000000000003,1.564,0.29184000000000004,0.08512,0.304,1.2096,0.3528,1.26,1.61664,0.47152000000000005,1.6840000000000002,0.29184000000000004,0.08512,0.304,1.3248,0.3864,1.38
2019-09-15 03:00:00,1.45344,0.42392,1.514,0.29184000000000004,0.08512,0.304,1.1616,0.3388,1.21,1.55904,0.45472,1.624,0.29184000000000004,0.08512,0.304,1.2671999999999999,0.36960000000000004,1.32
2019-09-15 03:30:00,1.44432,0.42126,1.5045000000000002,0.29232,0.08526,0.3045,1.152,0.336,1.2,1.5499200000000002,0.45206,1.6145,0.29232,0.08526,0.3045,1.2576,0.3668,1.31
2019-09-15 04:00:00,1.43424,0.41832,1.494,0.29184000000000004,0.08512,0.304,1.1424,0.3332,1.19,1.53984,0.44912,1.604,0.29184000000000004,0.08512,0.304,1.248,0.364,1.3
2019-09-15 04:30:00,1.4155200000000001,0.41286000000000006,1.4745,0.29232,0.08526,0.3045,1.1232,0.3276,1.17,1.51152,0.44086000000000003,1.5745,0.29232,0.08526,0.3045,1.2192,0.3556,1.27
2019-09-15 05:00:00,1.4155200000000001,0.41286000000000006,1.4745,0.29232,0.08526,0.3045,1.1232,0.3276,1.17,1.51152,0.44086000000000003,1.5745,0.29232,0.08526,0.3045,1.2192,0.3556,1.27
2019-09-15 05:30:00,1.44432,0.42126,1.5045000000000002,0.29232,0.08526,0.3045,1.152,0.336,1.2,1.55952,0.45486000000000004,1.6245,0.29232,0.08526,0.3045,1.2671999999999999,0.36960000000000004,1.32
2019-09-15 06:00:00,1.45392,0.42406000000000005,1.5145,0.29232,0.08526,0.3045,1.1616,0.3388,1.21,1.56912,0.45766,1.6345,0.29232,0.08526,0.3045,1.2768,0.3724,1.33
2019-09-15 06:30:00,1.54032,0.44926000000000005,1.6045,0.29232,0.08526,0.3045,1.248,0.364,1.3,1.64592,0.48006000000000004,1.7145000000000001,0.29232,0.08526,0.3045,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-15 07:00:00,1.58832,0.46326000000000006,1.6545,0.29232,0.08526,0.3045,1.296,0.378,1.35,1.71312,0.49966000000000005,1.7845,0.29232,0.08526,0.3045,1.4208,0.41440000000000005,1.48
2019-09-15 07:30:00,1.66512,0.48566000000000004,1.7345000000000002,0.29232,0.08526,0.3045,1.3728,0.40040000000000003,1.43,1.7995200000000002,0.52486,1.8745,0.29232,0.08526,0.3045,1.5072,0.43960000000000005,1.57
2019-09-15 08:00:00,1.8283200000000002,0.5332600000000001,1.9045,0.29232,0.08526,0.3045,1.536,0.448,1.6,1.9531200000000002,0.56966,2.0345,0.29232,0.08526,0.3045,1.6608,0.4844,1.73
2019-09-15 08:30:00,1.99152,0.58086,2.0745,0.29232,0.08526,0.3045,1.6992,0.49560000000000004,1.77,2.12592,0.6200600000000001,2.2145,0.29232,0.08526,0.3045,1.8336000000000001,0.5348,1.9100000000000001
2019-09-15 09:00:00,2.03952,0.59486,2.1245,0.29232,0.08526,0.3045,1.7472,0.5096,1.82,2.11632,0.61726,2.2045,0.29232,0.08526,0.3045,1.824,0.532,1.9
2019-09-15 09:30:00,2.10624,0.6143200000000001,2.194,0.29184000000000004,0.08512,0.304,1.8144,0.5292,1.8900000000000001,2.21184,0.64512,2.304,0.29184000000000004,0.08512,0.304,1.92,0.56,2.0
2019-09-15 10:00:00,2.33616,0.6813800000000001,2.4335,0.29136,0.08498000000000001,0.3035,2.0448,0.5964,2.13,2.56656,0.74858,2.6734999999999998,0.29136,0.08498000000000001,0.3035,2.2752,0.6636000000000001,2.37
2019-09-15 10:30:00,2.36496,0.6897800000000001,2.4635,0.29136,0.08498000000000001,0.3035,2.0736,0.6048,2.16,2.63376,0.7681800000000001,2.7435,0.29136,0.08498000000000001,0.3035,2.3424,0.6832,2.44
2019-09-15 11:00:00,2.36496,0.6897800000000001,2.4635,0.29136,0.08498000000000001,0.3035,2.0736,0.6048,2.16,2.67216,0.7793800000000001,2.7835,0.29136,0.08498000000000001,0.3035,2.3808,0.6944,2.48
2019-09-15 11:30:00,2.29728,0.6700400000000001,2.393,0.29088,0.08484000000000001,0.303,2.0064,0.5852,2.09,2.59488,0.7568400000000001,2.7030000000000003,0.29088,0.08484000000000001,0.303,2.304,0.672,2.4
2019-09-15 12:00:00,2.27808,0.66444,2.373,0.29088,0.08484000000000001,0.303,1.9872,0.5796,2.07,2.43168,0.7092400000000001,2.533,0.29088,0.08484000000000001,0.303,2.1408,0.6244000000000001,2.23
2019-09-15 12:30:00,2.25936,0.65898,2.3535,0.29136,0.08498000000000001,0.3035,1.968,0.5740000000000001,2.05,2.44176,0.71218,2.5435,0.29136,0.08498000000000001,0.3035,2.1504,0.6272,2.24
2019-09-15 13:00:00,2.23008,0.65044,2.323,0.29088,0.08484000000000001,0.303,1.9392,0.5656,2.02,2.38368,0.6952400000000001,2.483,0.29088,0.08484000000000001,0.303,2.0928,0.6104,2.18
2019-09-15 13:30:00,2.28768,0.66724,2.383,0.29088,0.08484000000000001,0.303,1.9968,0.5824,2.08,2.32608,0.67844,2.423,0.29088,0.08484000000000001,0.303,2.0352,0.5936,2.12
2019-09-15 14:00:00,2.24976,0.6561800000000001,2.3435,0.29136,0.08498000000000001,0.3035,1.9584000000000001,0.5712,2.04,2.37456,0.6925800000000001,2.4735,0.29136,0.08498000000000001,0.3035,2.0832,0.6076,2.17
2019-09-15 14:30:00,2.25936,0.65898,2.3535,0.29136,0.08498000000000001,0.3035,1.968,0.5740000000000001,2.05,2.37456,0.6925800000000001,2.4735,0.29136,0.08498000000000001,0.3035,2.0832,0.6076,2.17
2019-09-15 15:00:00,2.27808,0.66444,2.373,0.29088,0.08484000000000001,0.303,1.9872,0.5796,2.07,2.39328,0.6980400000000001,2.493,0.29088,0.08484000000000001,0.303,2.1024,0.6132000000000001,2.19
2019-09-15 15:30:00,2.2977600000000002,0.6701800000000001,2.3935,0.29136,0.08498000000000001,0.3035,2.0064,0.5852,2.09,2.40336,0.70098,2.5035,0.29136,0.08498000000000001,0.3035,2.112,0.616,2.2
2019-09-15 16:00:00,2.33616,0.6813800000000001,2.4335,0.29136,0.08498000000000001,0.3035,2.0448,0.5964,2.13,2.50896,0.7317800000000001,2.6135,0.29136,0.08498000000000001,0.3035,2.2176,0.6468,2.31
2019-09-15 16:30:00,2.44176,0.71218,2.5435,0.29136,0.08498000000000001,0.3035,2.1504,0.6272,2.24,2.62416,0.7653800000000001,2.7335000000000003,0.29136,0.08498000000000001,0.3035,2.3328,0.6804,2.43
2019-09-15 17:00:00,2.55696,0.7457800000000001,2.6635,0.29136,0.08498000000000001,0.3035,2.2656,0.6608,2.36,2.78736,0.81298,2.9035,0.29136,0.08498000000000001,0.3035,2.496,0.728,2.6
2019-09-15 17:30:00,2.69136,0.78498,2.8035,0.29136,0.08498000000000001,0.3035,2.4,0.7000000000000001,2.5,2.94096,0.8577800000000001,3.0635,0.29136,0.08498000000000001,0.3035,2.6496,0.7728,2.76
2019-09-15 18:00:00,2.80704,0.8187200000000001,2.924,0.29184000000000004,0.08512,0.304,2.5152,0.7336,2.62,3.08544,0.89992,3.214,0.29184000000000004,0.08512,0.304,2.7936,0.8148000000000001,2.91
2019-09-15 18:30:00,2.79744,0.8159200000000001,2.914,0.29184000000000004,0.08512,0.304,2.5056000000000003,0.7308,2.61,3.05664,0.8915200000000001,3.184,0.29184000000000004,0.08512,0.304,2.7648,0.8064,2.88
2019-09-15 19:00:00,2.78784,0.8131200000000001,2.904,0.29184000000000004,0.08512,0.304,2.496,0.728,2.6,3.05664,0.8915200000000001,3.184,0.29184000000000004,0.08512,0.304,2.7648,0.8064,2.88
2019-09-15 19:30:00,2.75904,0.8047200000000001,2.874,0.29184000000000004,0.08512,0.304,2.4672,0.7196,2.5700000000000003,3.04704,0.8887200000000001,3.174,0.29184000000000004,0.08512,0.304,2.7552,0.8036000000000001,2.87
2019-09-15 20:00:00,2.69184,0.78512,2.8040000000000003,0.29184000000000004,0.08512,0.304,2.4,0.7000000000000001,2.5,2.97024,0.8663200000000001,3.094,0.29184000000000004,0.08512,0.304,2.6784,0.7812,2.79
2019-09-15 20:30:00,2.60544,0.75992,2.714,0.29184000000000004,0.08512,0.304,2.3136,0.6748000000000001,2.41,2.86464,0.83552,2.984,0.29184000000000004,0.08512,0.304,2.5728,0.7504000000000001,2.68
2019-09-15 21:00:00,2.49024,0.7263200000000001,2.594,0.29184000000000004,0.08512,0.304,2.1984,0.6412,2.29,2.74944,0.8019200000000001,2.864,0.29184000000000004,0.08512,0.304,2.4576000000000002,0.7168,2.56
2019-09-15 21:30:00,2.376,0.6930000000000001,2.475,0.2928,0.0854,0.305,2.0832,0.6076,2.17,2.6064,0.7602,2.715,0.2928,0.0854,0.305,2.3136,0.6748000000000001,2.41
2019-09-15 22:00:00,2.12688,0.62034,2.2155,0.29328000000000004,0.08554,0.3055,1.8336000000000001,0.5348,1.9100000000000001,2.24208,0.6539400000000001,2.3355,0.29328000000000004,0.08554,0.3055,1.9488,0.5684,2.03
2019-09-15 22:30:00,2.04048,0.59514,2.1255,0.29328000000000004,0.08554,0.3055,1.7472,0.5096,1.82,2.07888,0.6063400000000001,2.1655,0.29328000000000004,0.08554,0.3055,1.7856,0.5208,1.8599999999999999
2019-09-15 23:00:00,1.91616,0.55888,1.996,0.29376,0.08568,0.306,1.6224,0.4732,1.69,1.9641600000000001,0.5728800000000001,2.046,0.29376,0.08568,0.306,1.6703999999999999,0.4872,1.74
2019-09-15 23:30:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.29376,0.08568,0.306,1.4688,0.4284,1.53,1.79136,0.52248,1.866,0.29376,0.08568,0.306,1.4976,0.4368,1.56
2019-09-16 00:00:00,1.66656,0.48608,1.736,0.29376,0.08568,0.306,1.3728,0.40040000000000003,1.43,1.69536,0.49448000000000003,1.766,0.29376,0.08568,0.306,1.4016,0.4088,1.46
2019-09-16 00:30:00,1.58016,0.46088,1.646,0.29376,0.08568,0.306,1.2864,0.37520000000000003,1.34,1.59936,0.46648000000000006,1.666,0.29376,0.08568,0.306,1.3056,0.3808,1.3599999999999999
2019-09-16 01:00:00,1.55136,0.45248000000000005,1.616,0.29376,0.08568,0.306,1.2576,0.3668,1.31,1.57056,0.45808000000000004,1.6360000000000001,0.29376,0.08568,0.306,1.2768,0.3724,1.33
2019-09-16 01:30:00,1.5609600000000001,0.45528,1.626,0.29376,0.08568,0.306,1.2671999999999999,0.36960000000000004,1.32,1.58016,0.46088,1.646,0.29376,0.08568,0.306,1.2864,0.37520000000000003,1.34
2019-09-16 02:00:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.29328000000000004,0.08554,0.3055,1.2864,0.37520000000000003,1.34,1.59888,0.46634000000000003,1.6655,0.29328000000000004,0.08554,0.3055,1.3056,0.3808,1.3599999999999999
2019-09-16 02:30:00,1.55136,0.45248000000000005,1.616,0.29376,0.08568,0.306,1.2576,0.3668,1.31,1.57056,0.45808000000000004,1.6360000000000001,0.29376,0.08568,0.306,1.2768,0.3724,1.33
2019-09-16 03:00:00,1.51296,0.44128000000000006,1.576,0.29376,0.08568,0.306,1.2192,0.3556,1.27,1.5321600000000002,0.44688000000000005,1.596,0.29376,0.08568,0.306,1.2384,0.3612,1.29
2019-09-16 03:30:00,1.51296,0.44128000000000006,1.576,0.29376,0.08568,0.306,1.2192,0.3556,1.27,1.5321600000000002,0.44688000000000005,1.596,0.29376,0.08568,0.306,1.2384,0.3612,1.29
2019-09-16 04:00:00,1.50336,0.43848000000000004,1.566,0.29376,0.08568,0.306,1.2096,0.3528,1.26,1.5321600000000002,0.44688000000000005,1.596,0.29376,0.08568,0.306,1.2384,0.3612,1.29
2019-09-16 04:30:00,1.49376,0.43568,1.556,0.29376,0.08568,0.306,1.2,0.35000000000000003,1.25,1.51296,0.44128000000000006,1.576,0.29376,0.08568,0.306,1.2192,0.3556,1.27
2019-09-16 05:00:00,1.54176,0.44968,1.6059999999999999,0.29376,0.08568,0.306,1.248,0.364,1.3,1.5609600000000001,0.45528,1.626,0.29376,0.08568,0.306,1.2671999999999999,0.36960000000000004,1.32
2019-09-16 05:30:00,1.67616,0.48888000000000004,1.746,0.29376,0.08568,0.306,1.3824,0.4032,1.44,1.71456,0.5000800000000001,1.786,0.29376,0.08568,0.306,1.4208,0.41440000000000005,1.48
2019-09-16 06:00:00,1.75248,0.51114,1.8255,0.29328000000000004,0.08554,0.3055,1.4592,0.42560000000000003,1.52,1.80048,0.52514,1.8755000000000002,0.29328000000000004,0.08554,0.3055,1.5072,0.43960000000000005,1.57
2019-09-16 06:30:00,2.21376,0.64568,2.306,0.29376,0.08568,0.306,1.92,0.56,2.0,2.37696,0.69328,2.476,0.29376,0.08568,0.306,2.0832,0.6076,2.17
2019-09-16 07:00:00,2.45376,0.7156800000000001,2.556,0.29376,0.08568,0.306,2.16,0.63,2.25,2.66496,0.7772800000000001,2.776,0.29376,0.08568,0.306,2.3712,0.6916,2.47
2019-09-16 07:30:00,2.6841600000000003,0.78288,2.7960000000000003,0.29376,0.08568,0.306,2.3904,0.6972,2.49,2.93376,0.8556800000000001,3.056,0.29376,0.08568,0.306,2.64,0.77,2.75
2019-09-16 08:00:00,2.82816,0.8248800000000001,2.946,0.29376,0.08568,0.306,2.5343999999999998,0.7392000000000001,2.64,3.06816,0.8948800000000001,3.196,0.29376,0.08568,0.306,2.7744,0.8092,2.89
2019-09-16 08:30:00,2.8377600000000003,0.8276800000000001,2.956,0.29376,0.08568,0.306,2.544,0.742,2.65,3.07776,0.89768,3.206,0.29376,0.08568,0.306,2.784,0.812,2.9
2019-09-16 09:00:00,2.77008,0.8079400000000001,2.8855,0.29328000000000004,0.08554,0.3055,2.4768,0.7224,2.58,2.99088,0.8723400000000001,3.1155,0.29328000000000004,0.08554,0.3055,2.6976,0.7868,2.81
2019-09-16 09:30:00,2.78928,0.81354,2.9055,0.29328000000000004,0.08554,0.3055,2.496,0.728,2.6,3.04848,0.88914,3.1755,0.29328000000000004,0.08554,0.3055,2.7552,0.8036000000000001,2.87
2019-09-16 10:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.2928,0.0854,0.305,2.4384,0.7112,2.54,2.9712,0.8666,3.095,0.2928,0.0854,0.305,2.6784,0.7812,2.79
2019-09-16 10:30:00,2.68272,0.78246,2.7945,0.29232,0.08526,0.3045,2.3904,0.6972,2.49,2.89392,0.84406,3.0145,0.29232,0.08526,0.3045,2.6016,0.7588,2.71
2019-09-16 11:00:00,2.64432,0.7712600000000001,2.7545,0.29232,0.08526,0.3045,2.352,0.686,2.45,2.83632,0.8272600000000001,2.9545,0.29232,0.08526,0.3045,2.544,0.742,2.65
2019-09-16 11:30:00,2.6539200000000003,0.7740600000000001,2.7645,0.29232,0.08526,0.3045,2.3616,0.6888000000000001,2.46,2.86512,0.8356600000000001,2.9845,0.29232,0.08526,0.3045,2.5728,0.7504000000000001,2.68
2019-09-16 12:00:00,2.64432,0.7712600000000001,2.7545,0.29232,0.08526,0.3045,2.352,0.686,2.45,2.75952,0.80486,2.8745000000000003,0.29232,0.08526,0.3045,2.4672,0.7196,2.5700000000000003
2019-09-16 12:30:00,2.5766400000000003,0.7515200000000001,2.684,0.29184000000000004,0.08512,0.304,2.2848,0.6664,2.38,2.65344,0.77392,2.7640000000000002,0.29184000000000004,0.08512,0.304,2.3616,0.6888000000000001,2.46
2019-09-16 13:00:00,2.49024,0.7263200000000001,2.594,0.29184000000000004,0.08512,0.304,2.1984,0.6412,2.29,2.52864,0.7375200000000001,2.634,0.29184000000000004,0.08512,0.304,2.2368,0.6524,2.33
2019-09-16 13:30:00,2.44224,0.7123200000000001,2.544,0.29184000000000004,0.08512,0.304,2.1504,0.6272,2.24,2.46144,0.7179200000000001,2.564,0.29184000000000004,0.08512,0.304,2.1696,0.6328,2.26
2019-09-16 14:00:00,2.46144,0.7179200000000001,2.564,0.29184000000000004,0.08512,0.304,2.1696,0.6328,2.26,2.54784,0.7431200000000001,2.654,0.29184000000000004,0.08512,0.304,2.2560000000000002,0.658,2.35
2019-09-16 14:30:00,2.44224,0.7123200000000001,2.544,0.29184000000000004,0.08512,0.304,2.1504,0.6272,2.24,2.51904,0.73472,2.624,0.29184000000000004,0.08512,0.304,2.2272,0.6496000000000001,2.32
2019-09-16 15:00:00,2.44176,0.71218,2.5435,0.29136,0.08498000000000001,0.3035,2.1504,0.6272,2.24,2.53776,0.7401800000000001,2.6435,0.29136,0.08498000000000001,0.3035,2.2464,0.6552,2.34
2019-09-16 15:30:00,2.44224,0.7123200000000001,2.544,0.29184000000000004,0.08512,0.304,2.1504,0.6272,2.24,2.5766400000000003,0.7515200000000001,2.684,0.29184000000000004,0.08512,0.304,2.2848,0.6664,2.38
2019-09-16 16:00:00,2.48064,0.72352,2.584,0.29184000000000004,0.08512,0.304,2.1888,0.6384000000000001,2.2800000000000002,2.55744,0.74592,2.664,0.29184000000000004,0.08512,0.304,2.2656,0.6608,2.36
2019-09-16 16:30:00,2.57616,0.75138,2.6835,0.29136,0.08498000000000001,0.3035,2.2848,0.6664,2.38,2.7009600000000002,0.78778,2.8135,0.29136,0.08498000000000001,0.3035,2.4096,0.7028,2.51
2019-09-16 17:00:00,2.73984,0.79912,2.854,0.29184000000000004,0.08512,0.304,2.448,0.714,2.55,2.8262400000000003,0.82432,2.944,0.29184000000000004,0.08512,0.304,2.5343999999999998,0.7392000000000001,2.64
2019-09-16 17:30:00,2.86416,0.8353800000000001,2.9835000000000003,0.29136,0.08498000000000001,0.3035,2.5728,0.7504000000000001,2.68,2.9505600000000003,0.8605800000000001,3.0735,0.29136,0.08498000000000001,0.3035,2.6592000000000002,0.7756000000000001,2.77
2019-09-16 18:00:00,2.91216,0.84938,3.0335,0.29136,0.08498000000000001,0.3035,2.6208,0.7644000000000001,2.73,3.08496,0.89978,3.2135,0.29136,0.08498000000000001,0.3035,2.7936,0.8148000000000001,2.91
2019-09-16 18:30:00,2.86464,0.83552,2.984,0.29184000000000004,0.08512,0.304,2.5728,0.7504000000000001,2.68,3.03744,0.88592,3.164,0.29184000000000004,0.08512,0.304,2.7456,0.8008000000000001,2.86
2019-09-16 19:00:00,2.7782400000000003,0.81032,2.894,0.29184000000000004,0.08512,0.304,2.4864,0.7252000000000001,2.59,2.91264,0.84952,3.034,0.29184000000000004,0.08512,0.304,2.6208,0.7644000000000001,2.73
2019-09-16 19:30:00,2.74944,0.8019200000000001,2.864,0.29184000000000004,0.08512,0.304,2.4576000000000002,0.7168,2.56,2.91264,0.84952,3.034,0.29184000000000004,0.08512,0.304,2.6208,0.7644000000000001,2.73
2019-09-16 20:00:00,2.83632,0.8272600000000001,2.9545,0.29232,0.08526,0.3045,2.544,0.742,2.65,2.99952,0.8748600000000001,3.1245,0.29232,0.08526,0.3045,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-16 20:30:00,2.81664,0.82152,2.934,0.29184000000000004,0.08512,0.304,2.5248,0.7364,2.63,2.96064,0.8635200000000001,3.084,0.29184000000000004,0.08512,0.304,2.6688,0.7784000000000001,2.7800000000000002
2019-09-16 21:00:00,2.68224,0.78232,2.794,0.29184000000000004,0.08512,0.304,2.3904,0.6972,2.49,2.8262400000000003,0.82432,2.944,0.29184000000000004,0.08512,0.304,2.5343999999999998,0.7392000000000001,2.64
2019-09-16 21:30:00,2.5872,0.7546,2.6950000000000003,0.2928,0.0854,0.305,2.2944,0.6692,2.39,2.7119999999999997,0.791,2.825,0.2928,0.0854,0.305,2.4192,0.7056,2.52
2019-09-16 22:00:00,2.36688,0.6903400000000001,2.4655,0.29328000000000004,0.08554,0.3055,2.0736,0.6048,2.16,2.43408,0.70994,2.5355,0.29328000000000004,0.08554,0.3055,2.1408,0.6244000000000001,2.23
2019-09-16 22:30:00,2.17488,0.63434,2.2655,0.29328000000000004,0.08554,0.3055,1.8816000000000002,0.5488000000000001,1.96,2.19408,0.6399400000000001,2.2855,0.29328000000000004,0.08554,0.3055,1.9008,0.5544,1.98
2019-09-16 23:00:00,1.9833600000000002,0.57848,2.066,0.29376,0.08568,0.306,1.6896,0.4928,1.76,2.00256,0.58408,2.086,0.29376,0.08568,0.306,1.7088,0.4984,1.78
2019-09-16 23:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.29376,0.08568,0.306,1.5168,0.4424,1.58,1.8105600000000002,0.52808,1.8860000000000001,0.29376,0.08568,0.306,1.5168,0.4424,1.58
2019-09-17 00:00:00,1.6857600000000001,0.49168000000000006,1.756,0.29376,0.08568,0.306,1.392,0.406,1.45,1.69536,0.49448000000000003,1.766,0.29376,0.08568,0.306,1.4016,0.4088,1.46
2019-09-17 00:30:00,1.61904,0.47222000000000003,1.6865,0.29424,0.08582000000000001,0.3065,1.3248,0.3864,1.38,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.29424,0.08582000000000001,0.3065,1.3152,0.3836,1.37
2019-09-17 01:00:00,1.58064,0.46102000000000004,1.6465,0.29424,0.08582000000000001,0.3065,1.2864,0.37520000000000003,1.34,1.57104,0.45822,1.6365,0.29424,0.08582000000000001,0.3065,1.2768,0.3724,1.33
2019-09-17 01:30:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.29424,0.08582000000000001,0.3065,1.3152,0.3836,1.37,1.59024,0.46382000000000007,1.6565,0.29424,0.08582000000000001,0.3065,1.296,0.378,1.35
2019-09-17 02:00:00,1.61856,0.47208000000000006,1.686,0.29376,0.08568,0.306,1.3248,0.3864,1.38,1.62816,0.47488,1.6960000000000002,0.29376,0.08568,0.306,1.3344,0.38920000000000005,1.3900000000000001
2019-09-17 02:30:00,1.5614400000000002,0.45542000000000005,1.6265,0.29424,0.08582000000000001,0.3065,1.2671999999999999,0.36960000000000004,1.32,1.57104,0.45822,1.6365,0.29424,0.08582000000000001,0.3065,1.2768,0.3724,1.33
2019-09-17 03:00:00,1.5518399999999999,0.45262,1.6165,0.29424,0.08582000000000001,0.3065,1.2576,0.3668,1.31,1.5518399999999999,0.45262,1.6165,0.29424,0.08582000000000001,0.3065,1.2576,0.3668,1.31
2019-09-17 03:30:00,1.54224,0.44982000000000005,1.6065,0.29424,0.08582000000000001,0.3065,1.248,0.364,1.3,1.5518399999999999,0.45262,1.6165,0.29424,0.08582000000000001,0.3065,1.2576,0.3668,1.31
2019-09-17 04:00:00,1.5321600000000002,0.44688000000000005,1.596,0.29376,0.08568,0.306,1.2384,0.3612,1.29,1.5321600000000002,0.44688000000000005,1.596,0.29376,0.08568,0.306,1.2384,0.3612,1.29
2019-09-17 04:30:00,1.54176,0.44968,1.6059999999999999,0.29376,0.08568,0.306,1.248,0.364,1.3,1.54176,0.44968,1.6059999999999999,0.29376,0.08568,0.306,1.248,0.364,1.3
2019-09-17 05:00:00,1.57104,0.45822,1.6365,0.29424,0.08582000000000001,0.3065,1.2768,0.3724,1.33,1.59024,0.46382000000000007,1.6565,0.29424,0.08582000000000001,0.3065,1.296,0.378,1.35
2019-09-17 05:30:00,1.7150400000000001,0.50022,1.7865000000000002,0.29424,0.08582000000000001,0.3065,1.4208,0.41440000000000005,1.48,1.75344,0.5114200000000001,1.8265,0.29424,0.08582000000000001,0.3065,1.4592,0.42560000000000003,1.52
2019-09-17 06:00:00,1.78176,0.51968,1.8559999999999999,0.29376,0.08568,0.306,1.488,0.434,1.55,1.8105600000000002,0.52808,1.8860000000000001,0.29376,0.08568,0.306,1.5168,0.4424,1.58
2019-09-17 06:30:00,2.16624,0.63182,2.2565,0.29424,0.08582000000000001,0.3065,1.8719999999999999,0.546,1.9500000000000002,2.22384,0.6486200000000001,2.3165,0.29424,0.08582000000000001,0.3065,1.9296000000000002,0.5628000000000001,2.01
2019-09-17 07:00:00,2.40624,0.7018200000000001,2.5065,0.29424,0.08582000000000001,0.3065,2.112,0.616,2.2,2.48304,0.7242200000000001,2.5865,0.29424,0.08582000000000001,0.3065,2.1888,0.6384000000000001,2.2800000000000002
2019-09-17 07:30:00,2.59824,0.75782,2.7065,0.29424,0.08582000000000001,0.3065,2.304,0.672,2.4,2.6654400000000003,0.7774200000000001,2.7765,0.29424,0.08582000000000001,0.3065,2.3712,0.6916,2.47
2019-09-17 08:00:00,2.6006400000000003,0.7585200000000001,2.709,0.29376,0.08568,0.306,2.30688,0.6728400000000001,2.403,2.66784,0.77812,2.779,0.29376,0.08568,0.306,2.37408,0.69244,2.473
2019-09-17 08:30:00,2.72256,0.7940800000000001,2.836,0.29376,0.08568,0.306,2.4288,0.7084,2.5300000000000002,2.86656,0.83608,2.9859999999999998,0.29376,0.08568,0.306,2.5728,0.7504000000000001,2.68
2019-09-17 09:00:00,2.74128,0.79954,2.8555,0.29328000000000004,0.08554,0.3055,2.448,0.714,2.55,2.92368,0.85274,3.0455,0.29328000000000004,0.08554,0.3055,2.6304,0.7672,2.74
2019-09-17 09:30:00,2.7216,0.7938000000000001,2.835,0.2928,0.0854,0.305,2.4288,0.7084,2.5300000000000002,2.8656,0.8358,2.985,0.2928,0.0854,0.305,2.5728,0.7504000000000001,2.68
2019-09-17 10:00:00,2.64384,0.77112,2.754,0.29184000000000004,0.08512,0.304,2.352,0.686,2.45,2.7302400000000002,0.79632,2.844,0.29184000000000004,0.08512,0.304,2.4384,0.7112,2.54
2019-09-17 10:30:00,2.60544,0.75992,2.714,0.29184000000000004,0.08512,0.304,2.3136,0.6748000000000001,2.41,2.61504,0.7627200000000001,2.724,0.29184000000000004,0.08512,0.304,2.3232,0.6776,2.42
2019-09-17 11:00:00,2.54784,0.7431200000000001,2.654,0.29184000000000004,0.08512,0.304,2.2560000000000002,0.658,2.35,2.52864,0.7375200000000001,2.634,0.29184000000000004,0.08512,0.304,2.2368,0.6524,2.33
2019-09-17 11:30:00,2.55072,0.7439600000000001,2.657,0.29184000000000004,0.08512,0.304,2.25888,0.6588400000000001,2.3529999999999998,2.47392,0.7215600000000001,2.577,0.29184000000000004,0.08512,0.304,2.18208,0.63644,2.273
2019-09-17 12:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.29184000000000004,0.08512,0.304,2.16,0.63,2.25,2.21184,0.64512,2.304,0.29184000000000004,0.08512,0.304,1.92,0.56,2.0
2019-09-17 12:30:00,2.40384,0.7011200000000001,2.504,0.29184000000000004,0.08512,0.304,2.112,0.616,2.2,2.09664,0.6115200000000001,2.184,0.29184000000000004,0.08512,0.304,1.8048000000000002,0.5264,1.88
2019-09-17 13:00:00,2.32704,0.6787200000000001,2.424,0.29184000000000004,0.08512,0.304,2.0352,0.5936,2.12,2.09664,0.6115200000000001,2.184,0.29184000000000004,0.08512,0.304,1.8048000000000002,0.5264,1.88
2019-09-17 13:30:00,2.29824,0.67032,2.394,0.29184000000000004,0.08512,0.304,2.0064,0.5852,2.09,2.09664,0.6115200000000001,2.184,0.29184000000000004,0.08512,0.304,1.8048000000000002,0.5264,1.88
2019-09-17 14:00:00,2.23104,0.6507200000000001,2.324,0.29184000000000004,0.08512,0.304,1.9392,0.5656,2.02,2.10624,0.6143200000000001,2.194,0.29184000000000004,0.08512,0.304,1.8144,0.5292,1.8900000000000001
2019-09-17 14:30:00,2.23056,0.65058,2.3235,0.29136,0.08498000000000001,0.3035,1.9392,0.5656,2.02,2.00976,0.58618,2.0935,0.29136,0.08498000000000001,0.3035,1.7184,0.5012,1.79
2019-09-17 15:00:00,2.22096,0.64778,2.3135,0.29136,0.08498000000000001,0.3035,1.9296000000000002,0.5628000000000001,2.01,1.99056,0.5805800000000001,2.0735,0.29136,0.08498000000000001,0.3035,1.6992,0.49560000000000004,1.77
2019-09-17 15:30:00,2.24016,0.6533800000000001,2.3335,0.29136,0.08498000000000001,0.3035,1.9488,0.5684,2.03,2.04816,0.59738,2.1335,0.29136,0.08498000000000001,0.3035,1.7568000000000001,0.5124000000000001,1.83
2019-09-17 16:00:00,2.31696,0.67578,2.4135,0.29136,0.08498000000000001,0.3035,2.0256,0.5908,2.11,2.14416,0.62538,2.2335,0.29136,0.08498000000000001,0.3035,1.8528,0.5404,1.9300000000000002
2019-09-17 16:30:00,2.46096,0.7177800000000001,2.5635,0.29136,0.08498000000000001,0.3035,2.1696,0.6328,2.26,2.32656,0.6785800000000001,2.4235,0.29136,0.08498000000000001,0.3035,2.0352,0.5936,2.12
2019-09-17 17:00:00,2.60496,0.75978,2.7135,0.29136,0.08498000000000001,0.3035,2.3136,0.6748000000000001,2.41,2.50896,0.7317800000000001,2.6135,0.29136,0.08498000000000001,0.3035,2.2176,0.6468,2.31
2019-09-17 17:30:00,2.59536,0.7569800000000001,2.7035,0.29136,0.08498000000000001,0.3035,2.304,0.672,2.4,2.50896,0.7317800000000001,2.6135,0.29136,0.08498000000000001,0.3035,2.2176,0.6468,2.31
2019-09-17 18:00:00,2.64336,0.7709800000000001,2.7535,0.29136,0.08498000000000001,0.3035,2.352,0.686,2.45,2.63376,0.7681800000000001,2.7435,0.29136,0.08498000000000001,0.3035,2.3424,0.6832,2.44
2019-09-17 18:30:00,2.70144,0.7879200000000001,2.814,0.29184000000000004,0.08512,0.304,2.4096,0.7028,2.51,2.7302400000000002,0.79632,2.844,0.29184000000000004,0.08512,0.304,2.4384,0.7112,2.54
2019-09-17 19:00:00,2.7302400000000002,0.79632,2.844,0.29184000000000004,0.08512,0.304,2.4384,0.7112,2.54,2.78784,0.8131200000000001,2.904,0.29184000000000004,0.08512,0.304,2.496,0.728,2.6
2019-09-17 19:30:00,2.75952,0.80486,2.8745000000000003,0.29232,0.08526,0.3045,2.4672,0.7196,2.5700000000000003,2.82672,0.8244600000000001,2.9445,0.29232,0.08526,0.3045,2.5343999999999998,0.7392000000000001,2.64
2019-09-17 20:00:00,2.93328,0.8555400000000001,3.0555,0.29328000000000004,0.08554,0.3055,2.64,0.77,2.75,3.03888,0.8863400000000001,3.1655,0.29328000000000004,0.08554,0.3055,2.7456,0.8008000000000001,2.86
2019-09-17 20:30:00,2.8377600000000003,0.8276800000000001,2.956,0.29376,0.08568,0.306,2.544,0.742,2.65,2.97216,0.8668800000000001,3.096,0.29376,0.08568,0.306,2.6784,0.7812,2.79
2019-09-17 21:00:00,2.74176,0.7996800000000001,2.856,0.29376,0.08568,0.306,2.448,0.714,2.55,2.89536,0.8444800000000001,3.016,0.29376,0.08568,0.306,2.6016,0.7588,2.71
2019-09-17 21:30:00,2.64624,0.7718200000000001,2.7565,0.29424,0.08582000000000001,0.3065,2.352,0.686,2.45,2.77104,0.80822,2.8865,0.29424,0.08582000000000001,0.3065,2.4768,0.7224,2.58
2019-09-17 22:00:00,2.47344,0.7214200000000001,2.5765000000000002,0.29424,0.08582000000000001,0.3065,2.1792,0.6356,2.27,2.55984,0.7466200000000001,2.6665,0.29424,0.08582000000000001,0.3065,2.2656,0.6608,2.36
2019-09-17 22:30:00,2.18544,0.6374200000000001,2.2765,0.29424,0.08582000000000001,0.3065,1.8912,0.5516,1.97,2.20464,0.64302,2.2965,0.29424,0.08582000000000001,0.3065,1.9104,0.5572,1.99
2019-09-17 23:00:00,1.9939200000000001,0.5815600000000001,2.077,0.29472000000000004,0.08596000000000001,0.307,1.6992,0.49560000000000004,1.77,2.01312,0.58716,2.097,0.29472000000000004,0.08596000000000001,0.307,1.7184,0.5012,1.79
2019-09-17 23:30:00,1.83072,0.53396,1.907,0.29472000000000004,0.08596000000000001,0.307,1.536,0.448,1.6,1.83072,0.53396,1.907,0.29472000000000004,0.08596000000000001,0.307,1.536,0.448,1.6
2019-09-18 00:00:00,1.7155200000000002,0.50036,1.787,0.29472000000000004,0.08596000000000001,0.307,1.4208,0.41440000000000005,1.48,1.7155200000000002,0.50036,1.787,0.29472000000000004,0.08596000000000001,0.307,1.4208,0.41440000000000005,1.48
2019-09-18 00:30:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.29472000000000004,0.08596000000000001,0.307,1.344,0.392,1.4,1.62912,0.47516,1.697,0.29472000000000004,0.08596000000000001,0.307,1.3344,0.38920000000000005,1.3900000000000001
2019-09-18 01:00:00,1.6104,0.4697,1.6775,0.2952,0.08610000000000001,0.3075,1.3152,0.3836,1.37,1.6008,0.46690000000000004,1.6675,0.2952,0.08610000000000001,0.3075,1.3056,0.3808,1.3599999999999999
2019-09-18 01:30:00,1.6296,0.4753,1.6975,0.2952,0.08610000000000001,0.3075,1.3344,0.38920000000000005,1.3900000000000001,1.6104,0.4697,1.6775,0.2952,0.08610000000000001,0.3075,1.3152,0.3836,1.37
2019-09-18 02:00:00,1.6296,0.4753,1.6975,0.2952,0.08610000000000001,0.3075,1.3344,0.38920000000000005,1.3900000000000001,1.62,0.47250000000000003,1.6875,0.2952,0.08610000000000001,0.3075,1.3248,0.3864,1.38
2019-09-18 02:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.29568,0.08624000000000001,0.308,1.3248,0.3864,1.38,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.29568,0.08624000000000001,0.308,1.3248,0.3864,1.38
2019-09-18 03:00:00,1.59216,0.46438,1.6585,0.29616000000000003,0.08638000000000001,0.3085,1.296,0.378,1.35,1.58256,0.46158000000000005,1.6485,0.29616000000000003,0.08638000000000001,0.3085,1.2864,0.37520000000000003,1.34
2019-09-18 03:30:00,1.58256,0.46158000000000005,1.6485,0.29616000000000003,0.08638000000000001,0.3085,1.2864,0.37520000000000003,1.34,1.58256,0.46158000000000005,1.6485,0.29616000000000003,0.08638000000000001,0.3085,1.2864,0.37520000000000003,1.34
2019-09-18 04:00:00,1.57248,0.45864000000000005,1.638,0.29568,0.08624000000000001,0.308,1.2768,0.3724,1.33,1.58208,0.46144,1.6480000000000001,0.29568,0.08624000000000001,0.308,1.2864,0.37520000000000003,1.34
2019-09-18 04:30:00,1.58256,0.46158000000000005,1.6485,0.29616000000000003,0.08638000000000001,0.3085,1.2864,0.37520000000000003,1.34,1.58256,0.46158000000000005,1.6485,0.29616000000000003,0.08638000000000001,0.3085,1.2864,0.37520000000000003,1.34
2019-09-18 05:00:00,1.6008,0.46690000000000004,1.6675,0.2952,0.08610000000000001,0.3075,1.3056,0.3808,1.3599999999999999,1.6104,0.4697,1.6775,0.2952,0.08610000000000001,0.3075,1.3152,0.3836,1.37
2019-09-18 05:30:00,1.76448,0.5146400000000001,1.838,0.29568,0.08624000000000001,0.308,1.4688,0.4284,1.53,1.80288,0.5258400000000001,1.8780000000000001,0.29568,0.08624000000000001,0.308,1.5072,0.43960000000000005,1.57
2019-09-18 06:00:00,1.84176,0.53718,1.9185,0.29616000000000003,0.08638000000000001,0.3085,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.88016,0.5483800000000001,1.9585,0.29616000000000003,0.08638000000000001,0.3085,1.584,0.462,1.65
2019-09-18 06:30:00,2.2444800000000003,0.65464,2.338,0.29568,0.08624000000000001,0.308,1.9488,0.5684,2.03,2.40768,0.7022400000000001,2.508,0.29568,0.08624000000000001,0.308,2.112,0.616,2.2
2019-09-18 07:00:00,2.41728,0.7050400000000001,2.518,0.29568,0.08624000000000001,0.308,2.1216,0.6188,2.21,2.49408,0.7274400000000001,2.598,0.29568,0.08624000000000001,0.308,2.1984,0.6412,2.29
2019-09-18 07:30:00,2.74368,0.8002400000000001,2.858,0.29568,0.08624000000000001,0.308,2.448,0.714,2.55,2.87808,0.8394400000000001,2.998,0.29568,0.08624000000000001,0.308,2.5824,0.7532,2.69
2019-09-18 08:00:00,2.83872,0.82796,2.957,0.29472000000000004,0.08596000000000001,0.307,2.544,0.742,2.65,2.98272,0.8699600000000001,3.107,0.29472000000000004,0.08596000000000001,0.307,2.688,0.784,2.8
2019-09-18 08:30:00,2.79024,0.8138200000000001,2.9065000000000003,0.29424,0.08582000000000001,0.3065,2.496,0.728,2.6,2.80944,0.81942,2.9265,0.29424,0.08582000000000001,0.3065,2.5152,0.7336,2.62
2019-09-18 09:00:00,2.78016,0.81088,2.896,0.29376,0.08568,0.306,2.4864,0.7252000000000001,2.59,2.77056,0.80808,2.886,0.29376,0.08568,0.306,2.4768,0.7224,2.58
2019-09-18 09:30:00,2.75136,0.8024800000000001,2.866,0.29376,0.08568,0.306,2.4576000000000002,0.7168,2.56,2.78016,0.81088,2.896,0.29376,0.08568,0.306,2.4864,0.7252000000000001,2.59
2019-09-18 10:00:00,2.6448,0.7714000000000001,2.755,0.2928,0.0854,0.305,2.352,0.686,2.45,2.6256,0.7658,2.735,0.2928,0.0854,0.305,2.3328,0.6804,2.43
2019-09-18 10:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.29184000000000004,0.08512,0.304,2.3424,0.6832,2.44,2.34624,0.68432,2.444,0.29184000000000004,0.08512,0.304,2.0544000000000002,0.5992000000000001,2.14
2019-09-18 11:00:00,2.64384,0.77112,2.754,0.29184000000000004,0.08512,0.304,2.352,0.686,2.45,2.42304,0.70672,2.524,0.29184000000000004,0.08512,0.304,2.1312,0.6216,2.22
2019-09-18 11:30:00,2.64384,0.77112,2.754,0.29184000000000004,0.08512,0.304,2.352,0.686,2.45,2.45184,0.7151200000000001,2.5540000000000003,0.29184000000000004,0.08512,0.304,2.16,0.63,2.25
2019-09-18 12:00:00,2.66304,0.7767200000000001,2.774,0.29184000000000004,0.08512,0.304,2.3712,0.6916,2.47,2.39424,0.69832,2.4939999999999998,0.29184000000000004,0.08512,0.304,2.1024,0.6132000000000001,2.19
2019-09-18 12:30:00,2.61504,0.7627200000000001,2.724,0.29184000000000004,0.08512,0.304,2.3232,0.6776,2.42,2.3750400000000003,0.69272,2.474,0.29184000000000004,0.08512,0.304,2.0832,0.6076,2.17
2019-09-18 13:00:00,2.59584,0.75712,2.7039999999999997,0.29184000000000004,0.08512,0.304,2.304,0.672,2.4,2.3750400000000003,0.69272,2.474,0.29184000000000004,0.08512,0.304,2.0832,0.6076,2.17
2019-09-18 13:30:00,2.48064,0.72352,2.584,0.29184000000000004,0.08512,0.304,2.1888,0.6384000000000001,2.2800000000000002,2.28864,0.66752,2.384,0.29184000000000004,0.08512,0.304,1.9968,0.5824,2.08
2019-09-18 14:00:00,2.48064,0.72352,2.584,0.29184000000000004,0.08512,0.304,2.1888,0.6384000000000001,2.2800000000000002,2.25024,0.65632,2.344,0.29184000000000004,0.08512,0.304,1.9584000000000001,0.5712,2.04
2019-09-18 14:30:00,2.44176,0.71218,2.5435,0.29136,0.08498000000000001,0.3035,2.1504,0.6272,2.24,2.22096,0.64778,2.3135,0.29136,0.08498000000000001,0.3035,1.9296000000000002,0.5628000000000001,2.01
2019-09-18 15:00:00,2.48976,0.72618,2.5935,0.29136,0.08498000000000001,0.3035,2.1984,0.6412,2.29,2.22096,0.64778,2.3135,0.29136,0.08498000000000001,0.3035,1.9296000000000002,0.5628000000000001,2.01
2019-09-18 15:30:00,2.44176,0.71218,2.5435,0.29136,0.08498000000000001,0.3035,2.1504,0.6272,2.24,2.32656,0.6785800000000001,2.4235,0.29136,0.08498000000000001,0.3035,2.0352,0.5936,2.12
2019-09-18 16:00:00,2.53824,0.7403200000000001,2.644,0.29184000000000004,0.08512,0.304,2.2464,0.6552,2.34,2.29824,0.67032,2.394,0.29184000000000004,0.08512,0.304,2.0064,0.5852,2.09
2019-09-18 16:30:00,2.66304,0.7767200000000001,2.774,0.29184000000000004,0.08512,0.304,2.3712,0.6916,2.47,2.55744,0.74592,2.664,0.29184000000000004,0.08512,0.304,2.2656,0.6608,2.36
2019-09-18 17:00:00,2.7302400000000002,0.79632,2.844,0.29184000000000004,0.08512,0.304,2.4384,0.7112,2.54,2.65344,0.77392,2.7640000000000002,0.29184000000000004,0.08512,0.304,2.3616,0.6888000000000001,2.46
2019-09-18 17:30:00,2.76864,0.80752,2.884,0.29184000000000004,0.08512,0.304,2.4768,0.7224,2.58,2.72064,0.7935200000000001,2.834,0.29184000000000004,0.08512,0.304,2.4288,0.7084,2.5300000000000002
2019-09-18 18:00:00,2.83536,0.82698,2.9535,0.29136,0.08498000000000001,0.3035,2.544,0.742,2.65,2.89296,0.8437800000000001,3.0135,0.29136,0.08498000000000001,0.3035,2.6016,0.7588,2.71
2019-09-18 18:30:00,2.91264,0.84952,3.034,0.29184000000000004,0.08512,0.304,2.6208,0.7644000000000001,2.73,3.07584,0.89712,3.204,0.29184000000000004,0.08512,0.304,2.784,0.812,2.9
2019-09-18 19:00:00,2.94144,0.85792,3.064,0.29184000000000004,0.08512,0.304,2.6496,0.7728,2.76,3.11424,0.9083200000000001,3.2439999999999998,0.29184000000000004,0.08512,0.304,2.8224,0.8232,2.94
2019-09-18 19:30:00,2.9798400000000003,0.8691200000000001,3.104,0.29184000000000004,0.08512,0.304,2.688,0.784,2.8,3.16224,0.92232,3.294,0.29184000000000004,0.08512,0.304,2.8704,0.8372,2.99
2019-09-18 20:00:00,3.04704,0.8887200000000001,3.174,0.29184000000000004,0.08512,0.304,2.7552,0.8036000000000001,2.87,3.24864,0.94752,3.384,0.29184000000000004,0.08512,0.304,2.9568000000000003,0.8624,3.08
2019-09-18 20:30:00,2.91312,0.8496600000000001,3.0345,0.29232,0.08526,0.3045,2.6208,0.7644000000000001,2.73,3.07632,0.8972600000000001,3.2045,0.29232,0.08526,0.3045,2.784,0.812,2.9
2019-09-18 21:00:00,2.67264,0.7795200000000001,2.784,0.29184000000000004,0.08512,0.304,2.3808,0.6944,2.48,2.7302400000000002,0.79632,2.844,0.29184000000000004,0.08512,0.304,2.4384,0.7112,2.54
2019-09-18 21:30:00,2.49024,0.7263200000000001,2.594,0.29184000000000004,0.08512,0.304,2.1984,0.6412,2.29,2.52864,0.7375200000000001,2.634,0.29184000000000004,0.08512,0.304,2.2368,0.6524,2.33
2019-09-18 22:00:00,2.36544,0.6899200000000001,2.464,0.29184000000000004,0.08512,0.304,2.0736,0.6048,2.16,2.40384,0.7011200000000001,2.504,0.29184000000000004,0.08512,0.304,2.112,0.616,2.2
2019-09-18 22:30:00,2.19312,0.63966,2.2845,0.29232,0.08526,0.3045,1.9008,0.5544,1.98,2.21232,0.6452600000000001,2.3045,0.29232,0.08526,0.3045,1.92,0.56,2.0
2019-09-18 23:00:00,2.01072,0.5864600000000001,2.0945,0.29232,0.08526,0.3045,1.7184,0.5012,1.79,2.03952,0.59486,2.1245,0.29232,0.08526,0.3045,1.7472,0.5096,1.82
2019-09-18 23:30:00,1.88592,0.55006,1.9645000000000001,0.29232,0.08526,0.3045,1.5936,0.46480000000000005,1.6600000000000001,1.9051200000000001,0.55566,1.9845000000000002,0.29232,0.08526,0.3045,1.6128,0.47040000000000004,1.6800000000000002
2019-09-19 00:00:00,1.74192,0.5080600000000001,1.8145,0.29232,0.08526,0.3045,1.4496,0.4228,1.51,1.7515200000000002,0.5108600000000001,1.8245,0.29232,0.08526,0.3045,1.4592,0.42560000000000003,1.52
2019-09-19 00:30:00,1.62384,0.47362000000000004,1.6915,0.30864,0.09002,0.3215,1.3152,0.3836,1.37,1.60464,0.46802000000000005,1.6715,0.30864,0.09002,0.3215,1.296,0.378,1.35
2019-09-19 01:00:00,1.6084800000000001,0.46914000000000006,1.6755,0.35088,0.10234000000000001,0.3655,1.2576,0.3668,1.31,1.58928,0.46354000000000006,1.6555,0.35088,0.10234000000000001,0.3655,1.2384,0.3612,1.29
2019-09-19 01:30:00,1.61904,0.47222000000000003,1.6865,0.35184000000000004,0.10262,0.3665,1.2671999999999999,0.36960000000000004,1.32,1.59984,0.46662000000000003,1.6665,0.35184000000000004,0.10262,0.3665,1.248,0.364,1.3
2019-09-19 02:00:00,1.62912,0.47516,1.697,0.35232,0.10276,0.367,1.2768,0.3724,1.33,1.61952,0.47236000000000006,1.687,0.35232,0.10276,0.367,1.2671999999999999,0.36960000000000004,1.32
2019-09-19 02:30:00,1.6488,0.48090000000000005,1.7175,0.3528,0.1029,0.3675,1.296,0.378,1.35,1.6488,0.48090000000000005,1.7175,0.3528,0.1029,0.3675,1.296,0.378,1.35
2019-09-19 03:00:00,1.5816,0.46130000000000004,1.6475,0.3528,0.1029,0.3675,1.2288000000000001,0.3584,1.28,1.5816,0.46130000000000004,1.6475,0.3528,0.1029,0.3675,1.2288000000000001,0.3584,1.28
2019-09-19 03:30:00,1.5624,0.45570000000000005,1.6275,0.3528,0.1029,0.3675,1.2096,0.3528,1.26,1.5816,0.46130000000000004,1.6475,0.3528,0.1029,0.3675,1.2288000000000001,0.3584,1.28
2019-09-19 04:00:00,1.56288,0.45584,1.6280000000000001,0.35328000000000004,0.10304,0.368,1.2096,0.3528,1.26,1.58208,0.46144,1.6480000000000001,0.35328000000000004,0.10304,0.368,1.2288000000000001,0.3584,1.28
2019-09-19 04:30:00,1.5528,0.4529,1.6175000000000002,0.3528,0.1029,0.3675,1.2,0.35000000000000003,1.25,1.5528,0.4529,1.6175000000000002,0.3528,0.1029,0.3675,1.2,0.35000000000000003,1.25
2019-09-19 05:00:00,1.61088,0.46984000000000004,1.678,0.35328000000000004,0.10304,0.368,1.2576,0.3668,1.31,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.35328000000000004,0.10304,0.368,1.2671999999999999,0.36960000000000004,1.32
2019-09-19 05:30:00,1.7356800000000001,0.50624,1.808,0.35328000000000004,0.10304,0.368,1.3824,0.4032,1.44,1.77408,0.51744,1.8479999999999999,0.35328000000000004,0.10304,0.368,1.4208,0.41440000000000005,1.48
2019-09-19 06:00:00,1.83168,0.53424,1.908,0.35328000000000004,0.10304,0.368,1.4784000000000002,0.4312,1.54,1.87968,0.5482400000000001,1.9580000000000002,0.35328000000000004,0.10304,0.368,1.5264,0.44520000000000004,1.5899999999999999
2019-09-19 06:30:00,2.15808,0.62944,2.248,0.35328000000000004,0.10304,0.368,1.8048000000000002,0.5264,1.88,2.22528,0.6490400000000001,2.318,0.35328000000000004,0.10304,0.368,1.8719999999999999,0.546,1.9500000000000002
2019-09-19 07:00:00,2.40768,0.7022400000000001,2.508,0.35328000000000004,0.10304,0.368,2.0544000000000002,0.5992000000000001,2.14,2.48448,0.7246400000000001,2.588,0.35328000000000004,0.10304,0.368,2.1312,0.6216,2.22
2019-09-19 07:30:00,2.69616,0.7863800000000001,2.8085,0.35376,0.10318000000000001,0.3685,2.3424,0.6832,2.44,2.76336,0.80598,2.8785,0.35376,0.10318000000000001,0.3685,2.4096,0.7028,2.51
2019-09-19 08:00:00,2.79168,0.8142400000000001,2.908,0.35328000000000004,0.10304,0.368,2.4384,0.7112,2.54,2.83968,0.8282400000000001,2.958,0.35328000000000004,0.10304,0.368,2.4864,0.7252000000000001,2.59
2019-09-19 08:30:00,2.7432,0.8001,2.8575,0.3528,0.1029,0.3675,2.3904,0.6972,2.49,2.7528,0.8029000000000001,2.8675,0.3528,0.1029,0.3675,2.4,0.7000000000000001,2.5
2019-09-19 09:00:00,2.67504,0.78022,2.7865,0.35184000000000004,0.10262,0.3665,2.3232,0.6776,2.42,2.64624,0.7718200000000001,2.7565,0.35184000000000004,0.10262,0.3665,2.2944,0.6692,2.39
2019-09-19 09:30:00,2.7124800000000002,0.7911400000000001,2.8255,0.35088,0.10234000000000001,0.3655,2.3616,0.6888000000000001,2.46,2.64528,0.7715400000000001,2.7555,0.35088,0.10234000000000001,0.3655,2.2944,0.6692,2.39
2019-09-19 10:00:00,2.6832000000000003,0.7826000000000001,2.795,0.3504,0.1022,0.365,2.3328,0.6804,2.43,2.568,0.749,2.675,0.3504,0.1022,0.365,2.2176,0.6468,2.31
2019-09-19 10:30:00,2.5968,0.7574000000000001,2.705,0.3504,0.1022,0.365,2.2464,0.6552,2.34,2.4432,0.7126,2.545,0.3504,0.1022,0.365,2.0928,0.6104,2.18
2019-09-19 11:00:00,2.5872,0.7546,2.6950000000000003,0.3504,0.1022,0.365,2.2368,0.6524,2.33,2.4048,0.7014,2.505,0.3504,0.1022,0.365,2.0544000000000002,0.5992000000000001,2.14
2019-09-19 11:30:00,2.52,0.735,2.625,0.3504,0.1022,0.365,2.1696,0.6328,2.26,2.2992,0.6706000000000001,2.395,0.3504,0.1022,0.365,1.9488,0.5684,2.03
2019-09-19 12:00:00,2.5872,0.7546,2.6950000000000003,0.3504,0.1022,0.365,2.2368,0.6524,2.33,2.4912,0.7266,2.5949999999999998,0.3504,0.1022,0.365,2.1408,0.6244000000000001,2.23
2019-09-19 12:30:00,2.4816000000000003,0.7238,2.585,0.3504,0.1022,0.365,2.1312,0.6216,2.22,2.472,0.721,2.575,0.3504,0.1022,0.365,2.1216,0.6188,2.21
2019-09-19 13:00:00,2.4432,0.7126,2.545,0.3504,0.1022,0.365,2.0928,0.6104,2.18,2.4432,0.7126,2.545,0.3504,0.1022,0.365,2.0928,0.6104,2.18
2019-09-19 13:30:00,2.4048,0.7014,2.505,0.3504,0.1022,0.365,2.0544000000000002,0.5992000000000001,2.14,2.4048,0.7014,2.505,0.3504,0.1022,0.365,2.0544000000000002,0.5992000000000001,2.14
2019-09-19 14:00:00,2.4336,0.7098,2.535,0.3504,0.1022,0.365,2.0832,0.6076,2.17,2.424,0.707,2.525,0.3504,0.1022,0.365,2.0736,0.6048,2.16
2019-09-19 14:30:00,2.4336,0.7098,2.535,0.3504,0.1022,0.365,2.0832,0.6076,2.17,2.472,0.721,2.575,0.3504,0.1022,0.365,2.1216,0.6188,2.21
2019-09-19 15:00:00,2.4048,0.7014,2.505,0.3504,0.1022,0.365,2.0544000000000002,0.5992000000000001,2.14,2.4624,0.7182000000000001,2.565,0.3504,0.1022,0.365,2.112,0.616,2.2
2019-09-19 15:30:00,2.39424,0.69832,2.4939999999999998,0.29184000000000004,0.08512,0.304,2.1024,0.6132000000000001,2.19,2.46144,0.7179200000000001,2.564,0.29184000000000004,0.08512,0.304,2.1696,0.6328,2.26
2019-09-19 16:00:00,2.43936,0.7114800000000001,2.541,0.27936,0.08148000000000001,0.291,2.16,0.63,2.25,2.50656,0.7310800000000001,2.6109999999999998,0.27936,0.08148000000000001,0.291,2.2272,0.6496000000000001,2.32
2019-09-19 16:30:00,2.58336,0.75348,2.691,0.27936,0.08148000000000001,0.291,2.304,0.672,2.4,2.6121600000000003,0.7618800000000001,2.721,0.27936,0.08148000000000001,0.291,2.3328,0.6804,2.43
2019-09-19 17:00:00,2.66928,0.77854,2.7805,0.27888,0.08134000000000001,0.29050000000000004,2.3904,0.6972,2.49,2.72688,0.79534,2.8405,0.27888,0.08134000000000001,0.29050000000000004,2.448,0.714,2.55
2019-09-19 17:30:00,2.66928,0.77854,2.7805,0.27888,0.08134000000000001,0.29050000000000004,2.3904,0.6972,2.49,2.7844800000000003,0.8121400000000001,2.9005,0.27888,0.08134000000000001,0.29050000000000004,2.5056000000000003,0.7308,2.61
2019-09-19 18:00:00,2.68896,0.7842800000000001,2.801,0.27936,0.08148000000000001,0.291,2.4096,0.7028,2.51,2.9097600000000003,0.8486800000000001,3.031,0.27936,0.08148000000000001,0.291,2.6304,0.7672,2.74
2019-09-19 18:30:00,2.66976,0.77868,2.781,0.27936,0.08148000000000001,0.291,2.3904,0.6972,2.49,2.87136,0.8374800000000001,2.991,0.27936,0.08148000000000001,0.291,2.592,0.756,2.7
2019-09-19 19:00:00,2.66064,0.77602,2.7715,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.3808,0.6944,2.48,2.87184,0.83762,2.9915000000000003,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.592,0.756,2.7
2019-09-19 19:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.28032,0.08176000000000001,0.292,2.3808,0.6944,2.48,2.87232,0.8377600000000001,2.992,0.28032,0.08176000000000001,0.292,2.592,0.756,2.7
