Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-19 20:00:00,2.8147200000000003,0.82096,2.932,0.28032,0.08176000000000001,0.292,2.5343999999999998,0.7392000000000001,2.64,3.03552,0.88536,3.162,0.28032,0.08176000000000001,0.292,2.7552,0.8036000000000001,2.87
2019-09-19 20:30:00,2.7192,0.7931,2.8325,0.2808,0.0819,0.29250000000000004,2.4384,0.7112,2.54,2.9208,0.8519,3.0425,0.2808,0.0819,0.29250000000000004,2.64,0.77,2.75
2019-09-19 21:00:00,2.65248,0.7736400000000001,2.763,0.28128000000000003,0.08204,0.293,2.3712,0.6916,2.47,2.9212800000000003,0.85204,3.043,0.28128000000000003,0.08204,0.293,2.64,0.77,2.75
2019-09-19 21:30:00,2.44176,0.71218,2.5435,0.28176,0.08218,0.29350000000000004,2.16,0.63,2.25,2.61456,0.76258,2.7235,0.28176,0.08218,0.29350000000000004,2.3328,0.6804,2.43
2019-09-19 22:00:00,2.28816,0.6673800000000001,2.3835,0.28176,0.08218,0.29350000000000004,2.0064,0.5852,2.09,2.45136,0.7149800000000001,2.5535,0.28176,0.08218,0.29350000000000004,2.1696,0.6328,2.26
2019-09-19 22:30:00,2.07744,0.60592,2.164,0.28224000000000005,0.08232,0.294,1.7952,0.5236000000000001,1.87,2.23104,0.6507200000000001,2.324,0.28224000000000005,0.08232,0.294,1.9488,0.5684,2.03
2019-09-19 23:00:00,1.90464,0.55552,1.984,0.28224000000000005,0.08232,0.294,1.6224,0.4732,1.69,2.04864,0.59752,2.134,0.28224000000000005,0.08232,0.294,1.7664,0.5152,1.8399999999999999
2019-09-19 23:30:00,1.77024,0.51632,1.8439999999999999,0.28224000000000005,0.08232,0.294,1.488,0.434,1.55,1.90464,0.55552,1.984,0.28224000000000005,0.08232,0.294,1.6224,0.4732,1.69
2019-09-20 00:00:00,1.64544,0.47992,1.714,0.28224000000000005,0.08232,0.294,1.3632,0.3976,1.42,1.77024,0.51632,1.8439999999999999,0.28224000000000005,0.08232,0.294,1.488,0.434,1.55
2019-09-20 00:30:00,1.58832,0.46326000000000006,1.6545,0.28272,0.08246,0.29450000000000004,1.3056,0.3808,1.3599999999999999,1.7035200000000001,0.49686,1.7745000000000002,0.28272,0.08246,0.29450000000000004,1.4208,0.41440000000000005,1.48
2019-09-20 01:00:00,1.53072,0.44646,1.5945,0.28272,0.08246,0.29450000000000004,1.248,0.364,1.3,1.64592,0.48006000000000004,1.7145000000000001,0.28272,0.08246,0.29450000000000004,1.3632,0.3976,1.42
2019-09-20 01:30:00,1.55952,0.45486000000000004,1.6245,0.28272,0.08246,0.29450000000000004,1.2768,0.3724,1.33,1.6747200000000002,0.48846000000000006,1.7445,0.28272,0.08246,0.29450000000000004,1.392,0.406,1.45
2019-09-20 02:00:00,1.55952,0.45486000000000004,1.6245,0.28272,0.08246,0.29450000000000004,1.2768,0.3724,1.33,1.69392,0.49406000000000005,1.7645,0.28272,0.08246,0.29450000000000004,1.4112,0.4116,1.47
2019-09-20 02:30:00,1.53072,0.44646,1.5945,0.28272,0.08246,0.29450000000000004,1.248,0.364,1.3,1.65552,0.48286000000000007,1.7245,0.28272,0.08246,0.29450000000000004,1.3728,0.40040000000000003,1.43
2019-09-20 03:00:00,1.5019200000000001,0.43806000000000006,1.5645,0.28272,0.08246,0.29450000000000004,1.2192,0.3556,1.27,1.63632,0.47726,1.7045,0.28272,0.08246,0.29450000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-20 03:30:00,1.4928,0.4354,1.5550000000000002,0.2832,0.0826,0.295,1.2096,0.3528,1.26,1.6176,0.4718,1.685,0.2832,0.0826,0.295,1.3344,0.38920000000000005,1.3900000000000001
2019-09-20 04:00:00,1.4832,0.43260000000000004,1.545,0.2832,0.0826,0.295,1.2,0.35000000000000003,1.25,1.6176,0.4718,1.685,0.2832,0.0826,0.295,1.3344,0.38920000000000005,1.3900000000000001
2019-09-20 04:30:00,1.4832,0.43260000000000004,1.545,0.2832,0.0826,0.295,1.2,0.35000000000000003,1.25,1.6176,0.4718,1.685,0.2832,0.0826,0.295,1.3344,0.38920000000000005,1.3900000000000001
2019-09-20 05:00:00,1.5216,0.44380000000000003,1.585,0.2832,0.0826,0.295,1.2384,0.3612,1.29,1.6656,0.4858,1.7349999999999999,0.2832,0.0826,0.295,1.3824,0.4032,1.44
2019-09-20 05:30:00,1.6560000000000001,0.483,1.725,0.2832,0.0826,0.295,1.3728,0.40040000000000003,1.43,1.8096,0.5278,1.885,0.2832,0.0826,0.295,1.5264,0.44520000000000004,1.5899999999999999
2019-09-20 06:00:00,1.7136,0.4998,1.7850000000000001,0.2832,0.0826,0.295,1.4304000000000001,0.4172,1.49,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.2832,0.0826,0.295,1.6224,0.4732,1.69
2019-09-20 06:30:00,2.04,0.595,2.125,0.2832,0.0826,0.295,1.7568000000000001,0.5124000000000001,1.83,2.2416,0.6538,2.335,0.2832,0.0826,0.295,1.9584000000000001,0.5712,2.04
2019-09-20 07:00:00,2.30928,0.67354,2.4055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0256,0.5908,2.11,2.49168,0.72674,2.5955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.208,0.644,2.3
2019-09-20 07:30:00,2.568,0.749,2.675,0.2832,0.0826,0.295,2.2848,0.6664,2.38,2.808,0.8190000000000001,2.925,0.2832,0.0826,0.295,2.5248,0.7364,2.63
2019-09-20 08:00:00,2.7504,0.8022,2.865,0.2832,0.0826,0.295,2.4672,0.7196,2.5700000000000003,3.0768,0.8974000000000001,3.205,0.2832,0.0826,0.295,2.7936,0.8148000000000001,2.91
2019-09-20 08:30:00,2.74992,0.8020600000000001,2.8645,0.28272,0.08246,0.29450000000000004,2.4672,0.7196,2.5700000000000003,3.06672,0.89446,3.1945,0.28272,0.08246,0.29450000000000004,2.784,0.812,2.9
2019-09-20 09:00:00,2.70048,0.7876400000000001,2.813,0.28128000000000003,0.08204,0.293,2.4192,0.7056,2.52,2.97888,0.8688400000000001,3.103,0.28128000000000003,0.08204,0.293,2.6976,0.7868,2.81
2019-09-20 09:30:00,2.65056,0.7730800000000001,2.761,0.28896000000000005,0.08428000000000001,0.301,2.3616,0.6888000000000001,2.46,2.88096,0.84028,3.001,0.28896000000000005,0.08428000000000001,0.301,2.592,0.756,2.7
2019-09-20 10:00:00,2.56704,0.74872,2.674,0.29184000000000004,0.08512,0.304,2.2752,0.6636000000000001,2.37,2.75904,0.8047200000000001,2.874,0.29184000000000004,0.08512,0.304,2.4672,0.7196,2.5700000000000003
2019-09-20 10:30:00,2.53824,0.7403200000000001,2.644,0.29184000000000004,0.08512,0.304,2.2464,0.6552,2.34,2.61504,0.7627200000000001,2.724,0.29184000000000004,0.08512,0.304,2.3232,0.6776,2.42
2019-09-20 11:00:00,2.52864,0.7375200000000001,2.634,0.29184000000000004,0.08512,0.304,2.2368,0.6524,2.33,2.59584,0.75712,2.7039999999999997,0.29184000000000004,0.08512,0.304,2.304,0.672,2.4
2019-09-20 11:30:00,2.53824,0.7403200000000001,2.644,0.29184000000000004,0.08512,0.304,2.2464,0.6552,2.34,2.55744,0.74592,2.664,0.29184000000000004,0.08512,0.304,2.2656,0.6608,2.36
2019-09-20 12:00:00,2.52816,0.73738,2.6335,0.29136,0.08498000000000001,0.3035,2.2368,0.6524,2.33,2.52816,0.73738,2.6335,0.29136,0.08498000000000001,0.3035,2.2368,0.6524,2.33
2019-09-20 12:30:00,2.47968,0.7232400000000001,2.583,0.29088,0.08484000000000001,0.303,2.1888,0.6384000000000001,2.2800000000000002,2.46048,0.7176400000000001,2.563,0.29088,0.08484000000000001,0.303,2.1696,0.6328,2.26
2019-09-20 13:00:00,2.46096,0.7177800000000001,2.5635,0.29136,0.08498000000000001,0.3035,2.1696,0.6328,2.26,2.42256,0.7065800000000001,2.5235000000000003,0.29136,0.08498000000000001,0.3035,2.1312,0.6216,2.22
2019-09-20 13:30:00,2.4220800000000002,0.7064400000000001,2.523,0.29088,0.08484000000000001,0.303,2.1312,0.6216,2.22,2.43168,0.7092400000000001,2.533,0.29088,0.08484000000000001,0.303,2.1408,0.6244000000000001,2.23
2019-09-20 14:00:00,2.32608,0.67844,2.423,0.29088,0.08484000000000001,0.303,2.0352,0.5936,2.12,2.45088,0.71484,2.553,0.29088,0.08484000000000001,0.303,2.16,0.63,2.25
2019-09-20 14:30:00,2.35488,0.68684,2.453,0.29088,0.08484000000000001,0.303,2.064,0.602,2.15,2.40288,0.70084,2.503,0.29088,0.08484000000000001,0.303,2.112,0.616,2.2
2019-09-20 15:00:00,2.30688,0.6728400000000001,2.403,0.29088,0.08484000000000001,0.303,2.016,0.588,2.1,2.39328,0.6980400000000001,2.493,0.29088,0.08484000000000001,0.303,2.1024,0.6132000000000001,2.19
2019-09-20 15:30:00,2.25888,0.6588400000000001,2.3529999999999998,0.29088,0.08484000000000001,0.303,1.968,0.5740000000000001,2.05,2.30688,0.6728400000000001,2.403,0.29088,0.08484000000000001,0.303,2.016,0.588,2.1
2019-09-20 16:00:00,2.23968,0.65324,2.333,0.29088,0.08484000000000001,0.303,1.9488,0.5684,2.03,2.35488,0.68684,2.453,0.29088,0.08484000000000001,0.303,2.064,0.602,2.15
2019-09-20 16:30:00,2.35488,0.68684,2.453,0.29088,0.08484000000000001,0.303,2.064,0.602,2.15,2.48928,0.72604,2.593,0.29088,0.08484000000000001,0.303,2.1984,0.6412,2.29
2019-09-20 17:00:00,2.48928,0.72604,2.593,0.29088,0.08484000000000001,0.303,2.1984,0.6412,2.29,2.6716800000000003,0.77924,2.783,0.29088,0.08484000000000001,0.303,2.3808,0.6944,2.48
2019-09-20 17:30:00,2.56608,0.7484400000000001,2.673,0.29088,0.08484000000000001,0.303,2.2752,0.6636000000000001,2.37,2.75808,0.80444,2.873,0.29088,0.08484000000000001,0.303,2.4672,0.7196,2.5700000000000003
2019-09-20 18:00:00,2.61456,0.76258,2.7235,0.29136,0.08498000000000001,0.3035,2.3232,0.6776,2.42,2.82576,0.82418,2.9435000000000002,0.29136,0.08498000000000001,0.3035,2.5343999999999998,0.7392000000000001,2.64
2019-09-20 18:30:00,2.65296,0.77378,2.7635,0.29136,0.08498000000000001,0.3035,2.3616,0.6888000000000001,2.46,2.91216,0.84938,3.0335,0.29136,0.08498000000000001,0.3035,2.6208,0.7644000000000001,2.73
2019-09-20 19:00:00,2.63376,0.7681800000000001,2.7435,0.29136,0.08498000000000001,0.3035,2.3424,0.6832,2.44,2.92176,0.85218,3.0435,0.29136,0.08498000000000001,0.3035,2.6304,0.7672,2.74
2019-09-20 19:30:00,2.66256,0.77658,2.7735000000000003,0.29136,0.08498000000000001,0.3035,2.3712,0.6916,2.47,2.94096,0.8577800000000001,3.0635,0.29136,0.08498000000000001,0.3035,2.6496,0.7728,2.76
2019-09-20 20:00:00,2.63376,0.7681800000000001,2.7435,0.29136,0.08498000000000001,0.3035,2.3424,0.6832,2.44,2.86416,0.8353800000000001,2.9835000000000003,0.29136,0.08498000000000001,0.3035,2.5728,0.7504000000000001,2.68
2019-09-20 20:30:00,2.59584,0.75712,2.7039999999999997,0.29184000000000004,0.08512,0.304,2.304,0.672,2.4,2.81664,0.82152,2.934,0.29184000000000004,0.08512,0.304,2.5248,0.7364,2.63
2019-09-20 21:00:00,2.42304,0.70672,2.524,0.29184000000000004,0.08512,0.304,2.1312,0.6216,2.22,2.59584,0.75712,2.7039999999999997,0.29184000000000004,0.08512,0.304,2.304,0.672,2.4
2019-09-20 21:30:00,2.34672,0.6844600000000001,2.4445,0.29232,0.08526,0.3045,2.0544000000000002,0.5992000000000001,2.14,2.50032,0.72926,2.6045,0.29232,0.08526,0.3045,2.208,0.644,2.3
2019-09-20 22:00:00,2.24112,0.65366,2.3345000000000002,0.29232,0.08526,0.3045,1.9488,0.5684,2.03,2.39472,0.6984600000000001,2.4945,0.29232,0.08526,0.3045,2.1024,0.6132000000000001,2.19
2019-09-20 22:30:00,2.04912,0.5976600000000001,2.1345,0.29232,0.08526,0.3045,1.7568000000000001,0.5124000000000001,1.83,2.19312,0.63966,2.2845,0.29232,0.08526,0.3045,1.9008,0.5544,1.98
2019-09-20 23:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.2928,0.0854,0.305,1.6128,0.47040000000000004,1.6800000000000002,2.0496,0.5978,2.135,0.2928,0.0854,0.305,1.7568000000000001,0.5124000000000001,1.83
2019-09-20 23:30:00,1.7808000000000002,0.5194,1.855,0.2928,0.0854,0.305,1.488,0.434,1.55,1.9152,0.5586,1.995,0.2928,0.0854,0.305,1.6224,0.4732,1.69
2019-09-21 00:00:00,1.63728,0.47754,1.7055,0.29328000000000004,0.08554,0.3055,1.344,0.392,1.4,1.75248,0.51114,1.8255,0.29328000000000004,0.08554,0.3055,1.4592,0.42560000000000003,1.52
2019-09-21 00:30:00,1.57056,0.45808000000000004,1.6360000000000001,0.29376,0.08568,0.306,1.2768,0.3724,1.33,1.6857600000000001,0.49168000000000006,1.756,0.29376,0.08568,0.306,1.392,0.406,1.45
2019-09-21 01:00:00,1.5134400000000001,0.44142000000000003,1.5765,0.29424,0.08582000000000001,0.3065,1.2192,0.3556,1.27,1.62864,0.47502000000000005,1.6965,0.29424,0.08582000000000001,0.3065,1.3344,0.38920000000000005,1.3900000000000001
2019-09-21 01:30:00,1.53312,0.44716000000000006,1.597,0.29472000000000004,0.08596000000000001,0.307,1.2384,0.3612,1.29,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.29472000000000004,0.08596000000000001,0.307,1.344,0.392,1.4
2019-09-21 02:00:00,1.5139200000000002,0.44156000000000006,1.577,0.29472000000000004,0.08596000000000001,0.307,1.2192,0.3556,1.27,1.62912,0.47516,1.697,0.29472000000000004,0.08596000000000001,0.307,1.3344,0.38920000000000005,1.3900000000000001
2019-09-21 02:30:00,1.49472,0.43596,1.557,0.29472000000000004,0.08596000000000001,0.307,1.2,0.35000000000000003,1.25,1.60992,0.46956000000000003,1.677,0.29472000000000004,0.08596000000000001,0.307,1.3152,0.3836,1.37
2019-09-21 03:00:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.29472000000000004,0.08596000000000001,0.307,1.1712,0.3416,1.22,1.58112,0.46116,1.647,0.29472000000000004,0.08596000000000001,0.307,1.2864,0.37520000000000003,1.34
2019-09-21 03:30:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.29472000000000004,0.08596000000000001,0.307,1.1712,0.3416,1.22,1.58112,0.46116,1.647,0.29472000000000004,0.08596000000000001,0.307,1.2864,0.37520000000000003,1.34
2019-09-21 04:00:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.29472000000000004,0.08596000000000001,0.307,1.1712,0.3416,1.22,1.58112,0.46116,1.647,0.29472000000000004,0.08596000000000001,0.307,1.2864,0.37520000000000003,1.34
2019-09-21 04:30:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.29472000000000004,0.08596000000000001,0.307,1.1712,0.3416,1.22,1.58112,0.46116,1.647,0.29472000000000004,0.08596000000000001,0.307,1.2864,0.37520000000000003,1.34
2019-09-21 05:00:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.29472000000000004,0.08596000000000001,0.307,1.1712,0.3416,1.22,1.5907200000000001,0.46396000000000004,1.657,0.29472000000000004,0.08596000000000001,0.307,1.296,0.378,1.35
2019-09-21 05:30:00,1.5907200000000001,0.46396000000000004,1.657,0.29472000000000004,0.08596000000000001,0.307,1.296,0.378,1.35,1.73472,0.5059600000000001,1.807,0.29472000000000004,0.08596000000000001,0.307,1.44,0.42,1.5
2019-09-21 06:00:00,1.62912,0.47516,1.697,0.29472000000000004,0.08596000000000001,0.307,1.3344,0.38920000000000005,1.3900000000000001,1.78272,0.5199600000000001,1.857,0.29472000000000004,0.08596000000000001,0.307,1.488,0.434,1.55
2019-09-21 06:30:00,1.7923200000000001,0.52276,1.867,0.29472000000000004,0.08596000000000001,0.307,1.4976,0.4368,1.56,1.97472,0.57596,2.057,0.29472000000000004,0.08596000000000001,0.307,1.6800000000000002,0.49,1.75
2019-09-21 07:00:00,1.9171200000000002,0.55916,1.9969999999999999,0.29472000000000004,0.08596000000000001,0.307,1.6224,0.4732,1.69,2.09952,0.61236,2.187,0.29472000000000004,0.08596000000000001,0.307,1.8048000000000002,0.5264,1.88
2019-09-21 07:30:00,2.09952,0.61236,2.187,0.29472000000000004,0.08596000000000001,0.307,1.8048000000000002,0.5264,1.88,2.28192,0.66556,2.377,0.29472000000000004,0.08596000000000001,0.307,1.9872,0.5796,2.07
2019-09-21 08:00:00,2.32032,0.67676,2.417,0.29472000000000004,0.08596000000000001,0.307,2.0256,0.5908,2.11,2.56032,0.7467600000000001,2.667,0.29472000000000004,0.08596000000000001,0.307,2.2656,0.6608,2.36
2019-09-21 08:30:00,2.40624,0.7018200000000001,2.5065,0.29424,0.08582000000000001,0.3065,2.112,0.616,2.2,2.62704,0.76622,2.7365,0.29424,0.08582000000000001,0.3065,2.3328,0.6804,2.43
2019-09-21 09:00:00,2.46288,0.7183400000000001,2.5655,0.29328000000000004,0.08554,0.3055,2.1696,0.6328,2.26,2.65488,0.77434,2.7655000000000003,0.29328000000000004,0.08554,0.3055,2.3616,0.6888000000000001,2.46
2019-09-21 09:30:00,2.46192,0.71806,2.5645,0.29232,0.08526,0.3045,2.1696,0.6328,2.26,2.59632,0.75726,2.7045,0.29232,0.08526,0.3045,2.304,0.672,2.4
2019-09-21 10:00:00,2.38464,0.69552,2.484,0.29184000000000004,0.08512,0.304,2.0928,0.6104,2.18,2.49984,0.7291200000000001,2.604,0.29184000000000004,0.08512,0.304,2.208,0.644,2.3
2019-09-21 10:30:00,2.24016,0.6533800000000001,2.3335,0.29136,0.08498000000000001,0.3035,1.9488,0.5684,2.03,2.25936,0.65898,2.3535,0.29136,0.08498000000000001,0.3035,1.968,0.5740000000000001,2.05
2019-09-21 11:00:00,2.16336,0.6309800000000001,2.2535,0.29136,0.08498000000000001,0.3035,1.8719999999999999,0.546,1.9500000000000002,2.06736,0.6029800000000001,2.1535,0.29136,0.08498000000000001,0.3035,1.776,0.518,1.85
2019-09-21 11:30:00,2.02848,0.59164,2.113,0.29088,0.08484000000000001,0.303,1.7376,0.5068,1.81,1.91328,0.5580400000000001,1.9929999999999999,0.29088,0.08484000000000001,0.303,1.6224,0.4732,1.69
2019-09-21 12:00:00,1.9224,0.5607,2.0025,0.2904,0.0847,0.3025,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.7784,0.5187,1.8525,0.2904,0.0847,0.3025,1.488,0.434,1.55
2019-09-21 12:30:00,1.9032,0.5551,1.9825,0.2904,0.0847,0.3025,1.6128,0.47040000000000004,1.6800000000000002,1.7112,0.49910000000000004,1.7825000000000002,0.2904,0.0847,0.3025,1.4208,0.41440000000000005,1.48
2019-09-21 13:00:00,1.86528,0.5440400000000001,1.943,0.29088,0.08484000000000001,0.303,1.5744,0.4592,1.6400000000000001,1.68288,0.49084000000000005,1.7530000000000001,0.29088,0.08484000000000001,0.303,1.392,0.406,1.45
2019-09-21 13:30:00,1.8460800000000002,0.53844,1.923,0.29088,0.08484000000000001,0.303,1.5552000000000001,0.4536,1.62,1.66368,0.48524000000000006,1.733,0.29088,0.08484000000000001,0.303,1.3728,0.40040000000000003,1.43
2019-09-21 14:00:00,1.74,0.5075000000000001,1.8125,0.2904,0.0847,0.3025,1.4496,0.4228,1.51,1.596,0.4655,1.6625,0.2904,0.0847,0.3025,1.3056,0.3808,1.3599999999999999
2019-09-21 14:30:00,1.6924800000000002,0.49364,1.763,0.29088,0.08484000000000001,0.303,1.4016,0.4088,1.46,1.53888,0.44884,1.603,0.29088,0.08484000000000001,0.303,1.248,0.364,1.3
2019-09-21 15:00:00,1.73088,0.5048400000000001,1.803,0.29088,0.08484000000000001,0.303,1.44,0.42,1.5,1.5964800000000001,0.46564000000000005,1.663,0.29088,0.08484000000000001,0.303,1.3056,0.3808,1.3599999999999999
2019-09-21 15:30:00,1.7496,0.5103,1.8225,0.2904,0.0847,0.3025,1.4592,0.42560000000000003,1.52,1.6536,0.4823,1.7225000000000001,0.2904,0.0847,0.3025,1.3632,0.3976,1.42
2019-09-21 16:00:00,1.7976,0.5243,1.8725,0.2904,0.0847,0.3025,1.5072,0.43960000000000005,1.57,1.7208,0.5019,1.7925,0.2904,0.0847,0.3025,1.4304000000000001,0.4172,1.49
2019-09-21 16:30:00,1.8940800000000002,0.55244,1.9729999999999999,0.29088,0.08484000000000001,0.303,1.6032000000000002,0.4676,1.67,1.8460800000000002,0.53844,1.923,0.29088,0.08484000000000001,0.303,1.5552000000000001,0.4536,1.62
2019-09-21 17:00:00,2.19168,0.63924,2.283,0.29088,0.08484000000000001,0.303,1.9008,0.5544,1.98,2.28768,0.66724,2.383,0.29088,0.08484000000000001,0.303,1.9968,0.5824,2.08
2019-09-21 17:30:00,2.32608,0.67844,2.423,0.29088,0.08484000000000001,0.303,2.0352,0.5936,2.12,2.45088,0.71484,2.553,0.29088,0.08484000000000001,0.303,2.16,0.63,2.25
2019-09-21 18:00:00,2.39328,0.6980400000000001,2.493,0.29088,0.08484000000000001,0.303,2.1024,0.6132000000000001,2.19,2.56608,0.7484400000000001,2.673,0.29088,0.08484000000000001,0.303,2.2752,0.6636000000000001,2.37
2019-09-21 18:30:00,2.46048,0.7176400000000001,2.563,0.29088,0.08484000000000001,0.303,2.1696,0.6328,2.26,2.6716800000000003,0.77924,2.783,0.29088,0.08484000000000001,0.303,2.3808,0.6944,2.48
2019-09-21 19:00:00,2.39328,0.6980400000000001,2.493,0.29088,0.08484000000000001,0.303,2.1024,0.6132000000000001,2.19,2.57568,0.75124,2.683,0.29088,0.08484000000000001,0.303,2.2848,0.6664,2.38
2019-09-21 19:30:00,2.45136,0.7149800000000001,2.5535,0.29136,0.08498000000000001,0.3035,2.16,0.63,2.25,2.63376,0.7681800000000001,2.7435,0.29136,0.08498000000000001,0.3035,2.3424,0.6832,2.44
2019-09-21 20:00:00,2.51856,0.73458,2.6235,0.29136,0.08498000000000001,0.3035,2.2272,0.6496000000000001,2.32,2.72016,0.7933800000000001,2.8335,0.29136,0.08498000000000001,0.3035,2.4288,0.7084,2.5300000000000002
2019-09-21 20:30:00,2.43216,0.70938,2.5335,0.29136,0.08498000000000001,0.3035,2.1408,0.6244000000000001,2.23,2.61456,0.76258,2.7235,0.29136,0.08498000000000001,0.3035,2.3232,0.6776,2.42
2019-09-21 21:00:00,2.33616,0.6813800000000001,2.4335,0.29136,0.08498000000000001,0.3035,2.0448,0.5964,2.13,2.50896,0.7317800000000001,2.6135,0.29136,0.08498000000000001,0.3035,2.2176,0.6468,2.31
2019-09-21 21:30:00,2.26896,0.66178,2.3635,0.29136,0.08498000000000001,0.3035,1.9776,0.5768,2.06,2.43216,0.70938,2.5335,0.29136,0.08498000000000001,0.3035,2.1408,0.6244000000000001,2.23
2019-09-21 22:00:00,2.20224,0.64232,2.294,0.29184000000000004,0.08512,0.304,1.9104,0.5572,1.99,2.39424,0.69832,2.4939999999999998,0.29184000000000004,0.08512,0.304,2.1024,0.6132000000000001,2.19
2019-09-21 22:30:00,2.17392,0.6340600000000001,2.2645,0.29232,0.08526,0.3045,1.8816000000000002,0.5488000000000001,1.96,2.39472,0.6984600000000001,2.4945,0.29232,0.08526,0.3045,2.1024,0.6132000000000001,2.19
2019-09-21 23:00:00,2.03952,0.59486,2.1245,0.29232,0.08526,0.3045,1.7472,0.5096,1.82,2.26992,0.6620600000000001,2.3645,0.29232,0.08526,0.3045,1.9776,0.5768,2.06
2019-09-21 23:30:00,1.9536,0.5698,2.035,0.2928,0.0854,0.305,1.6608,0.4844,1.73,2.1456,0.6258,2.235,0.2928,0.0854,0.305,1.8528,0.5404,1.9300000000000002
2019-09-22 00:00:00,1.7812800000000002,0.51954,1.8555000000000001,0.29328000000000004,0.08554,0.3055,1.488,0.434,1.55,1.95408,0.56994,2.0355,0.29328000000000004,0.08554,0.3055,1.6608,0.4844,1.73
2019-09-22 00:30:00,1.5609600000000001,0.45528,1.626,0.29376,0.08568,0.306,1.2671999999999999,0.36960000000000004,1.32,1.6857600000000001,0.49168000000000006,1.756,0.29376,0.08568,0.306,1.392,0.406,1.45
2019-09-22 01:00:00,1.51296,0.44128000000000006,1.576,0.29376,0.08568,0.306,1.2192,0.3556,1.27,1.64736,0.48048,1.716,0.29376,0.08568,0.306,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-22 01:30:00,1.52256,0.44408000000000003,1.5859999999999999,0.29376,0.08568,0.306,1.2288000000000001,0.3584,1.28,1.6569600000000002,0.48328000000000004,1.726,0.29376,0.08568,0.306,1.3632,0.3976,1.42
2019-09-22 02:00:00,1.53264,0.44702000000000003,1.5965,0.29424,0.08582000000000001,0.3065,1.2384,0.3612,1.29,1.66704,0.48622000000000004,1.7365,0.29424,0.08582000000000001,0.3065,1.3728,0.40040000000000003,1.43
2019-09-22 02:30:00,1.50336,0.43848000000000004,1.566,0.29376,0.08568,0.306,1.2096,0.3528,1.26,1.62816,0.47488,1.6960000000000002,0.29376,0.08568,0.306,1.3344,0.38920000000000005,1.3900000000000001
2019-09-22 03:00:00,1.47456,0.43008,1.536,0.29376,0.08568,0.306,1.1808,0.34440000000000004,1.23,1.59936,0.46648000000000006,1.666,0.29376,0.08568,0.306,1.3056,0.3808,1.3599999999999999
2019-09-22 03:30:00,1.44576,0.42168000000000005,1.506,0.29376,0.08568,0.306,1.152,0.336,1.2,1.58016,0.46088,1.646,0.29376,0.08568,0.306,1.2864,0.37520000000000003,1.34
2019-09-22 04:00:00,1.42656,0.41608000000000006,1.486,0.29376,0.08568,0.306,1.1328,0.3304,1.18,1.5609600000000001,0.45528,1.626,0.29376,0.08568,0.306,1.2671999999999999,0.36960000000000004,1.32
2019-09-22 04:30:00,1.40784,0.41062000000000004,1.4665,0.29424,0.08582000000000001,0.3065,1.1136,0.32480000000000003,1.16,1.54224,0.44982000000000005,1.6065,0.29424,0.08582000000000001,0.3065,1.248,0.364,1.3
2019-09-22 05:00:00,1.4073600000000002,0.41048,1.466,0.29376,0.08568,0.306,1.1136,0.32480000000000003,1.16,1.54176,0.44968,1.6059999999999999,0.29376,0.08568,0.306,1.248,0.364,1.3
2019-09-22 05:30:00,1.44624,0.42182000000000003,1.5065,0.29424,0.08582000000000001,0.3065,1.152,0.336,1.2,1.59024,0.46382000000000007,1.6565,0.29424,0.08582000000000001,0.3065,1.296,0.378,1.35
2019-09-22 06:00:00,1.47456,0.43008,1.536,0.29376,0.08568,0.306,1.1808,0.34440000000000004,1.23,1.61856,0.47208000000000006,1.686,0.29376,0.08568,0.306,1.3248,0.3864,1.38
2019-09-22 06:30:00,1.5609600000000001,0.45528,1.626,0.29376,0.08568,0.306,1.2671999999999999,0.36960000000000004,1.32,1.70496,0.49728000000000006,1.776,0.29376,0.08568,0.306,1.4112,0.4116,1.47
2019-09-22 07:00:00,1.59888,0.46634000000000003,1.6655,0.29328000000000004,0.08554,0.3055,1.3056,0.3808,1.3599999999999999,1.75248,0.51114,1.8255,0.29328000000000004,0.08554,0.3055,1.4592,0.42560000000000003,1.52
2019-09-22 07:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.29328000000000004,0.08554,0.3055,1.392,0.406,1.45,1.82928,0.53354,1.9055,0.29328000000000004,0.08554,0.3055,1.536,0.448,1.6
2019-09-22 08:00:00,1.8,0.525,1.875,0.2928,0.0854,0.305,1.5072,0.43960000000000005,1.57,1.9344000000000001,0.5642,2.015,0.2928,0.0854,0.305,1.6416,0.4788,1.71
2019-09-22 08:30:00,2.0016,0.5838,2.085,0.2928,0.0854,0.305,1.7088,0.4984,1.78,2.1072,0.6146,2.195,0.2928,0.0854,0.305,1.8144,0.5292,1.8900000000000001
2019-09-22 09:00:00,2.14512,0.6256600000000001,2.2345,0.29232,0.08526,0.3045,1.8528,0.5404,1.9300000000000002,2.26992,0.6620600000000001,2.3645,0.29232,0.08526,0.3045,1.9776,0.5768,2.06
2019-09-22 09:30:00,2.30832,0.6732600000000001,2.4045,0.29232,0.08526,0.3045,2.016,0.588,2.1,2.50032,0.72926,2.6045,0.29232,0.08526,0.3045,2.208,0.644,2.3
2019-09-22 10:00:00,2.47104,0.72072,2.574,0.29184000000000004,0.08512,0.304,2.1792,0.6356,2.27,2.72064,0.7935200000000001,2.834,0.29184000000000004,0.08512,0.304,2.4288,0.7084,2.5300000000000002
2019-09-22 10:30:00,2.48064,0.72352,2.584,0.29184000000000004,0.08512,0.304,2.1888,0.6384000000000001,2.2800000000000002,2.73984,0.79912,2.854,0.29184000000000004,0.08512,0.304,2.448,0.714,2.55
2019-09-22 11:00:00,2.49024,0.7263200000000001,2.594,0.29184000000000004,0.08512,0.304,2.1984,0.6412,2.29,2.69184,0.78512,2.8040000000000003,0.29184000000000004,0.08512,0.304,2.4,0.7000000000000001,2.5
2019-09-22 11:30:00,2.51856,0.73458,2.6235,0.29136,0.08498000000000001,0.3035,2.2272,0.6496000000000001,2.32,2.73936,0.79898,2.8535,0.29136,0.08498000000000001,0.3035,2.448,0.714,2.55
2019-09-22 12:00:00,2.58624,0.7543200000000001,2.694,0.29184000000000004,0.08512,0.304,2.2944,0.6692,2.39,2.84544,0.8299200000000001,2.964,0.29184000000000004,0.08512,0.304,2.5536,0.7448,2.66
2019-09-22 12:30:00,2.6246400000000003,0.7655200000000001,2.734,0.29184000000000004,0.08512,0.304,2.3328,0.6804,2.43,2.88384,0.8411200000000001,3.004,0.29184000000000004,0.08512,0.304,2.592,0.756,2.7
2019-09-22 13:00:00,2.61504,0.7627200000000001,2.724,0.29184000000000004,0.08512,0.304,2.3232,0.6776,2.42,2.85504,0.83272,2.974,0.29184000000000004,0.08512,0.304,2.5632,0.7476,2.67
2019-09-22 13:30:00,2.3750400000000003,0.69272,2.474,0.29184000000000004,0.08512,0.304,2.0832,0.6076,2.17,2.47104,0.72072,2.574,0.29184000000000004,0.08512,0.304,2.1792,0.6356,2.27
2019-09-22 14:00:00,2.31744,0.6759200000000001,2.414,0.29184000000000004,0.08512,0.304,2.0256,0.5908,2.11,2.39424,0.69832,2.4939999999999998,0.29184000000000004,0.08512,0.304,2.1024,0.6132000000000001,2.19
2019-09-22 14:30:00,2.24016,0.6533800000000001,2.3335,0.29136,0.08498000000000001,0.3035,1.9488,0.5684,2.03,2.2977600000000002,0.6701800000000001,2.3935,0.29136,0.08498000000000001,0.3035,2.0064,0.5852,2.09
2019-09-22 15:00:00,2.23968,0.65324,2.333,0.29088,0.08484000000000001,0.303,1.9488,0.5684,2.03,2.27808,0.66444,2.373,0.29088,0.08484000000000001,0.303,1.9872,0.5796,2.07
2019-09-22 15:30:00,2.31696,0.67578,2.4135,0.29136,0.08498000000000001,0.3035,2.0256,0.5908,2.11,2.48016,0.72338,2.5835,0.29136,0.08498000000000001,0.3035,2.1888,0.6384000000000001,2.2800000000000002
2019-09-22 16:00:00,2.42256,0.7065800000000001,2.5235000000000003,0.29136,0.08498000000000001,0.3035,2.1312,0.6216,2.22,2.61456,0.76258,2.7235,0.29136,0.08498000000000001,0.3035,2.3232,0.6776,2.42
2019-09-22 16:30:00,2.69136,0.78498,2.8035,0.29136,0.08498000000000001,0.3035,2.4,0.7000000000000001,2.5,2.9505600000000003,0.8605800000000001,3.0735,0.29136,0.08498000000000001,0.3035,2.6592000000000002,0.7756000000000001,2.77
2019-09-22 17:00:00,2.83536,0.82698,2.9535,0.29136,0.08498000000000001,0.3035,2.544,0.742,2.65,3.09456,0.90258,3.2235,0.29136,0.08498000000000001,0.3035,2.8032,0.8176,2.92
2019-09-22 17:30:00,2.92224,0.8523200000000001,3.044,0.29184000000000004,0.08512,0.304,2.6304,0.7672,2.74,3.14304,0.9167200000000001,3.274,0.29184000000000004,0.08512,0.304,2.8512,0.8316,2.9699999999999998
2019-09-22 18:00:00,2.86464,0.83552,2.984,0.29184000000000004,0.08512,0.304,2.5728,0.7504000000000001,2.68,3.07584,0.89712,3.204,0.29184000000000004,0.08512,0.304,2.784,0.812,2.9
2019-09-22 18:30:00,2.69184,0.78512,2.8040000000000003,0.29184000000000004,0.08512,0.304,2.4,0.7000000000000001,2.5,2.90304,0.84672,3.024,0.29184000000000004,0.08512,0.304,2.6112,0.7616,2.7199999999999998
2019-09-22 19:00:00,2.59584,0.75712,2.7039999999999997,0.29184000000000004,0.08512,0.304,2.304,0.672,2.4,2.79744,0.8159200000000001,2.914,0.29184000000000004,0.08512,0.304,2.5056000000000003,0.7308,2.61
2019-09-22 19:30:00,2.64384,0.77112,2.754,0.29184000000000004,0.08512,0.304,2.352,0.686,2.45,2.84544,0.8299200000000001,2.964,0.29184000000000004,0.08512,0.304,2.5536,0.7448,2.66
2019-09-22 20:00:00,2.59584,0.75712,2.7039999999999997,0.29184000000000004,0.08512,0.304,2.304,0.672,2.4,2.78784,0.8131200000000001,2.904,0.29184000000000004,0.08512,0.304,2.496,0.728,2.6
2019-09-22 20:30:00,2.50944,0.73192,2.614,0.29184000000000004,0.08512,0.304,2.2176,0.6468,2.31,2.70144,0.7879200000000001,2.814,0.29184000000000004,0.08512,0.304,2.4096,0.7028,2.51
2019-09-22 21:00:00,2.3750400000000003,0.69272,2.474,0.29184000000000004,0.08512,0.304,2.0832,0.6076,2.17,2.54784,0.7431200000000001,2.654,0.29184000000000004,0.08512,0.304,2.2560000000000002,0.658,2.35
2019-09-22 21:30:00,2.31744,0.6759200000000001,2.414,0.29184000000000004,0.08512,0.304,2.0256,0.5908,2.11,2.49024,0.7263200000000001,2.594,0.29184000000000004,0.08512,0.304,2.1984,0.6412,2.29
2019-09-22 22:00:00,2.23104,0.6507200000000001,2.324,0.29184000000000004,0.08512,0.304,1.9392,0.5656,2.02,2.44224,0.7123200000000001,2.544,0.29184000000000004,0.08512,0.304,2.1504,0.6272,2.24
2019-09-22 22:30:00,1.98144,0.5779200000000001,2.064,0.29184000000000004,0.08512,0.304,1.6896,0.4928,1.76,2.13504,0.62272,2.224,0.29184000000000004,0.08512,0.304,1.8432,0.5376000000000001,1.92
2019-09-22 23:00:00,1.80864,0.52752,1.884,0.29184000000000004,0.08512,0.304,1.5168,0.4424,1.58,1.94304,0.56672,2.024,0.29184000000000004,0.08512,0.304,1.6512,0.48160000000000003,1.72
2019-09-22 23:30:00,1.69344,0.49392,1.764,0.29184000000000004,0.08512,0.304,1.4016,0.4088,1.46,1.8278400000000001,0.53312,1.904,0.29184000000000004,0.08512,0.304,1.536,0.448,1.6
2019-09-23 00:00:00,1.58784,0.46312000000000003,1.654,0.29184000000000004,0.08512,0.304,1.296,0.378,1.35,1.7222400000000002,0.50232,1.794,0.29184000000000004,0.08512,0.304,1.4304000000000001,0.4172,1.49
2019-09-23 00:30:00,1.52112,0.44366000000000005,1.5845,0.29232,0.08526,0.3045,1.2288000000000001,0.3584,1.28,1.63632,0.47726,1.7045,0.29232,0.08526,0.3045,1.344,0.392,1.4
2019-09-23 01:00:00,1.4630400000000001,0.42672000000000004,1.524,0.29184000000000004,0.08512,0.304,1.1712,0.3416,1.22,1.57824,0.46032000000000006,1.6440000000000001,0.29184000000000004,0.08512,0.304,1.2864,0.37520000000000003,1.34
2019-09-23 01:30:00,1.48272,0.43246,1.5445,0.29232,0.08526,0.3045,1.1904,0.3472,1.24,1.59792,0.46606000000000003,1.6644999999999999,0.29232,0.08526,0.3045,1.3056,0.3808,1.3599999999999999
2019-09-23 02:00:00,1.48272,0.43246,1.5445,0.29232,0.08526,0.3045,1.1904,0.3472,1.24,1.60752,0.46886000000000005,1.6745,0.29232,0.08526,0.3045,1.3152,0.3836,1.37
2019-09-23 02:30:00,1.48272,0.43246,1.5445,0.29232,0.08526,0.3045,1.1904,0.3472,1.24,1.61712,0.47166,1.6844999999999999,0.29232,0.08526,0.3045,1.3248,0.3864,1.38
2019-09-23 03:00:00,1.4448,0.4214,1.505,0.2928,0.0854,0.305,1.152,0.336,1.2,1.56,0.455,1.625,0.2928,0.0854,0.305,1.2671999999999999,0.36960000000000004,1.32
2019-09-23 03:30:00,1.4256,0.4158,1.4849999999999999,0.2928,0.0854,0.305,1.1328,0.3304,1.18,1.5408,0.4494,1.605,0.2928,0.0854,0.305,1.248,0.364,1.3
2019-09-23 04:00:00,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.29232,0.08526,0.3045,1.1328,0.3304,1.18,1.54032,0.44926000000000005,1.6045,0.29232,0.08526,0.3045,1.248,0.364,1.3
2019-09-23 04:30:00,1.4256,0.4158,1.4849999999999999,0.2928,0.0854,0.305,1.1328,0.3304,1.18,1.5504,0.45220000000000005,1.615,0.2928,0.0854,0.305,1.2576,0.3668,1.31
2019-09-23 05:00:00,1.4448,0.4214,1.505,0.2928,0.0854,0.305,1.152,0.336,1.2,1.5695999999999999,0.45780000000000004,1.635,0.2928,0.0854,0.305,1.2768,0.3724,1.33
2019-09-23 05:30:00,1.608,0.46900000000000003,1.675,0.2928,0.0854,0.305,1.3152,0.3836,1.37,1.7711999999999999,0.5166000000000001,1.845,0.2928,0.0854,0.305,1.4784000000000002,0.4312,1.54
2019-09-23 06:00:00,1.65552,0.48286000000000007,1.7245,0.29232,0.08526,0.3045,1.3632,0.3976,1.42,1.83792,0.5360600000000001,1.9145,0.29232,0.08526,0.3045,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-23 06:30:00,1.94352,0.56686,2.0245,0.29232,0.08526,0.3045,1.6512,0.48160000000000003,1.72,2.12592,0.6200600000000001,2.2145,0.29232,0.08526,0.3045,1.8336000000000001,0.5348,1.9100000000000001
2019-09-23 07:00:00,2.30832,0.6732600000000001,2.4045,0.29232,0.08526,0.3045,2.016,0.588,2.1,2.50992,0.73206,2.6145,0.29232,0.08526,0.3045,2.2176,0.6468,2.31
2019-09-23 07:30:00,2.59632,0.75726,2.7045,0.29232,0.08526,0.3045,2.304,0.672,2.4,2.87472,0.8384600000000001,2.9945,0.29232,0.08526,0.3045,2.5824,0.7532,2.69
2019-09-23 08:00:00,2.72112,0.79366,2.8345000000000002,0.29232,0.08526,0.3045,2.4288,0.7084,2.5300000000000002,2.94192,0.85806,3.0645,0.29232,0.08526,0.3045,2.6496,0.7728,2.76
2019-09-23 08:30:00,2.71104,0.7907200000000001,2.824,0.29184000000000004,0.08512,0.304,2.4192,0.7056,2.52,2.88384,0.8411200000000001,3.004,0.29184000000000004,0.08512,0.304,2.592,0.756,2.7
2019-09-23 09:00:00,2.65344,0.77392,2.7640000000000002,0.29184000000000004,0.08512,0.304,2.3616,0.6888000000000001,2.46,2.7782400000000003,0.81032,2.894,0.29184000000000004,0.08512,0.304,2.4864,0.7252000000000001,2.59
2019-09-23 09:30:00,2.66304,0.7767200000000001,2.774,0.29184000000000004,0.08512,0.304,2.3712,0.6916,2.47,2.73984,0.79912,2.854,0.29184000000000004,0.08512,0.304,2.448,0.714,2.55
2019-09-23 10:00:00,2.55744,0.74592,2.664,0.29184000000000004,0.08512,0.304,2.2656,0.6608,2.36,2.58624,0.7543200000000001,2.694,0.29184000000000004,0.08512,0.304,2.2944,0.6692,2.39
2019-09-23 10:30:00,2.46144,0.7179200000000001,2.564,0.29184000000000004,0.08512,0.304,2.1696,0.6328,2.26,2.43264,0.70952,2.534,0.29184000000000004,0.08512,0.304,2.1408,0.6244000000000001,2.23
2019-09-23 11:00:00,2.51856,0.73458,2.6235,0.29136,0.08498000000000001,0.3035,2.2272,0.6496000000000001,2.32,2.44176,0.71218,2.5435,0.29136,0.08498000000000001,0.3035,2.1504,0.6272,2.24
2019-09-23 11:30:00,2.44176,0.71218,2.5435,0.29136,0.08498000000000001,0.3035,2.1504,0.6272,2.24,2.40336,0.70098,2.5035,0.29136,0.08498000000000001,0.3035,2.112,0.616,2.2
2019-09-23 12:00:00,2.46096,0.7177800000000001,2.5635,0.29136,0.08498000000000001,0.3035,2.1696,0.6328,2.26,2.44176,0.71218,2.5435,0.29136,0.08498000000000001,0.3035,2.1504,0.6272,2.24
2019-09-23 12:30:00,2.4220800000000002,0.7064400000000001,2.523,0.29088,0.08484000000000001,0.303,2.1312,0.6216,2.22,2.40288,0.70084,2.503,0.29088,0.08484000000000001,0.303,2.112,0.616,2.2
2019-09-23 13:00:00,2.45088,0.71484,2.553,0.29088,0.08484000000000001,0.303,2.16,0.63,2.25,2.43168,0.7092400000000001,2.533,0.29088,0.08484000000000001,0.303,2.1408,0.6244000000000001,2.23
2019-09-23 13:30:00,2.38368,0.6952400000000001,2.483,0.29088,0.08484000000000001,0.303,2.0928,0.6104,2.18,2.29728,0.6700400000000001,2.393,0.29088,0.08484000000000001,0.303,2.0064,0.5852,2.09
2019-09-23 14:00:00,2.43168,0.7092400000000001,2.533,0.29088,0.08484000000000001,0.303,2.1408,0.6244000000000001,2.23,2.27808,0.66444,2.373,0.29088,0.08484000000000001,0.303,1.9872,0.5796,2.07
2019-09-23 14:30:00,2.4220800000000002,0.7064400000000001,2.523,0.29088,0.08484000000000001,0.303,2.1312,0.6216,2.22,2.38368,0.6952400000000001,2.483,0.29088,0.08484000000000001,0.303,2.0928,0.6104,2.18
2019-09-23 15:00:00,2.43168,0.7092400000000001,2.533,0.29088,0.08484000000000001,0.303,2.1408,0.6244000000000001,2.23,2.25888,0.6588400000000001,2.3529999999999998,0.29088,0.08484000000000001,0.303,1.968,0.5740000000000001,2.05
2019-09-23 15:30:00,2.30688,0.6728400000000001,2.403,0.29088,0.08484000000000001,0.303,2.016,0.588,2.1,2.09568,0.61124,2.183,0.29088,0.08484000000000001,0.303,1.8048000000000002,0.5264,1.88
2019-09-23 16:00:00,2.35488,0.68684,2.453,0.29088,0.08484000000000001,0.303,2.064,0.602,2.15,2.15328,0.62804,2.243,0.29088,0.08484000000000001,0.303,1.8624,0.5432,1.94
2019-09-23 16:30:00,2.58528,0.75404,2.693,0.29088,0.08484000000000001,0.303,2.2944,0.6692,2.39,2.5180800000000003,0.7344400000000001,2.623,0.29088,0.08484000000000001,0.303,2.2272,0.6496000000000001,2.32
2019-09-23 17:00:00,2.76768,0.8072400000000001,2.883,0.29088,0.08484000000000001,0.303,2.4768,0.7224,2.58,2.90208,0.8464400000000001,3.023,0.29088,0.08484000000000001,0.303,2.6112,0.7616,2.7199999999999998
2019-09-23 17:30:00,2.78736,0.81298,2.9035,0.29136,0.08498000000000001,0.3035,2.496,0.728,2.6,2.98896,0.8717800000000001,3.1135,0.29136,0.08498000000000001,0.3035,2.6976,0.7868,2.81
2019-09-23 18:00:00,2.90208,0.8464400000000001,3.023,0.29088,0.08484000000000001,0.303,2.6112,0.7616,2.7199999999999998,3.11328,0.9080400000000001,3.243,0.29088,0.08484000000000001,0.303,2.8224,0.8232,2.94
2019-09-23 18:30:00,2.91216,0.84938,3.0335,0.29136,0.08498000000000001,0.3035,2.6208,0.7644000000000001,2.73,3.11376,0.9081800000000001,3.2435,0.29136,0.08498000000000001,0.3035,2.8224,0.8232,2.94
2019-09-23 19:00:00,2.9025600000000003,0.8465800000000001,3.0235,0.29136,0.08498000000000001,0.3035,2.6112,0.7616,2.7199999999999998,3.08496,0.89978,3.2135,0.29136,0.08498000000000001,0.3035,2.7936,0.8148000000000001,2.91
2019-09-23 19:30:00,2.89296,0.8437800000000001,3.0135,0.29136,0.08498000000000001,0.3035,2.6016,0.7588,2.71,3.09456,0.90258,3.2235,0.29136,0.08498000000000001,0.3035,2.8032,0.8176,2.92
2019-09-23 20:00:00,2.86416,0.8353800000000001,2.9835000000000003,0.29136,0.08498000000000001,0.3035,2.5728,0.7504000000000001,2.68,3.05616,0.8913800000000001,3.1835,0.29136,0.08498000000000001,0.3035,2.7648,0.8064,2.88
2019-09-23 20:30:00,2.78784,0.8131200000000001,2.904,0.29184000000000004,0.08512,0.304,2.496,0.728,2.6,3.00864,0.8775200000000001,3.134,0.29184000000000004,0.08512,0.304,2.7168,0.7924,2.83
2019-09-23 21:00:00,2.64384,0.77112,2.754,0.29184000000000004,0.08512,0.304,2.352,0.686,2.45,2.8262400000000003,0.82432,2.944,0.29184000000000004,0.08512,0.304,2.5343999999999998,0.7392000000000001,2.64
2019-09-23 21:30:00,2.50944,0.73192,2.614,0.29184000000000004,0.08512,0.304,2.2176,0.6468,2.31,2.68224,0.78232,2.794,0.29184000000000004,0.08512,0.304,2.3904,0.6972,2.49
2019-09-23 22:00:00,2.28864,0.66752,2.384,0.29184000000000004,0.08512,0.304,1.9968,0.5824,2.08,2.43264,0.70952,2.534,0.29184000000000004,0.08512,0.304,2.1408,0.6244000000000001,2.23
2019-09-23 22:30:00,2.06784,0.6031200000000001,2.154,0.29184000000000004,0.08512,0.304,1.776,0.518,1.85,2.21184,0.64512,2.304,0.29184000000000004,0.08512,0.304,1.92,0.56,2.0
2019-09-23 23:00:00,1.90464,0.55552,1.984,0.29184000000000004,0.08512,0.304,1.6128,0.47040000000000004,1.6800000000000002,2.03904,0.59472,2.124,0.29184000000000004,0.08512,0.304,1.7472,0.5096,1.82
2019-09-23 23:30:00,1.7510400000000002,0.5107200000000001,1.824,0.29184000000000004,0.08512,0.304,1.4592,0.42560000000000003,1.52,1.8758400000000002,0.54712,1.9540000000000002,0.29184000000000004,0.08512,0.304,1.584,0.462,1.65
2019-09-24 00:00:00,1.60704,0.46872,1.674,0.29184000000000004,0.08512,0.304,1.3152,0.3836,1.37,1.73184,0.50512,1.804,0.29184000000000004,0.08512,0.304,1.44,0.42,1.5
2019-09-24 00:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.29184000000000004,0.08512,0.304,1.2384,0.3612,1.29,1.65504,0.48272000000000004,1.724,0.29184000000000004,0.08512,0.304,1.3632,0.3976,1.42
2019-09-24 01:00:00,1.50144,0.43792000000000003,1.564,0.29184000000000004,0.08512,0.304,1.2096,0.3528,1.26,1.61664,0.47152000000000005,1.6840000000000002,0.29184000000000004,0.08512,0.304,1.3248,0.3864,1.38
2019-09-24 01:30:00,1.70304,0.49672000000000005,1.774,0.29184000000000004,0.08512,0.304,1.4112,0.4116,1.47,1.8278400000000001,0.53312,1.904,0.29184000000000004,0.08512,0.304,1.536,0.448,1.6
2019-09-24 02:00:00,1.71264,0.49952,1.784,0.29184000000000004,0.08512,0.304,1.4208,0.41440000000000005,1.48,1.8758400000000002,0.54712,1.9540000000000002,0.29184000000000004,0.08512,0.304,1.584,0.462,1.65
2019-09-24 02:30:00,1.70304,0.49672000000000005,1.774,0.29184000000000004,0.08512,0.304,1.4112,0.4116,1.47,1.8758400000000002,0.54712,1.9540000000000002,0.29184000000000004,0.08512,0.304,1.584,0.462,1.65
2019-09-24 03:00:00,1.68384,0.49112000000000006,1.754,0.29184000000000004,0.08512,0.304,1.392,0.406,1.45,1.83744,0.5359200000000001,1.9140000000000001,0.29184000000000004,0.08512,0.304,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-24 03:30:00,1.6747200000000002,0.48846000000000006,1.7445,0.29232,0.08526,0.3045,1.3824,0.4032,1.44,1.8187200000000001,0.53046,1.8945,0.29232,0.08526,0.3045,1.5264,0.44520000000000004,1.5899999999999999
2019-09-24 04:00:00,1.6742400000000002,0.48832000000000003,1.744,0.29184000000000004,0.08512,0.304,1.3824,0.4032,1.44,1.84704,0.5387200000000001,1.924,0.29184000000000004,0.08512,0.304,1.5552000000000001,0.4536,1.62
2019-09-24 04:30:00,1.6747200000000002,0.48846000000000006,1.7445,0.29232,0.08526,0.3045,1.3824,0.4032,1.44,1.83792,0.5360600000000001,1.9145,0.29232,0.08526,0.3045,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-24 05:00:00,1.69392,0.49406000000000005,1.7645,0.29232,0.08526,0.3045,1.4016,0.4088,1.46,1.86672,0.54446,1.9445000000000001,0.29232,0.08526,0.3045,1.5744,0.4592,1.6400000000000001
2019-09-24 05:30:00,1.66464,0.48552000000000006,1.734,0.29184000000000004,0.08512,0.304,1.3728,0.40040000000000003,1.43,1.80864,0.52752,1.884,0.29184000000000004,0.08512,0.304,1.5168,0.4424,1.58
2019-09-24 06:00:00,1.68384,0.49112000000000006,1.754,0.29184000000000004,0.08512,0.304,1.392,0.406,1.45,1.84704,0.5387200000000001,1.924,0.29184000000000004,0.08512,0.304,1.5552000000000001,0.4536,1.62
2019-09-24 06:30:00,2.11536,0.6169800000000001,2.2035,0.29136,0.08498000000000001,0.3035,1.824,0.532,1.9,2.37456,0.6925800000000001,2.4735,0.29136,0.08498000000000001,0.3035,2.0832,0.6076,2.17
2019-09-24 07:00:00,2.35584,0.6871200000000001,2.454,0.29184000000000004,0.08512,0.304,2.064,0.602,2.15,2.66304,0.7767200000000001,2.774,0.29184000000000004,0.08512,0.304,2.3712,0.6916,2.47
2019-09-24 07:30:00,2.56704,0.74872,2.674,0.29184000000000004,0.08512,0.304,2.2752,0.6636000000000001,2.37,2.78784,0.8131200000000001,2.904,0.29184000000000004,0.08512,0.304,2.496,0.728,2.6
2019-09-24 08:00:00,2.75856,0.8045800000000001,2.8735,0.29136,0.08498000000000001,0.3035,2.4672,0.7196,2.5700000000000003,2.9793600000000002,0.8689800000000001,3.1035,0.29136,0.08498000000000001,0.3035,2.688,0.784,2.8
2019-09-24 08:30:00,2.7969600000000003,0.8157800000000001,2.9135,0.29136,0.08498000000000001,0.3035,2.5056000000000003,0.7308,2.61,3.04656,0.88858,3.1735,0.29136,0.08498000000000001,0.3035,2.7552,0.8036000000000001,2.87
2019-09-24 09:00:00,2.7969600000000003,0.8157800000000001,2.9135,0.29136,0.08498000000000001,0.3035,2.5056000000000003,0.7308,2.61,3.03696,0.8857800000000001,3.1635,0.29136,0.08498000000000001,0.3035,2.7456,0.8008000000000001,2.86
2019-09-24 09:30:00,2.87376,0.83818,2.9935,0.29136,0.08498000000000001,0.3035,2.5824,0.7532,2.69,3.22896,0.9417800000000001,3.3635,0.29136,0.08498000000000001,0.3035,2.9376,0.8568,3.06
2019-09-24 10:00:00,2.87376,0.83818,2.9935,0.29136,0.08498000000000001,0.3035,2.5824,0.7532,2.69,3.26736,0.95298,3.4035,0.29136,0.08498000000000001,0.3035,2.976,0.868,3.1
2019-09-24 10:30:00,2.83536,0.82698,2.9535,0.29136,0.08498000000000001,0.3035,2.544,0.742,2.65,3.23856,0.9445800000000001,3.3735,0.29136,0.08498000000000001,0.3035,2.9472,0.8596,3.07
2019-09-24 11:00:00,2.94144,0.85792,3.064,0.29184000000000004,0.08512,0.304,2.6496,0.7728,2.76,3.36384,0.9811200000000001,3.504,0.29184000000000004,0.08512,0.304,3.072,0.896,3.2
2019-09-24 11:30:00,2.9390400000000003,0.8572200000000001,3.0615,0.16464,0.04802000000000001,0.1715,2.7744,0.8092,2.89,3.39024,0.98882,3.5315,0.16464,0.04802000000000001,0.1715,3.2256,0.9408000000000001,3.36
2019-09-24 12:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-09-24 12:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-09-24 13:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-09-24 13:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-09-24 14:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-09-24 14:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-09-24 15:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-09-24 15:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-09-24 16:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-09-24 16:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-09-24 17:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-09-24 17:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-09-24 18:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-09-24 18:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-09-24 19:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-09-24 19:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-09-24 20:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-09-24 20:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-09-24 21:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-09-24 21:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-09-24 22:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-09-24 22:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-09-24 23:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-09-24 23:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-09-25 00:00:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-09-25 00:30:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-09-25 01:00:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-09-25 01:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
