Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-25 02:00:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-25 02:30:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-09-25 03:00:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-25 03:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-09-25 04:00:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-09-25 04:30:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-09-25 05:00:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-25 05:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-09-25 06:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-09-25 06:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-09-25 07:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-09-25 07:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-09-25 08:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-09-25 08:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-09-25 09:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-09-25 09:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-09-25 10:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-09-25 10:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-09-25 11:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-09-25 11:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-09-25 12:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-09-25 12:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-09-25 13:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-09-25 13:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-09-25 14:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-09-25 14:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-09-25 15:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-09-25 15:30:00,2.38176,0.6946800000000001,2.481,0.13536,0.03948,0.14100000000000001,2.2464,0.6552,2.34,2.45856,0.71708,2.561,0.13536,0.03948,0.14100000000000001,2.3232,0.6776,2.42
2019-09-25 16:00:00,2.34768,0.68474,2.4455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.064,0.602,2.15,2.30928,0.67354,2.4055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0256,0.5908,2.11
2019-09-25 16:30:00,2.59536,0.7569800000000001,2.7035,0.29136,0.08498000000000001,0.3035,2.304,0.672,2.4,2.53776,0.7401800000000001,2.6435,0.29136,0.08498000000000001,0.3035,2.2464,0.6552,2.34
2019-09-25 17:00:00,2.73936,0.79898,2.8535,0.29136,0.08498000000000001,0.3035,2.448,0.714,2.55,2.75856,0.8045800000000001,2.8735,0.29136,0.08498000000000001,0.3035,2.4672,0.7196,2.5700000000000003
2019-09-25 17:30:00,2.73984,0.79912,2.854,0.29184000000000004,0.08512,0.304,2.448,0.714,2.55,2.8262400000000003,0.82432,2.944,0.29184000000000004,0.08512,0.304,2.5343999999999998,0.7392000000000001,2.64
2019-09-25 18:00:00,2.75904,0.8047200000000001,2.874,0.29184000000000004,0.08512,0.304,2.4672,0.7196,2.5700000000000003,2.95104,0.86072,3.074,0.29184000000000004,0.08512,0.304,2.6592000000000002,0.7756000000000001,2.77
2019-09-25 18:30:00,2.76864,0.80752,2.884,0.29184000000000004,0.08512,0.304,2.4768,0.7224,2.58,2.95104,0.86072,3.074,0.29184000000000004,0.08512,0.304,2.6592000000000002,0.7756000000000001,2.77
2019-09-25 19:00:00,2.84544,0.8299200000000001,2.964,0.29184000000000004,0.08512,0.304,2.5536,0.7448,2.66,3.08544,0.89992,3.214,0.29184000000000004,0.08512,0.304,2.7936,0.8148000000000001,2.91
2019-09-25 19:30:00,2.98032,0.86926,3.1045,0.29232,0.08526,0.3045,2.688,0.784,2.8,3.33552,0.9728600000000001,3.4745,0.29232,0.08526,0.3045,3.0432,0.8876000000000001,3.17
2019-09-25 20:00:00,2.99952,0.8748600000000001,3.1245,0.29232,0.08526,0.3045,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.33552,0.9728600000000001,3.4745,0.29232,0.08526,0.3045,3.0432,0.8876000000000001,3.17
2019-09-25 20:30:00,2.86512,0.8356600000000001,2.9845,0.29232,0.08526,0.3045,2.5728,0.7504000000000001,2.68,3.17232,0.9252600000000001,3.3045,0.29232,0.08526,0.3045,2.88,0.84,3.0
2019-09-25 21:00:00,2.64432,0.7712600000000001,2.7545,0.29232,0.08526,0.3045,2.352,0.686,2.45,2.84592,0.83006,2.9645,0.29232,0.08526,0.3045,2.5536,0.7448,2.66
2019-09-25 21:30:00,2.49072,0.7264600000000001,2.5945,0.29232,0.08526,0.3045,2.1984,0.6412,2.29,2.68272,0.78246,2.7945,0.29232,0.08526,0.3045,2.3904,0.6972,2.49
2019-09-25 22:00:00,2.32752,0.67886,2.4245,0.29232,0.08526,0.3045,2.0352,0.5936,2.12,2.50992,0.73206,2.6145,0.29232,0.08526,0.3045,2.2176,0.6468,2.31
2019-09-25 22:30:00,2.12592,0.6200600000000001,2.2145,0.29232,0.08526,0.3045,1.8336000000000001,0.5348,1.9100000000000001,2.29872,0.6704600000000001,2.3945,0.29232,0.08526,0.3045,2.0064,0.5852,2.09
2019-09-25 23:00:00,1.92432,0.5612600000000001,2.0045,0.29232,0.08526,0.3045,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.08752,0.6088600000000001,2.1745,0.29232,0.08526,0.3045,1.7952,0.5236000000000001,1.87
2019-09-25 23:30:00,1.7803200000000001,0.51926,1.8545,0.29232,0.08526,0.3045,1.488,0.434,1.55,1.91472,0.5584600000000001,1.9945,0.29232,0.08526,0.3045,1.6224,0.4732,1.69
2019-09-26 00:00:00,1.6747200000000002,0.48846000000000006,1.7445,0.29232,0.08526,0.3045,1.3824,0.4032,1.44,1.7995200000000002,0.52486,1.8745,0.29232,0.08526,0.3045,1.5072,0.43960000000000005,1.57
2019-09-26 00:30:00,1.61712,0.47166,1.6844999999999999,0.29232,0.08526,0.3045,1.3248,0.3864,1.38,1.74192,0.5080600000000001,1.8145,0.29232,0.08526,0.3045,1.4496,0.4228,1.51
2019-09-26 01:00:00,1.55952,0.45486000000000004,1.6245,0.29232,0.08526,0.3045,1.2671999999999999,0.36960000000000004,1.32,1.6747200000000002,0.48846000000000006,1.7445,0.29232,0.08526,0.3045,1.3824,0.4032,1.44
2019-09-26 01:30:00,1.56912,0.45766,1.6345,0.29232,0.08526,0.3045,1.2768,0.3724,1.33,1.68432,0.49126000000000003,1.7545000000000002,0.29232,0.08526,0.3045,1.392,0.406,1.45
2019-09-26 02:00:00,1.5499200000000002,0.45206,1.6145,0.29232,0.08526,0.3045,1.2576,0.3668,1.31,1.68432,0.49126000000000003,1.7545000000000002,0.29232,0.08526,0.3045,1.392,0.406,1.45
2019-09-26 02:30:00,1.54032,0.44926000000000005,1.6045,0.29232,0.08526,0.3045,1.248,0.364,1.3,1.6747200000000002,0.48846000000000006,1.7445,0.29232,0.08526,0.3045,1.3824,0.4032,1.44
2019-09-26 03:00:00,1.52112,0.44366000000000005,1.5845,0.29232,0.08526,0.3045,1.2288000000000001,0.3584,1.28,1.63632,0.47726,1.7045,0.29232,0.08526,0.3045,1.344,0.392,1.4
2019-09-26 03:30:00,1.51152,0.44086000000000003,1.5745,0.29232,0.08526,0.3045,1.2192,0.3556,1.27,1.63632,0.47726,1.7045,0.29232,0.08526,0.3045,1.344,0.392,1.4
2019-09-26 04:00:00,1.49232,0.43526000000000004,1.5545,0.29232,0.08526,0.3045,1.2,0.35000000000000003,1.25,1.63632,0.47726,1.7045,0.29232,0.08526,0.3045,1.344,0.392,1.4
2019-09-26 04:30:00,1.51152,0.44086000000000003,1.5745,0.29232,0.08526,0.3045,1.2192,0.3556,1.27,1.65552,0.48286000000000007,1.7245,0.29232,0.08526,0.3045,1.3632,0.3976,1.42
2019-09-26 05:00:00,1.54032,0.44926000000000005,1.6045,0.29232,0.08526,0.3045,1.248,0.364,1.3,1.68432,0.49126000000000003,1.7545000000000002,0.29232,0.08526,0.3045,1.392,0.406,1.45
2019-09-26 05:30:00,1.7803200000000001,0.51926,1.8545,0.29232,0.08526,0.3045,1.488,0.434,1.55,1.9819200000000001,0.57806,2.0645,0.29232,0.08526,0.3045,1.6896,0.4928,1.76
2019-09-26 06:00:00,1.89552,0.55286,1.9745,0.29232,0.08526,0.3045,1.6032000000000002,0.4676,1.67,2.16432,0.63126,2.2545,0.29232,0.08526,0.3045,1.8719999999999999,0.546,1.9500000000000002
2019-09-26 06:30:00,2.12592,0.6200600000000001,2.2145,0.29232,0.08526,0.3045,1.8336000000000001,0.5348,1.9100000000000001,2.43312,0.7096600000000001,2.5345,0.29232,0.08526,0.3045,2.1408,0.6244000000000001,2.23
2019-09-26 07:00:00,2.37552,0.69286,2.4745,0.29232,0.08526,0.3045,2.0832,0.6076,2.17,2.68272,0.78246,2.7945,0.29232,0.08526,0.3045,2.3904,0.6972,2.49
2019-09-26 07:30:00,2.66352,0.7768600000000001,2.7745,0.29232,0.08526,0.3045,2.3712,0.6916,2.47,3.01872,0.88046,3.1445,0.29232,0.08526,0.3045,2.7264,0.7952,2.84
2019-09-26 08:00:00,2.78832,0.8132600000000001,2.9045,0.29232,0.08526,0.3045,2.496,0.728,2.6,3.06672,0.89446,3.1945,0.29232,0.08526,0.3045,2.7744,0.8092,2.89
2019-09-26 08:30:00,2.8555200000000003,0.83286,2.9745,0.29232,0.08526,0.3045,2.5632,0.7476,2.67,3.12432,0.9112600000000001,3.2545,0.29232,0.08526,0.3045,2.832,0.8260000000000001,2.95
2019-09-26 09:00:00,2.81664,0.82152,2.934,0.29184000000000004,0.08512,0.304,2.5248,0.7364,2.63,2.94144,0.85792,3.064,0.29184000000000004,0.08512,0.304,2.6496,0.7728,2.76
2019-09-26 09:30:00,2.82672,0.8244600000000001,2.9445,0.29232,0.08526,0.3045,2.5343999999999998,0.7392000000000001,2.64,2.88432,0.8412600000000001,3.0045,0.29232,0.08526,0.3045,2.592,0.756,2.7
2019-09-26 10:00:00,2.65344,0.77392,2.7640000000000002,0.29184000000000004,0.08512,0.304,2.3616,0.6888000000000001,2.46,2.54784,0.7431200000000001,2.654,0.29184000000000004,0.08512,0.304,2.2560000000000002,0.658,2.35
2019-09-26 10:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.29184000000000004,0.08512,0.304,2.3424,0.6832,2.44,2.59584,0.75712,2.7039999999999997,0.29184000000000004,0.08512,0.304,2.304,0.672,2.4
2019-09-26 11:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.29184000000000004,0.08512,0.304,2.3424,0.6832,2.44,2.59584,0.75712,2.7039999999999997,0.29184000000000004,0.08512,0.304,2.304,0.672,2.4
2019-09-26 11:30:00,2.63712,0.7691600000000001,2.747,0.29184000000000004,0.08512,0.304,2.34528,0.6840400000000001,2.443,2.59872,0.7579600000000001,2.707,0.29184000000000004,0.08512,0.304,2.30688,0.6728400000000001,2.403
2019-09-26 12:00:00,2.63712,0.7691600000000001,2.747,0.29184000000000004,0.08512,0.304,2.34528,0.6840400000000001,2.443,2.59872,0.7579600000000001,2.707,0.29184000000000004,0.08512,0.304,2.30688,0.6728400000000001,2.403
2019-09-26 12:30:00,2.63712,0.7691600000000001,2.747,0.29184000000000004,0.08512,0.304,2.34528,0.6840400000000001,2.443,2.59872,0.7579600000000001,2.707,0.29184000000000004,0.08512,0.304,2.30688,0.6728400000000001,2.403
2019-09-26 13:00:00,2.63664,0.76902,2.7465,0.29136,0.08498000000000001,0.3035,2.34528,0.6840400000000001,2.443,2.59824,0.75782,2.7065,0.29136,0.08498000000000001,0.3035,2.30688,0.6728400000000001,2.403
2019-09-26 13:30:00,2.63712,0.7691600000000001,2.747,0.29184000000000004,0.08512,0.304,2.34528,0.6840400000000001,2.443,2.59872,0.7579600000000001,2.707,0.29184000000000004,0.08512,0.304,2.30688,0.6728400000000001,2.403
2019-09-26 14:00:00,2.63712,0.7691600000000001,2.747,0.29184000000000004,0.08512,0.304,2.34528,0.6840400000000001,2.443,2.59872,0.7579600000000001,2.707,0.29184000000000004,0.08512,0.304,2.30688,0.6728400000000001,2.403
2019-09-26 14:30:00,2.63712,0.7691600000000001,2.747,0.29184000000000004,0.08512,0.304,2.34528,0.6840400000000001,2.443,2.59872,0.7579600000000001,2.707,0.29184000000000004,0.08512,0.304,2.30688,0.6728400000000001,2.403
2019-09-26 15:00:00,2.63712,0.7691600000000001,2.747,0.29184000000000004,0.08512,0.304,2.34528,0.6840400000000001,2.443,2.59872,0.7579600000000001,2.707,0.29184000000000004,0.08512,0.304,2.30688,0.6728400000000001,2.403
2019-09-26 15:30:00,2.63712,0.7691600000000001,2.747,0.29184000000000004,0.08512,0.304,2.34528,0.6840400000000001,2.443,2.59872,0.7579600000000001,2.707,0.29184000000000004,0.08512,0.304,2.30688,0.6728400000000001,2.403
2019-09-26 16:00:00,2.63712,0.7691600000000001,2.747,0.29184000000000004,0.08512,0.304,2.34528,0.6840400000000001,2.443,2.59872,0.7579600000000001,2.707,0.29184000000000004,0.08512,0.304,2.30688,0.6728400000000001,2.403
2019-09-26 16:30:00,2.63664,0.76902,2.7465,0.29136,0.08498000000000001,0.3035,2.34528,0.6840400000000001,2.443,2.59824,0.75782,2.7065,0.29136,0.08498000000000001,0.3035,2.30688,0.6728400000000001,2.403
2019-09-26 17:00:00,2.63712,0.7691600000000001,2.747,0.29184000000000004,0.08512,0.304,2.34528,0.6840400000000001,2.443,2.59872,0.7579600000000001,2.707,0.29184000000000004,0.08512,0.304,2.30688,0.6728400000000001,2.403
2019-09-26 17:30:00,2.63712,0.7691600000000001,2.747,0.29184000000000004,0.08512,0.304,2.34528,0.6840400000000001,2.443,2.59872,0.7579600000000001,2.707,0.29184000000000004,0.08512,0.304,2.30688,0.6728400000000001,2.403
2019-09-26 18:00:00,2.63712,0.7691600000000001,2.747,0.29184000000000004,0.08512,0.304,2.34528,0.6840400000000001,2.443,2.59872,0.7579600000000001,2.707,0.29184000000000004,0.08512,0.304,2.30688,0.6728400000000001,2.403
2019-09-26 18:30:00,2.80704,0.8187200000000001,2.924,0.29184000000000004,0.08512,0.304,2.5152,0.7336,2.62,2.89344,0.8439200000000001,3.014,0.29184000000000004,0.08512,0.304,2.6016,0.7588,2.71
2019-09-26 19:00:00,2.90304,0.84672,3.024,0.29184000000000004,0.08512,0.304,2.6112,0.7616,2.7199999999999998,3.01824,0.8803200000000001,3.144,0.29184000000000004,0.08512,0.304,2.7264,0.7952,2.84
2019-09-26 19:30:00,2.98944,0.87192,3.114,0.29184000000000004,0.08512,0.304,2.6976,0.7868,2.81,3.10464,0.9055200000000001,3.234,0.29184000000000004,0.08512,0.304,2.8128,0.8204,2.93
2019-09-26 20:00:00,2.98944,0.87192,3.114,0.29184000000000004,0.08512,0.304,2.6976,0.7868,2.81,3.10464,0.9055200000000001,3.234,0.29184000000000004,0.08512,0.304,2.8128,0.8204,2.93
2019-09-26 20:30:00,2.83584,0.8271200000000001,2.954,0.29184000000000004,0.08512,0.304,2.544,0.742,2.65,2.9318400000000002,0.8551200000000001,3.054,0.29184000000000004,0.08512,0.304,2.64,0.77,2.75
2019-09-26 21:00:00,2.68224,0.78232,2.794,0.29184000000000004,0.08512,0.304,2.3904,0.6972,2.49,2.76864,0.80752,2.884,0.29184000000000004,0.08512,0.304,2.4768,0.7224,2.58
2019-09-26 21:30:00,2.59584,0.75712,2.7039999999999997,0.29184000000000004,0.08512,0.304,2.304,0.672,2.4,2.66304,0.7767200000000001,2.774,0.29184000000000004,0.08512,0.304,2.3712,0.6916,2.47
2019-09-26 22:00:00,2.4523200000000003,0.71526,2.5545,0.29232,0.08526,0.3045,2.16,0.63,2.25,2.50992,0.73206,2.6145,0.29232,0.08526,0.3045,2.2176,0.6468,2.31
2019-09-26 22:30:00,2.26992,0.6620600000000001,2.3645,0.29232,0.08526,0.3045,1.9776,0.5768,2.06,2.30832,0.6732600000000001,2.4045,0.29232,0.08526,0.3045,2.016,0.588,2.1
2019-09-26 23:00:00,2.06832,0.60326,2.1545,0.29232,0.08526,0.3045,1.776,0.518,1.85,2.09712,0.6116600000000001,2.1845,0.29232,0.08526,0.3045,1.8048000000000002,0.5264,1.88
2019-09-26 23:30:00,1.92432,0.5612600000000001,2.0045,0.29232,0.08526,0.3045,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.9531200000000002,0.56966,2.0345,0.29232,0.08526,0.3045,1.6608,0.4844,1.73
2019-09-27 00:00:00,1.7803200000000001,0.51926,1.8545,0.29232,0.08526,0.3045,1.488,0.434,1.55,1.7995200000000002,0.52486,1.8745,0.29232,0.08526,0.3045,1.5072,0.43960000000000005,1.57
2019-09-27 00:30:00,1.6747200000000002,0.48846000000000006,1.7445,0.29232,0.08526,0.3045,1.3824,0.4032,1.44,1.69392,0.49406000000000005,1.7645,0.29232,0.08526,0.3045,1.4016,0.4088,1.46
2019-09-27 01:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.29232,0.08526,0.3045,1.3344,0.38920000000000005,1.3900000000000001,1.63632,0.47726,1.7045,0.29232,0.08526,0.3045,1.344,0.392,1.4
2019-09-27 01:30:00,1.65552,0.48286000000000007,1.7245,0.29232,0.08526,0.3045,1.3632,0.3976,1.42,1.66512,0.48566000000000004,1.7345000000000002,0.29232,0.08526,0.3045,1.3728,0.40040000000000003,1.43
2019-09-27 02:00:00,1.66512,0.48566000000000004,1.7345000000000002,0.29232,0.08526,0.3045,1.3728,0.40040000000000003,1.43,1.6747200000000002,0.48846000000000006,1.7445,0.29232,0.08526,0.3045,1.3824,0.4032,1.44
2019-09-27 02:30:00,1.64592,0.48006000000000004,1.7145000000000001,0.29232,0.08526,0.3045,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.66512,0.48566000000000004,1.7345000000000002,0.29232,0.08526,0.3045,1.3728,0.40040000000000003,1.43
2019-09-27 03:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.29232,0.08526,0.3045,1.3344,0.38920000000000005,1.3900000000000001,1.63632,0.47726,1.7045,0.29232,0.08526,0.3045,1.344,0.392,1.4
2019-09-27 03:30:00,1.58832,0.46326000000000006,1.6545,0.29232,0.08526,0.3045,1.296,0.378,1.35,1.61712,0.47166,1.6844999999999999,0.29232,0.08526,0.3045,1.3248,0.3864,1.38
2019-09-27 04:00:00,1.5787200000000001,0.46046000000000004,1.6445,0.29232,0.08526,0.3045,1.2864,0.37520000000000003,1.34,1.61712,0.47166,1.6844999999999999,0.29232,0.08526,0.3045,1.3248,0.3864,1.38
2019-09-27 04:30:00,1.5787200000000001,0.46046000000000004,1.6445,0.29232,0.08526,0.3045,1.2864,0.37520000000000003,1.34,1.59792,0.46606000000000003,1.6644999999999999,0.29232,0.08526,0.3045,1.3056,0.3808,1.3599999999999999
2019-09-27 05:00:00,1.60752,0.46886000000000005,1.6745,0.29232,0.08526,0.3045,1.3152,0.3836,1.37,1.63632,0.47726,1.7045,0.29232,0.08526,0.3045,1.344,0.392,1.4
2019-09-27 05:30:00,1.72272,0.50246,1.7945,0.29232,0.08526,0.3045,1.4304000000000001,0.4172,1.49,1.7803200000000001,0.51926,1.8545,0.29232,0.08526,0.3045,1.488,0.434,1.55
2019-09-27 06:00:00,1.8187200000000001,0.53046,1.8945,0.29232,0.08526,0.3045,1.5264,0.44520000000000004,1.5899999999999999,1.8763200000000002,0.5472600000000001,1.9545,0.29232,0.08526,0.3045,1.584,0.462,1.65
2019-09-27 06:30:00,2.1552,0.6286,2.245,0.2928,0.0854,0.305,1.8624,0.5432,1.94,2.2512,0.6566000000000001,2.345,0.2928,0.0854,0.305,1.9584000000000001,0.5712,2.04
2019-09-27 07:00:00,2.4816000000000003,0.7238,2.585,0.2928,0.0854,0.305,2.1888,0.6384000000000001,2.2800000000000002,2.7024,0.7882,2.815,0.2928,0.0854,0.305,2.4096,0.7028,2.51
2019-09-27 07:30:00,2.6928,0.7854,2.805,0.2928,0.0854,0.305,2.4,0.7000000000000001,2.5,2.8944,0.8442000000000001,3.015,0.2928,0.0854,0.305,2.6016,0.7588,2.71
2019-09-27 08:00:00,2.81712,0.8216600000000001,2.9345,0.29232,0.08526,0.3045,2.5248,0.7364,2.63,3.04752,0.8888600000000001,3.1745,0.29232,0.08526,0.3045,2.7552,0.8036000000000001,2.87
2019-09-27 08:30:00,2.82672,0.8244600000000001,2.9445,0.29232,0.08526,0.3045,2.5343999999999998,0.7392000000000001,2.64,3.07632,0.8972600000000001,3.2045,0.29232,0.08526,0.3045,2.784,0.812,2.9
2019-09-27 09:00:00,2.83632,0.8272600000000001,2.9545,0.29232,0.08526,0.3045,2.544,0.742,2.65,3.05712,0.8916600000000001,3.1845,0.29232,0.08526,0.3045,2.7648,0.8064,2.88
2019-09-27 09:30:00,2.904,0.847,3.025,0.2928,0.0854,0.305,2.6112,0.7616,2.7199999999999998,3.1728,0.9254,3.305,0.2928,0.0854,0.305,2.88,0.84,3.0
2019-09-27 10:00:00,2.83632,0.8272600000000001,2.9545,0.29232,0.08526,0.3045,2.544,0.742,2.65,3.11472,0.90846,3.2445,0.29232,0.08526,0.3045,2.8224,0.8232,2.94
2019-09-27 10:30:00,2.76912,0.80766,2.8845,0.29232,0.08526,0.3045,2.4768,0.7224,2.58,3.03792,0.8860600000000001,3.1645,0.29232,0.08526,0.3045,2.7456,0.8008000000000001,2.86
2019-09-27 11:00:00,2.7019200000000003,0.7880600000000001,2.8145,0.29232,0.08526,0.3045,2.4096,0.7028,2.51,2.86512,0.8356600000000001,2.9845,0.29232,0.08526,0.3045,2.5728,0.7504000000000001,2.68
2019-09-27 11:30:00,2.7302400000000002,0.79632,2.844,0.29184000000000004,0.08512,0.304,2.4384,0.7112,2.54,2.80704,0.8187200000000001,2.924,0.29184000000000004,0.08512,0.304,2.5152,0.7336,2.62
2019-09-27 12:00:00,2.80704,0.8187200000000001,2.924,0.29184000000000004,0.08512,0.304,2.5152,0.7336,2.62,3.00864,0.8775200000000001,3.134,0.29184000000000004,0.08512,0.304,2.7168,0.7924,2.83
2019-09-27 12:30:00,2.87424,0.8383200000000001,2.9939999999999998,0.29184000000000004,0.08512,0.304,2.5824,0.7532,2.69,3.04704,0.8887200000000001,3.174,0.29184000000000004,0.08512,0.304,2.7552,0.8036000000000001,2.87
2019-09-27 13:00:00,2.78784,0.8131200000000001,2.904,0.29184000000000004,0.08512,0.304,2.496,0.728,2.6,2.9318400000000002,0.8551200000000001,3.054,0.29184000000000004,0.08512,0.304,2.64,0.77,2.75
2019-09-27 13:30:00,2.5766400000000003,0.7515200000000001,2.684,0.29184000000000004,0.08512,0.304,2.2848,0.6664,2.38,2.5766400000000003,0.7515200000000001,2.684,0.29184000000000004,0.08512,0.304,2.2848,0.6664,2.38
2019-09-27 14:00:00,2.53824,0.7403200000000001,2.644,0.29184000000000004,0.08512,0.304,2.2464,0.6552,2.34,2.48064,0.72352,2.584,0.29184000000000004,0.08512,0.304,2.1888,0.6384000000000001,2.2800000000000002
2019-09-27 14:30:00,2.53824,0.7403200000000001,2.644,0.29184000000000004,0.08512,0.304,2.2464,0.6552,2.34,2.47104,0.72072,2.574,0.29184000000000004,0.08512,0.304,2.1792,0.6356,2.27
2019-09-27 15:00:00,2.5766400000000003,0.7515200000000001,2.684,0.29184000000000004,0.08512,0.304,2.2848,0.6664,2.38,2.59584,0.75712,2.7039999999999997,0.29184000000000004,0.08512,0.304,2.304,0.672,2.4
2019-09-27 15:30:00,2.7019200000000003,0.7880600000000001,2.8145,0.29232,0.08526,0.3045,2.4096,0.7028,2.51,2.76912,0.80766,2.8845,0.29232,0.08526,0.3045,2.4768,0.7224,2.58
2019-09-27 16:00:00,2.63472,0.76846,2.7445,0.29232,0.08526,0.3045,2.3424,0.6832,2.44,2.69232,0.7852600000000001,2.8045,0.29232,0.08526,0.3045,2.4,0.7000000000000001,2.5
2019-09-27 16:30:00,2.61552,0.7628600000000001,2.7245,0.29232,0.08526,0.3045,2.3232,0.6776,2.42,2.66352,0.7768600000000001,2.7745,0.29232,0.08526,0.3045,2.3712,0.6916,2.47
2019-09-27 17:00:00,2.60544,0.75992,2.714,0.29184000000000004,0.08512,0.304,2.3136,0.6748000000000001,2.41,2.66304,0.7767200000000001,2.774,0.29184000000000004,0.08512,0.304,2.3712,0.6916,2.47
2019-09-27 17:30:00,2.67264,0.7795200000000001,2.784,0.29184000000000004,0.08512,0.304,2.3808,0.6944,2.48,2.79744,0.8159200000000001,2.914,0.29184000000000004,0.08512,0.304,2.5056000000000003,0.7308,2.61
2019-09-27 18:00:00,2.73984,0.79912,2.854,0.29184000000000004,0.08512,0.304,2.448,0.714,2.55,2.88384,0.8411200000000001,3.004,0.29184000000000004,0.08512,0.304,2.592,0.756,2.7
2019-09-27 18:30:00,2.74032,0.7992600000000001,2.8545,0.29232,0.08526,0.3045,2.448,0.714,2.55,2.9035200000000003,0.8468600000000001,3.0245,0.29232,0.08526,0.3045,2.6112,0.7616,2.7199999999999998
2019-09-27 19:00:00,2.8555200000000003,0.83286,2.9745,0.29232,0.08526,0.3045,2.5632,0.7476,2.67,3.15312,0.91966,3.2845,0.29232,0.08526,0.3045,2.8608000000000002,0.8344,2.98
2019-09-27 19:30:00,2.97072,0.8664600000000001,3.0945,0.29232,0.08526,0.3045,2.6784,0.7812,2.79,3.30672,0.9644600000000001,3.4445,0.29232,0.08526,0.3045,3.0144,0.8792000000000001,3.14
2019-09-27 20:00:00,2.95152,0.8608600000000001,3.0745,0.29232,0.08526,0.3045,2.6592000000000002,0.7756000000000001,2.77,3.26832,0.9532600000000001,3.4045,0.29232,0.08526,0.3045,2.976,0.868,3.1
2019-09-27 20:30:00,2.76912,0.80766,2.8845,0.29232,0.08526,0.3045,2.4768,0.7224,2.58,3.05712,0.8916600000000001,3.1845,0.29232,0.08526,0.3045,2.7648,0.8064,2.88
2019-09-27 21:00:00,2.66352,0.7768600000000001,2.7745,0.29232,0.08526,0.3045,2.3712,0.6916,2.47,2.91312,0.8496600000000001,3.0345,0.29232,0.08526,0.3045,2.6208,0.7644000000000001,2.73
2019-09-27 21:30:00,2.4523200000000003,0.71526,2.5545,0.29232,0.08526,0.3045,2.16,0.63,2.25,2.6539200000000003,0.7740600000000001,2.7645,0.29232,0.08526,0.3045,2.3616,0.6888000000000001,2.46
2019-09-27 22:00:00,2.27952,0.66486,2.3745,0.29232,0.08526,0.3045,1.9872,0.5796,2.07,2.46192,0.71806,2.5645,0.29232,0.08526,0.3045,2.1696,0.6328,2.26
2019-09-27 22:30:00,2.14512,0.6256600000000001,2.2345,0.29232,0.08526,0.3045,1.8528,0.5404,1.9300000000000002,2.29872,0.6704600000000001,2.3945,0.29232,0.08526,0.3045,2.0064,0.5852,2.09
2019-09-27 23:00:00,1.96272,0.5724600000000001,2.0445,0.29232,0.08526,0.3045,1.6703999999999999,0.4872,1.74,2.10672,0.61446,2.1945,0.29232,0.08526,0.3045,1.8144,0.5292,1.8900000000000001
2019-09-27 23:30:00,1.8283200000000002,0.5332600000000001,1.9045,0.29232,0.08526,0.3045,1.536,0.448,1.6,1.9531200000000002,0.56966,2.0345,0.29232,0.08526,0.3045,1.6608,0.4844,1.73
2019-09-28 00:00:00,1.71312,0.49966000000000005,1.7845,0.29232,0.08526,0.3045,1.4208,0.41440000000000005,1.48,1.8283200000000002,0.5332600000000001,1.9045,0.29232,0.08526,0.3045,1.536,0.448,1.6
2019-09-28 00:30:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.29232,0.08526,0.3045,1.3344,0.38920000000000005,1.3900000000000001,1.7515200000000002,0.5108600000000001,1.8245,0.29232,0.08526,0.3045,1.4592,0.42560000000000003,1.52
2019-09-28 01:00:00,1.5499200000000002,0.45206,1.6145,0.29232,0.08526,0.3045,1.2576,0.3668,1.31,1.6747200000000002,0.48846000000000006,1.7445,0.29232,0.08526,0.3045,1.3824,0.4032,1.44
2019-09-28 01:30:00,1.5504,0.45220000000000005,1.615,0.2928,0.0854,0.305,1.2576,0.3668,1.31,1.6752,0.48860000000000003,1.745,0.2928,0.0854,0.305,1.3824,0.4032,1.44
2019-09-28 02:00:00,1.56,0.455,1.625,0.2928,0.0854,0.305,1.2671999999999999,0.36960000000000004,1.32,1.6752,0.48860000000000003,1.745,0.2928,0.0854,0.305,1.3824,0.4032,1.44
2019-09-28 02:30:00,1.5504,0.45220000000000005,1.615,0.2928,0.0854,0.305,1.2576,0.3668,1.31,1.6752,0.48860000000000003,1.745,0.2928,0.0854,0.305,1.3824,0.4032,1.44
2019-09-28 03:00:00,1.5312000000000001,0.4466,1.595,0.2928,0.0854,0.305,1.2384,0.3612,1.29,1.6560000000000001,0.483,1.725,0.2928,0.0854,0.305,1.3632,0.3976,1.42
2019-09-28 03:30:00,1.5024000000000002,0.43820000000000003,1.565,0.2928,0.0854,0.305,1.2096,0.3528,1.26,1.6272,0.4746,1.695,0.2928,0.0854,0.305,1.3344,0.38920000000000005,1.3900000000000001
2019-09-28 04:00:00,1.4832,0.43260000000000004,1.545,0.2928,0.0854,0.305,1.1904,0.3472,1.24,1.6176,0.4718,1.685,0.2928,0.0854,0.305,1.3248,0.3864,1.38
2019-09-28 04:30:00,1.4736,0.4298,1.5350000000000001,0.2928,0.0854,0.305,1.1808,0.34440000000000004,1.23,1.5888,0.46340000000000003,1.655,0.2928,0.0854,0.305,1.296,0.378,1.35
2019-09-28 05:00:00,1.4928,0.4354,1.5550000000000002,0.2928,0.0854,0.305,1.2,0.35000000000000003,1.25,1.6176,0.4718,1.685,0.2928,0.0854,0.305,1.3248,0.3864,1.38
2019-09-28 05:30:00,1.5695999999999999,0.45780000000000004,1.635,0.2928,0.0854,0.305,1.2768,0.3724,1.33,1.704,0.497,1.775,0.2928,0.0854,0.305,1.4112,0.4116,1.47
2019-09-28 06:00:00,1.76112,0.51366,1.8345,0.29232,0.08526,0.3045,1.4688,0.4284,1.53,1.94352,0.56686,2.0245,0.29232,0.08526,0.3045,1.6512,0.48160000000000003,1.72
2019-09-28 06:30:00,1.99152,0.58086,2.0745,0.29232,0.08526,0.3045,1.6992,0.49560000000000004,1.77,2.25072,0.65646,2.3445,0.29232,0.08526,0.3045,1.9584000000000001,0.5712,2.04
2019-09-28 07:00:00,2.1456,0.6258,2.235,0.2928,0.0854,0.305,1.8528,0.5404,1.9300000000000002,2.424,0.707,2.525,0.2928,0.0854,0.305,2.1312,0.6216,2.22
2019-09-28 07:30:00,2.27952,0.66486,2.3745,0.29232,0.08526,0.3045,1.9872,0.5796,2.07,2.54832,0.74326,2.6545,0.29232,0.08526,0.3045,2.2560000000000002,0.658,2.35
2019-09-28 08:00:00,2.39472,0.6984600000000001,2.4945,0.29232,0.08526,0.3045,2.1024,0.6132000000000001,2.19,2.67312,0.77966,2.7845,0.29232,0.08526,0.3045,2.3808,0.6944,2.48
2019-09-28 08:30:00,2.50032,0.72926,2.6045,0.29232,0.08526,0.3045,2.208,0.644,2.3,2.77872,0.8104600000000001,2.8945,0.29232,0.08526,0.3045,2.4864,0.7252000000000001,2.59
2019-09-28 09:00:00,2.6059200000000002,0.7600600000000001,2.7145,0.29232,0.08526,0.3045,2.3136,0.6748000000000001,2.41,2.8555200000000003,0.83286,2.9745,0.29232,0.08526,0.3045,2.5632,0.7476,2.67
2019-09-28 09:30:00,2.6539200000000003,0.7740600000000001,2.7645,0.29232,0.08526,0.3045,2.3616,0.6888000000000001,2.46,2.96112,0.8636600000000001,3.0845,0.29232,0.08526,0.3045,2.6688,0.7784000000000001,2.7800000000000002
2019-09-28 10:00:00,2.57712,0.7516600000000001,2.6845,0.29232,0.08526,0.3045,2.2848,0.6664,2.38,2.77872,0.8104600000000001,2.8945,0.29232,0.08526,0.3045,2.4864,0.7252000000000001,2.59
2019-09-28 10:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.29184000000000004,0.08512,0.304,2.3424,0.6832,2.44,2.90304,0.84672,3.024,0.29184000000000004,0.08512,0.304,2.6112,0.7616,2.7199999999999998
2019-09-28 11:00:00,2.6246400000000003,0.7655200000000001,2.734,0.29184000000000004,0.08512,0.304,2.3328,0.6804,2.43,2.94144,0.85792,3.064,0.29184000000000004,0.08512,0.304,2.6496,0.7728,2.76
2019-09-28 11:30:00,2.50944,0.73192,2.614,0.29184000000000004,0.08512,0.304,2.2176,0.6468,2.31,2.56704,0.74872,2.674,0.29184000000000004,0.08512,0.304,2.2752,0.6636000000000001,2.37
2019-09-28 12:00:00,2.31744,0.6759200000000001,2.414,0.29184000000000004,0.08512,0.304,2.0256,0.5908,2.11,2.41344,0.7039200000000001,2.5140000000000002,0.29184000000000004,0.08512,0.304,2.1216,0.6188,2.21
2019-09-28 12:30:00,2.33712,0.68166,2.4345,0.29232,0.08526,0.3045,2.0448,0.5964,2.13,2.50992,0.73206,2.6145,0.29232,0.08526,0.3045,2.2176,0.6468,2.31
2019-09-28 13:00:00,2.25072,0.65646,2.3445,0.29232,0.08526,0.3045,1.9584000000000001,0.5712,2.04,2.24112,0.65366,2.3345000000000002,0.29232,0.08526,0.3045,1.9488,0.5684,2.03
2019-09-28 13:30:00,2.16384,0.63112,2.254,0.29184000000000004,0.08512,0.304,1.8719999999999999,0.546,1.9500000000000002,1.9526400000000002,0.56952,2.034,0.29184000000000004,0.08512,0.304,1.6608,0.4844,1.73
2019-09-28 14:00:00,2.18256,0.63658,2.2735,0.29136,0.08498000000000001,0.3035,1.8912,0.5516,1.97,2.00976,0.58618,2.0935,0.29136,0.08498000000000001,0.3035,1.7184,0.5012,1.79
2019-09-28 14:30:00,2.02896,0.5917800000000001,2.1135,0.29136,0.08498000000000001,0.3035,1.7376,0.5068,1.81,1.86576,0.54418,1.9435,0.29136,0.08498000000000001,0.3035,1.5744,0.4592,1.6400000000000001
2019-09-28 15:00:00,2.05776,0.60018,2.1435,0.29136,0.08498000000000001,0.3035,1.7664,0.5152,1.8399999999999999,1.93296,0.5637800000000001,2.0135,0.29136,0.08498000000000001,0.3035,1.6416,0.4788,1.71
2019-09-28 15:30:00,2.16384,0.63112,2.254,0.29184000000000004,0.08512,0.304,1.8719999999999999,0.546,1.9500000000000002,2.28864,0.66752,2.384,0.29184000000000004,0.08512,0.304,1.9968,0.5824,2.08
2019-09-28 16:00:00,2.12544,0.61992,2.214,0.29184000000000004,0.08512,0.304,1.8336000000000001,0.5348,1.9100000000000001,2.16384,0.63112,2.254,0.29184000000000004,0.08512,0.304,1.8719999999999999,0.546,1.9500000000000002
2019-09-28 16:30:00,2.23104,0.6507200000000001,2.324,0.29184000000000004,0.08512,0.304,1.9392,0.5656,2.02,2.29824,0.67032,2.394,0.29184000000000004,0.08512,0.304,2.0064,0.5852,2.09
2019-09-28 17:00:00,2.44224,0.7123200000000001,2.544,0.29184000000000004,0.08512,0.304,2.1504,0.6272,2.24,2.59584,0.75712,2.7039999999999997,0.29184000000000004,0.08512,0.304,2.304,0.672,2.4
2019-09-28 17:30:00,2.6246400000000003,0.7655200000000001,2.734,0.29184000000000004,0.08512,0.304,2.3328,0.6804,2.43,2.83584,0.8271200000000001,2.954,0.29184000000000004,0.08512,0.304,2.544,0.742,2.65
2019-09-28 18:00:00,2.71104,0.7907200000000001,2.824,0.29184000000000004,0.08512,0.304,2.4192,0.7056,2.52,3.00864,0.8775200000000001,3.134,0.29184000000000004,0.08512,0.304,2.7168,0.7924,2.83
2019-09-28 18:30:00,2.72064,0.7935200000000001,2.834,0.29184000000000004,0.08512,0.304,2.4288,0.7084,2.5300000000000002,3.03744,0.88592,3.164,0.29184000000000004,0.08512,0.304,2.7456,0.8008000000000001,2.86
2019-09-28 19:00:00,2.73984,0.79912,2.854,0.29184000000000004,0.08512,0.304,2.448,0.714,2.55,3.03744,0.88592,3.164,0.29184000000000004,0.08512,0.304,2.7456,0.8008000000000001,2.86
2019-09-28 19:30:00,2.71104,0.7907200000000001,2.824,0.29184000000000004,0.08512,0.304,2.4192,0.7056,2.52,2.94144,0.85792,3.064,0.29184000000000004,0.08512,0.304,2.6496,0.7728,2.76
2019-09-28 20:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.29184000000000004,0.08512,0.304,2.3424,0.6832,2.44,2.85504,0.83272,2.974,0.29184000000000004,0.08512,0.304,2.5632,0.7476,2.67
2019-09-28 20:30:00,2.52864,0.7375200000000001,2.634,0.29184000000000004,0.08512,0.304,2.2368,0.6524,2.33,2.73984,0.79912,2.854,0.29184000000000004,0.08512,0.304,2.448,0.714,2.55
2019-09-28 21:00:00,2.42304,0.70672,2.524,0.29184000000000004,0.08512,0.304,2.1312,0.6216,2.22,2.61504,0.7627200000000001,2.724,0.29184000000000004,0.08512,0.304,2.3232,0.6776,2.42
2019-09-28 21:30:00,2.33664,0.68152,2.434,0.29184000000000004,0.08512,0.304,2.0448,0.5964,2.13,2.53824,0.7403200000000001,2.644,0.29184000000000004,0.08512,0.304,2.2464,0.6552,2.34
2019-09-28 22:00:00,2.29824,0.67032,2.394,0.29184000000000004,0.08512,0.304,2.0064,0.5852,2.09,2.50944,0.73192,2.614,0.29184000000000004,0.08512,0.304,2.2176,0.6468,2.31
2019-09-28 22:30:00,2.09712,0.6116600000000001,2.1845,0.29232,0.08526,0.3045,1.8048000000000002,0.5264,1.88,2.26992,0.6620600000000001,2.3645,0.29232,0.08526,0.3045,1.9776,0.5768,2.06
2019-09-28 23:00:00,2.0016,0.5838,2.085,0.2928,0.0854,0.305,1.7088,0.4984,1.78,2.1648,0.6314000000000001,2.255,0.2928,0.0854,0.305,1.8719999999999999,0.546,1.9500000000000002
2019-09-28 23:30:00,1.8192,0.5306000000000001,1.895,0.2928,0.0854,0.305,1.5264,0.44520000000000004,1.5899999999999999,1.9824000000000002,0.5782,2.065,0.2928,0.0854,0.305,1.6896,0.4928,1.76
2019-09-29 00:00:00,1.7136,0.4998,1.7850000000000001,0.2928,0.0854,0.305,1.4208,0.41440000000000005,1.48,1.8672,0.5446,1.945,0.2928,0.0854,0.305,1.5744,0.4592,1.6400000000000001
2019-09-29 00:30:00,1.608,0.46900000000000003,1.675,0.2928,0.0854,0.305,1.3152,0.3836,1.37,1.7616,0.5138,1.835,0.2928,0.0854,0.305,1.4688,0.4284,1.53
2019-09-29 01:00:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.29328000000000004,0.08554,0.3055,1.2864,0.37520000000000003,1.34,1.7332800000000002,0.50554,1.8054999999999999,0.29328000000000004,0.08554,0.3055,1.44,0.42,1.5
2019-09-29 01:30:00,1.59888,0.46634000000000003,1.6655,0.29328000000000004,0.08554,0.3055,1.3056,0.3808,1.3599999999999999,1.74288,0.50834,1.8155000000000001,0.29328000000000004,0.08554,0.3055,1.4496,0.4228,1.51
2019-09-29 02:00:00,1.6084800000000001,0.46914000000000006,1.6755,0.29328000000000004,0.08554,0.3055,1.3152,0.3836,1.37,1.77168,0.5167400000000001,1.8455,0.29328000000000004,0.08554,0.3055,1.4784000000000002,0.4312,1.54
2019-09-29 02:30:00,1.57056,0.45808000000000004,1.6360000000000001,0.29376,0.08568,0.306,1.2768,0.3724,1.33,1.7337600000000002,0.50568,1.806,0.29376,0.08568,0.306,1.44,0.42,1.5
2019-09-29 03:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.29376,0.08568,0.306,1.2288000000000001,0.3584,1.28,1.6857600000000001,0.49168000000000006,1.756,0.29376,0.08568,0.306,1.392,0.406,1.45
2019-09-29 03:30:00,1.50288,0.43834000000000006,1.5655000000000001,0.29328000000000004,0.08554,0.3055,1.2096,0.3528,1.26,1.6564800000000002,0.48314,1.7255,0.29328000000000004,0.08554,0.3055,1.3632,0.3976,1.42
2019-09-29 04:00:00,1.4736,0.4298,1.5350000000000001,0.2928,0.0854,0.305,1.1808,0.34440000000000004,1.23,1.6176,0.4718,1.685,0.2928,0.0854,0.305,1.3248,0.3864,1.38
2019-09-29 04:30:00,1.4544000000000001,0.4242,1.5150000000000001,0.2928,0.0854,0.305,1.1616,0.3388,1.21,1.5888,0.46340000000000003,1.655,0.2928,0.0854,0.305,1.296,0.378,1.35
2019-09-29 05:00:00,1.46352,0.42686,1.5245000000000002,0.29232,0.08526,0.3045,1.1712,0.3416,1.22,1.60752,0.46886000000000005,1.6745,0.29232,0.08526,0.3045,1.3152,0.3836,1.37
2019-09-29 05:30:00,1.48272,0.43246,1.5445,0.29232,0.08526,0.3045,1.1904,0.3472,1.24,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.29232,0.08526,0.3045,1.3344,0.38920000000000005,1.3900000000000001
2019-09-29 06:00:00,1.5019200000000001,0.43806000000000006,1.5645,0.29232,0.08526,0.3045,1.2096,0.3528,1.26,1.64592,0.48006000000000004,1.7145000000000001,0.29232,0.08526,0.3045,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-29 06:30:00,1.6272,0.4746,1.695,0.2928,0.0854,0.305,1.3344,0.38920000000000005,1.3900000000000001,1.7904,0.5222,1.865,0.2928,0.0854,0.305,1.4976,0.4368,1.56
2019-09-29 07:00:00,1.6944,0.49420000000000003,1.7650000000000001,0.2928,0.0854,0.305,1.4016,0.4088,1.46,1.8864,0.5502,1.9649999999999999,0.2928,0.0854,0.305,1.5936,0.46480000000000005,1.6600000000000001
2019-09-29 07:30:00,1.7808000000000002,0.5194,1.855,0.2928,0.0854,0.305,1.488,0.434,1.55,1.9727999999999999,0.5754,2.055,0.2928,0.0854,0.305,1.6800000000000002,0.49,1.75
2019-09-29 08:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.2928,0.0854,0.305,1.6128,0.47040000000000004,1.6800000000000002,2.088,0.609,2.175,0.2928,0.0854,0.305,1.7952,0.5236000000000001,1.87
2019-09-29 08:30:00,2.1456,0.6258,2.235,0.2928,0.0854,0.305,1.8528,0.5404,1.9300000000000002,2.3472,0.6846,2.445,0.2928,0.0854,0.305,2.0544000000000002,0.5992000000000001,2.14
2019-09-29 09:00:00,2.2992,0.6706000000000001,2.395,0.2928,0.0854,0.305,2.0064,0.5852,2.09,2.4816000000000003,0.7238,2.585,0.2928,0.0854,0.305,2.1888,0.6384000000000001,2.2800000000000002
2019-09-29 09:30:00,2.3568,0.6874,2.455,0.2928,0.0854,0.305,2.064,0.602,2.15,2.4912,0.7266,2.5949999999999998,0.2928,0.0854,0.305,2.1984,0.6412,2.29
2019-09-29 10:00:00,2.41392,0.70406,2.5145,0.29232,0.08526,0.3045,2.1216,0.6188,2.21,2.54832,0.74326,2.6545,0.29232,0.08526,0.3045,2.2560000000000002,0.658,2.35
2019-09-29 10:30:00,2.5776,0.7518,2.685,0.2928,0.0854,0.305,2.2848,0.6664,2.38,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.2928,0.0854,0.305,2.4384,0.7112,2.54
2019-09-29 11:00:00,2.4912,0.7266,2.5949999999999998,0.2928,0.0854,0.305,2.1984,0.6412,2.29,2.6736,0.7798,2.785,0.2928,0.0854,0.305,2.3808,0.6944,2.48
2019-09-29 11:30:00,2.58672,0.75446,2.6945,0.29232,0.08526,0.3045,2.2944,0.6692,2.39,2.76912,0.80766,2.8845,0.29232,0.08526,0.3045,2.4768,0.7224,2.58
2019-09-29 12:00:00,2.62512,0.76566,2.7345,0.29232,0.08526,0.3045,2.3328,0.6804,2.43,2.87472,0.8384600000000001,2.9945,0.29232,0.08526,0.3045,2.5824,0.7532,2.69
2019-09-29 12:30:00,2.71152,0.7908600000000001,2.8245,0.29232,0.08526,0.3045,2.4192,0.7056,2.52,2.96112,0.8636600000000001,3.0845,0.29232,0.08526,0.3045,2.6688,0.7784000000000001,2.7800000000000002
2019-09-29 13:00:00,2.69232,0.7852600000000001,2.8045,0.29232,0.08526,0.3045,2.4,0.7000000000000001,2.5,2.94192,0.85806,3.0645,0.29232,0.08526,0.3045,2.6496,0.7728,2.76
2019-09-29 13:30:00,2.66352,0.7768600000000001,2.7745,0.29232,0.08526,0.3045,2.3712,0.6916,2.47,2.87472,0.8384600000000001,2.9945,0.29232,0.08526,0.3045,2.5824,0.7532,2.69
2019-09-29 14:00:00,2.66352,0.7768600000000001,2.7745,0.29232,0.08526,0.3045,2.3712,0.6916,2.47,2.92272,0.8524600000000001,3.0445,0.29232,0.08526,0.3045,2.6304,0.7672,2.74
2019-09-29 14:30:00,2.76,0.805,2.875,0.2928,0.0854,0.305,2.4672,0.7196,2.5700000000000003,3.0576,0.8918,3.185,0.2928,0.0854,0.305,2.7648,0.8064,2.88
2019-09-29 15:00:00,2.76,0.805,2.875,0.2928,0.0854,0.305,2.4672,0.7196,2.5700000000000003,3.096,0.903,3.225,0.2928,0.0854,0.305,2.8032,0.8176,2.92
2019-09-29 15:30:00,2.808,0.8190000000000001,2.925,0.2928,0.0854,0.305,2.5152,0.7336,2.62,3.1344,0.9142,3.265,0.2928,0.0854,0.305,2.8416,0.8288000000000001,2.96
2019-09-29 16:00:00,2.8272,0.8246,2.9450000000000003,0.2928,0.0854,0.305,2.5343999999999998,0.7392000000000001,2.64,3.1152,0.9086000000000001,3.245,0.2928,0.0854,0.305,2.8224,0.8232,2.94
2019-09-29 16:30:00,2.8656,0.8358,2.985,0.2928,0.0854,0.305,2.5728,0.7504000000000001,2.68,3.1632,0.9226000000000001,3.295,0.2928,0.0854,0.305,2.8704,0.8372,2.99
2019-09-29 17:00:00,2.9424,0.8582000000000001,3.065,0.2928,0.0854,0.305,2.6496,0.7728,2.76,3.24,0.9450000000000001,3.375,0.2928,0.0854,0.305,2.9472,0.8596,3.07
2019-09-29 17:30:00,2.94192,0.85806,3.0645,0.29232,0.08526,0.3045,2.6496,0.7728,2.76,3.23952,0.94486,3.3745,0.29232,0.08526,0.3045,2.9472,0.8596,3.07
2019-09-29 18:00:00,2.96112,0.8636600000000001,3.0845,0.29232,0.08526,0.3045,2.6688,0.7784000000000001,2.7800000000000002,3.23952,0.94486,3.3745,0.29232,0.08526,0.3045,2.9472,0.8596,3.07
2019-09-29 18:30:00,2.94192,0.85806,3.0645,0.29232,0.08526,0.3045,2.6496,0.7728,2.76,3.24912,0.9476600000000001,3.3845,0.29232,0.08526,0.3045,2.9568000000000003,0.8624,3.08
2019-09-29 19:00:00,2.94192,0.85806,3.0645,0.29232,0.08526,0.3045,2.6496,0.7728,2.76,3.26832,0.9532600000000001,3.4045,0.29232,0.08526,0.3045,2.976,0.868,3.1
2019-09-29 19:30:00,2.99952,0.8748600000000001,3.1245,0.29232,0.08526,0.3045,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.31632,0.9672600000000001,3.4545,0.29232,0.08526,0.3045,3.024,0.882,3.15
2019-09-29 20:00:00,2.89392,0.84406,3.0145,0.29232,0.08526,0.3045,2.6016,0.7588,2.71,3.20112,0.93366,3.3345000000000002,0.29232,0.08526,0.3045,2.9088000000000003,0.8484,3.03
2019-09-29 20:30:00,2.77872,0.8104600000000001,2.8945,0.29232,0.08526,0.3045,2.4864,0.7252000000000001,2.59,3.07632,0.8972600000000001,3.2045,0.29232,0.08526,0.3045,2.784,0.812,2.9
2019-09-29 21:00:00,2.66352,0.7768600000000001,2.7745,0.29232,0.08526,0.3045,2.3712,0.6916,2.47,2.95152,0.8608600000000001,3.0745,0.29232,0.08526,0.3045,2.6592000000000002,0.7756000000000001,2.77
2019-09-29 21:30:00,2.52912,0.7376600000000001,2.6345,0.29232,0.08526,0.3045,2.2368,0.6524,2.33,2.8075200000000002,0.81886,2.9245,0.29232,0.08526,0.3045,2.5152,0.7336,2.62
2019-09-29 22:00:00,2.37552,0.69286,2.4745,0.29232,0.08526,0.3045,2.0832,0.6076,2.17,2.64432,0.7712600000000001,2.7545,0.29232,0.08526,0.3045,2.352,0.686,2.45
2019-09-29 22:30:00,2.14512,0.6256600000000001,2.2345,0.29232,0.08526,0.3045,1.8528,0.5404,1.9300000000000002,2.37552,0.69286,2.4745,0.29232,0.08526,0.3045,2.0832,0.6076,2.17
2019-09-29 23:00:00,1.9152,0.5586,1.995,0.2928,0.0854,0.305,1.6224,0.4732,1.69,2.0976,0.6118,2.185,0.2928,0.0854,0.305,1.8048000000000002,0.5264,1.88
2019-09-29 23:30:00,1.7808000000000002,0.5194,1.855,0.2928,0.0854,0.305,1.488,0.434,1.55,1.944,0.5670000000000001,2.025,0.2928,0.0854,0.305,1.6512,0.48160000000000003,1.72
2019-09-30 00:00:00,1.6464,0.4802,1.7149999999999999,0.2928,0.0854,0.305,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8096,0.5278,1.885,0.2928,0.0854,0.305,1.5168,0.4424,1.58
2019-09-30 00:30:00,1.5792000000000002,0.4606,1.645,0.2928,0.0854,0.305,1.2864,0.37520000000000003,1.34,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.2928,0.0854,0.305,1.44,0.42,1.5
2019-09-30 01:00:00,1.5408,0.4494,1.605,0.2928,0.0854,0.305,1.248,0.364,1.3,1.6752,0.48860000000000003,1.745,0.2928,0.0854,0.305,1.3824,0.4032,1.44
2019-09-30 01:30:00,1.5504,0.45220000000000005,1.615,0.2928,0.0854,0.305,1.2576,0.3668,1.31,1.704,0.497,1.775,0.2928,0.0854,0.305,1.4112,0.4116,1.47
2019-09-30 02:00:00,1.5792000000000002,0.4606,1.645,0.2928,0.0854,0.305,1.2864,0.37520000000000003,1.34,1.7424,0.5082,1.815,0.2928,0.0854,0.305,1.4496,0.4228,1.51
2019-09-30 02:30:00,1.56,0.455,1.625,0.2928,0.0854,0.305,1.2671999999999999,0.36960000000000004,1.32,1.7136,0.4998,1.7850000000000001,0.2928,0.0854,0.305,1.4208,0.41440000000000005,1.48
2019-09-30 03:00:00,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.29328000000000004,0.08554,0.3055,1.2288000000000001,0.3584,1.28,1.67568,0.48874000000000006,1.7455,0.29328000000000004,0.08554,0.3055,1.3824,0.4032,1.44
2019-09-30 03:30:00,1.51248,0.44114000000000003,1.5755,0.29328000000000004,0.08554,0.3055,1.2192,0.3556,1.27,1.6564800000000002,0.48314,1.7255,0.29328000000000004,0.08554,0.3055,1.3632,0.3976,1.42
2019-09-30 04:00:00,1.51248,0.44114000000000003,1.5755,0.29328000000000004,0.08554,0.3055,1.2192,0.3556,1.27,1.6564800000000002,0.48314,1.7255,0.29328000000000004,0.08554,0.3055,1.3632,0.3976,1.42
2019-09-30 04:30:00,1.52256,0.44408000000000003,1.5859999999999999,0.29376,0.08568,0.306,1.2288000000000001,0.3584,1.28,1.6569600000000002,0.48328000000000004,1.726,0.29376,0.08568,0.306,1.3632,0.3976,1.42
2019-09-30 05:00:00,1.58064,0.46102000000000004,1.6465,0.29424,0.08582000000000001,0.3065,1.2864,0.37520000000000003,1.34,1.7342400000000002,0.50582,1.8065,0.29424,0.08582000000000001,0.3065,1.44,0.42,1.5
2019-09-30 05:30:00,1.69584,0.49462000000000006,1.7665000000000002,0.29424,0.08582000000000001,0.3065,1.4016,0.4088,1.46,1.86864,0.5450200000000001,1.9465,0.29424,0.08582000000000001,0.3065,1.5744,0.4592,1.6400000000000001
2019-09-30 06:00:00,1.75344,0.5114200000000001,1.8265,0.29424,0.08582000000000001,0.3065,1.4592,0.42560000000000003,1.52,1.94544,0.56742,2.0265,0.29424,0.08582000000000001,0.3065,1.6512,0.48160000000000003,1.72
2019-09-30 06:30:00,2.09856,0.6120800000000001,2.186,0.29376,0.08568,0.306,1.8048000000000002,0.5264,1.88,2.31936,0.6764800000000001,2.416,0.29376,0.08568,0.306,2.0256,0.5908,2.11
2019-09-30 07:00:00,2.49264,0.7270200000000001,2.5965,0.29424,0.08582000000000001,0.3065,2.1984,0.6412,2.29,2.81904,0.8222200000000001,2.9365,0.29424,0.08582000000000001,0.3065,2.5248,0.7364,2.63
2019-09-30 07:30:00,2.73216,0.79688,2.846,0.29376,0.08568,0.306,2.4384,0.7112,2.54,3.07776,0.89768,3.206,0.29376,0.08568,0.306,2.784,0.812,2.9
2019-09-30 08:00:00,2.90496,0.84728,3.026,0.29376,0.08568,0.306,2.6112,0.7616,2.7199999999999998,3.24096,0.9452800000000001,3.376,0.29376,0.08568,0.306,2.9472,0.8596,3.07
2019-09-30 08:30:00,2.95248,0.86114,3.0755,0.29328000000000004,0.08554,0.3055,2.6592000000000002,0.7756000000000001,2.77,3.32688,0.9703400000000001,3.4655,0.29328000000000004,0.08554,0.3055,3.0336,0.8848,3.16
2019-09-30 09:00:00,2.904,0.847,3.025,0.2928,0.0854,0.305,2.6112,0.7616,2.7199999999999998,3.2784,0.9562,3.415,0.2928,0.0854,0.305,2.9856,0.8708,3.11
2019-09-30 09:30:00,2.7648,0.8064,2.88,0.1728,0.0504,0.18,2.592,0.756,2.7,3.12,0.91,3.25,0.1728,0.0504,0.18,2.9472,0.8596,3.07
2019-09-30 10:00:00,2.65872,0.77546,2.7695,0.29712000000000005,0.08666,0.3095,2.3616,0.6888000000000001,2.46,2.98512,0.8706600000000001,3.1095,0.29712000000000005,0.08666,0.3095,2.688,0.784,2.8
2019-09-30 10:30:00,2.61984,0.76412,2.729,0.29664,0.08652000000000001,0.309,2.3232,0.6776,2.42,2.91744,0.8509200000000001,3.039,0.29664,0.08652000000000001,0.309,2.6208,0.7644000000000001,2.73
2019-09-30 11:00:00,2.61696,0.7632800000000001,2.726,0.20736000000000002,0.060480000000000006,0.216,2.4096,0.7028,2.51,2.80896,0.8192800000000001,2.926,0.20736000000000002,0.060480000000000006,0.216,2.6016,0.7588,2.71
2019-09-30 11:30:00,2.6664,0.7777000000000001,2.7775,0.25680000000000003,0.07490000000000001,0.2675,2.4096,0.7028,2.51,2.7528,0.8029000000000001,2.8675,0.25680000000000003,0.07490000000000001,0.2675,2.496,0.728,2.6
2019-09-30 12:00:00,2.76288,0.8058400000000001,2.878,0.28608,0.08344,0.298,2.4768,0.7224,2.58,2.78208,0.81144,2.898,0.28608,0.08344,0.298,2.496,0.728,2.6
2019-09-30 12:30:00,2.76864,0.80752,2.884,0.29184000000000004,0.08512,0.304,2.4768,0.7224,2.58,3.05664,0.8915200000000001,3.184,0.29184000000000004,0.08512,0.304,2.7648,0.8064,2.88
