Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-30 13:00:00,2.79984,0.81662,2.9165,0.21744000000000002,0.06342,0.2265,2.5824,0.7532,2.69,3.13584,0.9146200000000001,3.2665,0.21744000000000002,0.06342,0.2265,2.9184,0.8512000000000001,3.04
2019-09-30 13:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-09-30 14:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-09-30 14:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-09-30 15:00:00,2.59824,0.75782,2.7065,0.03504,0.010220000000000002,0.036500000000000005,2.5632,0.7476,2.67,2.9150400000000003,0.8502200000000001,3.0365,0.03504,0.010220000000000002,0.036500000000000005,2.88,0.84,3.0
2019-09-30 15:30:00,2.6246400000000003,0.7655200000000001,2.734,0.25344,0.07392,0.264,2.3712,0.6916,2.47,2.97024,0.8663200000000001,3.094,0.25344,0.07392,0.264,2.7168,0.7924,2.83
2019-09-30 16:00:00,2.71152,0.7908600000000001,2.8245,0.29232,0.08526,0.3045,2.4192,0.7056,2.52,3.02832,0.88326,3.1545,0.29232,0.08526,0.3045,2.7359999999999998,0.798,2.85
2019-09-30 16:30:00,2.9035200000000003,0.8468600000000001,3.0245,0.29232,0.08526,0.3045,2.6112,0.7616,2.7199999999999998,3.20112,0.93366,3.3345000000000002,0.29232,0.08526,0.3045,2.9088000000000003,0.8484,3.03
2019-09-30 17:00:00,3.03744,0.88592,3.164,0.29184000000000004,0.08512,0.304,2.7456,0.8008000000000001,2.86,3.28704,0.9587200000000001,3.424,0.29184000000000004,0.08512,0.304,2.9952,0.8736,3.12
2019-09-30 17:30:00,3.06624,0.8943200000000001,3.194,0.29184000000000004,0.08512,0.304,2.7744,0.8092,2.89,3.25824,0.95032,3.394,0.29184000000000004,0.08512,0.304,2.9664,0.8652000000000001,3.09
2019-09-30 18:00:00,3.08544,0.89992,3.214,0.29184000000000004,0.08512,0.304,2.7936,0.8148000000000001,2.91,3.30624,0.9643200000000001,3.444,0.29184000000000004,0.08512,0.304,3.0144,0.8792000000000001,3.14
2019-09-30 18:30:00,3.09552,0.9028600000000001,3.2245,0.29232,0.08526,0.3045,2.8032,0.8176,2.92,3.31632,0.9672600000000001,3.4545,0.29232,0.08526,0.3045,3.024,0.882,3.15
2019-09-30 19:00:00,3.15312,0.91966,3.2845,0.29232,0.08526,0.3045,2.8608000000000002,0.8344,2.98,3.37392,0.98406,3.5145,0.29232,0.08526,0.3045,3.0816,0.8988,3.21
2019-09-30 19:30:00,3.13392,0.9140600000000001,3.2645,0.29232,0.08526,0.3045,2.8416,0.8288000000000001,2.96,3.36432,0.9812600000000001,3.5045,0.29232,0.08526,0.3045,3.072,0.896,3.2
2019-09-30 20:00:00,3.0768,0.8974000000000001,3.205,0.2928,0.0854,0.305,2.784,0.812,2.9,3.2976,0.9618000000000001,3.435,0.2928,0.0854,0.305,3.0048,0.8764000000000001,3.13
2019-09-30 20:30:00,2.97168,0.8667400000000001,3.0955,0.29328000000000004,0.08554,0.3055,2.6784,0.7812,2.79,3.16368,0.9227400000000001,3.2955,0.29328000000000004,0.08554,0.3055,2.8704,0.8372,2.99
2019-09-30 21:00:00,2.74128,0.79954,2.8555,0.29328000000000004,0.08554,0.3055,2.448,0.714,2.55,2.90448,0.8471400000000001,3.0255,0.29328000000000004,0.08554,0.3055,2.6112,0.7616,2.7199999999999998
2019-09-30 21:30:00,2.66448,0.77714,2.7755,0.29328000000000004,0.08554,0.3055,2.3712,0.6916,2.47,2.8084800000000003,0.8191400000000001,2.9255,0.29328000000000004,0.08554,0.3055,2.5152,0.7336,2.62
2019-09-30 22:00:00,2.47248,0.7211400000000001,2.5755,0.29328000000000004,0.08554,0.3055,2.1792,0.6356,2.27,2.6068800000000003,0.76034,2.7155,0.29328000000000004,0.08554,0.3055,2.3136,0.6748000000000001,2.41
2019-09-30 22:30:00,2.25216,0.65688,2.346,0.29376,0.08568,0.306,1.9584000000000001,0.5712,2.04,2.3865600000000002,0.69608,2.4859999999999998,0.29376,0.08568,0.306,2.0928,0.6104,2.18
2019-09-30 23:00:00,2.08944,0.6094200000000001,2.1765,0.29424,0.08582000000000001,0.3065,1.7952,0.5236000000000001,1.87,2.21424,0.6458200000000001,2.3064999999999998,0.29424,0.08582000000000001,0.3065,1.92,0.56,2.0
2019-09-30 23:30:00,1.90704,0.55622,1.9865,0.29424,0.08582000000000001,0.3065,1.6128,0.47040000000000004,1.6800000000000002,2.07024,0.60382,2.1565,0.29424,0.08582000000000001,0.3065,1.776,0.518,1.85
2019-10-01 00:00:00,1.71456,0.5000800000000001,1.786,0.29376,0.08568,0.306,1.4208,0.41440000000000005,1.48,1.87776,0.5476800000000001,1.956,0.29376,0.08568,0.306,1.584,0.462,1.65
2019-10-01 00:30:00,1.63776,0.47768000000000005,1.706,0.29376,0.08568,0.306,1.344,0.392,1.4,1.77216,0.51688,1.846,0.29376,0.08568,0.306,1.4784000000000002,0.4312,1.54
2019-10-01 01:00:00,1.61808,0.47194,1.6855,0.29328000000000004,0.08554,0.3055,1.3248,0.3864,1.38,1.7332800000000002,0.50554,1.8054999999999999,0.29328000000000004,0.08554,0.3055,1.44,0.42,1.5
2019-10-01 01:30:00,1.63728,0.47754,1.7055,0.29328000000000004,0.08554,0.3055,1.344,0.392,1.4,1.77168,0.5167400000000001,1.8455,0.29328000000000004,0.08554,0.3055,1.4784000000000002,0.4312,1.54
2019-10-01 02:00:00,1.66608,0.48594000000000004,1.7355,0.29328000000000004,0.08554,0.3055,1.3728,0.40040000000000003,1.43,1.82928,0.53354,1.9055,0.29328000000000004,0.08554,0.3055,1.536,0.448,1.6
2019-10-01 02:30:00,1.61808,0.47194,1.6855,0.29328000000000004,0.08554,0.3055,1.3248,0.3864,1.38,1.76208,0.5139400000000001,1.8355000000000001,0.29328000000000004,0.08554,0.3055,1.4688,0.4284,1.53
2019-10-01 03:00:00,1.58928,0.46354000000000006,1.6555,0.29328000000000004,0.08554,0.3055,1.296,0.378,1.35,1.71408,0.49994000000000005,1.7855,0.29328000000000004,0.08554,0.3055,1.4208,0.41440000000000005,1.48
2019-10-01 03:30:00,1.58928,0.46354000000000006,1.6555,0.29328000000000004,0.08554,0.3055,1.296,0.378,1.35,1.71408,0.49994000000000005,1.7855,0.29328000000000004,0.08554,0.3055,1.4208,0.41440000000000005,1.48
2019-10-01 04:00:00,1.58016,0.46088,1.646,0.29376,0.08568,0.306,1.2864,0.37520000000000003,1.34,1.71456,0.5000800000000001,1.786,0.29376,0.08568,0.306,1.4208,0.41440000000000005,1.48
2019-10-01 04:30:00,1.7812800000000002,0.51954,1.8555000000000001,0.29328000000000004,0.08554,0.3055,1.488,0.434,1.55,1.95408,0.56994,2.0355,0.29328000000000004,0.08554,0.3055,1.6608,0.4844,1.73
2019-10-01 05:00:00,1.81968,0.53074,1.8955000000000002,0.29328000000000004,0.08554,0.3055,1.5264,0.44520000000000004,1.5899999999999999,2.02128,0.5895400000000001,2.1055,0.29328000000000004,0.08554,0.3055,1.728,0.504,1.8
2019-10-01 05:30:00,1.9248,0.5614,2.005,0.2928,0.0854,0.305,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.136,0.623,2.225,0.2928,0.0854,0.305,1.8432,0.5376000000000001,1.92
2019-10-01 06:00:00,1.9536,0.5698,2.035,0.2928,0.0854,0.305,1.6608,0.4844,1.73,2.2224,0.6482,2.315,0.2928,0.0854,0.305,1.9296000000000002,0.5628000000000001,2.01
2019-10-01 06:30:00,2.23248,0.65114,2.3255,0.29328000000000004,0.08554,0.3055,1.9392,0.5656,2.02,2.52048,0.73514,2.6255,0.29328000000000004,0.08554,0.3055,2.2272,0.6496000000000001,2.32
2019-10-01 07:00:00,2.51136,0.73248,2.616,0.29376,0.08568,0.306,2.2176,0.6468,2.31,2.82816,0.8248800000000001,2.946,0.29376,0.08568,0.306,2.5343999999999998,0.7392000000000001,2.64
2019-10-01 07:30:00,2.80896,0.8192800000000001,2.926,0.29376,0.08568,0.306,2.5152,0.7336,2.62,3.11616,0.90888,3.246,0.29376,0.08568,0.306,2.8224,0.8232,2.94
2019-10-01 08:00:00,2.93376,0.8556800000000001,3.056,0.29376,0.08568,0.306,2.64,0.77,2.75,3.17376,0.9256800000000001,3.306,0.29376,0.08568,0.306,2.88,0.84,3.0
2019-10-01 08:30:00,2.95296,0.86128,3.076,0.29376,0.08568,0.306,2.6592000000000002,0.7756000000000001,2.77,3.22176,0.9396800000000001,3.356,0.29376,0.08568,0.306,2.928,0.854,3.05
2019-10-01 09:00:00,2.98176,0.8696800000000001,3.106,0.29376,0.08568,0.306,2.688,0.784,2.8,3.20256,0.93408,3.336,0.29376,0.08568,0.306,2.9088000000000003,0.8484,3.03
2019-10-01 09:30:00,2.97216,0.8668800000000001,3.096,0.29376,0.08568,0.306,2.6784,0.7812,2.79,3.17376,0.9256800000000001,3.306,0.29376,0.08568,0.306,2.88,0.84,3.0
2019-10-01 10:00:00,2.97168,0.8667400000000001,3.0955,0.29328000000000004,0.08554,0.3055,2.6784,0.7812,2.79,3.19248,0.9311400000000001,3.3255,0.29328000000000004,0.08554,0.3055,2.8992,0.8456,3.02
2019-10-01 10:30:00,2.92368,0.85274,3.0455,0.29328000000000004,0.08554,0.3055,2.6304,0.7672,2.74,3.09648,0.90314,3.2255,0.29328000000000004,0.08554,0.3055,2.8032,0.8176,2.92
2019-10-01 11:00:00,3.04944,0.8894200000000001,3.1765,0.31344000000000005,0.09142,0.3265,2.7359999999999998,0.798,2.85,3.14544,0.9174200000000001,3.2765,0.31344000000000005,0.09142,0.3265,2.832,0.8260000000000001,2.95
2019-10-01 11:30:00,3.0432,0.8876000000000001,3.17,0.29760000000000003,0.0868,0.31,2.7456,0.8008000000000001,2.86,3.1968,0.9324,3.33,0.29760000000000003,0.0868,0.31,2.8992,0.8456,3.02
2019-10-01 12:00:00,3.08496,0.89978,3.2135,0.28176,0.08218,0.29350000000000004,2.8032,0.8176,2.92,3.18096,0.92778,3.3135,0.28176,0.08218,0.29350000000000004,2.8992,0.8456,3.02
2019-10-01 12:30:00,3.04656,0.88858,3.1735,0.28176,0.08218,0.29350000000000004,2.7648,0.8064,2.88,3.01776,0.8801800000000001,3.1435,0.28176,0.08218,0.29350000000000004,2.7359999999999998,0.798,2.85
2019-10-01 13:00:00,3.01776,0.8801800000000001,3.1435,0.28176,0.08218,0.29350000000000004,2.7359999999999998,0.798,2.85,3.08496,0.89978,3.2135,0.28176,0.08218,0.29350000000000004,2.8032,0.8176,2.92
2019-10-01 13:30:00,2.93136,0.8549800000000001,3.0535,0.28176,0.08218,0.29350000000000004,2.6496,0.7728,2.76,3.10416,0.9053800000000001,3.2335,0.28176,0.08218,0.29350000000000004,2.8224,0.8232,2.94
2019-10-01 14:00:00,2.95104,0.86072,3.074,0.28224000000000005,0.08232,0.294,2.6688,0.7784000000000001,2.7800000000000002,3.15264,0.9195200000000001,3.284,0.28224000000000005,0.08232,0.294,2.8704,0.8372,2.99
2019-10-01 14:30:00,2.9260800000000002,0.8534400000000001,3.048,0.29568,0.08624000000000001,0.308,2.6304,0.7672,2.74,3.08928,0.9010400000000001,3.218,0.29568,0.08624000000000001,0.308,2.7936,0.8148000000000001,2.91
2019-10-01 15:00:00,2.92224,0.8523200000000001,3.044,0.28224000000000005,0.08232,0.294,2.64,0.77,2.75,3.12384,0.91112,3.254,0.28224000000000005,0.08232,0.294,2.8416,0.8288000000000001,2.96
2019-10-01 15:30:00,2.89248,0.8436400000000001,3.013,0.28128000000000003,0.08204,0.293,2.6112,0.7616,2.7199999999999998,3.09408,0.90244,3.223,0.28128000000000003,0.08204,0.293,2.8128,0.8204,2.93
2019-10-01 16:00:00,2.89296,0.8437800000000001,3.0135,0.28176,0.08218,0.29350000000000004,2.6112,0.7616,2.7199999999999998,3.08496,0.89978,3.2135,0.28176,0.08218,0.29350000000000004,2.8032,0.8176,2.92
2019-10-01 16:30:00,3.03696,0.8857800000000001,3.1635,0.28176,0.08218,0.29350000000000004,2.7552,0.8036000000000001,2.87,3.22896,0.9417800000000001,3.3635,0.28176,0.08218,0.29350000000000004,2.9472,0.8596,3.07
2019-10-01 17:00:00,3.19056,0.9305800000000001,3.3235,0.28176,0.08218,0.29350000000000004,2.9088000000000003,0.8484,3.03,3.38256,0.9865800000000001,3.5235000000000003,0.28176,0.08218,0.29350000000000004,3.1008,0.9044000000000001,3.23
2019-10-01 17:30:00,3.16176,0.9221800000000001,3.2935,0.28176,0.08218,0.29350000000000004,2.88,0.84,3.0,3.33456,0.9725800000000001,3.4735,0.28176,0.08218,0.29350000000000004,3.0528,0.8904000000000001,3.18
2019-10-01 18:00:00,3.20016,0.9333800000000001,3.3335,0.28176,0.08218,0.29350000000000004,2.9184,0.8512000000000001,3.04,3.46896,1.01178,3.6135,0.28176,0.08218,0.29350000000000004,3.1872,0.9296000000000001,3.32
2019-10-01 18:30:00,3.27696,0.9557800000000001,3.4135,0.28176,0.08218,0.29350000000000004,2.9952,0.8736,3.12,3.59376,1.04818,3.7435,0.28176,0.08218,0.29350000000000004,3.312,0.966,3.45
2019-10-01 19:00:00,3.32544,0.9699200000000001,3.464,0.28224000000000005,0.08232,0.294,3.0432,0.8876000000000001,3.17,3.67104,1.0707200000000001,3.824,0.28224000000000005,0.08232,0.294,3.3888,0.9884000000000001,3.5300000000000002
2019-10-01 19:30:00,3.31584,0.9671200000000001,3.454,0.28224000000000005,0.08232,0.294,3.0336,0.8848,3.16,3.65184,1.06512,3.8040000000000003,0.28224000000000005,0.08232,0.294,3.3696,0.9828,3.51
2019-10-01 20:00:00,3.27744,0.9559200000000001,3.414,0.28224000000000005,0.08232,0.294,2.9952,0.8736,3.12,3.59424,1.04832,3.7439999999999998,0.28224000000000005,0.08232,0.294,3.312,0.966,3.45
2019-10-01 20:30:00,3.07584,0.89712,3.204,0.28224000000000005,0.08232,0.294,2.7936,0.8148000000000001,2.91,3.35424,0.9783200000000001,3.4939999999999998,0.28224000000000005,0.08232,0.294,3.072,0.896,3.2
2019-10-01 21:00:00,2.96064,0.8635200000000001,3.084,0.28224000000000005,0.08232,0.294,2.6784,0.7812,2.79,3.23904,0.9447200000000001,3.374,0.28224000000000005,0.08232,0.294,2.9568000000000003,0.8624,3.08
2019-10-01 21:30:00,2.83584,0.8271200000000001,2.954,0.28224000000000005,0.08232,0.294,2.5536,0.7448,2.66,3.11424,0.9083200000000001,3.2439999999999998,0.28224000000000005,0.08232,0.294,2.832,0.8260000000000001,2.95
2019-10-01 22:00:00,2.5766400000000003,0.7515200000000001,2.684,0.28224000000000005,0.08232,0.294,2.2944,0.6692,2.39,2.79744,0.8159200000000001,2.914,0.28224000000000005,0.08232,0.294,2.5152,0.7336,2.62
2019-10-01 22:30:00,2.29824,0.67032,2.394,0.28224000000000005,0.08232,0.294,2.016,0.588,2.1,2.44224,0.7123200000000001,2.544,0.28224000000000005,0.08232,0.294,2.16,0.63,2.25
2019-10-01 23:00:00,2.2027200000000002,0.64246,2.2945,0.28272,0.08246,0.29450000000000004,1.92,0.56,2.0,2.36592,0.69006,2.4645,0.28272,0.08246,0.29450000000000004,2.0832,0.6076,2.17
2019-10-01 23:30:00,2.09712,0.6116600000000001,2.1845,0.28272,0.08246,0.29450000000000004,1.8144,0.5292,1.8900000000000001,2.28912,0.66766,2.3845,0.28272,0.08246,0.29450000000000004,2.0064,0.5852,2.09
2019-10-02 00:00:00,1.96224,0.57232,2.044,0.28224000000000005,0.08232,0.294,1.6800000000000002,0.49,1.75,2.16384,0.63112,2.254,0.28224000000000005,0.08232,0.294,1.8816000000000002,0.5488000000000001,1.96
2019-10-02 00:30:00,1.86672,0.54446,1.9445000000000001,0.28272,0.08246,0.29450000000000004,1.584,0.462,1.65,2.04912,0.5976600000000001,2.1345,0.28272,0.08246,0.29450000000000004,1.7664,0.5152,1.8399999999999999
2019-10-02 01:00:00,1.86672,0.54446,1.9445000000000001,0.28272,0.08246,0.29450000000000004,1.584,0.462,1.65,2.02032,0.58926,2.1045,0.28272,0.08246,0.29450000000000004,1.7376,0.5068,1.81
2019-10-02 01:30:00,1.9051200000000001,0.55566,1.9845000000000002,0.28272,0.08246,0.29450000000000004,1.6224,0.4732,1.69,2.06832,0.60326,2.1545,0.28272,0.08246,0.29450000000000004,1.7856,0.5208,1.8599999999999999
2019-10-02 02:00:00,1.94352,0.56686,2.0245,0.28272,0.08246,0.29450000000000004,1.6608,0.4844,1.73,2.11632,0.61726,2.2045,0.28272,0.08246,0.29450000000000004,1.8336000000000001,0.5348,1.9100000000000001
2019-10-02 02:30:00,1.89552,0.55286,1.9745,0.28272,0.08246,0.29450000000000004,1.6128,0.47040000000000004,1.6800000000000002,2.08752,0.6088600000000001,2.1745,0.28272,0.08246,0.29450000000000004,1.8048000000000002,0.5264,1.88
2019-10-02 03:00:00,1.91472,0.5584600000000001,1.9945,0.28272,0.08246,0.29450000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.07792,0.60606,2.1645,0.28272,0.08246,0.29450000000000004,1.7952,0.5236000000000001,1.87
2019-10-02 03:30:00,1.91472,0.5584600000000001,1.9945,0.28272,0.08246,0.29450000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.06832,0.60326,2.1545,0.28272,0.08246,0.29450000000000004,1.7856,0.5208,1.8599999999999999
2019-10-02 04:00:00,1.88592,0.55006,1.9645000000000001,0.28272,0.08246,0.29450000000000004,1.6032000000000002,0.4676,1.67,2.06832,0.60326,2.1545,0.28272,0.08246,0.29450000000000004,1.7856,0.5208,1.8599999999999999
2019-10-02 04:30:00,1.88592,0.55006,1.9645000000000001,0.28272,0.08246,0.29450000000000004,1.6032000000000002,0.4676,1.67,2.05872,0.60046,2.1445,0.28272,0.08246,0.29450000000000004,1.776,0.518,1.85
2019-10-02 05:00:00,1.91472,0.5584600000000001,1.9945,0.28272,0.08246,0.29450000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.10672,0.61446,2.1945,0.28272,0.08246,0.29450000000000004,1.824,0.532,1.9
2019-10-02 05:30:00,1.9819200000000001,0.57806,2.0645,0.28272,0.08246,0.29450000000000004,1.6992,0.49560000000000004,1.77,2.16432,0.63126,2.2545,0.28272,0.08246,0.29450000000000004,1.8816000000000002,0.5488000000000001,1.96
2019-10-02 06:00:00,2.03952,0.59486,2.1245,0.28272,0.08246,0.29450000000000004,1.7568000000000001,0.5124000000000001,1.83,2.26032,0.6592600000000001,2.3545,0.28272,0.08246,0.29450000000000004,1.9776,0.5768,2.06
2019-10-02 06:30:00,2.35632,0.6872600000000001,2.4545,0.28272,0.08246,0.29450000000000004,2.0736,0.6048,2.16,2.63472,0.76846,2.7445,0.28272,0.08246,0.29450000000000004,2.352,0.686,2.45
2019-10-02 07:00:00,2.52,0.735,2.625,0.2832,0.0826,0.295,2.2368,0.6524,2.33,2.7216,0.7938000000000001,2.835,0.2832,0.0826,0.295,2.4384,0.7112,2.54
2019-10-02 07:30:00,2.904,0.847,3.025,0.2832,0.0826,0.295,2.6208,0.7644000000000001,2.73,3.1632,0.9226000000000001,3.295,0.2832,0.0826,0.295,2.88,0.84,3.0
2019-10-02 08:00:00,3.09552,0.9028600000000001,3.2245,0.28272,0.08246,0.29450000000000004,2.8128,0.8204,2.93,3.48912,1.01766,3.6345,0.28272,0.08246,0.29450000000000004,3.2064,0.9352,3.34
2019-10-02 08:30:00,3.22032,0.9392600000000001,3.3545,0.28272,0.08246,0.29450000000000004,2.9376,0.8568,3.06,3.60432,1.05126,3.7545,0.28272,0.08246,0.29450000000000004,3.3216,0.9688,3.46
2019-10-02 09:00:00,3.12432,0.9112600000000001,3.2545,0.28272,0.08246,0.29450000000000004,2.8416,0.8288000000000001,2.96,3.47952,1.01486,3.6245000000000003,0.28272,0.08246,0.29450000000000004,3.1968,0.9324,3.33
2019-10-02 09:30:00,3.02784,0.8831200000000001,3.154,0.28224000000000005,0.08232,0.294,2.7456,0.8008000000000001,2.86,3.31584,0.9671200000000001,3.454,0.28224000000000005,0.08232,0.294,3.0336,0.8848,3.16
2019-10-02 10:00:00,2.92224,0.8523200000000001,3.044,0.28224000000000005,0.08232,0.294,2.64,0.77,2.75,3.17184,0.92512,3.304,0.28224000000000005,0.08232,0.294,2.8896,0.8428,3.01
2019-10-02 10:30:00,2.9318400000000002,0.8551200000000001,3.054,0.28224000000000005,0.08232,0.294,2.6496,0.7728,2.76,3.16224,0.92232,3.294,0.28224000000000005,0.08232,0.294,2.88,0.84,3.0
2019-10-02 11:00:00,2.84496,0.8297800000000001,2.9635,0.28176,0.08218,0.29350000000000004,2.5632,0.7476,2.67,3.04656,0.88858,3.1735,0.28176,0.08218,0.29350000000000004,2.7648,0.8064,2.88
2019-10-02 11:30:00,2.82576,0.82418,2.9435000000000002,0.28176,0.08218,0.29350000000000004,2.544,0.742,2.65,2.9985600000000003,0.87458,3.1235,0.28176,0.08218,0.29350000000000004,2.7168,0.7924,2.83
2019-10-02 12:00:00,2.81616,0.8213800000000001,2.9335,0.28176,0.08218,0.29350000000000004,2.5343999999999998,0.7392000000000001,2.64,2.9985600000000003,0.87458,3.1235,0.28176,0.08218,0.29350000000000004,2.7168,0.7924,2.83
2019-10-02 12:30:00,2.81568,0.8212400000000001,2.933,0.28128000000000003,0.08204,0.293,2.5343999999999998,0.7392000000000001,2.64,2.89248,0.8436400000000001,3.013,0.28128000000000003,0.08204,0.293,2.6112,0.7616,2.7199999999999998
2019-10-02 13:00:00,2.7096,0.7903,2.8225,0.2808,0.0819,0.29250000000000004,2.4288,0.7084,2.5300000000000002,2.7768,0.8099000000000001,2.8925,0.2808,0.0819,0.29250000000000004,2.496,0.728,2.6
2019-10-02 13:30:00,2.65152,0.77336,2.762,0.28032,0.08176000000000001,0.292,2.3712,0.6916,2.47,2.72832,0.79576,2.842,0.28032,0.08176000000000001,0.292,2.448,0.714,2.55
2019-10-02 14:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.28032,0.08176000000000001,0.292,2.4192,0.7056,2.52,2.8147200000000003,0.82096,2.932,0.28032,0.08176000000000001,0.292,2.5343999999999998,0.7392000000000001,2.64
2019-10-02 14:30:00,2.67072,0.7789600000000001,2.782,0.28032,0.08176000000000001,0.292,2.3904,0.6972,2.49,2.8147200000000003,0.82096,2.932,0.28032,0.08176000000000001,0.292,2.5343999999999998,0.7392000000000001,2.64
2019-10-02 15:00:00,2.65152,0.77336,2.762,0.28032,0.08176000000000001,0.292,2.3712,0.6916,2.47,2.86272,0.83496,2.982,0.28032,0.08176000000000001,0.292,2.5824,0.7532,2.69
2019-10-02 15:30:00,2.7288,0.7959,2.8425000000000002,0.2808,0.0819,0.29250000000000004,2.448,0.714,2.55,2.6712,0.7791,2.7825,0.2808,0.0819,0.29250000000000004,2.3904,0.6972,2.49
2019-10-02 16:00:00,2.7960000000000003,0.8155,2.9125,0.2808,0.0819,0.29250000000000004,2.5152,0.7336,2.62,2.7576,0.8043,2.8725,0.2808,0.0819,0.29250000000000004,2.4768,0.7224,2.58
2019-10-02 16:30:00,3.0552,0.8911,3.1825,0.2808,0.0819,0.29250000000000004,2.7744,0.8092,2.89,3.0168,0.8799,3.1425,0.2808,0.0819,0.29250000000000004,2.7359999999999998,0.798,2.85
2019-10-02 17:00:00,2.87232,0.8377600000000001,2.992,0.28032,0.08176000000000001,0.292,2.592,0.756,2.7,3.03552,0.88536,3.162,0.28032,0.08176000000000001,0.292,2.7552,0.8036000000000001,2.87
2019-10-02 17:30:00,2.9784,0.8687,3.1025,0.2808,0.0819,0.29250000000000004,2.6976,0.7868,2.81,3.1992,0.9331,3.3325,0.2808,0.0819,0.29250000000000004,2.9184,0.8512000000000001,3.04
2019-10-02 18:00:00,3.0168,0.8799,3.1425,0.2808,0.0819,0.29250000000000004,2.7359999999999998,0.798,2.85,3.276,0.9555,3.4125,0.2808,0.0819,0.29250000000000004,2.9952,0.8736,3.12
2019-10-02 18:30:00,3.01776,0.8801800000000001,3.1435,0.28176,0.08218,0.29350000000000004,2.7359999999999998,0.798,2.85,3.31536,0.9669800000000001,3.4535,0.28176,0.08218,0.29350000000000004,3.0336,0.8848,3.16
2019-10-02 19:00:00,3.17184,0.92512,3.304,0.28224000000000005,0.08232,0.294,2.8896,0.8428,3.01,3.41184,0.9951200000000001,3.5540000000000003,0.28224000000000005,0.08232,0.294,3.1296,0.9128000000000001,3.26
2019-10-02 19:30:00,3.24864,0.94752,3.384,0.28224000000000005,0.08232,0.294,2.9664,0.8652000000000001,3.09,3.46944,1.01192,3.614,0.28224000000000005,0.08232,0.294,3.1872,0.9296000000000001,3.32
2019-10-02 20:00:00,3.20064,0.9335200000000001,3.334,0.28224000000000005,0.08232,0.294,2.9184,0.8512000000000001,3.04,3.40224,0.9923200000000001,3.544,0.28224000000000005,0.08232,0.294,3.12,0.91,3.25
2019-10-02 20:30:00,3.07584,0.89712,3.204,0.28224000000000005,0.08232,0.294,2.7936,0.8148000000000001,2.91,3.27744,0.9559200000000001,3.414,0.28224000000000005,0.08232,0.294,2.9952,0.8736,3.12
2019-10-02 21:00:00,2.94144,0.85792,3.064,0.28224000000000005,0.08232,0.294,2.6592000000000002,0.7756000000000001,2.77,3.14304,0.9167200000000001,3.274,0.28224000000000005,0.08232,0.294,2.8608000000000002,0.8344,2.98
2019-10-02 21:30:00,2.7302400000000002,0.79632,2.844,0.28224000000000005,0.08232,0.294,2.448,0.714,2.55,2.92224,0.8523200000000001,3.044,0.28224000000000005,0.08232,0.294,2.64,0.77,2.75
2019-10-02 22:00:00,2.5766400000000003,0.7515200000000001,2.684,0.28224000000000005,0.08232,0.294,2.2944,0.6692,2.39,2.74944,0.8019200000000001,2.864,0.28224000000000005,0.08232,0.294,2.4672,0.7196,2.5700000000000003
2019-10-02 22:30:00,2.34672,0.6844600000000001,2.4445,0.28272,0.08246,0.29450000000000004,2.064,0.602,2.15,2.50032,0.72926,2.6045,0.28272,0.08246,0.29450000000000004,2.2176,0.6468,2.31
2019-10-02 23:00:00,2.18352,0.6368600000000001,2.2745,0.28272,0.08246,0.29450000000000004,1.9008,0.5544,1.98,2.34672,0.6844600000000001,2.4445,0.28272,0.08246,0.29450000000000004,2.064,0.602,2.15
2019-10-02 23:30:00,2.01072,0.5864600000000001,2.0945,0.28272,0.08246,0.29450000000000004,1.728,0.504,1.8,2.15472,0.62846,2.2445,0.28272,0.08246,0.29450000000000004,1.8719999999999999,0.546,1.9500000000000002
2019-10-03 00:00:00,1.8384,0.5362,1.915,0.2832,0.0826,0.295,1.5552000000000001,0.4536,1.62,1.944,0.5670000000000001,2.025,0.2832,0.0826,0.295,1.6608,0.4844,1.73
2019-10-03 00:30:00,1.704,0.497,1.775,0.2832,0.0826,0.295,1.4208,0.41440000000000005,1.48,1.7904,0.5222,1.865,0.2832,0.0826,0.295,1.5072,0.43960000000000005,1.57
2019-10-03 01:00:00,1.64688,0.48034000000000004,1.7155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3632,0.3976,1.42,1.7332800000000002,0.50554,1.8054999999999999,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4496,0.4228,1.51
2019-10-03 01:30:00,1.7337600000000002,0.50568,1.806,0.28416,0.08288000000000001,0.296,1.4496,0.4228,1.51,1.83936,0.5364800000000001,1.916,0.28416,0.08288000000000001,0.296,1.5552000000000001,0.4536,1.62
2019-10-03 02:00:00,1.79136,0.52248,1.866,0.28416,0.08288000000000001,0.296,1.5072,0.43960000000000005,1.57,1.89696,0.55328,1.976,0.28416,0.08288000000000001,0.296,1.6128,0.47040000000000004,1.6800000000000002
2019-10-03 02:30:00,1.7630400000000002,0.51422,1.8365,0.28464,0.08302000000000001,0.29650000000000004,1.4784000000000002,0.4312,1.54,1.8878400000000002,0.55062,1.9665,0.28464,0.08302000000000001,0.29650000000000004,1.6032000000000002,0.4676,1.67
2019-10-03 03:00:00,1.7150400000000001,0.50022,1.7865000000000002,0.28464,0.08302000000000001,0.29650000000000004,1.4304000000000001,0.4172,1.49,1.83024,0.5338200000000001,1.9065,0.28464,0.08302000000000001,0.29650000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-03 03:30:00,1.70544,0.49742000000000003,1.7765,0.28464,0.08302000000000001,0.29650000000000004,1.4208,0.41440000000000005,1.48,1.8110400000000002,0.52822,1.8865,0.28464,0.08302000000000001,0.29650000000000004,1.5264,0.44520000000000004,1.5899999999999999
2019-10-03 04:00:00,1.66704,0.48622000000000004,1.7365,0.28464,0.08302000000000001,0.29650000000000004,1.3824,0.4032,1.44,1.78224,0.5198200000000001,1.8565,0.28464,0.08302000000000001,0.29650000000000004,1.4976,0.4368,1.56
2019-10-03 04:30:00,1.66704,0.48622000000000004,1.7365,0.28464,0.08302000000000001,0.29650000000000004,1.3824,0.4032,1.44,1.79184,0.5226200000000001,1.8665,0.28464,0.08302000000000001,0.29650000000000004,1.5072,0.43960000000000005,1.57
2019-10-03 05:00:00,1.7155200000000002,0.50036,1.787,0.28512000000000004,0.08316000000000001,0.297,1.4304000000000001,0.4172,1.49,1.85952,0.5423600000000001,1.937,0.28512000000000004,0.08316000000000001,0.297,1.5744,0.4592,1.6400000000000001
2019-10-03 05:30:00,1.8403200000000002,0.53676,1.917,0.28512000000000004,0.08316000000000001,0.297,1.5552000000000001,0.4536,1.62,1.9939200000000001,0.5815600000000001,2.077,0.28512000000000004,0.08316000000000001,0.297,1.7088,0.4984,1.78
2019-10-03 06:00:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.28464,0.08302000000000001,0.29650000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.10864,0.61502,2.1965,0.28464,0.08302000000000001,0.29650000000000004,1.824,0.532,1.9
2019-10-03 06:30:00,2.21424,0.6458200000000001,2.3064999999999998,0.28464,0.08302000000000001,0.29650000000000004,1.9296000000000002,0.5628000000000001,2.01,2.40624,0.7018200000000001,2.5065,0.28464,0.08302000000000001,0.29650000000000004,2.1216,0.6188,2.21
2019-10-03 07:00:00,2.55984,0.7466200000000001,2.6665,0.28464,0.08302000000000001,0.29650000000000004,2.2752,0.6636000000000001,2.37,2.7614400000000003,0.80542,2.8765,0.28464,0.08302000000000001,0.29650000000000004,2.4768,0.7224,2.58
2019-10-03 07:30:00,2.90544,0.8474200000000001,3.0265,0.28464,0.08302000000000001,0.29650000000000004,2.6208,0.7644000000000001,2.73,3.21264,0.9370200000000001,3.3465,0.28464,0.08302000000000001,0.29650000000000004,2.928,0.854,3.05
2019-10-03 08:00:00,3.04992,0.88956,3.177,0.28512000000000004,0.08316000000000001,0.297,2.7648,0.8064,2.88,3.28032,0.95676,3.417,0.28512000000000004,0.08316000000000001,0.297,2.9952,0.8736,3.12
2019-10-03 08:30:00,3.04896,0.8892800000000001,3.176,0.28416,0.08288000000000001,0.296,2.7648,0.8064,2.88,3.25056,0.94808,3.386,0.28416,0.08288000000000001,0.296,2.9664,0.8652000000000001,3.09
2019-10-03 09:00:00,2.97168,0.8667400000000001,3.0955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.688,0.784,2.8,3.18288,0.92834,3.3155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8992,0.8456,3.02
2019-10-03 09:30:00,2.97696,0.86828,3.101,0.28896000000000005,0.08428000000000001,0.301,2.688,0.784,2.8,3.16896,0.9242800000000001,3.301,0.28896000000000005,0.08428000000000001,0.301,2.88,0.84,3.0
2019-10-03 10:00:00,2.97312,0.86716,3.097,0.29472000000000004,0.08596000000000001,0.307,2.6784,0.7812,2.79,3.11712,0.9091600000000001,3.247,0.29472000000000004,0.08596000000000001,0.307,2.8224,0.8232,2.94
2019-10-03 10:30:00,2.95392,0.8615600000000001,3.077,0.29472000000000004,0.08596000000000001,0.307,2.6592000000000002,0.7756000000000001,2.77,3.0979200000000002,0.90356,3.227,0.29472000000000004,0.08596000000000001,0.307,2.8032,0.8176,2.92
2019-10-03 11:00:00,2.8963200000000002,0.8447600000000001,3.017,0.29472000000000004,0.08596000000000001,0.307,2.6016,0.7588,2.71,3.00192,0.8755600000000001,3.127,0.29472000000000004,0.08596000000000001,0.307,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-03 11:30:00,2.9438400000000002,0.85862,3.0665,0.29424,0.08582000000000001,0.3065,2.6496,0.7728,2.76,3.04944,0.8894200000000001,3.1765,0.29424,0.08582000000000001,0.3065,2.7552,0.8036000000000001,2.87
2019-10-03 12:00:00,2.95392,0.8615600000000001,3.077,0.29472000000000004,0.08596000000000001,0.307,2.6592000000000002,0.7756000000000001,2.77,3.05952,0.89236,3.187,0.29472000000000004,0.08596000000000001,0.307,2.7648,0.8064,2.88
2019-10-03 12:30:00,2.98224,0.86982,3.1065,0.29424,0.08582000000000001,0.3065,2.688,0.784,2.8,3.09744,0.9034200000000001,3.2265,0.29424,0.08582000000000001,0.3065,2.8032,0.8176,2.92
2019-10-03 13:00:00,2.97264,0.8670200000000001,3.0965,0.29424,0.08582000000000001,0.3065,2.6784,0.7812,2.79,3.11664,0.90902,3.2465,0.29424,0.08582000000000001,0.3065,2.8224,0.8232,2.94
2019-10-03 13:30:00,2.98272,0.8699600000000001,3.107,0.29472000000000004,0.08596000000000001,0.307,2.688,0.784,2.8,3.16512,0.9231600000000001,3.297,0.29472000000000004,0.08596000000000001,0.307,2.8704,0.8372,2.99
2019-10-03 14:00:00,2.97264,0.8670200000000001,3.0965,0.29424,0.08582000000000001,0.3065,2.6784,0.7812,2.79,3.11664,0.90902,3.2465,0.29424,0.08582000000000001,0.3065,2.8224,0.8232,2.94
2019-10-03 14:30:00,3.02112,0.88116,3.147,0.29472000000000004,0.08596000000000001,0.307,2.7264,0.7952,2.84,3.16512,0.9231600000000001,3.297,0.29472000000000004,0.08596000000000001,0.307,2.8704,0.8372,2.99
2019-10-03 15:00:00,2.95392,0.8615600000000001,3.077,0.29472000000000004,0.08596000000000001,0.307,2.6592000000000002,0.7756000000000001,2.77,3.08832,0.9007600000000001,3.217,0.29472000000000004,0.08596000000000001,0.307,2.7936,0.8148000000000001,2.91
2019-10-03 15:30:00,2.83824,0.8278200000000001,2.9565,0.29424,0.08582000000000001,0.3065,2.544,0.742,2.65,2.9438400000000002,0.85862,3.0665,0.29424,0.08582000000000001,0.3065,2.6496,0.7728,2.76
2019-10-03 16:00:00,2.76096,0.8052800000000001,2.876,0.29376,0.08568,0.306,2.4672,0.7196,2.5700000000000003,2.82816,0.8248800000000001,2.946,0.29376,0.08568,0.306,2.5343999999999998,0.7392000000000001,2.64
2019-10-03 16:30:00,2.8944,0.8442000000000001,3.015,0.2928,0.0854,0.305,2.6016,0.7588,2.71,2.9232,0.8526,3.045,0.2928,0.0854,0.305,2.6304,0.7672,2.74
2019-10-03 17:00:00,3.07728,0.8975400000000001,3.2055,0.29328000000000004,0.08554,0.3055,2.784,0.812,2.9,3.21168,0.9367400000000001,3.3455,0.29328000000000004,0.08554,0.3055,2.9184,0.8512000000000001,3.04
2019-10-03 17:30:00,3.15456,0.9200800000000001,3.286,0.29376,0.08568,0.306,2.8608000000000002,0.8344,2.98,3.30816,0.9648800000000001,3.446,0.29376,0.08568,0.306,3.0144,0.8792000000000001,3.14
2019-10-03 18:00:00,3.25104,0.9482200000000001,3.3865,0.29424,0.08582000000000001,0.3065,2.9568000000000003,0.8624,3.08,3.56784,1.04062,3.7165,0.29424,0.08582000000000001,0.3065,3.2736,0.9548000000000001,3.41
2019-10-03 18:30:00,3.35664,0.9790200000000001,3.4965,0.29424,0.08582000000000001,0.3065,3.0624,0.8932,3.19,3.70224,1.07982,3.8565,0.29424,0.08582000000000001,0.3065,3.408,0.994,3.55
2019-10-03 19:00:00,3.40464,0.9930200000000001,3.5465,0.29424,0.08582000000000001,0.3065,3.1104,0.9072,3.24,3.74064,1.09102,3.8965,0.29424,0.08582000000000001,0.3065,3.4464,1.0052,3.59
2019-10-03 19:30:00,3.40464,0.9930200000000001,3.5465,0.29424,0.08582000000000001,0.3065,3.1104,0.9072,3.24,3.75984,1.09662,3.9165,0.29424,0.08582000000000001,0.3065,3.4656000000000002,1.0108,3.61
2019-10-03 20:00:00,3.31824,0.9678200000000001,3.4565,0.29424,0.08582000000000001,0.3065,3.024,0.882,3.15,3.66384,1.06862,3.8165,0.29424,0.08582000000000001,0.3065,3.3696,0.9828,3.51
2019-10-03 20:30:00,3.14544,0.9174200000000001,3.2765,0.29424,0.08582000000000001,0.3065,2.8512,0.8316,2.9699999999999998,3.4718400000000003,1.01262,3.6165000000000003,0.29424,0.08582000000000001,0.3065,3.1776,0.9268000000000001,3.31
2019-10-03 21:00:00,3.01104,0.8782200000000001,3.1365,0.29424,0.08582000000000001,0.3065,2.7168,0.7924,2.83,3.24144,0.94542,3.3765,0.29424,0.08582000000000001,0.3065,2.9472,0.8596,3.07
2019-10-03 21:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.29472000000000004,0.08596000000000001,0.307,2.4864,0.7252000000000001,2.59,2.96352,0.86436,3.087,0.29472000000000004,0.08596000000000001,0.307,2.6688,0.7784000000000001,2.7800000000000002
2019-10-03 22:00:00,2.59872,0.7579600000000001,2.707,0.29472000000000004,0.08596000000000001,0.307,2.304,0.672,2.4,2.77152,0.8083600000000001,2.887,0.29472000000000004,0.08596000000000001,0.307,2.4768,0.7224,2.58
2019-10-03 22:30:00,2.39712,0.69916,2.497,0.29472000000000004,0.08596000000000001,0.307,2.1024,0.6132000000000001,2.19,2.55072,0.7439600000000001,2.657,0.29472000000000004,0.08596000000000001,0.307,2.2560000000000002,0.658,2.35
2019-10-03 23:00:00,2.19552,0.64036,2.287,0.29472000000000004,0.08596000000000001,0.307,1.9008,0.5544,1.98,2.31072,0.67396,2.407,0.29472000000000004,0.08596000000000001,0.307,2.016,0.588,2.1
2019-10-03 23:30:00,2.04192,0.5955600000000001,2.127,0.29472000000000004,0.08596000000000001,0.307,1.7472,0.5096,1.82,2.16672,0.6319600000000001,2.257,0.29472000000000004,0.08596000000000001,0.307,1.8719999999999999,0.546,1.9500000000000002
2019-10-04 00:00:00,2.00352,0.5843600000000001,2.087,0.29472000000000004,0.08596000000000001,0.307,1.7088,0.4984,1.78,2.19552,0.64036,2.287,0.29472000000000004,0.08596000000000001,0.307,1.9008,0.5544,1.98
2019-10-04 00:30:00,1.94592,0.5675600000000001,2.027,0.29472000000000004,0.08596000000000001,0.307,1.6512,0.48160000000000003,1.72,2.13792,0.62356,2.227,0.29472000000000004,0.08596000000000001,0.307,1.8432,0.5376000000000001,1.92
2019-10-04 01:00:00,1.8883200000000002,0.55076,1.967,0.29472000000000004,0.08596000000000001,0.307,1.5936,0.46480000000000005,1.6600000000000001,2.08992,0.6095600000000001,2.177,0.29472000000000004,0.08596000000000001,0.307,1.7952,0.5236000000000001,1.87
2019-10-04 01:30:00,1.74432,0.50876,1.8170000000000002,0.29472000000000004,0.08596000000000001,0.307,1.4496,0.4228,1.51,1.87872,0.54796,1.957,0.29472000000000004,0.08596000000000001,0.307,1.584,0.462,1.65
2019-10-04 02:00:00,1.82112,0.5311600000000001,1.897,0.29472000000000004,0.08596000000000001,0.307,1.5264,0.44520000000000004,1.5899999999999999,1.97472,0.57596,2.057,0.29472000000000004,0.08596000000000001,0.307,1.6800000000000002,0.49,1.75
2019-10-04 02:30:00,1.7923200000000001,0.52276,1.867,0.29472000000000004,0.08596000000000001,0.307,1.4976,0.4368,1.56,1.94592,0.5675600000000001,2.027,0.29472000000000004,0.08596000000000001,0.307,1.6512,0.48160000000000003,1.72
2019-10-04 03:00:00,1.72512,0.50316,1.7970000000000002,0.29472000000000004,0.08596000000000001,0.307,1.4304000000000001,0.4172,1.49,1.85952,0.5423600000000001,1.937,0.29472000000000004,0.08596000000000001,0.307,1.5648,0.45640000000000003,1.63
2019-10-04 03:30:00,1.70592,0.49756000000000006,1.7770000000000001,0.29472000000000004,0.08596000000000001,0.307,1.4112,0.4116,1.47,1.84992,0.53956,1.927,0.29472000000000004,0.08596000000000001,0.307,1.5552000000000001,0.4536,1.62
2019-10-04 04:00:00,1.6862400000000002,0.49182000000000003,1.7565,0.29424,0.08582000000000001,0.3065,1.392,0.406,1.45,1.82064,0.53102,1.8965,0.29424,0.08582000000000001,0.3065,1.5264,0.44520000000000004,1.5899999999999999
2019-10-04 04:30:00,1.67664,0.48902000000000007,1.7465000000000002,0.29424,0.08582000000000001,0.3065,1.3824,0.4032,1.44,1.8110400000000002,0.52822,1.8865,0.29424,0.08582000000000001,0.3065,1.5168,0.4424,1.58
2019-10-04 05:00:00,1.69584,0.49462000000000006,1.7665000000000002,0.29424,0.08582000000000001,0.3065,1.4016,0.4088,1.46,1.8398400000000001,0.5366200000000001,1.9165,0.29424,0.08582000000000001,0.3065,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-04 05:30:00,1.80144,0.52542,1.8765,0.29424,0.08582000000000001,0.3065,1.5072,0.43960000000000005,1.57,1.98384,0.57862,2.0665,0.29424,0.08582000000000001,0.3065,1.6896,0.4928,1.76
2019-10-04 06:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.29424,0.08582000000000001,0.3065,1.6703999999999999,0.4872,1.74,2.17584,0.6346200000000001,2.2665,0.29424,0.08582000000000001,0.3065,1.8816000000000002,0.5488000000000001,1.96
2019-10-04 06:30:00,2.32944,0.67942,2.4265,0.29424,0.08582000000000001,0.3065,2.0352,0.5936,2.12,2.60784,0.7606200000000001,2.7165,0.29424,0.08582000000000001,0.3065,2.3136,0.6748000000000001,2.41
2019-10-04 07:00:00,2.63664,0.76902,2.7465,0.29424,0.08582000000000001,0.3065,2.3424,0.6832,2.44,2.93424,0.85582,3.0565,0.29424,0.08582000000000001,0.3065,2.64,0.77,2.75
2019-10-04 07:30:00,2.85696,0.83328,2.976,0.29376,0.08568,0.306,2.5632,0.7476,2.67,3.06816,0.8948800000000001,3.196,0.29376,0.08568,0.306,2.7744,0.8092,2.89
2019-10-04 08:00:00,3.02016,0.8808800000000001,3.146,0.29376,0.08568,0.306,2.7264,0.7952,2.84,3.25056,0.94808,3.386,0.29376,0.08568,0.306,2.9568000000000003,0.8624,3.08
2019-10-04 08:30:00,3.00048,0.87514,3.1255,0.29328000000000004,0.08554,0.3055,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.22128,0.93954,3.3555,0.29328000000000004,0.08554,0.3055,2.928,0.854,3.05
2019-10-04 09:00:00,3.01968,0.8807400000000001,3.1455,0.29328000000000004,0.08554,0.3055,2.7264,0.7952,2.84,3.23088,0.9423400000000001,3.3655,0.29328000000000004,0.08554,0.3055,2.9376,0.8568,3.06
2019-10-04 09:30:00,2.9712,0.8666,3.095,0.2928,0.0854,0.305,2.6784,0.7812,2.79,3.24,0.9450000000000001,3.375,0.2928,0.0854,0.305,2.9472,0.8596,3.07
2019-10-04 10:00:00,2.98992,0.8720600000000001,3.1145,0.29232,0.08526,0.3045,2.6976,0.7868,2.81,3.31632,0.9672600000000001,3.4545,0.29232,0.08526,0.3045,3.024,0.882,3.15
2019-10-04 10:30:00,2.95152,0.8608600000000001,3.0745,0.29232,0.08526,0.3045,2.6592000000000002,0.7756000000000001,2.77,3.11472,0.90846,3.2445,0.29232,0.08526,0.3045,2.8224,0.8232,2.94
2019-10-04 11:00:00,2.98032,0.86926,3.1045,0.29232,0.08526,0.3045,2.688,0.784,2.8,3.08592,0.9000600000000001,3.2145,0.29232,0.08526,0.3045,2.7936,0.8148000000000001,2.91
2019-10-04 11:30:00,2.86512,0.8356600000000001,2.9845,0.29232,0.08526,0.3045,2.5728,0.7504000000000001,2.68,2.89392,0.84406,3.0145,0.29232,0.08526,0.3045,2.6016,0.7588,2.71
2019-10-04 12:00:00,2.8075200000000002,0.81886,2.9245,0.29232,0.08526,0.3045,2.5152,0.7336,2.62,2.9035200000000003,0.8468600000000001,3.0245,0.29232,0.08526,0.3045,2.6112,0.7616,2.7199999999999998
2019-10-04 12:30:00,2.85504,0.83272,2.974,0.29184000000000004,0.08512,0.304,2.5632,0.7476,2.67,2.9798400000000003,0.8691200000000001,3.104,0.29184000000000004,0.08512,0.304,2.688,0.784,2.8
2019-10-04 13:00:00,2.79744,0.8159200000000001,2.914,0.29184000000000004,0.08512,0.304,2.5056000000000003,0.7308,2.61,2.72064,0.7935200000000001,2.834,0.29184000000000004,0.08512,0.304,2.4288,0.7084,2.5300000000000002
2019-10-04 13:30:00,2.71104,0.7907200000000001,2.824,0.29184000000000004,0.08512,0.304,2.4192,0.7056,2.52,2.67264,0.7795200000000001,2.784,0.29184000000000004,0.08512,0.304,2.3808,0.6944,2.48
2019-10-04 14:00:00,2.74992,0.8020600000000001,2.8645,0.29232,0.08526,0.3045,2.4576000000000002,0.7168,2.56,2.96112,0.8636600000000001,3.0845,0.29232,0.08526,0.3045,2.6688,0.7784000000000001,2.7800000000000002
2019-10-04 14:30:00,2.87472,0.8384600000000001,2.9945,0.29232,0.08526,0.3045,2.5824,0.7532,2.69,3.04752,0.8888600000000001,3.1745,0.29232,0.08526,0.3045,2.7552,0.8036000000000001,2.87
2019-10-04 15:00:00,2.78832,0.8132600000000001,2.9045,0.29232,0.08526,0.3045,2.496,0.728,2.6,2.97072,0.8664600000000001,3.0945,0.29232,0.08526,0.3045,2.6784,0.7812,2.79
2019-10-04 15:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.29184000000000004,0.08512,0.304,2.3424,0.6832,2.44,2.78784,0.8131200000000001,2.904,0.29184000000000004,0.08512,0.304,2.496,0.728,2.6
2019-10-04 16:00:00,2.5766400000000003,0.7515200000000001,2.684,0.29184000000000004,0.08512,0.304,2.2848,0.6664,2.38,2.50944,0.73192,2.614,0.29184000000000004,0.08512,0.304,2.2176,0.6468,2.31
2019-10-04 16:30:00,2.67264,0.7795200000000001,2.784,0.29184000000000004,0.08512,0.304,2.3808,0.6944,2.48,2.69184,0.78512,2.8040000000000003,0.29184000000000004,0.08512,0.304,2.4,0.7000000000000001,2.5
2019-10-04 17:00:00,2.96112,0.8636600000000001,3.0845,0.29232,0.08526,0.3045,2.6688,0.7784000000000001,2.7800000000000002,3.16272,0.9224600000000001,3.2945,0.29232,0.08526,0.3045,2.8704,0.8372,2.99
2019-10-04 17:30:00,3.08592,0.9000600000000001,3.2145,0.29232,0.08526,0.3045,2.7936,0.8148000000000001,2.91,3.29712,0.9616600000000001,3.4345,0.29232,0.08526,0.3045,3.0048,0.8764000000000001,3.13
2019-10-04 18:00:00,3.08592,0.9000600000000001,3.2145,0.29232,0.08526,0.3045,2.7936,0.8148000000000001,2.91,3.27792,0.9560600000000001,3.4145,0.29232,0.08526,0.3045,2.9856,0.8708,3.11
2019-10-04 18:30:00,3.06672,0.89446,3.1945,0.29232,0.08526,0.3045,2.7744,0.8092,2.89,3.27792,0.9560600000000001,3.4145,0.29232,0.08526,0.3045,2.9856,0.8708,3.11
2019-10-04 19:00:00,3.10512,0.90566,3.2345,0.29232,0.08526,0.3045,2.8128,0.8204,2.93,3.30672,0.9644600000000001,3.4445,0.29232,0.08526,0.3045,3.0144,0.8792000000000001,3.14
2019-10-04 19:30:00,3.048,0.889,3.175,0.2928,0.0854,0.305,2.7552,0.8036000000000001,2.87,3.2496,0.9478000000000001,3.385,0.2928,0.0854,0.305,2.9568000000000003,0.8624,3.08
2019-10-04 20:00:00,2.9232,0.8526,3.045,0.2928,0.0854,0.305,2.6304,0.7672,2.74,3.1152,0.9086000000000001,3.245,0.2928,0.0854,0.305,2.8224,0.8232,2.94
2019-10-04 20:30:00,2.7984,0.8162,2.915,0.2928,0.0854,0.305,2.5056000000000003,0.7308,2.61,3.0,0.875,3.125,0.2928,0.0854,0.305,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-04 21:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.2928,0.0854,0.305,2.4384,0.7112,2.54,2.9136,0.8498,3.035,0.2928,0.0854,0.305,2.6208,0.7644000000000001,2.73
2019-10-04 21:30:00,2.6068800000000003,0.76034,2.7155,0.29328000000000004,0.08554,0.3055,2.3136,0.6748000000000001,2.41,2.82768,0.82474,2.9455,0.29328000000000004,0.08554,0.3055,2.5343999999999998,0.7392000000000001,2.64
2019-10-04 22:00:00,2.49216,0.7268800000000001,2.596,0.29376,0.08568,0.306,2.1984,0.6412,2.29,2.6841600000000003,0.78288,2.7960000000000003,0.29376,0.08568,0.306,2.3904,0.6972,2.49
2019-10-04 22:30:00,2.42496,0.70728,2.526,0.29376,0.08568,0.306,2.1312,0.6216,2.22,2.65536,0.7744800000000001,2.766,0.29376,0.08568,0.306,2.3616,0.6888000000000001,2.46
2019-10-04 23:00:00,2.2622400000000003,0.6598200000000001,2.3565,0.29424,0.08582000000000001,0.3065,1.968,0.5740000000000001,2.05,2.5118400000000003,0.73262,2.6165000000000003,0.29424,0.08582000000000001,0.3065,2.2176,0.6468,2.31
2019-10-04 23:30:00,2.00304,0.5842200000000001,2.0865,0.29424,0.08582000000000001,0.3065,1.7088,0.4984,1.78,2.18544,0.6374200000000001,2.2765,0.29424,0.08582000000000001,0.3065,1.8912,0.5516,1.97
2019-10-05 00:00:00,1.84992,0.53956,1.927,0.29472000000000004,0.08596000000000001,0.307,1.5552000000000001,0.4536,1.62,1.98432,0.57876,2.067,0.29472000000000004,0.08596000000000001,0.307,1.6896,0.4928,1.76
2019-10-05 00:30:00,1.73472,0.5059600000000001,1.807,0.29472000000000004,0.08596000000000001,0.307,1.44,0.42,1.5,1.8691200000000001,0.5451600000000001,1.947,0.29472000000000004,0.08596000000000001,0.307,1.5744,0.4592,1.6400000000000001
2019-10-05 01:00:00,1.70592,0.49756000000000006,1.7770000000000001,0.29472000000000004,0.08596000000000001,0.307,1.4112,0.4116,1.47,1.84992,0.53956,1.927,0.29472000000000004,0.08596000000000001,0.307,1.5552000000000001,0.4536,1.62
2019-10-05 01:30:00,1.74432,0.50876,1.8170000000000002,0.29472000000000004,0.08596000000000001,0.307,1.4496,0.4228,1.51,1.8883200000000002,0.55076,1.967,0.29472000000000004,0.08596000000000001,0.307,1.5936,0.46480000000000005,1.6600000000000001
2019-10-05 02:00:00,1.7923200000000001,0.52276,1.867,0.29472000000000004,0.08596000000000001,0.307,1.4976,0.4368,1.56,1.92672,0.56196,2.007,0.29472000000000004,0.08596000000000001,0.307,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-05 02:30:00,1.7635200000000002,0.51436,1.837,0.29472000000000004,0.08596000000000001,0.307,1.4688,0.4284,1.53,1.89792,0.55356,1.9769999999999999,0.29472000000000004,0.08596000000000001,0.307,1.6032000000000002,0.4676,1.67
2019-10-05 03:00:00,1.7064,0.49770000000000003,1.7775,0.2952,0.08610000000000001,0.3075,1.4112,0.4116,1.47,1.8408,0.5369,1.9175,0.2952,0.08610000000000001,0.3075,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-05 03:30:00,1.6776,0.4893,1.7475,0.2952,0.08610000000000001,0.3075,1.3824,0.4032,1.44,1.812,0.5285000000000001,1.8875000000000002,0.2952,0.08610000000000001,0.3075,1.5168,0.4424,1.58
2019-10-05 04:00:00,1.6583999999999999,0.4837,1.7275,0.2952,0.08610000000000001,0.3075,1.3632,0.3976,1.42,1.7832,0.5201,1.8575,0.2952,0.08610000000000001,0.3075,1.488,0.434,1.55
2019-10-05 04:30:00,1.8216,0.5313,1.8975,0.2952,0.08610000000000001,0.3075,1.5264,0.44520000000000004,1.5899999999999999,1.9656,0.5733,2.0475,0.2952,0.08610000000000001,0.3075,1.6703999999999999,0.4872,1.74
2019-10-05 05:00:00,1.8984,0.5537000000000001,1.9775,0.2952,0.08610000000000001,0.3075,1.6032000000000002,0.4676,1.67,2.0712,0.6041000000000001,2.1575,0.2952,0.08610000000000001,0.3075,1.776,0.518,1.85
2019-10-05 05:30:00,1.956,0.5705,2.0375,0.2952,0.08610000000000001,0.3075,1.6608,0.4844,1.73,2.1576,0.6293000000000001,2.2475,0.2952,0.08610000000000001,0.3075,1.8624,0.5432,1.94
2019-10-05 06:00:00,2.00352,0.5843600000000001,2.087,0.29472000000000004,0.08596000000000001,0.307,1.7088,0.4984,1.78,2.23392,0.65156,2.327,0.29472000000000004,0.08596000000000001,0.307,1.9392,0.5656,2.02
2019-10-05 06:30:00,2.12832,0.6207600000000001,2.217,0.29472000000000004,0.08596000000000001,0.307,1.8336000000000001,0.5348,1.9100000000000001,2.37792,0.6935600000000001,2.477,0.29472000000000004,0.08596000000000001,0.307,2.0832,0.6076,2.17
2019-10-05 07:00:00,2.2439999999999998,0.6545000000000001,2.3375,0.2952,0.08610000000000001,0.3075,1.9488,0.5684,2.03,2.532,0.7385,2.6375,0.2952,0.08610000000000001,0.3075,2.2368,0.6524,2.33
2019-10-05 07:30:00,2.388,0.6965,2.4875,0.2952,0.08610000000000001,0.3075,2.0928,0.6104,2.18,2.6856,0.7833,2.7975,0.2952,0.08610000000000001,0.3075,2.3904,0.6972,2.49
2019-10-05 08:00:00,2.5416,0.7413000000000001,2.6475,0.2952,0.08610000000000001,0.3075,2.2464,0.6552,2.34,2.8392,0.8281000000000001,2.9575,0.2952,0.08610000000000001,0.3075,2.544,0.742,2.65
2019-10-05 08:30:00,2.67552,0.78036,2.787,0.29472000000000004,0.08596000000000001,0.307,2.3808,0.6944,2.48,2.97312,0.86716,3.097,0.29472000000000004,0.08596000000000001,0.307,2.6784,0.7812,2.79
2019-10-05 09:00:00,2.73312,0.7971600000000001,2.847,0.29472000000000004,0.08596000000000001,0.307,2.4384,0.7112,2.54,3.02112,0.88116,3.147,0.29472000000000004,0.08596000000000001,0.307,2.7264,0.7952,2.84
2019-10-05 09:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.29472000000000004,0.08596000000000001,0.307,2.4864,0.7252000000000001,2.59,3.05952,0.89236,3.187,0.29472000000000004,0.08596000000000001,0.307,2.7648,0.8064,2.88
2019-10-05 10:00:00,2.76192,0.80556,2.877,0.29472000000000004,0.08596000000000001,0.307,2.4672,0.7196,2.5700000000000003,3.01152,0.87836,3.137,0.29472000000000004,0.08596000000000001,0.307,2.7168,0.7924,2.83
2019-10-05 10:30:00,2.69424,0.7858200000000001,2.8064999999999998,0.29424,0.08582000000000001,0.3065,2.4,0.7000000000000001,2.5,2.95344,0.8614200000000001,3.0765,0.29424,0.08582000000000001,0.3065,2.6592000000000002,0.7756000000000001,2.77
2019-10-05 11:00:00,2.60784,0.7606200000000001,2.7165,0.29424,0.08582000000000001,0.3065,2.3136,0.6748000000000001,2.41,2.90544,0.8474200000000001,3.0265,0.29424,0.08582000000000001,0.3065,2.6112,0.7616,2.7199999999999998
