Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-05 11:30:00,2.56848,0.74914,2.6755,0.29328000000000004,0.08554,0.3055,2.2752,0.6636000000000001,2.37,2.79888,0.8163400000000001,2.9155,0.29328000000000004,0.08554,0.3055,2.5056000000000003,0.7308,2.61
2019-10-05 12:00:00,2.48112,0.7236600000000001,2.5845000000000002,0.29232,0.08526,0.3045,2.1888,0.6384000000000001,2.2800000000000002,2.7019200000000003,0.7880600000000001,2.8145,0.29232,0.08526,0.3045,2.4096,0.7028,2.51
2019-10-05 12:30:00,2.46144,0.7179200000000001,2.564,0.29184000000000004,0.08512,0.304,2.1696,0.6328,2.26,2.49984,0.7291200000000001,2.604,0.29184000000000004,0.08512,0.304,2.208,0.644,2.3
2019-10-05 13:00:00,2.39424,0.69832,2.4939999999999998,0.29184000000000004,0.08512,0.304,2.1024,0.6132000000000001,2.19,2.55744,0.74592,2.664,0.29184000000000004,0.08512,0.304,2.2656,0.6608,2.36
2019-10-05 13:30:00,2.20224,0.64232,2.294,0.29184000000000004,0.08512,0.304,1.9104,0.5572,1.99,2.28864,0.66752,2.384,0.29184000000000004,0.08512,0.304,1.9968,0.5824,2.08
2019-10-05 14:00:00,2.17344,0.63392,2.2640000000000002,0.29184000000000004,0.08512,0.304,1.8816000000000002,0.5488000000000001,1.96,2.12544,0.61992,2.214,0.29184000000000004,0.08512,0.304,1.8336000000000001,0.5348,1.9100000000000001
2019-10-05 14:30:00,2.24064,0.6535200000000001,2.334,0.29184000000000004,0.08512,0.304,1.9488,0.5684,2.03,2.25024,0.65632,2.344,0.29184000000000004,0.08512,0.304,1.9584000000000001,0.5712,2.04
2019-10-05 15:00:00,2.25024,0.65632,2.344,0.29184000000000004,0.08512,0.304,1.9584000000000001,0.5712,2.04,2.35584,0.6871200000000001,2.454,0.29184000000000004,0.08512,0.304,2.064,0.602,2.15
2019-10-05 15:30:00,2.24064,0.6535200000000001,2.334,0.29184000000000004,0.08512,0.304,1.9488,0.5684,2.03,2.30784,0.67312,2.404,0.29184000000000004,0.08512,0.304,2.016,0.588,2.1
2019-10-05 16:00:00,2.34672,0.6844600000000001,2.4445,0.29232,0.08526,0.3045,2.0544000000000002,0.5992000000000001,2.14,2.46192,0.71806,2.5645,0.29232,0.08526,0.3045,2.1696,0.6328,2.26
2019-10-05 16:30:00,2.52864,0.7375200000000001,2.634,0.29184000000000004,0.08512,0.304,2.2368,0.6524,2.33,2.71104,0.7907200000000001,2.824,0.29184000000000004,0.08512,0.304,2.4192,0.7056,2.52
2019-10-05 17:00:00,2.77872,0.8104600000000001,2.8945,0.29232,0.08526,0.3045,2.4864,0.7252000000000001,2.59,3.00912,0.8776600000000001,3.1345,0.29232,0.08526,0.3045,2.7168,0.7924,2.83
2019-10-05 17:30:00,2.89344,0.8439200000000001,3.014,0.29184000000000004,0.08512,0.304,2.6016,0.7588,2.71,3.10464,0.9055200000000001,3.234,0.29184000000000004,0.08512,0.304,2.8128,0.8204,2.93
2019-10-05 18:00:00,3.00912,0.8776600000000001,3.1345,0.29232,0.08526,0.3045,2.7168,0.7924,2.83,3.24912,0.9476600000000001,3.3845,0.29232,0.08526,0.3045,2.9568000000000003,0.8624,3.08
2019-10-05 18:30:00,3.03792,0.8860600000000001,3.1645,0.29232,0.08526,0.3045,2.7456,0.8008000000000001,2.86,3.32592,0.97006,3.4645,0.29232,0.08526,0.3045,3.0336,0.8848,3.16
2019-10-05 19:00:00,3.02784,0.8831200000000001,3.154,0.29184000000000004,0.08512,0.304,2.7359999999999998,0.798,2.85,3.32544,0.9699200000000001,3.464,0.29184000000000004,0.08512,0.304,3.0336,0.8848,3.16
2019-10-05 19:30:00,2.86464,0.83552,2.984,0.29184000000000004,0.08512,0.304,2.5728,0.7504000000000001,2.68,3.03744,0.88592,3.164,0.29184000000000004,0.08512,0.304,2.7456,0.8008000000000001,2.86
2019-10-05 20:00:00,2.7782400000000003,0.81032,2.894,0.29184000000000004,0.08512,0.304,2.4864,0.7252000000000001,2.59,2.95104,0.86072,3.074,0.29184000000000004,0.08512,0.304,2.6592000000000002,0.7756000000000001,2.77
2019-10-05 20:30:00,2.64432,0.7712600000000001,2.7545,0.29232,0.08526,0.3045,2.352,0.686,2.45,2.81712,0.8216600000000001,2.9345,0.29232,0.08526,0.3045,2.5248,0.7364,2.63
2019-10-05 21:00:00,2.56752,0.7488600000000001,2.6745,0.29232,0.08526,0.3045,2.2752,0.6636000000000001,2.37,2.72112,0.79366,2.8345000000000002,0.29232,0.08526,0.3045,2.4288,0.7084,2.5300000000000002
2019-10-05 21:30:00,2.49072,0.7264600000000001,2.5945,0.29232,0.08526,0.3045,2.1984,0.6412,2.29,2.6059200000000002,0.7600600000000001,2.7145,0.29232,0.08526,0.3045,2.3136,0.6748000000000001,2.41
2019-10-05 22:00:00,2.36592,0.69006,2.4645,0.29232,0.08526,0.3045,2.0736,0.6048,2.16,2.49072,0.7264600000000001,2.5945,0.29232,0.08526,0.3045,2.1984,0.6412,2.29
2019-10-05 22:30:00,2.2512,0.6566000000000001,2.345,0.2928,0.0854,0.305,1.9584000000000001,0.5712,2.04,2.376,0.6930000000000001,2.475,0.2928,0.0854,0.305,2.0832,0.6076,2.17
2019-10-05 23:00:00,2.10816,0.6148800000000001,2.196,0.29376,0.08568,0.306,1.8144,0.5292,1.8900000000000001,2.20416,0.64288,2.296,0.29376,0.08568,0.306,1.9104,0.5572,1.99
2019-10-05 23:30:00,1.9550400000000001,0.5702200000000001,2.0365,0.29424,0.08582000000000001,0.3065,1.6608,0.4844,1.73,2.03184,0.59262,2.1165,0.29424,0.08582000000000001,0.3065,1.7376,0.5068,1.81
2019-10-06 00:00:00,1.82064,0.53102,1.8965,0.29424,0.08582000000000001,0.3065,1.5264,0.44520000000000004,1.5899999999999999,1.89744,0.55342,1.9765000000000001,0.29424,0.08582000000000001,0.3065,1.6032000000000002,0.4676,1.67
2019-10-06 00:30:00,1.70544,0.49742000000000003,1.7765,0.29424,0.08582000000000001,0.3065,1.4112,0.4116,1.47,1.8110400000000002,0.52822,1.8865,0.29424,0.08582000000000001,0.3065,1.5168,0.4424,1.58
2019-10-06 01:00:00,1.69584,0.49462000000000006,1.7665000000000002,0.29424,0.08582000000000001,0.3065,1.4016,0.4088,1.46,1.79184,0.5226200000000001,1.8665,0.29424,0.08582000000000001,0.3065,1.4976,0.4368,1.56
2019-10-06 01:30:00,1.73472,0.5059600000000001,1.807,0.29472000000000004,0.08596000000000001,0.307,1.44,0.42,1.5,1.81152,0.52836,1.887,0.29472000000000004,0.08596000000000001,0.307,1.5168,0.4424,1.58
2019-10-06 02:00:00,1.80192,0.52556,1.877,0.29472000000000004,0.08596000000000001,0.307,1.5072,0.43960000000000005,1.57,1.85952,0.5423600000000001,1.937,0.29472000000000004,0.08596000000000001,0.307,1.5648,0.45640000000000003,1.63
2019-10-06 02:30:00,1.80192,0.52556,1.877,0.29472000000000004,0.08596000000000001,0.307,1.5072,0.43960000000000005,1.57,1.8691200000000001,0.5451600000000001,1.947,0.29472000000000004,0.08596000000000001,0.307,1.5744,0.4592,1.6400000000000001
2019-10-06 03:00:00,1.7635200000000002,0.51436,1.837,0.29472000000000004,0.08596000000000001,0.307,1.4688,0.4284,1.53,1.82112,0.5311600000000001,1.897,0.29472000000000004,0.08596000000000001,0.307,1.5264,0.44520000000000004,1.5899999999999999
2019-10-06 03:30:00,1.7150400000000001,0.50022,1.7865000000000002,0.29424,0.08582000000000001,0.3065,1.4208,0.41440000000000005,1.48,1.77264,0.51702,1.8465,0.29424,0.08582000000000001,0.3065,1.4784000000000002,0.4312,1.54
2019-10-06 04:00:00,1.70544,0.49742000000000003,1.7765,0.29424,0.08582000000000001,0.3065,1.4112,0.4116,1.47,1.75344,0.5114200000000001,1.8265,0.29424,0.08582000000000001,0.3065,1.4592,0.42560000000000003,1.52
2019-10-06 04:30:00,1.65744,0.48342,1.7265000000000001,0.29424,0.08582000000000001,0.3065,1.3632,0.3976,1.42,1.67664,0.48902000000000007,1.7465000000000002,0.29424,0.08582000000000001,0.3065,1.3824,0.4032,1.44
2019-10-06 05:00:00,1.67712,0.48916000000000004,1.7469999999999999,0.29472000000000004,0.08596000000000001,0.307,1.3824,0.4032,1.44,1.65792,0.48356000000000005,1.7269999999999999,0.29472000000000004,0.08596000000000001,0.307,1.3632,0.3976,1.42
2019-10-06 05:30:00,1.73472,0.5059600000000001,1.807,0.29472000000000004,0.08596000000000001,0.307,1.44,0.42,1.5,1.74432,0.50876,1.8170000000000002,0.29472000000000004,0.08596000000000001,0.307,1.4496,0.4228,1.51
2019-10-06 06:00:00,1.73472,0.5059600000000001,1.807,0.29472000000000004,0.08596000000000001,0.307,1.44,0.42,1.5,1.7635200000000002,0.51436,1.837,0.29472000000000004,0.08596000000000001,0.307,1.4688,0.4284,1.53
2019-10-06 06:30:00,1.74384,0.5086200000000001,1.8165,0.29424,0.08582000000000001,0.3065,1.4496,0.4228,1.51,1.86864,0.5450200000000001,1.9465,0.29424,0.08582000000000001,0.3065,1.5744,0.4592,1.6400000000000001
2019-10-06 07:00:00,1.82064,0.53102,1.8965,0.29424,0.08582000000000001,0.3065,1.5264,0.44520000000000004,1.5899999999999999,1.9550400000000001,0.5702200000000001,2.0365,0.29424,0.08582000000000001,0.3065,1.6608,0.4844,1.73
2019-10-06 07:30:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.29424,0.08582000000000001,0.3065,1.6224,0.4732,1.69,1.9646400000000002,0.5730200000000001,2.0465,0.29424,0.08582000000000001,0.3065,1.6703999999999999,0.4872,1.74
2019-10-06 08:00:00,2.00304,0.5842200000000001,2.0865,0.29424,0.08582000000000001,0.3065,1.7088,0.4984,1.78,2.15664,0.62902,2.2465,0.29424,0.08582000000000001,0.3065,1.8624,0.5432,1.94
2019-10-06 08:30:00,2.23296,0.6512800000000001,2.326,0.29376,0.08568,0.306,1.9392,0.5656,2.02,2.30976,0.6736800000000001,2.406,0.29376,0.08568,0.306,2.016,0.588,2.1
2019-10-06 09:00:00,2.42448,0.7071400000000001,2.5255,0.29328000000000004,0.08554,0.3055,2.1312,0.6216,2.22,2.64528,0.7715400000000001,2.7555,0.29328000000000004,0.08554,0.3055,2.352,0.686,2.45
2019-10-06 09:30:00,2.6736,0.7798,2.785,0.2928,0.0854,0.305,2.3808,0.6944,2.48,2.7696,0.8078000000000001,2.885,0.2928,0.0854,0.305,2.4768,0.7224,2.58
2019-10-06 10:00:00,2.6539200000000003,0.7740600000000001,2.7645,0.29232,0.08526,0.3045,2.3616,0.6888000000000001,2.46,2.8555200000000003,0.83286,2.9745,0.29232,0.08526,0.3045,2.5632,0.7476,2.67
2019-10-06 10:30:00,2.6539200000000003,0.7740600000000001,2.7645,0.29232,0.08526,0.3045,2.3616,0.6888000000000001,2.46,2.8555200000000003,0.83286,2.9745,0.29232,0.08526,0.3045,2.5632,0.7476,2.67
2019-10-06 11:00:00,2.56704,0.74872,2.674,0.29184000000000004,0.08512,0.304,2.2752,0.6636000000000001,2.37,2.76864,0.80752,2.884,0.29184000000000004,0.08512,0.304,2.4768,0.7224,2.58
2019-10-06 11:30:00,2.67264,0.7795200000000001,2.784,0.29184000000000004,0.08512,0.304,2.3808,0.6944,2.48,2.74944,0.8019200000000001,2.864,0.29184000000000004,0.08512,0.304,2.4576000000000002,0.7168,2.56
2019-10-06 12:00:00,2.64384,0.77112,2.754,0.29184000000000004,0.08512,0.304,2.352,0.686,2.45,2.72064,0.7935200000000001,2.834,0.29184000000000004,0.08512,0.304,2.4288,0.7084,2.5300000000000002
2019-10-06 12:30:00,2.55744,0.74592,2.664,0.29184000000000004,0.08512,0.304,2.2656,0.6608,2.36,2.54784,0.7431200000000001,2.654,0.29184000000000004,0.08512,0.304,2.2560000000000002,0.658,2.35
2019-10-06 13:00:00,2.44224,0.7123200000000001,2.544,0.29184000000000004,0.08512,0.304,2.1504,0.6272,2.24,2.42304,0.70672,2.524,0.29184000000000004,0.08512,0.304,2.1312,0.6216,2.22
2019-10-06 13:30:00,2.43264,0.70952,2.534,0.29184000000000004,0.08512,0.304,2.1408,0.6244000000000001,2.23,2.48064,0.72352,2.584,0.29184000000000004,0.08512,0.304,2.1888,0.6384000000000001,2.2800000000000002
2019-10-06 14:00:00,2.49024,0.7263200000000001,2.594,0.29184000000000004,0.08512,0.304,2.1984,0.6412,2.29,2.68224,0.78232,2.794,0.29184000000000004,0.08512,0.304,2.3904,0.6972,2.49
2019-10-06 14:30:00,2.55792,0.7460600000000001,2.6645,0.29232,0.08526,0.3045,2.2656,0.6608,2.36,2.78832,0.8132600000000001,2.9045,0.29232,0.08526,0.3045,2.496,0.728,2.6
2019-10-06 15:00:00,2.55792,0.7460600000000001,2.6645,0.29232,0.08526,0.3045,2.2656,0.6608,2.36,2.74992,0.8020600000000001,2.8645,0.29232,0.08526,0.3045,2.4576000000000002,0.7168,2.56
2019-10-06 15:30:00,2.59584,0.75712,2.7039999999999997,0.29184000000000004,0.08512,0.304,2.304,0.672,2.4,2.78784,0.8131200000000001,2.904,0.29184000000000004,0.08512,0.304,2.496,0.728,2.6
2019-10-06 16:00:00,2.66304,0.7767200000000001,2.774,0.29184000000000004,0.08512,0.304,2.3712,0.6916,2.47,2.7782400000000003,0.81032,2.894,0.29184000000000004,0.08512,0.304,2.4864,0.7252000000000001,2.59
2019-10-06 16:30:00,2.78784,0.8131200000000001,2.904,0.29184000000000004,0.08512,0.304,2.496,0.728,2.6,2.94144,0.85792,3.064,0.29184000000000004,0.08512,0.304,2.6496,0.7728,2.76
2019-10-06 17:00:00,2.89344,0.8439200000000001,3.014,0.29184000000000004,0.08512,0.304,2.6016,0.7588,2.71,3.04704,0.8887200000000001,3.174,0.29184000000000004,0.08512,0.304,2.7552,0.8036000000000001,2.87
2019-10-06 17:30:00,2.99904,0.87472,3.124,0.29184000000000004,0.08512,0.304,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.17184,0.92512,3.304,0.29184000000000004,0.08512,0.304,2.88,0.84,3.0
2019-10-06 18:00:00,3.00864,0.8775200000000001,3.134,0.29184000000000004,0.08512,0.304,2.7168,0.7924,2.83,3.19104,0.9307200000000001,3.324,0.29184000000000004,0.08512,0.304,2.8992,0.8456,3.02
2019-10-06 18:30:00,3.18192,0.9280600000000001,3.3145,0.29232,0.08526,0.3045,2.8896,0.8428,3.01,3.34512,0.9756600000000001,3.4845,0.29232,0.08526,0.3045,3.0528,0.8904000000000001,3.18
2019-10-06 19:00:00,3.20112,0.93366,3.3345000000000002,0.29232,0.08526,0.3045,2.9088000000000003,0.8484,3.03,3.37392,0.98406,3.5145,0.29232,0.08526,0.3045,3.0816,0.8988,3.21
2019-10-06 19:30:00,3.11472,0.90846,3.2445,0.29232,0.08526,0.3045,2.8224,0.8232,2.94,3.31632,0.9672600000000001,3.4545,0.29232,0.08526,0.3045,3.024,0.882,3.15
2019-10-06 20:00:00,2.9035200000000003,0.8468600000000001,3.0245,0.29232,0.08526,0.3045,2.6112,0.7616,2.7199999999999998,3.08592,0.9000600000000001,3.2145,0.29232,0.08526,0.3045,2.7936,0.8148000000000001,2.91
2019-10-06 20:30:00,2.78832,0.8132600000000001,2.9045,0.29232,0.08526,0.3045,2.496,0.728,2.6,2.96112,0.8636600000000001,3.0845,0.29232,0.08526,0.3045,2.6688,0.7784000000000001,2.7800000000000002
2019-10-06 21:00:00,2.68272,0.78246,2.7945,0.29232,0.08526,0.3045,2.3904,0.6972,2.49,2.83632,0.8272600000000001,2.9545,0.29232,0.08526,0.3045,2.544,0.742,2.65
2019-10-06 21:30:00,2.54928,0.7435400000000001,2.6555,0.29328000000000004,0.08554,0.3055,2.2560000000000002,0.658,2.35,2.69328,0.78554,2.8055,0.29328000000000004,0.08554,0.3055,2.4,0.7000000000000001,2.5
2019-10-06 22:00:00,2.37696,0.69328,2.476,0.29376,0.08568,0.306,2.0832,0.6076,2.17,2.51136,0.73248,2.616,0.29376,0.08568,0.306,2.2176,0.6468,2.31
2019-10-06 22:30:00,2.21376,0.64568,2.306,0.29376,0.08568,0.306,1.92,0.56,2.0,2.34816,0.68488,2.446,0.29376,0.08568,0.306,2.0544000000000002,0.5992000000000001,2.14
2019-10-06 23:00:00,2.03136,0.59248,2.116,0.29376,0.08568,0.306,1.7376,0.5068,1.81,2.16576,0.63168,2.2560000000000002,0.29376,0.08568,0.306,1.8719999999999999,0.546,1.9500000000000002
2019-10-06 23:30:00,1.86816,0.54488,1.9460000000000002,0.29376,0.08568,0.306,1.5744,0.4592,1.6400000000000001,1.97376,0.5756800000000001,2.056,0.29376,0.08568,0.306,1.6800000000000002,0.49,1.75
2019-10-07 00:00:00,1.75296,0.5112800000000001,1.826,0.29376,0.08568,0.306,1.4592,0.42560000000000003,1.52,1.84896,0.5392800000000001,1.9260000000000002,0.29376,0.08568,0.306,1.5552000000000001,0.4536,1.62
2019-10-07 00:30:00,1.64736,0.48048,1.716,0.29376,0.08568,0.306,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.74336,0.50848,1.816,0.29376,0.08568,0.306,1.4496,0.4228,1.51
2019-10-07 01:00:00,1.62816,0.47488,1.6960000000000002,0.29376,0.08568,0.306,1.3344,0.38920000000000005,1.3900000000000001,1.72416,0.50288,1.796,0.29376,0.08568,0.306,1.4304000000000001,0.4172,1.49
2019-10-07 01:30:00,1.6862400000000002,0.49182000000000003,1.7565,0.29424,0.08582000000000001,0.3065,1.392,0.406,1.45,1.78224,0.5198200000000001,1.8565,0.29424,0.08582000000000001,0.3065,1.488,0.434,1.55
2019-10-07 02:00:00,1.7630400000000002,0.51422,1.8365,0.29424,0.08582000000000001,0.3065,1.4688,0.4284,1.53,1.85904,0.54222,1.9365,0.29424,0.08582000000000001,0.3065,1.5648,0.45640000000000003,1.63
2019-10-07 02:30:00,1.75344,0.5114200000000001,1.8265,0.29424,0.08582000000000001,0.3065,1.4592,0.42560000000000003,1.52,1.85904,0.54222,1.9365,0.29424,0.08582000000000001,0.3065,1.5648,0.45640000000000003,1.63
2019-10-07 03:00:00,1.72464,0.50302,1.7965,0.29424,0.08582000000000001,0.3065,1.4304000000000001,0.4172,1.49,1.83024,0.5338200000000001,1.9065,0.29424,0.08582000000000001,0.3065,1.536,0.448,1.6
2019-10-07 03:30:00,1.72464,0.50302,1.7965,0.29424,0.08582000000000001,0.3065,1.4304000000000001,0.4172,1.49,1.83024,0.5338200000000001,1.9065,0.29424,0.08582000000000001,0.3065,1.536,0.448,1.6
2019-10-07 04:00:00,1.6862400000000002,0.49182000000000003,1.7565,0.29424,0.08582000000000001,0.3065,1.392,0.406,1.45,1.80144,0.52542,1.8765,0.29424,0.08582000000000001,0.3065,1.5072,0.43960000000000005,1.57
2019-10-07 04:30:00,1.6675200000000001,0.48636,1.737,0.29472000000000004,0.08596000000000001,0.307,1.3728,0.40040000000000003,1.43,1.77312,0.5171600000000001,1.847,0.29472000000000004,0.08596000000000001,0.307,1.4784000000000002,0.4312,1.54
2019-10-07 05:00:00,1.69584,0.49462000000000006,1.7665000000000002,0.29424,0.08582000000000001,0.3065,1.4016,0.4088,1.46,1.8110400000000002,0.52822,1.8865,0.29424,0.08582000000000001,0.3065,1.5168,0.4424,1.58
2019-10-07 05:30:00,1.8110400000000002,0.52822,1.8865,0.29424,0.08582000000000001,0.3065,1.5168,0.4424,1.58,1.92624,0.5618200000000001,2.0065,0.29424,0.08582000000000001,0.3065,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-07 06:00:00,2.01264,0.5870200000000001,2.0965,0.29424,0.08582000000000001,0.3065,1.7184,0.5012,1.79,2.24304,0.65422,2.3365,0.29424,0.08582000000000001,0.3065,1.9488,0.5684,2.03
2019-10-07 06:30:00,2.31984,0.6766200000000001,2.4165,0.29424,0.08582000000000001,0.3065,2.0256,0.5908,2.11,2.56944,0.7494200000000001,2.6765,0.29424,0.08582000000000001,0.3065,2.2752,0.6636000000000001,2.37
2019-10-07 07:00:00,2.5118400000000003,0.73262,2.6165000000000003,0.29424,0.08582000000000001,0.3065,2.2176,0.6468,2.31,2.67504,0.78022,2.7865,0.29424,0.08582000000000001,0.3065,2.3808,0.6944,2.48
2019-10-07 07:30:00,2.77104,0.80822,2.8865,0.29424,0.08582000000000001,0.3065,2.4768,0.7224,2.58,2.9438400000000002,0.85862,3.0665,0.29424,0.08582000000000001,0.3065,2.6496,0.7728,2.76
2019-10-07 08:00:00,3.02064,0.88102,3.1465,0.29424,0.08582000000000001,0.3065,2.7264,0.7952,2.84,3.21264,0.9370200000000001,3.3465,0.29424,0.08582000000000001,0.3065,2.9184,0.8512000000000001,3.04
2019-10-07 08:30:00,3.04944,0.8894200000000001,3.1765,0.29424,0.08582000000000001,0.3065,2.7552,0.8036000000000001,2.87,3.26064,0.9510200000000001,3.3965,0.29424,0.08582000000000001,0.3065,2.9664,0.8652000000000001,3.09
2019-10-07 09:00:00,3.03936,0.88648,3.166,0.29376,0.08568,0.306,2.7456,0.8008000000000001,2.86,3.27936,0.9564800000000001,3.416,0.29376,0.08568,0.306,2.9856,0.8708,3.11
2019-10-07 09:30:00,3.02976,0.88368,3.156,0.29376,0.08568,0.306,2.7359999999999998,0.798,2.85,3.24096,0.9452800000000001,3.376,0.29376,0.08568,0.306,2.9472,0.8596,3.07
2019-10-07 10:00:00,3.4713600000000002,1.01248,3.616,0.29376,0.08568,0.306,3.1776,0.9268000000000001,3.31,3.66336,1.06848,3.816,0.29376,0.08568,0.306,3.3696,0.9828,3.51
2019-10-07 10:30:00,3.68304,1.07422,3.8365,0.29424,0.08582000000000001,0.3065,3.3888,0.9884000000000001,3.5300000000000002,3.91344,1.14142,4.0765,0.29424,0.08582000000000001,0.3065,3.6192,1.0556,3.77
2019-10-07 11:00:00,3.62496,1.05728,3.776,0.29376,0.08568,0.306,3.3312,0.9716,3.47,3.8745600000000002,1.13008,4.036,0.29376,0.08568,0.306,3.5808,1.0444,3.73
2019-10-07 11:30:00,3.63456,1.06008,3.786,0.29376,0.08568,0.306,3.3407999999999998,0.9744,3.48,3.86496,1.12728,4.026,0.29376,0.08568,0.306,3.5712,1.0416,3.7199999999999998
2019-10-07 12:00:00,3.6144,1.0542,3.765,0.2928,0.0854,0.305,3.3216,0.9688,3.46,3.8256,1.1158,3.985,0.2928,0.0854,0.305,3.5328,1.0304,3.68
2019-10-07 12:30:00,3.5568,1.0374,3.705,0.2928,0.0854,0.305,3.2640000000000002,0.9520000000000001,3.4,3.7488,1.0934,3.9050000000000002,0.2928,0.0854,0.305,3.456,1.008,3.6
2019-10-07 13:00:00,3.49824,1.02032,3.644,0.29184000000000004,0.08512,0.304,3.2064,0.9352,3.34,3.69024,1.07632,3.844,0.29184000000000004,0.08512,0.304,3.3984,0.9912000000000001,3.54
2019-10-07 13:30:00,3.38352,0.9868600000000001,3.5245,0.29232,0.08526,0.3045,3.0912,0.9016000000000001,3.22,3.58512,1.04566,3.7345,0.29232,0.08526,0.3045,3.2928,0.9604,3.43
2019-10-07 14:00:00,3.34464,0.97552,3.484,0.29184000000000004,0.08512,0.304,3.0528,0.8904000000000001,3.18,3.52704,1.02872,3.674,0.29184000000000004,0.08512,0.304,3.2352,0.9436,3.37
2019-10-07 14:30:00,3.38352,0.9868600000000001,3.5245,0.29232,0.08526,0.3045,3.0912,0.9016000000000001,3.22,3.58512,1.04566,3.7345,0.29232,0.08526,0.3045,3.2928,0.9604,3.43
2019-10-07 15:00:00,3.49872,1.02046,3.6445,0.29232,0.08526,0.3045,3.2064,0.9352,3.34,3.74832,1.09326,3.9045,0.29232,0.08526,0.3045,3.456,1.008,3.6
2019-10-07 15:30:00,3.47952,1.01486,3.6245000000000003,0.29232,0.08526,0.3045,3.1872,0.9296000000000001,3.32,3.6907200000000002,1.07646,3.8445,0.29232,0.08526,0.3045,3.3984,0.9912000000000001,3.54
2019-10-07 16:00:00,3.51792,1.02606,3.6645,0.29232,0.08526,0.3045,3.2256,0.9408000000000001,3.36,3.71952,1.08486,3.8745000000000003,0.29232,0.08526,0.3045,3.4272,0.9996,3.5700000000000003
2019-10-07 16:30:00,3.6619200000000003,1.06806,3.8145,0.29232,0.08526,0.3045,3.3696,0.9828,3.51,3.94032,1.14926,4.1045,0.29232,0.08526,0.3045,3.648,1.064,3.8
2019-10-07 17:00:00,3.6384,1.0612,3.79,0.1824,0.053200000000000004,0.19,3.456,1.008,3.6,3.8496,1.1228,4.01,0.1824,0.053200000000000004,0.19,3.6672000000000002,1.0696,3.8200000000000003
2019-10-07 17:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-10-07 18:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-10-07 18:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-10-07 19:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-10-07 19:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-10-07 20:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-10-07 20:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-10-07 21:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-10-07 21:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-10-07 22:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.16608,0.048440000000000004,0.17300000000000001,2.5728,0.7504000000000001,2.68,2.91168,0.8492400000000001,3.033,0.16608,0.048440000000000004,0.17300000000000001,2.7456,0.8008000000000001,2.86
2019-10-07 22:30:00,2.5032,0.7301000000000001,2.6075,0.3144,0.0917,0.3275,2.1888,0.6384000000000001,2.2800000000000002,2.6568,0.7749,2.7675,0.3144,0.0917,0.3275,2.3424,0.6832,2.44
2019-10-07 23:00:00,2.3184,0.6762,2.415,0.3504,0.1022,0.365,1.968,0.5740000000000001,2.05,2.472,0.721,2.575,0.3504,0.1022,0.365,2.1216,0.6188,2.21
2019-10-07 23:30:00,2.13648,0.62314,2.2255,0.35088,0.10234000000000001,0.3655,1.7856,0.5208,1.8599999999999999,2.29008,0.6679400000000001,2.3855,0.35088,0.10234000000000001,0.3655,1.9392,0.5656,2.02
2019-10-08 00:00:00,2.0112,0.5866,2.095,0.3504,0.1022,0.365,1.6608,0.4844,1.73,2.1552,0.6286,2.245,0.3504,0.1022,0.365,1.8048000000000002,0.5264,1.88
2019-10-08 00:30:00,1.89648,0.5531400000000001,1.9755,0.35088,0.10234000000000001,0.3655,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.02128,0.5895400000000001,2.1055,0.35088,0.10234000000000001,0.3655,1.6703999999999999,0.4872,1.74
2019-10-08 01:00:00,1.8580800000000002,0.5419400000000001,1.9355,0.35088,0.10234000000000001,0.3655,1.5072,0.43960000000000005,1.57,1.99248,0.5811400000000001,2.0755,0.35088,0.10234000000000001,0.3655,1.6416,0.4788,1.71
2019-10-08 01:30:00,1.91568,0.55874,1.9955,0.35088,0.10234000000000001,0.3655,1.5648,0.45640000000000003,1.63,2.06928,0.6035400000000001,2.1555,0.35088,0.10234000000000001,0.3655,1.7184,0.5012,1.79
2019-10-08 02:00:00,1.96368,0.57274,2.0455,0.35088,0.10234000000000001,0.3655,1.6128,0.47040000000000004,1.6800000000000002,2.10768,0.6147400000000001,2.1955,0.35088,0.10234000000000001,0.3655,1.7568000000000001,0.5124000000000001,1.83
2019-10-08 02:30:00,1.94496,0.56728,2.026,0.35136,0.10248,0.366,1.5936,0.46480000000000005,1.6600000000000001,2.08896,0.60928,2.176,0.35136,0.10248,0.366,1.7376,0.5068,1.81
2019-10-08 03:00:00,1.9171200000000002,0.55916,1.9969999999999999,0.35232,0.10276,0.367,1.5648,0.45640000000000003,1.63,2.04192,0.5955600000000001,2.127,0.35232,0.10276,0.367,1.6896,0.4928,1.76
2019-10-08 03:30:00,1.89792,0.55356,1.9769999999999999,0.35232,0.10276,0.367,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.02272,0.58996,2.107,0.35232,0.10276,0.367,1.6703999999999999,0.4872,1.74
2019-10-08 04:00:00,1.8599999999999999,0.5425,1.9375,0.3528,0.1029,0.3675,1.5072,0.43960000000000005,1.57,1.9752,0.5761000000000001,2.0575,0.3528,0.1029,0.3675,1.6224,0.4732,1.69
2019-10-08 04:30:00,1.8504,0.5397000000000001,1.9275,0.3528,0.1029,0.3675,1.4976,0.4368,1.56,1.9656,0.5733,2.0475,0.3528,0.1029,0.3675,1.6128,0.47040000000000004,1.6800000000000002
2019-10-08 05:00:00,1.8792,0.5481,1.9575,0.3528,0.1029,0.3675,1.5264,0.44520000000000004,1.5899999999999999,2.0136,0.5873,2.0975,0.3528,0.1029,0.3675,1.6608,0.4844,1.73
2019-10-08 05:30:00,2.004,0.5845,2.0875,0.3528,0.1029,0.3675,1.6512,0.48160000000000003,1.72,2.148,0.6265000000000001,2.2375,0.3528,0.1029,0.3675,1.7952,0.5236000000000001,1.87
2019-10-08 06:00:00,2.1576,0.6293000000000001,2.2475,0.3528,0.1029,0.3675,1.8048000000000002,0.5264,1.88,2.3112,0.6741,2.4075,0.3528,0.1029,0.3675,1.9584000000000001,0.5712,2.04
2019-10-08 06:30:00,2.4648,0.7189,2.5675,0.3528,0.1029,0.3675,2.112,0.616,2.2,2.6184000000000003,0.7637,2.7275,0.3528,0.1029,0.3675,2.2656,0.6608,2.36
2019-10-08 07:00:00,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.3528,0.1029,0.3675,2.496,0.728,2.6,3.012,0.8785000000000001,3.1375,0.3528,0.1029,0.3675,2.6592000000000002,0.7756000000000001,2.77
2019-10-08 07:30:00,3.16512,0.9231600000000001,3.297,0.35232,0.10276,0.367,2.8128,0.8204,2.93,3.49152,1.01836,3.637,0.35232,0.10276,0.367,3.1392,0.9156000000000001,3.27
2019-10-08 08:00:00,3.3192,0.9681000000000001,3.4575,0.3528,0.1029,0.3675,2.9664,0.8652000000000001,3.09,3.6744,1.0717,3.8275,0.3528,0.1029,0.3675,3.3216,0.9688,3.46
2019-10-08 08:30:00,3.37632,0.9847600000000001,3.517,0.35232,0.10276,0.367,3.024,0.882,3.15,3.58752,1.04636,3.737,0.35232,0.10276,0.367,3.2352,0.9436,3.37
2019-10-08 09:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.35136,0.10248,0.366,3.0144,0.8792000000000001,3.14,3.52896,1.02928,3.676,0.35136,0.10248,0.366,3.1776,0.9268000000000001,3.31
2019-10-08 09:30:00,3.47088,1.01234,3.6155,0.35088,0.10234000000000001,0.3655,3.12,0.91,3.25,3.57648,1.04314,3.7255000000000003,0.35088,0.10234000000000001,0.3655,3.2256,0.9408000000000001,3.36
2019-10-08 10:00:00,3.42288,0.9983400000000001,3.5655,0.35088,0.10234000000000001,0.3655,3.072,0.896,3.2,3.35568,0.97874,3.4955,0.35088,0.10234000000000001,0.3655,3.0048,0.8764000000000001,3.13
2019-10-08 10:30:00,3.2976,0.9618000000000001,3.435,0.3504,0.1022,0.365,2.9472,0.8596,3.07,3.2880000000000003,0.9590000000000001,3.425,0.3504,0.1022,0.365,2.9376,0.8568,3.06
2019-10-08 11:00:00,3.24096,0.9452800000000001,3.376,0.32256,0.09408000000000001,0.336,2.9184,0.8512000000000001,3.04,3.25056,0.94808,3.386,0.32256,0.09408000000000001,0.336,2.928,0.854,3.05
2019-10-08 11:30:00,3.24912,0.9476600000000001,3.3845,0.29232,0.08526,0.3045,2.9568000000000003,0.8624,3.08,3.18192,0.9280600000000001,3.3145,0.29232,0.08526,0.3045,2.8896,0.8428,3.01
2019-10-08 12:00:00,3.17184,0.92512,3.304,0.29184000000000004,0.08512,0.304,2.88,0.84,3.0,3.28704,0.9587200000000001,3.424,0.29184000000000004,0.08512,0.304,2.9952,0.8736,3.12
2019-10-08 12:30:00,3.30672,0.9644600000000001,3.4445,0.29232,0.08526,0.3045,3.0144,0.8792000000000001,3.14,3.52752,1.02886,3.6745,0.29232,0.08526,0.3045,3.2352,0.9436,3.37
2019-10-08 13:00:00,3.30672,0.9644600000000001,3.4445,0.29232,0.08526,0.3045,3.0144,0.8792000000000001,3.14,3.55632,1.03726,3.7045,0.29232,0.08526,0.3045,3.2640000000000002,0.9520000000000001,3.4
2019-10-08 13:30:00,3.26832,0.9532600000000001,3.4045,0.29232,0.08526,0.3045,2.976,0.868,3.1,3.46992,1.01206,3.6145,0.29232,0.08526,0.3045,3.1776,0.9268000000000001,3.31
2019-10-08 14:00:00,3.04752,0.8888600000000001,3.1745,0.29232,0.08526,0.3045,2.7552,0.8036000000000001,2.87,3.15312,0.91966,3.2845,0.29232,0.08526,0.3045,2.8608000000000002,0.8344,2.98
2019-10-08 14:30:00,3.2107200000000002,0.9364600000000001,3.3445,0.29232,0.08526,0.3045,2.9184,0.8512000000000001,3.04,3.29712,0.9616600000000001,3.4345,0.29232,0.08526,0.3045,3.0048,0.8764000000000001,3.13
2019-10-08 15:00:00,3.2107200000000002,0.9364600000000001,3.3445,0.29232,0.08526,0.3045,2.9184,0.8512000000000001,3.04,3.26832,0.9532600000000001,3.4045,0.29232,0.08526,0.3045,2.976,0.868,3.1
2019-10-08 15:30:00,3.16224,0.92232,3.294,0.29184000000000004,0.08512,0.304,2.8704,0.8372,2.99,3.3350400000000002,0.97272,3.474,0.29184000000000004,0.08512,0.304,3.0432,0.8876000000000001,3.17
2019-10-08 16:00:00,3.05712,0.8916600000000001,3.1845,0.29232,0.08526,0.3045,2.7648,0.8064,2.88,3.18192,0.9280600000000001,3.3145,0.29232,0.08526,0.3045,2.8896,0.8428,3.01
2019-10-08 16:30:00,3.11616,0.90888,3.246,0.29376,0.08568,0.306,2.8224,0.8232,2.94,3.12576,0.91168,3.2560000000000002,0.29376,0.08568,0.306,2.832,0.8260000000000001,2.95
2019-10-08 17:00:00,3.20304,0.93422,3.3365,0.30384,0.08862,0.3165,2.8992,0.8456,3.02,3.27984,0.95662,3.4165,0.30384,0.08862,0.3165,2.976,0.868,3.1
2019-10-08 17:30:00,3.27072,0.95396,3.407,0.30432000000000003,0.08876,0.317,2.9664,0.8652000000000001,3.09,3.35712,0.97916,3.497,0.30432000000000003,0.08876,0.317,3.0528,0.8904000000000001,3.18
2019-10-08 18:00:00,3.30912,0.9651600000000001,3.447,0.30432000000000003,0.08876,0.317,3.0048,0.8764000000000001,3.13,3.48192,1.01556,3.627,0.30432000000000003,0.08876,0.317,3.1776,0.9268000000000001,3.31
2019-10-08 18:30:00,3.43392,1.00156,3.577,0.30432000000000003,0.08876,0.317,3.1296,0.9128000000000001,3.26,3.7507200000000003,1.09396,3.907,0.30432000000000003,0.08876,0.317,3.4464,1.0052,3.59
2019-10-08 19:00:00,3.53952,1.03236,3.6870000000000003,0.30432000000000003,0.08876,0.317,3.2352,0.9436,3.37,3.76992,1.09956,3.927,0.30432000000000003,0.08876,0.317,3.4656000000000002,1.0108,3.61
2019-10-08 19:30:00,3.57792,1.04356,3.727,0.30432000000000003,0.08876,0.317,3.2736,0.9548000000000001,3.41,3.77952,1.10236,3.9370000000000003,0.30432000000000003,0.08876,0.317,3.4752,1.0136,3.62
2019-10-08 20:00:00,3.45312,1.00716,3.597,0.30432000000000003,0.08876,0.317,3.1488,0.9184,3.2800000000000002,3.66432,1.06876,3.817,0.30432000000000003,0.08876,0.317,3.36,0.98,3.5
2019-10-08 20:30:00,3.2904,0.9597,3.4275,0.3048,0.0889,0.3175,2.9856,0.8708,3.11,3.5016,1.0213,3.6475,0.3048,0.0889,0.3175,3.1968,0.9324,3.33
2019-10-08 21:00:00,3.2328,0.9429000000000001,3.3675,0.3048,0.0889,0.3175,2.928,0.854,3.05,3.4344,1.0017,3.5775,0.3048,0.0889,0.3175,3.1296,0.9128000000000001,3.26
2019-10-08 21:30:00,3.0979200000000002,0.90356,3.227,0.30432000000000003,0.08876,0.317,2.7936,0.8148000000000001,2.91,3.28992,0.9595600000000001,3.427,0.30432000000000003,0.08876,0.317,2.9856,0.8708,3.11
2019-10-08 22:00:00,2.8776,0.8393,2.9975,0.3048,0.0889,0.3175,2.5728,0.7504000000000001,2.68,3.0504,0.8897,3.1775,0.3048,0.0889,0.3175,2.7456,0.8008000000000001,2.86
2019-10-08 22:30:00,2.6376,0.7693,2.7475,0.3048,0.0889,0.3175,2.3328,0.6804,2.43,2.7912,0.8141,2.9075,0.3048,0.0889,0.3175,2.4864,0.7252000000000001,2.59
2019-10-08 23:00:00,2.4648,0.7189,2.5675,0.3048,0.0889,0.3175,2.16,0.63,2.25,2.628,0.7665000000000001,2.7375,0.3048,0.0889,0.3175,2.3232,0.6776,2.42
2019-10-08 23:30:00,2.37888,0.69384,2.478,0.30528000000000005,0.08904000000000001,0.318,2.0736,0.6048,2.16,2.61888,0.7638400000000001,2.7279999999999998,0.30528000000000005,0.08904000000000001,0.318,2.3136,0.6748000000000001,2.41
2019-10-09 00:00:00,2.22528,0.6490400000000001,2.318,0.30528000000000005,0.08904000000000001,0.318,1.92,0.56,2.0,2.45568,0.7162400000000001,2.558,0.30528000000000005,0.08904000000000001,0.318,2.1504,0.6272,2.24
2019-10-09 00:30:00,1.96608,0.5734400000000001,2.048,0.30528000000000005,0.08904000000000001,0.318,1.6608,0.4844,1.73,2.10048,0.6126400000000001,2.188,0.30528000000000005,0.08904000000000001,0.318,1.7952,0.5236000000000001,1.87
2019-10-09 01:00:00,1.88976,0.55118,1.9685000000000001,0.30576000000000003,0.08918000000000001,0.3185,1.584,0.462,1.65,1.9953600000000002,0.58198,2.0785,0.30576000000000003,0.08918000000000001,0.3185,1.6896,0.4928,1.76
2019-10-09 01:30:00,2.10144,0.61292,2.189,0.30624,0.08932000000000001,0.319,1.7952,0.5236000000000001,1.87,2.30304,0.6717200000000001,2.399,0.30624,0.08932000000000001,0.319,1.9968,0.5824,2.08
2019-10-09 02:00:00,2.16864,0.6325200000000001,2.259,0.30624,0.08932000000000001,0.319,1.8624,0.5432,1.94,2.37024,0.69132,2.469,0.30624,0.08932000000000001,0.319,2.064,0.602,2.15
2019-10-09 02:30:00,2.16864,0.6325200000000001,2.259,0.30624,0.08932000000000001,0.319,1.8624,0.5432,1.94,2.37984,0.6941200000000001,2.479,0.30624,0.08932000000000001,0.319,2.0736,0.6048,2.16
2019-10-09 03:00:00,2.13936,0.6239800000000001,2.2285,0.30576000000000003,0.08918000000000001,0.3185,1.8336000000000001,0.5348,1.9100000000000001,2.34096,0.68278,2.4385,0.30576000000000003,0.08918000000000001,0.3185,2.0352,0.5936,2.12
2019-10-09 03:30:00,2.13024,0.6213200000000001,2.219,0.30624,0.08932000000000001,0.319,1.824,0.532,1.9,2.3510400000000002,0.6857200000000001,2.449,0.30624,0.08932000000000001,0.319,2.0448,0.5964,2.13
2019-10-09 04:00:00,2.06304,0.60172,2.149,0.30624,0.08932000000000001,0.319,1.7568000000000001,0.5124000000000001,1.83,2.30304,0.6717200000000001,2.399,0.30624,0.08932000000000001,0.319,1.9968,0.5824,2.08
2019-10-09 04:30:00,2.08224,0.6073200000000001,2.169,0.30624,0.08932000000000001,0.319,1.776,0.518,1.85,2.30304,0.6717200000000001,2.399,0.30624,0.08932000000000001,0.319,1.9968,0.5824,2.08
2019-10-09 05:00:00,2.10144,0.61292,2.189,0.30624,0.08932000000000001,0.319,1.7952,0.5236000000000001,1.87,2.33184,0.6801200000000001,2.429,0.30624,0.08932000000000001,0.319,2.0256,0.5908,2.11
2019-10-09 05:30:00,2.21664,0.6465200000000001,2.309,0.30624,0.08932000000000001,0.319,1.9104,0.5572,1.99,2.43744,0.7109200000000001,2.539,0.30624,0.08932000000000001,0.319,2.1312,0.6216,2.22
2019-10-09 06:00:00,2.30304,0.6717200000000001,2.399,0.30624,0.08932000000000001,0.319,1.9968,0.5824,2.08,2.57184,0.75012,2.6790000000000003,0.30624,0.08932000000000001,0.319,2.2656,0.6608,2.36
2019-10-09 06:30:00,2.59056,0.75558,2.6985,0.30576000000000003,0.08918000000000001,0.3185,2.2848,0.6664,2.38,2.8785600000000002,0.8395800000000001,2.9985,0.30576000000000003,0.08918000000000001,0.3185,2.5728,0.7504000000000001,2.68
2019-10-09 07:00:00,2.88864,0.84252,3.009,0.30624,0.08932000000000001,0.319,2.5824,0.7532,2.69,3.13824,0.91532,3.269,0.30624,0.08932000000000001,0.319,2.832,0.8260000000000001,2.95
2019-10-09 07:30:00,3.18624,0.92932,3.319,0.30624,0.08932000000000001,0.319,2.88,0.84,3.0,3.36864,0.9825200000000001,3.509,0.30624,0.08932000000000001,0.319,3.0624,0.8932,3.19
2019-10-09 08:00:00,3.38832,0.98826,3.5295,0.30672000000000005,0.08946000000000001,0.3195,3.0816,0.8988,3.21,3.57072,1.04146,3.7195,0.30672000000000005,0.08946000000000001,0.3195,3.2640000000000002,0.9520000000000001,3.4
2019-10-09 08:30:00,3.51312,1.02466,3.6595,0.30672000000000005,0.08946000000000001,0.3195,3.2064,0.9352,3.34,3.8395200000000003,1.11986,3.9995000000000003,0.30672000000000005,0.08946000000000001,0.3195,3.5328,1.0304,3.68
2019-10-09 09:00:00,3.48384,1.01612,3.629,0.30624,0.08932000000000001,0.319,3.1776,0.9268000000000001,3.31,3.88704,1.13372,4.049,0.30624,0.08932000000000001,0.319,3.5808,1.0444,3.73
2019-10-09 09:30:00,3.47328,1.01304,3.618,0.30528000000000005,0.08904000000000001,0.318,3.168,0.924,3.3,3.9052800000000003,1.13904,4.068,0.30528000000000005,0.08904000000000001,0.318,3.6,1.05,3.75
2019-10-09 10:00:00,3.4536,1.0073,3.5975,0.3048,0.0889,0.3175,3.1488,0.9184,3.2800000000000002,3.8280000000000003,1.1165,3.9875,0.3048,0.0889,0.3175,3.5232,1.0276,3.67
2019-10-09 10:30:00,3.36672,0.98196,3.507,0.30432000000000003,0.08876,0.317,3.0624,0.8932,3.19,3.71232,1.08276,3.867,0.30432000000000003,0.08876,0.317,3.408,0.994,3.55
2019-10-09 11:00:00,3.38592,0.9875600000000001,3.527,0.30432000000000003,0.08876,0.317,3.0816,0.8988,3.21,3.77952,1.10236,3.9370000000000003,0.30432000000000003,0.08876,0.317,3.4752,1.0136,3.62
2019-10-09 11:30:00,3.39552,0.9903600000000001,3.537,0.30432000000000003,0.08876,0.317,3.0912,0.9016000000000001,3.22,3.76032,1.09676,3.917,0.30432000000000003,0.08876,0.317,3.456,1.008,3.6
2019-10-09 12:00:00,3.37584,0.98462,3.5165,0.30384,0.08862,0.3165,3.072,0.896,3.2,3.50064,1.02102,3.6465,0.30384,0.08862,0.3165,3.1968,0.9324,3.33
2019-10-09 12:30:00,3.27984,0.95662,3.4165,0.30384,0.08862,0.3165,2.976,0.868,3.1,3.38544,0.9874200000000001,3.5265,0.30384,0.08862,0.3165,3.0816,0.8988,3.21
2019-10-09 13:00:00,3.19392,0.93156,3.327,0.30432000000000003,0.08876,0.317,2.8896,0.8428,3.01,3.28992,0.9595600000000001,3.427,0.30432000000000003,0.08876,0.317,2.9856,0.8708,3.11
2019-10-09 13:30:00,2.86656,0.83608,2.9859999999999998,0.30336,0.08848,0.316,2.5632,0.7476,2.67,2.82816,0.8248800000000001,2.946,0.30336,0.08848,0.316,2.5248,0.7364,2.63
2019-10-09 14:00:00,2.79984,0.81662,2.9165,0.30384,0.08862,0.3165,2.496,0.728,2.6,2.48304,0.7242200000000001,2.5865,0.30384,0.08862,0.3165,2.1792,0.6356,2.27
2019-10-09 14:30:00,2.78064,0.8110200000000001,2.8965,0.30384,0.08862,0.3165,2.4768,0.7224,2.58,2.59824,0.75782,2.7065,0.30384,0.08862,0.3165,2.2944,0.6692,2.39
2019-10-09 15:00:00,2.63664,0.76902,2.7465,0.30384,0.08862,0.3165,2.3328,0.6804,2.43,2.32944,0.67942,2.4265,0.30384,0.08862,0.3165,2.0256,0.5908,2.11
2019-10-09 15:30:00,2.68464,0.78302,2.7965,0.30384,0.08862,0.3165,2.3808,0.6944,2.48,2.29104,0.66822,2.3865,0.30384,0.08862,0.3165,1.9872,0.5796,2.07
2019-10-09 16:00:00,2.724,0.7945,2.8375,0.3048,0.0889,0.3175,2.4192,0.7056,2.52,2.724,0.7945,2.8375,0.3048,0.0889,0.3175,2.4192,0.7056,2.52
2019-10-09 16:30:00,2.8776,0.8393,2.9975,0.3048,0.0889,0.3175,2.5728,0.7504000000000001,2.68,3.1176,0.9093,3.2475,0.3048,0.0889,0.3175,2.8128,0.8204,2.93
2019-10-09 17:00:00,2.9448,0.8589,3.0675,0.3048,0.0889,0.3175,2.64,0.77,2.75,3.1848,0.9289000000000001,3.3175,0.3048,0.0889,0.3175,2.88,0.84,3.0
2019-10-09 17:30:00,3.0696,0.8953000000000001,3.1975,0.3048,0.0889,0.3175,2.7648,0.8064,2.88,3.2712,0.9541000000000001,3.4075,0.3048,0.0889,0.3175,2.9664,0.8652000000000001,3.09
2019-10-09 18:00:00,3.09888,0.9038400000000001,3.228,0.30528000000000005,0.08904000000000001,0.318,2.7936,0.8148000000000001,2.91,3.31008,0.9654400000000001,3.448,0.30528000000000005,0.08904000000000001,0.318,3.0048,0.8764000000000001,3.13
2019-10-09 18:30:00,3.17568,0.9262400000000001,3.308,0.30528000000000005,0.08904000000000001,0.318,2.8704,0.8372,2.99,3.39648,0.9906400000000001,3.5380000000000003,0.30528000000000005,0.08904000000000001,0.318,3.0912,0.9016000000000001,3.22
2019-10-09 19:00:00,3.38736,0.9879800000000001,3.5285,0.30576000000000003,0.08918000000000001,0.3185,3.0816,0.8988,3.21,3.60816,1.05238,3.7585,0.30576000000000003,0.08918000000000001,0.3185,3.3024,0.9632000000000001,3.44
2019-10-09 19:30:00,3.31968,0.9682400000000001,3.458,0.30528000000000005,0.08904000000000001,0.318,3.0144,0.8792000000000001,3.14,3.54048,1.03264,3.688,0.30528000000000005,0.08904000000000001,0.318,3.2352,0.9436,3.37
2019-10-09 20:00:00,3.2817600000000002,0.95718,3.4185,0.30576000000000003,0.08918000000000001,0.3185,2.976,0.868,3.1,3.37776,0.9851800000000001,3.5185,0.30576000000000003,0.08918000000000001,0.3185,3.072,0.896,3.2
2019-10-09 20:30:00,3.11856,0.90958,3.2485,0.30576000000000003,0.08918000000000001,0.3185,2.8128,0.8204,2.93,3.31056,0.9655800000000001,3.4485,0.30576000000000003,0.08918000000000001,0.3185,3.0048,0.8764000000000001,3.13
2019-10-09 21:00:00,2.98416,0.87038,3.1085,0.30576000000000003,0.08918000000000001,0.3185,2.6784,0.7812,2.79,3.16656,0.9235800000000001,3.2984999999999998,0.30576000000000003,0.08918000000000001,0.3185,2.8608000000000002,0.8344,2.98
2019-10-09 21:30:00,2.84016,0.8283800000000001,2.9585,0.30576000000000003,0.08918000000000001,0.3185,2.5343999999999998,0.7392000000000001,2.64,3.02256,0.88158,3.1485,0.30576000000000003,0.08918000000000001,0.3185,2.7168,0.7924,2.83
2019-10-09 22:00:00,2.6486400000000003,0.7725200000000001,2.759,0.30624,0.08932000000000001,0.319,2.3424,0.6832,2.44,2.82144,0.8229200000000001,2.939,0.30624,0.08932000000000001,0.319,2.5152,0.7336,2.62
2019-10-09 22:30:00,2.38944,0.6969200000000001,2.489,0.30624,0.08932000000000001,0.319,2.0832,0.6076,2.17,2.5526400000000002,0.7445200000000001,2.659,0.30624,0.08932000000000001,0.319,2.2464,0.6552,2.34
2019-10-09 23:00:00,2.17824,0.6353200000000001,2.269,0.30624,0.08932000000000001,0.319,1.8719999999999999,0.546,1.9500000000000002,2.32224,0.67732,2.419,0.30624,0.08932000000000001,0.319,2.016,0.588,2.1
2019-10-09 23:30:00,1.99584,0.5821200000000001,2.079,0.30624,0.08932000000000001,0.319,1.6896,0.4928,1.76,2.13024,0.6213200000000001,2.219,0.30624,0.08932000000000001,0.319,1.824,0.532,1.9
2019-10-10 00:00:00,1.86144,0.5429200000000001,1.939,0.30624,0.08932000000000001,0.319,1.5552000000000001,0.4536,1.62,1.98624,0.5793200000000001,2.069,0.30624,0.08932000000000001,0.319,1.6800000000000002,0.49,1.75
2019-10-10 00:30:00,1.78464,0.5205200000000001,1.859,0.30624,0.08932000000000001,0.319,1.4784000000000002,0.4312,1.54,1.90944,0.5569200000000001,1.9889999999999999,0.30624,0.08932000000000001,0.319,1.6032000000000002,0.4676,1.67
2019-10-10 01:00:00,1.7270400000000001,0.5037200000000001,1.799,0.30624,0.08932000000000001,0.319,1.4208,0.41440000000000005,1.48,1.84224,0.53732,1.919,0.30624,0.08932000000000001,0.319,1.536,0.448,1.6
2019-10-10 01:30:00,1.80384,0.52612,1.879,0.30624,0.08932000000000001,0.319,1.4976,0.4368,1.56,1.91904,0.55972,1.999,0.30624,0.08932000000000001,0.319,1.6128,0.47040000000000004,1.6800000000000002
2019-10-10 02:00:00,1.87104,0.5457200000000001,1.949,0.30624,0.08932000000000001,0.319,1.5648,0.45640000000000003,1.63,1.9766400000000002,0.57652,2.059,0.30624,0.08932000000000001,0.319,1.6703999999999999,0.4872,1.74
2019-10-10 02:30:00,1.81344,0.5289200000000001,1.889,0.30624,0.08932000000000001,0.319,1.5072,0.43960000000000005,1.57,1.9286400000000001,0.56252,2.009,0.30624,0.08932000000000001,0.319,1.6224,0.4732,1.69
2019-10-10 03:00:00,1.80384,0.52612,1.879,0.30624,0.08932000000000001,0.319,1.4976,0.4368,1.56,1.93824,0.56532,2.019,0.30624,0.08932000000000001,0.319,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-10 03:30:00,1.7750400000000002,0.5177200000000001,1.849,0.30624,0.08932000000000001,0.319,1.4688,0.4284,1.53,1.8998400000000002,0.5541200000000001,1.979,0.30624,0.08932000000000001,0.319,1.5936,0.46480000000000005,1.6600000000000001
2019-10-10 04:00:00,1.75536,0.51198,1.8285,0.30576000000000003,0.08918000000000001,0.3185,1.4496,0.4228,1.51,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.30576000000000003,0.08918000000000001,0.3185,1.5648,0.45640000000000003,1.63
2019-10-10 04:30:00,1.76496,0.51478,1.8385,0.30576000000000003,0.08918000000000001,0.3185,1.4592,0.42560000000000003,1.52,1.90896,0.55678,1.9885000000000002,0.30576000000000003,0.08918000000000001,0.3185,1.6032000000000002,0.4676,1.67
2019-10-10 05:00:00,1.76496,0.51478,1.8385,0.30576000000000003,0.08918000000000001,0.3185,1.4592,0.42560000000000003,1.52,1.90896,0.55678,1.9885000000000002,0.30576000000000003,0.08918000000000001,0.3185,1.6032000000000002,0.4676,1.67
2019-10-10 05:30:00,1.93824,0.56532,2.019,0.30624,0.08932000000000001,0.319,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.08224,0.6073200000000001,2.169,0.30624,0.08932000000000001,0.319,1.776,0.518,1.85
2019-10-10 06:00:00,2.13024,0.6213200000000001,2.219,0.30624,0.08932000000000001,0.319,1.824,0.532,1.9,2.34144,0.6829200000000001,2.439,0.30624,0.08932000000000001,0.319,2.0352,0.5936,2.12
2019-10-10 06:30:00,2.45664,0.71652,2.559,0.30624,0.08932000000000001,0.319,2.1504,0.6272,2.24,2.73504,0.7977200000000001,2.849,0.30624,0.08932000000000001,0.319,2.4288,0.7084,2.5300000000000002
2019-10-10 07:00:00,2.65824,0.77532,2.769,0.30624,0.08932000000000001,0.319,2.352,0.686,2.45,2.8502400000000003,0.8313200000000001,2.969,0.30624,0.08932000000000001,0.319,2.544,0.742,2.65
2019-10-10 07:30:00,3.01344,0.87892,3.1390000000000002,0.30624,0.08932000000000001,0.319,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.20544,0.9349200000000001,3.339,0.30624,0.08932000000000001,0.319,2.8992,0.8456,3.02
2019-10-10 08:00:00,3.09024,0.9013200000000001,3.219,0.30624,0.08932000000000001,0.319,2.784,0.812,2.9,3.26304,0.9517200000000001,3.399,0.30624,0.08932000000000001,0.319,2.9568000000000003,0.8624,3.08
2019-10-10 08:30:00,3.09984,0.90412,3.229,0.30624,0.08932000000000001,0.319,2.7936,0.8148000000000001,2.91,3.29184,0.9601200000000001,3.429,0.30624,0.08932000000000001,0.319,2.9856,0.8708,3.11
2019-10-10 09:00:00,3.09024,0.9013200000000001,3.219,0.30624,0.08932000000000001,0.319,2.784,0.812,2.9,3.3590400000000002,0.97972,3.499,0.30624,0.08932000000000001,0.319,3.0528,0.8904000000000001,3.18
2019-10-10 09:30:00,3.02208,0.8814400000000001,3.148,0.05568000000000001,0.01624,0.058,2.9664,0.8652000000000001,3.09,3.31008,0.9654400000000001,3.448,0.05568000000000001,0.01624,0.058,3.2544,0.9492,3.39
2019-10-10 10:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-10-10 10:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-10-10 11:00:00,2.95872,0.8629600000000001,3.082,0.0019200000000000003,0.0005600000000000001,0.002,2.9568000000000003,0.8624,3.08,3.26592,0.9525600000000001,3.402,0.0019200000000000003,0.0005600000000000001,0.002,3.2640000000000002,0.9520000000000001,3.4
2019-10-10 11:30:00,3.0288,0.8834000000000001,3.155,0.1872,0.0546,0.195,2.8416,0.8288000000000001,2.96,3.4128,0.9954000000000001,3.555,0.1872,0.0546,0.195,3.2256,0.9408000000000001,3.36
2019-10-10 12:00:00,2.8910400000000003,0.8432200000000001,3.0115,0.24144000000000002,0.07042000000000001,0.2515,2.6496,0.7728,2.76,3.25584,0.9496200000000001,3.3915,0.24144000000000002,0.07042000000000001,0.2515,3.0144,0.8792000000000001,3.14
2019-10-10 12:30:00,2.77872,0.8104600000000001,2.8945,0.29232,0.08526,0.3045,2.4864,0.7252000000000001,2.59,3.12432,0.9112600000000001,3.2545,0.29232,0.08526,0.3045,2.832,0.8260000000000001,2.95
2019-10-10 13:00:00,2.8075200000000002,0.81886,2.9245,0.29232,0.08526,0.3045,2.5152,0.7336,2.62,3.04752,0.8888600000000001,3.1745,0.29232,0.08526,0.3045,2.7552,0.8036000000000001,2.87
2019-10-10 13:30:00,2.87136,0.8374800000000001,2.991,0.28896000000000005,0.08428000000000001,0.301,2.5824,0.7532,2.69,3.12096,0.9102800000000001,3.251,0.28896000000000005,0.08428000000000001,0.301,2.832,0.8260000000000001,2.95
2019-10-10 14:00:00,2.83728,0.82754,2.9555,0.19728,0.05754000000000001,0.20550000000000002,2.64,0.77,2.75,3.12528,0.9115400000000001,3.2555,0.19728,0.05754000000000001,0.20550000000000002,2.928,0.854,3.05
2019-10-10 14:30:00,2.89344,0.8439200000000001,3.014,0.26304,0.07672000000000001,0.274,2.6304,0.7672,2.74,3.15264,0.9195200000000001,3.284,0.26304,0.07672000000000001,0.274,2.8896,0.8428,3.01
2019-10-10 15:00:00,2.9784,0.8687,3.1025,0.2808,0.0819,0.29250000000000004,2.6976,0.7868,2.81,3.1416,0.9163,3.2725,0.2808,0.0819,0.29250000000000004,2.8608000000000002,0.8344,2.98
2019-10-10 15:30:00,2.90592,0.8475600000000001,3.027,0.28512000000000004,0.08316000000000001,0.297,2.6208,0.7644000000000001,2.73,3.02112,0.88116,3.147,0.28512000000000004,0.08316000000000001,0.297,2.7359999999999998,0.798,2.85
