Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-10 16:00:00,2.82864,0.8250200000000001,2.9465,0.30384,0.08862,0.3165,2.5248,0.7364,2.63,2.9150400000000003,0.8502200000000001,3.0365,0.30384,0.08862,0.3165,2.6112,0.7616,2.7199999999999998
2019-10-10 16:30:00,3.00144,0.8754200000000001,3.1265,0.30384,0.08862,0.3165,2.6976,0.7868,2.81,3.13584,0.9146200000000001,3.2665,0.30384,0.08862,0.3165,2.832,0.8260000000000001,2.95
2019-10-10 17:00:00,3.07872,0.8979600000000001,3.207,0.30432000000000003,0.08876,0.317,2.7744,0.8092,2.89,3.26112,0.9511600000000001,3.3970000000000002,0.30432000000000003,0.08876,0.317,2.9568000000000003,0.8624,3.08
2019-10-10 17:30:00,3.17472,0.9259600000000001,3.307,0.30432000000000003,0.08876,0.317,2.8704,0.8372,2.99,3.3475200000000003,0.9763600000000001,3.487,0.30432000000000003,0.08876,0.317,3.0432,0.8876000000000001,3.17
2019-10-10 18:00:00,3.32832,0.9707600000000001,3.467,0.30432000000000003,0.08876,0.317,3.024,0.882,3.15,3.52032,1.02676,3.667,0.30432000000000003,0.08876,0.317,3.216,0.9380000000000001,3.35
2019-10-10 18:30:00,3.36672,0.98196,3.507,0.30432000000000003,0.08876,0.317,3.0624,0.8932,3.19,3.58752,1.04636,3.737,0.30432000000000003,0.08876,0.317,3.2832,0.9576,3.42
2019-10-10 19:00:00,3.48192,1.01556,3.627,0.30432000000000003,0.08876,0.317,3.1776,0.9268000000000001,3.31,3.77952,1.10236,3.9370000000000003,0.30432000000000003,0.08876,0.317,3.4752,1.0136,3.62
2019-10-10 19:30:00,3.42432,0.9987600000000001,3.567,0.30432000000000003,0.08876,0.317,3.12,0.91,3.25,3.73152,1.08836,3.887,0.30432000000000003,0.08876,0.317,3.4272,0.9996,3.5700000000000003
2019-10-10 20:00:00,3.22272,0.9399600000000001,3.357,0.30432000000000003,0.08876,0.317,2.9184,0.8512000000000001,3.04,3.44352,1.00436,3.5869999999999997,0.30432000000000003,0.08876,0.317,3.1392,0.9156000000000001,3.27
2019-10-10 20:30:00,3.04032,0.8867600000000001,3.167,0.30432000000000003,0.08876,0.317,2.7359999999999998,0.798,2.85,3.26112,0.9511600000000001,3.3970000000000002,0.30432000000000003,0.08876,0.317,2.9568000000000003,0.8624,3.08
2019-10-10 21:00:00,3.00192,0.8755600000000001,3.127,0.30432000000000003,0.08876,0.317,2.6976,0.7868,2.81,3.23232,0.94276,3.367,0.30432000000000003,0.08876,0.317,2.928,0.854,3.05
2019-10-10 21:30:00,2.75232,0.80276,2.867,0.30432000000000003,0.08876,0.317,2.448,0.714,2.55,2.85792,0.8335600000000001,2.977,0.30432000000000003,0.08876,0.317,2.5536,0.7448,2.66
2019-10-10 22:00:00,2.59872,0.7579600000000001,2.707,0.30432000000000003,0.08876,0.317,2.2944,0.6692,2.39,2.70432,0.78876,2.817,0.30432000000000003,0.08876,0.317,2.4,0.7000000000000001,2.5
2019-10-10 22:30:00,2.41632,0.70476,2.517,0.30432000000000003,0.08876,0.317,2.112,0.616,2.2,2.51232,0.7327600000000001,2.617,0.30432000000000003,0.08876,0.317,2.208,0.644,2.3
2019-10-10 23:00:00,2.20464,0.64302,2.2965,0.30384,0.08862,0.3165,1.9008,0.5544,1.98,2.30064,0.6710200000000001,2.3965,0.30384,0.08862,0.3165,1.9968,0.5824,2.08
2019-10-10 23:30:00,2.06064,0.60102,2.1465,0.30384,0.08862,0.3165,1.7568000000000001,0.5124000000000001,1.83,2.15664,0.62902,2.2465,0.30384,0.08862,0.3165,1.8528,0.5404,1.9300000000000002
2019-10-11 00:00:00,1.87824,0.5478200000000001,1.9565000000000001,0.30384,0.08862,0.3165,1.5744,0.4592,1.6400000000000001,1.9646400000000002,0.5730200000000001,2.0465,0.30384,0.08862,0.3165,1.6608,0.4844,1.73
2019-10-11 00:30:00,1.79184,0.5226200000000001,1.8665,0.30384,0.08862,0.3165,1.488,0.434,1.55,1.8878400000000002,0.55062,1.9665,0.30384,0.08862,0.3165,1.584,0.462,1.65
2019-10-11 01:00:00,1.70544,0.49742000000000003,1.7765,0.30384,0.08862,0.3165,1.4016,0.4088,1.46,1.8110400000000002,0.52822,1.8865,0.30384,0.08862,0.3165,1.5072,0.43960000000000005,1.57
2019-10-11 01:30:00,1.77264,0.51702,1.8465,0.30384,0.08862,0.3165,1.4688,0.4284,1.53,1.87824,0.5478200000000001,1.9565000000000001,0.30384,0.08862,0.3165,1.5744,0.4592,1.6400000000000001
2019-10-11 02:00:00,1.8398400000000001,0.5366200000000001,1.9165,0.30384,0.08862,0.3165,1.536,0.448,1.6,1.94544,0.56742,2.0265,0.30384,0.08862,0.3165,1.6416,0.4788,1.71
2019-10-11 02:30:00,1.82064,0.53102,1.8965,0.30384,0.08862,0.3165,1.5168,0.4424,1.58,1.92624,0.5618200000000001,2.0065,0.30384,0.08862,0.3165,1.6224,0.4732,1.69
2019-10-11 03:00:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.29712000000000005,0.08666,0.3095,1.5072,0.43960000000000005,1.57,1.90992,0.55706,1.9895,0.29712000000000005,0.08666,0.3095,1.6128,0.47040000000000004,1.6800000000000002
2019-10-11 03:30:00,1.76112,0.51366,1.8345,0.29232,0.08526,0.3045,1.4688,0.4284,1.53,1.85712,0.54166,1.9344999999999999,0.29232,0.08526,0.3045,1.5648,0.45640000000000003,1.63
2019-10-11 04:00:00,1.7510400000000002,0.5107200000000001,1.824,0.29184000000000004,0.08512,0.304,1.4592,0.42560000000000003,1.52,1.83744,0.5359200000000001,1.9140000000000001,0.29184000000000004,0.08512,0.304,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-11 04:30:00,1.71312,0.49966000000000005,1.7845,0.29232,0.08526,0.3045,1.4208,0.41440000000000005,1.48,1.80912,0.52766,1.8845,0.29232,0.08526,0.3045,1.5168,0.4424,1.58
2019-10-11 05:00:00,1.72272,0.50246,1.7945,0.29232,0.08526,0.3045,1.4304000000000001,0.4172,1.49,1.8187200000000001,0.53046,1.8945,0.29232,0.08526,0.3045,1.5264,0.44520000000000004,1.5899999999999999
2019-10-11 05:30:00,1.8187200000000001,0.53046,1.8945,0.29232,0.08526,0.3045,1.5264,0.44520000000000004,1.5899999999999999,1.91472,0.5584600000000001,1.9945,0.29232,0.08526,0.3045,1.6224,0.4732,1.69
2019-10-11 06:00:00,2.00112,0.5836600000000001,2.0845,0.29232,0.08526,0.3045,1.7088,0.4984,1.78,2.17392,0.6340600000000001,2.2645,0.29232,0.08526,0.3045,1.8816000000000002,0.5488000000000001,1.96
2019-10-11 06:30:00,2.31792,0.6760600000000001,2.4145,0.29232,0.08526,0.3045,2.0256,0.5908,2.11,2.58672,0.75446,2.6945,0.29232,0.08526,0.3045,2.2944,0.6692,2.39
2019-10-11 07:00:00,2.58672,0.75446,2.6945,0.29232,0.08526,0.3045,2.2944,0.6692,2.39,2.9035200000000003,0.8468600000000001,3.0245,0.29232,0.08526,0.3045,2.6112,0.7616,2.7199999999999998
2019-10-11 07:30:00,2.95152,0.8608600000000001,3.0745,0.29232,0.08526,0.3045,2.6592000000000002,0.7756000000000001,2.77,3.29712,0.9616600000000001,3.4345,0.29232,0.08526,0.3045,3.0048,0.8764000000000001,3.13
2019-10-11 08:00:00,3.1056,0.9058,3.235,0.2928,0.0854,0.305,2.8128,0.8204,2.93,3.4512,1.0066,3.5949999999999998,0.2928,0.0854,0.305,3.1584,0.9212,3.29
2019-10-11 08:30:00,3.0768,0.8974000000000001,3.205,0.2928,0.0854,0.305,2.784,0.812,2.9,3.4416,1.0038,3.585,0.2928,0.0854,0.305,3.1488,0.9184,3.2800000000000002
2019-10-11 09:00:00,3.048,0.889,3.175,0.2928,0.0854,0.305,2.7552,0.8036000000000001,2.87,3.4224,0.9982000000000001,3.565,0.2928,0.0854,0.305,3.1296,0.9128000000000001,3.26
2019-10-11 09:30:00,3.01872,0.88046,3.1445,0.29232,0.08526,0.3045,2.7264,0.7952,2.84,3.39312,0.9896600000000001,3.5345,0.29232,0.08526,0.3045,3.1008,0.9044000000000001,3.23
2019-10-11 10:00:00,2.99952,0.8748600000000001,3.1245,0.29232,0.08526,0.3045,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.33552,0.9728600000000001,3.4745,0.29232,0.08526,0.3045,3.0432,0.8876000000000001,3.17
2019-10-11 10:30:00,3.04752,0.8888600000000001,3.1745,0.29232,0.08526,0.3045,2.7552,0.8036000000000001,2.87,3.34512,0.9756600000000001,3.4845,0.29232,0.08526,0.3045,3.0528,0.8904000000000001,3.18
2019-10-11 11:00:00,3.01872,0.88046,3.1445,0.29232,0.08526,0.3045,2.7264,0.7952,2.84,3.33552,0.9728600000000001,3.4745,0.29232,0.08526,0.3045,3.0432,0.8876000000000001,3.17
2019-10-11 11:30:00,3.04752,0.8888600000000001,3.1745,0.29232,0.08526,0.3045,2.7552,0.8036000000000001,2.87,3.36432,0.9812600000000001,3.5045,0.29232,0.08526,0.3045,3.072,0.896,3.2
2019-10-11 12:00:00,3.00912,0.8776600000000001,3.1345,0.29232,0.08526,0.3045,2.7168,0.7924,2.83,3.33552,0.9728600000000001,3.4745,0.29232,0.08526,0.3045,3.0432,0.8876000000000001,3.17
2019-10-11 12:30:00,3.02976,0.88368,3.156,0.29376,0.08568,0.306,2.7359999999999998,0.798,2.85,3.37536,0.9844800000000001,3.516,0.29376,0.08568,0.306,3.0816,0.8988,3.21
2019-10-11 13:00:00,2.99424,0.8733200000000001,3.119,0.31584,0.09212000000000001,0.329,2.6784,0.7812,2.79,3.34944,0.9769200000000001,3.489,0.31584,0.09212000000000001,0.329,3.0336,0.8848,3.16
2019-10-11 13:30:00,2.88816,0.84238,3.0085,0.31536000000000003,0.09198,0.3285,2.5728,0.7504000000000001,2.68,2.99376,0.8731800000000001,3.1185,0.31536000000000003,0.09198,0.3285,2.6784,0.7812,2.79
2019-10-11 14:00:00,2.8310400000000002,0.8257200000000001,2.949,0.31584,0.09212000000000001,0.329,2.5152,0.7336,2.62,2.92704,0.85372,3.049,0.31584,0.09212000000000001,0.329,2.6112,0.7616,2.7199999999999998
2019-10-11 14:30:00,2.76384,0.8061200000000001,2.879,0.31584,0.09212000000000001,0.329,2.448,0.714,2.55,2.88864,0.84252,3.009,0.31584,0.09212000000000001,0.329,2.5728,0.7504000000000001,2.68
2019-10-11 15:00:00,2.71584,0.79212,2.829,0.31584,0.09212000000000001,0.329,2.4,0.7000000000000001,2.5,2.84064,0.82852,2.959,0.31584,0.09212000000000001,0.329,2.5248,0.7364,2.63
2019-10-11 15:30:00,2.64816,0.7723800000000001,2.7585,0.31536000000000003,0.09198,0.3285,2.3328,0.6804,2.43,2.74416,0.8003800000000001,2.8585000000000003,0.31536000000000003,0.09198,0.3285,2.4288,0.7084,2.5300000000000002
2019-10-11 16:00:00,2.62896,0.76678,2.7385,0.31536000000000003,0.09198,0.3285,2.3136,0.6748000000000001,2.41,2.74416,0.8003800000000001,2.8585000000000003,0.31536000000000003,0.09198,0.3285,2.4288,0.7084,2.5300000000000002
2019-10-11 16:30:00,2.65776,0.7751800000000001,2.7685,0.31536000000000003,0.09198,0.3285,2.3424,0.6832,2.44,2.6769600000000002,0.78078,2.7885,0.31536000000000003,0.09198,0.3285,2.3616,0.6888000000000001,2.46
2019-10-11 17:00:00,2.88864,0.84252,3.009,0.31584,0.09212000000000001,0.329,2.5728,0.7504000000000001,2.68,3.1574400000000002,0.9209200000000001,3.289,0.31584,0.09212000000000001,0.329,2.8416,0.8288000000000001,2.96
2019-10-11 17:30:00,3.01344,0.87892,3.1390000000000002,0.31584,0.09212000000000001,0.329,2.6976,0.7868,2.81,3.29184,0.9601200000000001,3.429,0.31584,0.09212000000000001,0.329,2.976,0.868,3.1
2019-10-11 18:00:00,3.10944,0.9069200000000001,3.239,0.31584,0.09212000000000001,0.329,2.7936,0.8148000000000001,2.91,3.42624,0.9993200000000001,3.569,0.31584,0.09212000000000001,0.329,3.1104,0.9072,3.24
2019-10-11 18:30:00,3.18624,0.92932,3.319,0.31584,0.09212000000000001,0.329,2.8704,0.8372,2.99,3.49344,1.01892,3.6390000000000002,0.31584,0.09212000000000001,0.329,3.1776,0.9268000000000001,3.31
2019-10-11 19:00:00,3.20544,0.9349200000000001,3.339,0.31584,0.09212000000000001,0.329,2.8896,0.8428,3.01,3.39744,0.9909200000000001,3.539,0.31584,0.09212000000000001,0.329,3.0816,0.8988,3.21
2019-10-11 19:30:00,3.10944,0.9069200000000001,3.239,0.31584,0.09212000000000001,0.329,2.7936,0.8148000000000001,2.91,3.28224,0.9573200000000001,3.419,0.31584,0.09212000000000001,0.329,2.9664,0.8652000000000001,3.09
2019-10-11 20:00:00,2.98512,0.8706600000000001,3.1095,0.31632000000000005,0.09226000000000001,0.3295,2.6688,0.7784000000000001,2.7800000000000002,3.16752,0.9238600000000001,3.2995,0.31632000000000005,0.09226000000000001,0.3295,2.8512,0.8316,2.9699999999999998
2019-10-11 20:30:00,2.8315200000000003,0.82586,2.9495,0.31632000000000005,0.09226000000000001,0.3295,2.5152,0.7336,2.62,2.98512,0.8706600000000001,3.1095,0.31632000000000005,0.09226000000000001,0.3295,2.6688,0.7784000000000001,2.7800000000000002
2019-10-11 21:00:00,2.68704,0.7837200000000001,2.799,0.31584,0.09212000000000001,0.329,2.3712,0.6916,2.47,2.8310400000000002,0.8257200000000001,2.949,0.31584,0.09212000000000001,0.329,2.5152,0.7336,2.62
2019-10-11 21:30:00,2.6006400000000003,0.7585200000000001,2.709,0.31584,0.09212000000000001,0.329,2.2848,0.6664,2.38,2.73504,0.7977200000000001,2.849,0.31584,0.09212000000000001,0.329,2.4192,0.7056,2.52
2019-10-11 22:00:00,2.53344,0.73892,2.6390000000000002,0.31584,0.09212000000000001,0.329,2.2176,0.6468,2.31,2.68704,0.7837200000000001,2.799,0.31584,0.09212000000000001,0.329,2.3712,0.6916,2.47
2019-10-11 22:30:00,2.41824,0.7053200000000001,2.519,0.31584,0.09212000000000001,0.329,2.1024,0.6132000000000001,2.19,2.6006400000000003,0.7585200000000001,2.709,0.31584,0.09212000000000001,0.329,2.2848,0.6664,2.38
2019-10-11 23:00:00,2.24544,0.6549200000000001,2.339,0.31584,0.09212000000000001,0.329,1.9296000000000002,0.5628000000000001,2.01,2.42784,0.7081200000000001,2.529,0.31584,0.09212000000000001,0.329,2.112,0.616,2.2
2019-10-11 23:30:00,2.08176,0.60718,2.1685,0.31536000000000003,0.09198,0.3285,1.7664,0.5152,1.8399999999999999,2.2737600000000002,0.6631800000000001,2.3685,0.31536000000000003,0.09198,0.3285,1.9584000000000001,0.5712,2.04
2019-10-12 00:00:00,1.98576,0.57918,2.0685000000000002,0.31536000000000003,0.09198,0.3285,1.6703999999999999,0.4872,1.74,2.14896,0.62678,2.2385,0.31536000000000003,0.09198,0.3285,1.8336000000000001,0.5348,1.9100000000000001
2019-10-12 00:30:00,1.8993600000000002,0.55398,1.9785,0.31536000000000003,0.09198,0.3285,1.584,0.462,1.65,2.06256,0.60158,2.1485,0.31536000000000003,0.09198,0.3285,1.7472,0.5096,1.82
2019-10-12 01:00:00,1.67904,0.48972000000000004,1.749,0.31584,0.09212000000000001,0.329,1.3632,0.3976,1.42,1.76544,0.51492,1.839,0.31584,0.09212000000000001,0.329,1.4496,0.4228,1.51
2019-10-12 01:30:00,1.7270400000000001,0.5037200000000001,1.799,0.31584,0.09212000000000001,0.329,1.4112,0.4116,1.47,1.83264,0.53452,1.909,0.31584,0.09212000000000001,0.329,1.5168,0.4424,1.58
2019-10-12 02:00:00,1.7755200000000002,0.51786,1.8495,0.31632000000000005,0.09226000000000001,0.3295,1.4592,0.42560000000000003,1.52,1.87152,0.54586,1.9495,0.31632000000000005,0.09226000000000001,0.3295,1.5552000000000001,0.4536,1.62
2019-10-12 02:30:00,1.78512,0.52066,1.8595000000000002,0.31632000000000005,0.09226000000000001,0.3295,1.4688,0.4284,1.53,1.9003200000000002,0.5542600000000001,1.9795,0.31632000000000005,0.09226000000000001,0.3295,1.584,0.462,1.65
2019-10-12 03:00:00,1.7184,0.5012,1.79,0.3168,0.09240000000000001,0.33,1.4016,0.4088,1.46,1.8336000000000001,0.5348,1.9100000000000001,0.3168,0.09240000000000001,0.33,1.5168,0.4424,1.58
2019-10-12 03:30:00,1.7184,0.5012,1.79,0.3168,0.09240000000000001,0.33,1.4016,0.4088,1.46,1.8048000000000002,0.5264,1.88,0.3168,0.09240000000000001,0.33,1.488,0.434,1.55
2019-10-12 04:00:00,1.69008,0.49294000000000004,1.7605,0.31728,0.09254000000000001,0.3305,1.3728,0.40040000000000003,1.43,1.7572800000000002,0.51254,1.8305,0.31728,0.09254000000000001,0.3305,1.44,0.42,1.5
2019-10-12 04:30:00,1.67088,0.48734000000000005,1.7405,0.31728,0.09254000000000001,0.3305,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7572800000000002,0.51254,1.8305,0.31728,0.09254000000000001,0.3305,1.44,0.42,1.5
2019-10-12 05:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.31776000000000004,0.09268000000000001,0.331,1.344,0.392,1.4,1.76736,0.51548,1.841,0.31776000000000004,0.09268000000000001,0.331,1.4496,0.4228,1.51
2019-10-12 05:30:00,1.7577600000000002,0.51268,1.831,0.31776000000000004,0.09268000000000001,0.331,1.44,0.42,1.5,1.87296,0.5462800000000001,1.951,0.31776000000000004,0.09268000000000001,0.331,1.5552000000000001,0.4536,1.62
2019-10-12 06:00:00,1.79616,0.52388,1.871,0.31776000000000004,0.09268000000000001,0.331,1.4784000000000002,0.4312,1.54,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.31776000000000004,0.09268000000000001,0.331,1.584,0.462,1.65
2019-10-12 06:30:00,1.9406400000000001,0.5660200000000001,2.0215,0.31824,0.09282000000000001,0.3315,1.6224,0.4732,1.69,2.0366400000000002,0.5940200000000001,2.1215,0.31824,0.09282000000000001,0.3315,1.7184,0.5012,1.79
2019-10-12 07:00:00,2.07552,0.60536,2.162,0.31872,0.09296,0.332,1.7568000000000001,0.5124000000000001,1.83,2.20992,0.64456,2.302,0.31872,0.09296,0.332,1.8912,0.5516,1.97
2019-10-12 07:30:00,2.21904,0.64722,2.3115,0.31824,0.09282000000000001,0.3315,1.9008,0.5544,1.98,2.39184,0.69762,2.4915000000000003,0.31824,0.09282000000000001,0.3315,2.0736,0.6048,2.16
2019-10-12 08:00:00,2.43936,0.7114800000000001,2.541,0.31776000000000004,0.09268000000000001,0.331,2.1216,0.6188,2.21,2.71776,0.79268,2.831,0.31776000000000004,0.09268000000000001,0.331,2.4,0.7000000000000001,2.5
2019-10-12 08:30:00,2.6121600000000003,0.7618800000000001,2.721,0.31776000000000004,0.09268000000000001,0.331,2.2944,0.6692,2.39,2.87136,0.8374800000000001,2.991,0.31776000000000004,0.09268000000000001,0.331,2.5536,0.7448,2.66
2019-10-12 09:00:00,2.58336,0.75348,2.691,0.31776000000000004,0.09268000000000001,0.331,2.2656,0.6608,2.36,2.75616,0.80388,2.871,0.31776000000000004,0.09268000000000001,0.331,2.4384,0.7112,2.54
2019-10-12 09:30:00,2.64048,0.77014,2.7505,0.31728,0.09254000000000001,0.3305,2.3232,0.6776,2.42,2.80368,0.81774,2.9205,0.31728,0.09254000000000001,0.3305,2.4864,0.7252000000000001,2.59
2019-10-12 10:00:00,2.64,0.77,2.75,0.3168,0.09240000000000001,0.33,2.3232,0.6776,2.42,2.7552,0.8036000000000001,2.87,0.3168,0.09240000000000001,0.33,2.4384,0.7112,2.54
2019-10-12 10:30:00,2.58192,0.7530600000000001,2.6895,0.31632000000000005,0.09226000000000001,0.3295,2.2656,0.6608,2.36,2.77392,0.8090600000000001,2.8895,0.31632000000000005,0.09226000000000001,0.3295,2.4576000000000002,0.7168,2.56
2019-10-12 11:00:00,2.46672,0.7194600000000001,2.5695,0.31632000000000005,0.09226000000000001,0.3295,2.1504,0.6272,2.24,2.47632,0.72226,2.5795,0.31632000000000005,0.09226000000000001,0.3295,2.16,0.63,2.25
2019-10-12 11:30:00,2.46624,0.7193200000000001,2.569,0.31584,0.09212000000000001,0.329,2.1504,0.6272,2.24,2.52384,0.7361200000000001,2.629,0.31584,0.09212000000000001,0.329,2.208,0.644,2.3
2019-10-12 12:00:00,2.39904,0.69972,2.499,0.31584,0.09212000000000001,0.329,2.0832,0.6076,2.17,2.45664,0.71652,2.559,0.31584,0.09212000000000001,0.329,2.1408,0.6244000000000001,2.23
2019-10-12 12:30:00,2.33184,0.6801200000000001,2.429,0.31584,0.09212000000000001,0.329,2.016,0.588,2.1,2.34144,0.6829200000000001,2.439,0.31584,0.09212000000000001,0.329,2.0256,0.5908,2.11
2019-10-12 13:00:00,2.28384,0.66612,2.379,0.31584,0.09212000000000001,0.329,1.968,0.5740000000000001,2.05,2.22624,0.64932,2.319,0.31584,0.09212000000000001,0.329,1.9104,0.5572,1.99
2019-10-12 13:30:00,2.17776,0.6351800000000001,2.2685,0.31536000000000003,0.09198,0.3285,1.8624,0.5432,1.94,2.26416,0.6603800000000001,2.3585000000000003,0.31536000000000003,0.09198,0.3285,1.9488,0.5684,2.03
2019-10-12 14:00:00,2.13936,0.6239800000000001,2.2285,0.31536000000000003,0.09198,0.3285,1.824,0.532,1.9,2.22576,0.6491800000000001,2.3185000000000002,0.31536000000000003,0.09198,0.3285,1.9104,0.5572,1.99
2019-10-12 14:30:00,2.11056,0.61558,2.1985,0.31536000000000003,0.09198,0.3285,1.7952,0.5236000000000001,1.87,2.28336,0.66598,2.3785,0.31536000000000003,0.09198,0.3285,1.968,0.5740000000000001,2.05
2019-10-12 15:00:00,2.1494400000000002,0.62692,2.239,0.31584,0.09212000000000001,0.329,1.8336000000000001,0.5348,1.9100000000000001,2.28384,0.66612,2.379,0.31584,0.09212000000000001,0.329,1.968,0.5740000000000001,2.05
2019-10-12 15:30:00,2.23536,0.65198,2.3285,0.31536000000000003,0.09198,0.3285,1.92,0.56,2.0,2.28336,0.66598,2.3785,0.31536000000000003,0.09198,0.3285,1.968,0.5740000000000001,2.05
2019-10-12 16:00:00,2.26416,0.6603800000000001,2.3585000000000003,0.31536000000000003,0.09198,0.3285,1.9488,0.5684,2.03,2.29296,0.66878,2.3885,0.31536000000000003,0.09198,0.3285,1.9776,0.5768,2.06
2019-10-12 16:30:00,2.31264,0.67452,2.409,0.31584,0.09212000000000001,0.329,1.9968,0.5824,2.08,2.38944,0.6969200000000001,2.489,0.31584,0.09212000000000001,0.329,2.0736,0.6048,2.16
2019-10-12 17:00:00,2.50416,0.73038,2.6085000000000003,0.31536000000000003,0.09198,0.3285,2.1888,0.6384000000000001,2.2800000000000002,2.64816,0.7723800000000001,2.7585,0.31536000000000003,0.09198,0.3285,2.3328,0.6804,2.43
2019-10-12 17:30:00,2.74416,0.8003800000000001,2.8585000000000003,0.31536000000000003,0.09198,0.3285,2.4288,0.7084,2.5300000000000002,3.01296,0.8787800000000001,3.1385,0.31536000000000003,0.09198,0.3285,2.6976,0.7868,2.81
2019-10-12 18:00:00,2.89824,0.8453200000000001,3.019,0.31584,0.09212000000000001,0.329,2.5824,0.7532,2.69,3.17664,0.9265200000000001,3.309,0.31584,0.09212000000000001,0.329,2.8608000000000002,0.8344,2.98
2019-10-12 18:30:00,2.96544,0.86492,3.089,0.31584,0.09212000000000001,0.329,2.6496,0.7728,2.76,3.19584,0.9321200000000001,3.329,0.31584,0.09212000000000001,0.329,2.88,0.84,3.0
2019-10-12 19:00:00,3.0336,0.8848,3.16,0.3168,0.09240000000000001,0.33,2.7168,0.7924,2.83,3.2352,0.9436,3.37,0.3168,0.09240000000000001,0.33,2.9184,0.8512000000000001,3.04
2019-10-12 19:30:00,2.87088,0.8373400000000001,2.9905,0.31728,0.09254000000000001,0.3305,2.5536,0.7448,2.66,3.05328,0.8905400000000001,3.1805,0.31728,0.09254000000000001,0.3305,2.7359999999999998,0.798,2.85
2019-10-12 20:00:00,2.784,0.812,2.9,0.3168,0.09240000000000001,0.33,2.4672,0.7196,2.5700000000000003,2.9664,0.8652000000000001,3.09,0.3168,0.09240000000000001,0.33,2.6496,0.7728,2.76
2019-10-12 20:30:00,2.70672,0.78946,2.8195,0.31632000000000005,0.09226000000000001,0.3295,2.3904,0.6972,2.49,2.88912,0.8426600000000001,3.0095,0.31632000000000005,0.09226000000000001,0.3295,2.5728,0.7504000000000001,2.68
2019-10-12 21:00:00,2.63952,0.7698600000000001,2.7495000000000003,0.31632000000000005,0.09226000000000001,0.3295,2.3232,0.6776,2.42,2.79312,0.81466,2.9095,0.31632000000000005,0.09226000000000001,0.3295,2.4768,0.7224,2.58
2019-10-12 21:30:00,2.52432,0.73626,2.6295,0.31632000000000005,0.09226000000000001,0.3295,2.208,0.644,2.3,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.31632000000000005,0.09226000000000001,0.3295,2.3616,0.6888000000000001,2.46
2019-10-12 22:00:00,2.43744,0.7109200000000001,2.539,0.31584,0.09212000000000001,0.329,2.1216,0.6188,2.21,2.58144,0.75292,2.689,0.31584,0.09212000000000001,0.329,2.2656,0.6608,2.36
2019-10-12 22:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.31584,0.09212000000000001,0.329,1.9776,0.5768,2.06,2.44704,0.71372,2.549,0.31584,0.09212000000000001,0.329,2.1312,0.6216,2.22
2019-10-12 23:00:00,2.13072,0.62146,2.2195,0.31632000000000005,0.09226000000000001,0.3295,1.8144,0.5292,1.8900000000000001,2.26512,0.66066,2.3595,0.31632000000000005,0.09226000000000001,0.3295,1.9488,0.5684,2.03
2019-10-12 23:30:00,1.98624,0.5793200000000001,2.069,0.31584,0.09212000000000001,0.329,1.6703999999999999,0.4872,1.74,2.11104,0.61572,2.199,0.31584,0.09212000000000001,0.329,1.7952,0.5236000000000001,1.87
2019-10-13 00:00:00,1.84272,0.53746,1.9195000000000002,0.31632000000000005,0.09226000000000001,0.3295,1.5264,0.44520000000000004,1.5899999999999999,1.95792,0.57106,2.0395,0.31632000000000005,0.09226000000000001,0.3295,1.6416,0.4788,1.71
2019-10-13 00:30:00,1.74672,0.50946,1.8195000000000001,0.31632000000000005,0.09226000000000001,0.3295,1.4304000000000001,0.4172,1.49,1.8523200000000002,0.5402600000000001,1.9295,0.31632000000000005,0.09226000000000001,0.3295,1.536,0.448,1.6
2019-10-13 01:00:00,1.68912,0.49266000000000004,1.7595,0.31632000000000005,0.09226000000000001,0.3295,1.3728,0.40040000000000003,1.43,1.79472,0.52346,1.8695,0.31632000000000005,0.09226000000000001,0.3295,1.4784000000000002,0.4312,1.54
2019-10-13 01:30:00,1.7179200000000001,0.5010600000000001,1.7895,0.31632000000000005,0.09226000000000001,0.3295,1.4016,0.4088,1.46,1.83312,0.53466,1.9095,0.31632000000000005,0.09226000000000001,0.3295,1.5168,0.4424,1.58
2019-10-13 02:00:00,1.78512,0.52066,1.8595000000000002,0.31632000000000005,0.09226000000000001,0.3295,1.4688,0.4284,1.53,1.9003200000000002,0.5542600000000001,1.9795,0.31632000000000005,0.09226000000000001,0.3295,1.584,0.462,1.65
2019-10-13 02:30:00,1.7856,0.5208,1.8599999999999999,0.3168,0.09240000000000001,0.33,1.4688,0.4284,1.53,1.8816000000000002,0.5488000000000001,1.96,0.3168,0.09240000000000001,0.33,1.5648,0.45640000000000003,1.63
2019-10-13 03:00:00,1.73808,0.5069400000000001,1.8105,0.31728,0.09254000000000001,0.3305,1.4208,0.41440000000000005,1.48,1.8340800000000002,0.5349400000000001,1.9105,0.31728,0.09254000000000001,0.3305,1.5168,0.4424,1.58
2019-10-13 03:30:00,1.7184,0.5012,1.79,0.3168,0.09240000000000001,0.33,1.4016,0.4088,1.46,1.824,0.532,1.9,0.3168,0.09240000000000001,0.33,1.5072,0.43960000000000005,1.57
2019-10-13 04:00:00,1.6992,0.49560000000000004,1.77,0.3168,0.09240000000000001,0.33,1.3824,0.4032,1.44,1.8048000000000002,0.5264,1.88,0.3168,0.09240000000000001,0.33,1.488,0.434,1.55
2019-10-13 04:30:00,1.64208,0.47894000000000003,1.7105000000000001,0.31728,0.09254000000000001,0.3305,1.3248,0.3864,1.38,1.73808,0.5069400000000001,1.8105,0.31728,0.09254000000000001,0.3305,1.4208,0.41440000000000005,1.48
2019-10-13 05:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.3168,0.09240000000000001,0.33,1.3152,0.3836,1.37,1.728,0.504,1.8,0.3168,0.09240000000000001,0.33,1.4112,0.4116,1.47
2019-10-13 05:30:00,1.6608,0.4844,1.73,0.3168,0.09240000000000001,0.33,1.344,0.392,1.4,1.7664,0.5152,1.8399999999999999,0.3168,0.09240000000000001,0.33,1.4496,0.4228,1.51
2019-10-13 06:00:00,1.6992,0.49560000000000004,1.77,0.3168,0.09240000000000001,0.33,1.3824,0.4032,1.44,1.8144,0.5292,1.8900000000000001,0.3168,0.09240000000000001,0.33,1.4976,0.4368,1.56
2019-10-13 06:30:00,1.7568000000000001,0.5124000000000001,1.83,0.3168,0.09240000000000001,0.33,1.44,0.42,1.5,1.8816000000000002,0.5488000000000001,1.96,0.3168,0.09240000000000001,0.33,1.5648,0.45640000000000003,1.63
2019-10-13 07:00:00,1.8528,0.5404,1.9300000000000002,0.3168,0.09240000000000001,0.33,1.536,0.448,1.6,1.9776,0.5768,2.06,0.3168,0.09240000000000001,0.33,1.6608,0.4844,1.73
2019-10-13 07:30:00,1.9584000000000001,0.5712,2.04,0.3168,0.09240000000000001,0.33,1.6416,0.4788,1.71,2.0928,0.6104,2.18,0.3168,0.09240000000000001,0.33,1.776,0.518,1.85
2019-10-13 08:00:00,2.07408,0.60494,2.1605,0.31728,0.09254000000000001,0.3305,1.7568000000000001,0.5124000000000001,1.83,2.20848,0.64414,2.3005,0.31728,0.09254000000000001,0.3305,1.8912,0.5516,1.97
2019-10-13 08:30:00,2.36208,0.6889400000000001,2.4605,0.31728,0.09254000000000001,0.3305,2.0448,0.5964,2.13,2.55408,0.74494,2.6605,0.31728,0.09254000000000001,0.3305,2.2368,0.6524,2.33
2019-10-13 09:00:00,2.56368,0.7477400000000001,2.6705,0.31728,0.09254000000000001,0.3305,2.2464,0.6552,2.34,2.79408,0.8149400000000001,2.9105,0.31728,0.09254000000000001,0.3305,2.4768,0.7224,2.58
2019-10-13 09:30:00,2.69856,0.7870800000000001,2.811,0.31776000000000004,0.09268000000000001,0.331,2.3808,0.6944,2.48,2.95776,0.8626800000000001,3.081,0.31776000000000004,0.09268000000000001,0.331,2.64,0.77,2.75
2019-10-13 10:00:00,2.75568,0.8037400000000001,2.8705,0.31728,0.09254000000000001,0.3305,2.4384,0.7112,2.54,3.02448,0.88214,3.1505,0.31728,0.09254000000000001,0.3305,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-13 10:30:00,2.79456,0.81508,2.911,0.31776000000000004,0.09268000000000001,0.331,2.4768,0.7224,2.58,3.00576,0.8766800000000001,3.1310000000000002,0.31776000000000004,0.09268000000000001,0.331,2.688,0.784,2.8
2019-10-13 11:00:00,2.75616,0.80388,2.871,0.31776000000000004,0.09268000000000001,0.331,2.4384,0.7112,2.54,2.92896,0.85428,3.051,0.31776000000000004,0.09268000000000001,0.331,2.6112,0.7616,2.7199999999999998
2019-10-13 11:30:00,2.84256,0.82908,2.961,0.31776000000000004,0.09268000000000001,0.331,2.5248,0.7364,2.63,3.00576,0.8766800000000001,3.1310000000000002,0.31776000000000004,0.09268000000000001,0.331,2.688,0.784,2.8
2019-10-13 12:00:00,2.9380800000000002,0.85694,3.0605,0.31728,0.09254000000000001,0.3305,2.6208,0.7644000000000001,2.73,3.09168,0.9017400000000001,3.2205,0.31728,0.09254000000000001,0.3305,2.7744,0.8092,2.89
2019-10-13 12:30:00,2.94816,0.8598800000000001,3.071,0.31776000000000004,0.09268000000000001,0.331,2.6304,0.7672,2.74,3.09216,0.9018800000000001,3.221,0.31776000000000004,0.09268000000000001,0.331,2.7744,0.8092,2.89
2019-10-13 13:00:00,2.90928,0.8485400000000001,3.0305,0.31728,0.09254000000000001,0.3305,2.592,0.756,2.7,3.07248,0.89614,3.2005,0.31728,0.09254000000000001,0.3305,2.7552,0.8036000000000001,2.87
2019-10-13 13:30:00,2.8032,0.8176,2.92,0.3168,0.09240000000000001,0.33,2.4864,0.7252000000000001,2.59,2.9472,0.8596,3.07,0.3168,0.09240000000000001,0.33,2.6304,0.7672,2.74
2019-10-13 14:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.31584,0.09212000000000001,0.329,2.4576000000000002,0.7168,2.56,2.90784,0.8481200000000001,3.029,0.31584,0.09212000000000001,0.329,2.592,0.756,2.7
2019-10-13 14:30:00,2.73504,0.7977200000000001,2.849,0.31584,0.09212000000000001,0.329,2.4192,0.7056,2.52,2.87904,0.83972,2.999,0.31584,0.09212000000000001,0.329,2.5632,0.7476,2.67
2019-10-13 15:00:00,2.72544,0.7949200000000001,2.839,0.31584,0.09212000000000001,0.329,2.4096,0.7028,2.51,2.86944,0.8369200000000001,2.989,0.31584,0.09212000000000001,0.329,2.5536,0.7448,2.66
2019-10-13 15:30:00,2.71584,0.79212,2.829,0.31584,0.09212000000000001,0.329,2.4,0.7000000000000001,2.5,2.82144,0.8229200000000001,2.939,0.31584,0.09212000000000001,0.329,2.5056000000000003,0.7308,2.61
2019-10-13 16:00:00,2.65824,0.77532,2.769,0.31584,0.09212000000000001,0.329,2.3424,0.6832,2.44,2.77344,0.8089200000000001,2.8890000000000002,0.31584,0.09212000000000001,0.329,2.4576000000000002,0.7168,2.56
2019-10-13 16:30:00,2.78304,0.8117200000000001,2.899,0.31584,0.09212000000000001,0.329,2.4672,0.7196,2.5700000000000003,2.94624,0.8593200000000001,3.069,0.31584,0.09212000000000001,0.329,2.6304,0.7672,2.74
2019-10-13 17:00:00,2.91744,0.8509200000000001,3.039,0.31584,0.09212000000000001,0.329,2.6016,0.7588,2.71,3.07104,0.8957200000000001,3.199,0.31584,0.09212000000000001,0.329,2.7552,0.8036000000000001,2.87
2019-10-13 17:30:00,2.94624,0.8593200000000001,3.069,0.31584,0.09212000000000001,0.329,2.6304,0.7672,2.74,3.09024,0.9013200000000001,3.219,0.31584,0.09212000000000001,0.329,2.7744,0.8092,2.89
2019-10-13 18:00:00,3.06096,0.89278,3.1885,0.31536000000000003,0.09198,0.3285,2.7456,0.8008000000000001,2.86,3.25296,0.9487800000000001,3.3885,0.31536000000000003,0.09198,0.3285,2.9376,0.8568,3.06
2019-10-13 18:30:00,3.09936,0.9039800000000001,3.2285,0.31536000000000003,0.09198,0.3285,2.784,0.812,2.9,3.27216,0.9543800000000001,3.4085,0.31536000000000003,0.09198,0.3285,2.9568000000000003,0.8624,3.08
2019-10-13 19:00:00,3.19536,0.93198,3.3285,0.31536000000000003,0.09198,0.3285,2.88,0.84,3.0,3.50256,1.02158,3.6485000000000003,0.31536000000000003,0.09198,0.3285,3.1872,0.9296000000000001,3.32
2019-10-13 19:30:00,3.17616,0.9263800000000001,3.3085,0.31536000000000003,0.09198,0.3285,2.8608000000000002,0.8344,2.98,3.47376,1.01318,3.6185,0.31536000000000003,0.09198,0.3285,3.1584,0.9212,3.29
2019-10-13 20:00:00,3.01296,0.8787800000000001,3.1385,0.31536000000000003,0.09198,0.3285,2.6976,0.7868,2.81,3.32016,0.9683800000000001,3.4585,0.31536000000000003,0.09198,0.3285,3.0048,0.8764000000000001,3.13
2019-10-13 20:30:00,2.9265600000000003,0.8535800000000001,3.0485,0.31536000000000003,0.09198,0.3285,2.6112,0.7616,2.7199999999999998,3.22416,0.9403800000000001,3.3585000000000003,0.31536000000000003,0.09198,0.3285,2.9088000000000003,0.8484,3.03
2019-10-13 21:00:00,2.84112,0.8286600000000001,2.9595000000000002,0.31632000000000005,0.09226000000000001,0.3295,2.5248,0.7364,2.63,3.10992,0.9070600000000001,3.2395,0.31632000000000005,0.09226000000000001,0.3295,2.7936,0.8148000000000001,2.91
2019-10-13 21:30:00,2.6208,0.7644000000000001,2.73,0.3168,0.09240000000000001,0.33,2.304,0.672,2.4,2.8224,0.8232,2.94,0.3168,0.09240000000000001,0.33,2.5056000000000003,0.7308,2.61
2019-10-13 22:00:00,2.40096,0.70028,2.501,0.31776000000000004,0.09268000000000001,0.331,2.0832,0.6076,2.17,2.55456,0.7450800000000001,2.661,0.31776000000000004,0.09268000000000001,0.331,2.2368,0.6524,2.33
2019-10-13 22:30:00,2.23776,0.65268,2.331,0.31776000000000004,0.09268000000000001,0.331,1.92,0.56,2.0,2.38176,0.6946800000000001,2.481,0.31776000000000004,0.09268000000000001,0.331,2.064,0.602,2.15
2019-10-13 23:00:00,2.04528,0.5965400000000001,2.1305,0.31728,0.09254000000000001,0.3305,1.728,0.504,1.8,2.17968,0.6357400000000001,2.2705,0.31728,0.09254000000000001,0.3305,1.8624,0.5432,1.94
2019-10-13 23:30:00,1.8633600000000001,0.5434800000000001,1.941,0.31776000000000004,0.09268000000000001,0.331,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9881600000000001,0.5798800000000001,2.071,0.31776000000000004,0.09268000000000001,0.331,1.6703999999999999,0.4872,1.74
2019-10-14 00:00:00,1.74816,0.50988,1.8210000000000002,0.31776000000000004,0.09268000000000001,0.331,1.4304000000000001,0.4172,1.49,1.84416,0.53788,1.921,0.31776000000000004,0.09268000000000001,0.331,1.5264,0.44520000000000004,1.5899999999999999
2019-10-14 00:30:00,1.67136,0.48748,1.741,0.31776000000000004,0.09268000000000001,0.331,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.76736,0.51548,1.841,0.31776000000000004,0.09268000000000001,0.331,1.4496,0.4228,1.51
2019-10-14 01:00:00,1.65216,0.48188000000000003,1.721,0.31776000000000004,0.09268000000000001,0.331,1.3344,0.38920000000000005,1.3900000000000001,1.72896,0.5042800000000001,1.8010000000000002,0.31776000000000004,0.09268000000000001,0.331,1.4112,0.4116,1.47
2019-10-14 01:30:00,1.7102400000000002,0.49882000000000004,1.7815,0.31824,0.09282000000000001,0.3315,1.392,0.406,1.45,1.79664,0.52402,1.8715000000000002,0.31824,0.09282000000000001,0.3315,1.4784000000000002,0.4312,1.54
2019-10-14 02:00:00,1.80624,0.5268200000000001,1.8815,0.31824,0.09282000000000001,0.3315,1.488,0.434,1.55,1.9118400000000002,0.55762,1.9915,0.31824,0.09282000000000001,0.3315,1.5936,0.46480000000000005,1.6600000000000001
2019-10-14 02:30:00,1.80624,0.5268200000000001,1.8815,0.31824,0.09282000000000001,0.3315,1.488,0.434,1.55,1.9118400000000002,0.55762,1.9915,0.31824,0.09282000000000001,0.3315,1.5936,0.46480000000000005,1.6600000000000001
2019-10-14 03:00:00,1.74864,0.51002,1.8215,0.31824,0.09282000000000001,0.3315,1.4304000000000001,0.4172,1.49,1.8638400000000002,0.54362,1.9415,0.31824,0.09282000000000001,0.3315,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-14 03:30:00,1.7390400000000001,0.50722,1.8115,0.31824,0.09282000000000001,0.3315,1.4208,0.41440000000000005,1.48,1.84464,0.53802,1.9215,0.31824,0.09282000000000001,0.3315,1.5264,0.44520000000000004,1.5899999999999999
2019-10-14 04:00:00,1.70064,0.49602,1.7715,0.31824,0.09282000000000001,0.3315,1.3824,0.4032,1.44,1.82544,0.53242,1.9015,0.31824,0.09282000000000001,0.3315,1.5072,0.43960000000000005,1.57
2019-10-14 04:30:00,1.68144,0.49042,1.7515,0.31824,0.09282000000000001,0.3315,1.3632,0.3976,1.42,1.79664,0.52402,1.8715000000000002,0.31824,0.09282000000000001,0.3315,1.4784000000000002,0.4312,1.54
2019-10-14 05:00:00,1.70064,0.49602,1.7715,0.31824,0.09282000000000001,0.3315,1.3824,0.4032,1.44,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.31824,0.09282000000000001,0.3315,1.4976,0.4368,1.56
2019-10-14 05:30:00,1.85424,0.5408200000000001,1.9315,0.31824,0.09282000000000001,0.3315,1.536,0.448,1.6,1.9886400000000002,0.5800200000000001,2.0715,0.31824,0.09282000000000001,0.3315,1.6703999999999999,0.4872,1.74
2019-10-14 06:00:00,1.90224,0.5548200000000001,1.9815,0.31824,0.09282000000000001,0.3315,1.584,0.462,1.65,2.04624,0.59682,2.1315,0.31824,0.09282000000000001,0.3315,1.728,0.504,1.8
2019-10-14 06:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.31872,0.09296,0.332,1.8624,0.5432,1.94,2.35392,0.6865600000000001,2.452,0.31872,0.09296,0.332,2.0352,0.5936,2.12
2019-10-14 07:00:00,2.49744,0.7284200000000001,2.6015,0.31824,0.09282000000000001,0.3315,2.1792,0.6356,2.27,2.6894400000000003,0.7844200000000001,2.8015,0.31824,0.09282000000000001,0.3315,2.3712,0.6916,2.47
2019-10-14 07:30:00,2.88144,0.8404200000000001,3.0015,0.31824,0.09282000000000001,0.3315,2.5632,0.7476,2.67,3.15024,0.9188200000000001,3.2815,0.31824,0.09282000000000001,0.3315,2.832,0.8260000000000001,2.95
2019-10-14 08:00:00,3.00624,0.87682,3.1315,0.31824,0.09282000000000001,0.3315,2.688,0.784,2.8,3.23664,0.9440200000000001,3.3715,0.31824,0.09282000000000001,0.3315,2.9184,0.8512000000000001,3.04
2019-10-14 08:30:00,3.14064,0.9160200000000001,3.2715,0.31824,0.09282000000000001,0.3315,2.8224,0.8232,2.94,3.36144,0.9804200000000001,3.5015,0.31824,0.09282000000000001,0.3315,3.0432,0.8876000000000001,3.17
2019-10-14 09:00:00,3.14064,0.9160200000000001,3.2715,0.31824,0.09282000000000001,0.3315,2.8224,0.8232,2.94,3.37104,0.9832200000000001,3.5115,0.31824,0.09282000000000001,0.3315,3.0528,0.8904000000000001,3.18
2019-10-14 09:30:00,3.11184,0.9076200000000001,3.2415,0.31824,0.09282000000000001,0.3315,2.7936,0.8148000000000001,2.91,3.32304,0.9692200000000001,3.4615,0.31824,0.09282000000000001,0.3315,3.0048,0.8764000000000001,3.13
2019-10-14 10:00:00,3.10176,0.90468,3.231,0.31776000000000004,0.09268000000000001,0.331,2.784,0.812,2.9,3.30336,0.9634800000000001,3.441,0.31776000000000004,0.09268000000000001,0.331,2.9856,0.8708,3.11
2019-10-14 10:30:00,3.09216,0.9018800000000001,3.221,0.31776000000000004,0.09268000000000001,0.331,2.7744,0.8092,2.89,3.31296,0.96628,3.451,0.31776000000000004,0.09268000000000001,0.331,2.9952,0.8736,3.12
2019-10-14 11:00:00,3.02544,0.8824200000000001,3.1515,0.31824,0.09282000000000001,0.3315,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.21744,0.93842,3.3515,0.31824,0.09282000000000001,0.3315,2.8992,0.8456,3.02
2019-10-14 11:30:00,2.98464,0.8705200000000001,3.109,0.31584,0.09212000000000001,0.329,2.6688,0.7784000000000001,2.7800000000000002,3.14784,0.91812,3.279,0.31584,0.09212000000000001,0.329,2.832,0.8260000000000001,2.95
2019-10-14 12:00:00,3.05184,0.89012,3.179,0.31584,0.09212000000000001,0.329,2.7359999999999998,0.798,2.85,3.25344,0.9489200000000001,3.3890000000000002,0.31584,0.09212000000000001,0.329,2.9376,0.8568,3.06
2019-10-14 12:30:00,3.06144,0.89292,3.189,0.31584,0.09212000000000001,0.329,2.7456,0.8008000000000001,2.86,3.26304,0.9517200000000001,3.399,0.31584,0.09212000000000001,0.329,2.9472,0.8596,3.07
2019-10-14 13:00:00,3.04224,0.8873200000000001,3.169,0.31584,0.09212000000000001,0.329,2.7264,0.7952,2.84,3.20544,0.9349200000000001,3.339,0.31584,0.09212000000000001,0.329,2.8896,0.8428,3.01
2019-10-14 13:30:00,2.97504,0.86772,3.099,0.25824,0.07532000000000001,0.269,2.7168,0.7924,2.83,3.14784,0.91812,3.279,0.25824,0.07532000000000001,0.269,2.8896,0.8428,3.01
2019-10-14 14:00:00,3.03552,0.88536,3.162,0.22272000000000003,0.06496,0.232,2.8128,0.8204,2.93,3.23712,0.9441600000000001,3.372,0.22272000000000003,0.06496,0.232,3.0144,0.8792000000000001,3.14
2019-10-14 14:30:00,3.0576,0.8918,3.185,0.2928,0.0854,0.305,2.7648,0.8064,2.88,3.2304,0.9422,3.365,0.2928,0.0854,0.305,2.9376,0.8568,3.06
2019-10-14 15:00:00,3.08064,0.8985200000000001,3.209,0.31584,0.09212000000000001,0.329,2.7648,0.8064,2.88,3.28224,0.9573200000000001,3.419,0.31584,0.09212000000000001,0.329,2.9664,0.8652000000000001,3.09
2019-10-14 15:30:00,3.06144,0.89292,3.189,0.31584,0.09212000000000001,0.329,2.7456,0.8008000000000001,2.86,3.26304,0.9517200000000001,3.399,0.31584,0.09212000000000001,0.329,2.9472,0.8596,3.07
2019-10-14 16:00:00,3.08064,0.8985200000000001,3.209,0.31584,0.09212000000000001,0.329,2.7648,0.8064,2.88,3.28224,0.9573200000000001,3.419,0.31584,0.09212000000000001,0.329,2.9664,0.8652000000000001,3.09
2019-10-14 16:30:00,3.2342400000000002,0.94332,3.3689999999999998,0.31584,0.09212000000000001,0.329,2.9184,0.8512000000000001,3.04,3.44544,1.00492,3.589,0.31584,0.09212000000000001,0.329,3.1296,0.9128000000000001,3.26
2019-10-14 17:00:00,3.42672,0.9994600000000001,3.5695,0.31632000000000005,0.09226000000000001,0.3295,3.1104,0.9072,3.24,3.64752,1.06386,3.7995,0.31632000000000005,0.09226000000000001,0.3295,3.3312,0.9716,3.47
2019-10-14 17:30:00,3.408,0.994,3.55,0.3168,0.09240000000000001,0.33,3.0912,0.9016000000000001,3.22,3.6288,1.0584,3.7800000000000002,0.3168,0.09240000000000001,0.33,3.312,0.966,3.45
2019-10-14 18:00:00,3.5136000000000003,1.0248,3.66,0.3168,0.09240000000000001,0.33,3.1968,0.9324,3.33,3.7344,1.0892,3.89,0.3168,0.09240000000000001,0.33,3.4176,0.9968,3.56
2019-10-14 18:30:00,3.62928,1.05854,3.7805,0.31728,0.09254000000000001,0.3305,3.312,0.966,3.45,3.86928,1.12854,4.0305,0.31728,0.09254000000000001,0.3305,3.552,1.036,3.7
2019-10-14 19:00:00,3.52368,1.02774,3.6705,0.31728,0.09254000000000001,0.3305,3.2064,0.9352,3.34,3.7444800000000003,1.09214,3.9005,0.31728,0.09254000000000001,0.3305,3.4272,0.9996,3.5700000000000003
2019-10-14 19:30:00,3.43728,1.00254,3.5805,0.31728,0.09254000000000001,0.3305,3.12,0.91,3.25,3.66768,1.06974,3.8205,0.31728,0.09254000000000001,0.3305,3.3504,0.9772000000000001,3.49
2019-10-14 20:00:00,3.33168,0.97174,3.4705,0.31728,0.09254000000000001,0.3305,3.0144,0.8792000000000001,3.14,3.5428800000000003,1.03334,3.6905,0.31728,0.09254000000000001,0.3305,3.2256,0.9408000000000001,3.36
2019-10-14 20:30:00,3.14928,0.91854,3.2805,0.31728,0.09254000000000001,0.3305,2.832,0.8260000000000001,2.95,3.33168,0.97174,3.4705,0.31728,0.09254000000000001,0.3305,3.0144,0.8792000000000001,3.14
2019-10-14 21:00:00,2.96736,0.86548,3.091,0.31776000000000004,0.09268000000000001,0.331,2.6496,0.7728,2.76,3.14976,0.91868,3.281,0.31776000000000004,0.09268000000000001,0.331,2.832,0.8260000000000001,2.95
2019-10-14 21:30:00,2.90016,0.8458800000000001,3.021,0.31776000000000004,0.09268000000000001,0.331,2.5824,0.7532,2.69,3.07296,0.8962800000000001,3.201,0.31776000000000004,0.09268000000000001,0.331,2.7552,0.8036000000000001,2.87
2019-10-14 22:00:00,2.70816,0.78988,2.821,0.31776000000000004,0.09268000000000001,0.331,2.3904,0.6972,2.49,2.88096,0.84028,3.001,0.31776000000000004,0.09268000000000001,0.331,2.5632,0.7476,2.67
2019-10-14 22:30:00,2.45808,0.71694,2.5605,0.31728,0.09254000000000001,0.3305,2.1408,0.6244000000000001,2.23,2.62128,0.7645400000000001,2.7305,0.31728,0.09254000000000001,0.3305,2.304,0.672,2.4
2019-10-14 23:00:00,2.20848,0.64414,2.3005,0.31728,0.09254000000000001,0.3305,1.8912,0.5516,1.97,2.34288,0.6833400000000001,2.4405,0.31728,0.09254000000000001,0.3305,2.0256,0.5908,2.11
2019-10-14 23:30:00,2.03568,0.59374,2.1205,0.31728,0.09254000000000001,0.3305,1.7184,0.5012,1.79,2.17968,0.6357400000000001,2.2705,0.31728,0.09254000000000001,0.3305,1.8624,0.5432,1.94
2019-10-15 00:00:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.31728,0.09254000000000001,0.3305,1.5648,0.45640000000000003,1.63,2.01648,0.58814,2.1005,0.31728,0.09254000000000001,0.3305,1.6992,0.49560000000000004,1.77
2019-10-15 00:30:00,1.7572800000000002,0.51254,1.8305,0.31728,0.09254000000000001,0.3305,1.44,0.42,1.5,1.89168,0.55174,1.9705,0.31728,0.09254000000000001,0.3305,1.5744,0.4592,1.6400000000000001
2019-10-15 01:00:00,1.73808,0.5069400000000001,1.8105,0.31728,0.09254000000000001,0.3305,1.4208,0.41440000000000005,1.48,1.86288,0.54334,1.9405000000000001,0.31728,0.09254000000000001,0.3305,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-15 01:30:00,1.77648,0.51814,1.8505,0.31728,0.09254000000000001,0.3305,1.4592,0.42560000000000003,1.52,1.90128,0.55454,1.9805000000000001,0.31728,0.09254000000000001,0.3305,1.584,0.462,1.65
2019-10-15 02:00:00,1.86288,0.54334,1.9405000000000001,0.31728,0.09254000000000001,0.3305,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.00688,0.5853400000000001,2.0905,0.31728,0.09254000000000001,0.3305,1.6896,0.4928,1.76
2019-10-15 02:30:00,1.84368,0.53774,1.9205,0.31728,0.09254000000000001,0.3305,1.5264,0.44520000000000004,1.5899999999999999,1.9876800000000001,0.57974,2.0705,0.31728,0.09254000000000001,0.3305,1.6703999999999999,0.4872,1.74
2019-10-15 03:00:00,1.7860800000000001,0.5209400000000001,1.8605,0.31728,0.09254000000000001,0.3305,1.4688,0.4284,1.53,1.93968,0.56574,2.0205,0.31728,0.09254000000000001,0.3305,1.6224,0.4732,1.69
2019-10-15 03:30:00,1.76688,0.51534,1.8405,0.31728,0.09254000000000001,0.3305,1.4496,0.4228,1.51,1.9300800000000002,0.56294,2.0105,0.31728,0.09254000000000001,0.3305,1.6128,0.47040000000000004,1.6800000000000002
2019-10-15 04:00:00,1.72848,0.50414,1.8005,0.31728,0.09254000000000001,0.3305,1.4112,0.4116,1.47,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.31728,0.09254000000000001,0.3305,1.5648,0.45640000000000003,1.63
2019-10-15 04:30:00,1.74768,0.5097400000000001,1.8205,0.31728,0.09254000000000001,0.3305,1.4304000000000001,0.4172,1.49,1.90128,0.55454,1.9805000000000001,0.31728,0.09254000000000001,0.3305,1.584,0.462,1.65
2019-10-15 05:00:00,1.7572800000000002,0.51254,1.8305,0.31728,0.09254000000000001,0.3305,1.44,0.42,1.5,1.92048,0.5601400000000001,2.0005,0.31728,0.09254000000000001,0.3305,1.6032000000000002,0.4676,1.67
2019-10-15 05:30:00,1.92048,0.5601400000000001,2.0005,0.31728,0.09254000000000001,0.3305,1.6032000000000002,0.4676,1.67,2.09328,0.6105400000000001,2.1805,0.31728,0.09254000000000001,0.3305,1.776,0.518,1.85
2019-10-15 06:00:00,1.97808,0.57694,2.0605,0.31728,0.09254000000000001,0.3305,1.6608,0.4844,1.73,2.16048,0.63014,2.2505,0.31728,0.09254000000000001,0.3305,1.8432,0.5376000000000001,1.92
2019-10-15 06:30:00,2.28528,0.66654,2.3805,0.31728,0.09254000000000001,0.3305,1.968,0.5740000000000001,2.05,2.48688,0.7253400000000001,2.5905,0.31728,0.09254000000000001,0.3305,2.1696,0.6328,2.26
2019-10-15 07:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.31728,0.09254000000000001,0.3305,2.4192,0.7056,2.52,3.10128,0.9045400000000001,3.2305,0.31728,0.09254000000000001,0.3305,2.784,0.812,2.9
2019-10-15 07:30:00,3.05328,0.8905400000000001,3.1805,0.31728,0.09254000000000001,0.3305,2.7359999999999998,0.798,2.85,3.3412800000000002,0.9745400000000001,3.4805,0.31728,0.09254000000000001,0.3305,3.024,0.882,3.15
2019-10-15 08:00:00,3.13968,0.9157400000000001,3.2705,0.31728,0.09254000000000001,0.3305,2.8224,0.8232,2.94,3.40848,0.9941400000000001,3.5505,0.31728,0.09254000000000001,0.3305,3.0912,0.9016000000000001,3.22
2019-10-15 08:30:00,3.20688,0.9353400000000001,3.3405,0.31728,0.09254000000000001,0.3305,2.8896,0.8428,3.01,3.48528,1.01654,3.6305,0.31728,0.09254000000000001,0.3305,3.168,0.924,3.3
2019-10-15 09:00:00,3.12,0.91,3.25,0.3168,0.09240000000000001,0.33,2.8032,0.8176,2.92,3.3696,0.9828,3.51,0.3168,0.09240000000000001,0.33,3.0528,0.8904000000000001,3.18
2019-10-15 09:30:00,3.12,0.91,3.25,0.3168,0.09240000000000001,0.33,2.8032,0.8176,2.92,3.3407999999999998,0.9744,3.48,0.3168,0.09240000000000001,0.33,3.024,0.882,3.15
2019-10-15 10:00:00,3.04272,0.88746,3.1695,0.31632000000000005,0.09226000000000001,0.3295,2.7264,0.7952,2.84,3.17712,0.92666,3.3095,0.31632000000000005,0.09226000000000001,0.3295,2.8608000000000002,0.8344,2.98
2019-10-15 10:30:00,3.01392,0.8790600000000001,3.1395,0.31632000000000005,0.09226000000000001,0.3295,2.6976,0.7868,2.81,3.10032,0.9042600000000001,3.2295,0.31632000000000005,0.09226000000000001,0.3295,2.784,0.812,2.9
2019-10-15 11:00:00,2.96544,0.86492,3.089,0.31584,0.09212000000000001,0.329,2.6496,0.7728,2.76,3.01344,0.87892,3.1390000000000002,0.31584,0.09212000000000001,0.329,2.6976,0.7868,2.81
2019-10-15 11:30:00,3.06144,0.89292,3.189,0.31584,0.09212000000000001,0.329,2.7456,0.8008000000000001,2.86,3.18624,0.92932,3.319,0.31584,0.09212000000000001,0.329,2.8704,0.8372,2.99
2019-10-15 12:00:00,3.08064,0.8985200000000001,3.209,0.31584,0.09212000000000001,0.329,2.7648,0.8064,2.88,3.48384,1.01612,3.629,0.31584,0.09212000000000001,0.329,3.168,0.924,3.3
2019-10-15 12:30:00,3.10944,0.9069200000000001,3.239,0.31584,0.09212000000000001,0.329,2.7936,0.8148000000000001,2.91,3.44544,1.00492,3.589,0.31584,0.09212000000000001,0.329,3.1296,0.9128000000000001,3.26
2019-10-15 13:00:00,3.12864,0.9125200000000001,3.259,0.31584,0.09212000000000001,0.329,2.8128,0.8204,2.93,3.48384,1.01612,3.629,0.31584,0.09212000000000001,0.329,3.168,0.924,3.3
2019-10-15 13:30:00,3.06144,0.89292,3.189,0.31584,0.09212000000000001,0.329,2.7456,0.8008000000000001,2.86,3.4358400000000002,1.00212,3.5789999999999997,0.31584,0.09212000000000001,0.329,3.12,0.91,3.25
2019-10-15 14:00:00,3.01344,0.87892,3.1390000000000002,0.31584,0.09212000000000001,0.329,2.6976,0.7868,2.81,3.27264,0.95452,3.409,0.31584,0.09212000000000001,0.329,2.9568000000000003,0.8624,3.08
