Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-15 14:30:00,3.03216,0.88438,3.1585,0.31536000000000003,0.09198,0.3285,2.7168,0.7924,2.83,3.38736,0.9879800000000001,3.5285,0.31536000000000003,0.09198,0.3285,3.072,0.896,3.2
2019-10-15 15:00:00,3.10944,0.9069200000000001,3.239,0.31584,0.09212000000000001,0.329,2.7936,0.8148000000000001,2.91,3.49344,1.01892,3.6390000000000002,0.31584,0.09212000000000001,0.329,3.1776,0.9268000000000001,3.31
2019-10-15 15:30:00,3.05184,0.89012,3.179,0.31584,0.09212000000000001,0.329,2.7359999999999998,0.798,2.85,3.40704,0.99372,3.549,0.31584,0.09212000000000001,0.329,3.0912,0.9016000000000001,3.22
2019-10-15 16:00:00,3.06144,0.89292,3.189,0.31584,0.09212000000000001,0.329,2.7456,0.8008000000000001,2.86,3.39744,0.9909200000000001,3.539,0.31584,0.09212000000000001,0.329,3.0816,0.8988,3.21
2019-10-15 16:30:00,3.14736,0.9179800000000001,3.2785,0.31536000000000003,0.09198,0.3285,2.832,0.8260000000000001,2.95,3.40656,0.9935800000000001,3.5484999999999998,0.31536000000000003,0.09198,0.3285,3.0912,0.9016000000000001,3.22
2019-10-15 17:00:00,3.22416,0.9403800000000001,3.3585000000000003,0.31536000000000003,0.09198,0.3285,2.9088000000000003,0.8484,3.03,3.4833600000000002,1.01598,3.6285,0.31536000000000003,0.09198,0.3285,3.168,0.924,3.3
2019-10-15 17:30:00,3.3297600000000003,0.97118,3.4685,0.31536000000000003,0.09198,0.3285,3.0144,0.8792000000000001,3.14,3.61776,1.05518,3.7685,0.31536000000000003,0.09198,0.3285,3.3024,0.9632000000000001,3.44
2019-10-15 18:00:00,3.46416,1.01038,3.6085000000000003,0.31536000000000003,0.09198,0.3285,3.1488,0.9184,3.2800000000000002,3.79056,1.10558,3.9485,0.31536000000000003,0.09198,0.3285,3.4752,1.0136,3.62
2019-10-15 18:30:00,3.62784,1.05812,3.779,0.31584,0.09212000000000001,0.329,3.312,0.966,3.45,3.9638400000000003,1.15612,4.129,0.31584,0.09212000000000001,0.329,3.648,1.064,3.8
2019-10-15 19:00:00,3.5601599999999998,1.03838,3.7085,0.31536000000000003,0.09198,0.3285,3.2448,0.9464,3.38,3.90576,1.13918,4.0685,0.31536000000000003,0.09198,0.3285,3.5904,1.0472,3.74
2019-10-15 19:30:00,3.45504,1.00772,3.599,0.31584,0.09212000000000001,0.329,3.1392,0.9156000000000001,3.27,3.81984,1.11412,3.979,0.31584,0.09212000000000001,0.329,3.504,1.022,3.65
2019-10-15 20:00:00,3.31104,0.9657200000000001,3.449,0.31584,0.09212000000000001,0.329,2.9952,0.8736,3.12,3.67584,1.07212,3.829,0.31584,0.09212000000000001,0.329,3.36,0.98,3.5
2019-10-15 20:30:00,3.19584,0.9321200000000001,3.329,0.31584,0.09212000000000001,0.329,2.88,0.84,3.0,3.51264,1.02452,3.659,0.31584,0.09212000000000001,0.329,3.1968,0.9324,3.33
2019-10-15 21:00:00,3.05232,0.89026,3.1795,0.31632000000000005,0.09226000000000001,0.3295,2.7359999999999998,0.798,2.85,3.30192,0.96306,3.4395,0.31632000000000005,0.09226000000000001,0.3295,2.9856,0.8708,3.11
2019-10-15 21:30:00,2.86992,0.83706,2.9895,0.31632000000000005,0.09226000000000001,0.3295,2.5536,0.7448,2.66,3.07152,0.8958600000000001,3.1995,0.31632000000000005,0.09226000000000001,0.3295,2.7552,0.8036000000000001,2.87
2019-10-15 22:00:00,2.61984,0.76412,2.729,0.31584,0.09212000000000001,0.329,2.304,0.672,2.4,2.79264,0.81452,2.909,0.31584,0.09212000000000001,0.329,2.4768,0.7224,2.58
2019-10-15 22:30:00,2.37984,0.6941200000000001,2.479,0.31584,0.09212000000000001,0.329,2.064,0.602,2.15,2.51424,0.7333200000000001,2.6189999999999998,0.31584,0.09212000000000001,0.329,2.1984,0.6412,2.29
2019-10-15 23:00:00,2.21664,0.6465200000000001,2.309,0.31584,0.09212000000000001,0.329,1.9008,0.5544,1.98,2.31264,0.67452,2.409,0.31584,0.09212000000000001,0.329,1.9968,0.5824,2.08
2019-10-15 23:30:00,2.0064,0.5852,2.09,0.3168,0.09240000000000001,0.33,1.6896,0.4928,1.76,2.0928,0.6104,2.18,0.3168,0.09240000000000001,0.33,1.776,0.518,1.85
2019-10-16 00:00:00,1.8624,0.5432,1.94,0.3168,0.09240000000000001,0.33,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9872,0.5796,2.07,0.3168,0.09240000000000001,0.33,1.6703999999999999,0.4872,1.74
2019-10-16 00:30:00,1.8048000000000002,0.5264,1.88,0.3168,0.09240000000000001,0.33,1.488,0.434,1.55,1.9104,0.5572,1.99,0.3168,0.09240000000000001,0.33,1.5936,0.46480000000000005,1.6600000000000001
2019-10-16 01:00:00,1.77648,0.51814,1.8505,0.31728,0.09254000000000001,0.3305,1.4592,0.42560000000000003,1.52,1.85328,0.54054,1.9304999999999999,0.31728,0.09254000000000001,0.3305,1.536,0.448,1.6
2019-10-16 01:30:00,1.8340800000000002,0.5349400000000001,1.9105,0.31728,0.09254000000000001,0.3305,1.5168,0.4424,1.58,1.92048,0.5601400000000001,2.0005,0.31728,0.09254000000000001,0.3305,1.6032000000000002,0.4676,1.67
2019-10-16 02:00:00,1.76496,0.51478,1.8385,0.09456,0.027580000000000004,0.0985,1.6703999999999999,0.4872,1.74,1.88976,0.55118,1.9685000000000001,0.09456,0.027580000000000004,0.0985,1.7952,0.5236000000000001,1.87
2019-10-16 02:30:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-10-16 03:00:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-10-16 03:30:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-10-16 04:00:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-10-16 04:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-10-16 05:00:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-10-16 05:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-16 06:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-10-16 06:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-10-16 07:00:00,2.65344,0.77392,2.7640000000000002,0.13824,0.04032,0.14400000000000002,2.5152,0.7336,2.62,2.94144,0.85792,3.064,0.13824,0.04032,0.14400000000000002,2.8032,0.8176,2.92
2019-10-16 07:30:00,2.93856,0.8570800000000001,3.061,0.31776000000000004,0.09268000000000001,0.331,2.6208,0.7644000000000001,2.73,3.15936,0.9214800000000001,3.291,0.31776000000000004,0.09268000000000001,0.331,2.8416,0.8288000000000001,2.96
2019-10-16 08:00:00,3.08208,0.8989400000000001,3.2105,0.31728,0.09254000000000001,0.3305,2.7648,0.8064,2.88,3.28368,0.95774,3.4205,0.31728,0.09254000000000001,0.3305,2.9664,0.8652000000000001,3.09
2019-10-16 08:30:00,3.09072,0.90146,3.2195,0.31632000000000005,0.09226000000000001,0.3295,2.7744,0.8092,2.89,3.29232,0.9602600000000001,3.4295,0.31632000000000005,0.09226000000000001,0.3295,2.976,0.868,3.1
2019-10-16 09:00:00,3.12912,0.91266,3.2595,0.31632000000000005,0.09226000000000001,0.3295,2.8128,0.8204,2.93,3.29232,0.9602600000000001,3.4295,0.31632000000000005,0.09226000000000001,0.3295,2.976,0.868,3.1
2019-10-16 09:30:00,3.1574400000000002,0.9209200000000001,3.289,0.31584,0.09212000000000001,0.329,2.8416,0.8288000000000001,2.96,3.33984,0.9741200000000001,3.479,0.31584,0.09212000000000001,0.329,3.024,0.882,3.15
2019-10-16 10:00:00,3.08064,0.8985200000000001,3.209,0.31584,0.09212000000000001,0.329,2.7648,0.8064,2.88,3.29184,0.9601200000000001,3.429,0.31584,0.09212000000000001,0.329,2.976,0.868,3.1
2019-10-16 10:30:00,2.99376,0.8731800000000001,3.1185,0.31536000000000003,0.09198,0.3285,2.6784,0.7812,2.79,3.18576,0.9291800000000001,3.3185000000000002,0.31536000000000003,0.09198,0.3285,2.8704,0.8372,2.99
2019-10-16 11:00:00,3.06624,0.8943200000000001,3.194,0.26304,0.07672000000000001,0.274,2.8032,0.8176,2.92,3.25824,0.95032,3.394,0.26304,0.07672000000000001,0.274,2.9952,0.8736,3.12
2019-10-16 11:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-10-16 12:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-10-16 12:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-10-16 13:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-10-16 13:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-10-16 14:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-10-16 14:30:00,2.94048,0.8576400000000001,3.063,0.22368000000000002,0.06524,0.233,2.7168,0.7924,2.83,3.07488,0.8968400000000001,3.203,0.22368000000000002,0.06524,0.233,2.8512,0.8316,2.9699999999999998
2019-10-16 15:00:00,2.83056,0.8255800000000001,2.9485,0.31536000000000003,0.09198,0.3285,2.5152,0.7336,2.62,2.8785600000000002,0.8395800000000001,2.9985,0.31536000000000003,0.09198,0.3285,2.5632,0.7476,2.67
2019-10-16 15:30:00,2.7729600000000003,0.80878,2.8885,0.31536000000000003,0.09198,0.3285,2.4576000000000002,0.7168,2.56,2.74416,0.8003800000000001,2.8585000000000003,0.31536000000000003,0.09198,0.3285,2.4288,0.7084,2.5300000000000002
2019-10-16 16:00:00,2.7729600000000003,0.80878,2.8885,0.31536000000000003,0.09198,0.3285,2.4576000000000002,0.7168,2.56,2.79216,0.8143800000000001,2.9085,0.31536000000000003,0.09198,0.3285,2.4768,0.7224,2.58
2019-10-16 16:30:00,2.90736,0.8479800000000001,3.0285,0.31536000000000003,0.09198,0.3285,2.592,0.756,2.7,2.94576,0.85918,3.0685000000000002,0.31536000000000003,0.09198,0.3285,2.6304,0.7672,2.74
2019-10-16 17:00:00,3.02256,0.88158,3.1485,0.31536000000000003,0.09198,0.3285,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.07056,0.89558,3.1985,0.31536000000000003,0.09198,0.3285,2.7552,0.8036000000000001,2.87
2019-10-16 17:30:00,3.11904,0.9097200000000001,3.249,0.31584,0.09212000000000001,0.329,2.8032,0.8176,2.92,3.22464,0.94052,3.359,0.31584,0.09212000000000001,0.329,2.9088000000000003,0.8484,3.03
2019-10-16 18:00:00,3.2342400000000002,0.94332,3.3689999999999998,0.31584,0.09212000000000001,0.329,2.9184,0.8512000000000001,3.04,3.45504,1.00772,3.599,0.31584,0.09212000000000001,0.329,3.1392,0.9156000000000001,3.27
2019-10-16 18:30:00,3.4368,1.0024,3.58,0.3168,0.09240000000000001,0.33,3.12,0.91,3.25,3.6096,1.0528,3.76,0.3168,0.09240000000000001,0.33,3.2928,0.9604,3.43
2019-10-16 19:00:00,3.5721600000000002,1.04188,3.721,0.31776000000000004,0.09268000000000001,0.331,3.2544,0.9492,3.39,3.7737600000000002,1.10068,3.931,0.31776000000000004,0.09268000000000001,0.331,3.456,1.008,3.6
2019-10-16 19:30:00,3.42816,0.9998800000000001,3.571,0.31776000000000004,0.09268000000000001,0.331,3.1104,0.9072,3.24,3.65856,1.06708,3.811,0.31776000000000004,0.09268000000000001,0.331,3.3407999999999998,0.9744,3.48
2019-10-16 20:00:00,3.25536,0.9494800000000001,3.391,0.31776000000000004,0.09268000000000001,0.331,2.9376,0.8568,3.06,3.45696,1.00828,3.601,0.31776000000000004,0.09268000000000001,0.331,3.1392,0.9156000000000001,3.27
2019-10-16 20:30:00,3.14976,0.91868,3.281,0.31776000000000004,0.09268000000000001,0.331,2.832,0.8260000000000001,2.95,3.35136,0.9774800000000001,3.491,0.31776000000000004,0.09268000000000001,0.331,3.0336,0.8848,3.16
2019-10-16 21:00:00,2.91024,0.84882,3.0315,0.31824,0.09282000000000001,0.3315,2.592,0.756,2.7,3.04464,0.88802,3.1715,0.31824,0.09282000000000001,0.3315,2.7264,0.7952,2.84
2019-10-16 21:30:00,2.74704,0.80122,2.8615,0.31824,0.09282000000000001,0.3315,2.4288,0.7084,2.5300000000000002,2.85264,0.8320200000000001,2.9715,0.31824,0.09282000000000001,0.3315,2.5343999999999998,0.7392000000000001,2.64
2019-10-16 22:00:00,2.57424,0.75082,2.6814999999999998,0.31824,0.09282000000000001,0.3315,2.2560000000000002,0.658,2.35,2.70864,0.7900200000000001,2.8215,0.31824,0.09282000000000001,0.3315,2.3904,0.6972,2.49
2019-10-16 22:30:00,2.37264,0.6920200000000001,2.4715,0.31824,0.09282000000000001,0.3315,2.0544000000000002,0.5992000000000001,2.14,2.49744,0.7284200000000001,2.6015,0.31824,0.09282000000000001,0.3315,2.1792,0.6356,2.27
2019-10-16 23:00:00,2.22864,0.65002,2.3215,0.31824,0.09282000000000001,0.3315,1.9104,0.5572,1.99,2.34384,0.68362,2.4415,0.31824,0.09282000000000001,0.3315,2.0256,0.5908,2.11
2019-10-16 23:30:00,1.96944,0.57442,2.0515,0.31824,0.09282000000000001,0.3315,1.6512,0.48160000000000003,1.72,2.02704,0.5912200000000001,2.1115,0.31824,0.09282000000000001,0.3315,1.7088,0.4984,1.78
2019-10-17 00:00:00,1.7870400000000002,0.52122,1.8615,0.31824,0.09282000000000001,0.3315,1.4688,0.4284,1.53,1.88304,0.54922,1.9615,0.31824,0.09282000000000001,0.3315,1.5648,0.45640000000000003,1.63
2019-10-17 00:30:00,1.67184,0.48762000000000005,1.7415,0.31824,0.09282000000000001,0.3315,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.77744,0.51842,1.8515000000000001,0.31824,0.09282000000000001,0.3315,1.4592,0.42560000000000003,1.52
2019-10-17 01:00:00,1.6526399999999999,0.48202000000000006,1.7215,0.31824,0.09282000000000001,0.3315,1.3344,0.38920000000000005,1.3900000000000001,1.75824,0.51282,1.8315000000000001,0.31824,0.09282000000000001,0.3315,1.44,0.42,1.5
2019-10-17 01:30:00,1.72944,0.5044200000000001,1.8014999999999999,0.31824,0.09282000000000001,0.3315,1.4112,0.4116,1.47,1.7870400000000002,0.52122,1.8615,0.31824,0.09282000000000001,0.3315,1.4688,0.4284,1.53
2019-10-17 02:00:00,1.8350400000000002,0.53522,1.9115000000000002,0.31824,0.09282000000000001,0.3315,1.5168,0.4424,1.58,1.90224,0.5548200000000001,1.9815,0.31824,0.09282000000000001,0.3315,1.584,0.462,1.65
2019-10-17 02:30:00,1.88304,0.54922,1.9615,0.31824,0.09282000000000001,0.3315,1.5648,0.45640000000000003,1.63,1.9886400000000002,0.5800200000000001,2.0715,0.31824,0.09282000000000001,0.3315,1.6703999999999999,0.4872,1.74
2019-10-17 03:00:00,1.84464,0.53802,1.9215,0.31824,0.09282000000000001,0.3315,1.5264,0.44520000000000004,1.5899999999999999,1.95024,0.56882,2.0315,0.31824,0.09282000000000001,0.3315,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-17 03:30:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.31824,0.09282000000000001,0.3315,1.4976,0.4368,1.56,1.88304,0.54922,1.9615,0.31824,0.09282000000000001,0.3315,1.5648,0.45640000000000003,1.63
2019-10-17 04:00:00,1.79664,0.52402,1.8715000000000002,0.31824,0.09282000000000001,0.3315,1.4784000000000002,0.4312,1.54,1.88304,0.54922,1.9615,0.31824,0.09282000000000001,0.3315,1.5648,0.45640000000000003,1.63
2019-10-17 04:30:00,1.79712,0.5241600000000001,1.8719999999999999,0.31872,0.09296,0.332,1.4784000000000002,0.4312,1.54,1.90272,0.55496,1.982,0.31872,0.09296,0.332,1.584,0.462,1.65
2019-10-17 05:00:00,1.85472,0.54096,1.932,0.31872,0.09296,0.332,1.536,0.448,1.6,1.9315200000000001,0.5633600000000001,2.012,0.31872,0.09296,0.332,1.6128,0.47040000000000004,1.6800000000000002
2019-10-17 05:30:00,2.01792,0.5885600000000001,2.102,0.31872,0.09296,0.332,1.6992,0.49560000000000004,1.77,2.10432,0.6137600000000001,2.192,0.31872,0.09296,0.332,1.7856,0.5208,1.8599999999999999
2019-10-17 06:00:00,2.05632,0.5997600000000001,2.142,0.31872,0.09296,0.332,1.7376,0.5068,1.81,2.18112,0.6361600000000001,2.2720000000000002,0.31872,0.09296,0.332,1.8624,0.5432,1.94
2019-10-17 06:30:00,2.33472,0.68096,2.432,0.31872,0.09296,0.332,2.016,0.588,2.1,2.49792,0.7285600000000001,2.602,0.31872,0.09296,0.332,2.1792,0.6356,2.27
2019-10-17 07:00:00,2.64288,0.7708400000000001,2.753,0.31968,0.09324,0.333,2.3232,0.6776,2.42,2.76768,0.8072400000000001,2.883,0.31968,0.09324,0.333,2.448,0.714,2.55
2019-10-17 07:30:00,3.11328,0.9080400000000001,3.243,0.31968,0.09324,0.333,2.7936,0.8148000000000001,2.91,3.26688,0.9528400000000001,3.403,0.31968,0.09324,0.333,2.9472,0.8596,3.07
2019-10-17 08:00:00,3.21792,0.9385600000000001,3.352,0.31872,0.09296,0.332,2.8992,0.8456,3.02,3.41952,0.9973600000000001,3.5620000000000003,0.31872,0.09296,0.332,3.1008,0.9044000000000001,3.23
2019-10-17 08:30:00,3.18864,0.9300200000000001,3.3215,0.31824,0.09282000000000001,0.3315,2.8704,0.8372,2.99,3.36144,0.9804200000000001,3.5015,0.31824,0.09282000000000001,0.3315,3.0432,0.8876000000000001,3.17
2019-10-17 09:00:00,3.18816,0.92988,3.321,0.31776000000000004,0.09268000000000001,0.331,2.8704,0.8372,2.99,3.31296,0.96628,3.451,0.31776000000000004,0.09268000000000001,0.331,2.9952,0.8736,3.12
2019-10-17 09:30:00,3.24576,0.9466800000000001,3.3810000000000002,0.31776000000000004,0.09268000000000001,0.331,2.928,0.854,3.05,3.13056,0.9130800000000001,3.261,0.31776000000000004,0.09268000000000001,0.331,2.8128,0.8204,2.93
2019-10-17 10:00:00,3.12048,0.9101400000000001,3.2505,0.31728,0.09254000000000001,0.3305,2.8032,0.8176,2.92,2.94768,0.8597400000000001,3.0705,0.31728,0.09254000000000001,0.3305,2.6304,0.7672,2.74
2019-10-17 10:30:00,3.09168,0.9017400000000001,3.2205,0.31728,0.09254000000000001,0.3305,2.7744,0.8092,2.89,2.95728,0.8625400000000001,3.0805,0.31728,0.09254000000000001,0.3305,2.64,0.77,2.75
2019-10-17 11:00:00,2.9568000000000003,0.8624,3.08,0.3168,0.09240000000000001,0.33,2.64,0.77,2.75,2.8992,0.8456,3.02,0.3168,0.09240000000000001,0.33,2.5824,0.7532,2.69
2019-10-17 11:30:00,2.88864,0.84252,3.009,0.31584,0.09212000000000001,0.329,2.5728,0.7504000000000001,2.68,2.8022400000000003,0.81732,2.919,0.31584,0.09212000000000001,0.329,2.4864,0.7252000000000001,2.59
2019-10-17 12:00:00,2.79456,0.81508,2.911,0.09696,0.028280000000000003,0.101,2.6976,0.7868,2.81,2.68896,0.7842800000000001,2.801,0.09696,0.028280000000000003,0.101,2.592,0.756,2.7
2019-10-17 12:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-10-17 13:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-10-17 13:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-10-17 14:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-10-17 14:30:00,2.70768,0.7897400000000001,2.8205,0.01008,0.0029400000000000003,0.0105,2.6976,0.7868,2.81,2.71728,0.79254,2.8305,0.01008,0.0029400000000000003,0.0105,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-17 15:00:00,2.8128,0.8204,2.93,0.3168,0.09240000000000001,0.33,2.496,0.728,2.6,2.7936,0.8148000000000001,2.91,0.3168,0.09240000000000001,0.33,2.4768,0.7224,2.58
2019-10-17 15:30:00,2.83056,0.8255800000000001,2.9485,0.31536000000000003,0.09198,0.3285,2.5152,0.7336,2.62,3.02256,0.88158,3.1485,0.31536000000000003,0.09198,0.3285,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-17 16:00:00,2.9265600000000003,0.8535800000000001,3.0485,0.31536000000000003,0.09198,0.3285,2.6112,0.7616,2.7199999999999998,3.02256,0.88158,3.1485,0.31536000000000003,0.09198,0.3285,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-17 16:30:00,3.03216,0.88438,3.1585,0.31536000000000003,0.09198,0.3285,2.7168,0.7924,2.83,3.0801600000000002,0.8983800000000001,3.2085,0.31536000000000003,0.09198,0.3285,2.7648,0.8064,2.88
2019-10-17 17:00:00,3.13776,0.9151800000000001,3.2685,0.31536000000000003,0.09198,0.3285,2.8224,0.8232,2.94,3.3297600000000003,0.97118,3.4685,0.31536000000000003,0.09198,0.3285,3.0144,0.8792000000000001,3.14
2019-10-17 17:30:00,3.24384,0.9461200000000001,3.379,0.31584,0.09212000000000001,0.329,2.928,0.854,3.05,3.40704,0.99372,3.549,0.31584,0.09212000000000001,0.329,3.0912,0.9016000000000001,3.22
2019-10-17 18:00:00,3.34944,0.9769200000000001,3.489,0.31584,0.09212000000000001,0.329,3.0336,0.8848,3.16,3.5606400000000002,1.03852,3.709,0.31584,0.09212000000000001,0.329,3.2448,0.9464,3.38
2019-10-17 18:30:00,3.49344,1.01892,3.6390000000000002,0.31584,0.09212000000000001,0.329,3.1776,0.9268000000000001,3.31,3.70464,1.08052,3.859,0.31584,0.09212000000000001,0.329,3.3888,0.9884000000000001,3.5300000000000002
2019-10-17 19:00:00,3.52272,1.02746,3.6695,0.31632000000000005,0.09226000000000001,0.3295,3.2064,0.9352,3.34,3.72432,1.08626,3.8795,0.31632000000000005,0.09226000000000001,0.3295,3.408,0.994,3.55
2019-10-17 19:30:00,3.4272,0.9996,3.5700000000000003,0.3168,0.09240000000000001,0.33,3.1104,0.9072,3.24,3.6192,1.0556,3.77,0.3168,0.09240000000000001,0.33,3.3024,0.9632000000000001,3.44
2019-10-17 20:00:00,3.31152,0.96586,3.4495,0.31632000000000005,0.09226000000000001,0.3295,2.9952,0.8736,3.12,3.51312,1.02466,3.6595,0.31632000000000005,0.09226000000000001,0.3295,3.1968,0.9324,3.33
2019-10-17 20:30:00,3.1104,0.9072,3.24,0.3168,0.09240000000000001,0.33,2.7936,0.8148000000000001,2.91,3.3024,0.9632000000000001,3.44,0.3168,0.09240000000000001,0.33,2.9856,0.8708,3.11
2019-10-17 21:00:00,2.99472,0.8734600000000001,3.1195,0.31632000000000005,0.09226000000000001,0.3295,2.6784,0.7812,2.79,3.20592,0.9350600000000001,3.3395,0.31632000000000005,0.09226000000000001,0.3295,2.8896,0.8428,3.01
2019-10-17 21:30:00,2.8608000000000002,0.8344,2.98,0.3168,0.09240000000000001,0.33,2.544,0.742,2.65,3.0144,0.8792000000000001,3.14,0.3168,0.09240000000000001,0.33,2.6976,0.7868,2.81
2019-10-17 22:00:00,2.6976,0.7868,2.81,0.3168,0.09240000000000001,0.33,2.3808,0.6944,2.48,2.8224,0.8232,2.94,0.3168,0.09240000000000001,0.33,2.5056000000000003,0.7308,2.61
2019-10-17 22:30:00,2.496,0.728,2.6,0.3168,0.09240000000000001,0.33,2.1792,0.6356,2.27,2.6208,0.7644000000000001,2.73,0.3168,0.09240000000000001,0.33,2.304,0.672,2.4
2019-10-17 23:00:00,2.26512,0.66066,2.3595,0.31632000000000005,0.09226000000000001,0.3295,1.9488,0.5684,2.03,2.38992,0.69706,2.4895,0.31632000000000005,0.09226000000000001,0.3295,2.0736,0.6048,2.16
2019-10-17 23:30:00,2.0832,0.6076,2.17,0.3168,0.09240000000000001,0.33,1.7664,0.5152,1.8399999999999999,2.1792,0.6356,2.27,0.3168,0.09240000000000001,0.33,1.8624,0.5432,1.94
2019-10-18 00:00:00,1.9104,0.5572,1.99,0.3168,0.09240000000000001,0.33,1.5936,0.46480000000000005,1.6600000000000001,2.0256,0.5908,2.11,0.3168,0.09240000000000001,0.33,1.7088,0.4984,1.78
2019-10-18 00:30:00,1.776,0.518,1.85,0.3168,0.09240000000000001,0.33,1.4592,0.42560000000000003,1.52,1.8816000000000002,0.5488000000000001,1.96,0.3168,0.09240000000000001,0.33,1.5648,0.45640000000000003,1.63
2019-10-18 01:00:00,1.73808,0.5069400000000001,1.8105,0.31728,0.09254000000000001,0.3305,1.4208,0.41440000000000005,1.48,1.85328,0.54054,1.9304999999999999,0.31728,0.09254000000000001,0.3305,1.536,0.448,1.6
2019-10-18 01:30:00,1.7860800000000001,0.5209400000000001,1.8605,0.31728,0.09254000000000001,0.3305,1.4688,0.4284,1.53,1.9108800000000001,0.5573400000000001,1.9905,0.31728,0.09254000000000001,0.3305,1.5936,0.46480000000000005,1.6600000000000001
2019-10-18 02:00:00,1.9008,0.5544,1.98,0.3168,0.09240000000000001,0.33,1.584,0.462,1.65,2.0256,0.5908,2.11,0.3168,0.09240000000000001,0.33,1.7088,0.4984,1.78
2019-10-18 02:30:00,1.9008,0.5544,1.98,0.3168,0.09240000000000001,0.33,1.584,0.462,1.65,2.016,0.588,2.1,0.3168,0.09240000000000001,0.33,1.6992,0.49560000000000004,1.77
2019-10-18 03:00:00,1.8624,0.5432,1.94,0.3168,0.09240000000000001,0.33,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.968,0.5740000000000001,2.05,0.3168,0.09240000000000001,0.33,1.6512,0.48160000000000003,1.72
2019-10-18 03:30:00,1.8048000000000002,0.5264,1.88,0.3168,0.09240000000000001,0.33,1.488,0.434,1.55,1.9296000000000002,0.5628000000000001,2.01,0.3168,0.09240000000000001,0.33,1.6128,0.47040000000000004,1.6800000000000002
2019-10-18 04:00:00,1.776,0.518,1.85,0.3168,0.09240000000000001,0.33,1.4592,0.42560000000000003,1.52,1.8816000000000002,0.5488000000000001,1.96,0.3168,0.09240000000000001,0.33,1.5648,0.45640000000000003,1.63
2019-10-18 04:30:00,1.7472,0.5096,1.82,0.3168,0.09240000000000001,0.33,1.4304000000000001,0.4172,1.49,1.8432,0.5376000000000001,1.92,0.3168,0.09240000000000001,0.33,1.5264,0.44520000000000004,1.5899999999999999
2019-10-18 05:00:00,1.7472,0.5096,1.82,0.3168,0.09240000000000001,0.33,1.4304000000000001,0.4172,1.49,1.8719999999999999,0.546,1.9500000000000002,0.3168,0.09240000000000001,0.33,1.5552000000000001,0.4536,1.62
2019-10-18 05:30:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.31728,0.09254000000000001,0.3305,1.5648,0.45640000000000003,1.63,2.00688,0.5853400000000001,2.0905,0.31728,0.09254000000000001,0.3305,1.6896,0.4928,1.76
2019-10-18 06:00:00,1.968,0.5740000000000001,2.05,0.3168,0.09240000000000001,0.33,1.6512,0.48160000000000003,1.72,2.112,0.616,2.2,0.3168,0.09240000000000001,0.33,1.7952,0.5236000000000001,1.87
2019-10-18 06:30:00,2.29488,0.66934,2.3905,0.31728,0.09254000000000001,0.3305,1.9776,0.5768,2.06,2.45808,0.71694,2.5605,0.31728,0.09254000000000001,0.3305,2.1408,0.6244000000000001,2.23
2019-10-18 07:00:00,2.61168,0.7617400000000001,2.7205,0.31728,0.09254000000000001,0.3305,2.2944,0.6692,2.39,2.86128,0.8345400000000001,2.9805,0.31728,0.09254000000000001,0.3305,2.544,0.742,2.65
2019-10-18 07:30:00,2.9860800000000003,0.87094,3.1105,0.31728,0.09254000000000001,0.3305,2.6688,0.7784000000000001,2.7800000000000002,3.31248,0.9661400000000001,3.4505,0.31728,0.09254000000000001,0.3305,2.9952,0.8736,3.12
2019-10-18 08:00:00,3.12048,0.9101400000000001,3.2505,0.31728,0.09254000000000001,0.3305,2.8032,0.8176,2.92,3.35088,0.9773400000000001,3.4905,0.31728,0.09254000000000001,0.3305,3.0336,0.8848,3.16
2019-10-18 08:30:00,3.16848,0.9241400000000001,3.3005,0.31728,0.09254000000000001,0.3305,2.8512,0.8316,2.9699999999999998,3.37008,0.98294,3.5105,0.31728,0.09254000000000001,0.3305,3.0528,0.8904000000000001,3.18
2019-10-18 09:00:00,3.13968,0.9157400000000001,3.2705,0.31728,0.09254000000000001,0.3305,2.8224,0.8232,2.94,3.33168,0.97174,3.4705,0.31728,0.09254000000000001,0.3305,3.0144,0.8792000000000001,3.14
2019-10-18 09:30:00,3.13008,0.9129400000000001,3.2605,0.31728,0.09254000000000001,0.3305,2.8128,0.8204,2.93,3.21648,0.9381400000000001,3.3505000000000003,0.31728,0.09254000000000001,0.3305,2.8992,0.8456,3.02
2019-10-18 10:00:00,2.9380800000000002,0.85694,3.0605,0.31728,0.09254000000000001,0.3305,2.6208,0.7644000000000001,2.73,2.9860800000000003,0.87094,3.1105,0.31728,0.09254000000000001,0.3305,2.6688,0.7784000000000001,2.7800000000000002
2019-10-18 10:30:00,2.8704,0.8372,2.99,0.3168,0.09240000000000001,0.33,2.5536,0.7448,2.66,2.8704,0.8372,2.99,0.3168,0.09240000000000001,0.33,2.5536,0.7448,2.66
2019-10-18 11:00:00,2.85072,0.8314600000000001,2.9695,0.31632000000000005,0.09226000000000001,0.3295,2.5343999999999998,0.7392000000000001,2.64,2.8315200000000003,0.82586,2.9495,0.31632000000000005,0.09226000000000001,0.3295,2.5152,0.7336,2.62
2019-10-18 11:30:00,2.84112,0.8286600000000001,2.9595000000000002,0.31632000000000005,0.09226000000000001,0.3295,2.5248,0.7364,2.63,2.75472,0.8034600000000001,2.8695,0.31632000000000005,0.09226000000000001,0.3295,2.4384,0.7112,2.54
2019-10-18 12:00:00,2.78256,0.8115800000000001,2.8985000000000003,0.31536000000000003,0.09198,0.3285,2.4672,0.7196,2.5700000000000003,2.70576,0.7891800000000001,2.8185000000000002,0.31536000000000003,0.09198,0.3285,2.3904,0.6972,2.49
2019-10-18 12:30:00,2.81136,0.81998,2.9285,0.31536000000000003,0.09198,0.3285,2.496,0.728,2.6,2.78256,0.8115800000000001,2.8985000000000003,0.31536000000000003,0.09198,0.3285,2.4672,0.7196,2.5700000000000003
2019-10-18 13:00:00,2.78304,0.8117200000000001,2.899,0.31584,0.09212000000000001,0.329,2.4672,0.7196,2.5700000000000003,2.85984,0.8341200000000001,2.979,0.31584,0.09212000000000001,0.329,2.544,0.742,2.65
2019-10-18 13:30:00,2.83056,0.8255800000000001,2.9485,0.31536000000000003,0.09198,0.3285,2.5152,0.7336,2.62,2.75376,0.8031800000000001,2.8685,0.31536000000000003,0.09198,0.3285,2.4384,0.7112,2.54
2019-10-18 14:00:00,2.79216,0.8143800000000001,2.9085,0.31536000000000003,0.09198,0.3285,2.4768,0.7224,2.58,2.7249600000000003,0.79478,2.8385,0.31536000000000003,0.09198,0.3285,2.4096,0.7028,2.51
2019-10-18 14:30:00,2.76336,0.80598,2.8785,0.31536000000000003,0.09198,0.3285,2.448,0.714,2.55,2.45616,0.71638,2.5585,0.31536000000000003,0.09198,0.3285,2.1408,0.6244000000000001,2.23
2019-10-18 15:00:00,2.69616,0.7863800000000001,2.8085,0.31536000000000003,0.09198,0.3285,2.3808,0.6944,2.48,2.59056,0.75558,2.6985,0.31536000000000003,0.09198,0.3285,2.2752,0.6636000000000001,2.37
2019-10-18 15:30:00,2.6769600000000002,0.78078,2.7885,0.31536000000000003,0.09198,0.3285,2.3616,0.6888000000000001,2.46,2.61936,0.7639800000000001,2.7285,0.31536000000000003,0.09198,0.3285,2.304,0.672,2.4
2019-10-18 16:00:00,2.68704,0.7837200000000001,2.799,0.31584,0.09212000000000001,0.329,2.3712,0.6916,2.47,2.6486400000000003,0.7725200000000001,2.759,0.31584,0.09212000000000001,0.329,2.3328,0.6804,2.43
2019-10-18 16:30:00,2.79216,0.8143800000000001,2.9085,0.31536000000000003,0.09198,0.3285,2.4768,0.7224,2.58,2.66736,0.7779800000000001,2.7785,0.31536000000000003,0.09198,0.3285,2.352,0.686,2.45
2019-10-18 17:00:00,2.94624,0.8593200000000001,3.069,0.31584,0.09212000000000001,0.329,2.6304,0.7672,2.74,2.90784,0.8481200000000001,3.029,0.31584,0.09212000000000001,0.329,2.592,0.756,2.7
2019-10-18 17:30:00,3.03264,0.8845200000000001,3.159,0.31584,0.09212000000000001,0.329,2.7168,0.7924,2.83,3.10944,0.9069200000000001,3.239,0.31584,0.09212000000000001,0.329,2.7936,0.8148000000000001,2.91
2019-10-18 18:00:00,3.11952,0.9098600000000001,3.2495,0.31632000000000005,0.09226000000000001,0.3295,2.8032,0.8176,2.92,3.29232,0.9602600000000001,3.4295,0.31632000000000005,0.09226000000000001,0.3295,2.976,0.868,3.1
2019-10-18 18:30:00,3.37872,0.9854600000000001,3.5195,0.31632000000000005,0.09226000000000001,0.3295,3.0624,0.8932,3.19,3.58992,1.04706,3.7395,0.31632000000000005,0.09226000000000001,0.3295,3.2736,0.9548000000000001,3.41
2019-10-18 19:00:00,3.37872,0.9854600000000001,3.5195,0.31632000000000005,0.09226000000000001,0.3295,3.0624,0.8932,3.19,3.58032,1.04426,3.7295,0.31632000000000005,0.09226000000000001,0.3295,3.2640000000000002,0.9520000000000001,3.4
2019-10-18 19:30:00,3.2448,0.9464,3.38,0.3168,0.09240000000000001,0.33,2.928,0.854,3.05,3.4368,1.0024,3.58,0.3168,0.09240000000000001,0.33,3.12,0.91,3.25
2019-10-18 20:00:00,3.0816,0.8988,3.21,0.3168,0.09240000000000001,0.33,2.7648,0.8064,2.88,3.2832,0.9576,3.42,0.3168,0.09240000000000001,0.33,2.9664,0.8652000000000001,3.09
2019-10-18 20:30:00,2.928,0.854,3.05,0.3168,0.09240000000000001,0.33,2.6112,0.7616,2.7199999999999998,3.1104,0.9072,3.24,0.3168,0.09240000000000001,0.33,2.7936,0.8148000000000001,2.91
2019-10-18 21:00:00,2.7744,0.8092,2.89,0.3168,0.09240000000000001,0.33,2.4576000000000002,0.7168,2.56,2.9568000000000003,0.8624,3.08,0.3168,0.09240000000000001,0.33,2.64,0.77,2.75
2019-10-18 21:30:00,2.64,0.77,2.75,0.3168,0.09240000000000001,0.33,2.3232,0.6776,2.42,2.7936,0.8148000000000001,2.91,0.3168,0.09240000000000001,0.33,2.4768,0.7224,2.58
2019-10-18 22:00:00,2.4864,0.7252000000000001,2.59,0.3168,0.09240000000000001,0.33,2.1696,0.6328,2.26,2.6208,0.7644000000000001,2.73,0.3168,0.09240000000000001,0.33,2.304,0.672,2.4
2019-10-18 22:30:00,2.3424,0.6832,2.44,0.3168,0.09240000000000001,0.33,2.0256,0.5908,2.11,2.4768,0.7224,2.58,0.3168,0.09240000000000001,0.33,2.16,0.63,2.25
2019-10-18 23:00:00,2.1504,0.6272,2.24,0.3168,0.09240000000000001,0.33,1.8336000000000001,0.5348,1.9100000000000001,2.2848,0.6664,2.38,0.3168,0.09240000000000001,0.33,1.968,0.5740000000000001,2.05
2019-10-18 23:30:00,1.9968,0.5824,2.08,0.3168,0.09240000000000001,0.33,1.6800000000000002,0.49,1.75,2.1024,0.6132000000000001,2.19,0.3168,0.09240000000000001,0.33,1.7856,0.5208,1.8599999999999999
2019-10-19 00:00:00,1.8624,0.5432,1.94,0.3168,0.09240000000000001,0.33,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9488,0.5684,2.03,0.3168,0.09240000000000001,0.33,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-19 00:30:00,1.7568000000000001,0.5124000000000001,1.83,0.3168,0.09240000000000001,0.33,1.44,0.42,1.5,1.8432,0.5376000000000001,1.92,0.3168,0.09240000000000001,0.33,1.5264,0.44520000000000004,1.5899999999999999
2019-10-19 01:00:00,1.728,0.504,1.8,0.3168,0.09240000000000001,0.33,1.4112,0.4116,1.47,1.824,0.532,1.9,0.3168,0.09240000000000001,0.33,1.5072,0.43960000000000005,1.57
2019-10-19 01:30:00,1.7952,0.5236000000000001,1.87,0.3168,0.09240000000000001,0.33,1.4784000000000002,0.4312,1.54,1.9008,0.5544,1.98,0.3168,0.09240000000000001,0.33,1.584,0.462,1.65
2019-10-19 02:00:00,1.8528,0.5404,1.9300000000000002,0.3168,0.09240000000000001,0.33,1.536,0.448,1.6,1.9584000000000001,0.5712,2.04,0.3168,0.09240000000000001,0.33,1.6416,0.4788,1.71
2019-10-19 02:30:00,1.8432,0.5376000000000001,1.92,0.3168,0.09240000000000001,0.33,1.5264,0.44520000000000004,1.5899999999999999,1.9584000000000001,0.5712,2.04,0.3168,0.09240000000000001,0.33,1.6416,0.4788,1.71
2019-10-19 03:00:00,1.82448,0.5321400000000001,1.9005,0.31728,0.09254000000000001,0.3305,1.5072,0.43960000000000005,1.57,1.9492800000000001,0.56854,2.0305,0.31728,0.09254000000000001,0.3305,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-19 03:30:00,1.77696,0.5182800000000001,1.851,0.31776000000000004,0.09268000000000001,0.331,1.4592,0.42560000000000003,1.52,1.9113600000000002,0.5574800000000001,1.991,0.31776000000000004,0.09268000000000001,0.331,1.5936,0.46480000000000005,1.6600000000000001
2019-10-19 04:00:00,1.74768,0.5097400000000001,1.8205,0.31728,0.09254000000000001,0.3305,1.4304000000000001,0.4172,1.49,1.87248,0.5461400000000001,1.9505,0.31728,0.09254000000000001,0.3305,1.5552000000000001,0.4536,1.62
2019-10-19 04:30:00,1.69008,0.49294000000000004,1.7605,0.31728,0.09254000000000001,0.3305,1.3728,0.40040000000000003,1.43,1.8052800000000002,0.52654,1.8805,0.31728,0.09254000000000001,0.3305,1.488,0.434,1.55
2019-10-19 05:00:00,1.69968,0.49574,1.7705000000000002,0.31728,0.09254000000000001,0.3305,1.3824,0.4032,1.44,1.81488,0.52934,1.8905,0.31728,0.09254000000000001,0.3305,1.4976,0.4368,1.56
2019-10-19 05:30:00,1.7865600000000001,0.52108,1.861,0.31776000000000004,0.09268000000000001,0.331,1.4688,0.4284,1.53,1.9113600000000002,0.5574800000000001,1.991,0.31776000000000004,0.09268000000000001,0.331,1.5936,0.46480000000000005,1.6600000000000001
2019-10-19 06:00:00,1.8340800000000002,0.5349400000000001,1.9105,0.31728,0.09254000000000001,0.3305,1.5168,0.4424,1.58,1.9588800000000002,0.5713400000000001,2.0405,0.31728,0.09254000000000001,0.3305,1.6416,0.4788,1.71
2019-10-19 06:30:00,2.01648,0.58814,2.1005,0.31728,0.09254000000000001,0.3305,1.6992,0.49560000000000004,1.77,2.17008,0.6329400000000001,2.2605,0.31728,0.09254000000000001,0.3305,1.8528,0.5404,1.9300000000000002
2019-10-19 07:00:00,2.19888,0.64134,2.2905,0.31728,0.09254000000000001,0.3305,1.8816000000000002,0.5488000000000001,1.96,2.28528,0.66654,2.3805,0.31728,0.09254000000000001,0.3305,1.968,0.5740000000000001,2.05
2019-10-19 07:30:00,2.48688,0.7253400000000001,2.5905,0.31728,0.09254000000000001,0.3305,2.1696,0.6328,2.26,2.63088,0.76734,2.7405,0.31728,0.09254000000000001,0.3305,2.3136,0.6748000000000001,2.41
2019-10-19 08:00:00,2.59248,0.75614,2.7005,0.31728,0.09254000000000001,0.3305,2.2752,0.6636000000000001,2.37,2.71728,0.79254,2.8305,0.31728,0.09254000000000001,0.3305,2.4,0.7000000000000001,2.5
2019-10-19 08:30:00,2.62128,0.7645400000000001,2.7305,0.31728,0.09254000000000001,0.3305,2.304,0.672,2.4,2.8132800000000002,0.82054,2.9305,0.31728,0.09254000000000001,0.3305,2.496,0.728,2.6
2019-10-19 09:00:00,2.65008,0.7729400000000001,2.7605,0.31728,0.09254000000000001,0.3305,2.3328,0.6804,2.43,2.84208,0.8289400000000001,2.9605,0.31728,0.09254000000000001,0.3305,2.5248,0.7364,2.63
2019-10-19 09:30:00,2.7744,0.8092,2.89,0.3168,0.09240000000000001,0.33,2.4576000000000002,0.7168,2.56,2.9952,0.8736,3.12,0.3168,0.09240000000000001,0.33,2.6784,0.7812,2.79
2019-10-19 10:00:00,2.77488,0.8093400000000001,2.8905000000000003,0.31728,0.09254000000000001,0.3305,2.4576000000000002,0.7168,2.56,2.9860800000000003,0.87094,3.1105,0.31728,0.09254000000000001,0.3305,2.6688,0.7784000000000001,2.7800000000000002
2019-10-19 10:30:00,2.7359999999999998,0.798,2.85,0.3168,0.09240000000000001,0.33,2.4192,0.7056,2.52,2.9184,0.8512000000000001,3.04,0.3168,0.09240000000000001,0.33,2.6016,0.7588,2.71
2019-10-19 11:00:00,2.6112,0.7616,2.7199999999999998,0.3168,0.09240000000000001,0.33,2.2944,0.6692,2.39,2.7744,0.8092,2.89,0.3168,0.09240000000000001,0.33,2.4576000000000002,0.7168,2.56
2019-10-19 11:30:00,2.58192,0.7530600000000001,2.6895,0.31632000000000005,0.09226000000000001,0.3295,2.2656,0.6608,2.36,2.60112,0.7586600000000001,2.7095000000000002,0.31632000000000005,0.09226000000000001,0.3295,2.2848,0.6664,2.38
2019-10-19 12:00:00,2.57232,0.75026,2.6795,0.31632000000000005,0.09226000000000001,0.3295,2.2560000000000002,0.658,2.35,2.58192,0.7530600000000001,2.6895,0.31632000000000005,0.09226000000000001,0.3295,2.2656,0.6608,2.36
2019-10-19 12:30:00,2.38944,0.6969200000000001,2.489,0.31584,0.09212000000000001,0.329,2.0736,0.6048,2.16,2.50464,0.7305200000000001,2.609,0.31584,0.09212000000000001,0.329,2.1888,0.6384000000000001,2.2800000000000002
2019-10-19 13:00:00,2.41776,0.70518,2.5185,0.31536000000000003,0.09198,0.3285,2.1024,0.6132000000000001,2.19,2.55216,0.74438,2.6585,0.31536000000000003,0.09198,0.3285,2.2368,0.6524,2.33
2019-10-19 13:30:00,2.41824,0.7053200000000001,2.519,0.31584,0.09212000000000001,0.329,2.1024,0.6132000000000001,2.19,2.53344,0.73892,2.6390000000000002,0.31584,0.09212000000000001,0.329,2.2176,0.6468,2.31
2019-10-19 14:00:00,2.35056,0.6855800000000001,2.4485,0.31536000000000003,0.09198,0.3285,2.0352,0.5936,2.12,2.44656,0.7135800000000001,2.5484999999999998,0.31536000000000003,0.09198,0.3285,2.1312,0.6216,2.22
2019-10-19 14:30:00,2.34096,0.68278,2.4385,0.31536000000000003,0.09198,0.3285,2.0256,0.5908,2.11,2.34096,0.68278,2.4385,0.31536000000000003,0.09198,0.3285,2.0256,0.5908,2.11
2019-10-19 15:00:00,2.24496,0.65478,2.3385,0.31536000000000003,0.09198,0.3285,1.9296000000000002,0.5628000000000001,2.01,2.36976,0.69118,2.4685,0.31536000000000003,0.09198,0.3285,2.0544000000000002,0.5992000000000001,2.14
2019-10-19 15:30:00,2.23536,0.65198,2.3285,0.31536000000000003,0.09198,0.3285,1.92,0.56,2.0,2.36976,0.69118,2.4685,0.31536000000000003,0.09198,0.3285,2.0544000000000002,0.5992000000000001,2.14
2019-10-19 16:00:00,2.38944,0.6969200000000001,2.489,0.31584,0.09212000000000001,0.329,2.0736,0.6048,2.16,2.50464,0.7305200000000001,2.609,0.31584,0.09212000000000001,0.329,2.1888,0.6384000000000001,2.2800000000000002
2019-10-19 16:30:00,2.56224,0.7473200000000001,2.669,0.31584,0.09212000000000001,0.329,2.2464,0.6552,2.34,2.67744,0.7809200000000001,2.789,0.31584,0.09212000000000001,0.329,2.3616,0.6888000000000001,2.46
2019-10-19 17:00:00,2.81184,0.8201200000000001,2.9290000000000003,0.31584,0.09212000000000001,0.329,2.496,0.728,2.6,3.00384,0.8761200000000001,3.129,0.31584,0.09212000000000001,0.329,2.688,0.784,2.8
2019-10-19 17:30:00,2.91744,0.8509200000000001,3.039,0.31584,0.09212000000000001,0.329,2.6016,0.7588,2.71,3.13824,0.91532,3.269,0.31584,0.09212000000000001,0.329,2.8224,0.8232,2.94
2019-10-19 18:00:00,3.01392,0.8790600000000001,3.1395,0.31632000000000005,0.09226000000000001,0.3295,2.6976,0.7868,2.81,3.22512,0.94066,3.3595,0.31632000000000005,0.09226000000000001,0.3295,2.9088000000000003,0.8484,3.03
2019-10-19 18:30:00,3.12912,0.91266,3.2595,0.31632000000000005,0.09226000000000001,0.3295,2.8128,0.8204,2.93,3.35952,0.9798600000000001,3.4995,0.31632000000000005,0.09226000000000001,0.3295,3.0432,0.8876000000000001,3.17
2019-10-19 19:00:00,3.10992,0.9070600000000001,3.2395,0.31632000000000005,0.09226000000000001,0.3295,2.7936,0.8148000000000001,2.91,3.33072,0.9714600000000001,3.4695,0.31632000000000005,0.09226000000000001,0.3295,3.0144,0.8792000000000001,3.14
2019-10-19 19:30:00,2.9275200000000003,0.8538600000000001,3.0495,0.31632000000000005,0.09226000000000001,0.3295,2.6112,0.7616,2.7199999999999998,3.14832,0.9182600000000001,3.2795,0.31632000000000005,0.09226000000000001,0.3295,2.832,0.8260000000000001,2.95
2019-10-19 20:00:00,2.76384,0.8061200000000001,2.879,0.31584,0.09212000000000001,0.329,2.448,0.714,2.55,2.96544,0.86492,3.089,0.31584,0.09212000000000001,0.329,2.6496,0.7728,2.76
2019-10-19 20:30:00,2.65872,0.77546,2.7695,0.31632000000000005,0.09226000000000001,0.3295,2.3424,0.6832,2.44,2.88912,0.8426600000000001,3.0095,0.31632000000000005,0.09226000000000001,0.3295,2.5728,0.7504000000000001,2.68
2019-10-19 21:00:00,2.6304,0.7672,2.74,0.3168,0.09240000000000001,0.33,2.3136,0.6748000000000001,2.41,2.88,0.84,3.0,0.3168,0.09240000000000001,0.33,2.5632,0.7476,2.67
2019-10-19 21:30:00,2.47728,0.7225400000000001,2.5805,0.31728,0.09254000000000001,0.3305,2.16,0.63,2.25,2.66928,0.77854,2.7805,0.31728,0.09254000000000001,0.3305,2.352,0.686,2.45
2019-10-19 22:00:00,2.39088,0.6973400000000001,2.4905,0.31728,0.09254000000000001,0.3305,2.0736,0.6048,2.16,2.55408,0.74494,2.6605,0.31728,0.09254000000000001,0.3305,2.2368,0.6524,2.33
2019-10-19 22:30:00,2.2656,0.6608,2.36,0.3168,0.09240000000000001,0.33,1.9488,0.5684,2.03,2.4192,0.7056,2.52,0.3168,0.09240000000000001,0.33,2.1024,0.6132000000000001,2.19
2019-10-19 23:00:00,2.1024,0.6132000000000001,2.19,0.3168,0.09240000000000001,0.33,1.7856,0.5208,1.8599999999999999,2.2368,0.6524,2.33,0.3168,0.09240000000000001,0.33,1.92,0.56,2.0
2019-10-19 23:30:00,1.968,0.5740000000000001,2.05,0.3168,0.09240000000000001,0.33,1.6512,0.48160000000000003,1.72,2.0928,0.6104,2.18,0.3168,0.09240000000000001,0.33,1.776,0.518,1.85
2019-10-20 00:00:00,1.824,0.532,1.9,0.3168,0.09240000000000001,0.33,1.5072,0.43960000000000005,1.57,1.9488,0.5684,2.03,0.3168,0.09240000000000001,0.33,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-20 00:30:00,1.7568000000000001,0.5124000000000001,1.83,0.3168,0.09240000000000001,0.33,1.44,0.42,1.5,1.8719999999999999,0.546,1.9500000000000002,0.3168,0.09240000000000001,0.33,1.5552000000000001,0.4536,1.62
2019-10-20 01:00:00,1.7184,0.5012,1.79,0.3168,0.09240000000000001,0.33,1.4016,0.4088,1.46,1.8336000000000001,0.5348,1.9100000000000001,0.3168,0.09240000000000001,0.33,1.5168,0.4424,1.58
2019-10-20 01:30:00,1.76688,0.51534,1.8405,0.31728,0.09254000000000001,0.3305,1.4496,0.4228,1.51,1.87248,0.5461400000000001,1.9505,0.31728,0.09254000000000001,0.3305,1.5552000000000001,0.4536,1.62
2019-10-20 02:00:00,1.8340800000000002,0.5349400000000001,1.9105,0.31728,0.09254000000000001,0.3305,1.5168,0.4424,1.58,1.9588800000000002,0.5713400000000001,2.0405,0.31728,0.09254000000000001,0.3305,1.6416,0.4788,1.71
2019-10-20 02:30:00,1.84368,0.53774,1.9205,0.31728,0.09254000000000001,0.3305,1.5264,0.44520000000000004,1.5899999999999999,1.9492800000000001,0.56854,2.0305,0.31728,0.09254000000000001,0.3305,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-20 03:00:00,1.81488,0.52934,1.8905,0.31728,0.09254000000000001,0.3305,1.4976,0.4368,1.56,1.9300800000000002,0.56294,2.0105,0.31728,0.09254000000000001,0.3305,1.6128,0.47040000000000004,1.6800000000000002
2019-10-20 03:30:00,1.77648,0.51814,1.8505,0.31728,0.09254000000000001,0.3305,1.4592,0.42560000000000003,1.52,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.31728,0.09254000000000001,0.3305,1.5648,0.45640000000000003,1.63
2019-10-20 04:00:00,1.728,0.504,1.8,0.3168,0.09240000000000001,0.33,1.4112,0.4116,1.47,1.8336000000000001,0.5348,1.9100000000000001,0.3168,0.09240000000000001,0.33,1.5168,0.4424,1.58
2019-10-20 04:30:00,1.6703999999999999,0.4872,1.74,0.3168,0.09240000000000001,0.33,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7856,0.5208,1.8599999999999999,0.3168,0.09240000000000001,0.33,1.4688,0.4284,1.53
2019-10-20 05:00:00,1.69008,0.49294000000000004,1.7605,0.31728,0.09254000000000001,0.3305,1.3728,0.40040000000000003,1.43,1.8052800000000002,0.52654,1.8805,0.31728,0.09254000000000001,0.3305,1.488,0.434,1.55
2019-10-20 05:30:00,1.72848,0.50414,1.8005,0.31728,0.09254000000000001,0.3305,1.4112,0.4116,1.47,1.86288,0.54334,1.9405000000000001,0.31728,0.09254000000000001,0.3305,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-20 06:00:00,1.73808,0.5069400000000001,1.8105,0.31728,0.09254000000000001,0.3305,1.4208,0.41440000000000005,1.48,1.86288,0.54334,1.9405000000000001,0.31728,0.09254000000000001,0.3305,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-20 06:30:00,1.97808,0.57694,2.0605,0.31728,0.09254000000000001,0.3305,1.6608,0.4844,1.73,2.10288,0.61334,2.1905,0.31728,0.09254000000000001,0.3305,1.7856,0.5208,1.8599999999999999
2019-10-20 07:00:00,2.10288,0.61334,2.1905,0.31728,0.09254000000000001,0.3305,1.7856,0.5208,1.8599999999999999,2.25648,0.6581400000000001,2.3505000000000003,0.31728,0.09254000000000001,0.3305,1.9392,0.5656,2.02
2019-10-20 07:30:00,2.17968,0.6357400000000001,2.2705,0.31728,0.09254000000000001,0.3305,1.8624,0.5432,1.94,2.37168,0.69174,2.4705,0.31728,0.09254000000000001,0.3305,2.0544000000000002,0.5992000000000001,2.14
2019-10-20 08:00:00,2.30496,0.6722800000000001,2.401,0.31776000000000004,0.09268000000000001,0.331,1.9872,0.5796,2.07,2.48736,0.72548,2.591,0.31776000000000004,0.09268000000000001,0.331,2.1696,0.6328,2.26
2019-10-20 08:30:00,2.49696,0.72828,2.601,0.31776000000000004,0.09268000000000001,0.331,2.1792,0.6356,2.27,2.67936,0.7814800000000001,2.791,0.31776000000000004,0.09268000000000001,0.331,2.3616,0.6888000000000001,2.46
2019-10-20 09:00:00,2.50608,0.73094,2.6105,0.31728,0.09254000000000001,0.3305,2.1888,0.6384000000000001,2.2800000000000002,2.5828800000000003,0.75334,2.6905,0.31728,0.09254000000000001,0.3305,2.2656,0.6608,2.36
2019-10-20 09:30:00,2.5828800000000003,0.75334,2.6905,0.31728,0.09254000000000001,0.3305,2.2656,0.6608,2.36,2.64048,0.77014,2.7505,0.31728,0.09254000000000001,0.3305,2.3232,0.6776,2.42
2019-10-20 10:00:00,2.54448,0.74214,2.6505,0.31728,0.09254000000000001,0.3305,2.2272,0.6496000000000001,2.32,2.55408,0.74494,2.6605,0.31728,0.09254000000000001,0.3305,2.2368,0.6524,2.33
2019-10-20 10:30:00,2.5152,0.7336,2.62,0.3168,0.09240000000000001,0.33,2.1984,0.6412,2.29,2.5632,0.7476,2.67,0.3168,0.09240000000000001,0.33,2.2464,0.6552,2.34
2019-10-20 11:00:00,2.54352,0.7418600000000001,2.6495,0.31632000000000005,0.09226000000000001,0.3295,2.2272,0.6496000000000001,2.32,2.57232,0.75026,2.6795,0.31632000000000005,0.09226000000000001,0.3295,2.2560000000000002,0.658,2.35
2019-10-20 11:30:00,2.58192,0.7530600000000001,2.6895,0.31632000000000005,0.09226000000000001,0.3295,2.2656,0.6608,2.36,2.57232,0.75026,2.6795,0.31632000000000005,0.09226000000000001,0.3295,2.2560000000000002,0.658,2.35
2019-10-20 12:00:00,2.61072,0.76146,2.7195,0.31632000000000005,0.09226000000000001,0.3295,2.2944,0.6692,2.39,2.62032,0.76426,2.7295,0.31632000000000005,0.09226000000000001,0.3295,2.304,0.672,2.4
2019-10-20 12:30:00,2.75472,0.8034600000000001,2.8695,0.31632000000000005,0.09226000000000001,0.3295,2.4384,0.7112,2.54,2.8315200000000003,0.82586,2.9495,0.31632000000000005,0.09226000000000001,0.3295,2.5152,0.7336,2.62
2019-10-20 13:00:00,2.70672,0.78946,2.8195,0.31632000000000005,0.09226000000000001,0.3295,2.3904,0.6972,2.49,2.79312,0.81466,2.9095,0.31632000000000005,0.09226000000000001,0.3295,2.4768,0.7224,2.58
2019-10-20 13:30:00,2.74512,0.80066,2.8595,0.31632000000000005,0.09226000000000001,0.3295,2.4288,0.7084,2.5300000000000002,2.86032,0.8342600000000001,2.9795,0.31632000000000005,0.09226000000000001,0.3295,2.544,0.742,2.65
2019-10-20 14:00:00,2.71632,0.7922600000000001,2.8295,0.31632000000000005,0.09226000000000001,0.3295,2.4,0.7000000000000001,2.5,2.84112,0.8286600000000001,2.9595000000000002,0.31632000000000005,0.09226000000000001,0.3295,2.5248,0.7364,2.63
2019-10-20 14:30:00,2.67744,0.7809200000000001,2.789,0.31584,0.09212000000000001,0.329,2.3616,0.6888000000000001,2.46,2.79264,0.81452,2.909,0.31584,0.09212000000000001,0.329,2.4768,0.7224,2.58
2019-10-20 15:00:00,2.69712,0.78666,2.8095,0.31632000000000005,0.09226000000000001,0.3295,2.3808,0.6944,2.48,2.73552,0.79786,2.8495,0.31632000000000005,0.09226000000000001,0.3295,2.4192,0.7056,2.52
