Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-20 15:30:00,2.6486400000000003,0.7725200000000001,2.759,0.31584,0.09212000000000001,0.329,2.3328,0.6804,2.43,2.72544,0.7949200000000001,2.839,0.31584,0.09212000000000001,0.329,2.4096,0.7028,2.51
2019-10-20 16:00:00,2.78352,0.81186,2.8995,0.31632000000000005,0.09226000000000001,0.3295,2.4672,0.7196,2.5700000000000003,2.88912,0.8426600000000001,3.0095,0.31632000000000005,0.09226000000000001,0.3295,2.5728,0.7504000000000001,2.68
2019-10-20 16:30:00,2.85984,0.8341200000000001,2.979,0.31584,0.09212000000000001,0.329,2.544,0.742,2.65,2.98464,0.8705200000000001,3.109,0.31584,0.09212000000000001,0.329,2.6688,0.7784000000000001,2.7800000000000002
2019-10-20 17:00:00,3.01392,0.8790600000000001,3.1395,0.31632000000000005,0.09226000000000001,0.3295,2.6976,0.7868,2.81,3.17712,0.92666,3.3095,0.31632000000000005,0.09226000000000001,0.3295,2.8608000000000002,0.8344,2.98
2019-10-20 17:30:00,3.13872,0.91546,3.2695,0.31632000000000005,0.09226000000000001,0.3295,2.8224,0.8232,2.94,3.31152,0.96586,3.4495,0.31632000000000005,0.09226000000000001,0.3295,2.9952,0.8736,3.12
2019-10-20 18:00:00,3.19632,0.9322600000000001,3.3295,0.31632000000000005,0.09226000000000001,0.3295,2.88,0.84,3.0,3.36912,0.9826600000000001,3.5095,0.31632000000000005,0.09226000000000001,0.3295,3.0528,0.8904000000000001,3.18
2019-10-20 18:30:00,3.25392,0.9490600000000001,3.3895,0.31632000000000005,0.09226000000000001,0.3295,2.9376,0.8568,3.06,3.44592,1.00506,3.5895,0.31632000000000005,0.09226000000000001,0.3295,3.1296,0.9128000000000001,3.26
2019-10-20 19:00:00,3.24432,0.9462600000000001,3.3795,0.31632000000000005,0.09226000000000001,0.3295,2.928,0.854,3.05,3.41712,0.9966600000000001,3.5595,0.31632000000000005,0.09226000000000001,0.3295,3.1008,0.9044000000000001,3.23
2019-10-20 19:30:00,3.0528,0.8904000000000001,3.18,0.3168,0.09240000000000001,0.33,2.7359999999999998,0.798,2.85,3.216,0.9380000000000001,3.35,0.3168,0.09240000000000001,0.33,2.8992,0.8456,3.02
2019-10-20 20:00:00,2.96592,0.86506,3.0895,0.31632000000000005,0.09226000000000001,0.3295,2.6496,0.7728,2.76,3.14832,0.9182600000000001,3.2795,0.31632000000000005,0.09226000000000001,0.3295,2.832,0.8260000000000001,2.95
2019-10-20 20:30:00,2.88,0.84,3.0,0.3168,0.09240000000000001,0.33,2.5632,0.7476,2.67,3.0432,0.8876000000000001,3.17,0.3168,0.09240000000000001,0.33,2.7264,0.7952,2.84
2019-10-20 21:00:00,2.8128,0.8204,2.93,0.3168,0.09240000000000001,0.33,2.496,0.728,2.6,3.0432,0.8876000000000001,3.17,0.3168,0.09240000000000001,0.33,2.7264,0.7952,2.84
2019-10-20 21:30:00,2.6304,0.7672,2.74,0.3168,0.09240000000000001,0.33,2.3136,0.6748000000000001,2.41,2.8032,0.8176,2.92,0.3168,0.09240000000000001,0.33,2.4864,0.7252000000000001,2.59
2019-10-20 22:00:00,2.4384,0.7112,2.54,0.3168,0.09240000000000001,0.33,2.1216,0.6188,2.21,2.5728,0.7504000000000001,2.68,0.3168,0.09240000000000001,0.33,2.2560000000000002,0.658,2.35
2019-10-20 22:30:00,2.2848,0.6664,2.38,0.3168,0.09240000000000001,0.33,1.968,0.5740000000000001,2.05,2.4192,0.7056,2.52,0.3168,0.09240000000000001,0.33,2.1024,0.6132000000000001,2.19
2019-10-20 23:00:00,2.0928,0.6104,2.18,0.3168,0.09240000000000001,0.33,1.776,0.518,1.85,2.2368,0.6524,2.33,0.3168,0.09240000000000001,0.33,1.92,0.56,2.0
2019-10-20 23:30:00,1.968,0.5740000000000001,2.05,0.3168,0.09240000000000001,0.33,1.6512,0.48160000000000003,1.72,2.0832,0.6076,2.17,0.3168,0.09240000000000001,0.33,1.7664,0.5152,1.8399999999999999
2019-10-21 00:00:00,1.8432,0.5376000000000001,1.92,0.3168,0.09240000000000001,0.33,1.5264,0.44520000000000004,1.5899999999999999,1.9392,0.5656,2.02,0.3168,0.09240000000000001,0.33,1.6224,0.4732,1.69
2019-10-21 00:30:00,1.7472,0.5096,1.82,0.3168,0.09240000000000001,0.33,1.4304000000000001,0.4172,1.49,1.8336000000000001,0.5348,1.9100000000000001,0.3168,0.09240000000000001,0.33,1.5168,0.4424,1.58
2019-10-21 01:00:00,1.74768,0.5097400000000001,1.8205,0.31728,0.09254000000000001,0.3305,1.4304000000000001,0.4172,1.49,1.82448,0.5321400000000001,1.9005,0.31728,0.09254000000000001,0.3305,1.5072,0.43960000000000005,1.57
2019-10-21 01:30:00,1.79568,0.5237400000000001,1.8705,0.31728,0.09254000000000001,0.3305,1.4784000000000002,0.4312,1.54,1.87248,0.5461400000000001,1.9505,0.31728,0.09254000000000001,0.3305,1.5552000000000001,0.4536,1.62
2019-10-21 02:00:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.31728,0.09254000000000001,0.3305,1.5648,0.45640000000000003,1.63,1.97808,0.57694,2.0605,0.31728,0.09254000000000001,0.3305,1.6608,0.4844,1.73
2019-10-21 02:30:00,1.87248,0.5461400000000001,1.9505,0.31728,0.09254000000000001,0.3305,1.5552000000000001,0.4536,1.62,1.97808,0.57694,2.0605,0.31728,0.09254000000000001,0.3305,1.6608,0.4844,1.73
2019-10-21 03:00:00,1.8340800000000002,0.5349400000000001,1.9105,0.31728,0.09254000000000001,0.3305,1.5168,0.4424,1.58,1.93968,0.56574,2.0205,0.31728,0.09254000000000001,0.3305,1.6224,0.4732,1.69
2019-10-21 03:30:00,1.81488,0.52934,1.8905,0.31728,0.09254000000000001,0.3305,1.4976,0.4368,1.56,1.9108800000000001,0.5573400000000001,1.9905,0.31728,0.09254000000000001,0.3305,1.5936,0.46480000000000005,1.6600000000000001
2019-10-21 04:00:00,1.76688,0.51534,1.8405,0.31728,0.09254000000000001,0.3305,1.4496,0.4228,1.51,1.86288,0.54334,1.9405000000000001,0.31728,0.09254000000000001,0.3305,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-21 04:30:00,1.7568000000000001,0.5124000000000001,1.83,0.3168,0.09240000000000001,0.33,1.44,0.42,1.5,1.8336000000000001,0.5348,1.9100000000000001,0.3168,0.09240000000000001,0.33,1.5168,0.4424,1.58
2019-10-21 05:00:00,1.7664,0.5152,1.8399999999999999,0.3168,0.09240000000000001,0.33,1.4496,0.4228,1.51,1.8624,0.5432,1.94,0.3168,0.09240000000000001,0.33,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-21 05:30:00,1.92048,0.5601400000000001,2.0005,0.31728,0.09254000000000001,0.3305,1.6032000000000002,0.4676,1.67,2.02608,0.59094,2.1105,0.31728,0.09254000000000001,0.3305,1.7088,0.4984,1.78
2019-10-21 06:00:00,1.9776,0.5768,2.06,0.3168,0.09240000000000001,0.33,1.6608,0.4844,1.73,2.0928,0.6104,2.18,0.3168,0.09240000000000001,0.33,1.776,0.518,1.85
2019-10-21 06:30:00,2.352,0.686,2.45,0.3168,0.09240000000000001,0.33,2.0352,0.5936,2.12,2.5728,0.7504000000000001,2.68,0.3168,0.09240000000000001,0.33,2.2560000000000002,0.658,2.35
2019-10-21 07:00:00,2.63088,0.76734,2.7405,0.31728,0.09254000000000001,0.3305,2.3136,0.6748000000000001,2.41,2.90928,0.8485400000000001,3.0305,0.31728,0.09254000000000001,0.3305,2.592,0.756,2.7
2019-10-21 07:30:00,2.8896,0.8428,3.01,0.3168,0.09240000000000001,0.33,2.5728,0.7504000000000001,2.68,3.1872,0.9296000000000001,3.32,0.3168,0.09240000000000001,0.33,2.8704,0.8372,2.99
2019-10-21 08:00:00,3.05328,0.8905400000000001,3.1805,0.31728,0.09254000000000001,0.3305,2.7359999999999998,0.798,2.85,3.38928,0.9885400000000001,3.5305,0.31728,0.09254000000000001,0.3305,3.072,0.896,3.2
2019-10-21 08:30:00,3.17808,0.9269400000000001,3.3105,0.31728,0.09254000000000001,0.3305,2.8608000000000002,0.8344,2.98,3.51408,1.02494,3.6605,0.31728,0.09254000000000001,0.3305,3.1968,0.9324,3.33
2019-10-21 09:00:00,3.2256,0.9408000000000001,3.36,0.3168,0.09240000000000001,0.33,2.9088000000000003,0.8484,3.03,3.5232,1.0276,3.67,0.3168,0.09240000000000001,0.33,3.2064,0.9352,3.34
2019-10-21 09:30:00,3.2256,0.9408000000000001,3.36,0.3168,0.09240000000000001,0.33,2.9088000000000003,0.8484,3.03,3.4368,1.0024,3.58,0.3168,0.09240000000000001,0.33,3.12,0.91,3.25
2019-10-21 10:00:00,3.168,0.924,3.3,0.3168,0.09240000000000001,0.33,2.8512,0.8316,2.9699999999999998,3.3312,0.9716,3.47,0.3168,0.09240000000000001,0.33,3.0144,0.8792000000000001,3.14
2019-10-21 10:30:00,3.09072,0.90146,3.2195,0.31632000000000005,0.09226000000000001,0.3295,2.7744,0.8092,2.89,3.18672,0.9294600000000001,3.3195,0.31632000000000005,0.09226000000000001,0.3295,2.8704,0.8372,2.99
2019-10-21 11:00:00,3.04272,0.88746,3.1695,0.31632000000000005,0.09226000000000001,0.3295,2.7264,0.7952,2.84,3.01392,0.8790600000000001,3.1395,0.31632000000000005,0.09226000000000001,0.3295,2.6976,0.7868,2.81
2019-10-21 11:30:00,3.07152,0.8958600000000001,3.1995,0.31632000000000005,0.09226000000000001,0.3295,2.7552,0.8036000000000001,2.87,3.06192,0.8930600000000001,3.1895,0.31632000000000005,0.09226000000000001,0.3295,2.7456,0.8008000000000001,2.86
2019-10-21 12:00:00,2.9558400000000002,0.8621200000000001,3.079,0.31584,0.09212000000000001,0.329,2.64,0.77,2.75,2.8502400000000003,0.8313200000000001,2.969,0.31584,0.09212000000000001,0.329,2.5343999999999998,0.7392000000000001,2.64
2019-10-21 12:30:00,2.85984,0.8341200000000001,2.979,0.31584,0.09212000000000001,0.329,2.544,0.742,2.65,2.86944,0.8369200000000001,2.989,0.31584,0.09212000000000001,0.329,2.5536,0.7448,2.66
2019-10-21 13:00:00,2.92704,0.85372,3.049,0.31584,0.09212000000000001,0.329,2.6112,0.7616,2.7199999999999998,3.00384,0.8761200000000001,3.129,0.31584,0.09212000000000001,0.329,2.688,0.784,2.8
2019-10-21 13:30:00,2.86944,0.8369200000000001,2.989,0.31584,0.09212000000000001,0.329,2.5536,0.7448,2.66,2.99424,0.8733200000000001,3.119,0.31584,0.09212000000000001,0.329,2.6784,0.7812,2.79
2019-10-21 14:00:00,2.89824,0.8453200000000001,3.019,0.31584,0.09212000000000001,0.329,2.5824,0.7532,2.69,3.01344,0.87892,3.1390000000000002,0.31584,0.09212000000000001,0.329,2.6976,0.7868,2.81
2019-10-21 14:30:00,2.86992,0.83706,2.9895,0.31632000000000005,0.09226000000000001,0.3295,2.5536,0.7448,2.66,2.99472,0.8734600000000001,3.1195,0.31632000000000005,0.09226000000000001,0.3295,2.6784,0.7812,2.79
2019-10-21 15:00:00,2.88912,0.8426600000000001,3.0095,0.31632000000000005,0.09226000000000001,0.3295,2.5728,0.7504000000000001,2.68,3.03312,0.8846600000000001,3.1595,0.31632000000000005,0.09226000000000001,0.3295,2.7168,0.7924,2.83
2019-10-21 15:30:00,2.86992,0.83706,2.9895,0.31632000000000005,0.09226000000000001,0.3295,2.5536,0.7448,2.66,3.00432,0.87626,3.1295,0.31632000000000005,0.09226000000000001,0.3295,2.688,0.784,2.8
2019-10-21 16:00:00,2.87376,0.83818,2.9935,0.31056,0.09058000000000001,0.3235,2.5632,0.7476,2.67,3.01776,0.8801800000000001,3.1435,0.31056,0.09058000000000001,0.3235,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-21 16:30:00,2.9256,0.8533000000000001,3.0475,0.3048,0.0889,0.3175,2.6208,0.7644000000000001,2.73,3.06,0.8925000000000001,3.1875,0.3048,0.0889,0.3175,2.7552,0.8036000000000001,2.87
2019-10-21 17:00:00,3.06,0.8925000000000001,3.1875,0.3048,0.0889,0.3175,2.7552,0.8036000000000001,2.87,3.2328,0.9429000000000001,3.3675,0.3048,0.0889,0.3175,2.928,0.854,3.05
2019-10-21 17:30:00,3.2232,0.9401,3.3575,0.3048,0.0889,0.3175,2.9184,0.8512000000000001,3.04,3.4152,0.9961000000000001,3.5575,0.3048,0.0889,0.3175,3.1104,0.9072,3.24
2019-10-21 18:00:00,3.3,0.9625,3.4375,0.3048,0.0889,0.3175,2.9952,0.8736,3.12,3.5208,1.0269,3.6675,0.3048,0.0889,0.3175,3.216,0.9380000000000001,3.35
2019-10-21 18:30:00,3.39648,0.9906400000000001,3.5380000000000003,0.30528000000000005,0.08904000000000001,0.318,3.0912,0.9016000000000001,3.22,3.61728,1.05504,3.768,0.30528000000000005,0.08904000000000001,0.318,3.312,0.966,3.45
2019-10-21 19:00:00,3.4056,0.9933000000000001,3.5475,0.3048,0.0889,0.3175,3.1008,0.9044000000000001,3.23,3.6264000000000003,1.0577,3.7775,0.3048,0.0889,0.3175,3.3216,0.9688,3.46
2019-10-21 19:30:00,3.1944,0.9317000000000001,3.3275,0.3048,0.0889,0.3175,2.8896,0.8428,3.01,3.396,0.9905,3.5375,0.3048,0.0889,0.3175,3.0912,0.9016000000000001,3.22
2019-10-21 20:00:00,3.09888,0.9038400000000001,3.228,0.30528000000000005,0.08904000000000001,0.318,2.7936,0.8148000000000001,2.91,3.30048,0.96264,3.438,0.30528000000000005,0.08904000000000001,0.318,2.9952,0.8736,3.12
2019-10-21 20:30:00,2.88768,0.8422400000000001,3.008,0.30528000000000005,0.08904000000000001,0.318,2.5824,0.7532,2.69,3.06048,0.8926400000000001,3.188,0.30528000000000005,0.08904000000000001,0.318,2.7552,0.8036000000000001,2.87
2019-10-21 21:00:00,2.80128,0.8170400000000001,2.918,0.30528000000000005,0.08904000000000001,0.318,2.496,0.728,2.6,2.96448,0.8646400000000001,3.088,0.30528000000000005,0.08904000000000001,0.318,2.6592000000000002,0.7756000000000001,2.77
2019-10-21 21:30:00,2.66688,0.7778400000000001,2.778,0.30528000000000005,0.08904000000000001,0.318,2.3616,0.6888000000000001,2.46,2.82048,0.82264,2.938,0.30528000000000005,0.08904000000000001,0.318,2.5152,0.7336,2.62
2019-10-21 22:00:00,2.50368,0.7302400000000001,2.608,0.30528000000000005,0.08904000000000001,0.318,2.1984,0.6412,2.29,2.65728,0.7750400000000001,2.768,0.30528000000000005,0.08904000000000001,0.318,2.352,0.686,2.45
2019-10-21 22:30:00,2.32128,0.6770400000000001,2.418,0.30528000000000005,0.08904000000000001,0.318,2.016,0.588,2.1,2.46528,0.71904,2.568,0.30528000000000005,0.08904000000000001,0.318,2.16,0.63,2.25
2019-10-21 23:00:00,2.13888,0.6238400000000001,2.228,0.30528000000000005,0.08904000000000001,0.318,1.8336000000000001,0.5348,1.9100000000000001,2.27328,0.6630400000000001,2.368,0.30528000000000005,0.08904000000000001,0.318,1.968,0.5740000000000001,2.05
2019-10-21 23:30:00,1.96608,0.5734400000000001,2.048,0.30528000000000005,0.08904000000000001,0.318,1.6608,0.4844,1.73,2.09088,0.60984,2.178,0.30528000000000005,0.08904000000000001,0.318,1.7856,0.5208,1.8599999999999999
2019-10-22 00:00:00,1.81296,0.52878,1.8885,0.30576000000000003,0.08918000000000001,0.3185,1.5072,0.43960000000000005,1.57,1.93776,0.56518,2.0185,0.30576000000000003,0.08918000000000001,0.3185,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-22 00:30:00,1.72656,0.50358,1.7985,0.30576000000000003,0.08918000000000001,0.3185,1.4208,0.41440000000000005,1.48,1.83216,0.5343800000000001,1.9085,0.30576000000000003,0.08918000000000001,0.3185,1.5264,0.44520000000000004,1.5899999999999999
2019-10-22 01:00:00,1.67856,0.48958,1.7485,0.30576000000000003,0.08918000000000001,0.3185,1.3728,0.40040000000000003,1.43,1.7745600000000001,0.51758,1.8485,0.30576000000000003,0.08918000000000001,0.3185,1.4688,0.4284,1.53
2019-10-22 01:30:00,1.7457600000000002,0.5091800000000001,1.8185,0.30576000000000003,0.08918000000000001,0.3185,1.44,0.42,1.5,1.84176,0.53718,1.9185,0.30576000000000003,0.08918000000000001,0.3185,1.536,0.448,1.6
2019-10-22 02:00:00,1.79424,0.52332,1.869,0.30624,0.08932000000000001,0.319,1.488,0.434,1.55,1.89024,0.55132,1.9689999999999999,0.30624,0.08932000000000001,0.319,1.584,0.462,1.65
2019-10-22 02:30:00,1.81392,0.5290600000000001,1.8895,0.30672000000000005,0.08946000000000001,0.3195,1.5072,0.43960000000000005,1.57,1.90992,0.55706,1.9895,0.30672000000000005,0.08946000000000001,0.3195,1.6032000000000002,0.4676,1.67
2019-10-22 03:00:00,1.7664,0.5152,1.8399999999999999,0.30720000000000003,0.0896,0.32,1.4592,0.42560000000000003,1.52,1.8719999999999999,0.546,1.9500000000000002,0.30720000000000003,0.0896,0.32,1.5648,0.45640000000000003,1.63
2019-10-22 03:30:00,1.776,0.518,1.85,0.30720000000000003,0.0896,0.32,1.4688,0.4284,1.53,1.8816000000000002,0.5488000000000001,1.96,0.30720000000000003,0.0896,0.32,1.5744,0.4592,1.6400000000000001
2019-10-22 04:00:00,1.7376,0.5068,1.81,0.30720000000000003,0.0896,0.32,1.4304000000000001,0.4172,1.49,1.8528,0.5404,1.9300000000000002,0.30720000000000003,0.0896,0.32,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-22 04:30:00,1.7088,0.4984,1.78,0.30720000000000003,0.0896,0.32,1.4016,0.4088,1.46,1.8144,0.5292,1.8900000000000001,0.30720000000000003,0.0896,0.32,1.5072,0.43960000000000005,1.57
2019-10-22 05:00:00,1.76688,0.51534,1.8405,0.30768,0.08974000000000001,0.3205,1.4592,0.42560000000000003,1.52,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.30768,0.08974000000000001,0.3205,1.5744,0.4592,1.6400000000000001
2019-10-22 05:30:00,1.8719999999999999,0.546,1.9500000000000002,0.30720000000000003,0.0896,0.32,1.5648,0.45640000000000003,1.63,1.9968,0.5824,2.08,0.30720000000000003,0.0896,0.32,1.6896,0.4928,1.76
2019-10-22 06:00:00,1.9488,0.5684,2.03,0.30720000000000003,0.0896,0.32,1.6416,0.4788,1.71,2.1024,0.6132000000000001,2.19,0.30720000000000003,0.0896,0.32,1.7952,0.5236000000000001,1.87
2019-10-22 06:30:00,2.2272,0.6496000000000001,2.32,0.30720000000000003,0.0896,0.32,1.92,0.56,2.0,2.3808,0.6944,2.48,0.30720000000000003,0.0896,0.32,2.0736,0.6048,2.16
2019-10-22 07:00:00,2.5056000000000003,0.7308,2.61,0.30720000000000003,0.0896,0.32,2.1984,0.6412,2.29,2.7168,0.7924,2.83,0.30720000000000003,0.0896,0.32,2.4096,0.7028,2.51
2019-10-22 07:30:00,2.8022400000000003,0.81732,2.919,0.30624,0.08932000000000001,0.319,2.496,0.728,2.6,3.04224,0.8873200000000001,3.169,0.30624,0.08932000000000001,0.319,2.7359999999999998,0.798,2.85
2019-10-22 08:00:00,2.94576,0.85918,3.0685000000000002,0.30576000000000003,0.08918000000000001,0.3185,2.64,0.77,2.75,3.13776,0.9151800000000001,3.2685,0.30576000000000003,0.08918000000000001,0.3185,2.832,0.8260000000000001,2.95
2019-10-22 08:30:00,3.04176,0.8871800000000001,3.1685,0.30576000000000003,0.08918000000000001,0.3185,2.7359999999999998,0.798,2.85,3.23376,0.9431800000000001,3.3685,0.30576000000000003,0.08918000000000001,0.3185,2.928,0.854,3.05
2019-10-22 09:00:00,3.15696,0.92078,3.2885,0.30576000000000003,0.08918000000000001,0.3185,2.8512,0.8316,2.9699999999999998,3.35856,0.9795800000000001,3.4985,0.30576000000000003,0.08918000000000001,0.3185,3.0528,0.8904000000000001,3.18
2019-10-22 09:30:00,3.20496,0.93478,3.3385,0.30576000000000003,0.08918000000000001,0.3185,2.8992,0.8456,3.02,3.41616,0.99638,3.5585,0.30576000000000003,0.08918000000000001,0.3185,3.1104,0.9072,3.24
2019-10-22 10:00:00,3.08928,0.9010400000000001,3.218,0.30528000000000005,0.08904000000000001,0.318,2.784,0.812,2.9,3.28128,0.9570400000000001,3.418,0.30528000000000005,0.08904000000000001,0.318,2.976,0.868,3.1
2019-10-22 10:30:00,3.04128,0.88704,3.168,0.30528000000000005,0.08904000000000001,0.318,2.7359999999999998,0.798,2.85,3.19488,0.9318400000000001,3.328,0.30528000000000005,0.08904000000000001,0.318,2.8896,0.8428,3.01
2019-10-22 11:00:00,2.85888,0.83384,2.9779999999999998,0.30528000000000005,0.08904000000000001,0.318,2.5536,0.7448,2.66,2.88768,0.8422400000000001,3.008,0.30528000000000005,0.08904000000000001,0.318,2.5824,0.7532,2.69
2019-10-22 11:30:00,2.8296,0.8253,2.9475,0.3048,0.0889,0.3175,2.5248,0.7364,2.63,2.8584,0.8337,2.9775,0.3048,0.0889,0.3175,2.5536,0.7448,2.66
2019-10-22 12:00:00,2.7432,0.8001,2.8575,0.3048,0.0889,0.3175,2.4384,0.7112,2.54,2.7816,0.8113,2.8975,0.3048,0.0889,0.3175,2.4768,0.7224,2.58
2019-10-22 12:30:00,2.76192,0.80556,2.877,0.30432000000000003,0.08876,0.317,2.4576000000000002,0.7168,2.56,2.86752,0.8363600000000001,2.987,0.30432000000000003,0.08876,0.317,2.5632,0.7476,2.67
2019-10-22 13:00:00,2.90592,0.8475600000000001,3.027,0.30432000000000003,0.08876,0.317,2.6016,0.7588,2.71,3.0979200000000002,0.90356,3.227,0.30432000000000003,0.08876,0.317,2.7936,0.8148000000000001,2.91
2019-10-22 13:30:00,2.88672,0.84196,3.007,0.30432000000000003,0.08876,0.317,2.5824,0.7532,2.69,3.12672,0.9119600000000001,3.257,0.30432000000000003,0.08876,0.317,2.8224,0.8232,2.94
2019-10-22 14:00:00,2.8670400000000003,0.8362200000000001,2.9865,0.30384,0.08862,0.3165,2.5632,0.7476,2.67,3.10704,0.90622,3.2365,0.30384,0.08862,0.3165,2.8032,0.8176,2.92
2019-10-22 14:30:00,2.79024,0.8138200000000001,2.9065000000000003,0.30384,0.08862,0.3165,2.4864,0.7252000000000001,2.59,2.93424,0.85582,3.0565,0.30384,0.08862,0.3165,2.6304,0.7672,2.74
2019-10-22 15:00:00,2.80944,0.81942,2.9265,0.30384,0.08862,0.3165,2.5056000000000003,0.7308,2.61,2.98224,0.86982,3.1065,0.30384,0.08862,0.3165,2.6784,0.7812,2.79
2019-10-22 15:30:00,2.81904,0.8222200000000001,2.9365,0.30384,0.08862,0.3165,2.5152,0.7336,2.62,3.10704,0.90622,3.2365,0.30384,0.08862,0.3165,2.8032,0.8176,2.92
2019-10-22 16:00:00,2.80944,0.81942,2.9265,0.30384,0.08862,0.3165,2.5056000000000003,0.7308,2.61,3.10704,0.90622,3.2365,0.30384,0.08862,0.3165,2.8032,0.8176,2.92
2019-10-22 16:30:00,2.85744,0.83342,2.9765,0.30384,0.08862,0.3165,2.5536,0.7448,2.66,3.10704,0.90622,3.2365,0.30384,0.08862,0.3165,2.8032,0.8176,2.92
2019-10-22 17:00:00,2.97264,0.8670200000000001,3.0965,0.30384,0.08862,0.3165,2.6688,0.7784000000000001,2.7800000000000002,3.18384,0.9286200000000001,3.3165,0.30384,0.08862,0.3165,2.88,0.84,3.0
2019-10-22 17:30:00,3.05904,0.8922200000000001,3.1865,0.30384,0.08862,0.3165,2.7552,0.8036000000000001,2.87,3.24144,0.94542,3.3765,0.30384,0.08862,0.3165,2.9376,0.8568,3.06
2019-10-22 18:00:00,3.19392,0.93156,3.327,0.30432000000000003,0.08876,0.317,2.8896,0.8428,3.01,3.41472,0.9959600000000001,3.557,0.30432000000000003,0.08876,0.317,3.1104,0.9072,3.24
2019-10-22 18:30:00,3.36672,0.98196,3.507,0.30432000000000003,0.08876,0.317,3.0624,0.8932,3.19,3.58752,1.04636,3.737,0.30432000000000003,0.08876,0.317,3.2832,0.9576,3.42
2019-10-22 19:00:00,3.3864,0.9877,3.5275,0.3048,0.0889,0.3175,3.0816,0.8988,3.21,3.588,1.0465,3.7375,0.3048,0.0889,0.3175,3.2832,0.9576,3.42
2019-10-22 19:30:00,3.22368,0.9402400000000001,3.358,0.30528000000000005,0.08904000000000001,0.318,2.9184,0.8512000000000001,3.04,3.40608,0.9934400000000001,3.548,0.30528000000000005,0.08904000000000001,0.318,3.1008,0.9044000000000001,3.23
2019-10-22 20:00:00,3.0504,0.8897,3.1775,0.3048,0.0889,0.3175,2.7456,0.8008000000000001,2.86,3.2328,0.9429000000000001,3.3675,0.3048,0.0889,0.3175,2.928,0.854,3.05
2019-10-22 20:30:00,2.97408,0.8674400000000001,3.098,0.30528000000000005,0.08904000000000001,0.318,2.6688,0.7784000000000001,2.7800000000000002,3.15648,0.9206400000000001,3.2880000000000003,0.30528000000000005,0.08904000000000001,0.318,2.8512,0.8316,2.9699999999999998
2019-10-22 21:00:00,2.8492800000000003,0.8310400000000001,2.968,0.30528000000000005,0.08904000000000001,0.318,2.544,0.742,2.65,3.02208,0.8814400000000001,3.148,0.30528000000000005,0.08904000000000001,0.318,2.7168,0.7924,2.83
2019-10-22 21:30:00,2.78208,0.81144,2.898,0.30528000000000005,0.08904000000000001,0.318,2.4768,0.7224,2.58,2.96448,0.8646400000000001,3.088,0.30528000000000005,0.08904000000000001,0.318,2.6592000000000002,0.7756000000000001,2.77
2019-10-22 22:00:00,2.59968,0.75824,2.708,0.30528000000000005,0.08904000000000001,0.318,2.2944,0.6692,2.39,2.76288,0.8058400000000001,2.878,0.30528000000000005,0.08904000000000001,0.318,2.4576000000000002,0.7168,2.56
2019-10-22 22:30:00,2.35008,0.68544,2.448,0.30528000000000005,0.08904000000000001,0.318,2.0448,0.5964,2.13,2.50368,0.7302400000000001,2.608,0.30528000000000005,0.08904000000000001,0.318,2.1984,0.6412,2.29
2019-10-22 23:00:00,2.16768,0.63224,2.258,0.30528000000000005,0.08904000000000001,0.318,1.8624,0.5432,1.94,2.34048,0.68264,2.438,0.30528000000000005,0.08904000000000001,0.318,2.0352,0.5936,2.12
2019-10-22 23:30:00,1.98576,0.57918,2.0685000000000002,0.30576000000000003,0.08918000000000001,0.3185,1.6800000000000002,0.49,1.75,2.12016,0.61838,2.2085,0.30576000000000003,0.08918000000000001,0.3185,1.8144,0.5292,1.8900000000000001
2019-10-23 00:00:00,1.83168,0.53424,1.908,0.30528000000000005,0.08904000000000001,0.318,1.5264,0.44520000000000004,1.5899999999999999,1.9468800000000002,0.56784,2.028,0.30528000000000005,0.08904000000000001,0.318,1.6416,0.4788,1.71
2019-10-23 00:30:00,1.71648,0.5006400000000001,1.788,0.30528000000000005,0.08904000000000001,0.318,1.4112,0.4116,1.47,1.8220800000000001,0.53144,1.8980000000000001,0.30528000000000005,0.08904000000000001,0.318,1.5168,0.4424,1.58
2019-10-23 01:00:00,1.6684800000000002,0.48664,1.738,0.30528000000000005,0.08904000000000001,0.318,1.3632,0.3976,1.42,1.77408,0.51744,1.8479999999999999,0.30528000000000005,0.08904000000000001,0.318,1.4688,0.4284,1.53
2019-10-23 01:30:00,1.73616,0.50638,1.8085,0.30576000000000003,0.08918000000000001,0.3185,1.4304000000000001,0.4172,1.49,1.84176,0.53718,1.9185,0.30576000000000003,0.08918000000000001,0.3185,1.536,0.448,1.6
2019-10-23 02:00:00,1.8513600000000001,0.53998,1.9285,0.30576000000000003,0.08918000000000001,0.3185,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9761600000000001,0.57638,2.0585,0.30576000000000003,0.08918000000000001,0.3185,1.6703999999999999,0.4872,1.74
2019-10-23 02:30:00,1.83216,0.5343800000000001,1.9085,0.30576000000000003,0.08918000000000001,0.3185,1.5264,0.44520000000000004,1.5899999999999999,1.9473600000000002,0.56798,2.0285,0.30576000000000003,0.08918000000000001,0.3185,1.6416,0.4788,1.71
2019-10-23 03:00:00,1.7745600000000001,0.51758,1.8485,0.30576000000000003,0.08918000000000001,0.3185,1.4688,0.4284,1.53,1.88976,0.55118,1.9685000000000001,0.30576000000000003,0.08918000000000001,0.3185,1.584,0.462,1.65
2019-10-23 03:30:00,1.75536,0.51198,1.8285,0.30576000000000003,0.08918000000000001,0.3185,1.4496,0.4228,1.51,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.30576000000000003,0.08918000000000001,0.3185,1.5648,0.45640000000000003,1.63
2019-10-23 04:00:00,1.72656,0.50358,1.7985,0.30576000000000003,0.08918000000000001,0.3185,1.4208,0.41440000000000005,1.48,1.84176,0.53718,1.9185,0.30576000000000003,0.08918000000000001,0.3185,1.536,0.448,1.6
2019-10-23 04:30:00,1.71696,0.50078,1.7885,0.30576000000000003,0.08918000000000001,0.3185,1.4112,0.4116,1.47,1.8225600000000002,0.53158,1.8985,0.30576000000000003,0.08918000000000001,0.3185,1.5168,0.4424,1.58
2019-10-23 05:00:00,1.72656,0.50358,1.7985,0.30576000000000003,0.08918000000000001,0.3185,1.4208,0.41440000000000005,1.48,1.84176,0.53718,1.9185,0.30576000000000003,0.08918000000000001,0.3185,1.536,0.448,1.6
2019-10-23 05:30:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.30576000000000003,0.08918000000000001,0.3185,1.5648,0.45640000000000003,1.63,1.9953600000000002,0.58198,2.0785,0.30576000000000003,0.08918000000000001,0.3185,1.6896,0.4928,1.76
2019-10-23 06:00:00,1.95696,0.5707800000000001,2.0385,0.30576000000000003,0.08918000000000001,0.3185,1.6512,0.48160000000000003,1.72,2.10096,0.6127800000000001,2.1885,0.30576000000000003,0.08918000000000001,0.3185,1.7952,0.5236000000000001,1.87
2019-10-23 06:30:00,2.28384,0.66612,2.379,0.30624,0.08932000000000001,0.319,1.9776,0.5768,2.06,2.48544,0.72492,2.589,0.30624,0.08932000000000001,0.319,2.1792,0.6356,2.27
2019-10-23 07:00:00,2.54352,0.7418600000000001,2.6495,0.30672000000000005,0.08946000000000001,0.3195,2.2368,0.6524,2.33,2.80272,0.8174600000000001,2.9195,0.30672000000000005,0.08946000000000001,0.3195,2.496,0.728,2.6
2019-10-23 07:30:00,2.784,0.812,2.9,0.30720000000000003,0.0896,0.32,2.4768,0.7224,2.58,3.0336,0.8848,3.16,0.30720000000000003,0.0896,0.32,2.7264,0.7952,2.84
2019-10-23 08:00:00,2.89968,0.84574,3.0205,0.30768,0.08974000000000001,0.3205,2.592,0.756,2.7,3.07248,0.89614,3.2005,0.30768,0.08974000000000001,0.3205,2.7648,0.8064,2.88
2019-10-23 08:30:00,2.98512,0.8706600000000001,3.1095,0.30672000000000005,0.08946000000000001,0.3195,2.6784,0.7812,2.79,3.19632,0.9322600000000001,3.3295,0.30672000000000005,0.08946000000000001,0.3195,2.8896,0.8428,3.01
2019-10-23 09:00:00,3.07056,0.89558,3.1985,0.30576000000000003,0.08918000000000001,0.3185,2.7648,0.8064,2.88,3.24336,0.94598,3.3785,0.30576000000000003,0.08918000000000001,0.3185,2.9376,0.8568,3.06
2019-10-23 09:30:00,3.15696,0.92078,3.2885,0.30576000000000003,0.08918000000000001,0.3185,2.8512,0.8316,2.9699999999999998,3.31056,0.9655800000000001,3.4485,0.30576000000000003,0.08918000000000001,0.3185,3.0048,0.8764000000000001,3.13
2019-10-23 10:00:00,3.09888,0.9038400000000001,3.228,0.30528000000000005,0.08904000000000001,0.318,2.7936,0.8148000000000001,2.91,3.28128,0.9570400000000001,3.418,0.30528000000000005,0.08904000000000001,0.318,2.976,0.868,3.1
2019-10-23 10:30:00,3.09888,0.9038400000000001,3.228,0.30528000000000005,0.08904000000000001,0.318,2.7936,0.8148000000000001,2.91,3.27168,0.9542400000000001,3.408,0.30528000000000005,0.08904000000000001,0.318,2.9664,0.8652000000000001,3.09
2019-10-23 11:00:00,3.09888,0.9038400000000001,3.228,0.30528000000000005,0.08904000000000001,0.318,2.7936,0.8148000000000001,2.91,3.28128,0.9570400000000001,3.418,0.30528000000000005,0.08904000000000001,0.318,2.976,0.868,3.1
2019-10-23 11:30:00,3.09888,0.9038400000000001,3.228,0.30528000000000005,0.08904000000000001,0.318,2.7936,0.8148000000000001,2.91,3.28128,0.9570400000000001,3.418,0.30528000000000005,0.08904000000000001,0.318,2.976,0.868,3.1
2019-10-23 12:00:00,2.8872,0.8421000000000001,3.0075,0.3048,0.0889,0.3175,2.5824,0.7532,2.69,3.1464,0.9177000000000001,3.2775,0.3048,0.0889,0.3175,2.8416,0.8288000000000001,2.96
2019-10-23 12:30:00,2.9256,0.8533000000000001,3.0475,0.3048,0.0889,0.3175,2.6208,0.7644000000000001,2.73,3.1176,0.9093,3.2475,0.3048,0.0889,0.3175,2.8128,0.8204,2.93
2019-10-23 13:00:00,2.9736000000000002,0.8673000000000001,3.0975,0.3048,0.0889,0.3175,2.6688,0.7784000000000001,2.7800000000000002,2.9928,0.8729,3.1175,0.3048,0.0889,0.3175,2.688,0.784,2.8
2019-10-23 13:30:00,2.90544,0.8474200000000001,3.0265,0.30384,0.08862,0.3165,2.6016,0.7588,2.71,2.85744,0.83342,2.9765,0.30384,0.08862,0.3165,2.5536,0.7448,2.66
2019-10-23 14:00:00,2.84784,0.83062,2.9665,0.30384,0.08862,0.3165,2.544,0.742,2.65,2.81904,0.8222200000000001,2.9365,0.30384,0.08862,0.3165,2.5152,0.7336,2.62
2019-10-23 14:30:00,2.95344,0.8614200000000001,3.0765,0.30384,0.08862,0.3165,2.6496,0.7728,2.76,2.93424,0.85582,3.0565,0.30384,0.08862,0.3165,2.6304,0.7672,2.74
2019-10-23 15:00:00,2.84784,0.83062,2.9665,0.30384,0.08862,0.3165,2.544,0.742,2.65,2.99184,0.8726200000000001,3.1165,0.30384,0.08862,0.3165,2.688,0.784,2.8
2019-10-23 15:30:00,2.93424,0.85582,3.0565,0.30384,0.08862,0.3165,2.6304,0.7672,2.74,3.01104,0.8782200000000001,3.1365,0.30384,0.08862,0.3165,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-23 16:00:00,2.93424,0.85582,3.0565,0.30384,0.08862,0.3165,2.6304,0.7672,2.74,3.09744,0.9034200000000001,3.2265,0.30384,0.08862,0.3165,2.7936,0.8148000000000001,2.91
2019-10-23 16:30:00,3.09744,0.9034200000000001,3.2265,0.30384,0.08862,0.3165,2.7936,0.8148000000000001,2.91,3.26064,0.9510200000000001,3.3965,0.30384,0.08862,0.3165,2.9568000000000003,0.8624,3.08
2019-10-23 17:00:00,3.22272,0.9399600000000001,3.357,0.30432000000000003,0.08876,0.317,2.9184,0.8512000000000001,3.04,3.39552,0.9903600000000001,3.537,0.30432000000000003,0.08876,0.317,3.0912,0.9016000000000001,3.22
2019-10-23 17:30:00,3.38592,0.9875600000000001,3.527,0.30432000000000003,0.08876,0.317,3.0816,0.8988,3.21,3.56832,1.04076,3.717,0.30432000000000003,0.08876,0.317,3.2640000000000002,0.9520000000000001,3.4
2019-10-23 18:00:00,3.51072,1.02396,3.657,0.30432000000000003,0.08876,0.317,3.2064,0.9352,3.34,3.72192,1.08556,3.877,0.30432000000000003,0.08876,0.317,3.4176,0.9968,3.56
2019-10-23 18:30:00,3.66432,1.06876,3.817,0.30432000000000003,0.08876,0.317,3.36,0.98,3.5,3.86592,1.12756,4.027,0.30432000000000003,0.08876,0.317,3.5616,1.0388,3.71
2019-10-23 19:00:00,3.6264000000000003,1.0577,3.7775,0.3048,0.0889,0.3175,3.3216,0.9688,3.46,3.8280000000000003,1.1165,3.9875,0.3048,0.0889,0.3175,3.5232,1.0276,3.67
2019-10-23 19:30:00,3.4824,1.0157,3.6275,0.3048,0.0889,0.3175,3.1776,0.9268000000000001,3.31,3.6744,1.0717,3.8275,0.3048,0.0889,0.3175,3.3696,0.9828,3.51
2019-10-23 20:00:00,3.3096,0.9653,3.4475,0.3048,0.0889,0.3175,3.0048,0.8764000000000001,3.13,3.492,1.0185,3.6375,0.3048,0.0889,0.3175,3.1872,0.9296000000000001,3.32
2019-10-23 20:30:00,3.204,0.9345,3.3375,0.3048,0.0889,0.3175,2.8992,0.8456,3.02,3.4536,1.0073,3.5975,0.3048,0.0889,0.3175,3.1488,0.9184,3.2800000000000002
2019-10-23 21:00:00,3.1272,0.9121,3.2575,0.3048,0.0889,0.3175,2.8224,0.8232,2.94,3.396,0.9905,3.5375,0.3048,0.0889,0.3175,3.0912,0.9016000000000001,3.22
2019-10-23 21:30:00,3.0024,0.8757,3.1275,0.3048,0.0889,0.3175,2.6976,0.7868,2.81,3.2616,0.9513,3.3975,0.3048,0.0889,0.3175,2.9568000000000003,0.8624,3.08
2019-10-23 22:00:00,2.77152,0.8083600000000001,2.887,0.30432000000000003,0.08876,0.317,2.4672,0.7196,2.5700000000000003,3.00192,0.8755600000000001,3.127,0.30432000000000003,0.08876,0.317,2.6976,0.7868,2.81
2019-10-23 22:30:00,2.5891200000000003,0.75516,2.697,0.30432000000000003,0.08876,0.317,2.2848,0.6664,2.38,2.83872,0.82796,2.957,0.30432000000000003,0.08876,0.317,2.5343999999999998,0.7392000000000001,2.64
2019-10-23 23:00:00,2.34,0.6825,2.4375,0.3048,0.0889,0.3175,2.0352,0.5936,2.12,2.5416,0.7413000000000001,2.6475,0.3048,0.0889,0.3175,2.2368,0.6524,2.33
2019-10-23 23:30:00,2.1192,0.6181,2.2075,0.3048,0.0889,0.3175,1.8144,0.5292,1.8900000000000001,2.2632,0.6601,2.3575,0.3048,0.0889,0.3175,1.9584000000000001,0.5712,2.04
2019-10-24 00:00:00,1.9752,0.5761000000000001,2.0575,0.3048,0.0889,0.3175,1.6703999999999999,0.4872,1.74,2.1096,0.6153000000000001,2.1975,0.3048,0.0889,0.3175,1.8048000000000002,0.5264,1.88
2019-10-24 00:30:00,1.8599999999999999,0.5425,1.9375,0.3048,0.0889,0.3175,1.5552000000000001,0.4536,1.62,1.9752,0.5761000000000001,2.0575,0.3048,0.0889,0.3175,1.6703999999999999,0.4872,1.74
2019-10-24 01:00:00,1.9176000000000002,0.5593,1.9975,0.3048,0.0889,0.3175,1.6128,0.47040000000000004,1.6800000000000002,2.0712,0.6041000000000001,2.1575,0.3048,0.0889,0.3175,1.7664,0.5152,1.8399999999999999
2019-10-24 01:30:00,2.03328,0.59304,2.118,0.30528000000000005,0.08904000000000001,0.318,1.728,0.504,1.8,2.21568,0.64624,2.308,0.30528000000000005,0.08904000000000001,0.318,1.9104,0.5572,1.99
2019-10-24 02:00:00,2.09088,0.60984,2.178,0.30528000000000005,0.08904000000000001,0.318,1.7856,0.5208,1.8599999999999999,2.29248,0.66864,2.388,0.30528000000000005,0.08904000000000001,0.318,1.9872,0.5796,2.07
2019-10-24 02:30:00,2.0808,0.6069,2.1675,0.3048,0.0889,0.3175,1.776,0.518,1.85,2.292,0.6685,2.3875,0.3048,0.0889,0.3175,1.9872,0.5796,2.07
2019-10-24 03:00:00,2.0808,0.6069,2.1675,0.3048,0.0889,0.3175,1.776,0.518,1.85,2.2728,0.6629,2.3675,0.3048,0.0889,0.3175,1.968,0.5740000000000001,2.05
2019-10-24 03:30:00,2.0712,0.6041000000000001,2.1575,0.3048,0.0889,0.3175,1.7664,0.5152,1.8399999999999999,2.2632,0.6601,2.3575,0.3048,0.0889,0.3175,1.9584000000000001,0.5712,2.04
2019-10-24 04:00:00,2.02368,0.5902400000000001,2.108,0.30528000000000005,0.08904000000000001,0.318,1.7184,0.5012,1.79,2.20608,0.64344,2.298,0.30528000000000005,0.08904000000000001,0.318,1.9008,0.5544,1.98
2019-10-24 04:30:00,1.98528,0.57904,2.068,0.30528000000000005,0.08904000000000001,0.318,1.6800000000000002,0.49,1.75,2.16768,0.63224,2.258,0.30528000000000005,0.08904000000000001,0.318,1.8624,0.5432,1.94
2019-10-24 05:00:00,1.9944000000000002,0.5817,2.0775,0.3048,0.0889,0.3175,1.6896,0.4928,1.76,2.1768,0.6349,2.2675,0.3048,0.0889,0.3175,1.8719999999999999,0.546,1.9500000000000002
2019-10-24 05:30:00,2.11008,0.6154400000000001,2.198,0.30528000000000005,0.08904000000000001,0.318,1.8048000000000002,0.5264,1.88,2.30208,0.67144,2.398,0.30528000000000005,0.08904000000000001,0.318,1.9968,0.5824,2.08
2019-10-24 06:00:00,2.12928,0.62104,2.218,0.30528000000000005,0.08904000000000001,0.318,1.824,0.532,1.9,2.35968,0.6882400000000001,2.458,0.30528000000000005,0.08904000000000001,0.318,2.0544000000000002,0.5992000000000001,2.14
2019-10-24 06:30:00,2.37888,0.69384,2.478,0.30528000000000005,0.08904000000000001,0.318,2.0736,0.6048,2.16,2.63808,0.76944,2.748,0.30528000000000005,0.08904000000000001,0.318,2.3328,0.6804,2.43
2019-10-24 07:00:00,2.52288,0.73584,2.628,0.30528000000000005,0.08904000000000001,0.318,2.2176,0.6468,2.31,2.6956800000000003,0.78624,2.808,0.30528000000000005,0.08904000000000001,0.318,2.3904,0.6972,2.49
2019-10-24 07:30:00,2.80128,0.8170400000000001,2.918,0.30528000000000005,0.08904000000000001,0.318,2.496,0.728,2.6,2.99328,0.87304,3.118,0.30528000000000005,0.08904000000000001,0.318,2.688,0.784,2.8
2019-10-24 08:00:00,2.96448,0.8646400000000001,3.088,0.30528000000000005,0.08904000000000001,0.318,2.6592000000000002,0.7756000000000001,2.77,3.16608,0.92344,3.298,0.30528000000000005,0.08904000000000001,0.318,2.8608000000000002,0.8344,2.98
2019-10-24 08:30:00,3.04128,0.88704,3.168,0.30528000000000005,0.08904000000000001,0.318,2.7359999999999998,0.798,2.85,3.27168,0.9542400000000001,3.408,0.30528000000000005,0.08904000000000001,0.318,2.9664,0.8652000000000001,3.09
2019-10-24 09:00:00,3.12768,0.91224,3.258,0.30528000000000005,0.08904000000000001,0.318,2.8224,0.8232,2.94,3.35808,0.9794400000000001,3.498,0.30528000000000005,0.08904000000000001,0.318,3.0528,0.8904000000000001,3.18
2019-10-24 09:30:00,3.19488,0.9318400000000001,3.328,0.30528000000000005,0.08904000000000001,0.318,2.8896,0.8428,3.01,3.44448,1.00464,3.588,0.30528000000000005,0.08904000000000001,0.318,3.1392,0.9156000000000001,3.27
2019-10-24 10:00:00,3.13728,0.9150400000000001,3.268,0.30528000000000005,0.08904000000000001,0.318,2.832,0.8260000000000001,2.95,3.36768,0.9822400000000001,3.508,0.30528000000000005,0.08904000000000001,0.318,3.0624,0.8932,3.19
2019-10-24 10:30:00,3.0888,0.9009,3.2175,0.3048,0.0889,0.3175,2.784,0.812,2.9,3.3096,0.9653,3.4475,0.3048,0.0889,0.3175,3.0048,0.8764000000000001,3.13
2019-10-24 11:00:00,3.1272,0.9121,3.2575,0.3048,0.0889,0.3175,2.8224,0.8232,2.94,3.3384,0.9737,3.4775,0.3048,0.0889,0.3175,3.0336,0.8848,3.16
2019-10-24 11:30:00,3.0792,0.8981,3.2075,0.3048,0.0889,0.3175,2.7744,0.8092,2.89,3.2712,0.9541000000000001,3.4075,0.3048,0.0889,0.3175,2.9664,0.8652000000000001,3.09
2019-10-24 12:00:00,3.14592,0.91756,3.277,0.30432000000000003,0.08876,0.317,2.8416,0.8288000000000001,2.96,3.33792,0.9735600000000001,3.477,0.30432000000000003,0.08876,0.317,3.0336,0.8848,3.16
2019-10-24 12:30:00,3.08832,0.9007600000000001,3.217,0.30432000000000003,0.08876,0.317,2.784,0.812,2.9,3.2995200000000002,0.9623600000000001,3.437,0.30432000000000003,0.08876,0.317,2.9952,0.8736,3.12
2019-10-24 13:00:00,3.0979200000000002,0.90356,3.227,0.30432000000000003,0.08876,0.317,2.7936,0.8148000000000001,2.91,3.2995200000000002,0.9623600000000001,3.437,0.30432000000000003,0.08876,0.317,2.9952,0.8736,3.12
2019-10-24 13:30:00,3.06912,0.8951600000000001,3.197,0.30432000000000003,0.08876,0.317,2.7648,0.8064,2.88,3.30912,0.9651600000000001,3.447,0.30432000000000003,0.08876,0.317,3.0048,0.8764000000000001,3.13
2019-10-24 14:00:00,3.0792,0.8981,3.2075,0.3048,0.0889,0.3175,2.7744,0.8092,2.89,3.3288,0.9709000000000001,3.4675000000000002,0.3048,0.0889,0.3175,3.024,0.882,3.15
2019-10-24 14:30:00,3.0792,0.8981,3.2075,0.3048,0.0889,0.3175,2.7744,0.8092,2.89,3.3288,0.9709000000000001,3.4675000000000002,0.3048,0.0889,0.3175,3.024,0.882,3.15
2019-10-24 15:00:00,3.10752,0.90636,3.237,0.30432000000000003,0.08876,0.317,2.8032,0.8176,2.92,3.3475200000000003,0.9763600000000001,3.487,0.30432000000000003,0.08876,0.317,3.0432,0.8876000000000001,3.17
2019-10-24 15:30:00,3.03072,0.8839600000000001,3.157,0.30432000000000003,0.08876,0.317,2.7264,0.7952,2.84,3.24192,0.9455600000000001,3.377,0.30432000000000003,0.08876,0.317,2.9376,0.8568,3.06
2019-10-24 16:00:00,3.02112,0.88116,3.147,0.30432000000000003,0.08876,0.317,2.7168,0.7924,2.83,3.22272,0.9399600000000001,3.357,0.30432000000000003,0.08876,0.317,2.9184,0.8512000000000001,3.04
2019-10-24 16:30:00,3.16512,0.9231600000000001,3.297,0.30432000000000003,0.08876,0.317,2.8608000000000002,0.8344,2.98,3.38592,0.9875600000000001,3.527,0.30432000000000003,0.08876,0.317,3.0816,0.8988,3.21
2019-10-24 17:00:00,3.31872,0.96796,3.457,0.30432000000000003,0.08876,0.317,3.0144,0.8792000000000001,3.14,3.53952,1.03236,3.6870000000000003,0.30432000000000003,0.08876,0.317,3.2352,0.9436,3.37
2019-10-24 17:30:00,3.38592,0.9875600000000001,3.527,0.30432000000000003,0.08876,0.317,3.0816,0.8988,3.21,3.60672,1.05196,3.757,0.30432000000000003,0.08876,0.317,3.3024,0.9632000000000001,3.44
2019-10-24 18:00:00,3.40512,0.99316,3.547,0.30432000000000003,0.08876,0.317,3.1008,0.9044000000000001,3.23,3.63552,1.06036,3.787,0.30432000000000003,0.08876,0.317,3.3312,0.9716,3.47
2019-10-24 18:30:00,3.6168,1.0549,3.7675,0.3048,0.0889,0.3175,3.312,0.966,3.45,3.8664,1.1277,4.0275,0.3048,0.0889,0.3175,3.5616,1.0388,3.71
2019-10-24 19:00:00,3.5688,1.0409,3.7175000000000002,0.3048,0.0889,0.3175,3.2640000000000002,0.9520000000000001,3.4,3.7992,1.1081,3.9575,0.3048,0.0889,0.3175,3.4944,1.0192,3.64
2019-10-24 19:30:00,3.4152,0.9961000000000001,3.5575,0.3048,0.0889,0.3175,3.1104,0.9072,3.24,3.636,1.0605,3.7875,0.3048,0.0889,0.3175,3.3312,0.9716,3.47
2019-10-24 20:00:00,3.2904,0.9597,3.4275,0.3048,0.0889,0.3175,2.9856,0.8708,3.11,3.5208,1.0269,3.6675,0.3048,0.0889,0.3175,3.216,0.9380000000000001,3.35
2019-10-24 20:30:00,3.14688,0.9178400000000001,3.278,0.30528000000000005,0.08904000000000001,0.318,2.8416,0.8288000000000001,2.96,3.37728,0.98504,3.518,0.30528000000000005,0.08904000000000001,0.318,3.072,0.896,3.2
2019-10-24 21:00:00,3.02256,0.88158,3.1485,0.30576000000000003,0.08918000000000001,0.3185,2.7168,0.7924,2.83,3.24336,0.94598,3.3785,0.30576000000000003,0.08918000000000001,0.3185,2.9376,0.8568,3.06
2019-10-24 21:30:00,2.88768,0.8422400000000001,3.008,0.30528000000000005,0.08904000000000001,0.318,2.5824,0.7532,2.69,3.08928,0.9010400000000001,3.218,0.30528000000000005,0.08904000000000001,0.318,2.784,0.812,2.9
2019-10-24 22:00:00,2.79168,0.8142400000000001,2.908,0.30528000000000005,0.08904000000000001,0.318,2.4864,0.7252000000000001,2.59,3.07008,0.8954400000000001,3.198,0.30528000000000005,0.08904000000000001,0.318,2.7648,0.8064,2.88
2019-10-24 22:30:00,2.58048,0.7526400000000001,2.688,0.30528000000000005,0.08904000000000001,0.318,2.2752,0.6636000000000001,2.37,2.81088,0.81984,2.928,0.30528000000000005,0.08904000000000001,0.318,2.5056000000000003,0.7308,2.61
2019-10-24 23:00:00,2.39856,0.6995800000000001,2.4985,0.30576000000000003,0.08918000000000001,0.3185,2.0928,0.6104,2.18,2.60976,0.7611800000000001,2.7185,0.30576000000000003,0.08918000000000001,0.3185,2.304,0.672,2.4
2019-10-24 23:30:00,2.20608,0.64344,2.298,0.30528000000000005,0.08904000000000001,0.318,1.9008,0.5544,1.98,2.40768,0.7022400000000001,2.508,0.30528000000000005,0.08904000000000001,0.318,2.1024,0.6132000000000001,2.19
2019-10-25 00:00:00,1.9180800000000002,0.55944,1.998,0.30528000000000005,0.08904000000000001,0.318,1.6128,0.47040000000000004,1.6800000000000002,2.06208,0.6014400000000001,2.148,0.30528000000000005,0.08904000000000001,0.318,1.7568000000000001,0.5124000000000001,1.83
2019-10-25 00:30:00,1.80288,0.5258400000000001,1.8780000000000001,0.30528000000000005,0.08904000000000001,0.318,1.4976,0.4368,1.56,1.92768,0.5622400000000001,2.008,0.30528000000000005,0.08904000000000001,0.318,1.6224,0.4732,1.69
2019-10-25 01:00:00,1.76448,0.5146400000000001,1.838,0.30528000000000005,0.08904000000000001,0.318,1.4592,0.42560000000000003,1.52,1.88928,0.5510400000000001,1.968,0.30528000000000005,0.08904000000000001,0.318,1.584,0.462,1.65
2019-10-25 01:30:00,1.84176,0.53718,1.9185,0.30576000000000003,0.08918000000000001,0.3185,1.536,0.448,1.6,1.98576,0.57918,2.0685000000000002,0.30576000000000003,0.08918000000000001,0.3185,1.6800000000000002,0.49,1.75
2019-10-25 02:00:00,1.90896,0.55678,1.9885000000000002,0.30576000000000003,0.08918000000000001,0.3185,1.6032000000000002,0.4676,1.67,2.05296,0.5987800000000001,2.1385,0.30576000000000003,0.08918000000000001,0.3185,1.7472,0.5096,1.82
2019-10-25 02:30:00,1.90848,0.55664,1.988,0.30528000000000005,0.08904000000000001,0.318,1.6032000000000002,0.4676,1.67,2.05248,0.5986400000000001,2.138,0.30528000000000005,0.08904000000000001,0.318,1.7472,0.5096,1.82
2019-10-25 03:00:00,1.87968,0.5482400000000001,1.9580000000000002,0.30528000000000005,0.08904000000000001,0.318,1.5744,0.4592,1.6400000000000001,2.01408,0.5874400000000001,2.098,0.30528000000000005,0.08904000000000001,0.318,1.7088,0.4984,1.78
2019-10-25 03:30:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.30576000000000003,0.08918000000000001,0.3185,1.5648,0.45640000000000003,1.63,1.96656,0.5735800000000001,2.0485,0.30576000000000003,0.08918000000000001,0.3185,1.6608,0.4844,1.73
2019-10-25 04:00:00,1.83216,0.5343800000000001,1.9085,0.30576000000000003,0.08918000000000001,0.3185,1.5264,0.44520000000000004,1.5899999999999999,1.91856,0.5595800000000001,1.9985,0.30576000000000003,0.08918000000000001,0.3185,1.6128,0.47040000000000004,1.6800000000000002
2019-10-25 04:30:00,1.81344,0.5289200000000001,1.889,0.30624,0.08932000000000001,0.319,1.5072,0.43960000000000005,1.57,1.9286400000000001,0.56252,2.009,0.30624,0.08932000000000001,0.319,1.6224,0.4732,1.69
2019-10-25 05:00:00,1.8230400000000002,0.5317200000000001,1.899,0.30624,0.08932000000000001,0.319,1.5168,0.4424,1.58,1.91904,0.55972,1.999,0.30624,0.08932000000000001,0.319,1.6128,0.47040000000000004,1.6800000000000002
2019-10-25 05:30:00,1.96656,0.5735800000000001,2.0485,0.30576000000000003,0.08918000000000001,0.3185,1.6608,0.4844,1.73,1.9953600000000002,0.58198,2.0785,0.30576000000000003,0.08918000000000001,0.3185,1.6896,0.4928,1.76
2019-10-25 06:00:00,2.06256,0.60158,2.1485,0.30576000000000003,0.08918000000000001,0.3185,1.7568000000000001,0.5124000000000001,1.83,2.10096,0.6127800000000001,2.1885,0.30576000000000003,0.08918000000000001,0.3185,1.7952,0.5236000000000001,1.87
2019-10-25 06:30:00,2.41776,0.70518,2.5185,0.30576000000000003,0.08918000000000001,0.3185,2.112,0.616,2.2,2.5713600000000003,0.7499800000000001,2.6785,0.30576000000000003,0.08918000000000001,0.3185,2.2656,0.6608,2.36
2019-10-25 07:00:00,2.60976,0.7611800000000001,2.7185,0.30576000000000003,0.08918000000000001,0.3185,2.304,0.672,2.4,2.91696,0.8507800000000001,3.0385,0.30576000000000003,0.08918000000000001,0.3185,2.6112,0.7616,2.7199999999999998
2019-10-25 07:30:00,2.84976,0.83118,2.9685,0.30576000000000003,0.08918000000000001,0.3185,2.544,0.742,2.65,3.10896,0.90678,3.2385,0.30576000000000003,0.08918000000000001,0.3185,2.8032,0.8176,2.92
2019-10-25 08:00:00,3.02256,0.88158,3.1485,0.30576000000000003,0.08918000000000001,0.3185,2.7168,0.7924,2.83,3.24336,0.94598,3.3785,0.30576000000000003,0.08918000000000001,0.3185,2.9376,0.8568,3.06
2019-10-25 08:30:00,3.14736,0.9179800000000001,3.2785,0.30576000000000003,0.08918000000000001,0.3185,2.8416,0.8288000000000001,2.96,3.36816,0.98238,3.5085,0.30576000000000003,0.08918000000000001,0.3185,3.0624,0.8932,3.19
2019-10-25 09:00:00,3.23376,0.9431800000000001,3.3685,0.30576000000000003,0.08918000000000001,0.3185,2.928,0.854,3.05,3.45456,1.00758,3.5985,0.30576000000000003,0.08918000000000001,0.3185,3.1488,0.9184,3.2800000000000002
2019-10-25 09:30:00,3.27216,0.9543800000000001,3.4085,0.30576000000000003,0.08918000000000001,0.3185,2.9664,0.8652000000000001,3.09,3.4833600000000002,1.01598,3.6285,0.30576000000000003,0.08918000000000001,0.3185,3.1776,0.9268000000000001,3.31
2019-10-25 10:00:00,3.15648,0.9206400000000001,3.2880000000000003,0.30528000000000005,0.08904000000000001,0.318,2.8512,0.8316,2.9699999999999998,3.31968,0.9682400000000001,3.458,0.30528000000000005,0.08904000000000001,0.318,3.0144,0.8792000000000001,3.14
2019-10-25 10:30:00,3.14688,0.9178400000000001,3.278,0.30528000000000005,0.08904000000000001,0.318,2.8416,0.8288000000000001,2.96,3.31968,0.9682400000000001,3.458,0.30528000000000005,0.08904000000000001,0.318,3.0144,0.8792000000000001,3.14
2019-10-25 11:00:00,3.1656,0.9233,3.2975,0.3048,0.0889,0.3175,2.8608000000000002,0.8344,2.98,3.3768000000000002,0.9849,3.5175,0.3048,0.0889,0.3175,3.072,0.896,3.2
2019-10-25 11:30:00,3.13632,0.9147600000000001,3.267,0.30432000000000003,0.08876,0.317,2.832,0.8260000000000001,2.95,3.2995200000000002,0.9623600000000001,3.437,0.30432000000000003,0.08876,0.317,2.9952,0.8736,3.12
2019-10-25 12:00:00,3.14592,0.91756,3.277,0.30432000000000003,0.08876,0.317,2.8416,0.8288000000000001,2.96,3.33792,0.9735600000000001,3.477,0.30432000000000003,0.08876,0.317,3.0336,0.8848,3.16
2019-10-25 12:30:00,3.11712,0.9091600000000001,3.247,0.30432000000000003,0.08876,0.317,2.8128,0.8204,2.93,3.28032,0.95676,3.417,0.30432000000000003,0.08876,0.317,2.976,0.868,3.1
2019-10-25 13:00:00,3.19392,0.93156,3.327,0.30432000000000003,0.08876,0.317,2.8896,0.8428,3.01,3.36672,0.98196,3.507,0.30432000000000003,0.08876,0.317,3.0624,0.8932,3.19
2019-10-25 13:30:00,3.10752,0.90636,3.237,0.30432000000000003,0.08876,0.317,2.8032,0.8176,2.92,3.27072,0.95396,3.407,0.30432000000000003,0.08876,0.317,2.9664,0.8652000000000001,3.09
