Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-25 14:00:00,3.1944,0.9317000000000001,3.3275,0.3048,0.0889,0.3175,2.8896,0.8428,3.01,3.3288,0.9709000000000001,3.4675000000000002,0.3048,0.0889,0.3175,3.024,0.882,3.15
2019-10-25 14:30:00,3.2712,0.9541000000000001,3.4075,0.3048,0.0889,0.3175,2.9664,0.8652000000000001,3.09,3.5784000000000002,1.0437,3.7275,0.3048,0.0889,0.3175,3.2736,0.9548000000000001,3.41
2019-10-25 15:00:00,3.204,0.9345,3.3375,0.3048,0.0889,0.3175,2.8992,0.8456,3.02,3.4728,1.0129,3.6175,0.3048,0.0889,0.3175,3.168,0.924,3.3
2019-10-25 15:30:00,3.2232,0.9401,3.3575,0.3048,0.0889,0.3175,2.9184,0.8512000000000001,3.04,3.3384,0.9737,3.4775,0.3048,0.0889,0.3175,3.0336,0.8848,3.16
2019-10-25 16:00:00,3.21312,0.9371600000000001,3.347,0.30432000000000003,0.08876,0.317,2.9088000000000003,0.8484,3.03,3.31872,0.96796,3.457,0.30432000000000003,0.08876,0.317,3.0144,0.8792000000000001,3.14
2019-10-25 16:30:00,3.26112,0.9511600000000001,3.3970000000000002,0.30432000000000003,0.08876,0.317,2.9568000000000003,0.8624,3.08,3.38592,0.9875600000000001,3.527,0.30432000000000003,0.08876,0.317,3.0816,0.8988,3.21
2019-10-25 17:00:00,3.29904,0.9622200000000001,3.4365,0.30384,0.08862,0.3165,2.9952,0.8736,3.12,3.42384,0.9986200000000001,3.5665,0.30384,0.08862,0.3165,3.12,0.91,3.25
2019-10-25 17:30:00,3.36624,0.98182,3.5065,0.30384,0.08862,0.3165,3.0624,0.8932,3.19,3.49104,1.01822,3.6365,0.30384,0.08862,0.3165,3.1872,0.9296000000000001,3.32
2019-10-25 18:00:00,3.48096,1.01528,3.626,0.30336,0.08848,0.316,3.1776,0.9268000000000001,3.31,3.5961600000000002,1.04888,3.746,0.30336,0.08848,0.316,3.2928,0.9604,3.43
2019-10-25 18:30:00,3.5198400000000003,1.02662,3.6665,0.30384,0.08862,0.3165,3.216,0.9380000000000001,3.35,3.65424,1.06582,3.8064999999999998,0.30384,0.08862,0.3165,3.3504,0.9772000000000001,3.49
2019-10-25 19:00:00,3.4713600000000002,1.01248,3.616,0.30336,0.08848,0.316,3.168,0.924,3.3,3.5961600000000002,1.04888,3.746,0.30336,0.08848,0.316,3.2928,0.9604,3.43
2019-10-25 19:30:00,3.31776,0.9676800000000001,3.456,0.30336,0.08848,0.316,3.0144,0.8792000000000001,3.14,3.46176,1.00968,3.606,0.30336,0.08848,0.316,3.1584,0.9212,3.29
2019-10-25 20:00:00,3.17376,0.9256800000000001,3.306,0.30336,0.08848,0.316,2.8704,0.8372,2.99,3.32736,0.9704800000000001,3.466,0.30336,0.08848,0.316,3.024,0.882,3.15
2019-10-25 20:30:00,3.04896,0.8892800000000001,3.176,0.30336,0.08848,0.316,2.7456,0.8008000000000001,2.86,3.17376,0.9256800000000001,3.306,0.30336,0.08848,0.316,2.8704,0.8372,2.99
2019-10-25 21:00:00,2.91456,0.8500800000000001,3.036,0.30336,0.08848,0.316,2.6112,0.7616,2.7199999999999998,3.05856,0.8920800000000001,3.186,0.30336,0.08848,0.316,2.7552,0.8036000000000001,2.87
2019-10-25 21:30:00,2.79984,0.81662,2.9165,0.30384,0.08862,0.3165,2.496,0.728,2.6,2.95344,0.8614200000000001,3.0765,0.30384,0.08862,0.3165,2.6496,0.7728,2.76
2019-10-25 22:00:00,2.6376,0.7693,2.7475,0.3048,0.0889,0.3175,2.3328,0.6804,2.43,2.8104,0.8197,2.9275,0.3048,0.0889,0.3175,2.5056000000000003,0.7308,2.61
2019-10-25 22:30:00,2.48832,0.7257600000000001,2.592,0.28992,0.08456000000000001,0.302,2.1984,0.6412,2.29,2.66112,0.7761600000000001,2.7720000000000002,0.28992,0.08456000000000001,0.302,2.3712,0.6916,2.47
2019-10-25 23:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-10-25 23:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-10-26 00:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-10-26 00:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-26 01:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-10-26 01:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-10-26 02:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-10-26 02:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-10-26 03:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-10-26 03:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-10-26 04:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-26 04:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-26 05:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-26 05:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-10-26 06:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-10-26 06:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-10-26 07:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-10-26 07:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-10-26 08:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-10-26 08:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-10-26 09:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-10-26 09:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-10-26 10:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-10-26 10:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-10-26 11:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-10-26 11:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-10-26 12:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-10-26 12:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-10-26 13:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-10-26 13:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-10-26 14:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-10-26 14:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-10-26 15:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-10-26 15:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-10-26 16:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-10-26 16:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-10-26 17:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-10-26 17:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-10-26 18:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-10-26 18:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-10-26 19:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-10-26 19:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-10-26 20:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-10-26 20:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-10-26 21:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-10-26 21:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-10-26 22:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-10-26 22:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-10-26 23:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-10-26 23:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-10-27 00:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-10-27 00:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-10-27 01:00:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-10-27 01:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-10-27 02:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-10-27 02:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-10-27 03:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-10-27 03:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-27 04:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-27 04:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-27 05:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-27 05:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-10-27 06:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-10-27 06:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-10-27 07:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-10-27 07:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-10-27 08:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-27 08:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-10-27 09:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-10-27 09:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-10-27 10:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-10-27 10:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-10-27 11:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-10-27 11:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-27 12:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-10-27 12:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-10-27 13:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-10-27 13:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-10-27 14:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-10-27 14:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-10-27 15:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-10-27 15:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-10-27 16:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-10-27 16:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-10-27 17:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-10-27 17:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2019-10-27 18:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-10-27 18:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-10-27 19:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-10-27 19:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-10-27 20:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-10-27 20:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-10-27 21:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-10-27 21:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-10-27 22:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-10-27 22:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-10-27 23:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-10-27 23:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-10-28 00:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-10-28 00:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-10-28 01:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-10-28 01:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-10-28 02:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-10-28 02:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-10-28 03:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-10-28 03:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-10-28 04:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-10-28 04:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-10-28 05:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-10-28 05:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-10-28 06:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-10-28 06:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-10-28 07:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-10-28 07:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-10-28 08:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-10-28 08:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-10-28 09:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-10-28 09:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-10-28 10:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-10-28 10:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-10-28 11:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-10-28 11:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-10-28 12:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-10-28 12:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-10-28 13:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-10-28 13:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-10-28 14:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-10-28 14:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-10-28 15:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-10-28 15:30:00,3.108,0.9065000000000001,3.2375,0.1416,0.0413,0.14750000000000002,2.9664,0.8652000000000001,3.09,3.204,0.9345,3.3375,0.1416,0.0413,0.14750000000000002,3.0624,0.8932,3.19
2019-10-28 16:00:00,3.25824,0.95032,3.394,0.30144000000000004,0.08792000000000001,0.314,2.9568000000000003,0.8624,3.08,3.5366400000000002,1.03152,3.684,0.30144000000000004,0.08792000000000001,0.314,3.2352,0.9436,3.37
2019-10-28 16:30:00,3.55056,1.03558,3.6985,0.30576000000000003,0.08918000000000001,0.3185,3.2448,0.9464,3.38,3.80976,1.11118,3.9685,0.30576000000000003,0.08918000000000001,0.3185,3.504,1.022,3.65
2019-10-28 17:00:00,3.78144,1.1029200000000001,3.939,0.30624,0.08932000000000001,0.319,3.4752,1.0136,3.62,4.09824,1.19532,4.269,0.30624,0.08932000000000001,0.319,3.792,1.106,3.95
2019-10-28 17:30:00,3.95424,1.15332,4.119,0.30624,0.08932000000000001,0.319,3.648,1.064,3.8,4.29984,1.25412,4.479,0.30624,0.08932000000000001,0.319,3.9936,1.1648,4.16
2019-10-28 18:00:00,3.93504,1.14772,4.099,0.30624,0.08932000000000001,0.319,3.6288,1.0584,3.7800000000000002,4.29984,1.25412,4.479,0.30624,0.08932000000000001,0.319,3.9936,1.1648,4.16
2019-10-28 18:30:00,3.87744,1.13092,4.039,0.30624,0.08932000000000001,0.319,3.5712,1.0416,3.7199999999999998,4.21344,1.22892,4.389,0.30624,0.08932000000000001,0.319,3.9072,1.1396,4.07
2019-10-28 19:00:00,3.74304,1.09172,3.899,0.30624,0.08932000000000001,0.319,3.4368,1.0024,3.58,4.03104,1.17572,4.199,0.30624,0.08932000000000001,0.319,3.7248,1.0864,3.88
2019-10-28 19:30:00,3.61872,1.05546,3.7695,0.30672000000000005,0.08946000000000001,0.3195,3.312,0.966,3.45,3.80112,1.10866,3.9595000000000002,0.30672000000000005,0.08946000000000001,0.3195,3.4944,1.0192,3.64
2019-10-28 20:00:00,3.49392,1.01906,3.6395,0.30672000000000005,0.08946000000000001,0.3195,3.1872,0.9296000000000001,3.32,3.80112,1.10866,3.9595000000000002,0.30672000000000005,0.08946000000000001,0.3195,3.4944,1.0192,3.64
2019-10-28 20:30:00,3.3412800000000002,0.9745400000000001,3.4805,0.30768,0.08974000000000001,0.3205,3.0336,0.8848,3.16,3.58128,1.04454,3.7305,0.30768,0.08974000000000001,0.3205,3.2736,0.9548000000000001,3.41
2019-10-28 21:00:00,3.17808,0.9269400000000001,3.3105,0.30768,0.08974000000000001,0.3205,2.8704,0.8372,2.99,3.37968,0.9857400000000001,3.5205,0.30768,0.08974000000000001,0.3205,3.072,0.896,3.2
2019-10-28 21:30:00,3.01488,0.8793400000000001,3.1405,0.30768,0.08974000000000001,0.3205,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.17808,0.9269400000000001,3.3105,0.30768,0.08974000000000001,0.3205,2.8704,0.8372,2.99
2019-10-28 22:00:00,2.80368,0.81774,2.9205,0.30768,0.08974000000000001,0.3205,2.496,0.728,2.6,2.95728,0.8625400000000001,3.0805,0.30768,0.08974000000000001,0.3205,2.6496,0.7728,2.76
2019-10-28 22:30:00,2.55408,0.74494,2.6605,0.30768,0.08974000000000001,0.3205,2.2464,0.6552,2.34,2.68848,0.7841400000000001,2.8005,0.30768,0.08974000000000001,0.3205,2.3808,0.6944,2.48
2019-10-28 23:00:00,2.39088,0.6973400000000001,2.4905,0.30768,0.08974000000000001,0.3205,2.0832,0.6076,2.17,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.30768,0.08974000000000001,0.3205,2.2272,0.6496000000000001,2.32
2019-10-28 23:30:00,2.18928,0.6385400000000001,2.2805,0.30768,0.08974000000000001,0.3205,1.8816000000000002,0.5488000000000001,1.96,2.32368,0.67774,2.4205,0.30768,0.08974000000000001,0.3205,2.016,0.588,2.1
2019-10-29 00:00:00,2.03568,0.59374,2.1205,0.30768,0.08974000000000001,0.3205,1.728,0.504,1.8,2.15088,0.62734,2.2405,0.30768,0.08974000000000001,0.3205,1.8432,0.5376000000000001,1.92
2019-10-29 00:30:00,2.0064,0.5852,2.09,0.30720000000000003,0.0896,0.32,1.6992,0.49560000000000004,1.77,2.112,0.616,2.2,0.30720000000000003,0.0896,0.32,1.8048000000000002,0.5264,1.88
2019-10-29 01:00:00,2.09184,0.61012,2.179,0.30624,0.08932000000000001,0.319,1.7856,0.5208,1.8599999999999999,2.21664,0.6465200000000001,2.309,0.30624,0.08932000000000001,0.319,1.9104,0.5572,1.99
2019-10-29 01:30:00,2.13984,0.62412,2.229,0.30624,0.08932000000000001,0.319,1.8336000000000001,0.5348,1.9100000000000001,2.26464,0.6605200000000001,2.359,0.30624,0.08932000000000001,0.319,1.9584000000000001,0.5712,2.04
2019-10-29 02:00:00,2.08224,0.6073200000000001,2.169,0.30624,0.08932000000000001,0.319,1.776,0.518,1.85,2.21664,0.6465200000000001,2.309,0.30624,0.08932000000000001,0.319,1.9104,0.5572,1.99
2019-10-29 02:30:00,2.0544000000000002,0.5992000000000001,2.14,0.30720000000000003,0.0896,0.32,1.7472,0.5096,1.82,2.1984,0.6412,2.29,0.30720000000000003,0.0896,0.32,1.8912,0.5516,1.97
2019-10-29 03:00:00,2.02608,0.59094,2.1105,0.30768,0.08974000000000001,0.3205,1.7184,0.5012,1.79,2.17968,0.6357400000000001,2.2705,0.30768,0.08974000000000001,0.3205,1.8719999999999999,0.546,1.9500000000000002
2019-10-29 03:30:00,2.01648,0.58814,2.1005,0.30768,0.08974000000000001,0.3205,1.7088,0.4984,1.78,2.12208,0.61894,2.2105,0.30768,0.08974000000000001,0.3205,1.8144,0.5292,1.8900000000000001
2019-10-29 04:00:00,1.99728,0.5825400000000001,2.0805,0.30768,0.08974000000000001,0.3205,1.6896,0.4928,1.76,2.08368,0.6077400000000001,2.1705,0.30768,0.08974000000000001,0.3205,1.776,0.518,1.85
2019-10-29 04:30:00,1.9588800000000002,0.5713400000000001,2.0405,0.30768,0.08974000000000001,0.3205,1.6512,0.48160000000000003,1.72,2.05488,0.5993400000000001,2.1405,0.30768,0.08974000000000001,0.3205,1.7472,0.5096,1.82
2019-10-29 05:00:00,1.9876800000000001,0.57974,2.0705,0.30768,0.08974000000000001,0.3205,1.6800000000000002,0.49,1.75,2.09328,0.6105400000000001,2.1805,0.30768,0.08974000000000001,0.3205,1.7856,0.5208,1.8599999999999999
2019-10-29 05:30:00,2.07408,0.60494,2.1605,0.30768,0.08974000000000001,0.3205,1.7664,0.5152,1.8399999999999999,2.17008,0.6329400000000001,2.2605,0.30768,0.08974000000000001,0.3205,1.8624,0.5432,1.94
2019-10-29 06:00:00,2.25648,0.6581400000000001,2.3505000000000003,0.30768,0.08974000000000001,0.3205,1.9488,0.5684,2.03,2.3332800000000002,0.68054,2.4305,0.30768,0.08974000000000001,0.3205,2.0256,0.5908,2.11
2019-10-29 06:30:00,2.60208,0.7589400000000001,2.7105,0.30768,0.08974000000000001,0.3205,2.2944,0.6692,2.39,2.77488,0.8093400000000001,2.8905000000000003,0.30768,0.08974000000000001,0.3205,2.4672,0.7196,2.5700000000000003
2019-10-29 07:00:00,2.8132800000000002,0.82054,2.9305,0.30768,0.08974000000000001,0.3205,2.5056000000000003,0.7308,2.61,3.01488,0.8793400000000001,3.1405,0.30768,0.08974000000000001,0.3205,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-29 07:30:00,3.11136,0.9074800000000001,3.241,0.30816000000000004,0.08988,0.321,2.8032,0.8176,2.92,3.35136,0.9774800000000001,3.491,0.30816000000000004,0.08988,0.321,3.0432,0.8876000000000001,3.17
2019-10-29 08:00:00,3.25536,0.9494800000000001,3.391,0.30816000000000004,0.08988,0.321,2.9472,0.8596,3.07,3.51456,1.02508,3.661,0.30816000000000004,0.08988,0.321,3.2064,0.9352,3.34
2019-10-29 08:30:00,3.28368,0.95774,3.4205,0.30768,0.08974000000000001,0.3205,2.976,0.868,3.1,3.48528,1.01654,3.6305,0.30768,0.08974000000000001,0.3205,3.1776,0.9268000000000001,3.31
2019-10-29 09:00:00,3.36,0.98,3.5,0.30720000000000003,0.0896,0.32,3.0528,0.8904000000000001,3.18,3.5423999999999998,1.0332,3.69,0.30720000000000003,0.0896,0.32,3.2352,0.9436,3.37
2019-10-29 09:30:00,3.37872,0.9854600000000001,3.5195,0.30672000000000005,0.08946000000000001,0.3195,3.072,0.896,3.2,3.49392,1.01906,3.6395,0.30672000000000005,0.08946000000000001,0.3195,3.1872,0.9296000000000001,3.32
2019-10-29 10:00:00,3.21456,0.9375800000000001,3.3485,0.30576000000000003,0.08918000000000001,0.3185,2.9088000000000003,0.8484,3.03,3.17616,0.9263800000000001,3.3085,0.30576000000000003,0.08918000000000001,0.3185,2.8704,0.8372,2.99
2019-10-29 10:30:00,3.14736,0.9179800000000001,3.2785,0.30576000000000003,0.08918000000000001,0.3185,2.8416,0.8288000000000001,2.96,3.0801600000000002,0.8983800000000001,3.2085,0.30576000000000003,0.08918000000000001,0.3185,2.7744,0.8092,2.89
2019-10-29 11:00:00,3.14736,0.9179800000000001,3.2785,0.30576000000000003,0.08918000000000001,0.3185,2.8416,0.8288000000000001,2.96,3.06096,0.89278,3.1885,0.30576000000000003,0.08918000000000001,0.3185,2.7552,0.8036000000000001,2.87
2019-10-29 11:30:00,3.10848,0.9066400000000001,3.238,0.30528000000000005,0.08904000000000001,0.318,2.8032,0.8176,2.92,3.02208,0.8814400000000001,3.148,0.30528000000000005,0.08904000000000001,0.318,2.7168,0.7924,2.83
2019-10-29 12:00:00,3.08928,0.9010400000000001,3.218,0.30528000000000005,0.08904000000000001,0.318,2.784,0.812,2.9,3.12768,0.91224,3.258,0.30528000000000005,0.08904000000000001,0.318,2.8224,0.8232,2.94
2019-10-29 12:30:00,3.08928,0.9010400000000001,3.218,0.30528000000000005,0.08904000000000001,0.318,2.784,0.812,2.9,3.02208,0.8814400000000001,3.148,0.30528000000000005,0.08904000000000001,0.318,2.7168,0.7924,2.83
2019-10-29 13:00:00,3.11808,0.90944,3.248,0.30528000000000005,0.08904000000000001,0.318,2.8128,0.8204,2.93,3.06048,0.8926400000000001,3.188,0.30528000000000005,0.08904000000000001,0.318,2.7552,0.8036000000000001,2.87
2019-10-29 13:30:00,3.0696,0.8953000000000001,3.1975,0.3048,0.0889,0.3175,2.7648,0.8064,2.88,2.9064,0.8477,3.0275,0.3048,0.0889,0.3175,2.6016,0.7588,2.71
2019-10-29 14:00:00,3.0408,0.8869,3.1675,0.3048,0.0889,0.3175,2.7359999999999998,0.798,2.85,3.0888,0.9009,3.2175,0.3048,0.0889,0.3175,2.784,0.812,2.9
2019-10-29 14:30:00,3.09888,0.9038400000000001,3.228,0.30528000000000005,0.08904000000000001,0.318,2.7936,0.8148000000000001,2.91,3.19488,0.9318400000000001,3.328,0.30528000000000005,0.08904000000000001,0.318,2.8896,0.8428,3.01
2019-10-29 15:00:00,3.14736,0.9179800000000001,3.2785,0.30576000000000003,0.08918000000000001,0.3185,2.8416,0.8288000000000001,2.96,3.24336,0.94598,3.3785,0.30576000000000003,0.08918000000000001,0.3185,2.9376,0.8568,3.06
2019-10-29 15:30:00,3.23328,0.9430400000000001,3.368,0.30528000000000005,0.08904000000000001,0.318,2.928,0.854,3.05,3.43488,1.00184,3.578,0.30528000000000005,0.08904000000000001,0.318,3.1296,0.9128000000000001,3.26
2019-10-29 16:00:00,3.2817600000000002,0.95718,3.4185,0.30576000000000003,0.08918000000000001,0.3185,2.976,0.868,3.1,3.46416,1.01038,3.6085000000000003,0.30576000000000003,0.08918000000000001,0.3185,3.1584,0.9212,3.29
2019-10-29 16:30:00,3.42576,0.9991800000000001,3.5685000000000002,0.30576000000000003,0.08918000000000001,0.3185,3.12,0.91,3.25,3.58896,1.04678,3.7385,0.30576000000000003,0.08918000000000001,0.3185,3.2832,0.9576,3.42
2019-10-29 17:00:00,3.77136,1.09998,3.9285,0.30576000000000003,0.08918000000000001,0.3185,3.4656000000000002,1.0108,3.61,3.96336,1.15598,4.1285,0.30576000000000003,0.08918000000000001,0.3185,3.6576,1.0668,3.81
2019-10-29 17:30:00,3.97344,1.15892,4.139,0.30624,0.08932000000000001,0.319,3.6672000000000002,1.0696,3.8200000000000003,4.15584,1.21212,4.329,0.30624,0.08932000000000001,0.319,3.8496,1.1228,4.01
2019-10-29 18:00:00,3.9345600000000003,1.14758,4.0985,0.30576000000000003,0.08918000000000001,0.3185,3.6288,1.0584,3.7800000000000002,4.11696,1.20078,4.2885,0.30576000000000003,0.08918000000000001,0.3185,3.8112,1.1116,3.9699999999999998
2019-10-29 18:30:00,3.85776,1.12518,4.0185,0.30576000000000003,0.08918000000000001,0.3185,3.552,1.036,3.7,4.02096,1.17278,4.1885,0.30576000000000003,0.08918000000000001,0.3185,3.7152000000000003,1.0836000000000001,3.87
2019-10-29 19:00:00,3.73344,1.08892,3.8890000000000002,0.30624,0.08932000000000001,0.319,3.4272,0.9996,3.5700000000000003,3.88704,1.13372,4.049,0.30624,0.08932000000000001,0.319,3.5808,1.0444,3.73
2019-10-29 19:30:00,3.57984,1.04412,3.729,0.30624,0.08932000000000001,0.319,3.2736,0.9548000000000001,3.41,3.72384,1.08612,3.879,0.30624,0.08932000000000001,0.319,3.4176,0.9968,3.56
2019-10-29 20:00:00,3.38784,0.9881200000000001,3.529,0.30624,0.08932000000000001,0.319,3.0816,0.8988,3.21,3.53184,1.03012,3.6790000000000003,0.30624,0.08932000000000001,0.319,3.2256,0.9408000000000001,3.36
2019-10-29 20:30:00,3.27264,0.95452,3.409,0.30624,0.08932000000000001,0.319,2.9664,0.8652000000000001,3.09,3.39744,0.9909200000000001,3.539,0.30624,0.08932000000000001,0.319,3.0912,0.9016000000000001,3.22
2019-10-29 21:00:00,3.2342400000000002,0.94332,3.3689999999999998,0.30624,0.08932000000000001,0.319,2.928,0.854,3.05,3.44544,1.00492,3.589,0.30624,0.08932000000000001,0.319,3.1392,0.9156000000000001,3.27
2019-10-29 21:30:00,3.06144,0.89292,3.189,0.30624,0.08932000000000001,0.319,2.7552,0.8036000000000001,2.87,3.30144,0.9629200000000001,3.439,0.30624,0.08932000000000001,0.319,2.9952,0.8736,3.12
2019-10-29 22:00:00,2.74464,0.8005200000000001,2.859,0.30624,0.08932000000000001,0.319,2.4384,0.7112,2.54,2.90784,0.8481200000000001,3.029,0.30624,0.08932000000000001,0.319,2.6016,0.7588,2.71
2019-10-29 22:30:00,2.48544,0.72492,2.589,0.30624,0.08932000000000001,0.319,2.1792,0.6356,2.27,2.61024,0.7613200000000001,2.719,0.30624,0.08932000000000001,0.319,2.304,0.672,2.4
2019-10-29 23:00:00,2.2464,0.6552,2.34,0.30720000000000003,0.0896,0.32,1.9392,0.5656,2.02,2.3616,0.6888000000000001,2.46,0.30720000000000003,0.0896,0.32,2.0544000000000002,0.5992000000000001,2.14
2019-10-29 23:30:00,2.09328,0.6105400000000001,2.1805,0.30768,0.08974000000000001,0.3205,1.7856,0.5208,1.8599999999999999,2.19888,0.64134,2.2905,0.30768,0.08974000000000001,0.3205,1.8912,0.5516,1.97
2019-10-30 00:00:00,1.93824,0.56532,2.019,0.30624,0.08932000000000001,0.319,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.04384,0.5961200000000001,2.129,0.30624,0.08932000000000001,0.319,1.7376,0.5068,1.81
2019-10-30 00:30:00,1.91856,0.5595800000000001,1.9985,0.30576000000000003,0.08918000000000001,0.3185,1.6128,0.47040000000000004,1.6800000000000002,2.01456,0.5875800000000001,2.0985,0.30576000000000003,0.08918000000000001,0.3185,1.7088,0.4984,1.78
2019-10-30 01:00:00,2.00496,0.5847800000000001,2.0885,0.30576000000000003,0.08918000000000001,0.3185,1.6992,0.49560000000000004,1.77,2.12976,0.6211800000000001,2.2185,0.30576000000000003,0.08918000000000001,0.3185,1.824,0.532,1.9
2019-10-30 01:30:00,2.05296,0.5987800000000001,2.1385,0.30576000000000003,0.08918000000000001,0.3185,1.7472,0.5096,1.82,2.18736,0.6379800000000001,2.2785,0.30576000000000003,0.08918000000000001,0.3185,1.8816000000000002,0.5488000000000001,1.96
2019-10-30 02:00:00,2.00496,0.5847800000000001,2.0885,0.30576000000000003,0.08918000000000001,0.3185,1.6992,0.49560000000000004,1.77,2.14896,0.62678,2.2385,0.30576000000000003,0.08918000000000001,0.3185,1.8432,0.5376000000000001,1.92
2019-10-30 02:30:00,1.95696,0.5707800000000001,2.0385,0.30576000000000003,0.08918000000000001,0.3185,1.6512,0.48160000000000003,1.72,2.06256,0.60158,2.1485,0.30576000000000003,0.08918000000000001,0.3185,1.7568000000000001,0.5124000000000001,1.83
2019-10-30 03:00:00,1.9286400000000001,0.56252,2.009,0.30624,0.08932000000000001,0.319,1.6224,0.4732,1.69,2.03424,0.5933200000000001,2.119,0.30624,0.08932000000000001,0.319,1.728,0.504,1.8
2019-10-30 03:30:00,1.89024,0.55132,1.9689999999999999,0.30624,0.08932000000000001,0.319,1.584,0.462,1.65,1.98624,0.5793200000000001,2.069,0.30624,0.08932000000000001,0.319,1.6800000000000002,0.49,1.75
2019-10-30 04:00:00,1.86144,0.5429200000000001,1.939,0.30624,0.08932000000000001,0.319,1.5552000000000001,0.4536,1.62,1.95744,0.5709200000000001,2.039,0.30624,0.08932000000000001,0.319,1.6512,0.48160000000000003,1.72
2019-10-30 04:30:00,1.93824,0.56532,2.019,0.30624,0.08932000000000001,0.319,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.84224,0.53732,1.919,0.30624,0.08932000000000001,0.319,1.536,0.448,1.6
2019-10-30 05:00:00,1.9766400000000002,0.57652,2.059,0.30624,0.08932000000000001,0.319,1.6703999999999999,0.4872,1.74,1.84224,0.53732,1.919,0.30624,0.08932000000000001,0.319,1.536,0.448,1.6
2019-10-30 05:30:00,2.07264,0.6045200000000001,2.159,0.30624,0.08932000000000001,0.319,1.7664,0.5152,1.8399999999999999,1.9670400000000001,0.57372,2.049,0.30624,0.08932000000000001,0.319,1.6608,0.4844,1.73
2019-10-30 06:00:00,2.19744,0.64092,2.289,0.30624,0.08932000000000001,0.319,1.8912,0.5516,1.97,2.11104,0.61572,2.199,0.30624,0.08932000000000001,0.319,1.8048000000000002,0.5264,1.88
2019-10-30 06:30:00,2.49552,0.7278600000000001,2.5995,0.30672000000000005,0.08946000000000001,0.3195,2.1888,0.6384000000000001,2.2800000000000002,2.50512,0.7306600000000001,2.6095,0.30672000000000005,0.08946000000000001,0.3195,2.1984,0.6412,2.29
2019-10-30 07:00:00,2.71632,0.7922600000000001,2.8295,0.30672000000000005,0.08946000000000001,0.3195,2.4096,0.7028,2.51,2.84112,0.8286600000000001,2.9595000000000002,0.30672000000000005,0.08946000000000001,0.3195,2.5343999999999998,0.7392000000000001,2.64
2019-10-30 07:30:00,3.0048,0.8764000000000001,3.13,0.30720000000000003,0.0896,0.32,2.6976,0.7868,2.81,3.0432,0.8876000000000001,3.17,0.30720000000000003,0.0896,0.32,2.7359999999999998,0.798,2.85
2019-10-30 08:00:00,3.11088,0.90734,3.2405,0.30768,0.08974000000000001,0.3205,2.8032,0.8176,2.92,3.10128,0.9045400000000001,3.2305,0.30768,0.08974000000000001,0.3205,2.7936,0.8148000000000001,2.91
2019-10-30 08:30:00,3.2064,0.9352,3.34,0.30720000000000003,0.0896,0.32,2.8992,0.8456,3.02,3.168,0.924,3.3,0.30720000000000003,0.0896,0.32,2.8608000000000002,0.8344,2.98
2019-10-30 09:00:00,3.2342400000000002,0.94332,3.3689999999999998,0.30624,0.08932000000000001,0.319,2.928,0.854,3.05,3.2342400000000002,0.94332,3.3689999999999998,0.30624,0.08932000000000001,0.319,2.928,0.854,3.05
2019-10-30 09:30:00,3.18576,0.9291800000000001,3.3185000000000002,0.30576000000000003,0.08918000000000001,0.3185,2.88,0.84,3.0,3.13776,0.9151800000000001,3.2685,0.30576000000000003,0.08918000000000001,0.3185,2.832,0.8260000000000001,2.95
2019-10-30 10:00:00,3.08976,0.9011800000000001,3.2185,0.30576000000000003,0.08918000000000001,0.3185,2.784,0.812,2.9,3.03216,0.88438,3.1585,0.30576000000000003,0.08918000000000001,0.3185,2.7264,0.7952,2.84
2019-10-30 10:30:00,3.0801600000000002,0.8983800000000001,3.2085,0.30576000000000003,0.08918000000000001,0.3185,2.7744,0.8092,2.89,3.00336,0.8759800000000001,3.1285,0.30576000000000003,0.08918000000000001,0.3185,2.6976,0.7868,2.81
2019-10-30 11:00:00,2.99328,0.87304,3.118,0.30528000000000005,0.08904000000000001,0.318,2.688,0.784,2.8,2.9260800000000002,0.8534400000000001,3.048,0.30528000000000005,0.08904000000000001,0.318,2.6208,0.7644000000000001,2.73
2019-10-30 11:30:00,3.0216,0.8813000000000001,3.1475,0.3048,0.0889,0.3175,2.7168,0.7924,2.83,2.9736000000000002,0.8673000000000001,3.0975,0.3048,0.0889,0.3175,2.6688,0.7784000000000001,2.7800000000000002
2019-10-30 12:00:00,3.17568,0.9262400000000001,3.308,0.30528000000000005,0.08904000000000001,0.318,2.8704,0.8372,2.99,3.22368,0.9402400000000001,3.358,0.30528000000000005,0.08904000000000001,0.318,2.9184,0.8512000000000001,3.04
2019-10-30 12:30:00,3.10848,0.9066400000000001,3.238,0.30528000000000005,0.08904000000000001,0.318,2.8032,0.8176,2.92,3.19488,0.9318400000000001,3.328,0.30528000000000005,0.08904000000000001,0.318,2.8896,0.8428,3.01
2019-10-30 13:00:00,3.0888,0.9009,3.2175,0.3048,0.0889,0.3175,2.784,0.812,2.9,3.3,0.9625,3.4375,0.3048,0.0889,0.3175,2.9952,0.8736,3.12
2019-10-30 13:30:00,3.15648,0.9206400000000001,3.2880000000000003,0.30528000000000005,0.08904000000000001,0.318,2.8512,0.8316,2.9699999999999998,3.2524800000000003,0.94864,3.388,0.30528000000000005,0.08904000000000001,0.318,2.9472,0.8596,3.07
2019-10-30 14:00:00,3.156,0.9205000000000001,3.2875,0.3048,0.0889,0.3175,2.8512,0.8316,2.9699999999999998,3.204,0.9345,3.3375,0.3048,0.0889,0.3175,2.8992,0.8456,3.02
2019-10-30 14:30:00,3.01248,0.8786400000000001,3.138,0.30528000000000005,0.08904000000000001,0.318,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.03168,0.88424,3.158,0.30528000000000005,0.08904000000000001,0.318,2.7264,0.7952,2.84
2019-10-30 15:00:00,3.04128,0.88704,3.168,0.30528000000000005,0.08904000000000001,0.318,2.7359999999999998,0.798,2.85,3.11808,0.90944,3.248,0.30528000000000005,0.08904000000000001,0.318,2.8128,0.8204,2.93
2019-10-30 15:30:00,3.02208,0.8814400000000001,3.148,0.30528000000000005,0.08904000000000001,0.318,2.7168,0.7924,2.83,3.14688,0.9178400000000001,3.278,0.30528000000000005,0.08904000000000001,0.318,2.8416,0.8288000000000001,2.96
2019-10-30 16:00:00,3.08976,0.9011800000000001,3.2185,0.30576000000000003,0.08918000000000001,0.3185,2.784,0.812,2.9,3.2817600000000002,0.95718,3.4185,0.30576000000000003,0.08918000000000001,0.3185,2.976,0.868,3.1
2019-10-30 16:30:00,3.21456,0.9375800000000001,3.3485,0.30576000000000003,0.08918000000000001,0.3185,2.9088000000000003,0.8484,3.03,3.39696,0.9907800000000001,3.5385,0.30576000000000003,0.08918000000000001,0.3185,3.0912,0.9016000000000001,3.22
2019-10-30 17:00:00,3.52224,1.02732,3.669,0.30624,0.08932000000000001,0.319,3.216,0.9380000000000001,3.35,3.71424,1.08332,3.8689999999999998,0.30624,0.08932000000000001,0.319,3.408,0.994,3.55
2019-10-30 17:30:00,3.75264,1.09452,3.909,0.30624,0.08932000000000001,0.319,3.4464,1.0052,3.59,3.93504,1.14772,4.099,0.30624,0.08932000000000001,0.319,3.6288,1.0584,3.7800000000000002
2019-10-30 18:00:00,3.7622400000000003,1.09732,3.919,0.30624,0.08932000000000001,0.319,3.456,1.008,3.6,3.95424,1.15332,4.119,0.30624,0.08932000000000001,0.319,3.648,1.064,3.8
2019-10-30 18:30:00,3.74304,1.09172,3.899,0.30624,0.08932000000000001,0.319,3.4368,1.0024,3.58,3.86784,1.12812,4.029,0.30624,0.08932000000000001,0.319,3.5616,1.0388,3.71
2019-10-30 19:00:00,3.66624,1.06932,3.819,0.30624,0.08932000000000001,0.319,3.36,0.98,3.5,3.73344,1.08892,3.8890000000000002,0.30624,0.08932000000000001,0.319,3.4272,0.9996,3.5700000000000003
2019-10-30 19:30:00,3.54144,1.03292,3.689,0.30624,0.08932000000000001,0.319,3.2352,0.9436,3.37,3.62784,1.05812,3.779,0.30624,0.08932000000000001,0.319,3.3216,0.9688,3.46
2019-10-30 20:00:00,3.33024,0.9713200000000001,3.469,0.30624,0.08932000000000001,0.319,3.024,0.882,3.15,3.50304,1.02172,3.649,0.30624,0.08932000000000001,0.319,3.1968,0.9324,3.33
2019-10-30 20:30:00,3.2736,0.9548000000000001,3.41,0.30720000000000003,0.0896,0.32,2.9664,0.8652000000000001,3.09,3.4176,0.9968,3.56,0.30720000000000003,0.0896,0.32,3.1104,0.9072,3.24
2019-10-30 21:00:00,3.2256,0.9408000000000001,3.36,0.30720000000000003,0.0896,0.32,2.9184,0.8512000000000001,3.04,3.4752,1.0136,3.62,0.30720000000000003,0.0896,0.32,3.168,0.924,3.3
2019-10-30 21:30:00,3.07248,0.89614,3.2005,0.30768,0.08974000000000001,0.3205,2.7648,0.8064,2.88,3.27408,0.9549400000000001,3.4105,0.30768,0.08974000000000001,0.3205,2.9664,0.8652000000000001,3.09
2019-10-30 22:00:00,2.76528,0.80654,2.8805,0.30768,0.08974000000000001,0.3205,2.4576000000000002,0.7168,2.56,2.87088,0.8373400000000001,2.9905,0.30768,0.08974000000000001,0.3205,2.5632,0.7476,2.67
2019-10-30 22:30:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.30768,0.08974000000000001,0.3205,2.2272,0.6496000000000001,2.32,2.65968,0.7757400000000001,2.7705,0.30768,0.08974000000000001,0.3205,2.352,0.686,2.45
2019-10-30 23:00:00,2.28528,0.66654,2.3805,0.30768,0.08974000000000001,0.3205,1.9776,0.5768,2.06,2.41968,0.70574,2.5205,0.30768,0.08974000000000001,0.3205,2.112,0.616,2.2
2019-10-30 23:30:00,2.10288,0.61334,2.1905,0.30768,0.08974000000000001,0.3205,1.7952,0.5236000000000001,1.87,2.22768,0.6497400000000001,2.3205,0.30768,0.08974000000000001,0.3205,1.92,0.56,2.0
2019-10-31 00:00:00,1.96848,0.5741400000000001,2.0505,0.30768,0.08974000000000001,0.3205,1.6608,0.4844,1.73,2.08368,0.6077400000000001,2.1705,0.30768,0.08974000000000001,0.3205,1.776,0.518,1.85
2019-10-31 00:30:00,1.9876800000000001,0.57974,2.0705,0.30768,0.08974000000000001,0.3205,1.6800000000000002,0.49,1.75,2.09328,0.6105400000000001,2.1805,0.30768,0.08974000000000001,0.3205,1.7856,0.5208,1.8599999999999999
2019-10-31 01:00:00,2.10288,0.61334,2.1905,0.30768,0.08974000000000001,0.3205,1.7952,0.5236000000000001,1.87,2.21808,0.6469400000000001,2.3105,0.30768,0.08974000000000001,0.3205,1.9104,0.5572,1.99
2019-10-31 01:30:00,2.14128,0.6245400000000001,2.2305,0.30768,0.08974000000000001,0.3205,1.8336000000000001,0.5348,1.9100000000000001,2.25648,0.6581400000000001,2.3505000000000003,0.30768,0.08974000000000001,0.3205,1.9488,0.5684,2.03
2019-10-31 02:00:00,2.11248,0.61614,2.2005,0.30768,0.08974000000000001,0.3205,1.8048000000000002,0.5264,1.88,2.21808,0.6469400000000001,2.3105,0.30768,0.08974000000000001,0.3205,1.9104,0.5572,1.99
2019-10-31 02:30:00,2.03568,0.59374,2.1205,0.30768,0.08974000000000001,0.3205,1.728,0.504,1.8,2.14128,0.6245400000000001,2.2305,0.30768,0.08974000000000001,0.3205,1.8336000000000001,0.5348,1.9100000000000001
2019-10-31 03:00:00,2.01648,0.58814,2.1005,0.30768,0.08974000000000001,0.3205,1.7088,0.4984,1.78,2.1316800000000002,0.6217400000000001,2.2205,0.30768,0.08974000000000001,0.3205,1.824,0.532,1.9
2019-10-31 03:30:00,1.96848,0.5741400000000001,2.0505,0.30768,0.08974000000000001,0.3205,1.6608,0.4844,1.73,2.07408,0.60494,2.1605,0.30768,0.08974000000000001,0.3205,1.7664,0.5152,1.8399999999999999
2019-10-31 04:00:00,1.93968,0.56574,2.0205,0.30768,0.08974000000000001,0.3205,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.06448,0.60214,2.1505,0.30768,0.08974000000000001,0.3205,1.7568000000000001,0.5124000000000001,1.83
2019-10-31 04:30:00,1.9113600000000002,0.5574800000000001,1.991,0.30816000000000004,0.08988,0.321,1.6032000000000002,0.4676,1.67,2.03616,0.5938800000000001,2.121,0.30816000000000004,0.08988,0.321,1.728,0.504,1.8
2019-10-31 05:00:00,1.9593600000000002,0.5714800000000001,2.041,0.30816000000000004,0.08988,0.321,1.6512,0.48160000000000003,1.72,2.08416,0.6078800000000001,2.171,0.30816000000000004,0.08988,0.321,1.776,0.518,1.85
2019-10-31 05:30:00,2.11296,0.61628,2.201,0.30816000000000004,0.08988,0.321,1.8048000000000002,0.5264,1.88,2.26656,0.66108,2.3609999999999998,0.30816000000000004,0.08988,0.321,1.9584000000000001,0.5712,2.04
2019-10-31 06:00:00,2.30496,0.6722800000000001,2.401,0.30816000000000004,0.08988,0.321,1.9968,0.5824,2.08,2.52576,0.7366800000000001,2.6310000000000002,0.30816000000000004,0.08988,0.321,2.2176,0.6468,2.31
2019-10-31 06:30:00,2.53536,0.73948,2.641,0.30816000000000004,0.08988,0.321,2.2272,0.6496000000000001,2.32,2.73696,0.7982800000000001,2.851,0.30816000000000004,0.08988,0.321,2.4288,0.7084,2.5300000000000002
2019-10-31 07:00:00,2.77536,0.8094800000000001,2.891,0.30816000000000004,0.08988,0.321,2.4672,0.7196,2.5700000000000003,2.95776,0.8626800000000001,3.081,0.30816000000000004,0.08988,0.321,2.6496,0.7728,2.76
2019-10-31 07:30:00,3.00576,0.8766800000000001,3.1310000000000002,0.30816000000000004,0.08988,0.321,2.6976,0.7868,2.81,3.16896,0.9242800000000001,3.301,0.30816000000000004,0.08988,0.321,2.8608000000000002,0.8344,2.98
2019-10-31 08:00:00,3.13056,0.9130800000000001,3.261,0.30816000000000004,0.08988,0.321,2.8224,0.8232,2.94,3.31296,0.96628,3.451,0.30816000000000004,0.08988,0.321,3.0048,0.8764000000000001,3.13
