Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-31 08:30:00,3.25536,0.9494800000000001,3.391,0.30816000000000004,0.08988,0.321,2.9472,0.8596,3.07,3.38976,0.9886800000000001,3.531,0.30816000000000004,0.08988,0.321,3.0816,0.8988,3.21
2019-10-31 09:00:00,3.36048,0.9801400000000001,3.5005,0.30768,0.08974000000000001,0.3205,3.0528,0.8904000000000001,3.18,3.44688,1.00534,3.5905,0.30768,0.08974000000000001,0.3205,3.1392,0.9156000000000001,3.27
2019-10-31 09:30:00,3.4368,1.0024,3.58,0.30720000000000003,0.0896,0.32,3.1296,0.9128000000000001,3.26,3.4752,1.0136,3.62,0.30720000000000003,0.0896,0.32,3.168,0.924,3.3
2019-10-31 10:00:00,3.3412800000000002,0.9745400000000001,3.4805,0.30768,0.08974000000000001,0.3205,3.0336,0.8848,3.16,3.32208,0.9689400000000001,3.4605,0.30768,0.08974000000000001,0.3205,3.0144,0.8792000000000001,3.14
2019-10-31 10:30:00,3.37872,0.9854600000000001,3.5195,0.30672000000000005,0.08946000000000001,0.3195,3.072,0.896,3.2,3.35952,0.9798600000000001,3.4995,0.30672000000000005,0.08946000000000001,0.3195,3.0528,0.8904000000000001,3.18
2019-10-31 11:00:00,3.36912,0.9826600000000001,3.5095,0.30672000000000005,0.08946000000000001,0.3195,3.0624,0.8932,3.19,3.27312,0.9546600000000001,3.4095,0.30672000000000005,0.08946000000000001,0.3195,2.9664,0.8652000000000001,3.09
2019-10-31 11:30:00,3.36864,0.9825200000000001,3.509,0.30624,0.08932000000000001,0.319,3.0624,0.8932,3.19,3.34944,0.9769200000000001,3.489,0.30624,0.08932000000000001,0.319,3.0432,0.8876000000000001,3.17
2019-10-31 12:00:00,3.38784,0.9881200000000001,3.529,0.30624,0.08932000000000001,0.319,3.0816,0.8988,3.21,3.33984,0.9741200000000001,3.479,0.30624,0.08932000000000001,0.319,3.0336,0.8848,3.16
2019-10-31 12:30:00,3.25296,0.9487800000000001,3.3885,0.30576000000000003,0.08918000000000001,0.3185,2.9472,0.8596,3.07,3.26256,0.9515800000000001,3.3985,0.30576000000000003,0.08918000000000001,0.3185,2.9568000000000003,0.8624,3.08
2019-10-31 13:00:00,3.17616,0.9263800000000001,3.3085,0.30576000000000003,0.08918000000000001,0.3185,2.8704,0.8372,2.99,3.10896,0.90678,3.2385,0.30576000000000003,0.08918000000000001,0.3185,2.8032,0.8176,2.92
2019-10-31 13:30:00,3.20496,0.93478,3.3385,0.30576000000000003,0.08918000000000001,0.3185,2.8992,0.8456,3.02,3.10896,0.90678,3.2385,0.30576000000000003,0.08918000000000001,0.3185,2.8032,0.8176,2.92
2019-10-31 14:00:00,3.31056,0.9655800000000001,3.4485,0.30576000000000003,0.08918000000000001,0.3185,3.0048,0.8764000000000001,3.13,3.07056,0.89558,3.1985,0.30576000000000003,0.08918000000000001,0.3185,2.7648,0.8064,2.88
2019-10-31 14:30:00,3.35856,0.9795800000000001,3.4985,0.30576000000000003,0.08918000000000001,0.3185,3.0528,0.8904000000000001,3.18,3.17616,0.9263800000000001,3.3085,0.30576000000000003,0.08918000000000001,0.3185,2.8704,0.8372,2.99
2019-10-31 15:00:00,3.50304,1.02172,3.649,0.30624,0.08932000000000001,0.319,3.1968,0.9324,3.33,3.48384,1.01612,3.629,0.30624,0.08932000000000001,0.319,3.1776,0.9268000000000001,3.31
2019-10-31 15:30:00,3.27264,0.95452,3.409,0.30624,0.08932000000000001,0.319,2.9664,0.8652000000000001,3.09,3.4358400000000002,1.00212,3.5789999999999997,0.30624,0.08932000000000001,0.319,3.1296,0.9128000000000001,3.26
2019-10-31 16:00:00,3.30192,0.96306,3.4395,0.30672000000000005,0.08946000000000001,0.3195,2.9952,0.8736,3.12,3.49392,1.01906,3.6395,0.30672000000000005,0.08946000000000001,0.3195,3.1872,0.9296000000000001,3.32
2019-10-31 16:30:00,3.45504,1.00772,3.599,0.30624,0.08932000000000001,0.319,3.1488,0.9184,3.2800000000000002,3.7622400000000003,1.09732,3.919,0.30624,0.08932000000000001,0.319,3.456,1.008,3.6
2019-10-31 17:00:00,3.70512,1.08066,3.8595,0.30672000000000005,0.08946000000000001,0.3195,3.3984,0.9912000000000001,3.54,4.04112,1.17866,4.2095,0.30672000000000005,0.08946000000000001,0.3195,3.7344,1.0892,3.89
2019-10-31 17:30:00,3.82032,1.11426,3.9795,0.30672000000000005,0.08946000000000001,0.3195,3.5136000000000003,1.0248,3.66,4.15632,1.2122600000000001,4.3295,0.30672000000000005,0.08946000000000001,0.3195,3.8496,1.1228,4.01
2019-10-31 18:00:00,3.69504,1.07772,3.849,0.30624,0.08932000000000001,0.319,3.3888,0.9884000000000001,3.5300000000000002,4.05984,1.18412,4.229,0.30624,0.08932000000000001,0.319,3.7536,1.0948,3.91
2019-10-31 18:30:00,3.6379200000000003,1.06106,3.7895000000000003,0.30672000000000005,0.08946000000000001,0.3195,3.3312,0.9716,3.47,3.9931200000000002,1.16466,4.1595,0.30672000000000005,0.08946000000000001,0.3195,3.6864,1.0752,3.84
2019-10-31 19:00:00,3.55152,1.03586,3.6995,0.30672000000000005,0.08946000000000001,0.3195,3.2448,0.9464,3.38,3.82032,1.11426,3.9795,0.30672000000000005,0.08946000000000001,0.3195,3.5136000000000003,1.0248,3.66
2019-10-31 19:30:00,3.49392,1.01906,3.6395,0.30672000000000005,0.08946000000000001,0.3195,3.1872,0.9296000000000001,3.32,3.69552,1.07786,3.8495,0.30672000000000005,0.08946000000000001,0.3195,3.3888,0.9884000000000001,3.5300000000000002
2019-10-31 20:00:00,3.38832,0.98826,3.5295,0.30672000000000005,0.08946000000000001,0.3195,3.0816,0.8988,3.21,3.65712,1.06666,3.8095,0.30672000000000005,0.08946000000000001,0.3195,3.3504,0.9772000000000001,3.49
2019-10-31 20:30:00,3.28272,0.9574600000000001,3.4195,0.30672000000000005,0.08946000000000001,0.3195,2.976,0.868,3.1,3.53232,1.03026,3.6795,0.30672000000000005,0.08946000000000001,0.3195,3.2256,0.9408000000000001,3.36
2019-10-31 21:00:00,3.17712,0.92666,3.3095,0.30672000000000005,0.08946000000000001,0.3195,2.8704,0.8372,2.99,3.34032,0.9742600000000001,3.4795,0.30672000000000005,0.08946000000000001,0.3195,3.0336,0.8848,3.16
2019-10-31 21:30:00,3.02352,0.8818600000000001,3.1495,0.30672000000000005,0.08946000000000001,0.3195,2.7168,0.7924,2.83,3.15792,0.9210600000000001,3.2895,0.30672000000000005,0.08946000000000001,0.3195,2.8512,0.8316,2.9699999999999998
2019-10-31 22:00:00,2.79312,0.81466,2.9095,0.30672000000000005,0.08946000000000001,0.3195,2.4864,0.7252000000000001,2.59,2.9083200000000002,0.84826,3.0295,0.30672000000000005,0.08946000000000001,0.3195,2.6016,0.7588,2.71
2019-10-31 22:30:00,2.53392,0.73906,2.6395,0.30672000000000005,0.08946000000000001,0.3195,2.2272,0.6496000000000001,2.32,2.6299200000000003,0.7670600000000001,2.7395,0.30672000000000005,0.08946000000000001,0.3195,2.3232,0.6776,2.42
2019-10-31 23:00:00,2.29344,0.6689200000000001,2.3890000000000002,0.30624,0.08932000000000001,0.319,1.9872,0.5796,2.07,2.40864,0.70252,2.509,0.30624,0.08932000000000001,0.319,2.1024,0.6132000000000001,2.19
2019-10-31 23:30:00,2.12112,0.6186600000000001,2.2095000000000002,0.30672000000000005,0.08946000000000001,0.3195,1.8144,0.5292,1.8900000000000001,2.23632,0.6522600000000001,2.3295,0.30672000000000005,0.08946000000000001,0.3195,1.9296000000000002,0.5628000000000001,2.01
2019-11-01 00:00:00,1.99632,0.58226,2.0795,0.30672000000000005,0.08946000000000001,0.3195,1.6896,0.4928,1.76,2.10192,0.61306,2.1895,0.30672000000000005,0.08946000000000001,0.3195,1.7952,0.5236000000000001,1.87
2019-11-01 00:30:00,1.99632,0.58226,2.0795,0.30672000000000005,0.08946000000000001,0.3195,1.6896,0.4928,1.76,2.10192,0.61306,2.1895,0.30672000000000005,0.08946000000000001,0.3195,1.7952,0.5236000000000001,1.87
2019-11-01 01:00:00,2.05392,0.59906,2.1395,0.30672000000000005,0.08946000000000001,0.3195,1.7472,0.5096,1.82,2.15952,0.6298600000000001,2.2495,0.30672000000000005,0.08946000000000001,0.3195,1.8528,0.5404,1.9300000000000002
2019-11-01 01:30:00,2.08272,0.60746,2.1695,0.30672000000000005,0.08946000000000001,0.3195,1.776,0.518,1.85,2.19792,0.6410600000000001,2.2895,0.30672000000000005,0.08946000000000001,0.3195,1.8912,0.5516,1.97
2019-11-01 02:00:00,2.04384,0.5961200000000001,2.129,0.30624,0.08932000000000001,0.319,1.7376,0.5068,1.81,2.16864,0.6325200000000001,2.259,0.30624,0.08932000000000001,0.319,1.8624,0.5432,1.94
2019-11-01 02:30:00,1.9766400000000002,0.57652,2.059,0.30624,0.08932000000000001,0.319,1.6703999999999999,0.4872,1.74,2.11104,0.61572,2.199,0.30624,0.08932000000000001,0.319,1.8048000000000002,0.5264,1.88
2019-11-01 03:00:00,1.8998400000000002,0.5541200000000001,1.979,0.30624,0.08932000000000001,0.319,1.5936,0.46480000000000005,1.6600000000000001,2.03424,0.5933200000000001,2.119,0.30624,0.08932000000000001,0.319,1.728,0.504,1.8
2019-11-01 03:30:00,1.8811200000000001,0.54866,1.9595,0.30672000000000005,0.08946000000000001,0.3195,1.5744,0.4592,1.6400000000000001,2.01552,0.58786,2.0995,0.30672000000000005,0.08946000000000001,0.3195,1.7088,0.4984,1.78
2019-11-01 04:00:00,2.05392,0.59906,2.1395,0.30672000000000005,0.08946000000000001,0.3195,1.7472,0.5096,1.82,2.22672,0.64946,2.3195,0.30672000000000005,0.08946000000000001,0.3195,1.92,0.56,2.0
2019-11-01 04:30:00,2.08272,0.60746,2.1695,0.30672000000000005,0.08946000000000001,0.3195,1.776,0.518,1.85,2.25552,0.65786,2.3495,0.30672000000000005,0.08946000000000001,0.3195,1.9488,0.5684,2.03
2019-11-01 05:00:00,2.06352,0.6018600000000001,2.1495,0.30672000000000005,0.08946000000000001,0.3195,1.7568000000000001,0.5124000000000001,1.83,2.24592,0.6550600000000001,2.3395,0.30672000000000005,0.08946000000000001,0.3195,1.9392,0.5656,2.02
2019-11-01 05:30:00,2.16912,0.63266,2.2595,0.30672000000000005,0.08946000000000001,0.3195,1.8624,0.5432,1.94,2.39952,0.69986,2.4995,0.30672000000000005,0.08946000000000001,0.3195,2.0928,0.6104,2.18
2019-11-01 06:00:00,2.20752,0.6438600000000001,2.2995,0.30672000000000005,0.08946000000000001,0.3195,1.9008,0.5544,1.98,2.45712,0.7166600000000001,2.5595,0.30672000000000005,0.08946000000000001,0.3195,2.1504,0.6272,2.24
2019-11-01 06:30:00,2.4283200000000003,0.7082600000000001,2.5295,0.30672000000000005,0.08946000000000001,0.3195,2.1216,0.6188,2.21,2.69712,0.78666,2.8095,0.30672000000000005,0.08946000000000001,0.3195,2.3904,0.6972,2.49
2019-11-01 07:00:00,2.57184,0.75012,2.6790000000000003,0.30624,0.08932000000000001,0.319,2.2656,0.6608,2.36,2.78304,0.8117200000000001,2.899,0.30624,0.08932000000000001,0.319,2.4768,0.7224,2.58
2019-11-01 07:30:00,2.8310400000000002,0.8257200000000001,2.949,0.30624,0.08932000000000001,0.319,2.5248,0.7364,2.63,3.03264,0.8845200000000001,3.159,0.30624,0.08932000000000001,0.319,2.7264,0.7952,2.84
2019-11-01 08:00:00,3.01392,0.8790600000000001,3.1395,0.30672000000000005,0.08946000000000001,0.3195,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.21552,0.93786,3.3495,0.30672000000000005,0.08946000000000001,0.3195,2.9088000000000003,0.8484,3.03
2019-11-01 08:30:00,3.03312,0.8846600000000001,3.1595,0.30672000000000005,0.08946000000000001,0.3195,2.7264,0.7952,2.84,3.20592,0.9350600000000001,3.3395,0.30672000000000005,0.08946000000000001,0.3195,2.8992,0.8456,3.02
2019-11-01 09:00:00,3.16704,0.9237200000000001,3.299,0.30624,0.08932000000000001,0.319,2.8608000000000002,0.8344,2.98,3.33984,0.9741200000000001,3.479,0.30624,0.08932000000000001,0.319,3.0336,0.8848,3.16
2019-11-01 09:30:00,3.34944,0.9769200000000001,3.489,0.30624,0.08932000000000001,0.319,3.0432,0.8876000000000001,3.17,3.62784,1.05812,3.779,0.30624,0.08932000000000001,0.319,3.3216,0.9688,3.46
2019-11-01 10:00:00,3.34896,0.9767800000000001,3.4885,0.30576000000000003,0.08918000000000001,0.3185,3.0432,0.8876000000000001,3.17,3.6849600000000002,1.07478,3.8385,0.30576000000000003,0.08918000000000001,0.3185,3.3792,0.9856,3.52
2019-11-01 10:30:00,3.37824,0.9853200000000001,3.519,0.30624,0.08932000000000001,0.319,3.072,0.896,3.2,3.72384,1.08612,3.879,0.30624,0.08932000000000001,0.319,3.4176,0.9968,3.56
2019-11-01 11:00:00,3.31056,0.9655800000000001,3.4485,0.30576000000000003,0.08918000000000001,0.3185,3.0048,0.8764000000000001,3.13,3.66576,1.06918,3.8185000000000002,0.30576000000000003,0.08918000000000001,0.3185,3.36,0.98,3.5
2019-11-01 11:30:00,3.33888,0.97384,3.478,0.30528000000000005,0.08904000000000001,0.318,3.0336,0.8848,3.16,3.71328,1.08304,3.868,0.30528000000000005,0.08904000000000001,0.318,3.408,0.994,3.55
2019-11-01 12:00:00,3.3192,0.9681000000000001,3.4575,0.3048,0.0889,0.3175,3.0144,0.8792000000000001,3.14,3.6648,1.0689,3.8175,0.3048,0.0889,0.3175,3.36,0.98,3.5
2019-11-01 12:30:00,3.25152,0.9483600000000001,3.387,0.30432000000000003,0.08876,0.317,2.9472,0.8596,3.07,3.51072,1.02396,3.657,0.30432000000000003,0.08876,0.317,3.2064,0.9352,3.34
2019-11-01 13:00:00,3.23184,0.9426200000000001,3.3665,0.30384,0.08862,0.3165,2.928,0.854,3.05,3.43344,1.00142,3.5765000000000002,0.30384,0.08862,0.3165,3.1296,0.9128000000000001,3.26
2019-11-01 13:30:00,3.21264,0.9370200000000001,3.3465,0.30384,0.08862,0.3165,2.9088000000000003,0.8484,3.03,3.40464,0.9930200000000001,3.5465,0.30384,0.08862,0.3165,3.1008,0.9044000000000001,3.23
2019-11-01 14:00:00,3.28992,0.9595600000000001,3.427,0.30432000000000003,0.08876,0.317,2.9856,0.8708,3.11,3.47232,1.01276,3.617,0.30432000000000003,0.08876,0.317,3.168,0.924,3.3
2019-11-01 14:30:00,3.18912,0.9301600000000001,3.322,0.30912,0.09016,0.322,2.88,0.84,3.0,3.37152,0.9833600000000001,3.512,0.30912,0.09016,0.322,3.0624,0.8932,3.19
2019-11-01 15:00:00,3.12864,0.9125200000000001,3.259,0.31584,0.09212000000000001,0.329,2.8128,0.8204,2.93,3.32064,0.96852,3.459,0.31584,0.09212000000000001,0.329,3.0048,0.8764000000000001,3.13
2019-11-01 15:30:00,3.07104,0.8957200000000001,3.199,0.31584,0.09212000000000001,0.329,2.7552,0.8036000000000001,2.87,3.24384,0.9461200000000001,3.379,0.31584,0.09212000000000001,0.329,2.928,0.854,3.05
2019-11-01 16:00:00,3.08064,0.8985200000000001,3.209,0.31584,0.09212000000000001,0.329,2.7648,0.8064,2.88,3.26304,0.9517200000000001,3.399,0.31584,0.09212000000000001,0.329,2.9472,0.8596,3.07
2019-11-01 16:30:00,3.24384,0.9461200000000001,3.379,0.31584,0.09212000000000001,0.329,2.928,0.854,3.05,3.44544,1.00492,3.589,0.31584,0.09212000000000001,0.329,3.1296,0.9128000000000001,3.26
2019-11-01 17:00:00,3.45504,1.00772,3.599,0.31584,0.09212000000000001,0.329,3.1392,0.9156000000000001,3.27,3.79104,1.10572,3.949,0.31584,0.09212000000000001,0.329,3.4752,1.0136,3.62
2019-11-01 17:30:00,3.65616,1.06638,3.8085,0.31536000000000003,0.09198,0.3285,3.3407999999999998,0.9744,3.48,3.9825600000000003,1.16158,4.1485,0.31536000000000003,0.09198,0.3285,3.6672000000000002,1.0696,3.8200000000000003
2019-11-01 18:00:00,3.69456,1.07758,3.8485,0.31536000000000003,0.09198,0.3285,3.3792,0.9856,3.52,4.04976,1.18118,4.2185,0.31536000000000003,0.09198,0.3285,3.7344,1.0892,3.89
2019-11-01 18:30:00,3.57984,1.04412,3.729,0.31584,0.09212000000000001,0.329,3.2640000000000002,0.9520000000000001,3.4,3.84864,1.12252,4.009,0.31584,0.09212000000000001,0.329,3.5328,1.0304,3.68
2019-11-01 19:00:00,3.42624,0.9993200000000001,3.569,0.31584,0.09212000000000001,0.329,3.1104,0.9072,3.24,3.61824,1.05532,3.769,0.31584,0.09212000000000001,0.329,3.3024,0.9632000000000001,3.44
2019-11-01 19:30:00,3.30144,0.9629200000000001,3.439,0.31584,0.09212000000000001,0.329,2.9856,0.8708,3.11,3.57984,1.04412,3.729,0.31584,0.09212000000000001,0.329,3.2640000000000002,0.9520000000000001,3.4
2019-11-01 20:00:00,3.09024,0.9013200000000001,3.219,0.31584,0.09212000000000001,0.329,2.7744,0.8092,2.89,3.36864,0.9825200000000001,3.509,0.31584,0.09212000000000001,0.329,3.0528,0.8904000000000001,3.18
2019-11-01 20:30:00,3.03264,0.8845200000000001,3.159,0.31584,0.09212000000000001,0.329,2.7168,0.7924,2.83,3.31104,0.9657200000000001,3.449,0.31584,0.09212000000000001,0.329,2.9952,0.8736,3.12
2019-11-01 21:00:00,2.9745600000000003,0.86758,3.0985,0.31536000000000003,0.09198,0.3285,2.6592000000000002,0.7756000000000001,2.77,3.22416,0.9403800000000001,3.3585000000000003,0.31536000000000003,0.09198,0.3285,2.9088000000000003,0.8484,3.03
2019-11-01 21:30:00,2.76384,0.8061200000000001,2.879,0.31584,0.09212000000000001,0.329,2.448,0.714,2.55,2.90784,0.8481200000000001,3.029,0.31584,0.09212000000000001,0.329,2.592,0.756,2.7
2019-11-01 22:00:00,2.61984,0.76412,2.729,0.31584,0.09212000000000001,0.329,2.304,0.672,2.4,2.7542400000000002,0.80332,2.8689999999999998,0.31584,0.09212000000000001,0.329,2.4384,0.7112,2.54
2019-11-01 22:30:00,2.40864,0.70252,2.509,0.31584,0.09212000000000001,0.329,2.0928,0.6104,2.18,2.52384,0.7361200000000001,2.629,0.31584,0.09212000000000001,0.329,2.208,0.644,2.3
2019-11-01 23:00:00,2.22624,0.64932,2.319,0.31584,0.09212000000000001,0.329,1.9104,0.5572,1.99,2.3510400000000002,0.6857200000000001,2.449,0.31584,0.09212000000000001,0.329,2.0352,0.5936,2.12
2019-11-01 23:30:00,2.08176,0.60718,2.1685,0.31536000000000003,0.09198,0.3285,1.7664,0.5152,1.8399999999999999,2.18736,0.6379800000000001,2.2785,0.31536000000000003,0.09198,0.3285,1.8719999999999999,0.546,1.9500000000000002
2019-11-02 00:00:00,1.9473600000000002,0.56798,2.0285,0.31536000000000003,0.09198,0.3285,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.05296,0.5987800000000001,2.1385,0.31536000000000003,0.09198,0.3285,1.7376,0.5068,1.81
2019-11-02 00:30:00,1.91856,0.5595800000000001,1.9985,0.31536000000000003,0.09198,0.3285,1.6032000000000002,0.4676,1.67,2.02416,0.59038,2.1085,0.31536000000000003,0.09198,0.3285,1.7088,0.4984,1.78
2019-11-02 01:00:00,1.9953600000000002,0.58198,2.0785,0.31536000000000003,0.09198,0.3285,1.6800000000000002,0.49,1.75,2.09136,0.6099800000000001,2.1785,0.31536000000000003,0.09198,0.3285,1.776,0.518,1.85
2019-11-02 01:30:00,2.02416,0.59038,2.1085,0.31536000000000003,0.09198,0.3285,1.7088,0.4984,1.78,2.11056,0.61558,2.1985,0.31536000000000003,0.09198,0.3285,1.7952,0.5236000000000001,1.87
2019-11-02 02:00:00,1.95696,0.5707800000000001,2.0385,0.31536000000000003,0.09198,0.3285,1.6416,0.4788,1.71,2.01456,0.5875800000000001,2.0985,0.31536000000000003,0.09198,0.3285,1.6992,0.49560000000000004,1.77
2019-11-02 02:30:00,1.86096,0.54278,1.9385,0.31536000000000003,0.09198,0.3285,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.91856,0.5595800000000001,1.9985,0.31536000000000003,0.09198,0.3285,1.6032000000000002,0.4676,1.67
2019-11-02 03:00:00,1.84176,0.53718,1.9185,0.31536000000000003,0.09198,0.3285,1.5264,0.44520000000000004,1.5899999999999999,1.8993600000000002,0.55398,1.9785,0.31536000000000003,0.09198,0.3285,1.584,0.462,1.65
2019-11-02 03:30:00,1.84224,0.53732,1.919,0.31584,0.09212000000000001,0.329,1.5264,0.44520000000000004,1.5899999999999999,1.8518400000000002,0.54012,1.929,0.31584,0.09212000000000001,0.329,1.536,0.448,1.6
2019-11-02 04:00:00,1.80384,0.52612,1.879,0.31584,0.09212000000000001,0.329,1.488,0.434,1.55,1.80384,0.52612,1.879,0.31584,0.09212000000000001,0.329,1.488,0.434,1.55
2019-11-02 04:30:00,1.76544,0.51492,1.839,0.31584,0.09212000000000001,0.329,1.4496,0.4228,1.51,1.80384,0.52612,1.879,0.31584,0.09212000000000001,0.329,1.488,0.434,1.55
2019-11-02 05:00:00,1.73664,0.5065200000000001,1.8090000000000002,0.31584,0.09212000000000001,0.329,1.4208,0.41440000000000005,1.48,1.84224,0.53732,1.919,0.31584,0.09212000000000001,0.329,1.5264,0.44520000000000004,1.5899999999999999
2019-11-02 05:30:00,1.95792,0.57106,2.0395,0.31632000000000005,0.09226000000000001,0.3295,1.6416,0.4788,1.71,2.12112,0.6186600000000001,2.2095000000000002,0.31632000000000005,0.09226000000000001,0.3295,1.8048000000000002,0.5264,1.88
2019-11-02 06:00:00,2.0736,0.6048,2.16,0.3168,0.09240000000000001,0.33,1.7568000000000001,0.5124000000000001,1.83,2.1792,0.6356,2.27,0.3168,0.09240000000000001,0.33,1.8624,0.5432,1.94
2019-11-02 06:30:00,2.1984,0.6412,2.29,0.3168,0.09240000000000001,0.33,1.8816000000000002,0.5488000000000001,1.96,2.3616,0.6888000000000001,2.46,0.3168,0.09240000000000001,0.33,2.0448,0.5964,2.13
2019-11-02 07:00:00,2.29536,0.6694800000000001,2.391,0.31776000000000004,0.09268000000000001,0.331,1.9776,0.5768,2.06,2.56416,0.7478800000000001,2.6710000000000003,0.31776000000000004,0.09268000000000001,0.331,2.2464,0.6552,2.34
2019-11-02 07:30:00,2.49696,0.72828,2.601,0.31776000000000004,0.09268000000000001,0.331,2.1792,0.6356,2.27,2.73696,0.7982800000000001,2.851,0.31776000000000004,0.09268000000000001,0.331,2.4192,0.7056,2.52
2019-11-02 08:00:00,2.66976,0.77868,2.781,0.31776000000000004,0.09268000000000001,0.331,2.352,0.686,2.45,2.83296,0.82628,2.951,0.31776000000000004,0.09268000000000001,0.331,2.5152,0.7336,2.62
2019-11-02 08:30:00,2.75616,0.80388,2.871,0.31776000000000004,0.09268000000000001,0.331,2.4384,0.7112,2.54,2.91936,0.85148,3.041,0.31776000000000004,0.09268000000000001,0.331,2.6016,0.7588,2.71
2019-11-02 09:00:00,2.82336,0.8234800000000001,2.941,0.31776000000000004,0.09268000000000001,0.331,2.5056000000000003,0.7308,2.61,2.98656,0.8710800000000001,3.111,0.31776000000000004,0.09268000000000001,0.331,2.6688,0.7784000000000001,2.7800000000000002
2019-11-02 09:30:00,2.89008,0.84294,3.0105,0.31728,0.09254000000000001,0.3305,2.5728,0.7504000000000001,2.68,3.18768,0.9297400000000001,3.3205,0.31728,0.09254000000000001,0.3305,2.8704,0.8372,2.99
2019-11-02 10:00:00,2.89056,0.84308,3.011,0.31776000000000004,0.09268000000000001,0.331,2.5728,0.7504000000000001,2.68,3.17856,0.9270800000000001,3.311,0.31776000000000004,0.09268000000000001,0.331,2.8608000000000002,0.8344,2.98
2019-11-02 10:30:00,2.95728,0.8625400000000001,3.0805,0.31728,0.09254000000000001,0.3305,2.64,0.77,2.75,3.24528,0.94654,3.3805,0.31728,0.09254000000000001,0.3305,2.928,0.854,3.05
2019-11-02 11:00:00,2.98656,0.8710800000000001,3.111,0.31776000000000004,0.09268000000000001,0.331,2.6688,0.7784000000000001,2.7800000000000002,3.30336,0.9634800000000001,3.441,0.31776000000000004,0.09268000000000001,0.331,2.9856,0.8708,3.11
2019-11-02 11:30:00,2.98704,0.8712200000000001,3.1115,0.31824,0.09282000000000001,0.3315,2.6688,0.7784000000000001,2.7800000000000002,3.23664,0.9440200000000001,3.3715,0.31824,0.09282000000000001,0.3315,2.9184,0.8512000000000001,3.04
2019-11-02 12:00:00,3.01584,0.8796200000000001,3.1415,0.31824,0.09282000000000001,0.3315,2.6976,0.7868,2.81,3.2462400000000002,0.9468200000000001,3.3815,0.31824,0.09282000000000001,0.3315,2.928,0.854,3.05
2019-11-02 12:30:00,3.09264,0.90202,3.2215,0.31824,0.09282000000000001,0.3315,2.7744,0.8092,2.89,3.31344,0.9664200000000001,3.4515000000000002,0.31824,0.09282000000000001,0.3315,2.9952,0.8736,3.12
2019-11-02 13:00:00,2.95824,0.86282,3.0815,0.31824,0.09282000000000001,0.3315,2.64,0.77,2.75,3.18864,0.9300200000000001,3.3215,0.31824,0.09282000000000001,0.3315,2.8704,0.8372,2.99
2019-11-02 13:30:00,2.90016,0.8458800000000001,3.021,0.31776000000000004,0.09268000000000001,0.331,2.5824,0.7532,2.69,3.16896,0.9242800000000001,3.301,0.31776000000000004,0.09268000000000001,0.331,2.8512,0.8316,2.9699999999999998
2019-11-02 14:00:00,2.90016,0.8458800000000001,3.021,0.31776000000000004,0.09268000000000001,0.331,2.5824,0.7532,2.69,3.13056,0.9130800000000001,3.261,0.31776000000000004,0.09268000000000001,0.331,2.8128,0.8204,2.93
2019-11-02 14:30:00,2.83296,0.82628,2.951,0.31776000000000004,0.09268000000000001,0.331,2.5152,0.7336,2.62,2.96736,0.86548,3.091,0.31776000000000004,0.09268000000000001,0.331,2.6496,0.7728,2.76
2019-11-02 15:00:00,2.82336,0.8234800000000001,2.941,0.31776000000000004,0.09268000000000001,0.331,2.5056000000000003,0.7308,2.61,2.9097600000000003,0.8486800000000001,3.031,0.31776000000000004,0.09268000000000001,0.331,2.592,0.756,2.7
2019-11-02 15:30:00,2.80464,0.8180200000000001,2.9215,0.31824,0.09282000000000001,0.3315,2.4864,0.7252000000000001,2.59,2.91024,0.84882,3.0315,0.31824,0.09282000000000001,0.3315,2.592,0.756,2.7
2019-11-02 16:00:00,2.76576,0.8066800000000001,2.8810000000000002,0.31776000000000004,0.09268000000000001,0.331,2.448,0.714,2.55,2.89056,0.84308,3.011,0.31776000000000004,0.09268000000000001,0.331,2.5728,0.7504000000000001,2.68
2019-11-02 16:30:00,2.95824,0.86282,3.0815,0.31824,0.09282000000000001,0.3315,2.64,0.77,2.75,3.09264,0.90202,3.2215,0.31824,0.09282000000000001,0.3315,2.7744,0.8092,2.89
2019-11-02 17:00:00,3.30384,0.96362,3.4415,0.31824,0.09282000000000001,0.3315,2.9856,0.8708,3.11,3.56304,1.03922,3.7115,0.31824,0.09282000000000001,0.3315,3.2448,0.9464,3.38
2019-11-02 17:30:00,3.50544,1.02242,3.6515,0.31824,0.09282000000000001,0.3315,3.1872,0.9296000000000001,3.32,3.82224,1.11482,3.9815,0.31824,0.09282000000000001,0.3315,3.504,1.022,3.65
2019-11-02 18:00:00,3.45744,1.00842,3.6015,0.31824,0.09282000000000001,0.3315,3.1392,0.9156000000000001,3.27,3.7454400000000003,1.09242,3.9015,0.31824,0.09282000000000001,0.3315,3.4272,0.9996,3.5700000000000003
2019-11-02 18:30:00,3.39024,0.98882,3.5315,0.31824,0.09282000000000001,0.3315,3.072,0.896,3.2,3.6494400000000002,1.06442,3.8015,0.31824,0.09282000000000001,0.3315,3.3312,0.9716,3.47
2019-11-02 19:00:00,3.23664,0.9440200000000001,3.3715,0.31824,0.09282000000000001,0.3315,2.9184,0.8512000000000001,3.04,3.39024,0.98882,3.5315,0.31824,0.09282000000000001,0.3315,3.072,0.896,3.2
2019-11-02 19:30:00,2.99664,0.87402,3.1215,0.31824,0.09282000000000001,0.3315,2.6784,0.7812,2.79,3.15984,0.9216200000000001,3.2915,0.31824,0.09282000000000001,0.3315,2.8416,0.8288000000000001,2.96
2019-11-02 20:00:00,2.86224,0.8348200000000001,2.9815,0.31824,0.09282000000000001,0.3315,2.544,0.742,2.65,2.99664,0.87402,3.1215,0.31824,0.09282000000000001,0.3315,2.6784,0.7812,2.79
2019-11-02 20:30:00,2.86224,0.8348200000000001,2.9815,0.31824,0.09282000000000001,0.3315,2.544,0.742,2.65,2.95824,0.86282,3.0815,0.31824,0.09282000000000001,0.3315,2.64,0.77,2.75
2019-11-02 21:00:00,2.79504,0.8152200000000001,2.9115,0.31824,0.09282000000000001,0.3315,2.4768,0.7224,2.58,2.8910400000000003,0.8432200000000001,3.0115,0.31824,0.09282000000000001,0.3315,2.5728,0.7504000000000001,2.68
2019-11-02 21:30:00,2.67024,0.7788200000000001,2.7815000000000003,0.31824,0.09282000000000001,0.3315,2.352,0.686,2.45,2.77584,0.8096200000000001,2.8915,0.31824,0.09282000000000001,0.3315,2.4576000000000002,0.7168,2.56
2019-11-02 22:00:00,2.53632,0.7397600000000001,2.642,0.31872,0.09296,0.332,2.2176,0.6468,2.31,2.63232,0.7677600000000001,2.742,0.31872,0.09296,0.332,2.3136,0.6748000000000001,2.41
2019-11-02 22:30:00,2.39184,0.69762,2.4915000000000003,0.31824,0.09282000000000001,0.3315,2.0736,0.6048,2.16,2.4878400000000003,0.72562,2.5915,0.31824,0.09282000000000001,0.3315,2.1696,0.6328,2.26
2019-11-02 23:00:00,2.22912,0.6501600000000001,2.322,0.31872,0.09296,0.332,1.9104,0.5572,1.99,2.3155200000000002,0.6753600000000001,2.412,0.31872,0.09296,0.332,1.9968,0.5824,2.08
2019-11-02 23:30:00,2.04624,0.59682,2.1315,0.31824,0.09282000000000001,0.3315,1.728,0.504,1.8,2.11344,0.6164200000000001,2.2015000000000002,0.31824,0.09282000000000001,0.3315,1.7952,0.5236000000000001,1.87
2019-11-03 00:00:00,1.95024,0.56882,2.0315,0.31824,0.09282000000000001,0.3315,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.00784,0.58562,2.0915,0.31824,0.09282000000000001,0.3315,1.6896,0.4928,1.76
2019-11-03 00:30:00,1.90272,0.55496,1.982,0.31872,0.09296,0.332,1.584,0.462,1.65,1.96032,0.57176,2.042,0.31872,0.09296,0.332,1.6416,0.4788,1.71
2019-11-03 01:00:00,1.9699200000000001,0.5745600000000001,2.052,0.31872,0.09296,0.332,1.6512,0.48160000000000003,1.72,2.03712,0.59416,2.122,0.31872,0.09296,0.332,1.7184,0.5012,1.79
2019-11-03 01:30:00,1.99872,0.58296,2.082,0.31872,0.09296,0.332,1.6800000000000002,0.49,1.75,2.06592,0.6025600000000001,2.152,0.31872,0.09296,0.332,1.7472,0.5096,1.82
2019-11-03 02:00:00,1.96032,0.57176,2.042,0.31872,0.09296,0.332,1.6416,0.4788,1.71,2.04672,0.59696,2.132,0.31872,0.09296,0.332,1.728,0.504,1.8
2019-11-03 02:30:00,1.92192,0.5605600000000001,2.002,0.31872,0.09296,0.332,1.6032000000000002,0.4676,1.67,1.99872,0.58296,2.082,0.31872,0.09296,0.332,1.6800000000000002,0.49,1.75
2019-11-03 03:00:00,1.87392,0.54656,1.952,0.31872,0.09296,0.332,1.5552000000000001,0.4536,1.62,1.9411200000000002,0.56616,2.022,0.31872,0.09296,0.332,1.6224,0.4732,1.69
2019-11-03 03:30:00,1.7875200000000002,0.52136,1.862,0.31872,0.09296,0.332,1.4688,0.4284,1.53,1.87392,0.54656,1.952,0.31872,0.09296,0.332,1.5552000000000001,0.4536,1.62
2019-11-03 04:00:00,1.75872,0.5129600000000001,1.832,0.31872,0.09296,0.332,1.44,0.42,1.5,1.82592,0.53256,1.9020000000000001,0.31872,0.09296,0.332,1.5072,0.43960000000000005,1.57
2019-11-03 04:30:00,1.7395200000000002,0.50736,1.812,0.31872,0.09296,0.332,1.4208,0.41440000000000005,1.48,1.8163200000000002,0.52976,1.892,0.31872,0.09296,0.332,1.4976,0.4368,1.56
2019-11-03 05:00:00,1.7208,0.5019,1.7925,0.31920000000000004,0.0931,0.3325,1.4016,0.4088,1.46,1.8359999999999999,0.5355,1.9125,0.31920000000000004,0.0931,0.3325,1.5168,0.4424,1.58
2019-11-03 05:30:00,1.7591999999999999,0.5131,1.8325,0.31920000000000004,0.0931,0.3325,1.44,0.42,1.5,1.8648,0.5439,1.9425,0.31920000000000004,0.0931,0.3325,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-11-03 06:00:00,1.7976,0.5243,1.8725,0.31920000000000004,0.0931,0.3325,1.4784000000000002,0.4312,1.54,1.9032,0.5551,1.9825,0.31920000000000004,0.0931,0.3325,1.584,0.462,1.65
2019-11-03 06:30:00,1.90416,0.5553800000000001,1.9835,0.32016,0.09338,0.3335,1.584,0.462,1.65,2.02896,0.5917800000000001,2.1135,0.32016,0.09338,0.3335,1.7088,0.4984,1.78
2019-11-03 07:00:00,1.9521600000000001,0.56938,2.0335,0.32016,0.09338,0.3335,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.10576,0.6141800000000001,2.1935000000000002,0.32016,0.09338,0.3335,1.7856,0.5208,1.8599999999999999
2019-11-03 07:30:00,2.0664,0.6027,2.1525,0.31920000000000004,0.0931,0.3325,1.7472,0.5096,1.82,2.2296,0.6503,2.3225,0.31920000000000004,0.0931,0.3325,1.9104,0.5572,1.99
2019-11-03 08:00:00,2.19168,0.63924,2.283,0.31968,0.09324,0.333,1.8719999999999999,0.546,1.9500000000000002,2.32608,0.67844,2.423,0.31968,0.09324,0.333,2.0064,0.5852,2.09
2019-11-03 08:30:00,2.3448,0.6839000000000001,2.4425,0.31920000000000004,0.0931,0.3325,2.0256,0.5908,2.11,2.4504,0.7147,2.5525,0.31920000000000004,0.0931,0.3325,2.1312,0.6216,2.22
2019-11-03 09:00:00,2.50752,0.73136,2.612,0.31872,0.09296,0.332,2.1888,0.6384000000000001,2.2800000000000002,2.61312,0.7621600000000001,2.722,0.31872,0.09296,0.332,2.2944,0.6692,2.39
2019-11-03 09:30:00,2.58432,0.7537600000000001,2.692,0.31872,0.09296,0.332,2.2656,0.6608,2.36,2.60352,0.75936,2.7119999999999997,0.31872,0.09296,0.332,2.2848,0.6664,2.38
2019-11-03 10:00:00,2.61264,0.76202,2.7215,0.31824,0.09282000000000001,0.3315,2.2944,0.6692,2.39,2.60304,0.7592200000000001,2.7115,0.31824,0.09282000000000001,0.3315,2.2848,0.6664,2.38
2019-11-03 10:30:00,2.62224,0.76482,2.7315,0.31824,0.09282000000000001,0.3315,2.304,0.672,2.4,2.47824,0.72282,2.5815,0.31824,0.09282000000000001,0.3315,2.16,0.63,2.25
2019-11-03 11:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.31776000000000004,0.09268000000000001,0.331,2.2464,0.6552,2.34,2.45856,0.71708,2.561,0.31776000000000004,0.09268000000000001,0.331,2.1408,0.6244000000000001,2.23
2019-11-03 11:30:00,2.56368,0.7477400000000001,2.6705,0.31728,0.09254000000000001,0.3305,2.2464,0.6552,2.34,2.51568,0.7337400000000001,2.6205,0.31728,0.09254000000000001,0.3305,2.1984,0.6412,2.29
2019-11-03 12:00:00,2.7844800000000003,0.8121400000000001,2.9005,0.31728,0.09254000000000001,0.3305,2.4672,0.7196,2.5700000000000003,2.62128,0.7645400000000001,2.7305,0.31728,0.09254000000000001,0.3305,2.304,0.672,2.4
2019-11-03 12:30:00,2.7168,0.7924,2.83,0.3168,0.09240000000000001,0.33,2.4,0.7000000000000001,2.5,2.5824,0.7532,2.69,0.3168,0.09240000000000001,0.33,2.2656,0.6608,2.36
2019-11-03 13:00:00,2.688,0.784,2.8,0.3168,0.09240000000000001,0.33,2.3712,0.6916,2.47,2.592,0.756,2.7,0.3168,0.09240000000000001,0.33,2.2752,0.6636000000000001,2.37
2019-11-03 13:30:00,2.72592,0.7950600000000001,2.8395,0.31632000000000005,0.09226000000000001,0.3295,2.4096,0.7028,2.51,2.88912,0.8426600000000001,3.0095,0.31632000000000005,0.09226000000000001,0.3295,2.5728,0.7504000000000001,2.68
2019-11-03 14:00:00,2.63952,0.7698600000000001,2.7495000000000003,0.31632000000000005,0.09226000000000001,0.3295,2.3232,0.6776,2.42,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.31632000000000005,0.09226000000000001,0.3295,2.3616,0.6888000000000001,2.46
2019-11-03 14:30:00,2.76432,0.8062600000000001,2.8795,0.31632000000000005,0.09226000000000001,0.3295,2.448,0.714,2.55,2.76432,0.8062600000000001,2.8795,0.31632000000000005,0.09226000000000001,0.3295,2.448,0.714,2.55
2019-11-03 15:00:00,2.76432,0.8062600000000001,2.8795,0.31632000000000005,0.09226000000000001,0.3295,2.448,0.714,2.55,2.75472,0.8034600000000001,2.8695,0.31632000000000005,0.09226000000000001,0.3295,2.4384,0.7112,2.54
2019-11-03 15:30:00,2.81232,0.8202600000000001,2.9295,0.31632000000000005,0.09226000000000001,0.3295,2.496,0.728,2.6,2.84112,0.8286600000000001,2.9595000000000002,0.31632000000000005,0.09226000000000001,0.3295,2.5248,0.7364,2.63
2019-11-03 16:00:00,2.94672,0.8594600000000001,3.0695,0.31632000000000005,0.09226000000000001,0.3295,2.6304,0.7672,2.74,3.08112,0.8986600000000001,3.2095000000000002,0.31632000000000005,0.09226000000000001,0.3295,2.7648,0.8064,2.88
2019-11-03 16:30:00,3.13008,0.9129400000000001,3.2605,0.31728,0.09254000000000001,0.3305,2.8128,0.8204,2.93,3.3412800000000002,0.9745400000000001,3.4805,0.31728,0.09254000000000001,0.3305,3.024,0.882,3.15
2019-11-03 17:00:00,3.45696,1.00828,3.601,0.31776000000000004,0.09268000000000001,0.331,3.1392,0.9156000000000001,3.27,3.68736,1.07548,3.841,0.31776000000000004,0.09268000000000001,0.331,3.3696,0.9828,3.51
2019-11-03 17:30:00,3.6681600000000003,1.06988,3.821,0.31776000000000004,0.09268000000000001,0.331,3.3504,0.9772000000000001,3.49,3.87936,1.13148,4.041,0.31776000000000004,0.09268000000000001,0.331,3.5616,1.0388,3.71
2019-11-03 18:00:00,3.61104,1.05322,3.7615,0.31824,0.09282000000000001,0.3315,3.2928,0.9604,3.43,3.79344,1.10642,3.9515000000000002,0.31824,0.09282000000000001,0.3315,3.4752,1.0136,3.62
2019-11-03 18:30:00,3.42864,1.00002,3.5715,0.31824,0.09282000000000001,0.3315,3.1104,0.9072,3.24,3.63984,1.06162,3.7915,0.31824,0.09282000000000001,0.3315,3.3216,0.9688,3.46
2019-11-03 19:00:00,3.33264,0.9720200000000001,3.4715,0.31824,0.09282000000000001,0.3315,3.0144,0.8792000000000001,3.14,3.5246399999999998,1.02802,3.6715,0.31824,0.09282000000000001,0.3315,3.2064,0.9352,3.34
2019-11-03 19:30:00,3.17904,0.92722,3.3115,0.31824,0.09282000000000001,0.3315,2.8608000000000002,0.8344,2.98,3.33264,0.9720200000000001,3.4715,0.31824,0.09282000000000001,0.3315,3.0144,0.8792000000000001,3.14
2019-11-03 20:00:00,3.09264,0.90202,3.2215,0.31824,0.09282000000000001,0.3315,2.7744,0.8092,2.89,3.28464,0.9580200000000001,3.4215,0.31824,0.09282000000000001,0.3315,2.9664,0.8652000000000001,3.09
2019-11-03 20:30:00,3.04464,0.88802,3.1715,0.31824,0.09282000000000001,0.3315,2.7264,0.7952,2.84,3.23664,0.9440200000000001,3.3715,0.31824,0.09282000000000001,0.3315,2.9184,0.8512000000000001,3.04
2019-11-03 21:00:00,2.88144,0.8404200000000001,3.0015,0.31824,0.09282000000000001,0.3315,2.5632,0.7476,2.67,3.07344,0.8964200000000001,3.2015000000000002,0.31824,0.09282000000000001,0.3315,2.7552,0.8036000000000001,2.87
2019-11-03 21:30:00,2.74704,0.80122,2.8615,0.31824,0.09282000000000001,0.3315,2.4288,0.7084,2.5300000000000002,2.91024,0.84882,3.0315,0.31824,0.09282000000000001,0.3315,2.592,0.756,2.7
2019-11-03 22:00:00,2.56464,0.74802,2.6715,0.31824,0.09282000000000001,0.3315,2.2464,0.6552,2.34,2.70864,0.7900200000000001,2.8215,0.31824,0.09282000000000001,0.3315,2.3904,0.6972,2.49
2019-11-03 22:30:00,2.36352,0.6893600000000001,2.462,0.31872,0.09296,0.332,2.0448,0.5964,2.13,2.49792,0.7285600000000001,2.602,0.31872,0.09296,0.332,2.1792,0.6356,2.27
2019-11-03 23:00:00,2.16192,0.63056,2.252,0.31872,0.09296,0.332,1.8432,0.5376000000000001,1.92,2.28672,0.6669600000000001,2.382,0.31872,0.09296,0.332,1.968,0.5740000000000001,2.05
2019-11-03 23:30:00,2.01792,0.5885600000000001,2.102,0.31872,0.09296,0.332,1.6992,0.49560000000000004,1.77,2.12352,0.61936,2.212,0.31872,0.09296,0.332,1.8048000000000002,0.5264,1.88
2019-11-04 00:00:00,1.9315200000000001,0.5633600000000001,2.012,0.31872,0.09296,0.332,1.6128,0.47040000000000004,1.6800000000000002,1.99872,0.58296,2.082,0.31872,0.09296,0.332,1.6800000000000002,0.49,1.75
2019-11-04 00:30:00,1.96032,0.57176,2.042,0.31872,0.09296,0.332,1.6416,0.4788,1.71,2.02752,0.59136,2.112,0.31872,0.09296,0.332,1.7088,0.4984,1.78
2019-11-04 01:00:00,2.00784,0.58562,2.0915,0.31824,0.09282000000000001,0.3315,1.6896,0.4928,1.76,2.10384,0.61362,2.1915,0.31824,0.09282000000000001,0.3315,1.7856,0.5208,1.8599999999999999
2019-11-04 01:30:00,2.05584,0.59962,2.1415,0.31824,0.09282000000000001,0.3315,1.7376,0.5068,1.81,2.16144,0.6304200000000001,2.2515,0.31824,0.09282000000000001,0.3315,1.8432,0.5376000000000001,1.92
2019-11-04 02:00:00,1.99824,0.58282,2.0815,0.31824,0.09282000000000001,0.3315,1.6800000000000002,0.49,1.75,2.07504,0.6052200000000001,2.1615,0.31824,0.09282000000000001,0.3315,1.7568000000000001,0.5124000000000001,1.83
2019-11-04 02:30:00,1.95984,0.57162,2.0415,0.31824,0.09282000000000001,0.3315,1.6416,0.4788,1.71,2.04624,0.59682,2.1315,0.31824,0.09282000000000001,0.3315,1.728,0.504,1.8
2019-11-04 03:00:00,1.91232,0.55776,1.992,0.31872,0.09296,0.332,1.5936,0.46480000000000005,1.6600000000000001,2.02752,0.59136,2.112,0.31872,0.09296,0.332,1.7088,0.4984,1.78
2019-11-04 03:30:00,1.85424,0.5408200000000001,1.9315,0.31824,0.09282000000000001,0.3315,1.536,0.448,1.6,1.9790400000000001,0.5772200000000001,2.0615,0.31824,0.09282000000000001,0.3315,1.6608,0.4844,1.73
2019-11-04 04:00:00,1.85424,0.5408200000000001,1.9315,0.31824,0.09282000000000001,0.3315,1.536,0.448,1.6,1.95984,0.57162,2.0415,0.31824,0.09282000000000001,0.3315,1.6416,0.4788,1.71
2019-11-04 04:30:00,1.85424,0.5408200000000001,1.9315,0.31824,0.09282000000000001,0.3315,1.536,0.448,1.6,1.95984,0.57162,2.0415,0.31824,0.09282000000000001,0.3315,1.6416,0.4788,1.71
2019-11-04 05:00:00,1.87344,0.54642,1.9515,0.31824,0.09282000000000001,0.3315,1.5552000000000001,0.4536,1.62,1.99824,0.58282,2.0815,0.31824,0.09282000000000001,0.3315,1.6800000000000002,0.49,1.75
2019-11-04 05:30:00,2.0366400000000002,0.5940200000000001,2.1215,0.31824,0.09282000000000001,0.3315,1.7184,0.5012,1.79,2.09424,0.61082,2.1815,0.31824,0.09282000000000001,0.3315,1.776,0.518,1.85
2019-11-04 06:00:00,2.11344,0.6164200000000001,2.2015000000000002,0.31824,0.09282000000000001,0.3315,1.7952,0.5236000000000001,1.87,2.24784,0.6556200000000001,2.3415,0.31824,0.09282000000000001,0.3315,1.9296000000000002,0.5628000000000001,2.01
2019-11-04 06:30:00,2.39184,0.69762,2.4915000000000003,0.31824,0.09282000000000001,0.3315,2.0736,0.6048,2.16,2.58384,0.7536200000000001,2.6915,0.31824,0.09282000000000001,0.3315,2.2656,0.6608,2.36
2019-11-04 07:00:00,2.74704,0.80122,2.8615,0.31824,0.09282000000000001,0.3315,2.4288,0.7084,2.5300000000000002,2.96784,0.8656200000000001,3.0915,0.31824,0.09282000000000001,0.3315,2.6496,0.7728,2.76
2019-11-04 07:30:00,3.11184,0.9076200000000001,3.2415,0.31824,0.09282000000000001,0.3315,2.7936,0.8148000000000001,2.91,3.43824,1.00282,3.5815,0.31824,0.09282000000000001,0.3315,3.12,0.91,3.25
2019-11-04 08:00:00,3.27504,0.9552200000000001,3.4115,0.31824,0.09282000000000001,0.3315,2.9568000000000003,0.8624,3.08,3.55344,1.03642,3.7015000000000002,0.31824,0.09282000000000001,0.3315,3.2352,0.9436,3.37
2019-11-04 08:30:00,3.22896,0.9417800000000001,3.3635,0.14736000000000002,0.042980000000000004,0.1535,3.0816,0.8988,3.21,3.36336,0.9809800000000001,3.5035,0.14736000000000002,0.042980000000000004,0.1535,3.216,0.9380000000000001,3.35
2019-11-04 09:00:00,3.27552,0.9553600000000001,3.412,0.0019200000000000003,0.0005600000000000001,0.002,3.2736,0.9548000000000001,3.41,3.47712,1.01416,3.622,0.0019200000000000003,0.0005600000000000001,0.002,3.4752,1.0136,3.62
2019-11-04 09:30:00,3.36624,0.98182,3.5065,0.28464,0.08302000000000001,0.29650000000000004,3.0816,0.8988,3.21,3.75984,1.09662,3.9165,0.28464,0.08302000000000001,0.29650000000000004,3.4752,1.0136,3.62
2019-11-04 10:00:00,3.32112,0.9686600000000001,3.4595000000000002,0.30672000000000005,0.08946000000000001,0.3195,3.0144,0.8792000000000001,3.14,3.70512,1.08066,3.8595,0.30672000000000005,0.08946000000000001,0.3195,3.3984,0.9912000000000001,3.54
2019-11-04 10:30:00,3.30144,0.9629200000000001,3.439,0.30624,0.08932000000000001,0.319,2.9952,0.8736,3.12,3.69504,1.07772,3.849,0.30624,0.08932000000000001,0.319,3.3888,0.9884000000000001,3.5300000000000002
2019-11-04 11:00:00,3.30144,0.9629200000000001,3.439,0.30624,0.08932000000000001,0.319,2.9952,0.8736,3.12,3.73344,1.08892,3.8890000000000002,0.30624,0.08932000000000001,0.319,3.4272,0.9996,3.5700000000000003
2019-11-04 11:30:00,3.36912,0.9826600000000001,3.5095,0.30672000000000005,0.08946000000000001,0.3195,3.0624,0.8932,3.19,3.77232,1.10026,3.9295,0.30672000000000005,0.08946000000000001,0.3195,3.4656000000000002,1.0108,3.61
2019-11-04 12:00:00,3.38784,0.9881200000000001,3.529,0.30624,0.08932000000000001,0.319,3.0816,0.8988,3.21,3.78144,1.1029200000000001,3.939,0.30624,0.08932000000000001,0.319,3.4752,1.0136,3.62
2019-11-04 12:30:00,3.3590400000000002,0.97972,3.499,0.30624,0.08932000000000001,0.319,3.0528,0.8904000000000001,3.18,3.68544,1.07492,3.839,0.30624,0.08932000000000001,0.319,3.3792,0.9856,3.52
2019-11-04 13:00:00,3.37824,0.9853200000000001,3.519,0.30624,0.08932000000000001,0.319,3.072,0.896,3.2,3.75264,1.09452,3.909,0.30624,0.08932000000000001,0.319,3.4464,1.0052,3.59
2019-11-04 13:30:00,3.40704,0.99372,3.549,0.30624,0.08932000000000001,0.319,3.1008,0.9044000000000001,3.23,3.74304,1.09172,3.899,0.30624,0.08932000000000001,0.319,3.4368,1.0024,3.58
2019-11-04 14:00:00,3.30144,0.9629200000000001,3.439,0.30624,0.08932000000000001,0.319,2.9952,0.8736,3.12,3.48384,1.01612,3.629,0.30624,0.08932000000000001,0.319,3.1776,0.9268000000000001,3.31
2019-11-04 14:30:00,3.17664,0.9265200000000001,3.309,0.30624,0.08932000000000001,0.319,2.8704,0.8372,2.99,3.29184,0.9601200000000001,3.429,0.30624,0.08932000000000001,0.319,2.9856,0.8708,3.11
2019-11-04 15:00:00,3.14784,0.91812,3.279,0.30624,0.08932000000000001,0.319,2.8416,0.8288000000000001,2.96,3.27264,0.95452,3.409,0.30624,0.08932000000000001,0.319,2.9664,0.8652000000000001,3.09
2019-11-04 15:30:00,3.11904,0.9097200000000001,3.249,0.30624,0.08932000000000001,0.319,2.8128,0.8204,2.93,3.21504,0.9377200000000001,3.349,0.30624,0.08932000000000001,0.319,2.9088000000000003,0.8484,3.03
2019-11-04 16:00:00,3.11904,0.9097200000000001,3.249,0.30624,0.08932000000000001,0.319,2.8128,0.8204,2.93,3.26304,0.9517200000000001,3.399,0.30624,0.08932000000000001,0.319,2.9568000000000003,0.8624,3.08
2019-11-04 16:30:00,3.37824,0.9853200000000001,3.519,0.30624,0.08932000000000001,0.319,3.072,0.896,3.2,3.73344,1.08892,3.8890000000000002,0.30624,0.08932000000000001,0.319,3.4272,0.9996,3.5700000000000003
2019-11-04 17:00:00,3.73344,1.08892,3.8890000000000002,0.30624,0.08932000000000001,0.319,3.4272,0.9996,3.5700000000000003,4.07904,1.18972,4.249,0.30624,0.08932000000000001,0.319,3.7728,1.1004,3.93
2019-11-04 17:30:00,3.81072,1.1114600000000001,3.9695,0.30672000000000005,0.08946000000000001,0.3195,3.504,1.022,3.65,4.11792,1.20106,4.2895,0.30672000000000005,0.08946000000000001,0.3195,3.8112,1.1116,3.9699999999999998
2019-11-04 18:00:00,3.74352,1.09186,3.8995,0.30672000000000005,0.08946000000000001,0.3195,3.4368,1.0024,3.58,4.06992,1.18706,4.2395,0.30672000000000005,0.08946000000000001,0.3195,3.7632,1.0976,3.92
2019-11-04 18:30:00,3.6859200000000003,1.07506,3.8395,0.30672000000000005,0.08946000000000001,0.3195,3.3792,0.9856,3.52,3.95472,1.15346,4.1195,0.30672000000000005,0.08946000000000001,0.3195,3.648,1.064,3.8
2019-11-04 19:00:00,3.49344,1.01892,3.6390000000000002,0.30624,0.08932000000000001,0.319,3.1872,0.9296000000000001,3.32,3.67584,1.07212,3.829,0.30624,0.08932000000000001,0.319,3.3696,0.9828,3.51
2019-11-04 19:30:00,3.36912,0.9826600000000001,3.5095,0.30672000000000005,0.08946000000000001,0.3195,3.0624,0.8932,3.19,3.58032,1.04426,3.7295,0.30672000000000005,0.08946000000000001,0.3195,3.2736,0.9548000000000001,3.41
2019-11-04 20:00:00,3.23472,0.9434600000000001,3.3695,0.30672000000000005,0.08946000000000001,0.3195,2.928,0.854,3.05,3.4363200000000003,1.00226,3.5795,0.30672000000000005,0.08946000000000001,0.3195,3.1296,0.9128000000000001,3.26
2019-11-04 20:30:00,3.14832,0.9182600000000001,3.2795,0.30672000000000005,0.08946000000000001,0.3195,2.8416,0.8288000000000001,2.96,3.34992,0.97706,3.4895,0.30672000000000005,0.08946000000000001,0.3195,3.0432,0.8876000000000001,3.17
2019-11-04 21:00:00,2.96544,0.86492,3.089,0.30624,0.08932000000000001,0.319,2.6592000000000002,0.7756000000000001,2.77,3.13824,0.91532,3.269,0.30624,0.08932000000000001,0.319,2.832,0.8260000000000001,2.95
2019-11-04 21:30:00,2.86944,0.8369200000000001,2.989,0.30624,0.08932000000000001,0.319,2.5632,0.7476,2.67,3.05184,0.89012,3.179,0.30624,0.08932000000000001,0.319,2.7456,0.8008000000000001,2.86
2019-11-04 22:00:00,2.74464,0.8005200000000001,2.859,0.30624,0.08932000000000001,0.319,2.4384,0.7112,2.54,2.92704,0.85372,3.049,0.30624,0.08932000000000001,0.319,2.6208,0.7644000000000001,2.73
2019-11-04 22:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.30624,0.08932000000000001,0.319,2.1696,0.6328,2.26,2.6486400000000003,0.7725200000000001,2.759,0.30624,0.08932000000000001,0.319,2.3424,0.6832,2.44
2019-11-04 23:00:00,2.30304,0.6717200000000001,2.399,0.30624,0.08932000000000001,0.319,1.9968,0.5824,2.08,2.44704,0.71372,2.549,0.30624,0.08932000000000001,0.319,2.1408,0.6244000000000001,2.23
2019-11-04 23:30:00,2.16864,0.6325200000000001,2.259,0.30624,0.08932000000000001,0.319,1.8624,0.5432,1.94,2.28384,0.66612,2.379,0.30624,0.08932000000000001,0.319,1.9776,0.5768,2.06
2019-11-05 00:00:00,2.03424,0.5933200000000001,2.119,0.30624,0.08932000000000001,0.319,1.728,0.504,1.8,2.13024,0.6213200000000001,2.219,0.30624,0.08932000000000001,0.319,1.824,0.532,1.9
2019-11-05 00:30:00,2.15904,0.6297200000000001,2.249,0.30624,0.08932000000000001,0.319,1.8528,0.5404,1.9300000000000002,2.31264,0.67452,2.409,0.30624,0.08932000000000001,0.319,2.0064,0.5852,2.09
2019-11-05 01:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.30576000000000003,0.08918000000000001,0.3185,1.92,0.56,2.0,2.38896,0.6967800000000001,2.4885,0.30576000000000003,0.08918000000000001,0.3185,2.0832,0.6076,2.17
2019-11-05 01:30:00,2.25456,0.65758,2.3485,0.30576000000000003,0.08918000000000001,0.3185,1.9488,0.5684,2.03,2.45616,0.71638,2.5585,0.30576000000000003,0.08918000000000001,0.3185,2.1504,0.6272,2.24
2019-11-05 02:00:00,2.21616,0.6463800000000001,2.3085,0.30576000000000003,0.08918000000000001,0.3185,1.9104,0.5572,1.99,2.38896,0.6967800000000001,2.4885,0.30576000000000003,0.08918000000000001,0.3185,2.0832,0.6076,2.17
2019-11-05 02:30:00,2.14896,0.62678,2.2385,0.30576000000000003,0.08918000000000001,0.3185,1.8432,0.5376000000000001,1.92,2.33136,0.67998,2.4285,0.30576000000000003,0.08918000000000001,0.3185,2.0256,0.5908,2.11
2019-11-05 03:00:00,2.13936,0.6239800000000001,2.2285,0.30576000000000003,0.08918000000000001,0.3185,1.8336000000000001,0.5348,1.9100000000000001,2.3217600000000003,0.67718,2.4185,0.30576000000000003,0.08918000000000001,0.3185,2.016,0.588,2.1
2019-11-05 03:30:00,2.09136,0.6099800000000001,2.1785,0.30576000000000003,0.08918000000000001,0.3185,1.7856,0.5208,1.8599999999999999,2.29296,0.66878,2.3885,0.30576000000000003,0.08918000000000001,0.3185,1.9872,0.5796,2.07
2019-11-05 04:00:00,2.0721600000000002,0.60438,2.1585,0.30576000000000003,0.08918000000000001,0.3185,1.7664,0.5152,1.8399999999999999,2.28336,0.66598,2.3785,0.30576000000000003,0.08918000000000001,0.3185,1.9776,0.5768,2.06
2019-11-05 04:30:00,2.06256,0.60158,2.1485,0.30576000000000003,0.08918000000000001,0.3185,1.7568000000000001,0.5124000000000001,1.83,2.28336,0.66598,2.3785,0.30576000000000003,0.08918000000000001,0.3185,1.9776,0.5768,2.06
2019-11-05 05:00:00,2.07264,0.6045200000000001,2.159,0.30624,0.08932000000000001,0.319,1.7664,0.5152,1.8399999999999999,2.28384,0.66612,2.379,0.30624,0.08932000000000001,0.319,1.9776,0.5768,2.06
2019-11-05 05:30:00,2.16816,0.63238,2.2585,0.30576000000000003,0.08918000000000001,0.3185,1.8624,0.5432,1.94,2.38896,0.6967800000000001,2.4885,0.30576000000000003,0.08918000000000001,0.3185,2.0832,0.6076,2.17
2019-11-05 06:00:00,2.12016,0.61838,2.2085,0.30576000000000003,0.08918000000000001,0.3185,1.8144,0.5292,1.8900000000000001,2.30256,0.6715800000000001,2.3985,0.30576000000000003,0.08918000000000001,0.3185,1.9968,0.5824,2.08
