Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-05 06:30:00,2.55216,0.74438,2.6585,0.30576000000000003,0.08918000000000001,0.3185,2.2464,0.6552,2.34,2.80176,0.81718,2.9185,0.30576000000000003,0.08918000000000001,0.3185,2.496,0.728,2.6
2019-11-05 07:00:00,2.81184,0.8201200000000001,2.9290000000000003,0.30624,0.08932000000000001,0.319,2.5056000000000003,0.7308,2.61,3.01344,0.87892,3.1390000000000002,0.30624,0.08932000000000001,0.319,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-11-05 07:30:00,3.06144,0.89292,3.189,0.30624,0.08932000000000001,0.319,2.7552,0.8036000000000001,2.87,3.25344,0.9489200000000001,3.3890000000000002,0.30624,0.08932000000000001,0.319,2.9472,0.8596,3.07
2019-11-05 08:00:00,3.21456,0.9375800000000001,3.3485,0.30576000000000003,0.08918000000000001,0.3185,2.9088000000000003,0.8484,3.03,3.45456,1.00758,3.5985,0.30576000000000003,0.08918000000000001,0.3185,3.1488,0.9184,3.2800000000000002
2019-11-05 08:30:00,3.25296,0.9487800000000001,3.3885,0.30576000000000003,0.08918000000000001,0.3185,2.9472,0.8596,3.07,3.47376,1.01318,3.6185,0.30576000000000003,0.08918000000000001,0.3185,3.168,0.924,3.3
2019-11-05 09:00:00,3.35856,0.9795800000000001,3.4985,0.30576000000000003,0.08918000000000001,0.3185,3.0528,0.8904000000000001,3.18,3.5793600000000003,1.04398,3.7285,0.30576000000000003,0.08918000000000001,0.3185,3.2736,0.9548000000000001,3.41
2019-11-05 09:30:00,3.37872,0.9854600000000001,3.5195,0.08592000000000001,0.025060000000000002,0.08950000000000001,3.2928,0.9604,3.43,3.59952,1.04986,3.7495000000000003,0.08592000000000001,0.025060000000000002,0.08950000000000001,3.5136000000000003,1.0248,3.66
2019-11-05 10:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-11-05 10:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-11-05 11:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-11-05 11:30:00,3.36816,0.98238,3.5085,0.13296000000000002,0.03878,0.1385,3.2352,0.9436,3.37,3.54096,1.03278,3.6885,0.13296000000000002,0.03878,0.1385,3.408,0.994,3.55
2019-11-05 12:00:00,3.31872,0.96796,3.457,0.27552000000000004,0.08036,0.28700000000000003,3.0432,0.8876000000000001,3.17,3.44352,1.00436,3.5869999999999997,0.27552000000000004,0.08036,0.28700000000000003,3.168,0.924,3.3
2019-11-05 12:30:00,3.3590400000000002,0.97972,3.499,0.30624,0.08932000000000001,0.319,3.0528,0.8904000000000001,3.18,3.47424,1.01332,3.6189999999999998,0.30624,0.08932000000000001,0.319,3.168,0.924,3.3
2019-11-05 13:00:00,3.37824,0.9853200000000001,3.519,0.30624,0.08932000000000001,0.319,3.072,0.896,3.2,3.53184,1.03012,3.6790000000000003,0.30624,0.08932000000000001,0.319,3.2256,0.9408000000000001,3.36
2019-11-05 13:30:00,3.40704,0.99372,3.549,0.30624,0.08932000000000001,0.319,3.1008,0.9044000000000001,3.23,3.53184,1.03012,3.6790000000000003,0.30624,0.08932000000000001,0.319,3.2256,0.9408000000000001,3.36
2019-11-05 14:00:00,3.34992,0.97706,3.4895,0.30672000000000005,0.08946000000000001,0.3195,3.0432,0.8876000000000001,3.17,3.45552,1.00786,3.5995,0.30672000000000005,0.08946000000000001,0.3195,3.1488,0.9184,3.2800000000000002
2019-11-05 14:30:00,3.34992,0.97706,3.4895,0.30672000000000005,0.08946000000000001,0.3195,3.0432,0.8876000000000001,3.17,3.50352,1.02186,3.6495,0.30672000000000005,0.08946000000000001,0.3195,3.1968,0.9324,3.33
2019-11-05 15:00:00,3.38832,0.98826,3.5295,0.30672000000000005,0.08946000000000001,0.3195,3.0816,0.8988,3.21,3.55152,1.03586,3.6995,0.30672000000000005,0.08946000000000001,0.3195,3.2448,0.9464,3.38
2019-11-05 15:30:00,3.42672,0.9994600000000001,3.5695,0.30672000000000005,0.08946000000000001,0.3195,3.12,0.91,3.25,3.58992,1.04706,3.7395,0.30672000000000005,0.08946000000000001,0.3195,3.2832,0.9576,3.42
2019-11-05 16:00:00,3.36864,0.9825200000000001,3.509,0.30624,0.08932000000000001,0.319,3.0624,0.8932,3.19,3.52224,1.02732,3.669,0.30624,0.08932000000000001,0.319,3.216,0.9380000000000001,3.35
2019-11-05 16:30:00,3.49344,1.01892,3.6390000000000002,0.30624,0.08932000000000001,0.319,3.1872,0.9296000000000001,3.32,3.63744,1.06092,3.789,0.30624,0.08932000000000001,0.319,3.3312,0.9716,3.47
2019-11-05 17:00:00,3.80112,1.10866,3.9595000000000002,0.30672000000000005,0.08946000000000001,0.3195,3.4944,1.0192,3.64,3.96432,1.15626,4.1295,0.30672000000000005,0.08946000000000001,0.3195,3.6576,1.0668,3.81
2019-11-05 17:30:00,3.8390400000000002,1.11972,3.999,0.30624,0.08932000000000001,0.319,3.5328,1.0304,3.68,3.99264,1.16452,4.159,0.30624,0.08932000000000001,0.319,3.6864,1.0752,3.84
2019-11-05 18:00:00,3.80064,1.10852,3.959,0.30624,0.08932000000000001,0.319,3.4944,1.0192,3.64,3.94464,1.15052,4.109,0.30624,0.08932000000000001,0.319,3.6384,1.0612,3.79
2019-11-05 18:30:00,3.65664,1.06652,3.809,0.30624,0.08932000000000001,0.319,3.3504,0.9772000000000001,3.49,3.87744,1.13092,4.039,0.30624,0.08932000000000001,0.319,3.5712,1.0416,3.7199999999999998
2019-11-05 19:00:00,3.59952,1.04986,3.7495000000000003,0.30672000000000005,0.08946000000000001,0.3195,3.2928,0.9604,3.43,3.8395200000000003,1.11986,3.9995000000000003,0.30672000000000005,0.08946000000000001,0.3195,3.5328,1.0304,3.68
2019-11-05 19:30:00,3.47472,1.01346,3.6195,0.30672000000000005,0.08946000000000001,0.3195,3.168,0.924,3.3,3.71472,1.08346,3.8695,0.30672000000000005,0.08946000000000001,0.3195,3.408,0.994,3.55
2019-11-05 20:00:00,3.33072,0.9714600000000001,3.4695,0.30672000000000005,0.08946000000000001,0.3195,3.024,0.882,3.15,3.54192,1.03306,3.6895,0.30672000000000005,0.08946000000000001,0.3195,3.2352,0.9436,3.37
2019-11-05 20:30:00,3.33072,0.9714600000000001,3.4695,0.30672000000000005,0.08946000000000001,0.3195,3.024,0.882,3.15,3.62832,1.05826,3.7795,0.30672000000000005,0.08946000000000001,0.3195,3.3216,0.9688,3.46
2019-11-05 21:00:00,3.19632,0.9322600000000001,3.3295,0.30672000000000005,0.08946000000000001,0.3195,2.8896,0.8428,3.01,3.37872,0.9854600000000001,3.5195,0.30672000000000005,0.08946000000000001,0.3195,3.072,0.896,3.2
2019-11-05 21:30:00,3.02352,0.8818600000000001,3.1495,0.30672000000000005,0.08946000000000001,0.3195,2.7168,0.7924,2.83,3.20592,0.9350600000000001,3.3395,0.30672000000000005,0.08946000000000001,0.3195,2.8992,0.8456,3.02
2019-11-05 22:00:00,2.77392,0.8090600000000001,2.8895,0.30672000000000005,0.08946000000000001,0.3195,2.4672,0.7196,2.5700000000000003,2.94672,0.8594600000000001,3.0695,0.30672000000000005,0.08946000000000001,0.3195,2.64,0.77,2.75
2019-11-05 22:30:00,2.52432,0.73626,2.6295,0.30672000000000005,0.08946000000000001,0.3195,2.2176,0.6468,2.31,2.68752,0.7838600000000001,2.7995,0.30672000000000005,0.08946000000000001,0.3195,2.3808,0.6944,2.48
2019-11-05 23:00:00,2.30304,0.6717200000000001,2.399,0.30624,0.08932000000000001,0.319,1.9968,0.5824,2.08,2.46624,0.7193200000000001,2.569,0.30624,0.08932000000000001,0.319,2.16,0.63,2.25
2019-11-05 23:30:00,2.13984,0.62412,2.229,0.30624,0.08932000000000001,0.319,1.8336000000000001,0.5348,1.9100000000000001,2.28384,0.66612,2.379,0.30624,0.08932000000000001,0.319,1.9776,0.5768,2.06
2019-11-06 00:00:00,2.02512,0.5906600000000001,2.1095,0.30672000000000005,0.08946000000000001,0.3195,1.7184,0.5012,1.79,2.15952,0.6298600000000001,2.2495,0.30672000000000005,0.08946000000000001,0.3195,1.8528,0.5404,1.9300000000000002
2019-11-06 00:30:00,2.02512,0.5906600000000001,2.1095,0.30672000000000005,0.08946000000000001,0.3195,1.7184,0.5012,1.79,2.13072,0.62146,2.2195,0.30672000000000005,0.08946000000000001,0.3195,1.824,0.532,1.9
2019-11-06 01:00:00,2.10192,0.61306,2.1895,0.30672000000000005,0.08946000000000001,0.3195,1.7952,0.5236000000000001,1.87,2.18832,0.63826,2.2795,0.30672000000000005,0.08946000000000001,0.3195,1.8816000000000002,0.5488000000000001,1.96
2019-11-06 01:30:00,2.16912,0.63266,2.2595,0.30672000000000005,0.08946000000000001,0.3195,1.8624,0.5432,1.94,2.26512,0.66066,2.3595,0.30672000000000005,0.08946000000000001,0.3195,1.9584000000000001,0.5712,2.04
2019-11-06 02:00:00,2.08272,0.60746,2.1695,0.30672000000000005,0.08946000000000001,0.3195,1.776,0.518,1.85,2.15952,0.6298600000000001,2.2495,0.30672000000000005,0.08946000000000001,0.3195,1.8528,0.5404,1.9300000000000002
2019-11-06 02:30:00,2.01552,0.58786,2.0995,0.30672000000000005,0.08946000000000001,0.3195,1.7088,0.4984,1.78,2.12112,0.6186600000000001,2.2095000000000002,0.30672000000000005,0.08946000000000001,0.3195,1.8144,0.5292,1.8900000000000001
2019-11-06 03:00:00,1.9771200000000002,0.5766600000000001,2.0595,0.30672000000000005,0.08946000000000001,0.3195,1.6703999999999999,0.4872,1.74,2.08272,0.60746,2.1695,0.30672000000000005,0.08946000000000001,0.3195,1.776,0.518,1.85
2019-11-06 03:30:00,1.96752,0.57386,2.0495,0.30672000000000005,0.08946000000000001,0.3195,1.6608,0.4844,1.73,2.06352,0.6018600000000001,2.1495,0.30672000000000005,0.08946000000000001,0.3195,1.7568000000000001,0.5124000000000001,1.83
2019-11-06 04:00:00,1.9392,0.5656,2.02,0.30720000000000003,0.0896,0.32,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.0064,0.5852,2.09,0.30720000000000003,0.0896,0.32,1.6992,0.49560000000000004,1.77
2019-11-06 04:30:00,1.93056,0.56308,2.011,0.30816000000000004,0.08988,0.321,1.6224,0.4732,1.69,2.00736,0.58548,2.091,0.30816000000000004,0.08988,0.321,1.6992,0.49560000000000004,1.77
2019-11-06 05:00:00,1.9881600000000001,0.5798800000000001,2.071,0.30816000000000004,0.08988,0.321,1.6800000000000002,0.49,1.75,2.09376,0.61068,2.181,0.30816000000000004,0.08988,0.321,1.7856,0.5208,1.8599999999999999
2019-11-06 05:30:00,2.05536,0.59948,2.141,0.30816000000000004,0.08988,0.321,1.7472,0.5096,1.82,2.19936,0.64148,2.291,0.30816000000000004,0.08988,0.321,1.8912,0.5516,1.97
2019-11-06 06:00:00,2.19936,0.64148,2.291,0.30816000000000004,0.08988,0.321,1.8912,0.5516,1.97,2.33376,0.6806800000000001,2.431,0.30816000000000004,0.08988,0.321,2.0256,0.5908,2.11
2019-11-06 06:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.30816000000000004,0.08988,0.321,2.2560000000000002,0.658,2.35,2.67936,0.7814800000000001,2.791,0.30816000000000004,0.08988,0.321,2.3712,0.6916,2.47
2019-11-06 07:00:00,2.99616,0.8738800000000001,3.121,0.30816000000000004,0.08988,0.321,2.688,0.784,2.8,3.26496,0.9522800000000001,3.401,0.30816000000000004,0.08988,0.321,2.9568000000000003,0.8624,3.08
2019-11-06 07:30:00,3.24576,0.9466800000000001,3.3810000000000002,0.30816000000000004,0.08988,0.321,2.9376,0.8568,3.06,3.47616,1.01388,3.621,0.30816000000000004,0.08988,0.321,3.168,0.924,3.3
2019-11-06 08:00:00,3.30336,0.9634800000000001,3.441,0.30816000000000004,0.08988,0.321,2.9952,0.8736,3.12,3.51456,1.02508,3.661,0.30816000000000004,0.08988,0.321,3.2064,0.9352,3.34
2019-11-06 08:30:00,3.31296,0.96628,3.451,0.30816000000000004,0.08988,0.321,3.0048,0.8764000000000001,3.13,3.49536,1.01948,3.641,0.30816000000000004,0.08988,0.321,3.1872,0.9296000000000001,3.32
2019-11-06 09:00:00,3.30336,0.9634800000000001,3.441,0.30816000000000004,0.08988,0.321,2.9952,0.8736,3.12,3.38016,0.9858800000000001,3.521,0.30816000000000004,0.08988,0.321,3.072,0.896,3.2
2019-11-06 09:30:00,3.35952,0.9798600000000001,3.4995,0.30672000000000005,0.08946000000000001,0.3195,3.0528,0.8904000000000001,3.18,3.47472,1.01346,3.6195,0.30672000000000005,0.08946000000000001,0.3195,3.168,0.924,3.3
2019-11-06 10:00:00,3.2448,0.9464,3.38,0.30720000000000003,0.0896,0.32,2.9376,0.8568,3.06,3.456,1.008,3.6,0.30720000000000003,0.0896,0.32,3.1488,0.9184,3.2800000000000002
2019-11-06 10:30:00,3.32112,0.9686600000000001,3.4595000000000002,0.30672000000000005,0.08946000000000001,0.3195,3.0144,0.8792000000000001,3.14,3.56112,1.03866,3.7095000000000002,0.30672000000000005,0.08946000000000001,0.3195,3.2544,0.9492,3.39
2019-11-06 11:00:00,3.33072,0.9714600000000001,3.4695,0.30672000000000005,0.08946000000000001,0.3195,3.024,0.882,3.15,3.57072,1.04146,3.7195,0.30672000000000005,0.08946000000000001,0.3195,3.2640000000000002,0.9520000000000001,3.4
2019-11-06 11:30:00,3.36912,0.9826600000000001,3.5095,0.30672000000000005,0.08946000000000001,0.3195,3.0624,0.8932,3.19,3.57072,1.04146,3.7195,0.30672000000000005,0.08946000000000001,0.3195,3.2640000000000002,0.9520000000000001,3.4
2019-11-06 12:00:00,3.33072,0.9714600000000001,3.4695,0.30672000000000005,0.08946000000000001,0.3195,3.024,0.882,3.15,3.52272,1.02746,3.6695,0.30672000000000005,0.08946000000000001,0.3195,3.216,0.9380000000000001,3.35
2019-11-06 12:30:00,3.36912,0.9826600000000001,3.5095,0.30672000000000005,0.08946000000000001,0.3195,3.0624,0.8932,3.19,3.58032,1.04426,3.7295,0.30672000000000005,0.08946000000000001,0.3195,3.2736,0.9548000000000001,3.41
2019-11-06 13:00:00,3.37872,0.9854600000000001,3.5195,0.30672000000000005,0.08946000000000001,0.3195,3.072,0.896,3.2,3.58032,1.04426,3.7295,0.30672000000000005,0.08946000000000001,0.3195,3.2736,0.9548000000000001,3.41
2019-11-06 13:30:00,3.37872,0.9854600000000001,3.5195,0.30672000000000005,0.08946000000000001,0.3195,3.072,0.896,3.2,3.54192,1.03306,3.6895,0.30672000000000005,0.08946000000000001,0.3195,3.2352,0.9436,3.37
2019-11-06 14:00:00,3.41712,0.9966600000000001,3.5595,0.30672000000000005,0.08946000000000001,0.3195,3.1104,0.9072,3.24,3.59952,1.04986,3.7495000000000003,0.30672000000000005,0.08946000000000001,0.3195,3.2928,0.9604,3.43
2019-11-06 14:30:00,3.4363200000000003,1.00226,3.5795,0.30672000000000005,0.08946000000000001,0.3195,3.1296,0.9128000000000001,3.26,3.65712,1.06666,3.8095,0.30672000000000005,0.08946000000000001,0.3195,3.3504,0.9772000000000001,3.49
2019-11-06 15:00:00,3.48432,1.01626,3.6295,0.30672000000000005,0.08946000000000001,0.3195,3.1776,0.9268000000000001,3.31,3.67632,1.07226,3.8295,0.30672000000000005,0.08946000000000001,0.3195,3.3696,0.9828,3.51
2019-11-06 15:30:00,3.4848,1.0164,3.63,0.30720000000000003,0.0896,0.32,3.1776,0.9268000000000001,3.31,3.6768,1.0724,3.83,0.30720000000000003,0.0896,0.32,3.3696,0.9828,3.51
2019-11-06 16:00:00,3.504,1.022,3.65,0.30720000000000003,0.0896,0.32,3.1968,0.9324,3.33,3.6864,1.0752,3.84,0.30720000000000003,0.0896,0.32,3.3792,0.9856,3.52
2019-11-06 16:30:00,3.648,1.064,3.8,0.30720000000000003,0.0896,0.32,3.3407999999999998,0.9744,3.48,3.84,1.12,4.0,0.30720000000000003,0.0896,0.32,3.5328,1.0304,3.68
2019-11-06 17:00:00,3.9264,1.1452,4.09,0.30720000000000003,0.0896,0.32,3.6192,1.0556,3.77,4.2624,1.2432,4.44,0.30720000000000003,0.0896,0.32,3.9552,1.1536,4.12
2019-11-06 17:30:00,3.98352,1.16186,4.1495,0.30672000000000005,0.08946000000000001,0.3195,3.6768,1.0724,3.83,4.35792,1.27106,4.5395,0.30672000000000005,0.08946000000000001,0.3195,4.0512,1.1816,4.22
2019-11-06 18:00:00,3.91632,1.14226,4.0795,0.30672000000000005,0.08946000000000001,0.3195,3.6096,1.0528,3.76,4.28112,1.24866,4.4595,0.30672000000000005,0.08946000000000001,0.3195,3.9744,1.1592,4.14
2019-11-06 18:30:00,3.8395200000000003,1.11986,3.9995000000000003,0.30672000000000005,0.08946000000000001,0.3195,3.5328,1.0304,3.68,4.10832,1.19826,4.2795,0.30672000000000005,0.08946000000000001,0.3195,3.8016,1.1088,3.96
2019-11-06 19:00:00,3.66672,1.06946,3.8195,0.30672000000000005,0.08946000000000001,0.3195,3.36,0.98,3.5,3.86832,1.12826,4.0295,0.30672000000000005,0.08946000000000001,0.3195,3.5616,1.0388,3.71
2019-11-06 19:30:00,3.59952,1.04986,3.7495000000000003,0.30672000000000005,0.08946000000000001,0.3195,3.2928,0.9604,3.43,3.7915200000000002,1.10586,3.9495,0.30672000000000005,0.08946000000000001,0.3195,3.4848,1.0164,3.63
2019-11-06 20:00:00,3.46512,1.01066,3.6095,0.30672000000000005,0.08946000000000001,0.3195,3.1584,0.9212,3.29,3.65712,1.06666,3.8095,0.30672000000000005,0.08946000000000001,0.3195,3.3504,0.9772000000000001,3.49
2019-11-06 20:30:00,3.35952,0.9798600000000001,3.4995,0.30672000000000005,0.08946000000000001,0.3195,3.0528,0.8904000000000001,3.18,3.55152,1.03586,3.6995,0.30672000000000005,0.08946000000000001,0.3195,3.2448,0.9464,3.38
2019-11-06 21:00:00,3.26352,0.95186,3.3995,0.30672000000000005,0.08946000000000001,0.3195,2.9568000000000003,0.8624,3.08,3.44592,1.00506,3.5895,0.30672000000000005,0.08946000000000001,0.3195,3.1392,0.9156000000000001,3.27
2019-11-06 21:30:00,3.05232,0.89026,3.1795,0.30672000000000005,0.08946000000000001,0.3195,2.7456,0.8008000000000001,2.86,3.22512,0.94066,3.3595,0.30672000000000005,0.08946000000000001,0.3195,2.9184,0.8512000000000001,3.04
2019-11-06 22:00:00,2.86032,0.8342600000000001,2.9795,0.30672000000000005,0.08946000000000001,0.3195,2.5536,0.7448,2.66,3.02352,0.8818600000000001,3.1495,0.30672000000000005,0.08946000000000001,0.3195,2.7168,0.7924,2.83
2019-11-06 22:30:00,2.61072,0.76146,2.7195,0.30672000000000005,0.08946000000000001,0.3195,2.304,0.672,2.4,2.75472,0.8034600000000001,2.8695,0.30672000000000005,0.08946000000000001,0.3195,2.448,0.714,2.55
2019-11-06 23:00:00,2.37024,0.69132,2.469,0.30624,0.08932000000000001,0.319,2.064,0.602,2.15,2.51424,0.7333200000000001,2.6189999999999998,0.30624,0.08932000000000001,0.319,2.208,0.644,2.3
2019-11-06 23:30:00,2.17872,0.63546,2.2695,0.30672000000000005,0.08946000000000001,0.3195,1.8719999999999999,0.546,1.9500000000000002,2.31312,0.67466,2.4095,0.30672000000000005,0.08946000000000001,0.3195,2.0064,0.5852,2.09
2019-11-07 00:00:00,2.04384,0.5961200000000001,2.129,0.30624,0.08932000000000001,0.319,1.7376,0.5068,1.81,2.16864,0.6325200000000001,2.259,0.30624,0.08932000000000001,0.319,1.8624,0.5432,1.94
2019-11-07 00:30:00,2.03472,0.5934600000000001,2.1195,0.30672000000000005,0.08946000000000001,0.3195,1.728,0.504,1.8,2.15952,0.6298600000000001,2.2495,0.30672000000000005,0.08946000000000001,0.3195,1.8528,0.5404,1.9300000000000002
2019-11-07 01:00:00,2.08224,0.6073200000000001,2.169,0.30624,0.08932000000000001,0.319,1.776,0.518,1.85,2.20704,0.6437200000000001,2.299,0.30624,0.08932000000000001,0.319,1.9008,0.5544,1.98
2019-11-07 01:30:00,2.1494400000000002,0.62692,2.239,0.30624,0.08932000000000001,0.319,1.8432,0.5376000000000001,1.92,2.27424,0.66332,2.3689999999999998,0.30624,0.08932000000000001,0.319,1.968,0.5740000000000001,2.05
2019-11-07 02:00:00,2.09184,0.61012,2.179,0.30624,0.08932000000000001,0.319,1.7856,0.5208,1.8599999999999999,2.19744,0.64092,2.289,0.30624,0.08932000000000001,0.319,1.8912,0.5516,1.97
2019-11-07 02:30:00,2.04384,0.5961200000000001,2.129,0.30624,0.08932000000000001,0.319,1.7376,0.5068,1.81,2.1494400000000002,0.62692,2.239,0.30624,0.08932000000000001,0.319,1.8432,0.5376000000000001,1.92
2019-11-07 03:00:00,2.02512,0.5906600000000001,2.1095,0.30672000000000005,0.08946000000000001,0.3195,1.7184,0.5012,1.79,2.12112,0.6186600000000001,2.2095000000000002,0.30672000000000005,0.08946000000000001,0.3195,1.8144,0.5292,1.8900000000000001
2019-11-07 03:30:00,1.9766400000000002,0.57652,2.059,0.30624,0.08932000000000001,0.319,1.6703999999999999,0.4872,1.74,2.09184,0.61012,2.179,0.30624,0.08932000000000001,0.319,1.7856,0.5208,1.8599999999999999
2019-11-07 04:00:00,1.93824,0.56532,2.019,0.30624,0.08932000000000001,0.319,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.05344,0.59892,2.1390000000000002,0.30624,0.08932000000000001,0.319,1.7472,0.5096,1.82
2019-11-07 04:30:00,1.94832,0.5682600000000001,2.0295,0.30672000000000005,0.08946000000000001,0.3195,1.6416,0.4788,1.71,2.06352,0.6018600000000001,2.1495,0.30672000000000005,0.08946000000000001,0.3195,1.7568000000000001,0.5124000000000001,1.83
2019-11-07 05:00:00,2.00592,0.58506,2.0895,0.30672000000000005,0.08946000000000001,0.3195,1.6992,0.49560000000000004,1.77,2.14032,0.62426,2.2295,0.30672000000000005,0.08946000000000001,0.3195,1.8336000000000001,0.5348,1.9100000000000001
2019-11-07 05:30:00,2.25552,0.65786,2.3495,0.30672000000000005,0.08946000000000001,0.3195,1.9488,0.5684,2.03,2.48592,0.72506,2.5895,0.30672000000000005,0.08946000000000001,0.3195,2.1792,0.6356,2.27
2019-11-07 06:00:00,2.32272,0.6774600000000001,2.4195,0.30672000000000005,0.08946000000000001,0.3195,2.016,0.588,2.1,2.56272,0.74746,2.6695,0.30672000000000005,0.08946000000000001,0.3195,2.2560000000000002,0.658,2.35
2019-11-07 06:30:00,2.63952,0.7698600000000001,2.7495000000000003,0.30672000000000005,0.08946000000000001,0.3195,2.3328,0.6804,2.43,2.91792,0.85106,3.0395,0.30672000000000005,0.08946000000000001,0.3195,2.6112,0.7616,2.7199999999999998
2019-11-07 07:00:00,2.96592,0.86506,3.0895,0.30672000000000005,0.08946000000000001,0.3195,2.6592000000000002,0.7756000000000001,2.77,3.31152,0.96586,3.4495,0.30672000000000005,0.08946000000000001,0.3195,3.0048,0.8764000000000001,3.13
2019-11-07 07:30:00,3.2448,0.9464,3.38,0.30720000000000003,0.0896,0.32,2.9376,0.8568,3.06,3.6288,1.0584,3.7800000000000002,0.30720000000000003,0.0896,0.32,3.3216,0.9688,3.46
2019-11-07 08:00:00,3.4368,1.0024,3.58,0.30720000000000003,0.0896,0.32,3.1296,0.9128000000000001,3.26,3.84,1.12,4.0,0.30720000000000003,0.0896,0.32,3.5328,1.0304,3.68
2019-11-07 08:30:00,3.408,0.994,3.55,0.30720000000000003,0.0896,0.32,3.1008,0.9044000000000001,3.23,3.7248,1.0864,3.88,0.30720000000000003,0.0896,0.32,3.4176,0.9968,3.56
2019-11-07 09:00:00,3.50352,1.02186,3.6495,0.30672000000000005,0.08946000000000001,0.3195,3.1968,0.9324,3.33,3.73392,1.08906,3.8895,0.30672000000000005,0.08946000000000001,0.3195,3.4272,0.9996,3.5700000000000003
2019-11-07 09:30:00,3.55152,1.03586,3.6995,0.30672000000000005,0.08946000000000001,0.3195,3.2448,0.9464,3.38,3.78192,1.10306,3.9395,0.30672000000000005,0.08946000000000001,0.3195,3.4752,1.0136,3.62
2019-11-07 10:00:00,3.60912,1.05266,3.7595,0.30672000000000005,0.08946000000000001,0.3195,3.3024,0.9632000000000001,3.44,3.87792,1.13106,4.0395,0.30672000000000005,0.08946000000000001,0.3195,3.5712,1.0416,3.7199999999999998
2019-11-07 10:30:00,3.57072,1.04146,3.7195,0.30672000000000005,0.08946000000000001,0.3195,3.2640000000000002,0.9520000000000001,3.4,3.8395200000000003,1.11986,3.9995000000000003,0.30672000000000005,0.08946000000000001,0.3195,3.5328,1.0304,3.68
2019-11-07 11:00:00,3.6384,1.0612,3.79,0.30720000000000003,0.0896,0.32,3.3312,0.9716,3.47,3.8976,1.1368,4.06,0.30720000000000003,0.0896,0.32,3.5904,1.0472,3.74
2019-11-07 11:30:00,3.58992,1.04706,3.7395,0.30672000000000005,0.08946000000000001,0.3195,3.2832,0.9576,3.42,3.85872,1.12546,4.0195,0.30672000000000005,0.08946000000000001,0.3195,3.552,1.036,3.7
2019-11-07 12:00:00,3.62832,1.05826,3.7795,0.30672000000000005,0.08946000000000001,0.3195,3.3216,0.9688,3.46,3.89712,1.13666,4.0595,0.30672000000000005,0.08946000000000001,0.3195,3.5904,1.0472,3.74
2019-11-07 12:30:00,3.70512,1.08066,3.8595,0.30672000000000005,0.08946000000000001,0.3195,3.3984,0.9912000000000001,3.54,4.01232,1.17026,4.1795,0.30672000000000005,0.08946000000000001,0.3195,3.7056,1.0808,3.86
2019-11-07 13:00:00,3.66672,1.06946,3.8195,0.30672000000000005,0.08946000000000001,0.3195,3.36,0.98,3.5,3.97392,1.15906,4.1395,0.30672000000000005,0.08946000000000001,0.3195,3.6672000000000002,1.0696,3.8200000000000003
2019-11-07 13:30:00,3.62832,1.05826,3.7795,0.30672000000000005,0.08946000000000001,0.3195,3.3216,0.9688,3.46,3.8875200000000003,1.13386,4.0495,0.30672000000000005,0.08946000000000001,0.3195,3.5808,1.0444,3.73
2019-11-07 14:00:00,3.55152,1.03586,3.6995,0.30672000000000005,0.08946000000000001,0.3195,3.2448,0.9464,3.38,3.81072,1.1114600000000001,3.9695,0.30672000000000005,0.08946000000000001,0.3195,3.504,1.022,3.65
2019-11-07 14:30:00,3.60912,1.05266,3.7595,0.30672000000000005,0.08946000000000001,0.3195,3.3024,0.9632000000000001,3.44,3.85872,1.12546,4.0195,0.30672000000000005,0.08946000000000001,0.3195,3.552,1.036,3.7
2019-11-07 15:00:00,3.58992,1.04706,3.7395,0.30672000000000005,0.08946000000000001,0.3195,3.2832,0.9576,3.42,3.84912,1.12266,4.0095,0.30672000000000005,0.08946000000000001,0.3195,3.5423999999999998,1.0332,3.69
2019-11-07 15:30:00,3.54192,1.03306,3.6895,0.30672000000000005,0.08946000000000001,0.3195,3.2352,0.9436,3.37,3.78192,1.10306,3.9395,0.30672000000000005,0.08946000000000001,0.3195,3.4752,1.0136,3.62
2019-11-07 16:00:00,3.56112,1.03866,3.7095000000000002,0.30672000000000005,0.08946000000000001,0.3195,3.2544,0.9492,3.39,3.7915200000000002,1.10586,3.9495,0.30672000000000005,0.08946000000000001,0.3195,3.4848,1.0164,3.63
2019-11-07 16:30:00,3.71472,1.08346,3.8695,0.30672000000000005,0.08946000000000001,0.3195,3.408,0.994,3.55,3.95472,1.15346,4.1195,0.30672000000000005,0.08946000000000001,0.3195,3.648,1.064,3.8
2019-11-07 17:00:00,3.8875200000000003,1.13386,4.0495,0.30672000000000005,0.08946000000000001,0.3195,3.5808,1.0444,3.73,4.14672,1.20946,4.3195,0.30672000000000005,0.08946000000000001,0.3195,3.84,1.12,4.0
2019-11-07 17:30:00,3.8976,1.1368,4.06,0.30720000000000003,0.0896,0.32,3.5904,1.0472,3.74,4.1952,1.2236,4.37,0.30720000000000003,0.0896,0.32,3.888,1.134,4.05
2019-11-07 18:00:00,3.8208,1.1144,3.98,0.30720000000000003,0.0896,0.32,3.5136000000000003,1.0248,3.66,4.1472,1.2096,4.32,0.30720000000000003,0.0896,0.32,3.84,1.12,4.0
2019-11-07 18:30:00,3.78192,1.10306,3.9395,0.30672000000000005,0.08946000000000001,0.3195,3.4752,1.0136,3.62,4.09872,1.19546,4.2695,0.30672000000000005,0.08946000000000001,0.3195,3.792,1.106,3.95
2019-11-07 19:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.30720000000000003,0.0896,0.32,3.36,0.98,3.5,3.9744,1.1592,4.14,0.30720000000000003,0.0896,0.32,3.6672000000000002,1.0696,3.8200000000000003
2019-11-07 19:30:00,3.6,1.05,3.75,0.30720000000000003,0.0896,0.32,3.2928,0.9604,3.43,3.8688000000000002,1.1284,4.03,0.30720000000000003,0.0896,0.32,3.5616,1.0388,3.71
2019-11-07 20:00:00,3.42672,0.9994600000000001,3.5695,0.30672000000000005,0.08946000000000001,0.3195,3.12,0.91,3.25,3.6859200000000003,1.07506,3.8395,0.30672000000000005,0.08946000000000001,0.3195,3.3792,0.9856,3.52
2019-11-07 20:30:00,3.36,0.98,3.5,0.30720000000000003,0.0896,0.32,3.0528,0.8904000000000001,3.18,3.6192,1.0556,3.77,0.30720000000000003,0.0896,0.32,3.312,0.966,3.45
2019-11-07 21:00:00,3.25392,0.9490600000000001,3.3895,0.30672000000000005,0.08946000000000001,0.3195,2.9472,0.8596,3.07,3.49392,1.01906,3.6395,0.30672000000000005,0.08946000000000001,0.3195,3.1872,0.9296000000000001,3.32
2019-11-07 21:30:00,3.1392,0.9156000000000001,3.27,0.30720000000000003,0.0896,0.32,2.832,0.8260000000000001,2.95,3.3504,0.9772000000000001,3.49,0.30720000000000003,0.0896,0.32,3.0432,0.8876000000000001,3.17
2019-11-07 22:00:00,2.91792,0.85106,3.0395,0.30672000000000005,0.08946000000000001,0.3195,2.6112,0.7616,2.7199999999999998,3.12912,0.91266,3.2595,0.30672000000000005,0.08946000000000001,0.3195,2.8224,0.8232,2.94
2019-11-07 22:30:00,2.62032,0.76426,2.7295,0.30672000000000005,0.08946000000000001,0.3195,2.3136,0.6748000000000001,2.41,2.81232,0.8202600000000001,2.9295,0.30672000000000005,0.08946000000000001,0.3195,2.5056000000000003,0.7308,2.61
2019-11-07 23:00:00,2.37984,0.6941200000000001,2.479,0.30624,0.08932000000000001,0.319,2.0736,0.6048,2.16,2.58144,0.75292,2.689,0.30624,0.08932000000000001,0.319,2.2752,0.6636000000000001,2.37
2019-11-07 23:30:00,2.22672,0.64946,2.3195,0.30672000000000005,0.08946000000000001,0.3195,1.92,0.56,2.0,2.39952,0.69986,2.4995,0.30672000000000005,0.08946000000000001,0.3195,2.0928,0.6104,2.18
2019-11-08 00:00:00,2.08272,0.60746,2.1695,0.30672000000000005,0.08946000000000001,0.3195,1.776,0.518,1.85,2.26512,0.66066,2.3595,0.30672000000000005,0.08946000000000001,0.3195,1.9584000000000001,0.5712,2.04
2019-11-08 00:30:00,2.09232,0.61026,2.1795,0.30672000000000005,0.08946000000000001,0.3195,1.7856,0.5208,1.8599999999999999,2.25552,0.65786,2.3495,0.30672000000000005,0.08946000000000001,0.3195,1.9488,0.5684,2.03
2019-11-08 01:00:00,2.16864,0.6325200000000001,2.259,0.30624,0.08932000000000001,0.319,1.8624,0.5432,1.94,2.34144,0.6829200000000001,2.439,0.30624,0.08932000000000001,0.319,2.0352,0.5936,2.12
2019-11-08 01:30:00,2.27424,0.66332,2.3689999999999998,0.30624,0.08932000000000001,0.319,1.968,0.5740000000000001,2.05,2.52384,0.7361200000000001,2.629,0.30624,0.08932000000000001,0.319,2.2176,0.6468,2.31
2019-11-08 02:00:00,2.27424,0.66332,2.3689999999999998,0.30624,0.08932000000000001,0.319,1.968,0.5740000000000001,2.05,2.56224,0.7473200000000001,2.669,0.30624,0.08932000000000001,0.319,2.2560000000000002,0.658,2.35
2019-11-08 02:30:00,2.23584,0.65212,2.329,0.30624,0.08932000000000001,0.319,1.9296000000000002,0.5628000000000001,2.01,2.54304,0.74172,2.649,0.30624,0.08932000000000001,0.319,2.2368,0.6524,2.33
2019-11-08 03:00:00,2.20704,0.6437200000000001,2.299,0.30624,0.08932000000000001,0.319,1.9008,0.5544,1.98,2.50464,0.7305200000000001,2.609,0.30624,0.08932000000000001,0.319,2.1984,0.6412,2.29
2019-11-08 03:30:00,2.16864,0.6325200000000001,2.259,0.30624,0.08932000000000001,0.319,1.8624,0.5432,1.94,2.48544,0.72492,2.589,0.30624,0.08932000000000001,0.319,2.1792,0.6356,2.27
2019-11-08 04:00:00,2.13984,0.62412,2.229,0.30624,0.08932000000000001,0.319,1.8336000000000001,0.5348,1.9100000000000001,2.44704,0.71372,2.549,0.30624,0.08932000000000001,0.319,2.1408,0.6244000000000001,2.23
2019-11-08 04:30:00,2.13984,0.62412,2.229,0.30624,0.08932000000000001,0.319,1.8336000000000001,0.5348,1.9100000000000001,2.40864,0.70252,2.509,0.30624,0.08932000000000001,0.319,2.1024,0.6132000000000001,2.19
2019-11-08 05:00:00,2.16864,0.6325200000000001,2.259,0.30624,0.08932000000000001,0.319,1.8624,0.5432,1.94,2.44704,0.71372,2.549,0.30624,0.08932000000000001,0.319,2.1408,0.6244000000000001,2.23
2019-11-08 05:30:00,2.24544,0.6549200000000001,2.339,0.30624,0.08932000000000001,0.319,1.9392,0.5656,2.02,2.5526400000000002,0.7445200000000001,2.659,0.30624,0.08932000000000001,0.319,2.2464,0.6552,2.34
2019-11-08 06:00:00,2.23584,0.65212,2.329,0.30624,0.08932000000000001,0.319,1.9296000000000002,0.5628000000000001,2.01,2.47584,0.7221200000000001,2.5789999999999997,0.30624,0.08932000000000001,0.319,2.1696,0.6328,2.26
2019-11-08 06:30:00,2.53392,0.73906,2.6395,0.30672000000000005,0.08946000000000001,0.3195,2.2272,0.6496000000000001,2.32,2.76432,0.8062600000000001,2.8795,0.30672000000000005,0.08946000000000001,0.3195,2.4576000000000002,0.7168,2.56
2019-11-08 07:00:00,2.9083200000000002,0.84826,3.0295,0.30672000000000005,0.08946000000000001,0.3195,2.6016,0.7588,2.71,3.28272,0.9574600000000001,3.4195,0.30672000000000005,0.08946000000000001,0.3195,2.976,0.868,3.1
2019-11-08 07:30:00,3.21552,0.93786,3.3495,0.30672000000000005,0.08946000000000001,0.3195,2.9088000000000003,0.8484,3.03,3.66672,1.06946,3.8195,0.30672000000000005,0.08946000000000001,0.3195,3.36,0.98,3.5
2019-11-08 08:00:00,3.29232,0.9602600000000001,3.4295,0.30672000000000005,0.08946000000000001,0.3195,2.9856,0.8708,3.11,3.76272,1.09746,3.9195,0.30672000000000005,0.08946000000000001,0.3195,3.456,1.008,3.6
2019-11-08 08:30:00,3.27312,0.9546600000000001,3.4095,0.30672000000000005,0.08946000000000001,0.3195,2.9664,0.8652000000000001,3.09,3.56112,1.03866,3.7095000000000002,0.30672000000000005,0.08946000000000001,0.3195,3.2544,0.9492,3.39
2019-11-08 09:00:00,3.37872,0.9854600000000001,3.5195,0.30672000000000005,0.08946000000000001,0.3195,3.072,0.896,3.2,3.61872,1.05546,3.7695,0.30672000000000005,0.08946000000000001,0.3195,3.312,0.966,3.45
2019-11-08 09:30:00,3.33024,0.9713200000000001,3.469,0.30624,0.08932000000000001,0.319,3.024,0.882,3.15,3.57984,1.04412,3.729,0.30624,0.08932000000000001,0.319,3.2736,0.9548000000000001,3.41
2019-11-08 10:00:00,3.31104,0.9657200000000001,3.449,0.30624,0.08932000000000001,0.319,3.0048,0.8764000000000001,3.13,3.58944,1.04692,3.739,0.30624,0.08932000000000001,0.319,3.2832,0.9576,3.42
2019-11-08 10:30:00,3.36864,0.9825200000000001,3.509,0.30624,0.08932000000000001,0.319,3.0624,0.8932,3.19,3.42624,0.9993200000000001,3.569,0.30624,0.08932000000000001,0.319,3.12,0.91,3.25
2019-11-08 11:00:00,3.29232,0.9602600000000001,3.4295,0.30672000000000005,0.08946000000000001,0.3195,2.9856,0.8708,3.11,3.38832,0.98826,3.5295,0.30672000000000005,0.08946000000000001,0.3195,3.0816,0.8988,3.21
2019-11-08 11:30:00,3.35952,0.9798600000000001,3.4995,0.30672000000000005,0.08946000000000001,0.3195,3.0528,0.8904000000000001,3.18,3.54192,1.03306,3.6895,0.30672000000000005,0.08946000000000001,0.3195,3.2352,0.9436,3.37
2019-11-08 12:00:00,3.45552,1.00786,3.5995,0.30672000000000005,0.08946000000000001,0.3195,3.1488,0.9184,3.2800000000000002,3.65712,1.06666,3.8095,0.30672000000000005,0.08946000000000001,0.3195,3.3504,0.9772000000000001,3.49
2019-11-08 12:30:00,3.33072,0.9714600000000001,3.4695,0.30672000000000005,0.08946000000000001,0.3195,3.024,0.882,3.15,3.4363200000000003,1.00226,3.5795,0.30672000000000005,0.08946000000000001,0.3195,3.1296,0.9128000000000001,3.26
2019-11-08 13:00:00,3.33984,0.9741200000000001,3.479,0.30624,0.08932000000000001,0.319,3.0336,0.8848,3.16,3.66624,1.06932,3.819,0.30624,0.08932000000000001,0.319,3.36,0.98,3.5
2019-11-08 13:30:00,3.38832,0.98826,3.5295,0.30672000000000005,0.08946000000000001,0.3195,3.0816,0.8988,3.21,3.72432,1.08626,3.8795,0.30672000000000005,0.08946000000000001,0.3195,3.4176,0.9968,3.56
2019-11-08 14:00:00,3.45552,1.00786,3.5995,0.30672000000000005,0.08946000000000001,0.3195,3.1488,0.9184,3.2800000000000002,3.86832,1.12826,4.0295,0.30672000000000005,0.08946000000000001,0.3195,3.5616,1.0388,3.71
2019-11-08 14:30:00,3.45552,1.00786,3.5995,0.30672000000000005,0.08946000000000001,0.3195,3.1488,0.9184,3.2800000000000002,3.8875200000000003,1.13386,4.0495,0.30672000000000005,0.08946000000000001,0.3195,3.5808,1.0444,3.73
2019-11-08 15:00:00,3.40752,0.9938600000000001,3.5495,0.30672000000000005,0.08946000000000001,0.3195,3.1008,0.9044000000000001,3.23,3.84912,1.12266,4.0095,0.30672000000000005,0.08946000000000001,0.3195,3.5423999999999998,1.0332,3.69
2019-11-08 15:30:00,3.34032,0.9742600000000001,3.4795,0.30672000000000005,0.08946000000000001,0.3195,3.0336,0.8848,3.16,3.72432,1.08626,3.8795,0.30672000000000005,0.08946000000000001,0.3195,3.4176,0.9968,3.56
2019-11-08 16:00:00,3.33072,0.9714600000000001,3.4695,0.30672000000000005,0.08946000000000001,0.3195,3.024,0.882,3.15,3.77232,1.10026,3.9295,0.30672000000000005,0.08946000000000001,0.3195,3.4656000000000002,1.0108,3.61
2019-11-08 16:30:00,3.52272,1.02746,3.6695,0.30672000000000005,0.08946000000000001,0.3195,3.216,0.9380000000000001,3.35,3.9355200000000004,1.14786,4.0995,0.30672000000000005,0.08946000000000001,0.3195,3.6288,1.0584,3.7800000000000002
2019-11-08 17:00:00,3.8592,1.1256,4.02,0.30720000000000003,0.0896,0.32,3.552,1.036,3.7,4.3008,1.2544,4.48,0.30720000000000003,0.0896,0.32,3.9936,1.1648,4.16
2019-11-08 17:30:00,3.9355200000000004,1.14786,4.0995,0.30672000000000005,0.08946000000000001,0.3195,3.6288,1.0584,3.7800000000000002,4.39632,1.28226,4.5795,0.30672000000000005,0.08946000000000001,0.3195,4.0896,1.1928,4.26
2019-11-08 18:00:00,3.84912,1.12266,4.0095,0.30672000000000005,0.08946000000000001,0.3195,3.5423999999999998,1.0332,3.69,4.28112,1.24866,4.4595,0.30672000000000005,0.08946000000000001,0.3195,3.9744,1.1592,4.14
2019-11-08 18:30:00,3.7248,1.0864,3.88,0.30720000000000003,0.0896,0.32,3.4176,0.9968,3.56,4.0032,1.1676,4.17,0.30720000000000003,0.0896,0.32,3.696,1.078,3.85
2019-11-08 19:00:00,3.6288,1.0584,3.7800000000000002,0.30720000000000003,0.0896,0.32,3.3216,0.9688,3.46,3.8784,1.1312,4.04,0.30720000000000003,0.0896,0.32,3.5712,1.0416,3.7199999999999998
2019-11-08 19:30:00,3.45552,1.00786,3.5995,0.30672000000000005,0.08946000000000001,0.3195,3.1488,0.9184,3.2800000000000002,3.6859200000000003,1.07506,3.8395,0.30672000000000005,0.08946000000000001,0.3195,3.3792,0.9856,3.52
2019-11-08 20:00:00,3.312,0.966,3.45,0.30720000000000003,0.0896,0.32,3.0048,0.8764000000000001,3.13,3.5423999999999998,1.0332,3.69,0.30720000000000003,0.0896,0.32,3.2352,0.9436,3.37
2019-11-08 20:30:00,3.2064,0.9352,3.34,0.30720000000000003,0.0896,0.32,2.8992,0.8456,3.02,3.4176,0.9968,3.56,0.30720000000000003,0.0896,0.32,3.1104,0.9072,3.24
2019-11-08 21:00:00,3.14832,0.9182600000000001,3.2795,0.30672000000000005,0.08946000000000001,0.3195,2.8416,0.8288000000000001,2.96,3.34992,0.97706,3.4895,0.30672000000000005,0.08946000000000001,0.3195,3.0432,0.8876000000000001,3.17
2019-11-08 21:30:00,3.0048,0.8764000000000001,3.13,0.30720000000000003,0.0896,0.32,2.6976,0.7868,2.81,3.2064,0.9352,3.34,0.30720000000000003,0.0896,0.32,2.8992,0.8456,3.02
2019-11-08 22:00:00,2.8608000000000002,0.8344,2.98,0.30720000000000003,0.0896,0.32,2.5536,0.7448,2.66,3.0528,0.8904000000000001,3.18,0.30720000000000003,0.0896,0.32,2.7456,0.8008000000000001,2.86
2019-11-08 22:30:00,2.61072,0.76146,2.7195,0.30672000000000005,0.08946000000000001,0.3195,2.304,0.672,2.4,2.80272,0.8174600000000001,2.9195,0.30672000000000005,0.08946000000000001,0.3195,2.496,0.728,2.6
2019-11-08 23:00:00,2.43792,0.71106,2.5395,0.30672000000000005,0.08946000000000001,0.3195,2.1312,0.6216,2.22,2.61072,0.76146,2.7195,0.30672000000000005,0.08946000000000001,0.3195,2.304,0.672,2.4
2019-11-08 23:30:00,2.26512,0.66066,2.3595,0.30672000000000005,0.08946000000000001,0.3195,1.9584000000000001,0.5712,2.04,2.43792,0.71106,2.5395,0.30672000000000005,0.08946000000000001,0.3195,2.1312,0.6216,2.22
2019-11-09 00:00:00,2.14032,0.62426,2.2295,0.30672000000000005,0.08946000000000001,0.3195,1.8336000000000001,0.5348,1.9100000000000001,2.32272,0.6774600000000001,2.4195,0.30672000000000005,0.08946000000000001,0.3195,2.016,0.588,2.1
2019-11-09 00:30:00,2.12256,0.6190800000000001,2.211,0.30816000000000004,0.08988,0.321,1.8144,0.5292,1.8900000000000001,2.29536,0.6694800000000001,2.391,0.30816000000000004,0.08988,0.321,1.9872,0.5796,2.07
2019-11-09 01:00:00,2.19936,0.64148,2.291,0.30816000000000004,0.08988,0.321,1.8912,0.5516,1.97,2.36256,0.68908,2.461,0.30816000000000004,0.08988,0.321,2.0544000000000002,0.5992000000000001,2.14
2019-11-09 01:30:00,2.21856,0.6470800000000001,2.311,0.30816000000000004,0.08988,0.321,1.9104,0.5572,1.99,2.40096,0.70028,2.501,0.30816000000000004,0.08988,0.321,2.0928,0.6104,2.18
2019-11-09 02:00:00,2.19888,0.64134,2.2905,0.30768,0.08974000000000001,0.3205,1.8912,0.5516,1.97,2.34288,0.6833400000000001,2.4405,0.30768,0.08974000000000001,0.3205,2.0352,0.5936,2.12
2019-11-09 02:30:00,2.19936,0.64148,2.291,0.30816000000000004,0.08988,0.321,1.8912,0.5516,1.97,2.32416,0.67788,2.421,0.30816000000000004,0.08988,0.321,2.016,0.588,2.1
2019-11-09 03:00:00,2.14176,0.62468,2.231,0.30816000000000004,0.08988,0.321,1.8336000000000001,0.5348,1.9100000000000001,2.25696,0.6582800000000001,2.351,0.30816000000000004,0.08988,0.321,1.9488,0.5684,2.03
2019-11-09 03:30:00,2.05536,0.59948,2.141,0.30816000000000004,0.08988,0.321,1.7472,0.5096,1.82,2.20896,0.6442800000000001,2.301,0.30816000000000004,0.08988,0.321,1.9008,0.5544,1.98
2019-11-09 04:00:00,2.00784,0.58562,2.0915,0.30864,0.09002,0.3215,1.6992,0.49560000000000004,1.77,2.16144,0.6304200000000001,2.2515,0.30864,0.09002,0.3215,1.8528,0.5404,1.9300000000000002
2019-11-09 04:30:00,2.02656,0.59108,2.111,0.30816000000000004,0.08988,0.321,1.7184,0.5012,1.79,2.13216,0.6218800000000001,2.221,0.30816000000000004,0.08988,0.321,1.824,0.532,1.9
2019-11-09 05:00:00,1.9881600000000001,0.5798800000000001,2.071,0.30816000000000004,0.08988,0.321,1.6800000000000002,0.49,1.75,2.09376,0.61068,2.181,0.30816000000000004,0.08988,0.321,1.7856,0.5208,1.8599999999999999
2019-11-09 05:30:00,2.06544,0.6024200000000001,2.1515,0.30864,0.09002,0.3215,1.7568000000000001,0.5124000000000001,1.83,2.19024,0.63882,2.2815,0.30864,0.09002,0.3215,1.8816000000000002,0.5488000000000001,1.96
2019-11-09 06:00:00,2.09376,0.61068,2.181,0.30816000000000004,0.08988,0.321,1.7856,0.5208,1.8599999999999999,2.22816,0.64988,2.321,0.30816000000000004,0.08988,0.321,1.92,0.56,2.0
2019-11-09 06:30:00,2.27616,0.66388,2.371,0.30816000000000004,0.08988,0.321,1.968,0.5740000000000001,2.05,2.45856,0.71708,2.561,0.30816000000000004,0.08988,0.321,2.1504,0.6272,2.24
2019-11-09 07:00:00,2.47824,0.72282,2.5815,0.30864,0.09002,0.3215,2.1696,0.6328,2.26,2.6894400000000003,0.7844200000000001,2.8015,0.30864,0.09002,0.3215,2.3808,0.6944,2.48
2019-11-09 07:30:00,2.6894400000000003,0.7844200000000001,2.8015,0.30864,0.09002,0.3215,2.3808,0.6944,2.48,2.91024,0.84882,3.0315,0.30864,0.09002,0.3215,2.6016,0.7588,2.71
2019-11-09 08:00:00,2.83344,0.82642,2.9515000000000002,0.30864,0.09002,0.3215,2.5248,0.7364,2.63,3.09264,0.90202,3.2215,0.30864,0.09002,0.3215,2.784,0.812,2.9
2019-11-09 08:30:00,2.93856,0.8570800000000001,3.061,0.30816000000000004,0.08988,0.321,2.6304,0.7672,2.74,3.21696,0.9382800000000001,3.351,0.30816000000000004,0.08988,0.321,2.9088000000000003,0.8484,3.03
2019-11-09 09:00:00,3.06336,0.89348,3.191,0.30816000000000004,0.08988,0.321,2.7552,0.8036000000000001,2.87,3.30336,0.9634800000000001,3.441,0.30816000000000004,0.08988,0.321,2.9952,0.8736,3.12
2019-11-09 09:30:00,3.15936,0.9214800000000001,3.291,0.30816000000000004,0.08988,0.321,2.8512,0.8316,2.9699999999999998,3.38016,0.9858800000000001,3.521,0.30816000000000004,0.08988,0.321,3.072,0.896,3.2
2019-11-09 10:00:00,3.11136,0.9074800000000001,3.241,0.30816000000000004,0.08988,0.321,2.8032,0.8176,2.92,3.38976,0.9886800000000001,3.531,0.30816000000000004,0.08988,0.321,3.0816,0.8988,3.21
2019-11-09 10:30:00,3.14016,0.91588,3.271,0.30816000000000004,0.08988,0.321,2.832,0.8260000000000001,2.95,3.42816,0.9998800000000001,3.571,0.30816000000000004,0.08988,0.321,3.12,0.91,3.25
2019-11-09 11:00:00,3.12,0.91,3.25,0.30720000000000003,0.0896,0.32,2.8128,0.8204,2.93,3.3792,0.9856,3.52,0.30720000000000003,0.0896,0.32,3.072,0.896,3.2
2019-11-09 11:30:00,3.05232,0.89026,3.1795,0.30672000000000005,0.08946000000000001,0.3195,2.7456,0.8008000000000001,2.86,3.21552,0.93786,3.3495,0.30672000000000005,0.08946000000000001,0.3195,2.9088000000000003,0.8484,3.03
2019-11-09 12:00:00,3.02352,0.8818600000000001,3.1495,0.30672000000000005,0.08946000000000001,0.3195,2.7168,0.7924,2.83,3.26352,0.95186,3.3995,0.30672000000000005,0.08946000000000001,0.3195,2.9568000000000003,0.8624,3.08
2019-11-09 12:30:00,2.98512,0.8706600000000001,3.1095,0.30672000000000005,0.08946000000000001,0.3195,2.6784,0.7812,2.79,3.22512,0.94066,3.3595,0.30672000000000005,0.08946000000000001,0.3195,2.9184,0.8512000000000001,3.04
2019-11-09 13:00:00,3.00432,0.87626,3.1295,0.30672000000000005,0.08946000000000001,0.3195,2.6976,0.7868,2.81,3.31152,0.96586,3.4495,0.30672000000000005,0.08946000000000001,0.3195,3.0048,0.8764000000000001,3.13
2019-11-09 13:30:00,2.99472,0.8734600000000001,3.1195,0.30672000000000005,0.08946000000000001,0.3195,2.688,0.784,2.8,3.28272,0.9574600000000001,3.4195,0.30672000000000005,0.08946000000000001,0.3195,2.976,0.868,3.1
2019-11-09 14:00:00,2.98512,0.8706600000000001,3.1095,0.30672000000000005,0.08946000000000001,0.3195,2.6784,0.7812,2.79,3.26352,0.95186,3.3995,0.30672000000000005,0.08946000000000001,0.3195,2.9568000000000003,0.8624,3.08
2019-11-09 14:30:00,2.84064,0.82852,2.959,0.30624,0.08932000000000001,0.319,2.5343999999999998,0.7392000000000001,2.64,2.99424,0.8733200000000001,3.119,0.30624,0.08932000000000001,0.319,2.688,0.784,2.8
2019-11-09 15:00:00,2.93712,0.8566600000000001,3.0595,0.30672000000000005,0.08946000000000001,0.3195,2.6304,0.7672,2.74,3.12912,0.91266,3.2595,0.30672000000000005,0.08946000000000001,0.3195,2.8224,0.8232,2.94
2019-11-09 15:30:00,2.99472,0.8734600000000001,3.1195,0.30672000000000005,0.08946000000000001,0.3195,2.688,0.784,2.8,3.19632,0.9322600000000001,3.3295,0.30672000000000005,0.08946000000000001,0.3195,2.8896,0.8428,3.01
2019-11-09 16:00:00,3.11952,0.9098600000000001,3.2495,0.30672000000000005,0.08946000000000001,0.3195,2.8128,0.8204,2.93,3.34032,0.9742600000000001,3.4795,0.30672000000000005,0.08946000000000001,0.3195,3.0336,0.8848,3.16
2019-11-09 16:30:00,3.32112,0.9686600000000001,3.4595000000000002,0.30672000000000005,0.08946000000000001,0.3195,3.0144,0.8792000000000001,3.14,3.52272,1.02746,3.6695,0.30672000000000005,0.08946000000000001,0.3195,3.216,0.9380000000000001,3.35
2019-11-09 17:00:00,3.66672,1.06946,3.8195,0.30672000000000005,0.08946000000000001,0.3195,3.36,0.98,3.5,3.85872,1.12546,4.0195,0.30672000000000005,0.08946000000000001,0.3195,3.552,1.036,3.7
2019-11-09 17:30:00,3.7728,1.1004,3.93,0.30720000000000003,0.0896,0.32,3.4656000000000002,1.0108,3.61,3.9455999999999998,1.1508,4.11,0.30720000000000003,0.0896,0.32,3.6384,1.0612,3.79
2019-11-09 18:00:00,3.7344,1.0892,3.89,0.30720000000000003,0.0896,0.32,3.4272,0.9996,3.5700000000000003,3.8976,1.1368,4.06,0.30720000000000003,0.0896,0.32,3.5904,1.0472,3.74
2019-11-09 18:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.30720000000000003,0.0896,0.32,3.36,0.98,3.5,3.9455999999999998,1.1508,4.11,0.30720000000000003,0.0896,0.32,3.6384,1.0612,3.79
2019-11-09 19:00:00,3.55152,1.03586,3.6995,0.30672000000000005,0.08946000000000001,0.3195,3.2448,0.9464,3.38,3.85872,1.12546,4.0195,0.30672000000000005,0.08946000000000001,0.3195,3.552,1.036,3.7
2019-11-09 19:30:00,3.40752,0.9938600000000001,3.5495,0.30672000000000005,0.08946000000000001,0.3195,3.1008,0.9044000000000001,3.23,3.67632,1.07226,3.8295,0.30672000000000005,0.08946000000000001,0.3195,3.3696,0.9828,3.51
2019-11-09 20:00:00,3.24432,0.9462600000000001,3.3795,0.30672000000000005,0.08946000000000001,0.3195,2.9376,0.8568,3.06,3.50352,1.02186,3.6495,0.30672000000000005,0.08946000000000001,0.3195,3.1968,0.9324,3.33
2019-11-09 20:30:00,3.0624,0.8932,3.19,0.30720000000000003,0.0896,0.32,2.7552,0.8036000000000001,2.87,3.2352,0.9436,3.37,0.30720000000000003,0.0896,0.32,2.928,0.854,3.05
2019-11-09 21:00:00,2.93712,0.8566600000000001,3.0595,0.30672000000000005,0.08946000000000001,0.3195,2.6304,0.7672,2.74,3.09072,0.90146,3.2195,0.30672000000000005,0.08946000000000001,0.3195,2.784,0.812,2.9
2019-11-09 21:30:00,2.85072,0.8314600000000001,2.9695,0.30672000000000005,0.08946000000000001,0.3195,2.544,0.742,2.65,2.94672,0.8594600000000001,3.0695,0.30672000000000005,0.08946000000000001,0.3195,2.64,0.77,2.75
2019-11-09 22:00:00,2.68752,0.7838600000000001,2.7995,0.30672000000000005,0.08946000000000001,0.3195,2.3808,0.6944,2.48,2.81232,0.8202600000000001,2.9295,0.30672000000000005,0.08946000000000001,0.3195,2.5056000000000003,0.7308,2.61
2019-11-09 22:30:00,2.46672,0.7194600000000001,2.5695,0.30672000000000005,0.08946000000000001,0.3195,2.16,0.63,2.25,2.62032,0.76426,2.7295,0.30672000000000005,0.08946000000000001,0.3195,2.3136,0.6748000000000001,2.41
2019-11-09 23:00:00,2.33232,0.6802600000000001,2.4295,0.30672000000000005,0.08946000000000001,0.3195,2.0256,0.5908,2.11,2.45712,0.7166600000000001,2.5595,0.30672000000000005,0.08946000000000001,0.3195,2.1504,0.6272,2.24
2019-11-09 23:30:00,2.18784,0.63812,2.279,0.30624,0.08932000000000001,0.319,1.8816000000000002,0.5488000000000001,1.96,2.29344,0.6689200000000001,2.3890000000000002,0.30624,0.08932000000000001,0.319,1.9872,0.5796,2.07
2019-11-10 00:00:00,2.06352,0.6018600000000001,2.1495,0.30672000000000005,0.08946000000000001,0.3195,1.7568000000000001,0.5124000000000001,1.83,2.15952,0.6298600000000001,2.2495,0.30672000000000005,0.08946000000000001,0.3195,1.8528,0.5404,1.9300000000000002
2019-11-10 00:30:00,2.18832,0.63826,2.2795,0.30672000000000005,0.08946000000000001,0.3195,1.8816000000000002,0.5488000000000001,1.96,2.37072,0.6914600000000001,2.4695,0.30672000000000005,0.08946000000000001,0.3195,2.064,0.602,2.15
2019-11-10 01:00:00,2.24592,0.6550600000000001,2.3395,0.30672000000000005,0.08946000000000001,0.3195,1.9392,0.5656,2.02,2.41872,0.7054600000000001,2.5195,0.30672000000000005,0.08946000000000001,0.3195,2.112,0.616,2.2
2019-11-10 01:30:00,2.26464,0.6605200000000001,2.359,0.30624,0.08932000000000001,0.319,1.9584000000000001,0.5712,2.04,2.41824,0.7053200000000001,2.519,0.30624,0.08932000000000001,0.319,2.112,0.616,2.2
2019-11-10 02:00:00,2.19744,0.64092,2.289,0.30624,0.08932000000000001,0.319,1.8912,0.5516,1.97,2.38944,0.6969200000000001,2.489,0.30624,0.08932000000000001,0.319,2.0832,0.6076,2.17
2019-11-10 02:30:00,2.17824,0.6353200000000001,2.269,0.30624,0.08932000000000001,0.319,1.8719999999999999,0.546,1.9500000000000002,2.36064,0.68852,2.459,0.30624,0.08932000000000001,0.319,2.0544000000000002,0.5992000000000001,2.14
