Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-10 03:00:00,2.11152,0.6158600000000001,2.1995,0.30672000000000005,0.08946000000000001,0.3195,1.8048000000000002,0.5264,1.88,2.26512,0.66066,2.3595,0.30672000000000005,0.08946000000000001,0.3195,1.9584000000000001,0.5712,2.04
2019-11-10 03:30:00,1.94832,0.5682600000000001,2.0295,0.30672000000000005,0.08946000000000001,0.3195,1.6416,0.4788,1.71,2.04432,0.59626,2.1295,0.30672000000000005,0.08946000000000001,0.3195,1.7376,0.5068,1.81
2019-11-10 04:00:00,1.88064,0.54852,1.959,0.30624,0.08932000000000001,0.319,1.5744,0.4592,1.6400000000000001,1.99584,0.5821200000000001,2.079,0.30624,0.08932000000000001,0.319,1.6896,0.4928,1.76
2019-11-10 04:30:00,1.87152,0.54586,1.9495,0.30672000000000005,0.08946000000000001,0.3195,1.5648,0.45640000000000003,1.63,1.98672,0.5794600000000001,2.0695,0.30672000000000005,0.08946000000000001,0.3195,1.6800000000000002,0.49,1.75
2019-11-10 05:00:00,1.86192,0.5430600000000001,1.9395,0.30672000000000005,0.08946000000000001,0.3195,1.5552000000000001,0.4536,1.62,1.93872,0.5654600000000001,2.0195,0.30672000000000005,0.08946000000000001,0.3195,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-10 05:30:00,1.9291200000000002,0.56266,2.0095,0.30672000000000005,0.08946000000000001,0.3195,1.6224,0.4732,1.69,1.9771200000000002,0.5766600000000001,2.0595,0.30672000000000005,0.08946000000000001,0.3195,1.6703999999999999,0.4872,1.74
2019-11-10 06:00:00,1.9776,0.5768,2.06,0.30720000000000003,0.0896,0.32,1.6703999999999999,0.4872,1.74,2.0352,0.5936,2.12,0.30720000000000003,0.0896,0.32,1.728,0.504,1.8
2019-11-10 06:30:00,2.23632,0.6522600000000001,2.3295,0.30672000000000005,0.08946000000000001,0.3195,1.9296000000000002,0.5628000000000001,2.01,2.33232,0.6802600000000001,2.4295,0.30672000000000005,0.08946000000000001,0.3195,2.0256,0.5908,2.11
2019-11-10 07:00:00,2.37072,0.6914600000000001,2.4695,0.30672000000000005,0.08946000000000001,0.3195,2.064,0.602,2.15,2.44752,0.71386,2.5495,0.30672000000000005,0.08946000000000001,0.3195,2.1408,0.6244000000000001,2.23
2019-11-10 07:30:00,2.4283200000000003,0.7082600000000001,2.5295,0.30672000000000005,0.08946000000000001,0.3195,2.1216,0.6188,2.21,2.58192,0.7530600000000001,2.6895,0.30672000000000005,0.08946000000000001,0.3195,2.2752,0.6636000000000001,2.37
2019-11-10 08:00:00,2.55312,0.7446600000000001,2.6595,0.30672000000000005,0.08946000000000001,0.3195,2.2464,0.6552,2.34,2.77392,0.8090600000000001,2.8895,0.30672000000000005,0.08946000000000001,0.3195,2.4672,0.7196,2.5700000000000003
2019-11-10 08:30:00,2.7359999999999998,0.798,2.85,0.30720000000000003,0.0896,0.32,2.4288,0.7084,2.5300000000000002,2.928,0.854,3.05,0.30720000000000003,0.0896,0.32,2.6208,0.7644000000000001,2.73
2019-11-10 09:00:00,2.86032,0.8342600000000001,2.9795,0.30672000000000005,0.08946000000000001,0.3195,2.5536,0.7448,2.66,2.97552,0.8678600000000001,3.0995,0.30672000000000005,0.08946000000000001,0.3195,2.6688,0.7784000000000001,2.7800000000000002
2019-11-10 09:30:00,2.96592,0.86506,3.0895,0.30672000000000005,0.08946000000000001,0.3195,2.6592000000000002,0.7756000000000001,2.77,3.00432,0.87626,3.1295,0.30672000000000005,0.08946000000000001,0.3195,2.6976,0.7868,2.81
2019-11-10 10:00:00,2.95632,0.86226,3.0795,0.30672000000000005,0.08946000000000001,0.3195,2.6496,0.7728,2.76,3.02352,0.8818600000000001,3.1495,0.30672000000000005,0.08946000000000001,0.3195,2.7168,0.7924,2.83
2019-11-10 10:30:00,2.93712,0.8566600000000001,3.0595,0.30672000000000005,0.08946000000000001,0.3195,2.6304,0.7672,2.74,3.00432,0.87626,3.1295,0.30672000000000005,0.08946000000000001,0.3195,2.6976,0.7868,2.81
2019-11-10 11:00:00,2.88912,0.8426600000000001,3.0095,0.30672000000000005,0.08946000000000001,0.3195,2.5824,0.7532,2.69,2.91792,0.85106,3.0395,0.30672000000000005,0.08946000000000001,0.3195,2.6112,0.7616,2.7199999999999998
2019-11-10 11:30:00,2.86944,0.8369200000000001,2.989,0.30624,0.08932000000000001,0.319,2.5632,0.7476,2.67,2.8310400000000002,0.8257200000000001,2.949,0.30624,0.08932000000000001,0.319,2.5248,0.7364,2.63
2019-11-10 12:00:00,2.93664,0.8565200000000001,3.059,0.30624,0.08932000000000001,0.319,2.6304,0.7672,2.74,2.89824,0.8453200000000001,3.019,0.30624,0.08932000000000001,0.319,2.592,0.756,2.7
2019-11-10 12:30:00,3.03312,0.8846600000000001,3.1595,0.30672000000000005,0.08946000000000001,0.3195,2.7264,0.7952,2.84,2.9083200000000002,0.84826,3.0295,0.30672000000000005,0.08946000000000001,0.3195,2.6016,0.7588,2.71
2019-11-10 13:00:00,2.99424,0.8733200000000001,3.119,0.30624,0.08932000000000001,0.319,2.688,0.784,2.8,2.88864,0.84252,3.009,0.30624,0.08932000000000001,0.319,2.5824,0.7532,2.69
2019-11-10 13:30:00,2.98464,0.8705200000000001,3.109,0.30624,0.08932000000000001,0.319,2.6784,0.7812,2.79,2.96544,0.86492,3.089,0.30624,0.08932000000000001,0.319,2.6592000000000002,0.7756000000000001,2.77
2019-11-10 14:00:00,2.89824,0.8453200000000001,3.019,0.30624,0.08932000000000001,0.319,2.592,0.756,2.7,2.87904,0.83972,2.999,0.30624,0.08932000000000001,0.319,2.5728,0.7504000000000001,2.68
2019-11-10 14:30:00,2.90784,0.8481200000000001,3.029,0.30624,0.08932000000000001,0.319,2.6016,0.7588,2.71,2.87904,0.83972,2.999,0.30624,0.08932000000000001,0.319,2.5728,0.7504000000000001,2.68
2019-11-10 15:00:00,2.92704,0.85372,3.049,0.30624,0.08932000000000001,0.319,2.6208,0.7644000000000001,2.73,2.85984,0.8341200000000001,2.979,0.30624,0.08932000000000001,0.319,2.5536,0.7448,2.66
2019-11-10 15:30:00,3.12864,0.9125200000000001,3.259,0.30624,0.08932000000000001,0.319,2.8224,0.8232,2.94,3.22464,0.94052,3.359,0.30624,0.08932000000000001,0.319,2.9184,0.8512000000000001,3.04
2019-11-10 16:00:00,3.27312,0.9546600000000001,3.4095,0.30672000000000005,0.08946000000000001,0.3195,2.9664,0.8652000000000001,3.09,3.4363200000000003,1.00226,3.5795,0.30672000000000005,0.08946000000000001,0.3195,3.1296,0.9128000000000001,3.26
2019-11-10 16:30:00,3.45552,1.00786,3.5995,0.30672000000000005,0.08946000000000001,0.3195,3.1488,0.9184,3.2800000000000002,3.64752,1.06386,3.7995,0.30672000000000005,0.08946000000000001,0.3195,3.3407999999999998,0.9744,3.48
2019-11-10 17:00:00,3.7728,1.1004,3.93,0.30720000000000003,0.0896,0.32,3.4656000000000002,1.0108,3.61,3.936,1.148,4.1,0.30720000000000003,0.0896,0.32,3.6288,1.0584,3.7800000000000002
2019-11-10 17:30:00,3.8688000000000002,1.1284,4.03,0.30720000000000003,0.0896,0.32,3.5616,1.0388,3.71,3.9648,1.1564,4.13,0.30720000000000003,0.0896,0.32,3.6576,1.0668,3.81
2019-11-10 18:00:00,3.85968,1.12574,4.0205,0.30768,0.08974000000000001,0.3205,3.552,1.036,3.7,3.90768,1.13974,4.0705,0.30768,0.08974000000000001,0.3205,3.6,1.05,3.75
2019-11-10 18:30:00,3.7728,1.1004,3.93,0.30720000000000003,0.0896,0.32,3.4656000000000002,1.0108,3.61,3.8304,1.1172,3.99,0.30720000000000003,0.0896,0.32,3.5232,1.0276,3.67
2019-11-10 19:00:00,3.6096,1.0528,3.76,0.30720000000000003,0.0896,0.32,3.3024,0.9632000000000001,3.44,3.6672000000000002,1.0696,3.8200000000000003,0.30720000000000003,0.0896,0.32,3.36,0.98,3.5
2019-11-10 19:30:00,3.4464,1.0052,3.59,0.30720000000000003,0.0896,0.32,3.1392,0.9156000000000001,3.27,3.4944,1.0192,3.64,0.30720000000000003,0.0896,0.32,3.1872,0.9296000000000001,3.32
2019-11-10 20:00:00,3.26352,0.95186,3.3995,0.30672000000000005,0.08946000000000001,0.3195,2.9568000000000003,0.8624,3.08,3.31152,0.96586,3.4495,0.30672000000000005,0.08946000000000001,0.3195,3.0048,0.8764000000000001,3.13
2019-11-10 20:30:00,3.15792,0.9210600000000001,3.2895,0.30672000000000005,0.08946000000000001,0.3195,2.8512,0.8316,2.9699999999999998,3.19632,0.9322600000000001,3.3295,0.30672000000000005,0.08946000000000001,0.3195,2.8896,0.8428,3.01
2019-11-10 21:00:00,3.00432,0.87626,3.1295,0.30672000000000005,0.08946000000000001,0.3195,2.6976,0.7868,2.81,3.02352,0.8818600000000001,3.1495,0.30672000000000005,0.08946000000000001,0.3195,2.7168,0.7924,2.83
2019-11-10 21:30:00,2.85072,0.8314600000000001,2.9695,0.30672000000000005,0.08946000000000001,0.3195,2.544,0.742,2.65,2.86032,0.8342600000000001,2.9795,0.30672000000000005,0.08946000000000001,0.3195,2.5536,0.7448,2.66
2019-11-10 22:00:00,2.68752,0.7838600000000001,2.7995,0.30672000000000005,0.08946000000000001,0.3195,2.3808,0.6944,2.48,2.68752,0.7838600000000001,2.7995,0.30672000000000005,0.08946000000000001,0.3195,2.3808,0.6944,2.48
2019-11-10 22:30:00,2.48592,0.72506,2.5895,0.30672000000000005,0.08946000000000001,0.3195,2.1792,0.6356,2.27,2.49552,0.7278600000000001,2.5995,0.30672000000000005,0.08946000000000001,0.3195,2.1888,0.6384000000000001,2.2800000000000002
2019-11-10 23:00:00,2.30352,0.67186,2.3995,0.30672000000000005,0.08946000000000001,0.3195,1.9968,0.5824,2.08,2.30352,0.67186,2.3995,0.30672000000000005,0.08946000000000001,0.3195,1.9968,0.5824,2.08
2019-11-10 23:30:00,2.13024,0.6213200000000001,2.219,0.30624,0.08932000000000001,0.319,1.824,0.532,1.9,2.11104,0.61572,2.199,0.30624,0.08932000000000001,0.319,1.8048000000000002,0.5264,1.88
2019-11-11 00:00:00,2.01504,0.58772,2.099,0.30624,0.08932000000000001,0.319,1.7088,0.4984,1.78,1.99584,0.5821200000000001,2.079,0.30624,0.08932000000000001,0.319,1.6896,0.4928,1.76
2019-11-11 00:30:00,2.02512,0.5906600000000001,2.1095,0.30672000000000005,0.08946000000000001,0.3195,1.7184,0.5012,1.79,2.00592,0.58506,2.0895,0.30672000000000005,0.08946000000000001,0.3195,1.6992,0.49560000000000004,1.77
2019-11-11 01:00:00,2.11152,0.6158600000000001,2.1995,0.30672000000000005,0.08946000000000001,0.3195,1.8048000000000002,0.5264,1.88,2.08272,0.60746,2.1695,0.30672000000000005,0.08946000000000001,0.3195,1.776,0.518,1.85
2019-11-11 01:30:00,2.28432,0.6662600000000001,2.3795,0.30672000000000005,0.08946000000000001,0.3195,1.9776,0.5768,2.06,2.34192,0.68306,2.4395,0.30672000000000005,0.08946000000000001,0.3195,2.0352,0.5936,2.12
2019-11-11 02:00:00,2.25504,0.6577200000000001,2.349,0.30624,0.08932000000000001,0.319,1.9488,0.5684,2.03,2.30304,0.6717200000000001,2.399,0.30624,0.08932000000000001,0.319,1.9968,0.5824,2.08
2019-11-11 02:30:00,2.25552,0.65786,2.3495,0.30672000000000005,0.08946000000000001,0.3195,1.9488,0.5684,2.03,2.30352,0.67186,2.3995,0.30672000000000005,0.08946000000000001,0.3195,1.9968,0.5824,2.08
2019-11-11 03:00:00,2.20752,0.6438600000000001,2.2995,0.30672000000000005,0.08946000000000001,0.3195,1.9008,0.5544,1.98,2.26512,0.66066,2.3595,0.30672000000000005,0.08946000000000001,0.3195,1.9584000000000001,0.5712,2.04
2019-11-11 03:30:00,2.17872,0.63546,2.2695,0.30672000000000005,0.08946000000000001,0.3195,1.8719999999999999,0.546,1.9500000000000002,2.21712,0.64666,2.3095,0.30672000000000005,0.08946000000000001,0.3195,1.9104,0.5572,1.99
2019-11-11 04:00:00,2.18784,0.63812,2.279,0.30624,0.08932000000000001,0.319,1.8816000000000002,0.5488000000000001,1.96,2.23584,0.65212,2.329,0.30624,0.08932000000000001,0.319,1.9296000000000002,0.5628000000000001,2.01
2019-11-11 04:30:00,2.17872,0.63546,2.2695,0.30672000000000005,0.08946000000000001,0.3195,1.8719999999999999,0.546,1.9500000000000002,2.20752,0.6438600000000001,2.2995,0.30672000000000005,0.08946000000000001,0.3195,1.9008,0.5544,1.98
2019-11-11 05:00:00,2.17872,0.63546,2.2695,0.30672000000000005,0.08946000000000001,0.3195,1.8719999999999999,0.546,1.9500000000000002,2.24592,0.6550600000000001,2.3395,0.30672000000000005,0.08946000000000001,0.3195,1.9392,0.5656,2.02
2019-11-11 05:30:00,2.28432,0.6662600000000001,2.3795,0.30672000000000005,0.08946000000000001,0.3195,1.9776,0.5768,2.06,2.37072,0.6914600000000001,2.4695,0.30672000000000005,0.08946000000000001,0.3195,2.064,0.602,2.15
2019-11-11 06:00:00,2.32272,0.6774600000000001,2.4195,0.30672000000000005,0.08946000000000001,0.3195,2.016,0.588,2.1,2.40912,0.7026600000000001,2.5095,0.30672000000000005,0.08946000000000001,0.3195,2.1024,0.6132000000000001,2.19
2019-11-11 06:30:00,2.56272,0.74746,2.6695,0.30672000000000005,0.08946000000000001,0.3195,2.2560000000000002,0.658,2.35,2.60112,0.7586600000000001,2.7095000000000002,0.30672000000000005,0.08946000000000001,0.3195,2.2944,0.6692,2.39
2019-11-11 07:00:00,2.8795200000000003,0.83986,2.9995000000000003,0.30672000000000005,0.08946000000000001,0.3195,2.5728,0.7504000000000001,2.68,2.93712,0.8566600000000001,3.0595,0.30672000000000005,0.08946000000000001,0.3195,2.6304,0.7672,2.74
2019-11-11 07:30:00,3.27312,0.9546600000000001,3.4095,0.30672000000000005,0.08946000000000001,0.3195,2.9664,0.8652000000000001,3.09,3.34032,0.9742600000000001,3.4795,0.30672000000000005,0.08946000000000001,0.3195,3.0336,0.8848,3.16
2019-11-11 08:00:00,3.3984,0.9912000000000001,3.54,0.30720000000000003,0.0896,0.32,3.0912,0.9016000000000001,3.22,3.4944,1.0192,3.64,0.30720000000000003,0.0896,0.32,3.1872,0.9296000000000001,3.32
2019-11-11 08:30:00,3.408,0.994,3.55,0.30720000000000003,0.0896,0.32,3.1008,0.9044000000000001,3.23,3.5232,1.0276,3.67,0.30720000000000003,0.0896,0.32,3.216,0.9380000000000001,3.35
2019-11-11 09:00:00,3.504,1.022,3.65,0.30720000000000003,0.0896,0.32,3.1968,0.9324,3.33,3.6192,1.0556,3.77,0.30720000000000003,0.0896,0.32,3.312,0.966,3.45
2019-11-11 09:30:00,3.54192,1.03306,3.6895,0.30672000000000005,0.08946000000000001,0.3195,3.2352,0.9436,3.37,3.60912,1.05266,3.7595,0.30672000000000005,0.08946000000000001,0.3195,3.3024,0.9632000000000001,3.44
2019-11-11 10:00:00,3.44592,1.00506,3.5895,0.30672000000000005,0.08946000000000001,0.3195,3.1392,0.9156000000000001,3.27,3.50352,1.02186,3.6495,0.30672000000000005,0.08946000000000001,0.3195,3.1968,0.9324,3.33
2019-11-11 10:30:00,3.34944,0.9769200000000001,3.489,0.30624,0.08932000000000001,0.319,3.0432,0.8876000000000001,3.17,3.26304,0.9517200000000001,3.399,0.30624,0.08932000000000001,0.319,2.9568000000000003,0.8624,3.08
2019-11-11 11:00:00,3.22464,0.94052,3.359,0.30624,0.08932000000000001,0.319,2.9184,0.8512000000000001,3.04,3.19584,0.9321200000000001,3.329,0.30624,0.08932000000000001,0.319,2.8896,0.8428,3.01
2019-11-11 11:30:00,3.35856,0.9795800000000001,3.4985,0.30576000000000003,0.08918000000000001,0.3185,3.0528,0.8904000000000001,3.18,3.33936,0.9739800000000001,3.4785,0.30576000000000003,0.08918000000000001,0.3185,3.0336,0.8848,3.16
2019-11-11 12:00:00,3.44544,1.00492,3.589,0.30624,0.08932000000000001,0.319,3.1392,0.9156000000000001,3.27,3.47424,1.01332,3.6189999999999998,0.30624,0.08932000000000001,0.319,3.168,0.924,3.3
2019-11-11 12:30:00,3.47472,1.01346,3.6195,0.30672000000000005,0.08946000000000001,0.3195,3.168,0.924,3.3,3.55152,1.03586,3.6995,0.30672000000000005,0.08946000000000001,0.3195,3.2448,0.9464,3.38
2019-11-11 13:00:00,3.44544,1.00492,3.589,0.30624,0.08932000000000001,0.319,3.1392,0.9156000000000001,3.27,3.45504,1.00772,3.599,0.30624,0.08932000000000001,0.319,3.1488,0.9184,3.2800000000000002
2019-11-11 13:30:00,3.45504,1.00772,3.599,0.30624,0.08932000000000001,0.319,3.1488,0.9184,3.2800000000000002,3.4358400000000002,1.00212,3.5789999999999997,0.30624,0.08932000000000001,0.319,3.1296,0.9128000000000001,3.26
2019-11-11 14:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.30624,0.08932000000000001,0.319,3.1296,0.9128000000000001,3.26,3.34944,0.9769200000000001,3.489,0.30624,0.08932000000000001,0.319,3.0432,0.8876000000000001,3.17
2019-11-11 14:30:00,3.3590400000000002,0.97972,3.499,0.30624,0.08932000000000001,0.319,3.0528,0.8904000000000001,3.18,3.26304,0.9517200000000001,3.399,0.30624,0.08932000000000001,0.319,2.9568000000000003,0.8624,3.08
2019-11-11 15:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.30624,0.08932000000000001,0.319,3.1296,0.9128000000000001,3.26,3.50304,1.02172,3.649,0.30624,0.08932000000000001,0.319,3.1968,0.9324,3.33
2019-11-11 15:30:00,3.44592,1.00506,3.5895,0.30672000000000005,0.08946000000000001,0.3195,3.1392,0.9156000000000001,3.27,3.52272,1.02746,3.6695,0.30672000000000005,0.08946000000000001,0.3195,3.216,0.9380000000000001,3.35
2019-11-11 16:00:00,3.60912,1.05266,3.7595,0.30672000000000005,0.08946000000000001,0.3195,3.3024,0.9632000000000001,3.44,3.67632,1.07226,3.8295,0.30672000000000005,0.08946000000000001,0.3195,3.3696,0.9828,3.51
2019-11-11 16:30:00,3.8395200000000003,1.11986,3.9995000000000003,0.30672000000000005,0.08946000000000001,0.3195,3.5328,1.0304,3.68,3.9355200000000004,1.14786,4.0995,0.30672000000000005,0.08946000000000001,0.3195,3.6288,1.0584,3.7800000000000002
2019-11-11 17:00:00,4.15632,1.2122600000000001,4.3295,0.30672000000000005,0.08946000000000001,0.3195,3.8496,1.1228,4.01,4.23312,1.23466,4.4095,0.30672000000000005,0.08946000000000001,0.3195,3.9264,1.1452,4.09
2019-11-11 17:30:00,4.25232,1.2402600000000001,4.4295,0.30672000000000005,0.08946000000000001,0.3195,3.9455999999999998,1.1508,4.11,4.20432,1.22626,4.3795,0.30672000000000005,0.08946000000000001,0.3195,3.8976,1.1368,4.06
2019-11-11 18:00:00,4.12704,1.2037200000000001,4.299,0.30624,0.08932000000000001,0.319,3.8208,1.1144,3.98,4.18464,1.22052,4.359,0.30624,0.08932000000000001,0.319,3.8784,1.1312,4.04
2019-11-11 18:30:00,4.04112,1.17866,4.2095,0.30672000000000005,0.08946000000000001,0.3195,3.7344,1.0892,3.89,4.20432,1.22626,4.3795,0.30672000000000005,0.08946000000000001,0.3195,3.8976,1.1368,4.06
2019-11-11 19:00:00,3.8976,1.1368,4.06,0.30720000000000003,0.0896,0.32,3.5904,1.0472,3.74,4.08,1.19,4.25,0.30720000000000003,0.0896,0.32,3.7728,1.1004,3.93
2019-11-11 19:30:00,3.7536,1.0948,3.91,0.30720000000000003,0.0896,0.32,3.4464,1.0052,3.59,3.936,1.148,4.1,0.30720000000000003,0.0896,0.32,3.6288,1.0584,3.7800000000000002
2019-11-11 20:00:00,3.58032,1.04426,3.7295,0.30672000000000005,0.08946000000000001,0.3195,3.2736,0.9548000000000001,3.41,3.7915200000000002,1.10586,3.9495,0.30672000000000005,0.08946000000000001,0.3195,3.4848,1.0164,3.63
2019-11-11 20:30:00,3.44592,1.00506,3.5895,0.30672000000000005,0.08946000000000001,0.3195,3.1392,0.9156000000000001,3.27,3.61872,1.05546,3.7695,0.30672000000000005,0.08946000000000001,0.3195,3.312,0.966,3.45
2019-11-11 21:00:00,3.33072,0.9714600000000001,3.4695,0.30672000000000005,0.08946000000000001,0.3195,3.024,0.882,3.15,3.49392,1.01906,3.6395,0.30672000000000005,0.08946000000000001,0.3195,3.1872,0.9296000000000001,3.32
2019-11-11 21:30:00,3.11952,0.9098600000000001,3.2495,0.30672000000000005,0.08946000000000001,0.3195,2.8128,0.8204,2.93,3.24432,0.9462600000000001,3.3795,0.30672000000000005,0.08946000000000001,0.3195,2.9376,0.8568,3.06
2019-11-11 22:00:00,2.85072,0.8314600000000001,2.9695,0.30672000000000005,0.08946000000000001,0.3195,2.544,0.742,2.65,2.98512,0.8706600000000001,3.1095,0.30672000000000005,0.08946000000000001,0.3195,2.6784,0.7812,2.79
2019-11-11 22:30:00,2.61072,0.76146,2.7195,0.30672000000000005,0.08946000000000001,0.3195,2.304,0.672,2.4,2.71632,0.7922600000000001,2.8295,0.30672000000000005,0.08946000000000001,0.3195,2.4096,0.7028,2.51
2019-11-11 23:00:00,2.41872,0.7054600000000001,2.5195,0.30672000000000005,0.08946000000000001,0.3195,2.112,0.616,2.2,2.50512,0.7306600000000001,2.6095,0.30672000000000005,0.08946000000000001,0.3195,2.1984,0.6412,2.29
2019-11-11 23:30:00,2.19792,0.6410600000000001,2.2895,0.30672000000000005,0.08946000000000001,0.3195,1.8912,0.5516,1.97,2.28432,0.6662600000000001,2.3795,0.30672000000000005,0.08946000000000001,0.3195,1.9776,0.5768,2.06
2019-11-12 00:00:00,2.06352,0.6018600000000001,2.1495,0.30672000000000005,0.08946000000000001,0.3195,1.7568000000000001,0.5124000000000001,1.83,2.14992,0.6270600000000001,2.2395,0.30672000000000005,0.08946000000000001,0.3195,1.8432,0.5376000000000001,1.92
2019-11-12 00:30:00,2.04432,0.59626,2.1295,0.30672000000000005,0.08946000000000001,0.3195,1.7376,0.5068,1.81,2.14032,0.62426,2.2295,0.30672000000000005,0.08946000000000001,0.3195,1.8336000000000001,0.5348,1.9100000000000001
2019-11-12 01:00:00,2.14992,0.6270600000000001,2.2395,0.30672000000000005,0.08946000000000001,0.3195,1.8432,0.5376000000000001,1.92,2.23632,0.6522600000000001,2.3295,0.30672000000000005,0.08946000000000001,0.3195,1.9296000000000002,0.5628000000000001,2.01
2019-11-12 01:30:00,2.15952,0.6298600000000001,2.2495,0.30672000000000005,0.08946000000000001,0.3195,1.8528,0.5404,1.9300000000000002,2.26512,0.66066,2.3595,0.30672000000000005,0.08946000000000001,0.3195,1.9584000000000001,0.5712,2.04
2019-11-12 02:00:00,2.14992,0.6270600000000001,2.2395,0.30672000000000005,0.08946000000000001,0.3195,1.8432,0.5376000000000001,1.92,2.23632,0.6522600000000001,2.3295,0.30672000000000005,0.08946000000000001,0.3195,1.9296000000000002,0.5628000000000001,2.01
2019-11-12 02:30:00,2.13072,0.62146,2.2195,0.30672000000000005,0.08946000000000001,0.3195,1.824,0.532,1.9,2.22672,0.64946,2.3195,0.30672000000000005,0.08946000000000001,0.3195,1.92,0.56,2.0
2019-11-12 03:00:00,2.07312,0.6046600000000001,2.1595,0.30672000000000005,0.08946000000000001,0.3195,1.7664,0.5152,1.8399999999999999,2.17872,0.63546,2.2695,0.30672000000000005,0.08946000000000001,0.3195,1.8719999999999999,0.546,1.9500000000000002
2019-11-12 03:30:00,2.07312,0.6046600000000001,2.1595,0.30672000000000005,0.08946000000000001,0.3195,1.7664,0.5152,1.8399999999999999,2.17872,0.63546,2.2695,0.30672000000000005,0.08946000000000001,0.3195,1.8719999999999999,0.546,1.9500000000000002
2019-11-12 04:00:00,2.06304,0.60172,2.149,0.30624,0.08932000000000001,0.319,1.7568000000000001,0.5124000000000001,1.83,2.17824,0.6353200000000001,2.269,0.30624,0.08932000000000001,0.319,1.8719999999999999,0.546,1.9500000000000002
2019-11-12 04:30:00,2.01552,0.58786,2.0995,0.30672000000000005,0.08946000000000001,0.3195,1.7088,0.4984,1.78,2.11152,0.6158600000000001,2.1995,0.30672000000000005,0.08946000000000001,0.3195,1.8048000000000002,0.5264,1.88
2019-11-12 05:00:00,2.02512,0.5906600000000001,2.1095,0.30672000000000005,0.08946000000000001,0.3195,1.7184,0.5012,1.79,2.15952,0.6298600000000001,2.2495,0.30672000000000005,0.08946000000000001,0.3195,1.8528,0.5404,1.9300000000000002
2019-11-12 05:30:00,2.14992,0.6270600000000001,2.2395,0.30672000000000005,0.08946000000000001,0.3195,1.8432,0.5376000000000001,1.92,2.26512,0.66066,2.3595,0.30672000000000005,0.08946000000000001,0.3195,1.9584000000000001,0.5712,2.04
2019-11-12 06:00:00,2.26464,0.6605200000000001,2.359,0.30624,0.08932000000000001,0.319,1.9584000000000001,0.5712,2.04,2.38944,0.6969200000000001,2.489,0.30624,0.08932000000000001,0.319,2.0832,0.6076,2.17
2019-11-12 06:30:00,2.58144,0.75292,2.689,0.30624,0.08932000000000001,0.319,2.2752,0.6636000000000001,2.37,2.70624,0.78932,2.819,0.30624,0.08932000000000001,0.319,2.4,0.7000000000000001,2.5
2019-11-12 07:00:00,2.95632,0.86226,3.0795,0.30672000000000005,0.08946000000000001,0.3195,2.6496,0.7728,2.76,3.07152,0.8958600000000001,3.1995,0.30672000000000005,0.08946000000000001,0.3195,2.7648,0.8064,2.88
2019-11-12 07:30:00,3.3024,0.9632000000000001,3.44,0.30720000000000003,0.0896,0.32,2.9952,0.8736,3.12,3.4464,1.0052,3.59,0.30720000000000003,0.0896,0.32,3.1392,0.9156000000000001,3.27
2019-11-12 08:00:00,3.456,1.008,3.6,0.30720000000000003,0.0896,0.32,3.1488,0.9184,3.2800000000000002,3.7536,1.0948,3.91,0.30720000000000003,0.0896,0.32,3.4464,1.0052,3.59
2019-11-12 08:30:00,3.5808,1.0444,3.73,0.30720000000000003,0.0896,0.32,3.2736,0.9548000000000001,3.41,3.9455999999999998,1.1508,4.11,0.30720000000000003,0.0896,0.32,3.6384,1.0612,3.79
2019-11-12 09:00:00,3.7248,1.0864,3.88,0.30720000000000003,0.0896,0.32,3.4176,0.9968,3.56,4.1856,1.2208,4.36,0.30720000000000003,0.0896,0.32,3.8784,1.1312,4.04
2019-11-12 09:30:00,3.8784,1.1312,4.04,0.30720000000000003,0.0896,0.32,3.5712,1.0416,3.7199999999999998,4.3008,1.2544,4.48,0.30720000000000003,0.0896,0.32,3.9936,1.1648,4.16
2019-11-12 10:00:00,3.77184,1.10012,3.9290000000000003,0.30624,0.08932000000000001,0.319,3.4656000000000002,1.0108,3.61,4.11744,1.20092,4.289,0.30624,0.08932000000000001,0.319,3.8112,1.1116,3.9699999999999998
2019-11-12 10:30:00,3.51264,1.02452,3.659,0.30624,0.08932000000000001,0.319,3.2064,0.9352,3.34,3.75264,1.09452,3.909,0.30624,0.08932000000000001,0.319,3.4464,1.0052,3.59
2019-11-12 11:00:00,3.45504,1.00772,3.599,0.30624,0.08932000000000001,0.319,3.1488,0.9184,3.2800000000000002,3.50304,1.02172,3.649,0.30624,0.08932000000000001,0.319,3.1968,0.9324,3.33
2019-11-12 11:30:00,3.57984,1.04412,3.729,0.30624,0.08932000000000001,0.319,3.2736,0.9548000000000001,3.41,3.67584,1.07212,3.829,0.30624,0.08932000000000001,0.319,3.3696,0.9828,3.51
2019-11-12 12:00:00,3.58896,1.04678,3.7385,0.30576000000000003,0.08918000000000001,0.3185,3.2832,0.9576,3.42,3.58896,1.04678,3.7385,0.30576000000000003,0.08918000000000001,0.3185,3.2832,0.9576,3.42
2019-11-12 12:30:00,3.6849600000000002,1.07478,3.8385,0.30576000000000003,0.08918000000000001,0.3185,3.3792,0.9856,3.52,4.04976,1.18118,4.2185,0.30576000000000003,0.08918000000000001,0.3185,3.7439999999999998,1.092,3.9
2019-11-12 13:00:00,3.71376,1.08318,3.8685,0.30576000000000003,0.08918000000000001,0.3185,3.408,0.994,3.55,3.96336,1.15598,4.1285,0.30576000000000003,0.08918000000000001,0.3185,3.6576,1.0668,3.81
2019-11-12 13:30:00,3.7809600000000003,1.10278,3.9385,0.30576000000000003,0.08918000000000001,0.3185,3.4752,1.0136,3.62,3.95376,1.15318,4.1185,0.30576000000000003,0.08918000000000001,0.3185,3.648,1.064,3.8
2019-11-12 14:00:00,3.72336,1.08598,3.8785,0.30576000000000003,0.08918000000000001,0.3185,3.4176,0.9968,3.56,3.91536,1.14198,4.0785,0.30576000000000003,0.08918000000000001,0.3185,3.6096,1.0528,3.76
2019-11-12 14:30:00,3.66576,1.06918,3.8185000000000002,0.30576000000000003,0.08918000000000001,0.3185,3.36,0.98,3.5,3.7809600000000003,1.10278,3.9385,0.30576000000000003,0.08918000000000001,0.3185,3.4752,1.0136,3.62
2019-11-12 15:00:00,3.58896,1.04678,3.7385,0.30576000000000003,0.08918000000000001,0.3185,3.2832,0.9576,3.42,3.74256,1.09158,3.8985000000000003,0.30576000000000003,0.08918000000000001,0.3185,3.4368,1.0024,3.58
2019-11-12 15:30:00,3.72336,1.08598,3.8785,0.30576000000000003,0.08918000000000001,0.3185,3.4176,0.9968,3.56,3.9345600000000003,1.14758,4.0985,0.30576000000000003,0.08918000000000001,0.3185,3.6288,1.0584,3.7800000000000002
2019-11-12 16:00:00,3.74208,1.09144,3.898,0.30528000000000005,0.08904000000000001,0.318,3.4368,1.0024,3.58,3.94368,1.15024,4.108,0.30528000000000005,0.08904000000000001,0.318,3.6384,1.0612,3.79
2019-11-12 16:30:00,4.06752,1.18636,4.237,0.30432000000000003,0.08876,0.317,3.7632,1.0976,3.92,4.1443200000000004,1.20876,4.317,0.30432000000000003,0.08876,0.317,3.84,1.12,4.0
2019-11-12 17:00:00,4.32672,1.26196,4.507,0.35232,0.10276,0.367,3.9744,1.1592,4.14,4.5475200000000005,1.32636,4.737,0.35232,0.10276,0.367,4.1952,1.2236,4.37
2019-11-12 17:30:00,4.19232,1.22276,4.367,0.35232,0.10276,0.367,3.84,1.12,4.0,4.37472,1.27596,4.557,0.35232,0.10276,0.367,4.0224,1.1732,4.19
2019-11-12 18:00:00,4.16304,1.21422,4.3365,0.35184000000000004,0.10262,0.3665,3.8112,1.1116,3.9699999999999998,4.29744,1.25342,4.4765,0.35184000000000004,0.10262,0.3665,3.9455999999999998,1.1508,4.11
2019-11-12 18:30:00,4.05792,1.18356,4.227,0.35232,0.10276,0.367,3.7056,1.0808,3.86,4.20192,1.22556,4.377,0.35232,0.10276,0.367,3.8496,1.1228,4.01
2019-11-12 19:00:00,3.97152,1.15836,4.1370000000000005,0.35232,0.10276,0.367,3.6192,1.0556,3.77,4.06752,1.18636,4.237,0.35232,0.10276,0.367,3.7152000000000003,1.0836000000000001,3.87
2019-11-12 19:30:00,3.86592,1.12756,4.027,0.35232,0.10276,0.367,3.5136000000000003,1.0248,3.66,3.92352,1.14436,4.087,0.35232,0.10276,0.367,3.5712,1.0416,3.7199999999999998
2019-11-12 20:00:00,3.66432,1.06876,3.817,0.35232,0.10276,0.367,3.312,0.966,3.45,3.7027200000000002,1.07996,3.857,0.35232,0.10276,0.367,3.3504,0.9772000000000001,3.49
2019-11-12 20:30:00,3.53952,1.03236,3.6870000000000003,0.35232,0.10276,0.367,3.1872,0.9296000000000001,3.32,3.57792,1.04356,3.727,0.35232,0.10276,0.367,3.2256,0.9408000000000001,3.36
2019-11-12 21:00:00,3.36672,0.98196,3.507,0.35232,0.10276,0.367,3.0144,0.8792000000000001,3.14,3.41472,0.9959600000000001,3.557,0.35232,0.10276,0.367,3.0624,0.8932,3.19
2019-11-12 21:30:00,3.16512,0.9231600000000001,3.297,0.35232,0.10276,0.367,2.8128,0.8204,2.93,3.18432,0.92876,3.317,0.35232,0.10276,0.367,2.832,0.8260000000000001,2.95
2019-11-12 22:00:00,2.9736000000000002,0.8673000000000001,3.0975,0.3528,0.1029,0.3675,2.6208,0.7644000000000001,2.73,2.9736000000000002,0.8673000000000001,3.0975,0.3528,0.1029,0.3675,2.6208,0.7644000000000001,2.73
2019-11-12 22:30:00,2.70432,0.78876,2.817,0.35232,0.10276,0.367,2.352,0.686,2.45,2.73312,0.7971600000000001,2.847,0.35232,0.10276,0.367,2.3808,0.6944,2.48
2019-11-12 23:00:00,2.4648,0.7189,2.5675,0.3528,0.1029,0.3675,2.112,0.616,2.2,2.484,0.7245,2.5875,0.3528,0.1029,0.3675,2.1312,0.6216,2.22
2019-11-12 23:30:00,2.2824,0.6657000000000001,2.3775,0.3528,0.1029,0.3675,1.9296000000000002,0.5628000000000001,2.01,2.2824,0.6657000000000001,2.3775,0.3528,0.1029,0.3675,1.9296000000000002,0.5628000000000001,2.01
2019-11-13 00:00:00,2.1288,0.6209,2.2175,0.3528,0.1029,0.3675,1.776,0.518,1.85,2.1384,0.6237,2.2275,0.3528,0.1029,0.3675,1.7856,0.5208,1.8599999999999999
2019-11-13 00:30:00,2.1,0.6125,2.1875,0.3528,0.1029,0.3675,1.7472,0.5096,1.82,2.1,0.6125,2.1875,0.3528,0.1029,0.3675,1.7472,0.5096,1.82
2019-11-13 01:00:00,2.1768,0.6349,2.2675,0.3528,0.1029,0.3675,1.824,0.532,1.9,2.1864,0.6377,2.2775,0.3528,0.1029,0.3675,1.8336000000000001,0.5348,1.9100000000000001
2019-11-13 01:30:00,2.2344,0.6517000000000001,2.3275,0.3528,0.1029,0.3675,1.8816000000000002,0.5488000000000001,1.96,2.2439999999999998,0.6545000000000001,2.3375,0.3528,0.1029,0.3675,1.8912,0.5516,1.97
2019-11-13 02:00:00,2.18688,0.6378400000000001,2.278,0.35328000000000004,0.10304,0.368,1.8336000000000001,0.5348,1.9100000000000001,2.21568,0.64624,2.308,0.35328000000000004,0.10304,0.368,1.8624,0.5432,1.94
2019-11-13 02:30:00,2.17728,0.63504,2.268,0.35328000000000004,0.10304,0.368,1.824,0.532,1.9,2.23488,0.6518400000000001,2.328,0.35328000000000004,0.10304,0.368,1.8816000000000002,0.5488000000000001,1.96
2019-11-13 03:00:00,2.11008,0.6154400000000001,2.198,0.35328000000000004,0.10304,0.368,1.7568000000000001,0.5124000000000001,1.83,2.13888,0.6238400000000001,2.228,0.35328000000000004,0.10304,0.368,1.7856,0.5208,1.8599999999999999
2019-11-13 03:30:00,2.11056,0.61558,2.1985,0.35376,0.10318000000000001,0.3685,1.7568000000000001,0.5124000000000001,1.83,2.13936,0.6239800000000001,2.2285,0.35376,0.10318000000000001,0.3685,1.7856,0.5208,1.8599999999999999
2019-11-13 04:00:00,2.11152,0.6158600000000001,2.1995,0.35472000000000004,0.10346000000000001,0.3695,1.7568000000000001,0.5124000000000001,1.83,2.14992,0.6270600000000001,2.2395,0.35472000000000004,0.10346000000000001,0.3695,1.7952,0.5236000000000001,1.87
2019-11-13 04:30:00,2.09232,0.61026,2.1795,0.35472000000000004,0.10346000000000001,0.3695,1.7376,0.5068,1.81,2.13072,0.62146,2.2195,0.35472000000000004,0.10346000000000001,0.3695,1.776,0.518,1.85
2019-11-13 05:00:00,2.112,0.616,2.2,0.3552,0.10360000000000001,0.37,1.7568000000000001,0.5124000000000001,1.83,2.1504,0.6272,2.24,0.3552,0.10360000000000001,0.37,1.7952,0.5236000000000001,1.87
2019-11-13 05:30:00,2.23632,0.6522600000000001,2.3295,0.35472000000000004,0.10346000000000001,0.3695,1.8816000000000002,0.5488000000000001,1.96,2.29392,0.6690600000000001,2.3895,0.35472000000000004,0.10346000000000001,0.3695,1.9392,0.5656,2.02
2019-11-13 06:00:00,2.4,0.7000000000000001,2.5,0.3552,0.10360000000000001,0.37,2.0448,0.5964,2.13,2.4768,0.7224,2.58,0.3552,0.10360000000000001,0.37,2.1216,0.6188,2.21
2019-11-13 06:30:00,2.72688,0.79534,2.8405,0.35568000000000005,0.10374000000000001,0.3705,2.3712,0.6916,2.47,2.79408,0.8149400000000001,2.9105,0.35568000000000005,0.10374000000000001,0.3705,2.4384,0.7112,2.54
2019-11-13 07:00:00,3.09168,0.9017400000000001,3.2205,0.35568000000000005,0.10374000000000001,0.3705,2.7359999999999998,0.798,2.85,3.13008,0.9129400000000001,3.2605,0.35568000000000005,0.10374000000000001,0.3705,2.7744,0.8092,2.89
2019-11-13 07:30:00,3.35088,0.9773400000000001,3.4905,0.35568000000000005,0.10374000000000001,0.3705,2.9952,0.8736,3.12,3.41808,0.99694,3.5605,0.35568000000000005,0.10374000000000001,0.3705,3.0624,0.8932,3.19
2019-11-13 08:00:00,3.42768,0.9997400000000001,3.5705,0.35568000000000005,0.10374000000000001,0.3705,3.072,0.896,3.2,3.49488,1.01934,3.6405000000000003,0.35568000000000005,0.10374000000000001,0.3705,3.1392,0.9156000000000001,3.27
2019-11-13 08:30:00,3.4464,1.0052,3.59,0.3552,0.10360000000000001,0.37,3.0912,0.9016000000000001,3.22,3.456,1.008,3.6,0.3552,0.10360000000000001,0.37,3.1008,0.9044000000000001,3.23
2019-11-13 09:00:00,3.49344,1.01892,3.6390000000000002,0.35424000000000005,0.10332000000000001,0.369,3.1392,0.9156000000000001,3.27,3.31104,0.9657200000000001,3.449,0.35424000000000005,0.10332000000000001,0.369,2.9568000000000003,0.8624,3.08
2019-11-13 09:30:00,3.52176,1.02718,3.6685,0.35376,0.10318000000000001,0.3685,3.168,0.924,3.3,3.43536,1.00198,3.5785,0.35376,0.10318000000000001,0.3685,3.0816,0.8988,3.21
2019-11-13 10:00:00,3.34848,0.9766400000000001,3.488,0.35328000000000004,0.10304,0.368,2.9952,0.8736,3.12,3.27168,0.9542400000000001,3.408,0.35328000000000004,0.10304,0.368,2.9184,0.8512000000000001,3.04
2019-11-13 10:30:00,3.31008,0.9654400000000001,3.448,0.35328000000000004,0.10304,0.368,2.9568000000000003,0.8624,3.08,3.09888,0.9038400000000001,3.228,0.35328000000000004,0.10304,0.368,2.7456,0.8008000000000001,2.86
2019-11-13 11:00:00,3.2524800000000003,0.94864,3.388,0.35328000000000004,0.10304,0.368,2.8992,0.8456,3.02,3.31008,0.9654400000000001,3.448,0.35328000000000004,0.10304,0.368,2.9568000000000003,0.8624,3.08
2019-11-13 11:30:00,3.2616,0.9513,3.3975,0.3528,0.1029,0.3675,2.9088000000000003,0.8484,3.03,3.2328,0.9429000000000001,3.3675,0.3528,0.1029,0.3675,2.88,0.84,3.0
2019-11-13 12:00:00,3.2712,0.9541000000000001,3.4075,0.3528,0.1029,0.3675,2.9184,0.8512000000000001,3.04,3.2904,0.9597,3.4275,0.3528,0.1029,0.3675,2.9376,0.8568,3.06
2019-11-13 12:30:00,3.204,0.9345,3.3375,0.3528,0.1029,0.3675,2.8512,0.8316,2.9699999999999998,3.156,0.9205000000000001,3.2875,0.3528,0.1029,0.3675,2.8032,0.8176,2.92
2019-11-13 13:00:00,3.1368,0.9149,3.2675,0.3528,0.1029,0.3675,2.784,0.812,2.9,3.012,0.8785000000000001,3.1375,0.3528,0.1029,0.3675,2.6592000000000002,0.7756000000000001,2.77
2019-11-13 13:30:00,3.19392,0.93156,3.327,0.35232,0.10276,0.367,2.8416,0.8288000000000001,2.96,3.16512,0.9231600000000001,3.297,0.35232,0.10276,0.367,2.8128,0.8204,2.93
2019-11-13 14:00:00,3.204,0.9345,3.3375,0.3528,0.1029,0.3675,2.8512,0.8316,2.9699999999999998,3.1944,0.9317000000000001,3.3275,0.3528,0.1029,0.3675,2.8416,0.8288000000000001,2.96
2019-11-13 14:30:00,3.1464,0.9177000000000001,3.2775,0.3528,0.1029,0.3675,2.7936,0.8148000000000001,2.91,3.1752,0.9261,3.3075,0.3528,0.1029,0.3675,2.8224,0.8232,2.94
2019-11-13 15:00:00,3.1656,0.9233,3.2975,0.3528,0.1029,0.3675,2.8128,0.8204,2.93,3.1656,0.9233,3.2975,0.3528,0.1029,0.3675,2.8128,0.8204,2.93
2019-11-13 15:30:00,3.1944,0.9317000000000001,3.3275,0.3528,0.1029,0.3675,2.8416,0.8288000000000001,2.96,3.2712,0.9541000000000001,3.4075,0.3528,0.1029,0.3675,2.9184,0.8512000000000001,3.04
2019-11-13 16:00:00,3.2328,0.9429000000000001,3.3675,0.3528,0.1029,0.3675,2.88,0.84,3.0,3.4344,1.0017,3.5775,0.3528,0.1029,0.3675,3.0816,0.8988,3.21
2019-11-13 16:30:00,3.5313600000000003,1.02998,3.6785,0.35376,0.10318000000000001,0.3685,3.1776,0.9268000000000001,3.31,3.74256,1.09158,3.8985000000000003,0.35376,0.10318000000000001,0.3685,3.3888,0.9884000000000001,3.5300000000000002
2019-11-13 17:00:00,3.84816,1.12238,4.0085,0.35376,0.10318000000000001,0.3685,3.4944,1.0192,3.64,4.06896,1.18678,4.2385,0.35376,0.10318000000000001,0.3685,3.7152000000000003,1.0836000000000001,3.87
2019-11-13 17:30:00,3.92496,1.14478,4.0885,0.35376,0.10318000000000001,0.3685,3.5712,1.0416,3.7199999999999998,4.14576,1.20918,4.3185,0.35376,0.10318000000000001,0.3685,3.792,1.106,3.95
2019-11-13 18:00:00,3.89616,1.13638,4.0585,0.35376,0.10318000000000001,0.3685,3.5423999999999998,1.0332,3.69,4.10736,1.19798,4.2785,0.35376,0.10318000000000001,0.3685,3.7536,1.0948,3.91
2019-11-13 18:30:00,3.75216,1.09438,3.9085,0.35376,0.10318000000000001,0.3685,3.3984,0.9912000000000001,3.54,3.9825600000000003,1.16158,4.1485,0.35376,0.10318000000000001,0.3685,3.6288,1.0584,3.7800000000000002
2019-11-13 19:00:00,3.65616,1.06638,3.8085,0.35376,0.10318000000000001,0.3685,3.3024,0.9632000000000001,3.44,3.86736,1.12798,4.0285,0.35376,0.10318000000000001,0.3685,3.5136000000000003,1.0248,3.66
2019-11-13 19:30:00,3.60816,1.05238,3.7585,0.35376,0.10318000000000001,0.3685,3.2544,0.9492,3.39,3.7809600000000003,1.10278,3.9385,0.35376,0.10318000000000001,0.3685,3.4272,0.9996,3.5700000000000003
2019-11-13 20:00:00,3.49296,1.01878,3.6385,0.35376,0.10318000000000001,0.3685,3.1392,0.9156000000000001,3.27,3.70416,1.08038,3.8585000000000003,0.35376,0.10318000000000001,0.3685,3.3504,0.9772000000000001,3.49
2019-11-13 20:30:00,3.3297600000000003,0.97118,3.4685,0.35376,0.10318000000000001,0.3685,2.976,0.868,3.1,3.4833600000000002,1.01598,3.6285,0.35376,0.10318000000000001,0.3685,3.1296,0.9128000000000001,3.26
2019-11-13 21:00:00,3.14736,0.9179800000000001,3.2785,0.35376,0.10318000000000001,0.3685,2.7936,0.8148000000000001,2.91,3.29136,0.95998,3.4285,0.35376,0.10318000000000001,0.3685,2.9376,0.8568,3.06
2019-11-13 21:30:00,3.00336,0.8759800000000001,3.1285,0.35376,0.10318000000000001,0.3685,2.6496,0.7728,2.76,3.15696,0.92078,3.2885,0.35376,0.10318000000000001,0.3685,2.8032,0.8176,2.92
2019-11-13 22:00:00,2.7729600000000003,0.80878,2.8885,0.35376,0.10318000000000001,0.3685,2.4192,0.7056,2.52,2.9265600000000003,0.8535800000000001,3.0485,0.35376,0.10318000000000001,0.3685,2.5728,0.7504000000000001,2.68
2019-11-13 22:30:00,2.44656,0.7135800000000001,2.5484999999999998,0.35376,0.10318000000000001,0.3685,2.0928,0.6104,2.18,2.60016,0.75838,2.7085,0.35376,0.10318000000000001,0.3685,2.2464,0.6552,2.34
2019-11-13 23:00:00,2.27424,0.66332,2.3689999999999998,0.35424000000000005,0.10332000000000001,0.369,1.92,0.56,2.0,2.43744,0.7109200000000001,2.539,0.35424000000000005,0.10332000000000001,0.369,2.0832,0.6076,2.17
2019-11-13 23:30:00,2.12064,0.6185200000000001,2.209,0.35424000000000005,0.10332000000000001,0.369,1.7664,0.5152,1.8399999999999999,2.23584,0.65212,2.329,0.35424000000000005,0.10332000000000001,0.369,1.8816000000000002,0.5488000000000001,1.96
2019-11-14 00:00:00,2.01504,0.58772,2.099,0.35424000000000005,0.10332000000000001,0.369,1.6608,0.4844,1.73,2.12064,0.6185200000000001,2.209,0.35424000000000005,0.10332000000000001,0.369,1.7664,0.5152,1.8399999999999999
2019-11-14 00:30:00,1.96752,0.57386,2.0495,0.35472000000000004,0.10346000000000001,0.3695,1.6128,0.47040000000000004,1.6800000000000002,2.06352,0.6018600000000001,2.1495,0.35472000000000004,0.10346000000000001,0.3695,1.7088,0.4984,1.78
2019-11-14 01:00:00,2.064,0.602,2.15,0.3552,0.10360000000000001,0.37,1.7088,0.4984,1.78,2.16,0.63,2.25,0.3552,0.10360000000000001,0.37,1.8048000000000002,0.5264,1.88
2019-11-14 01:30:00,2.09184,0.61012,2.179,0.35424000000000005,0.10332000000000001,0.369,1.7376,0.5068,1.81,2.18784,0.63812,2.279,0.35424000000000005,0.10332000000000001,0.369,1.8336000000000001,0.5348,1.9100000000000001
2019-11-14 02:00:00,2.06256,0.60158,2.1485,0.35376,0.10318000000000001,0.3685,1.7088,0.4984,1.78,2.16816,0.63238,2.2585,0.35376,0.10318000000000001,0.3685,1.8144,0.5292,1.8900000000000001
2019-11-14 02:30:00,1.9953600000000002,0.58198,2.0785,0.35376,0.10318000000000001,0.3685,1.6416,0.4788,1.71,2.09136,0.6099800000000001,2.1785,0.35376,0.10318000000000001,0.3685,1.7376,0.5068,1.81
2019-11-14 03:00:00,1.9761600000000001,0.57638,2.0585,0.35376,0.10318000000000001,0.3685,1.6224,0.4732,1.69,2.06256,0.60158,2.1485,0.35376,0.10318000000000001,0.3685,1.7088,0.4984,1.78
2019-11-14 03:30:00,1.93776,0.56518,2.0185,0.35376,0.10318000000000001,0.3685,1.584,0.462,1.65,2.02416,0.59038,2.1085,0.35376,0.10318000000000001,0.3685,1.6703999999999999,0.4872,1.74
2019-11-14 04:00:00,1.91856,0.5595800000000001,1.9985,0.35376,0.10318000000000001,0.3685,1.5648,0.45640000000000003,1.63,2.02416,0.59038,2.1085,0.35376,0.10318000000000001,0.3685,1.6703999999999999,0.4872,1.74
2019-11-14 04:30:00,1.8993600000000002,0.55398,1.9785,0.35376,0.10318000000000001,0.3685,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.00496,0.5847800000000001,2.0885,0.35376,0.10318000000000001,0.3685,1.6512,0.48160000000000003,1.72
2019-11-14 05:00:00,1.93776,0.56518,2.0185,0.35376,0.10318000000000001,0.3685,1.584,0.462,1.65,2.05296,0.5987800000000001,2.1385,0.35376,0.10318000000000001,0.3685,1.6992,0.49560000000000004,1.77
2019-11-14 05:30:00,2.12928,0.62104,2.218,0.35328000000000004,0.10304,0.368,1.776,0.518,1.85,2.34048,0.68264,2.438,0.35328000000000004,0.10304,0.368,1.9872,0.5796,2.07
2019-11-14 06:00:00,2.32128,0.6770400000000001,2.418,0.35328000000000004,0.10304,0.368,1.968,0.5740000000000001,2.05,2.55168,0.74424,2.658,0.35328000000000004,0.10304,0.368,2.1984,0.6412,2.29
2019-11-14 06:30:00,2.56128,0.74704,2.668,0.35328000000000004,0.10304,0.368,2.208,0.644,2.3,2.72448,0.79464,2.838,0.35328000000000004,0.10304,0.368,2.3712,0.6916,2.47
2019-11-14 07:00:00,2.56128,0.74704,2.668,0.35328000000000004,0.10304,0.368,2.208,0.644,2.3,2.72448,0.79464,2.838,0.35328000000000004,0.10304,0.368,2.3712,0.6916,2.47
2019-11-14 07:30:00,3.18528,0.9290400000000001,3.318,0.35328000000000004,0.10304,0.368,2.832,0.8260000000000001,2.95,3.31968,0.9682400000000001,3.458,0.35328000000000004,0.10304,0.368,2.9664,0.8652000000000001,3.09
2019-11-14 08:00:00,3.33936,0.9739800000000001,3.4785,0.35376,0.10318000000000001,0.3685,2.9856,0.8708,3.11,3.47376,1.01318,3.6185,0.35376,0.10318000000000001,0.3685,3.12,0.91,3.25
2019-11-14 08:30:00,3.35808,0.9794400000000001,3.498,0.35328000000000004,0.10304,0.368,3.0048,0.8764000000000001,3.13,3.5020800000000003,1.02144,3.648,0.35328000000000004,0.10304,0.368,3.1488,0.9184,3.2800000000000002
2019-11-14 09:00:00,3.47328,1.01304,3.618,0.35328000000000004,0.10304,0.368,3.12,0.91,3.25,3.60768,1.05224,3.758,0.35328000000000004,0.10304,0.368,3.2544,0.9492,3.39
2019-11-14 09:30:00,3.62688,1.0578400000000001,3.778,0.35328000000000004,0.10304,0.368,3.2736,0.9548000000000001,3.41,3.69408,1.07744,3.848,0.35328000000000004,0.10304,0.368,3.3407999999999998,0.9744,3.48
2019-11-14 10:00:00,3.57888,1.04384,3.7279999999999998,0.35328000000000004,0.10304,0.368,3.2256,0.9408000000000001,3.36,3.61728,1.05504,3.768,0.35328000000000004,0.10304,0.368,3.2640000000000002,0.9520000000000001,3.4
2019-11-14 10:30:00,3.58848,1.04664,3.738,0.35328000000000004,0.10304,0.368,3.2352,0.9436,3.37,3.62688,1.0578400000000001,3.778,0.35328000000000004,0.10304,0.368,3.2736,0.9548000000000001,3.41
2019-11-14 11:00:00,3.58848,1.04664,3.738,0.35328000000000004,0.10304,0.368,3.2352,0.9436,3.37,3.63648,1.06064,3.7880000000000003,0.35328000000000004,0.10304,0.368,3.2832,0.9576,3.42
2019-11-14 11:30:00,3.58848,1.04664,3.738,0.35328000000000004,0.10304,0.368,3.2352,0.9436,3.37,3.57888,1.04384,3.7279999999999998,0.35328000000000004,0.10304,0.368,3.2256,0.9408000000000001,3.36
2019-11-14 12:00:00,3.60768,1.05224,3.758,0.35328000000000004,0.10304,0.368,3.2544,0.9492,3.39,3.69408,1.07744,3.848,0.35328000000000004,0.10304,0.368,3.3407999999999998,0.9744,3.48
2019-11-14 12:30:00,3.57888,1.04384,3.7279999999999998,0.35328000000000004,0.10304,0.368,3.2256,0.9408000000000001,3.36,3.78048,1.10264,3.938,0.35328000000000004,0.10304,0.368,3.4272,0.9996,3.5700000000000003
2019-11-14 13:00:00,3.62688,1.0578400000000001,3.778,0.35328000000000004,0.10304,0.368,3.2736,0.9548000000000001,3.41,3.82848,1.11664,3.988,0.35328000000000004,0.10304,0.368,3.4752,1.0136,3.62
2019-11-14 13:30:00,3.66576,1.06918,3.8185000000000002,0.35376,0.10318000000000001,0.3685,3.312,0.966,3.45,3.86736,1.12798,4.0285,0.35376,0.10318000000000001,0.3685,3.5136000000000003,1.0248,3.66
2019-11-14 14:00:00,3.65616,1.06638,3.8085,0.35376,0.10318000000000001,0.3685,3.3024,0.9632000000000001,3.44,3.91536,1.14198,4.0785,0.35376,0.10318000000000001,0.3685,3.5616,1.0388,3.71
2019-11-14 14:30:00,3.62736,1.05798,3.7785,0.35376,0.10318000000000001,0.3685,3.2736,0.9548000000000001,3.41,3.81936,1.11398,3.9785,0.35376,0.10318000000000001,0.3685,3.4656000000000002,1.0108,3.61
2019-11-14 15:00:00,3.62736,1.05798,3.7785,0.35376,0.10318000000000001,0.3685,3.2736,0.9548000000000001,3.41,3.6849600000000002,1.07478,3.8385,0.35376,0.10318000000000001,0.3685,3.3312,0.9716,3.47
2019-11-14 15:30:00,3.61776,1.05518,3.7685,0.35376,0.10318000000000001,0.3685,3.2640000000000002,0.9520000000000001,3.4,3.7329600000000003,1.08878,3.8885,0.35376,0.10318000000000001,0.3685,3.3792,0.9856,3.52
2019-11-14 16:00:00,3.69456,1.07758,3.8485,0.35376,0.10318000000000001,0.3685,3.3407999999999998,0.9744,3.48,3.80016,1.10838,3.9585,0.35376,0.10318000000000001,0.3685,3.4464,1.0052,3.59
2019-11-14 16:30:00,3.9345600000000003,1.14758,4.0985,0.35376,0.10318000000000001,0.3685,3.5808,1.0444,3.73,4.00176,1.16718,4.1685,0.35376,0.10318000000000001,0.3685,3.648,1.064,3.8
2019-11-14 17:00:00,4.14576,1.20918,4.3185,0.35376,0.10318000000000001,0.3685,3.792,1.106,3.95,4.22256,1.2315800000000001,4.3985,0.35376,0.10318000000000001,0.3685,3.8688000000000002,1.1284,4.03
2019-11-14 17:30:00,4.10736,1.19798,4.2785,0.35376,0.10318000000000001,0.3685,3.7536,1.0948,3.91,4.23216,1.23438,4.4085,0.35376,0.10318000000000001,0.3685,3.8784,1.1312,4.04
2019-11-14 18:00:00,4.07856,1.18958,4.2485,0.35376,0.10318000000000001,0.3685,3.7248,1.0864,3.88,4.21296,1.22878,4.3885,0.35376,0.10318000000000001,0.3685,3.8592,1.1256,4.02
2019-11-14 18:30:00,4.00176,1.16718,4.1685,0.35376,0.10318000000000001,0.3685,3.648,1.064,3.8,3.99216,1.16438,4.1585,0.35376,0.10318000000000001,0.3685,3.6384,1.0612,3.79
2019-11-14 19:00:00,3.89616,1.13638,4.0585,0.35376,0.10318000000000001,0.3685,3.5423999999999998,1.0332,3.69,3.84816,1.12238,4.0085,0.35376,0.10318000000000001,0.3685,3.4944,1.0192,3.64
2019-11-14 19:30:00,3.82896,1.11678,3.9885,0.35376,0.10318000000000001,0.3685,3.4752,1.0136,3.62,3.76176,1.09718,3.9185,0.35376,0.10318000000000001,0.3685,3.408,0.994,3.55
2019-11-14 20:00:00,3.60816,1.05238,3.7585,0.35376,0.10318000000000001,0.3685,3.2544,0.9492,3.39,3.58896,1.04678,3.7385,0.35376,0.10318000000000001,0.3685,3.2352,0.9436,3.37
2019-11-14 20:30:00,3.49296,1.01878,3.6385,0.35376,0.10318000000000001,0.3685,3.1392,0.9156000000000001,3.27,3.54096,1.03278,3.6885,0.35376,0.10318000000000001,0.3685,3.1872,0.9296000000000001,3.32
2019-11-14 21:00:00,3.34896,0.9767800000000001,3.4885,0.35376,0.10318000000000001,0.3685,2.9952,0.8736,3.12,3.40656,0.9935800000000001,3.5484999999999998,0.35376,0.10318000000000001,0.3685,3.0528,0.8904000000000001,3.18
2019-11-14 21:30:00,3.11856,0.90958,3.2485,0.35376,0.10318000000000001,0.3685,2.7648,0.8064,2.88,3.17616,0.9263800000000001,3.3085,0.35376,0.10318000000000001,0.3685,2.8224,0.8232,2.94
2019-11-14 22:00:00,2.91696,0.8507800000000001,3.0385,0.35376,0.10318000000000001,0.3685,2.5632,0.7476,2.67,2.96496,0.8647800000000001,3.0885,0.35376,0.10318000000000001,0.3685,2.6112,0.7616,2.7199999999999998
2019-11-14 22:30:00,2.62896,0.76678,2.7385,0.35376,0.10318000000000001,0.3685,2.2752,0.6636000000000001,2.37,2.65776,0.7751800000000001,2.7685,0.35376,0.10318000000000001,0.3685,2.304,0.672,2.4
2019-11-14 23:00:00,2.44656,0.7135800000000001,2.5484999999999998,0.35376,0.10318000000000001,0.3685,2.0928,0.6104,2.18,2.46576,0.71918,2.5685000000000002,0.35376,0.10318000000000001,0.3685,2.112,0.616,2.2
2019-11-14 23:30:00,2.39856,0.6995800000000001,2.4985,0.35376,0.10318000000000001,0.3685,2.0448,0.5964,2.13,2.48496,0.7247800000000001,2.5885,0.35376,0.10318000000000001,0.3685,2.1312,0.6216,2.22
2019-11-15 00:00:00,2.30256,0.6715800000000001,2.3985,0.35376,0.10318000000000001,0.3685,1.9488,0.5684,2.03,2.42736,0.70798,2.5285,0.35376,0.10318000000000001,0.3685,2.0736,0.6048,2.16
2019-11-15 00:30:00,2.2737600000000002,0.6631800000000001,2.3685,0.35376,0.10318000000000001,0.3685,1.92,0.56,2.0,2.37936,0.69398,2.4785,0.35376,0.10318000000000001,0.3685,2.0256,0.5908,2.11
2019-11-15 01:00:00,2.31216,0.6743800000000001,2.4085,0.35376,0.10318000000000001,0.3685,1.9584000000000001,0.5712,2.04,2.43696,0.7107800000000001,2.5385,0.35376,0.10318000000000001,0.3685,2.0832,0.6076,2.17
