Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-15 01:30:00,2.37936,0.69398,2.4785,0.35376,0.10318000000000001,0.3685,2.0256,0.5908,2.11,2.50416,0.73038,2.6085000000000003,0.35376,0.10318000000000001,0.3685,2.1504,0.6272,2.24
2019-11-15 02:00:00,2.3217600000000003,0.67718,2.4185,0.35376,0.10318000000000001,0.3685,1.968,0.5740000000000001,2.05,2.44656,0.7135800000000001,2.5484999999999998,0.35376,0.10318000000000001,0.3685,2.0928,0.6104,2.18
2019-11-15 02:30:00,2.29248,0.66864,2.388,0.35328000000000004,0.10304,0.368,1.9392,0.5656,2.02,2.38848,0.69664,2.488,0.35328000000000004,0.10304,0.368,2.0352,0.5936,2.12
2019-11-15 03:00:00,2.26368,0.66024,2.358,0.35328000000000004,0.10304,0.368,1.9104,0.5572,1.99,2.37888,0.69384,2.478,0.35328000000000004,0.10304,0.368,2.0256,0.5908,2.11
2019-11-15 03:30:00,2.25408,0.65744,2.348,0.35328000000000004,0.10304,0.368,1.9008,0.5544,1.98,2.41728,0.7050400000000001,2.518,0.35328000000000004,0.10304,0.368,2.064,0.602,2.15
2019-11-15 04:00:00,2.25408,0.65744,2.348,0.35328000000000004,0.10304,0.368,1.9008,0.5544,1.98,2.39808,0.6994400000000001,2.498,0.35328000000000004,0.10304,0.368,2.0448,0.5964,2.13
2019-11-15 04:30:00,2.21568,0.64624,2.308,0.35328000000000004,0.10304,0.368,1.8624,0.5432,1.94,2.33088,0.6798400000000001,2.428,0.35328000000000004,0.10304,0.368,1.9776,0.5768,2.06
2019-11-15 05:00:00,2.25408,0.65744,2.348,0.35328000000000004,0.10304,0.368,1.9008,0.5544,1.98,2.39808,0.6994400000000001,2.498,0.35328000000000004,0.10304,0.368,2.0448,0.5964,2.13
2019-11-15 05:30:00,2.32128,0.6770400000000001,2.418,0.35328000000000004,0.10304,0.368,1.968,0.5740000000000001,2.05,2.4460800000000003,0.7134400000000001,2.548,0.35328000000000004,0.10304,0.368,2.0928,0.6104,2.18
2019-11-15 06:00:00,2.41728,0.7050400000000001,2.518,0.35328000000000004,0.10304,0.368,2.064,0.602,2.15,2.53248,0.7386400000000001,2.638,0.35328000000000004,0.10304,0.368,2.1792,0.6356,2.27
2019-11-15 06:30:00,2.59968,0.75824,2.708,0.35328000000000004,0.10304,0.368,2.2464,0.6552,2.34,2.6476800000000003,0.77224,2.758,0.35328000000000004,0.10304,0.368,2.2944,0.6692,2.39
2019-11-15 07:00:00,2.95488,0.86184,3.078,0.35328000000000004,0.10304,0.368,2.6016,0.7588,2.71,3.02208,0.8814400000000001,3.148,0.35328000000000004,0.10304,0.368,2.6688,0.7784000000000001,2.7800000000000002
2019-11-15 07:30:00,3.27168,0.9542400000000001,3.408,0.35328000000000004,0.10304,0.368,2.9184,0.8512000000000001,3.04,3.31968,0.9682400000000001,3.458,0.35328000000000004,0.10304,0.368,2.9664,0.8652000000000001,3.09
2019-11-15 08:00:00,3.35808,0.9794400000000001,3.498,0.35328000000000004,0.10304,0.368,3.0048,0.8764000000000001,3.13,3.41568,0.9962400000000001,3.558,0.35328000000000004,0.10304,0.368,3.0624,0.8932,3.19
2019-11-15 08:30:00,3.40608,0.9934400000000001,3.548,0.35328000000000004,0.10304,0.368,3.0528,0.8904000000000001,3.18,3.44448,1.00464,3.588,0.35328000000000004,0.10304,0.368,3.0912,0.9016000000000001,3.22
2019-11-15 09:00:00,3.40608,0.9934400000000001,3.548,0.35328000000000004,0.10304,0.368,3.0528,0.8904000000000001,3.18,3.21408,0.93744,3.348,0.35328000000000004,0.10304,0.368,2.8608000000000002,0.8344,2.98
2019-11-15 09:30:00,3.55008,1.03544,3.698,0.35328000000000004,0.10304,0.368,3.1968,0.9324,3.33,3.36768,0.9822400000000001,3.508,0.35328000000000004,0.10304,0.368,3.0144,0.8792000000000001,3.14
2019-11-15 10:00:00,3.56928,1.04104,3.718,0.35328000000000004,0.10304,0.368,3.216,0.9380000000000001,3.35,3.42528,0.99904,3.568,0.35328000000000004,0.10304,0.368,3.072,0.896,3.2
2019-11-15 10:30:00,3.5592,1.0381,3.7075,0.3528,0.1029,0.3675,3.2064,0.9352,3.34,3.4056,0.9933000000000001,3.5475,0.3528,0.1029,0.3675,3.0528,0.8904000000000001,3.18
2019-11-15 11:00:00,3.54,1.0325,3.6875,0.3528,0.1029,0.3675,3.1872,0.9296000000000001,3.32,3.3288,0.9709000000000001,3.4675000000000002,0.3528,0.1029,0.3675,2.976,0.868,3.1
2019-11-15 11:30:00,3.54,1.0325,3.6875,0.3528,0.1029,0.3675,3.1872,0.9296000000000001,3.32,3.2808,0.9569000000000001,3.4175,0.3528,0.1029,0.3675,2.928,0.854,3.05
2019-11-15 12:00:00,3.5304,1.0297,3.6775,0.3528,0.1029,0.3675,3.1776,0.9268000000000001,3.31,3.3576,0.9793000000000001,3.4975,0.3528,0.1029,0.3675,3.0048,0.8764000000000001,3.13
2019-11-15 12:30:00,3.5112,1.0241,3.6575,0.3528,0.1029,0.3675,3.1584,0.9212,3.29,3.3576,0.9793000000000001,3.4975,0.3528,0.1029,0.3675,3.0048,0.8764000000000001,3.13
2019-11-15 13:00:00,3.53952,1.03236,3.6870000000000003,0.35232,0.10276,0.367,3.1872,0.9296000000000001,3.32,3.40512,0.99316,3.547,0.35232,0.10276,0.367,3.0528,0.8904000000000001,3.18
2019-11-15 13:30:00,3.56832,1.04076,3.717,0.35232,0.10276,0.367,3.216,0.9380000000000001,3.35,3.48192,1.01556,3.627,0.35232,0.10276,0.367,3.1296,0.9128000000000001,3.26
2019-11-15 14:00:00,3.62592,1.05756,3.777,0.35232,0.10276,0.367,3.2736,0.9548000000000001,3.41,3.52032,1.02676,3.667,0.35232,0.10276,0.367,3.168,0.924,3.3
2019-11-15 14:30:00,3.60672,1.05196,3.757,0.35232,0.10276,0.367,3.2544,0.9492,3.39,3.5011200000000002,1.02116,3.6470000000000002,0.35232,0.10276,0.367,3.1488,0.9184,3.2800000000000002
2019-11-15 15:00:00,3.52992,1.02956,3.677,0.35232,0.10276,0.367,3.1776,0.9268000000000001,3.31,3.43392,1.00156,3.577,0.35232,0.10276,0.367,3.0816,0.8988,3.21
2019-11-15 15:30:00,3.43392,1.00156,3.577,0.35232,0.10276,0.367,3.0816,0.8988,3.21,3.3475200000000003,0.9763600000000001,3.487,0.35232,0.10276,0.367,2.9952,0.8736,3.12
2019-11-15 16:00:00,3.5304,1.0297,3.6775,0.3528,0.1029,0.3675,3.1776,0.9268000000000001,3.31,3.444,1.0045,3.5875,0.3528,0.1029,0.3675,3.0912,0.9016000000000001,3.22
2019-11-15 16:30:00,3.6936,1.0773,3.8475,0.3528,0.1029,0.3675,3.3407999999999998,0.9744,3.48,3.6264000000000003,1.0577,3.7775,0.3528,0.1029,0.3675,3.2736,0.9548000000000001,3.41
2019-11-15 17:00:00,4.05888,1.18384,4.228,0.35328000000000004,0.10304,0.368,3.7056,1.0808,3.86,4.00128,1.16704,4.168,0.35328000000000004,0.10304,0.368,3.648,1.064,3.8
2019-11-15 17:30:00,4.1256,1.2033,4.2975,0.3528,0.1029,0.3675,3.7728,1.1004,3.93,4.212,1.2285,4.3875,0.3528,0.1029,0.3675,3.8592,1.1256,4.02
2019-11-15 18:00:00,4.0392,1.1781,4.2075,0.3528,0.1029,0.3675,3.6864,1.0752,3.84,4.1064,1.1977,4.2775,0.3528,0.1029,0.3675,3.7536,1.0948,3.91
2019-11-15 18:30:00,3.91488,1.14184,4.078,0.35328000000000004,0.10304,0.368,3.5616,1.0388,3.71,3.97248,1.1586400000000001,4.138,0.35328000000000004,0.10304,0.368,3.6192,1.0556,3.77
2019-11-15 19:00:00,3.8184,1.1137,3.9775,0.3528,0.1029,0.3675,3.4656000000000002,1.0108,3.61,3.8856,1.1333,4.0475,0.3528,0.1029,0.3675,3.5328,1.0304,3.68
2019-11-15 19:30:00,3.67488,1.07184,3.8280000000000003,0.35328000000000004,0.10304,0.368,3.3216,0.9688,3.46,3.7036800000000003,1.08024,3.858,0.35328000000000004,0.10304,0.368,3.3504,0.9772000000000001,3.49
2019-11-15 20:00:00,3.492,1.0185,3.6375,0.3528,0.1029,0.3675,3.1392,0.9156000000000001,3.27,3.5112,1.0241,3.6575,0.3528,0.1029,0.3675,3.1584,0.9212,3.29
2019-11-15 20:30:00,3.3864,0.9877,3.5275,0.3528,0.1029,0.3675,3.0336,0.8848,3.16,3.3864,0.9877,3.5275,0.3528,0.1029,0.3675,3.0336,0.8848,3.16
2019-11-15 21:00:00,3.2328,0.9429000000000001,3.3675,0.3528,0.1029,0.3675,2.88,0.84,3.0,3.2136,0.9373,3.3475,0.3528,0.1029,0.3675,2.8608000000000002,0.8344,2.98
2019-11-15 21:30:00,3.0312,0.8841,3.1575,0.3528,0.1029,0.3675,2.6784,0.7812,2.79,2.9736000000000002,0.8673000000000001,3.0975,0.3528,0.1029,0.3675,2.6208,0.7644000000000001,2.73
2019-11-15 22:00:00,2.916,0.8505,3.0375,0.3528,0.1029,0.3675,2.5632,0.7476,2.67,2.8776,0.8393,2.9975,0.3528,0.1029,0.3675,2.5248,0.7364,2.63
2019-11-15 22:30:00,2.676,0.7805000000000001,2.7875,0.3528,0.1029,0.3675,2.3232,0.6776,2.42,2.6184000000000003,0.7637,2.7275,0.3528,0.1029,0.3675,2.2656,0.6608,2.36
2019-11-15 23:00:00,2.484,0.7245,2.5875,0.3528,0.1029,0.3675,2.1312,0.6216,2.22,2.4552,0.7161000000000001,2.5575,0.3528,0.1029,0.3675,2.1024,0.6132000000000001,2.19
2019-11-15 23:30:00,2.3016,0.6713,2.3975,0.3528,0.1029,0.3675,1.9488,0.5684,2.03,2.2439999999999998,0.6545000000000001,2.3375,0.3528,0.1029,0.3675,1.8912,0.5516,1.97
2019-11-16 00:00:00,2.18688,0.6378400000000001,2.278,0.35328000000000004,0.10304,0.368,1.8336000000000001,0.5348,1.9100000000000001,2.12928,0.62104,2.218,0.35328000000000004,0.10304,0.368,1.776,0.518,1.85
2019-11-16 00:30:00,2.17728,0.63504,2.268,0.35328000000000004,0.10304,0.368,1.824,0.532,1.9,2.11968,0.61824,2.208,0.35328000000000004,0.10304,0.368,1.7664,0.5152,1.8399999999999999
2019-11-16 01:00:00,2.2248,0.6489,2.3175,0.3528,0.1029,0.3675,1.8719999999999999,0.546,1.9500000000000002,2.1864,0.6377,2.2775,0.3528,0.1029,0.3675,1.8336000000000001,0.5348,1.9100000000000001
2019-11-16 01:30:00,2.26368,0.66024,2.358,0.35328000000000004,0.10304,0.368,1.9104,0.5572,1.99,2.23488,0.6518400000000001,2.328,0.35328000000000004,0.10304,0.368,1.8816000000000002,0.5488000000000001,1.96
2019-11-16 02:00:00,2.21568,0.64624,2.308,0.35328000000000004,0.10304,0.368,1.8624,0.5432,1.94,2.17728,0.63504,2.268,0.35328000000000004,0.10304,0.368,1.824,0.532,1.9
2019-11-16 02:30:00,2.15808,0.62944,2.248,0.35328000000000004,0.10304,0.368,1.8048000000000002,0.5264,1.88,2.12928,0.62104,2.218,0.35328000000000004,0.10304,0.368,1.776,0.518,1.85
2019-11-16 03:00:00,2.1096,0.6153000000000001,2.1975,0.3528,0.1029,0.3675,1.7568000000000001,0.5124000000000001,1.83,2.0616,0.6013000000000001,2.1475,0.3528,0.1029,0.3675,1.7088,0.4984,1.78
2019-11-16 03:30:00,2.0424,0.5957,2.1275,0.3528,0.1029,0.3675,1.6896,0.4928,1.76,2.004,0.5845,2.0875,0.3528,0.1029,0.3675,1.6512,0.48160000000000003,1.72
2019-11-16 04:00:00,2.0232,0.5901000000000001,2.1075,0.3528,0.1029,0.3675,1.6703999999999999,0.4872,1.74,1.9752,0.5761000000000001,2.0575,0.3528,0.1029,0.3675,1.6224,0.4732,1.69
2019-11-16 04:30:00,2.004,0.5845,2.0875,0.3528,0.1029,0.3675,1.6512,0.48160000000000003,1.72,1.9656,0.5733,2.0475,0.3528,0.1029,0.3675,1.6128,0.47040000000000004,1.6800000000000002
2019-11-16 05:00:00,1.9848,0.5789000000000001,2.0675,0.3528,0.1029,0.3675,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.9368,0.5649000000000001,2.0175,0.3528,0.1029,0.3675,1.584,0.462,1.65
2019-11-16 05:30:00,2.004,0.5845,2.0875,0.3528,0.1029,0.3675,1.6512,0.48160000000000003,1.72,1.9944000000000002,0.5817,2.0775,0.3528,0.1029,0.3675,1.6416,0.4788,1.71
2019-11-16 06:00:00,2.0616,0.6013000000000001,2.1475,0.3528,0.1029,0.3675,1.7088,0.4984,1.78,2.052,0.5985,2.1375,0.3528,0.1029,0.3675,1.6992,0.49560000000000004,1.77
2019-11-16 06:30:00,2.292,0.6685,2.3875,0.3528,0.1029,0.3675,1.9392,0.5656,2.02,2.2824,0.6657000000000001,2.3775,0.3528,0.1029,0.3675,1.9296000000000002,0.5628000000000001,2.01
2019-11-16 07:00:00,2.4264,0.7077,2.5275,0.3528,0.1029,0.3675,2.0736,0.6048,2.16,2.4168,0.7049000000000001,2.5175,0.3528,0.1029,0.3675,2.064,0.602,2.15
2019-11-16 07:30:00,2.6664,0.7777000000000001,2.7775,0.3528,0.1029,0.3675,2.3136,0.6748000000000001,2.41,2.7144,0.7917000000000001,2.8275,0.3528,0.1029,0.3675,2.3616,0.6888000000000001,2.46
2019-11-16 08:00:00,2.8008,0.8169000000000001,2.9175,0.3528,0.1029,0.3675,2.448,0.714,2.55,2.8296,0.8253,2.9475,0.3528,0.1029,0.3675,2.4768,0.7224,2.58
2019-11-16 08:30:00,3.012,0.8785000000000001,3.1375,0.3528,0.1029,0.3675,2.6592000000000002,0.7756000000000001,2.77,3.0408,0.8869,3.1675,0.3528,0.1029,0.3675,2.688,0.784,2.8
2019-11-16 09:00:00,3.1368,0.9149,3.2675,0.3528,0.1029,0.3675,2.784,0.812,2.9,3.156,0.9205000000000001,3.2875,0.3528,0.1029,0.3675,2.8032,0.8176,2.92
2019-11-16 09:30:00,3.204,0.9345,3.3375,0.3528,0.1029,0.3675,2.8512,0.8316,2.9699999999999998,3.2424,0.9457000000000001,3.3775,0.3528,0.1029,0.3675,2.8896,0.8428,3.01
2019-11-16 10:00:00,3.2136,0.9373,3.3475,0.3528,0.1029,0.3675,2.8608000000000002,0.8344,2.98,3.252,0.9485,3.3875,0.3528,0.1029,0.3675,2.8992,0.8456,3.02
2019-11-16 10:30:00,3.2136,0.9373,3.3475,0.3528,0.1029,0.3675,2.8608000000000002,0.8344,2.98,3.252,0.9485,3.3875,0.3528,0.1029,0.3675,2.8992,0.8456,3.02
2019-11-16 11:00:00,3.1656,0.9233,3.2975,0.3528,0.1029,0.3675,2.8128,0.8204,2.93,3.1464,0.9177000000000001,3.2775,0.3528,0.1029,0.3675,2.7936,0.8148000000000001,2.91
2019-11-16 11:30:00,3.19392,0.93156,3.327,0.35232,0.10276,0.367,2.8416,0.8288000000000001,2.96,3.20352,0.9343600000000001,3.337,0.35232,0.10276,0.367,2.8512,0.8316,2.9699999999999998
2019-11-16 12:00:00,3.15552,0.9203600000000001,3.287,0.35232,0.10276,0.367,2.8032,0.8176,2.92,3.16512,0.9231600000000001,3.297,0.35232,0.10276,0.367,2.8128,0.8204,2.93
2019-11-16 12:30:00,3.08832,0.9007600000000001,3.217,0.35232,0.10276,0.367,2.7359999999999998,0.798,2.85,3.07872,0.8979600000000001,3.207,0.35232,0.10276,0.367,2.7264,0.7952,2.84
2019-11-16 13:00:00,3.04992,0.88956,3.177,0.35232,0.10276,0.367,2.6976,0.7868,2.81,3.01152,0.87836,3.137,0.35232,0.10276,0.367,2.6592000000000002,0.7756000000000001,2.77
2019-11-16 13:30:00,2.97312,0.86716,3.097,0.35232,0.10276,0.367,2.6208,0.7644000000000001,2.73,2.96352,0.86436,3.087,0.35232,0.10276,0.367,2.6112,0.7616,2.7199999999999998
2019-11-16 14:00:00,2.9923200000000003,0.8727600000000001,3.117,0.35232,0.10276,0.367,2.64,0.77,2.75,3.01152,0.87836,3.137,0.35232,0.10276,0.367,2.6592000000000002,0.7756000000000001,2.77
2019-11-16 14:30:00,2.96352,0.86436,3.087,0.35232,0.10276,0.367,2.6112,0.7616,2.7199999999999998,2.97312,0.86716,3.097,0.35232,0.10276,0.367,2.6208,0.7644000000000001,2.73
2019-11-16 15:00:00,2.97312,0.86716,3.097,0.35232,0.10276,0.367,2.6208,0.7644000000000001,2.73,3.02112,0.88116,3.147,0.35232,0.10276,0.367,2.6688,0.7784000000000001,2.7800000000000002
2019-11-16 15:30:00,3.07872,0.8979600000000001,3.207,0.35232,0.10276,0.367,2.7264,0.7952,2.84,3.12672,0.9119600000000001,3.257,0.35232,0.10276,0.367,2.7744,0.8092,2.89
2019-11-16 16:00:00,3.18432,0.92876,3.317,0.35232,0.10276,0.367,2.832,0.8260000000000001,2.95,3.21312,0.9371600000000001,3.347,0.35232,0.10276,0.367,2.8608000000000002,0.8344,2.98
2019-11-16 16:30:00,3.36288,0.98084,3.503,0.09888000000000001,0.02884,0.10300000000000001,3.2640000000000002,0.9520000000000001,3.4,3.41088,0.9948400000000001,3.553,0.09888000000000001,0.02884,0.10300000000000001,3.312,0.966,3.45
2019-11-16 17:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-11-16 17:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-11-16 18:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-11-16 18:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-11-16 19:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-11-16 19:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-11-16 20:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-11-16 20:30:00,3.00816,0.87738,3.1335,0.07056000000000001,0.02058,0.07350000000000001,2.9376,0.8568,3.06,2.96976,0.8661800000000001,3.0935,0.07056000000000001,0.02058,0.07350000000000001,2.8992,0.8456,3.02
2019-11-16 21:00:00,2.9376,0.8568,3.06,0.30720000000000003,0.0896,0.32,2.6304,0.7672,2.74,2.8896,0.8428,3.01,0.30720000000000003,0.0896,0.32,2.5824,0.7532,2.69
2019-11-16 21:30:00,2.80176,0.81718,2.9185,0.30576000000000003,0.08918000000000001,0.3185,2.496,0.728,2.6,2.79216,0.8143800000000001,2.9085,0.30576000000000003,0.08918000000000001,0.3185,2.4864,0.7252000000000001,2.59
2019-11-16 22:00:00,2.66736,0.7779800000000001,2.7785,0.30576000000000003,0.08918000000000001,0.3185,2.3616,0.6888000000000001,2.46,2.64816,0.7723800000000001,2.7585,0.30576000000000003,0.08918000000000001,0.3185,2.3424,0.6832,2.44
2019-11-16 22:30:00,2.55216,0.74438,2.6585,0.30576000000000003,0.08918000000000001,0.3185,2.2464,0.6552,2.34,2.51376,0.73318,2.6185,0.30576000000000003,0.08918000000000001,0.3185,2.208,0.644,2.3
2019-11-16 23:00:00,2.36016,0.6883800000000001,2.4585,0.30576000000000003,0.08918000000000001,0.3185,2.0544000000000002,0.5992000000000001,2.14,2.33136,0.67998,2.4285,0.30576000000000003,0.08918000000000001,0.3185,2.0256,0.5908,2.11
2019-11-16 23:30:00,2.22576,0.6491800000000001,2.3185000000000002,0.30576000000000003,0.08918000000000001,0.3185,1.92,0.56,2.0,2.17776,0.6351800000000001,2.2685,0.30576000000000003,0.08918000000000001,0.3185,1.8719999999999999,0.546,1.9500000000000002
2019-11-17 00:00:00,2.12016,0.61838,2.2085,0.30576000000000003,0.08918000000000001,0.3185,1.8144,0.5292,1.8900000000000001,2.06256,0.60158,2.1485,0.30576000000000003,0.08918000000000001,0.3185,1.7568000000000001,0.5124000000000001,1.83
2019-11-17 00:30:00,2.08176,0.60718,2.1685,0.30576000000000003,0.08918000000000001,0.3185,1.776,0.518,1.85,2.04336,0.5959800000000001,2.1285,0.30576000000000003,0.08918000000000001,0.3185,1.7376,0.5068,1.81
2019-11-17 01:00:00,2.14896,0.62678,2.2385,0.30576000000000003,0.08918000000000001,0.3185,1.8432,0.5376000000000001,1.92,2.10096,0.6127800000000001,2.1885,0.30576000000000003,0.08918000000000001,0.3185,1.7952,0.5236000000000001,1.87
2019-11-17 01:30:00,2.20656,0.64358,2.2984999999999998,0.30576000000000003,0.08918000000000001,0.3185,1.9008,0.5544,1.98,2.16816,0.63238,2.2585,0.30576000000000003,0.08918000000000001,0.3185,1.8624,0.5432,1.94
2019-11-17 02:00:00,2.15856,0.62958,2.2485,0.30576000000000003,0.08918000000000001,0.3185,1.8528,0.5404,1.9300000000000002,2.11056,0.61558,2.1985,0.30576000000000003,0.08918000000000001,0.3185,1.8048000000000002,0.5264,1.88
2019-11-17 02:30:00,2.12016,0.61838,2.2085,0.30576000000000003,0.08918000000000001,0.3185,1.8144,0.5292,1.8900000000000001,2.0721600000000002,0.60438,2.1585,0.30576000000000003,0.08918000000000001,0.3185,1.7664,0.5152,1.8399999999999999
2019-11-17 03:00:00,2.05296,0.5987800000000001,2.1385,0.30576000000000003,0.08918000000000001,0.3185,1.7472,0.5096,1.82,2.01456,0.5875800000000001,2.0985,0.30576000000000003,0.08918000000000001,0.3185,1.7088,0.4984,1.78
2019-11-17 03:30:00,1.98576,0.57918,2.0685000000000002,0.30576000000000003,0.08918000000000001,0.3185,1.6800000000000002,0.49,1.75,1.93776,0.56518,2.0185,0.30576000000000003,0.08918000000000001,0.3185,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-17 04:00:00,1.96656,0.5735800000000001,2.0485,0.30576000000000003,0.08918000000000001,0.3185,1.6608,0.4844,1.73,1.92816,0.56238,2.0085,0.30576000000000003,0.08918000000000001,0.3185,1.6224,0.4732,1.69
2019-11-17 04:30:00,1.9372800000000001,0.5650400000000001,2.018,0.30528000000000005,0.08904000000000001,0.318,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.90848,0.55664,1.988,0.30528000000000005,0.08904000000000001,0.318,1.6032000000000002,0.4676,1.67
2019-11-17 05:00:00,1.92768,0.5622400000000001,2.008,0.30528000000000005,0.08904000000000001,0.318,1.6224,0.4732,1.69,1.8988800000000001,0.55384,1.978,0.30528000000000005,0.08904000000000001,0.318,1.5936,0.46480000000000005,1.6600000000000001
2019-11-17 05:30:00,1.9468800000000002,0.56784,2.028,0.30528000000000005,0.08904000000000001,0.318,1.6416,0.4788,1.71,1.90848,0.55664,1.988,0.30528000000000005,0.08904000000000001,0.318,1.6032000000000002,0.4676,1.67
2019-11-17 06:00:00,1.96608,0.5734400000000001,2.048,0.30528000000000005,0.08904000000000001,0.318,1.6608,0.4844,1.73,1.9372800000000001,0.5650400000000001,2.018,0.30528000000000005,0.08904000000000001,0.318,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-17 06:30:00,2.07168,0.60424,2.158,0.30528000000000005,0.08904000000000001,0.318,1.7664,0.5152,1.8399999999999999,2.03328,0.59304,2.118,0.30528000000000005,0.08904000000000001,0.318,1.728,0.504,1.8
2019-11-17 07:00:00,2.18736,0.6379800000000001,2.2785,0.30576000000000003,0.08918000000000001,0.3185,1.8816000000000002,0.5488000000000001,1.96,2.15856,0.62958,2.2485,0.30576000000000003,0.08918000000000001,0.3185,1.8528,0.5404,1.9300000000000002
2019-11-17 07:30:00,2.28336,0.66598,2.3785,0.30576000000000003,0.08918000000000001,0.3185,1.9776,0.5768,2.06,2.26416,0.6603800000000001,2.3585000000000003,0.30576000000000003,0.08918000000000001,0.3185,1.9584000000000001,0.5712,2.04
2019-11-17 08:00:00,2.35056,0.6855800000000001,2.4485,0.30576000000000003,0.08918000000000001,0.3185,2.0448,0.5964,2.13,2.3217600000000003,0.67718,2.4185,0.30576000000000003,0.08918000000000001,0.3185,2.016,0.588,2.1
2019-11-17 08:30:00,2.58096,0.7527800000000001,2.6885,0.30576000000000003,0.08918000000000001,0.3185,2.2752,0.6636000000000001,2.37,2.59056,0.75558,2.6985,0.30576000000000003,0.08918000000000001,0.3185,2.2848,0.6664,2.38
2019-11-17 09:00:00,2.80176,0.81718,2.9185,0.30576000000000003,0.08918000000000001,0.3185,2.496,0.728,2.6,2.84016,0.8283800000000001,2.9585,0.30576000000000003,0.08918000000000001,0.3185,2.5343999999999998,0.7392000000000001,2.64
2019-11-17 09:30:00,2.90736,0.8479800000000001,3.0285,0.30576000000000003,0.08918000000000001,0.3185,2.6016,0.7588,2.71,2.9265600000000003,0.8535800000000001,3.0485,0.30576000000000003,0.08918000000000001,0.3185,2.6208,0.7644000000000001,2.73
2019-11-17 10:00:00,3.09024,0.9013200000000001,3.219,0.30624,0.08932000000000001,0.319,2.784,0.812,2.9,3.09984,0.90412,3.229,0.30624,0.08932000000000001,0.319,2.7936,0.8148000000000001,2.91
2019-11-17 10:30:00,3.09936,0.9039800000000001,3.2285,0.30576000000000003,0.08918000000000001,0.3185,2.7936,0.8148000000000001,2.91,3.10896,0.90678,3.2385,0.30576000000000003,0.08918000000000001,0.3185,2.8032,0.8176,2.92
2019-11-17 11:00:00,3.17616,0.9263800000000001,3.3085,0.30576000000000003,0.08918000000000001,0.3185,2.8704,0.8372,2.99,3.16656,0.9235800000000001,3.2984999999999998,0.30576000000000003,0.08918000000000001,0.3185,2.8608000000000002,0.8344,2.98
2019-11-17 11:30:00,3.20448,0.93464,3.338,0.30528000000000005,0.08904000000000001,0.318,2.8992,0.8456,3.02,3.18528,0.9290400000000001,3.318,0.30528000000000005,0.08904000000000001,0.318,2.88,0.84,3.0
2019-11-17 12:00:00,3.24336,0.94598,3.3785,0.30576000000000003,0.08918000000000001,0.3185,2.9376,0.8568,3.06,3.23376,0.9431800000000001,3.3685,0.30576000000000003,0.08918000000000001,0.3185,2.928,0.854,3.05
2019-11-17 12:30:00,3.27216,0.9543800000000001,3.4085,0.30576000000000003,0.08918000000000001,0.3185,2.9664,0.8652000000000001,3.09,3.2817600000000002,0.95718,3.4185,0.30576000000000003,0.08918000000000001,0.3185,2.976,0.868,3.1
2019-11-17 13:00:00,3.28128,0.9570400000000001,3.418,0.30528000000000005,0.08904000000000001,0.318,2.976,0.868,3.1,3.30048,0.96264,3.438,0.30528000000000005,0.08904000000000001,0.318,2.9952,0.8736,3.12
2019-11-17 13:30:00,3.27168,0.9542400000000001,3.408,0.30528000000000005,0.08904000000000001,0.318,2.9664,0.8652000000000001,3.09,3.28128,0.9570400000000001,3.418,0.30528000000000005,0.08904000000000001,0.318,2.976,0.868,3.1
2019-11-17 14:00:00,3.34848,0.9766400000000001,3.488,0.30528000000000005,0.08904000000000001,0.318,3.0432,0.8876000000000001,3.17,3.33888,0.97384,3.478,0.30528000000000005,0.08904000000000001,0.318,3.0336,0.8848,3.16
2019-11-17 14:30:00,3.24336,0.94598,3.3785,0.30576000000000003,0.08918000000000001,0.3185,2.9376,0.8568,3.06,3.24336,0.94598,3.3785,0.30576000000000003,0.08918000000000001,0.3185,2.9376,0.8568,3.06
2019-11-17 15:00:00,3.31008,0.9654400000000001,3.448,0.30528000000000005,0.08904000000000001,0.318,3.0048,0.8764000000000001,3.13,3.31008,0.9654400000000001,3.448,0.30528000000000005,0.08904000000000001,0.318,3.0048,0.8764000000000001,3.13
2019-11-17 15:30:00,3.33888,0.97384,3.478,0.30528000000000005,0.08904000000000001,0.318,3.0336,0.8848,3.16,3.32928,0.9710400000000001,3.468,0.30528000000000005,0.08904000000000001,0.318,3.024,0.882,3.15
2019-11-17 16:00:00,3.41616,0.99638,3.5585,0.30576000000000003,0.08918000000000001,0.3185,3.1104,0.9072,3.24,3.40656,0.9935800000000001,3.5484999999999998,0.30576000000000003,0.08918000000000001,0.3185,3.1008,0.9044000000000001,3.23
2019-11-17 16:30:00,3.58896,1.04678,3.7385,0.30576000000000003,0.08918000000000001,0.3185,3.2832,0.9576,3.42,3.60816,1.05238,3.7585,0.30576000000000003,0.08918000000000001,0.3185,3.3024,0.9632000000000001,3.44
2019-11-17 17:00:00,3.73248,1.08864,3.888,0.30528000000000005,0.08904000000000001,0.318,3.4272,0.9996,3.5700000000000003,3.76128,1.09704,3.918,0.30528000000000005,0.08904000000000001,0.318,3.456,1.008,3.6
2019-11-17 17:30:00,3.79968,1.10824,3.958,0.30528000000000005,0.08904000000000001,0.318,3.4944,1.0192,3.64,3.81888,1.11384,3.9779999999999998,0.30528000000000005,0.08904000000000001,0.318,3.5136000000000003,1.0248,3.66
2019-11-17 18:00:00,3.77088,1.09984,3.928,0.30528000000000005,0.08904000000000001,0.318,3.4656000000000002,1.0108,3.61,3.68448,1.07464,3.838,0.30528000000000005,0.08904000000000001,0.318,3.3792,0.9856,3.52
2019-11-17 18:30:00,3.64608,1.06344,3.798,0.30528000000000005,0.08904000000000001,0.318,3.3407999999999998,0.9744,3.48,3.56928,1.04104,3.718,0.30528000000000005,0.08904000000000001,0.318,3.2640000000000002,0.9520000000000001,3.4
2019-11-17 19:00:00,3.5313600000000003,1.02998,3.6785,0.30576000000000003,0.08918000000000001,0.3185,3.2256,0.9408000000000001,3.36,3.44496,1.00478,3.5885,0.30576000000000003,0.08918000000000001,0.3185,3.1392,0.9156000000000001,3.27
2019-11-17 19:30:00,3.38736,0.9879800000000001,3.5285,0.30576000000000003,0.08918000000000001,0.3185,3.0816,0.8988,3.21,3.32016,0.9683800000000001,3.4585,0.30576000000000003,0.08918000000000001,0.3185,3.0144,0.8792000000000001,3.14
2019-11-17 20:00:00,3.18576,0.9291800000000001,3.3185000000000002,0.30576000000000003,0.08918000000000001,0.3185,2.88,0.84,3.0,3.15696,0.92078,3.2885,0.30576000000000003,0.08918000000000001,0.3185,2.8512,0.8316,2.9699999999999998
2019-11-17 20:30:00,3.16704,0.9237200000000001,3.299,0.30624,0.08932000000000001,0.319,2.8608000000000002,0.8344,2.98,3.08064,0.8985200000000001,3.209,0.30624,0.08932000000000001,0.319,2.7744,0.8092,2.89
2019-11-17 21:00:00,3.05136,0.8899800000000001,3.1785,0.30576000000000003,0.08918000000000001,0.3185,2.7456,0.8008000000000001,2.86,2.96496,0.8647800000000001,3.0885,0.30576000000000003,0.08918000000000001,0.3185,2.6592000000000002,0.7756000000000001,2.77
2019-11-17 21:30:00,2.91696,0.8507800000000001,3.0385,0.30576000000000003,0.08918000000000001,0.3185,2.6112,0.7616,2.7199999999999998,2.82096,0.8227800000000001,2.9385,0.30576000000000003,0.08918000000000001,0.3185,2.5152,0.7336,2.62
2019-11-17 22:00:00,2.69616,0.7863800000000001,2.8085,0.30576000000000003,0.08918000000000001,0.3185,2.3904,0.6972,2.49,2.60016,0.75838,2.7085,0.30576000000000003,0.08918000000000001,0.3185,2.2944,0.6692,2.39
2019-11-17 22:30:00,2.5233600000000003,0.7359800000000001,2.6285,0.30576000000000003,0.08918000000000001,0.3185,2.2176,0.6468,2.31,2.44656,0.7135800000000001,2.5484999999999998,0.30576000000000003,0.08918000000000001,0.3185,2.1408,0.6244000000000001,2.23
2019-11-17 23:00:00,2.34144,0.6829200000000001,2.439,0.30624,0.08932000000000001,0.319,2.0352,0.5936,2.12,2.30304,0.6717200000000001,2.399,0.30624,0.08932000000000001,0.319,1.9968,0.5824,2.08
2019-11-17 23:30:00,2.18736,0.6379800000000001,2.2785,0.30576000000000003,0.08918000000000001,0.3185,1.8816000000000002,0.5488000000000001,1.96,2.14896,0.62678,2.2385,0.30576000000000003,0.08918000000000001,0.3185,1.8432,0.5376000000000001,1.92
2019-11-18 00:00:00,2.0721600000000002,0.60438,2.1585,0.30576000000000003,0.08918000000000001,0.3185,1.7664,0.5152,1.8399999999999999,2.02416,0.59038,2.1085,0.30576000000000003,0.08918000000000001,0.3185,1.7184,0.5012,1.79
2019-11-18 00:30:00,2.09184,0.61012,2.179,0.30624,0.08932000000000001,0.319,1.7856,0.5208,1.8599999999999999,2.03424,0.5933200000000001,2.119,0.30624,0.08932000000000001,0.319,1.728,0.504,1.8
2019-11-18 01:00:00,2.15904,0.6297200000000001,2.249,0.30624,0.08932000000000001,0.319,1.8528,0.5404,1.9300000000000002,2.10144,0.61292,2.189,0.30624,0.08932000000000001,0.319,1.7952,0.5236000000000001,1.87
2019-11-18 01:30:00,2.33184,0.6801200000000001,2.429,0.30624,0.08932000000000001,0.319,2.0256,0.5908,2.11,2.36064,0.68852,2.459,0.30624,0.08932000000000001,0.319,2.0544000000000002,0.5992000000000001,2.14
2019-11-18 02:00:00,2.32224,0.67732,2.419,0.30624,0.08932000000000001,0.319,2.016,0.588,2.1,2.3510400000000002,0.6857200000000001,2.449,0.30624,0.08932000000000001,0.319,2.0448,0.5964,2.13
2019-11-18 02:30:00,2.33136,0.67998,2.4285,0.30576000000000003,0.08918000000000001,0.3185,2.0256,0.5908,2.11,2.36976,0.69118,2.4685,0.30576000000000003,0.08918000000000001,0.3185,2.064,0.602,2.15
2019-11-18 03:00:00,2.26464,0.6605200000000001,2.359,0.30624,0.08932000000000001,0.319,1.9584000000000001,0.5712,2.04,2.27424,0.66332,2.3689999999999998,0.30624,0.08932000000000001,0.319,1.968,0.5740000000000001,2.05
2019-11-18 03:30:00,2.22624,0.64932,2.319,0.30624,0.08932000000000001,0.319,1.92,0.56,2.0,2.27424,0.66332,2.3689999999999998,0.30624,0.08932000000000001,0.319,1.968,0.5740000000000001,2.05
2019-11-18 04:00:00,2.19744,0.64092,2.289,0.30624,0.08932000000000001,0.319,1.8912,0.5516,1.97,2.25504,0.6577200000000001,2.349,0.30624,0.08932000000000001,0.319,1.9488,0.5684,2.03
2019-11-18 04:30:00,2.21664,0.6465200000000001,2.309,0.30624,0.08932000000000001,0.319,1.9104,0.5572,1.99,2.28384,0.66612,2.379,0.30624,0.08932000000000001,0.319,1.9776,0.5768,2.06
2019-11-18 05:00:00,2.26464,0.6605200000000001,2.359,0.30624,0.08932000000000001,0.319,1.9584000000000001,0.5712,2.04,2.32224,0.67732,2.419,0.30624,0.08932000000000001,0.319,2.016,0.588,2.1
2019-11-18 05:30:00,2.35152,0.68586,2.4495,0.30672000000000005,0.08946000000000001,0.3195,2.0448,0.5964,2.13,2.41872,0.7054600000000001,2.5195,0.30672000000000005,0.08946000000000001,0.3195,2.112,0.616,2.2
2019-11-18 06:00:00,2.44752,0.71386,2.5495,0.30672000000000005,0.08946000000000001,0.3195,2.1408,0.6244000000000001,2.23,2.53392,0.73906,2.6395,0.30672000000000005,0.08946000000000001,0.3195,2.2272,0.6496000000000001,2.32
2019-11-18 06:30:00,2.67744,0.7809200000000001,2.789,0.30624,0.08932000000000001,0.319,2.3712,0.6916,2.47,2.70624,0.78932,2.819,0.30624,0.08932000000000001,0.319,2.4,0.7000000000000001,2.5
2019-11-18 07:00:00,2.99424,0.8733200000000001,3.119,0.30624,0.08932000000000001,0.319,2.688,0.784,2.8,3.03264,0.8845200000000001,3.159,0.30624,0.08932000000000001,0.319,2.7264,0.7952,2.84
2019-11-18 07:30:00,3.33984,0.9741200000000001,3.479,0.30624,0.08932000000000001,0.319,3.0336,0.8848,3.16,3.41664,0.9965200000000001,3.559,0.30624,0.08932000000000001,0.319,3.1104,0.9072,3.24
2019-11-18 08:00:00,3.51264,1.02452,3.659,0.30624,0.08932000000000001,0.319,3.2064,0.9352,3.34,3.59904,1.04972,3.749,0.30624,0.08932000000000001,0.319,3.2928,0.9604,3.43
2019-11-18 08:30:00,3.48384,1.01612,3.629,0.30624,0.08932000000000001,0.319,3.1776,0.9268000000000001,3.31,3.58944,1.04692,3.739,0.30624,0.08932000000000001,0.319,3.2832,0.9576,3.42
2019-11-18 09:00:00,3.50304,1.02172,3.649,0.30624,0.08932000000000001,0.319,3.1968,0.9324,3.33,3.58944,1.04692,3.739,0.30624,0.08932000000000001,0.319,3.2832,0.9576,3.42
2019-11-18 09:30:00,3.52176,1.02718,3.6685,0.30576000000000003,0.08918000000000001,0.3185,3.216,0.9380000000000001,3.35,3.56976,1.04118,3.7185,0.30576000000000003,0.08918000000000001,0.3185,3.2640000000000002,0.9520000000000001,3.4
2019-11-18 10:00:00,3.42576,0.9991800000000001,3.5685000000000002,0.30576000000000003,0.08918000000000001,0.3185,3.12,0.91,3.25,3.39696,0.9907800000000001,3.5385,0.30576000000000003,0.08918000000000001,0.3185,3.0912,0.9016000000000001,3.22
2019-11-18 10:30:00,3.36816,0.98238,3.5085,0.30576000000000003,0.08918000000000001,0.3185,3.0624,0.8932,3.19,3.25296,0.9487800000000001,3.3885,0.30576000000000003,0.08918000000000001,0.3185,2.9472,0.8596,3.07
2019-11-18 11:00:00,3.32016,0.9683800000000001,3.4585,0.30576000000000003,0.08918000000000001,0.3185,3.0144,0.8792000000000001,3.14,3.20496,0.93478,3.3385,0.30576000000000003,0.08918000000000001,0.3185,2.8992,0.8456,3.02
2019-11-18 11:30:00,3.29136,0.95998,3.4285,0.30576000000000003,0.08918000000000001,0.3185,2.9856,0.8708,3.11,3.15696,0.92078,3.2885,0.30576000000000003,0.08918000000000001,0.3185,2.8512,0.8316,2.9699999999999998
2019-11-18 12:00:00,3.25104,0.9482200000000001,3.3865,0.16944,0.049420000000000006,0.17650000000000002,3.0816,0.8988,3.21,3.08784,0.9006200000000001,3.2165,0.16944,0.049420000000000006,0.17650000000000002,2.9184,0.8512000000000001,3.04
2019-11-18 12:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-11-18 13:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-11-18 13:30:00,3.26832,0.9532600000000001,3.4045,0.14832,0.04326000000000001,0.1545,3.12,0.91,3.25,3.12432,0.9112600000000001,3.2545,0.14832,0.04326000000000001,0.1545,2.976,0.868,3.1
2019-11-18 14:00:00,3.28224,0.9573200000000001,3.419,0.30624,0.08932000000000001,0.319,2.976,0.868,3.1,3.17664,0.9265200000000001,3.309,0.30624,0.08932000000000001,0.319,2.8704,0.8372,2.99
2019-11-18 14:30:00,3.3297600000000003,0.97118,3.4685,0.30576000000000003,0.08918000000000001,0.3185,3.024,0.882,3.15,3.32016,0.9683800000000001,3.4585,0.30576000000000003,0.08918000000000001,0.3185,3.0144,0.8792000000000001,3.14
2019-11-18 15:00:00,3.41616,0.99638,3.5585,0.30576000000000003,0.08918000000000001,0.3185,3.1104,0.9072,3.24,3.46416,1.01038,3.6085000000000003,0.30576000000000003,0.08918000000000001,0.3185,3.1584,0.9212,3.29
2019-11-18 15:30:00,3.44496,1.00478,3.5885,0.30576000000000003,0.08918000000000001,0.3185,3.1392,0.9156000000000001,3.27,3.52176,1.02718,3.6685,0.30576000000000003,0.08918000000000001,0.3185,3.216,0.9380000000000001,3.35
2019-11-18 16:00:00,3.4833600000000002,1.01598,3.6285,0.30576000000000003,0.08918000000000001,0.3185,3.1776,0.9268000000000001,3.31,3.60816,1.05238,3.7585,0.30576000000000003,0.08918000000000001,0.3185,3.3024,0.9632000000000001,3.44
2019-11-18 16:30:00,3.78144,1.1029200000000001,3.939,0.30624,0.08932000000000001,0.319,3.4752,1.0136,3.62,3.91584,1.14212,4.079,0.30624,0.08932000000000001,0.319,3.6096,1.0528,3.76
2019-11-18 17:00:00,4.14624,1.20932,4.319,0.30624,0.08932000000000001,0.319,3.84,1.12,4.0,4.26144,1.24292,4.439,0.30624,0.08932000000000001,0.319,3.9552,1.1536,4.12
2019-11-18 17:30:00,4.16688,1.21534,4.3405000000000005,0.30768,0.08974000000000001,0.3205,3.8592,1.1256,4.02,4.28208,1.24894,4.4605,0.30768,0.08974000000000001,0.3205,3.9744,1.1592,4.14
2019-11-18 18:00:00,4.07136,1.18748,4.241,0.30816000000000004,0.08988,0.321,3.7632,1.0976,3.92,4.19616,1.22388,4.371,0.30816000000000004,0.08988,0.321,3.888,1.134,4.05
2019-11-18 18:30:00,3.95568,1.15374,4.1205,0.30768,0.08974000000000001,0.3205,3.648,1.064,3.8,4.07088,1.18734,4.2405,0.30768,0.08974000000000001,0.3205,3.7632,1.0976,3.92
2019-11-18 19:00:00,3.89808,1.13694,4.0605,0.30768,0.08974000000000001,0.3205,3.5904,1.0472,3.74,3.9940800000000003,1.16494,4.1605,0.30768,0.08974000000000001,0.3205,3.6864,1.0752,3.84
2019-11-18 19:30:00,3.7924800000000003,1.10614,3.9505,0.30768,0.08974000000000001,0.3205,3.4848,1.0164,3.63,3.88848,1.13414,4.0505,0.30768,0.08974000000000001,0.3205,3.5808,1.0444,3.73
2019-11-18 20:00:00,3.60048,1.05014,3.7505,0.30768,0.08974000000000001,0.3205,3.2928,0.9604,3.43,3.55248,1.03614,3.7005,0.30768,0.08974000000000001,0.3205,3.2448,0.9464,3.38
2019-11-18 20:30:00,3.57168,1.04174,3.7205,0.30768,0.08974000000000001,0.3205,3.2640000000000002,0.9520000000000001,3.4,3.53328,1.03054,3.6805,0.30768,0.08974000000000001,0.3205,3.2256,0.9408000000000001,3.36
2019-11-18 21:00:00,3.36096,0.98028,3.501,0.30816000000000004,0.08988,0.321,3.0528,0.8904000000000001,3.18,3.33216,0.9718800000000001,3.471,0.30816000000000004,0.08988,0.321,3.024,0.882,3.15
2019-11-18 21:30:00,3.17856,0.9270800000000001,3.311,0.30816000000000004,0.08988,0.321,2.8704,0.8372,2.99,3.15936,0.9214800000000001,3.291,0.30816000000000004,0.08988,0.321,2.8512,0.8316,2.9699999999999998
2019-11-18 22:00:00,2.96688,0.8653400000000001,3.0905,0.30768,0.08974000000000001,0.3205,2.6592000000000002,0.7756000000000001,2.77,2.92848,0.8541400000000001,3.0505,0.30768,0.08974000000000001,0.3205,2.6208,0.7644000000000001,2.73
2019-11-18 22:30:00,2.67888,0.78134,2.7905,0.30768,0.08974000000000001,0.3205,2.3712,0.6916,2.47,2.65968,0.7757400000000001,2.7705,0.30768,0.08974000000000001,0.3205,2.352,0.686,2.45
2019-11-18 23:00:00,2.42928,0.7085400000000001,2.5305,0.30768,0.08974000000000001,0.3205,2.1216,0.6188,2.21,2.42928,0.7085400000000001,2.5305,0.30768,0.08974000000000001,0.3205,2.1216,0.6188,2.21
2019-11-18 23:30:00,2.29488,0.66934,2.3905,0.30768,0.08974000000000001,0.3205,1.9872,0.5796,2.07,2.31408,0.6749400000000001,2.4105,0.30768,0.08974000000000001,0.3205,2.0064,0.5852,2.09
2019-11-19 00:00:00,2.13216,0.6218800000000001,2.221,0.30816000000000004,0.08988,0.321,1.824,0.532,1.9,2.12256,0.6190800000000001,2.211,0.30816000000000004,0.08988,0.321,1.8144,0.5292,1.8900000000000001
2019-11-19 00:30:00,2.15136,0.62748,2.241,0.30816000000000004,0.08988,0.321,1.8432,0.5376000000000001,1.92,2.15136,0.62748,2.241,0.30816000000000004,0.08988,0.321,1.8432,0.5376000000000001,1.92
2019-11-19 01:00:00,2.26656,0.66108,2.3609999999999998,0.30816000000000004,0.08988,0.321,1.9584000000000001,0.5712,2.04,2.27616,0.66388,2.371,0.30816000000000004,0.08988,0.321,1.968,0.5740000000000001,2.05
2019-11-19 01:30:00,2.31456,0.67508,2.411,0.30816000000000004,0.08988,0.321,2.0064,0.5852,2.09,2.32416,0.67788,2.421,0.30816000000000004,0.08988,0.321,2.016,0.588,2.1
2019-11-19 02:00:00,2.27616,0.66388,2.371,0.30816000000000004,0.08988,0.321,1.968,0.5740000000000001,2.05,2.29536,0.6694800000000001,2.391,0.30816000000000004,0.08988,0.321,1.9872,0.5796,2.07
2019-11-19 02:30:00,2.23776,0.65268,2.331,0.30816000000000004,0.08988,0.321,1.9296000000000002,0.5628000000000001,2.01,2.24736,0.6554800000000001,2.341,0.30816000000000004,0.08988,0.321,1.9392,0.5656,2.02
2019-11-19 03:00:00,2.18976,0.63868,2.281,0.30816000000000004,0.08988,0.321,1.8816000000000002,0.5488000000000001,1.96,2.20896,0.6442800000000001,2.301,0.30816000000000004,0.08988,0.321,1.9008,0.5544,1.98
2019-11-19 03:30:00,2.18016,0.63588,2.271,0.30816000000000004,0.08988,0.321,1.8719999999999999,0.546,1.9500000000000002,2.19936,0.64148,2.291,0.30816000000000004,0.08988,0.321,1.8912,0.5516,1.97
2019-11-19 04:00:00,2.15136,0.62748,2.241,0.30816000000000004,0.08988,0.321,1.8432,0.5376000000000001,1.92,2.17056,0.6330800000000001,2.261,0.30816000000000004,0.08988,0.321,1.8624,0.5432,1.94
2019-11-19 04:30:00,2.14176,0.62468,2.231,0.30816000000000004,0.08988,0.321,1.8336000000000001,0.5348,1.9100000000000001,2.17056,0.6330800000000001,2.261,0.30816000000000004,0.08988,0.321,1.8624,0.5432,1.94
2019-11-19 05:00:00,2.19936,0.64148,2.291,0.30816000000000004,0.08988,0.321,1.8912,0.5516,1.97,2.24736,0.6554800000000001,2.341,0.30816000000000004,0.08988,0.321,1.9392,0.5656,2.02
2019-11-19 05:30:00,2.26656,0.66108,2.3609999999999998,0.30816000000000004,0.08988,0.321,1.9584000000000001,0.5712,2.04,2.31456,0.67508,2.411,0.30816000000000004,0.08988,0.321,2.0064,0.5852,2.09
2019-11-19 06:00:00,2.44464,0.7130200000000001,2.5465,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.208,0.644,2.3,2.4638400000000003,0.71862,2.5665,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.2272,0.6496000000000001,2.32
2019-11-19 06:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-11-19 07:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-11-19 07:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-11-19 08:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-11-19 08:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-11-19 09:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-11-19 09:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-11-19 10:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-11-19 10:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-11-19 11:00:00,3.6624,1.0682,3.815,0.168,0.049,0.17500000000000002,3.4944,1.0192,3.64,3.192,0.931,3.325,0.168,0.049,0.17500000000000002,3.024,0.882,3.15
2019-11-19 11:30:00,3.67632,1.07226,3.8295,0.23952,0.06986,0.2495,3.4368,1.0024,3.58,3.19632,0.9322600000000001,3.3295,0.23952,0.06986,0.2495,2.9568000000000003,0.8624,3.08
2019-11-19 12:00:00,3.72912,1.08766,3.8845,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.456,1.008,3.6,3.27792,0.9560600000000001,3.4145,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.0048,0.8764000000000001,3.13
2019-11-19 12:30:00,3.69696,1.07828,3.851,0.31776000000000004,0.09268000000000001,0.331,3.3792,0.9856,3.52,3.27456,0.95508,3.411,0.31776000000000004,0.09268000000000001,0.331,2.9568000000000003,0.8624,3.08
2019-11-19 13:00:00,3.7560000000000002,1.0955,3.9125,0.31920000000000004,0.0931,0.3325,3.4368,1.0024,3.58,3.3528000000000002,0.9779,3.4925,0.31920000000000004,0.0931,0.3325,3.0336,0.8848,3.16
2019-11-19 13:30:00,3.75504,1.09522,3.9115,0.31824,0.09282000000000001,0.3315,3.4368,1.0024,3.58,3.35184,0.97762,3.4915000000000003,0.31824,0.09282000000000001,0.3315,3.0336,0.8848,3.16
2019-11-19 14:00:00,3.7176,1.0843,3.8725,0.31920000000000004,0.0931,0.3325,3.3984,0.9912000000000001,3.54,3.3336,0.9723,3.4725,0.31920000000000004,0.0931,0.3325,3.0144,0.8792000000000001,3.14
2019-11-19 14:30:00,3.71664,1.08402,3.8715,0.31824,0.09282000000000001,0.3315,3.3984,0.9912000000000001,3.54,3.36144,0.9804200000000001,3.5015,0.31824,0.09282000000000001,0.3315,3.0432,0.8876000000000001,3.17
2019-11-19 15:00:00,3.6326400000000003,1.05952,3.784,0.32064000000000004,0.09352,0.334,3.312,0.966,3.45,3.48864,1.01752,3.634,0.32064000000000004,0.09352,0.334,3.168,0.924,3.3
2019-11-19 15:30:00,3.6792,1.0731,3.8325,0.31920000000000004,0.0931,0.3325,3.36,0.98,3.5,3.5352,1.0311,3.6825,0.31920000000000004,0.0931,0.3325,3.216,0.9380000000000001,3.35
2019-11-19 16:00:00,3.70656,1.08108,3.8609999999999998,0.31776000000000004,0.09268000000000001,0.331,3.3888,0.9884000000000001,3.5300000000000002,3.62976,1.05868,3.781,0.31776000000000004,0.09268000000000001,0.331,3.312,0.966,3.45
2019-11-19 16:30:00,4.02528,1.17404,4.193,0.31968,0.09324,0.333,3.7056,1.0808,3.86,3.86208,1.12644,4.023,0.31968,0.09324,0.333,3.5423999999999998,1.0332,3.69
2019-11-19 17:00:00,4.3224,1.2607,4.5025,0.31920000000000004,0.0931,0.3325,4.0032,1.1676,4.17,4.2456,1.2383,4.4225,0.31920000000000004,0.0931,0.3325,3.9264,1.1452,4.09
2019-11-19 17:30:00,4.34208,1.26644,4.523,0.31968,0.09324,0.333,4.0224,1.1732,4.19,4.24608,1.23844,4.423,0.31968,0.09324,0.333,3.9264,1.1452,4.09
2019-11-19 18:00:00,4.23648,1.23564,4.413,0.31968,0.09324,0.333,3.9168000000000003,1.1424,4.08,4.16928,1.21604,4.343,0.31968,0.09324,0.333,3.8496,1.1228,4.01
2019-11-19 18:30:00,4.16352,1.21436,4.337,0.31392000000000003,0.09156,0.327,3.8496,1.1228,4.01,4.09632,1.19476,4.267,0.31392000000000003,0.09156,0.327,3.7824,1.1032,3.94
2019-11-19 19:00:00,4.14192,1.2080600000000001,4.3145,0.31152,0.09086000000000001,0.3245,3.8304,1.1172,3.99,4.06512,1.18566,4.2345,0.31152,0.09086000000000001,0.3245,3.7536,1.0948,3.91
2019-11-19 19:30:00,3.9816000000000003,1.1613,4.1475,0.3144,0.0917,0.3275,3.6672000000000002,1.0696,3.8200000000000003,3.8856,1.1333,4.0475,0.3144,0.0917,0.3275,3.5712,1.0416,3.7199999999999998
2019-11-19 20:00:00,3.81792,1.11356,3.977,0.31392000000000003,0.09156,0.327,3.504,1.022,3.65,3.65472,1.06596,3.807,0.31392000000000003,0.09156,0.327,3.3407999999999998,0.9744,3.48
2019-11-19 20:30:00,3.71328,1.08304,3.868,0.31488000000000005,0.09184,0.328,3.3984,0.9912000000000001,3.54,3.62688,1.0578400000000001,3.778,0.31488000000000005,0.09184,0.328,3.312,0.966,3.45
2019-11-19 21:00:00,3.53088,1.02984,3.678,0.31488000000000005,0.09184,0.328,3.216,0.9380000000000001,3.35,3.43488,1.00184,3.578,0.31488000000000005,0.09184,0.328,3.12,0.91,3.25
2019-11-19 21:30:00,3.33984,0.9741200000000001,3.479,0.31584,0.09212000000000001,0.329,3.024,0.882,3.15,3.21504,0.9377200000000001,3.349,0.31584,0.09212000000000001,0.329,2.8992,0.8456,3.02
2019-11-19 22:00:00,3.15792,0.9210600000000001,3.2895,0.31632000000000005,0.09226000000000001,0.3295,2.8416,0.8288000000000001,2.96,2.99472,0.8734600000000001,3.1195,0.31632000000000005,0.09226000000000001,0.3295,2.6784,0.7812,2.79
2019-11-19 22:30:00,2.8502400000000003,0.8313200000000001,2.969,0.31584,0.09212000000000001,0.329,2.5343999999999998,0.7392000000000001,2.64,2.70624,0.78932,2.819,0.31584,0.09212000000000001,0.329,2.3904,0.6972,2.49
2019-11-19 23:00:00,2.56272,0.74746,2.6695,0.31632000000000005,0.09226000000000001,0.3295,2.2464,0.6552,2.34,2.46672,0.7194600000000001,2.5695,0.31632000000000005,0.09226000000000001,0.3295,2.1504,0.6272,2.24
2019-11-19 23:30:00,2.36112,0.68866,2.4595000000000002,0.31632000000000005,0.09226000000000001,0.3295,2.0448,0.5964,2.13,2.29392,0.6690600000000001,2.3895,0.31632000000000005,0.09226000000000001,0.3295,1.9776,0.5768,2.06
2019-11-20 00:00:00,2.16864,0.6325200000000001,2.259,0.31584,0.09212000000000001,0.329,1.8528,0.5404,1.9300000000000002,2.11104,0.61572,2.199,0.31584,0.09212000000000001,0.329,1.7952,0.5236000000000001,1.87
2019-11-20 00:30:00,2.1696,0.6328,2.26,0.3168,0.09240000000000001,0.33,1.8528,0.5404,1.9300000000000002,2.1216,0.6188,2.21,0.3168,0.09240000000000001,0.33,1.8048000000000002,0.5264,1.88
2019-11-20 01:00:00,2.24592,0.6550600000000001,2.3395,0.31632000000000005,0.09226000000000001,0.3295,1.9296000000000002,0.5628000000000001,2.01,2.20752,0.6438600000000001,2.2995,0.31632000000000005,0.09226000000000001,0.3295,1.8912,0.5516,1.97
2019-11-20 01:30:00,2.29488,0.66934,2.3905,0.31728,0.09254000000000001,0.3305,1.9776,0.5768,2.06,2.25648,0.6581400000000001,2.3505000000000003,0.31728,0.09254000000000001,0.3305,1.9392,0.5656,2.02
2019-11-20 02:00:00,2.26608,0.6609400000000001,2.3605,0.31728,0.09254000000000001,0.3305,1.9488,0.5684,2.03,2.22768,0.6497400000000001,2.3205,0.31728,0.09254000000000001,0.3305,1.9104,0.5572,1.99
2019-11-20 02:30:00,2.25792,0.65856,2.352,0.31872,0.09296,0.332,1.9392,0.5656,2.02,2.21952,0.64736,2.312,0.31872,0.09296,0.332,1.9008,0.5544,1.98
2019-11-20 03:00:00,2.21136,0.64498,2.3035,0.32016,0.09338,0.3335,1.8912,0.5516,1.97,2.18256,0.63658,2.2735,0.32016,0.09338,0.3335,1.8624,0.5432,1.94
2019-11-20 03:30:00,2.172,0.6335000000000001,2.2625,0.31920000000000004,0.0931,0.3325,1.8528,0.5404,1.9300000000000002,2.1336,0.6223000000000001,2.2225,0.31920000000000004,0.0931,0.3325,1.8144,0.5292,1.8900000000000001
2019-11-20 04:00:00,2.16096,0.6302800000000001,2.251,0.31776000000000004,0.09268000000000001,0.331,1.8432,0.5376000000000001,1.92,2.13216,0.6218800000000001,2.221,0.31776000000000004,0.09268000000000001,0.331,1.8144,0.5292,1.8900000000000001
2019-11-20 04:30:00,2.2488,0.6559,2.3425000000000002,0.31920000000000004,0.0931,0.3325,1.9296000000000002,0.5628000000000001,2.01,2.2584,0.6587000000000001,2.3525,0.31920000000000004,0.0931,0.3325,1.9392,0.5656,2.02
2019-11-20 05:00:00,2.29536,0.6694800000000001,2.391,0.31776000000000004,0.09268000000000001,0.331,1.9776,0.5768,2.06,2.34336,0.6834800000000001,2.441,0.31776000000000004,0.09268000000000001,0.331,2.0256,0.5908,2.11
2019-11-20 05:30:00,2.2488,0.6559,2.3425000000000002,0.31920000000000004,0.0931,0.3325,1.9296000000000002,0.5628000000000001,2.01,2.2488,0.6559,2.3425000000000002,0.31920000000000004,0.0931,0.3325,1.9296000000000002,0.5628000000000001,2.01
