Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-20 06:00:00,2.3923200000000002,0.69776,2.492,0.31872,0.09296,0.332,2.0736,0.6048,2.16,2.40192,0.7005600000000001,2.502,0.31872,0.09296,0.332,2.0832,0.6076,2.17
2019-11-20 06:30:00,2.76624,0.8068200000000001,2.8815,0.31824,0.09282000000000001,0.3315,2.448,0.714,2.55,2.76624,0.8068200000000001,2.8815,0.31824,0.09282000000000001,0.3315,2.448,0.714,2.55
2019-11-20 07:00:00,3.2284800000000002,0.94164,3.363,0.31968,0.09324,0.333,2.9088000000000003,0.8484,3.03,3.2284800000000002,0.94164,3.363,0.31968,0.09324,0.333,2.9088000000000003,0.8484,3.03
2019-11-20 07:30:00,3.516,1.0255,3.6625,0.31920000000000004,0.0931,0.3325,3.1968,0.9324,3.33,3.4872,1.0171,3.6325000000000003,0.31920000000000004,0.0931,0.3325,3.168,0.924,3.3
2019-11-20 08:00:00,3.65904,1.06722,3.8115,0.31824,0.09282000000000001,0.3315,3.3407999999999998,0.9744,3.48,3.63024,1.05882,3.7815000000000003,0.31824,0.09282000000000001,0.3315,3.312,0.966,3.45
2019-11-20 08:30:00,3.67776,1.07268,3.831,0.31776000000000004,0.09268000000000001,0.331,3.36,0.98,3.5,3.62976,1.05868,3.781,0.31776000000000004,0.09268000000000001,0.331,3.312,0.966,3.45
2019-11-20 09:00:00,3.64032,1.06176,3.792,0.30912,0.09016,0.322,3.3312,0.9716,3.47,3.59232,1.04776,3.742,0.30912,0.09016,0.322,3.2832,0.9576,3.42
2019-11-20 09:30:00,3.612,1.0535,3.7625,0.30960000000000004,0.0903,0.3225,3.3024,0.9632000000000001,3.44,3.5064,1.0227,3.6525,0.30960000000000004,0.0903,0.3225,3.1968,0.9324,3.33
2019-11-20 10:00:00,3.56592,1.04006,3.7145,0.31152,0.09086000000000001,0.3245,3.2544,0.9492,3.39,3.40272,0.9924600000000001,3.5445,0.31152,0.09086000000000001,0.3245,3.0912,0.9016000000000001,3.22
2019-11-20 10:30:00,3.54672,1.03446,3.6945,0.31152,0.09086000000000001,0.3245,3.2352,0.9436,3.37,3.36432,0.9812600000000001,3.5045,0.31152,0.09086000000000001,0.3245,3.0528,0.8904000000000001,3.18
2019-11-20 11:00:00,3.49056,1.01808,3.636,0.31296,0.09128000000000001,0.326,3.1776,0.9268000000000001,3.31,3.3945600000000002,0.9900800000000001,3.536,0.31296,0.09128000000000001,0.326,3.0816,0.8988,3.21
2019-11-20 11:30:00,3.49968,1.02074,3.6455,0.31248000000000004,0.09114000000000001,0.3255,3.1872,0.9296000000000001,3.32,3.37488,0.9843400000000001,3.5155000000000003,0.31248000000000004,0.09114000000000001,0.3255,3.0624,0.8932,3.19
2019-11-20 12:00:00,3.5846400000000003,1.04552,3.734,0.31104000000000004,0.09072000000000001,0.324,3.2736,0.9548000000000001,3.41,3.41184,0.9951200000000001,3.5540000000000003,0.31104000000000004,0.09072000000000001,0.324,3.1008,0.9044000000000001,3.23
2019-11-20 12:30:00,3.5188800000000002,1.02634,3.6654999999999998,0.31248000000000004,0.09114000000000001,0.3255,3.2064,0.9352,3.34,3.37488,0.9843400000000001,3.5155000000000003,0.31248000000000004,0.09114000000000001,0.3255,3.0624,0.8932,3.19
2019-11-20 13:00:00,3.5568,1.0374,3.705,0.312,0.091,0.325,3.2448,0.9464,3.38,3.432,1.001,3.575,0.312,0.091,0.325,3.12,0.91,3.25
2019-11-20 13:30:00,3.51024,1.02382,3.6565000000000003,0.31344000000000005,0.09142,0.3265,3.1968,0.9324,3.33,3.39504,0.9902200000000001,3.5365,0.31344000000000005,0.09142,0.3265,3.0816,0.8988,3.21
2019-11-20 14:00:00,3.51024,1.02382,3.6565000000000003,0.31344000000000005,0.09142,0.3265,3.1968,0.9324,3.33,3.42384,0.9986200000000001,3.5665,0.31344000000000005,0.09142,0.3265,3.1104,0.9072,3.24
2019-11-20 14:30:00,3.47088,1.01234,3.6155,0.31248000000000004,0.09114000000000001,0.3255,3.1584,0.9212,3.29,3.37488,0.9843400000000001,3.5155000000000003,0.31248000000000004,0.09114000000000001,0.3255,3.0624,0.8932,3.19
2019-11-20 15:00:00,3.54864,1.03502,3.6965,0.31344000000000005,0.09142,0.3265,3.2352,0.9436,3.37,3.4718400000000003,1.01262,3.6165000000000003,0.31344000000000005,0.09142,0.3265,3.1584,0.9212,3.29
2019-11-20 15:30:00,3.63552,1.06036,3.787,0.31392000000000003,0.09156,0.327,3.3216,0.9688,3.46,3.5491200000000003,1.03516,3.697,0.31392000000000003,0.09156,0.327,3.2352,0.9436,3.37
2019-11-20 16:00:00,3.73872,1.09046,3.8945,0.31152,0.09086000000000001,0.3245,3.4272,0.9996,3.5700000000000003,3.6907200000000002,1.07646,3.8445,0.31152,0.09086000000000001,0.3245,3.3792,0.9856,3.52
2019-11-20 16:30:00,3.95136,1.15248,4.116,0.31296,0.09128000000000001,0.326,3.6384,1.0612,3.79,3.98976,1.16368,4.156,0.31296,0.09128000000000001,0.326,3.6768,1.0724,3.83
2019-11-20 17:00:00,4.23024,1.2338200000000001,4.4065,0.31344000000000005,0.09142,0.3265,3.9168000000000003,1.1424,4.08,4.32624,1.26182,4.5065,0.31344000000000005,0.09142,0.3265,4.0128,1.1703999999999999,4.18
2019-11-20 17:30:00,4.30608,1.25594,4.4855,0.31248000000000004,0.09114000000000001,0.3255,3.9936,1.1648,4.16,4.3636800000000004,1.27274,4.5455,0.31248000000000004,0.09114000000000001,0.3255,4.0512,1.1816,4.22
2019-11-20 18:00:00,4.21056,1.22808,4.386,0.31296,0.09128000000000001,0.326,3.8976,1.1368,4.06,4.25856,1.24208,4.436,0.31296,0.09128000000000001,0.326,3.9455999999999998,1.1508,4.11
2019-11-20 18:30:00,4.10448,1.19714,4.2755,0.31248000000000004,0.09114000000000001,0.3255,3.792,1.106,3.95,4.18128,1.21954,4.3555,0.31248000000000004,0.09114000000000001,0.3255,3.8688000000000002,1.1284,4.03
2019-11-20 19:00:00,4.04688,1.18034,4.2155,0.31248000000000004,0.09114000000000001,0.3255,3.7344,1.0892,3.89,4.14288,1.20834,4.3155,0.31248000000000004,0.09114000000000001,0.3255,3.8304,1.1172,3.99
2019-11-20 19:30:00,3.85632,1.12476,4.017,0.31392000000000003,0.09156,0.327,3.5423999999999998,1.0332,3.69,3.96192,1.15556,4.127,0.31392000000000003,0.09156,0.327,3.648,1.064,3.8
2019-11-20 20:00:00,3.6734400000000003,1.07142,3.8265000000000002,0.31344000000000005,0.09142,0.3265,3.36,0.98,3.5,3.68304,1.07422,3.8365,0.31344000000000005,0.09142,0.3265,3.3696,0.9828,3.51
2019-11-20 20:30:00,3.71232,1.08276,3.867,0.31392000000000003,0.09156,0.327,3.3984,0.9912000000000001,3.54,3.61632,1.05476,3.767,0.31392000000000003,0.09156,0.327,3.3024,0.9632000000000001,3.44
2019-11-20 21:00:00,3.58704,1.04622,3.7365,0.31344000000000005,0.09142,0.3265,3.2736,0.9548000000000001,3.41,3.4718400000000003,1.01262,3.6165000000000003,0.31344000000000005,0.09142,0.3265,3.1584,0.9212,3.29
2019-11-20 21:30:00,3.37536,0.9844800000000001,3.516,0.31296,0.09128000000000001,0.326,3.0624,0.8932,3.19,3.2697599999999998,0.9536800000000001,3.406,0.31296,0.09128000000000001,0.326,2.9568000000000003,0.8624,3.08
2019-11-20 22:00:00,3.0979200000000002,0.90356,3.227,0.31392000000000003,0.09156,0.327,2.784,0.812,2.9,2.9923200000000003,0.8727600000000001,3.117,0.31392000000000003,0.09156,0.327,2.6784,0.7812,2.79
2019-11-20 22:30:00,2.80896,0.8192800000000001,2.926,0.31296,0.09128000000000001,0.326,2.496,0.728,2.6,2.70336,0.7884800000000001,2.816,0.31296,0.09128000000000001,0.326,2.3904,0.6972,2.49
2019-11-20 23:00:00,2.59632,0.75726,2.7045,0.31152,0.09086000000000001,0.3245,2.2848,0.6664,2.38,2.47152,0.7208600000000001,2.5745,0.31152,0.09086000000000001,0.3245,2.16,0.63,2.25
2019-11-20 23:30:00,2.43024,0.70882,2.5315,0.31824,0.09282000000000001,0.3315,2.112,0.616,2.2,2.29584,0.6696200000000001,2.3915,0.31824,0.09282000000000001,0.3315,1.9776,0.5768,2.06
2019-11-21 00:00:00,2.23872,0.6529600000000001,2.332,0.31872,0.09296,0.332,1.92,0.56,2.0,2.17152,0.63336,2.262,0.31872,0.09296,0.332,1.8528,0.5404,1.9300000000000002
2019-11-21 00:30:00,2.20032,0.64176,2.292,0.31872,0.09296,0.332,1.8816000000000002,0.5488000000000001,1.96,2.17152,0.63336,2.262,0.31872,0.09296,0.332,1.8528,0.5404,1.9300000000000002
2019-11-21 01:00:00,2.36448,0.68964,2.463,0.31968,0.09324,0.333,2.0448,0.5964,2.13,2.2204800000000002,0.6476400000000001,2.313,0.31968,0.09324,0.333,1.9008,0.5544,1.98
2019-11-21 01:30:00,2.40192,0.7005600000000001,2.502,0.31872,0.09296,0.332,2.0832,0.6076,2.17,2.22912,0.6501600000000001,2.322,0.31872,0.09296,0.332,1.9104,0.5572,1.99
2019-11-21 02:00:00,2.3448,0.6839000000000001,2.4425,0.31920000000000004,0.0931,0.3325,2.0256,0.5908,2.11,2.1816,0.6363,2.2725,0.31920000000000004,0.0931,0.3325,1.8624,0.5432,1.94
2019-11-21 02:30:00,2.3544,0.6867000000000001,2.4525,0.31920000000000004,0.0931,0.3325,2.0352,0.5936,2.12,2.2008,0.6419,2.2925,0.31920000000000004,0.0931,0.3325,1.8816000000000002,0.5488000000000001,1.96
2019-11-21 03:00:00,2.27616,0.66388,2.371,0.31776000000000004,0.09268000000000001,0.331,1.9584000000000001,0.5712,2.04,2.21856,0.6470800000000001,2.311,0.31776000000000004,0.09268000000000001,0.331,1.9008,0.5544,1.98
2019-11-21 03:30:00,2.2488,0.6559,2.3425000000000002,0.31920000000000004,0.0931,0.3325,1.9296000000000002,0.5628000000000001,2.01,2.1816,0.6363,2.2725,0.31920000000000004,0.0931,0.3325,1.8624,0.5432,1.94
2019-11-21 04:00:00,2.26752,0.6613600000000001,2.362,0.31872,0.09296,0.332,1.9488,0.5684,2.03,2.12352,0.61936,2.212,0.31872,0.09296,0.332,1.8048000000000002,0.5264,1.88
2019-11-21 04:30:00,2.21904,0.64722,2.3115,0.31824,0.09282000000000001,0.3315,1.9008,0.5544,1.98,2.06544,0.6024200000000001,2.1515,0.31824,0.09282000000000001,0.3315,1.7472,0.5096,1.82
2019-11-21 05:00:00,2.23008,0.65044,2.323,0.31968,0.09324,0.333,1.9104,0.5572,1.99,2.17248,0.6336400000000001,2.263,0.31968,0.09324,0.333,1.8528,0.5404,1.9300000000000002
2019-11-21 05:30:00,2.32608,0.67844,2.423,0.31968,0.09324,0.333,2.0064,0.5852,2.09,2.33568,0.6812400000000001,2.433,0.31968,0.09324,0.333,2.016,0.588,2.1
2019-11-21 06:00:00,2.53728,0.74004,2.643,0.31968,0.09324,0.333,2.2176,0.6468,2.31,2.58528,0.75404,2.693,0.31968,0.09324,0.333,2.2656,0.6608,2.36
2019-11-21 06:30:00,2.93088,0.85484,3.053,0.31968,0.09324,0.333,2.6112,0.7616,2.7199999999999998,2.8732800000000003,0.8380400000000001,2.993,0.31968,0.09324,0.333,2.5536,0.7448,2.66
2019-11-21 07:00:00,3.2376,0.9443,3.3725,0.31920000000000004,0.0931,0.3325,2.9184,0.8512000000000001,3.04,3.1992,0.9331,3.3325,0.31920000000000004,0.0931,0.3325,2.88,0.84,3.0
2019-11-21 07:30:00,3.50352,1.02186,3.6495,0.31632000000000005,0.09226000000000001,0.3295,3.1872,0.9296000000000001,3.32,3.50352,1.02186,3.6495,0.31632000000000005,0.09226000000000001,0.3295,3.1872,0.9296000000000001,3.32
2019-11-21 08:00:00,3.612,1.0535,3.7625,0.30960000000000004,0.0903,0.3225,3.3024,0.9632000000000001,3.44,3.7368,1.0899,3.8925,0.30960000000000004,0.0903,0.3225,3.4272,0.9996,3.5700000000000003
2019-11-21 08:30:00,3.78576,1.10418,3.9435000000000002,0.10896000000000002,0.03178,0.1135,3.6768,1.0724,3.83,3.89136,1.13498,4.0535,0.10896000000000002,0.03178,0.1135,3.7824,1.1032,3.94
2019-11-21 09:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-11-21 09:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-11-21 10:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-11-21 10:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-11-21 11:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-11-21 11:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-11-21 12:00:00,3.7684800000000003,1.09914,3.9255,0.14928000000000002,0.04354,0.1555,3.6192,1.0556,3.77,3.7204800000000002,1.08514,3.8755,0.14928000000000002,0.04354,0.1555,3.5712,1.0416,3.7199999999999998
2019-11-21 12:30:00,3.77136,1.09998,3.9285,0.35376,0.10318000000000001,0.3685,3.4176,0.9968,3.56,3.61776,1.05518,3.7685,0.35376,0.10318000000000001,0.3685,3.2640000000000002,0.9520000000000001,3.4
2019-11-21 13:00:00,3.7809600000000003,1.10278,3.9385,0.35376,0.10318000000000001,0.3685,3.4272,0.9996,3.5700000000000003,3.64656,1.06358,3.7984999999999998,0.35376,0.10318000000000001,0.3685,3.2928,0.9604,3.43
2019-11-21 13:30:00,3.74208,1.09144,3.898,0.35328000000000004,0.10304,0.368,3.3888,0.9884000000000001,3.5300000000000002,3.68448,1.07464,3.838,0.35328000000000004,0.10304,0.368,3.3312,0.9716,3.47
2019-11-21 14:00:00,3.69456,1.07758,3.8485,0.35376,0.10318000000000001,0.3685,3.3407999999999998,0.9744,3.48,3.63696,1.06078,3.7885,0.35376,0.10318000000000001,0.3685,3.2832,0.9576,3.42
2019-11-21 14:30:00,3.69456,1.07758,3.8485,0.35376,0.10318000000000001,0.3685,3.3407999999999998,0.9744,3.48,3.56976,1.04118,3.7185,0.35376,0.10318000000000001,0.3685,3.216,0.9380000000000001,3.35
2019-11-21 15:00:00,3.69456,1.07758,3.8485,0.35376,0.10318000000000001,0.3685,3.3407999999999998,0.9744,3.48,3.52176,1.02718,3.6685,0.35376,0.10318000000000001,0.3685,3.168,0.924,3.3
2019-11-21 15:30:00,3.71376,1.08318,3.8685,0.35376,0.10318000000000001,0.3685,3.36,0.98,3.5,3.65616,1.06638,3.8085,0.35376,0.10318000000000001,0.3685,3.3024,0.9632000000000001,3.44
2019-11-21 16:00:00,3.80976,1.11118,3.9685,0.35376,0.10318000000000001,0.3685,3.456,1.008,3.6,3.75216,1.09438,3.9085,0.35376,0.10318000000000001,0.3685,3.3984,0.9912000000000001,3.54
2019-11-21 16:30:00,4.13616,1.20638,4.3085,0.35376,0.10318000000000001,0.3685,3.7824,1.1032,3.94,4.06896,1.18678,4.2385,0.35376,0.10318000000000001,0.3685,3.7152000000000003,1.0836000000000001,3.87
2019-11-21 17:00:00,4.45296,1.29878,4.6385000000000005,0.35376,0.10318000000000001,0.3685,4.0992,1.1956,4.27,4.28016,1.24838,4.4585,0.35376,0.10318000000000001,0.3685,3.9264,1.1452,4.09
2019-11-21 17:30:00,4.42416,1.29038,4.6085,0.35376,0.10318000000000001,0.3685,4.0704,1.1872,4.24,4.23216,1.23438,4.4085,0.35376,0.10318000000000001,0.3685,3.8784,1.1312,4.04
2019-11-21 18:00:00,4.3281600000000005,1.26238,4.5085,0.35376,0.10318000000000001,0.3685,3.9744,1.1592,4.14,4.26096,1.24278,4.4385,0.35376,0.10318000000000001,0.3685,3.9072,1.1396,4.07
2019-11-21 18:30:00,4.19376,1.22318,4.3685,0.35376,0.10318000000000001,0.3685,3.84,1.12,4.0,4.12656,1.20358,4.2985,0.35376,0.10318000000000001,0.3685,3.7728,1.1004,3.93
2019-11-21 19:00:00,4.04976,1.18118,4.2185,0.35376,0.10318000000000001,0.3685,3.696,1.078,3.85,4.00176,1.16718,4.1685,0.35376,0.10318000000000001,0.3685,3.648,1.064,3.8
2019-11-21 19:30:00,3.97296,1.15878,4.1385,0.35376,0.10318000000000001,0.3685,3.6192,1.0556,3.77,3.9345600000000003,1.14758,4.0985,0.35376,0.10318000000000001,0.3685,3.5808,1.0444,3.73
2019-11-21 20:00:00,3.82896,1.11678,3.9885,0.35376,0.10318000000000001,0.3685,3.4752,1.0136,3.62,3.81936,1.11398,3.9785,0.35376,0.10318000000000001,0.3685,3.4656000000000002,1.0108,3.61
2019-11-21 20:30:00,3.70416,1.08038,3.8585000000000003,0.35376,0.10318000000000001,0.3685,3.3504,0.9772000000000001,3.49,3.6849600000000002,1.07478,3.8385,0.35376,0.10318000000000001,0.3685,3.3312,0.9716,3.47
2019-11-21 21:00:00,3.5601599999999998,1.03838,3.7085,0.35376,0.10318000000000001,0.3685,3.2064,0.9352,3.34,3.54096,1.03278,3.6885,0.35376,0.10318000000000001,0.3685,3.1872,0.9296000000000001,3.32
2019-11-21 21:30:00,3.32016,0.9683800000000001,3.4585,0.35376,0.10318000000000001,0.3685,2.9664,0.8652000000000001,3.09,3.2817600000000002,0.95718,3.4185,0.35376,0.10318000000000001,0.3685,2.928,0.854,3.05
2019-11-21 22:00:00,3.07056,0.89558,3.1985,0.35376,0.10318000000000001,0.3685,2.7168,0.7924,2.83,2.99376,0.8731800000000001,3.1185,0.35376,0.10318000000000001,0.3685,2.64,0.77,2.75
2019-11-21 22:30:00,2.78256,0.8115800000000001,2.8985000000000003,0.35376,0.10318000000000001,0.3685,2.4288,0.7084,2.5300000000000002,2.74416,0.8003800000000001,2.8585000000000003,0.35376,0.10318000000000001,0.3685,2.3904,0.6972,2.49
2019-11-21 23:00:00,2.54256,0.74158,2.6485000000000003,0.35376,0.10318000000000001,0.3685,2.1888,0.6384000000000001,2.2800000000000002,2.5233600000000003,0.7359800000000001,2.6285,0.35376,0.10318000000000001,0.3685,2.1696,0.6328,2.26
2019-11-21 23:30:00,2.36016,0.6883800000000001,2.4585,0.35376,0.10318000000000001,0.3685,2.0064,0.5852,2.09,2.33136,0.67998,2.4285,0.35376,0.10318000000000001,0.3685,1.9776,0.5768,2.06
2019-11-22 00:00:00,2.21616,0.6463800000000001,2.3085,0.35376,0.10318000000000001,0.3685,1.8624,0.5432,1.94,2.14896,0.62678,2.2385,0.35376,0.10318000000000001,0.3685,1.7952,0.5236000000000001,1.87
2019-11-22 00:30:00,2.16816,0.63238,2.2585,0.35376,0.10318000000000001,0.3685,1.8144,0.5292,1.8900000000000001,2.11056,0.61558,2.1985,0.35376,0.10318000000000001,0.3685,1.7568000000000001,0.5124000000000001,1.83
2019-11-22 01:00:00,2.25456,0.65758,2.3485,0.35376,0.10318000000000001,0.3685,1.9008,0.5544,1.98,2.22576,0.6491800000000001,2.3185000000000002,0.35376,0.10318000000000001,0.3685,1.8719999999999999,0.546,1.9500000000000002
2019-11-22 01:30:00,2.31216,0.6743800000000001,2.4085,0.35376,0.10318000000000001,0.3685,1.9584000000000001,0.5712,2.04,2.2737600000000002,0.6631800000000001,2.3685,0.35376,0.10318000000000001,0.3685,1.92,0.56,2.0
2019-11-22 02:00:00,2.33136,0.67998,2.4285,0.35376,0.10318000000000001,0.3685,1.9776,0.5768,2.06,2.19696,0.64078,2.2885,0.35376,0.10318000000000001,0.3685,1.8432,0.5376000000000001,1.92
2019-11-22 02:30:00,2.29296,0.66878,2.3885,0.35376,0.10318000000000001,0.3685,1.9392,0.5656,2.02,2.15856,0.62958,2.2485,0.35376,0.10318000000000001,0.3685,1.8048000000000002,0.5264,1.88
2019-11-22 03:00:00,2.21616,0.6463800000000001,2.3085,0.35376,0.10318000000000001,0.3685,1.8624,0.5432,1.94,2.17776,0.6351800000000001,2.2685,0.35376,0.10318000000000001,0.3685,1.824,0.532,1.9
2019-11-22 03:30:00,2.13936,0.6239800000000001,2.2285,0.35376,0.10318000000000001,0.3685,1.7856,0.5208,1.8599999999999999,2.11056,0.61558,2.1985,0.35376,0.10318000000000001,0.3685,1.7568000000000001,0.5124000000000001,1.83
2019-11-22 04:00:00,2.11968,0.61824,2.208,0.35328000000000004,0.10304,0.368,1.7664,0.5152,1.8399999999999999,2.10048,0.6126400000000001,2.188,0.35328000000000004,0.10304,0.368,1.7472,0.5096,1.82
2019-11-22 04:30:00,2.06256,0.60158,2.1485,0.35376,0.10318000000000001,0.3685,1.7088,0.4984,1.78,1.98576,0.57918,2.0685000000000002,0.35376,0.10318000000000001,0.3685,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-22 05:00:00,2.10096,0.6127800000000001,2.1885,0.35376,0.10318000000000001,0.3685,1.7472,0.5096,1.82,1.9761600000000001,0.57638,2.0585,0.35376,0.10318000000000001,0.3685,1.6224,0.4732,1.69
2019-11-22 05:30:00,2.20656,0.64358,2.2984999999999998,0.35376,0.10318000000000001,0.3685,1.8528,0.5404,1.9300000000000002,2.0721600000000002,0.60438,2.1585,0.35376,0.10318000000000001,0.3685,1.7184,0.5012,1.79
2019-11-22 06:00:00,2.40816,0.70238,2.5085,0.35376,0.10318000000000001,0.3685,2.0544000000000002,0.5992000000000001,2.14,2.34096,0.68278,2.4385,0.35376,0.10318000000000001,0.3685,1.9872,0.5796,2.07
2019-11-22 06:30:00,2.72448,0.79464,2.838,0.35328000000000004,0.10304,0.368,2.3712,0.6916,2.47,2.76288,0.8058400000000001,2.878,0.35328000000000004,0.10304,0.368,2.4096,0.7028,2.51
2019-11-22 07:00:00,3.07968,0.89824,3.208,0.35328000000000004,0.10304,0.368,2.7264,0.7952,2.84,3.23328,0.9430400000000001,3.368,0.35328000000000004,0.10304,0.368,2.88,0.84,3.0
2019-11-22 07:30:00,3.39648,0.9906400000000001,3.5380000000000003,0.35328000000000004,0.10304,0.368,3.0432,0.8876000000000001,3.17,3.32928,0.9710400000000001,3.468,0.35328000000000004,0.10304,0.368,2.976,0.868,3.1
2019-11-22 08:00:00,3.57888,1.04384,3.7279999999999998,0.35328000000000004,0.10304,0.368,3.2256,0.9408000000000001,3.36,3.43488,1.00184,3.578,0.35328000000000004,0.10304,0.368,3.0816,0.8988,3.21
2019-11-22 08:30:00,3.56928,1.04104,3.718,0.35328000000000004,0.10304,0.368,3.216,0.9380000000000001,3.35,3.42528,0.99904,3.568,0.35328000000000004,0.10304,0.368,3.072,0.896,3.2
2019-11-22 09:00:00,3.5592,1.0381,3.7075,0.3528,0.1029,0.3675,3.2064,0.9352,3.34,3.5304,1.0297,3.6775,0.3528,0.1029,0.3675,3.1776,0.9268000000000001,3.31
2019-11-22 09:30:00,3.55008,1.03544,3.698,0.35328000000000004,0.10304,0.368,3.1968,0.9324,3.33,3.62688,1.0578400000000001,3.778,0.35328000000000004,0.10304,0.368,3.2736,0.9548000000000001,3.41
2019-11-22 10:00:00,3.49248,1.01864,3.638,0.35328000000000004,0.10304,0.368,3.1392,0.9156000000000001,3.27,3.51168,1.02424,3.658,0.35328000000000004,0.10304,0.368,3.1584,0.9212,3.29
2019-11-22 10:30:00,3.5784000000000002,1.0437,3.7275,0.3528,0.1029,0.3675,3.2256,0.9408000000000001,3.36,3.4536,1.0073,3.5975,0.3528,0.1029,0.3675,3.1008,0.9044000000000001,3.23
2019-11-22 11:00:00,3.49248,1.01864,3.638,0.35328000000000004,0.10304,0.368,3.1392,0.9156000000000001,3.27,3.37728,0.98504,3.518,0.35328000000000004,0.10304,0.368,3.024,0.882,3.15
2019-11-22 11:30:00,3.51168,1.02424,3.658,0.35328000000000004,0.10304,0.368,3.1584,0.9212,3.29,3.51168,1.02424,3.658,0.35328000000000004,0.10304,0.368,3.1584,0.9212,3.29
2019-11-22 12:00:00,3.54,1.0325,3.6875,0.3528,0.1029,0.3675,3.1872,0.9296000000000001,3.32,3.4536,1.0073,3.5975,0.3528,0.1029,0.3675,3.1008,0.9044000000000001,3.23
2019-11-22 12:30:00,3.4248,0.9989,3.5675,0.3528,0.1029,0.3675,3.072,0.896,3.2,3.3672,0.9821000000000001,3.5075000000000003,0.3528,0.1029,0.3675,3.0144,0.8792000000000001,3.14
2019-11-22 13:00:00,3.4728,1.0129,3.6175,0.3528,0.1029,0.3675,3.12,0.91,3.25,3.4344,1.0017,3.5775,0.3528,0.1029,0.3675,3.0816,0.8988,3.21
2019-11-22 13:30:00,3.5592,1.0381,3.7075,0.3528,0.1029,0.3675,3.2064,0.9352,3.34,3.5112,1.0241,3.6575,0.3528,0.1029,0.3675,3.1584,0.9212,3.29
2019-11-22 14:00:00,3.5592,1.0381,3.7075,0.3528,0.1029,0.3675,3.2064,0.9352,3.34,3.5112,1.0241,3.6575,0.3528,0.1029,0.3675,3.1584,0.9212,3.29
2019-11-22 14:30:00,3.60768,1.05224,3.758,0.35328000000000004,0.10304,0.368,3.2544,0.9492,3.39,3.52128,1.02704,3.668,0.35328000000000004,0.10304,0.368,3.168,0.924,3.3
2019-11-22 15:00:00,3.5208,1.0269,3.6675,0.3528,0.1029,0.3675,3.168,0.924,3.3,3.4632,1.0101,3.6075,0.3528,0.1029,0.3675,3.1104,0.9072,3.24
2019-11-22 15:30:00,3.4824,1.0157,3.6275,0.3528,0.1029,0.3675,3.1296,0.9128000000000001,3.26,3.3576,0.9793000000000001,3.4975,0.3528,0.1029,0.3675,3.0048,0.8764000000000001,3.13
2019-11-22 16:00:00,3.5016,1.0213,3.6475,0.3528,0.1029,0.3675,3.1488,0.9184,3.2800000000000002,3.2712,0.9541000000000001,3.4075,0.3528,0.1029,0.3675,2.9184,0.8512000000000001,3.04
2019-11-22 16:30:00,3.876,1.1305,4.0375,0.3528,0.1029,0.3675,3.5232,1.0276,3.67,3.636,1.0605,3.7875,0.3528,0.1029,0.3675,3.2832,0.9576,3.42
2019-11-22 17:00:00,4.0296,1.1753,4.1975,0.3528,0.1029,0.3675,3.6768,1.0724,3.83,3.876,1.1305,4.0375,0.3528,0.1029,0.3675,3.5232,1.0276,3.67
2019-11-22 17:30:00,4.0008,1.1669,4.1675,0.3528,0.1029,0.3675,3.648,1.064,3.8,3.8856,1.1333,4.0475,0.3528,0.1029,0.3675,3.5328,1.0304,3.68
2019-11-22 18:00:00,4.0584,1.1837,4.2275,0.3528,0.1029,0.3675,3.7056,1.0808,3.86,3.9048,1.1389,4.0675,0.3528,0.1029,0.3675,3.552,1.036,3.7
2019-11-22 18:30:00,3.9532800000000003,1.15304,4.118,0.35328000000000004,0.10304,0.368,3.6,1.05,3.75,3.80928,1.11104,3.968,0.35328000000000004,0.10304,0.368,3.456,1.008,3.6
2019-11-22 19:00:00,3.9144,1.1417,4.0775,0.3528,0.1029,0.3675,3.5616,1.0388,3.71,3.684,1.0745,3.8375,0.3528,0.1029,0.3675,3.3312,0.9716,3.47
2019-11-22 19:30:00,3.7608,1.0969,3.9175,0.3528,0.1029,0.3675,3.408,0.994,3.55,3.5016,1.0213,3.6475,0.3528,0.1029,0.3675,3.1488,0.9184,3.2800000000000002
2019-11-22 20:00:00,3.4824,1.0157,3.6275,0.3528,0.1029,0.3675,3.1296,0.9128000000000001,3.26,3.3672,0.9821000000000001,3.5075000000000003,0.3528,0.1029,0.3675,3.0144,0.8792000000000001,3.14
2019-11-22 20:30:00,3.396,0.9905,3.5375,0.3528,0.1029,0.3675,3.0432,0.8876000000000001,3.17,3.2712,0.9541000000000001,3.4075,0.3528,0.1029,0.3675,2.9184,0.8512000000000001,3.04
2019-11-22 21:00:00,3.23328,0.9430400000000001,3.368,0.35328000000000004,0.10304,0.368,2.88,0.84,3.0,3.13728,0.9150400000000001,3.268,0.35328000000000004,0.10304,0.368,2.784,0.812,2.9
2019-11-22 21:30:00,3.07968,0.89824,3.208,0.35328000000000004,0.10304,0.368,2.7264,0.7952,2.84,2.9260800000000002,0.8534400000000001,3.048,0.35328000000000004,0.10304,0.368,2.5728,0.7504000000000001,2.68
2019-11-22 22:00:00,2.91648,0.8506400000000001,3.038,0.35328000000000004,0.10304,0.368,2.5632,0.7476,2.67,2.79168,0.8142400000000001,2.908,0.35328000000000004,0.10304,0.368,2.4384,0.7112,2.54
2019-11-22 22:30:00,2.6856,0.7833,2.7975,0.3528,0.1029,0.3675,2.3328,0.6804,2.43,2.5992,0.7581,2.7075,0.3528,0.1029,0.3675,2.2464,0.6552,2.34
2019-11-22 23:00:00,2.5128,0.7329,2.6175,0.3528,0.1029,0.3675,2.16,0.63,2.25,2.3592,0.6881,2.4575,0.3528,0.1029,0.3675,2.0064,0.5852,2.09
2019-11-22 23:30:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.3528,0.1029,0.3675,2.016,0.588,2.1,2.2152,0.6461,2.3075,0.3528,0.1029,0.3675,1.8624,0.5432,1.94
2019-11-23 00:00:00,2.14848,0.6266400000000001,2.238,0.35328000000000004,0.10304,0.368,1.7952,0.5236000000000001,1.87,2.04288,0.59584,2.128,0.35328000000000004,0.10304,0.368,1.6896,0.4928,1.76
2019-11-23 00:30:00,2.0904,0.6097,2.1775,0.3528,0.1029,0.3675,1.7376,0.5068,1.81,1.9272,0.5621,2.0075,0.3528,0.1029,0.3675,1.5744,0.4592,1.6400000000000001
2019-11-23 01:00:00,2.21568,0.64624,2.308,0.35328000000000004,0.10304,0.368,1.8624,0.5432,1.94,2.02368,0.5902400000000001,2.108,0.35328000000000004,0.10304,0.368,1.6703999999999999,0.4872,1.74
2019-11-23 01:30:00,2.19648,0.6406400000000001,2.2880000000000003,0.35328000000000004,0.10304,0.368,1.8432,0.5376000000000001,1.92,2.10048,0.6126400000000001,2.188,0.35328000000000004,0.10304,0.368,1.7472,0.5096,1.82
2019-11-23 02:00:00,2.13888,0.6238400000000001,2.228,0.35328000000000004,0.10304,0.368,1.7856,0.5208,1.8599999999999999,2.10048,0.6126400000000001,2.188,0.35328000000000004,0.10304,0.368,1.7472,0.5096,1.82
2019-11-23 02:30:00,2.1384,0.6237,2.2275,0.3528,0.1029,0.3675,1.7856,0.5208,1.8599999999999999,2.0424,0.5957,2.1275,0.3528,0.1029,0.3675,1.6896,0.4928,1.76
2019-11-23 03:00:00,2.2439999999999998,0.6545000000000001,2.3375,0.3528,0.1029,0.3675,1.8912,0.5516,1.97,2.0424,0.5957,2.1275,0.3528,0.1029,0.3675,1.6896,0.4928,1.76
2019-11-23 03:30:00,2.1576,0.6293000000000001,2.2475,0.3528,0.1029,0.3675,1.8048000000000002,0.5264,1.88,1.9848,0.5789000000000001,2.0675,0.3528,0.1029,0.3675,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-23 04:00:00,2.1768,0.6349,2.2675,0.3528,0.1029,0.3675,1.824,0.532,1.9,2.1576,0.6293000000000001,2.2475,0.3528,0.1029,0.3675,1.8048000000000002,0.5264,1.88
2019-11-23 04:30:00,2.1864,0.6377,2.2775,0.3528,0.1029,0.3675,1.8336000000000001,0.5348,1.9100000000000001,2.1768,0.6349,2.2675,0.3528,0.1029,0.3675,1.824,0.532,1.9
2019-11-23 05:00:00,2.2056,0.6433,2.2975,0.3528,0.1029,0.3675,1.8528,0.5404,1.9300000000000002,2.1768,0.6349,2.2675,0.3528,0.1029,0.3675,1.824,0.532,1.9
2019-11-23 05:30:00,2.2728,0.6629,2.3675,0.3528,0.1029,0.3675,1.92,0.56,2.0,2.1864,0.6377,2.2775,0.3528,0.1029,0.3675,1.8336000000000001,0.5348,1.9100000000000001
2019-11-23 06:00:00,2.3016,0.6713,2.3975,0.3528,0.1029,0.3675,1.9488,0.5684,2.03,2.2439999999999998,0.6545000000000001,2.3375,0.3528,0.1029,0.3675,1.8912,0.5516,1.97
2019-11-23 06:30:00,2.5032,0.7301000000000001,2.6075,0.3528,0.1029,0.3675,2.1504,0.6272,2.24,2.4168,0.7049000000000001,2.5175,0.3528,0.1029,0.3675,2.064,0.602,2.15
2019-11-23 07:00:00,2.7048,0.7889,2.8175,0.3528,0.1029,0.3675,2.352,0.686,2.45,2.5992,0.7581,2.7075,0.3528,0.1029,0.3675,2.2464,0.6552,2.34
2019-11-23 07:30:00,2.8492800000000003,0.8310400000000001,2.968,0.35328000000000004,0.10304,0.368,2.496,0.728,2.6,2.79168,0.8142400000000001,2.908,0.35328000000000004,0.10304,0.368,2.4384,0.7112,2.54
2019-11-23 08:00:00,2.8872,0.8421000000000001,3.0075,0.3528,0.1029,0.3675,2.5343999999999998,0.7392000000000001,2.64,2.7912,0.8141,2.9075,0.3528,0.1029,0.3675,2.4384,0.7112,2.54
2019-11-23 08:30:00,3.012,0.8785000000000001,3.1375,0.3528,0.1029,0.3675,2.6592000000000002,0.7756000000000001,2.77,2.9544,0.8617,3.0775,0.3528,0.1029,0.3675,2.6016,0.7588,2.71
2019-11-23 09:00:00,3.1752,0.9261,3.3075,0.3528,0.1029,0.3675,2.8224,0.8232,2.94,3.1272,0.9121,3.2575,0.3528,0.1029,0.3675,2.7744,0.8092,2.89
2019-11-23 09:30:00,3.28128,0.9570400000000001,3.418,0.35328000000000004,0.10304,0.368,2.928,0.854,3.05,3.22368,0.9402400000000001,3.358,0.35328000000000004,0.10304,0.368,2.8704,0.8372,2.99
2019-11-23 10:00:00,3.32928,0.9710400000000001,3.468,0.35328000000000004,0.10304,0.368,2.976,0.868,3.1,3.27168,0.9542400000000001,3.408,0.35328000000000004,0.10304,0.368,2.9184,0.8512000000000001,3.04
2019-11-23 10:30:00,3.31968,0.9682400000000001,3.458,0.35328000000000004,0.10304,0.368,2.9664,0.8652000000000001,3.09,3.26208,0.9514400000000001,3.398,0.35328000000000004,0.10304,0.368,2.9088000000000003,0.8484,3.03
2019-11-23 11:00:00,3.2712,0.9541000000000001,3.4075,0.3528,0.1029,0.3675,2.9184,0.8512000000000001,3.04,3.2136,0.9373,3.3475,0.3528,0.1029,0.3675,2.8608000000000002,0.8344,2.98
2019-11-23 11:30:00,3.31968,0.9682400000000001,3.458,0.35328000000000004,0.10304,0.368,2.9664,0.8652000000000001,3.09,3.2524800000000003,0.94864,3.388,0.35328000000000004,0.10304,0.368,2.8992,0.8456,3.02
2019-11-23 12:00:00,3.34848,0.9766400000000001,3.488,0.35328000000000004,0.10304,0.368,2.9952,0.8736,3.12,3.28128,0.9570400000000001,3.418,0.35328000000000004,0.10304,0.368,2.928,0.854,3.05
2019-11-23 12:30:00,3.40608,0.9934400000000001,3.548,0.35328000000000004,0.10304,0.368,3.0528,0.8904000000000001,3.18,3.34848,0.9766400000000001,3.488,0.35328000000000004,0.10304,0.368,2.9952,0.8736,3.12
2019-11-23 13:00:00,3.33888,0.97384,3.478,0.35328000000000004,0.10304,0.368,2.9856,0.8708,3.11,3.26208,0.9514400000000001,3.398,0.35328000000000004,0.10304,0.368,2.9088000000000003,0.8484,3.03
2019-11-23 13:30:00,3.252,0.9485,3.3875,0.3528,0.1029,0.3675,2.8992,0.8456,3.02,3.1848,0.9289000000000001,3.3175,0.3528,0.1029,0.3675,2.832,0.8260000000000001,2.95
2019-11-23 14:00:00,3.1752,0.9261,3.3075,0.3528,0.1029,0.3675,2.8224,0.8232,2.94,3.1464,0.9177000000000001,3.2775,0.3528,0.1029,0.3675,2.7936,0.8148000000000001,2.91
2019-11-23 14:30:00,3.156,0.9205000000000001,3.2875,0.3528,0.1029,0.3675,2.8032,0.8176,2.92,3.108,0.9065000000000001,3.2375,0.3528,0.1029,0.3675,2.7552,0.8036000000000001,2.87
2019-11-23 15:00:00,3.156,0.9205000000000001,3.2875,0.3528,0.1029,0.3675,2.8032,0.8176,2.92,3.0984,0.9037000000000001,3.2275,0.3528,0.1029,0.3675,2.7456,0.8008000000000001,2.86
2019-11-23 15:30:00,3.26064,0.9510200000000001,3.3965,0.26544,0.07742,0.2765,2.9952,0.8736,3.12,3.08784,0.9006200000000001,3.2165,0.26544,0.07742,0.2765,2.8224,0.8232,2.94
2019-11-23 16:00:00,3.3192,0.9681000000000001,3.4575,0.18,0.052500000000000005,0.1875,3.1392,0.9156000000000001,3.27,3.1272,0.9121,3.2575,0.18,0.052500000000000005,0.1875,2.9472,0.8596,3.07
2019-11-23 16:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-11-23 17:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-11-23 17:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-11-23 18:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-11-23 18:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-11-23 19:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-11-23 19:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-11-23 20:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-11-23 20:30:00,3.1752,0.9261,3.3075,0.1416,0.0413,0.14750000000000002,3.0336,0.8848,3.16,3.1176,0.9093,3.2475,0.1416,0.0413,0.14750000000000002,2.976,0.868,3.1
2019-11-23 21:00:00,3.07152,0.8958600000000001,3.1995,0.23952,0.06986,0.2495,2.832,0.8260000000000001,2.95,3.01392,0.8790600000000001,3.1395,0.23952,0.06986,0.2495,2.7744,0.8092,2.89
2019-11-23 21:30:00,2.94624,0.8593200000000001,3.069,0.25824,0.07532000000000001,0.269,2.688,0.784,2.8,2.89824,0.8453200000000001,3.019,0.25824,0.07532000000000001,0.269,2.64,0.77,2.75
2019-11-23 22:00:00,2.82192,0.82306,2.9395,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.4768,0.7224,2.58,2.78352,0.81186,2.8995,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.4384,0.7112,2.54
2019-11-23 22:30:00,2.63808,0.76944,2.748,0.35328000000000004,0.10304,0.368,2.2848,0.6664,2.38,2.60928,0.76104,2.718,0.35328000000000004,0.10304,0.368,2.2560000000000002,0.658,2.35
2019-11-23 23:00:00,2.47488,0.72184,2.578,0.35328000000000004,0.10304,0.368,2.1216,0.6188,2.21,2.45568,0.7162400000000001,2.558,0.35328000000000004,0.10304,0.368,2.1024,0.6132000000000001,2.19
2019-11-23 23:30:00,2.32128,0.6770400000000001,2.418,0.35328000000000004,0.10304,0.368,1.968,0.5740000000000001,2.05,2.30208,0.67144,2.398,0.35328000000000004,0.10304,0.368,1.9488,0.5684,2.03
2019-11-24 00:00:00,2.18688,0.6378400000000001,2.278,0.35328000000000004,0.10304,0.368,1.8336000000000001,0.5348,1.9100000000000001,2.15808,0.62944,2.248,0.35328000000000004,0.10304,0.368,1.8048000000000002,0.5264,1.88
2019-11-24 00:30:00,2.17728,0.63504,2.268,0.35328000000000004,0.10304,0.368,1.824,0.532,1.9,2.13888,0.6238400000000001,2.228,0.35328000000000004,0.10304,0.368,1.7856,0.5208,1.8599999999999999
2019-11-24 01:00:00,2.2728,0.6629,2.3675,0.3528,0.1029,0.3675,1.92,0.56,2.0,2.2344,0.6517000000000001,2.3275,0.3528,0.1029,0.3675,1.8816000000000002,0.5488000000000001,1.96
2019-11-24 01:30:00,2.30208,0.67144,2.398,0.35328000000000004,0.10304,0.368,1.9488,0.5684,2.03,2.25408,0.65744,2.348,0.35328000000000004,0.10304,0.368,1.9008,0.5544,1.98
2019-11-24 02:00:00,2.2056,0.6433,2.2975,0.3528,0.1029,0.3675,1.8528,0.5404,1.9300000000000002,2.1576,0.6293000000000001,2.2475,0.3528,0.1029,0.3675,1.8048000000000002,0.5264,1.88
2019-11-24 02:30:00,2.1672000000000002,0.6321,2.2575,0.3528,0.1029,0.3675,1.8144,0.5292,1.8900000000000001,2.1288,0.6209,2.2175,0.3528,0.1029,0.3675,1.776,0.518,1.85
2019-11-24 03:00:00,2.1096,0.6153000000000001,2.1975,0.3528,0.1029,0.3675,1.7568000000000001,0.5124000000000001,1.83,2.0808,0.6069,2.1675,0.3528,0.1029,0.3675,1.728,0.504,1.8
2019-11-24 03:30:00,2.0712,0.6041000000000001,2.1575,0.3528,0.1029,0.3675,1.7184,0.5012,1.79,2.0424,0.5957,2.1275,0.3528,0.1029,0.3675,1.6896,0.4928,1.76
2019-11-24 04:00:00,2.0232,0.5901000000000001,2.1075,0.3528,0.1029,0.3675,1.6703999999999999,0.4872,1.74,1.9752,0.5761000000000001,2.0575,0.3528,0.1029,0.3675,1.6224,0.4732,1.69
2019-11-24 04:30:00,2.0424,0.5957,2.1275,0.3528,0.1029,0.3675,1.6896,0.4928,1.76,1.908,0.5565,1.9875,0.3528,0.1029,0.3675,1.5552000000000001,0.4536,1.62
2019-11-24 05:00:00,2.0424,0.5957,2.1275,0.3528,0.1029,0.3675,1.6896,0.4928,1.76,1.8504,0.5397000000000001,1.9275,0.3528,0.1029,0.3675,1.4976,0.4368,1.56
2019-11-24 05:30:00,2.08128,0.60704,2.168,0.35328000000000004,0.10304,0.368,1.728,0.504,1.8,1.8988800000000001,0.55384,1.978,0.35328000000000004,0.10304,0.368,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-11-24 06:00:00,2.09088,0.60984,2.178,0.35328000000000004,0.10304,0.368,1.7376,0.5068,1.81,1.92768,0.5622400000000001,2.008,0.35328000000000004,0.10304,0.368,1.5744,0.4592,1.6400000000000001
2019-11-24 06:30:00,2.20608,0.64344,2.298,0.35328000000000004,0.10304,0.368,1.8528,0.5404,1.9300000000000002,2.11968,0.61824,2.208,0.35328000000000004,0.10304,0.368,1.7664,0.5152,1.8399999999999999
2019-11-24 07:00:00,2.23488,0.6518400000000001,2.328,0.35328000000000004,0.10304,0.368,1.8816000000000002,0.5488000000000001,1.96,2.19648,0.6406400000000001,2.2880000000000003,0.35328000000000004,0.10304,0.368,1.8432,0.5376000000000001,1.92
2019-11-24 07:30:00,2.41728,0.7050400000000001,2.518,0.35328000000000004,0.10304,0.368,2.064,0.602,2.15,2.33088,0.6798400000000001,2.428,0.35328000000000004,0.10304,0.368,1.9776,0.5768,2.06
2019-11-24 08:00:00,2.54208,0.7414400000000001,2.648,0.35328000000000004,0.10304,0.368,2.1888,0.6384000000000001,2.2800000000000002,2.45568,0.7162400000000001,2.558,0.35328000000000004,0.10304,0.368,2.1024,0.6132000000000001,2.19
2019-11-24 08:30:00,2.78208,0.81144,2.898,0.35328000000000004,0.10304,0.368,2.4288,0.7084,2.5300000000000002,2.79168,0.8142400000000001,2.908,0.35328000000000004,0.10304,0.368,2.4384,0.7112,2.54
2019-11-24 09:00:00,2.99328,0.87304,3.118,0.35328000000000004,0.10304,0.368,2.64,0.77,2.75,3.03168,0.88424,3.158,0.35328000000000004,0.10304,0.368,2.6784,0.7812,2.79
2019-11-24 09:30:00,3.14688,0.9178400000000001,3.278,0.35328000000000004,0.10304,0.368,2.7936,0.8148000000000001,2.91,3.19488,0.9318400000000001,3.328,0.35328000000000004,0.10304,0.368,2.8416,0.8288000000000001,2.96
2019-11-24 10:00:00,3.19488,0.9318400000000001,3.328,0.35328000000000004,0.10304,0.368,2.8416,0.8288000000000001,2.96,3.26208,0.9514400000000001,3.398,0.35328000000000004,0.10304,0.368,2.9088000000000003,0.8484,3.03
2019-11-24 10:30:00,3.23328,0.9430400000000001,3.368,0.35328000000000004,0.10304,0.368,2.88,0.84,3.0,3.15648,0.9206400000000001,3.2880000000000003,0.35328000000000004,0.10304,0.368,2.8032,0.8176,2.92
2019-11-24 11:00:00,3.1848,0.9289000000000001,3.3175,0.3528,0.1029,0.3675,2.832,0.8260000000000001,2.95,3.0984,0.9037000000000001,3.2275,0.3528,0.1029,0.3675,2.7456,0.8008000000000001,2.86
2019-11-24 11:30:00,3.1944,0.9317000000000001,3.3275,0.3528,0.1029,0.3675,2.8416,0.8288000000000001,2.96,3.156,0.9205000000000001,3.2875,0.3528,0.1029,0.3675,2.8032,0.8176,2.92
2019-11-24 12:00:00,3.2904,0.9597,3.4275,0.3528,0.1029,0.3675,2.9376,0.8568,3.06,3.2424,0.9457000000000001,3.3775,0.3528,0.1029,0.3675,2.8896,0.8428,3.01
2019-11-24 12:30:00,3.26112,0.9511600000000001,3.3970000000000002,0.35232,0.10276,0.367,2.9088000000000003,0.8484,3.03,3.14592,0.91756,3.277,0.35232,0.10276,0.367,2.7936,0.8148000000000001,2.91
2019-11-24 13:00:00,3.11664,0.90902,3.2465,0.35184000000000004,0.10262,0.3665,2.7648,0.8064,2.88,2.89584,0.84462,3.0165,0.35184000000000004,0.10262,0.3665,2.544,0.742,2.65
2019-11-24 13:30:00,3.18384,0.9286200000000001,3.3165,0.35184000000000004,0.10262,0.3665,2.832,0.8260000000000001,2.95,3.01104,0.8782200000000001,3.1365,0.35184000000000004,0.10262,0.3665,2.6592000000000002,0.7756000000000001,2.77
2019-11-24 14:00:00,3.20352,0.9343600000000001,3.337,0.35232,0.10276,0.367,2.8512,0.8316,2.9699999999999998,3.10752,0.90636,3.237,0.35232,0.10276,0.367,2.7552,0.8036000000000001,2.87
2019-11-24 14:30:00,3.19392,0.93156,3.327,0.35232,0.10276,0.367,2.8416,0.8288000000000001,2.96,3.10752,0.90636,3.237,0.35232,0.10276,0.367,2.7552,0.8036000000000001,2.87
2019-11-24 15:00:00,3.22272,0.9399600000000001,3.357,0.35232,0.10276,0.367,2.8704,0.8372,2.99,3.10752,0.90636,3.237,0.35232,0.10276,0.367,2.7552,0.8036000000000001,2.87
2019-11-24 15:30:00,3.348,0.9765,3.4875,0.3528,0.1029,0.3675,2.9952,0.8736,3.12,3.2328,0.9429000000000001,3.3675,0.3528,0.1029,0.3675,2.88,0.84,3.0
2019-11-24 16:00:00,3.52992,1.02956,3.677,0.35232,0.10276,0.367,3.1776,0.9268000000000001,3.31,3.42432,0.9987600000000001,3.567,0.35232,0.10276,0.367,3.072,0.896,3.2
2019-11-24 16:30:00,3.8088,1.1109,3.9675000000000002,0.3528,0.1029,0.3675,3.456,1.008,3.6,3.7032,1.0801,3.8575,0.3528,0.1029,0.3675,3.3504,0.9772000000000001,3.49
2019-11-24 17:00:00,3.972,1.1585,4.1375,0.3528,0.1029,0.3675,3.6192,1.0556,3.77,3.8184,1.1137,3.9775,0.3528,0.1029,0.3675,3.4656000000000002,1.0108,3.61
2019-11-24 17:30:00,4.0872,1.1921,4.2575,0.3528,0.1029,0.3675,3.7344,1.0892,3.89,3.8952,1.1360999999999999,4.0575,0.3528,0.1029,0.3675,3.5423999999999998,1.0332,3.69
2019-11-24 18:00:00,3.9144,1.1417,4.0775,0.3528,0.1029,0.3675,3.5616,1.0388,3.71,3.8184,1.1137,3.9775,0.3528,0.1029,0.3675,3.4656000000000002,1.0108,3.61
2019-11-24 18:30:00,3.78912,1.10516,3.947,0.35232,0.10276,0.367,3.4368,1.0024,3.58,3.69312,1.0771600000000001,3.847,0.35232,0.10276,0.367,3.3407999999999998,0.9744,3.48
2019-11-24 19:00:00,3.7128,1.0829,3.8675,0.3528,0.1029,0.3675,3.36,0.98,3.5,3.5208,1.0269,3.6675,0.3528,0.1029,0.3675,3.168,0.924,3.3
2019-11-24 19:30:00,3.6168,1.0549,3.7675,0.3528,0.1029,0.3675,3.2640000000000002,0.9520000000000001,3.4,3.3672,0.9821000000000001,3.5075000000000003,0.3528,0.1029,0.3675,3.0144,0.8792000000000001,3.14
2019-11-24 20:00:00,3.40512,0.99316,3.547,0.35232,0.10276,0.367,3.0528,0.8904000000000001,3.18,3.27072,0.95396,3.407,0.35232,0.10276,0.367,2.9184,0.8512000000000001,3.04
2019-11-24 20:30:00,3.3384,0.9737,3.4775,0.3528,0.1029,0.3675,2.9856,0.8708,3.11,3.3096,0.9653,3.4475,0.3528,0.1029,0.3675,2.9568000000000003,0.8624,3.08
2019-11-24 21:00:00,3.2424,0.9457000000000001,3.3775,0.3528,0.1029,0.3675,2.8896,0.8428,3.01,3.1176,0.9093,3.2475,0.3528,0.1029,0.3675,2.7648,0.8064,2.88
2019-11-24 21:30:00,3.0984,0.9037000000000001,3.2275,0.3528,0.1029,0.3675,2.7456,0.8008000000000001,2.86,2.9256,0.8533000000000001,3.0475,0.3528,0.1029,0.3675,2.5728,0.7504000000000001,2.68
2019-11-24 22:00:00,2.8968,0.8449000000000001,3.0175,0.3528,0.1029,0.3675,2.544,0.742,2.65,2.7336,0.7973,2.8475,0.3528,0.1029,0.3675,2.3808,0.6944,2.48
2019-11-24 22:30:00,2.6568,0.7749,2.7675,0.3528,0.1029,0.3675,2.304,0.672,2.4,2.58,0.7525000000000001,2.6875,0.3528,0.1029,0.3675,2.2272,0.6496000000000001,2.32
2019-11-24 23:00:00,2.4072,0.7021000000000001,2.5075000000000003,0.3528,0.1029,0.3675,2.0544000000000002,0.5992000000000001,2.14,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.3528,0.1029,0.3675,2.016,0.588,2.1
2019-11-24 23:30:00,2.2728,0.6629,2.3675,0.3528,0.1029,0.3675,1.92,0.56,2.0,2.2152,0.6461,2.3075,0.3528,0.1029,0.3675,1.8624,0.5432,1.94
2019-11-25 00:00:00,2.1672000000000002,0.6321,2.2575,0.3528,0.1029,0.3675,1.8144,0.5292,1.8900000000000001,2.0232,0.5901000000000001,2.1075,0.3528,0.1029,0.3675,1.6703999999999999,0.4872,1.74
2019-11-25 00:30:00,2.148,0.6265000000000001,2.2375,0.3528,0.1029,0.3675,1.7952,0.5236000000000001,1.87,2.004,0.5845,2.0875,0.3528,0.1029,0.3675,1.6512,0.48160000000000003,1.72
2019-11-25 01:00:00,2.196,0.6405000000000001,2.2875,0.3528,0.1029,0.3675,1.8432,0.5376000000000001,1.92,2.148,0.6265000000000001,2.2375,0.3528,0.1029,0.3675,1.7952,0.5236000000000001,1.87
2019-11-25 01:30:00,2.2439999999999998,0.6545000000000001,2.3375,0.3528,0.1029,0.3675,1.8912,0.5516,1.97,2.1576,0.6293000000000001,2.2475,0.3528,0.1029,0.3675,1.8048000000000002,0.5264,1.88
2019-11-25 02:00:00,2.2824,0.6657000000000001,2.3775,0.3528,0.1029,0.3675,1.9296000000000002,0.5628000000000001,2.01,2.1192,0.6181,2.2075,0.3528,0.1029,0.3675,1.7664,0.5152,1.8399999999999999
2019-11-25 02:30:00,2.25312,0.6571600000000001,2.347,0.35232,0.10276,0.367,1.9008,0.5544,1.98,2.08992,0.6095600000000001,2.177,0.35232,0.10276,0.367,1.7376,0.5068,1.81
2019-11-25 03:00:00,2.1768,0.6349,2.2675,0.3528,0.1029,0.3675,1.824,0.532,1.9,2.0136,0.5873,2.0975,0.3528,0.1029,0.3675,1.6608,0.4844,1.73
2019-11-25 03:30:00,2.13792,0.62356,2.227,0.35232,0.10276,0.367,1.7856,0.5208,1.8599999999999999,1.9651200000000002,0.57316,2.047,0.35232,0.10276,0.367,1.6128,0.47040000000000004,1.6800000000000002
2019-11-25 04:00:00,2.1,0.6125,2.1875,0.3528,0.1029,0.3675,1.7472,0.5096,1.82,1.9464000000000001,0.5677,2.0275,0.3528,0.1029,0.3675,1.5936,0.46480000000000005,1.6600000000000001
2019-11-25 04:30:00,2.1192,0.6181,2.2075,0.3528,0.1029,0.3675,1.7664,0.5152,1.8399999999999999,1.9656,0.5733,2.0475,0.3528,0.1029,0.3675,1.6128,0.47040000000000004,1.6800000000000002
2019-11-25 05:00:00,2.1768,0.6349,2.2675,0.3528,0.1029,0.3675,1.824,0.532,1.9,2.0136,0.5873,2.0975,0.3528,0.1029,0.3675,1.6608,0.4844,1.73
2019-11-25 05:30:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.3528,0.1029,0.3675,2.016,0.588,2.1,2.3304,0.6797000000000001,2.4275,0.3528,0.1029,0.3675,1.9776,0.5768,2.06
2019-11-25 06:00:00,2.46432,0.7187600000000001,2.567,0.35232,0.10276,0.367,2.112,0.616,2.2,2.44512,0.71316,2.547,0.35232,0.10276,0.367,2.0928,0.6104,2.18
2019-11-25 06:30:00,2.8200000000000003,0.8225,2.9375,0.3528,0.1029,0.3675,2.4672,0.7196,2.5700000000000003,2.5224,0.7357,2.6275,0.3528,0.1029,0.3675,2.1696,0.6328,2.26
2019-11-25 07:00:00,3.0696,0.8953000000000001,3.1975,0.3528,0.1029,0.3675,2.7168,0.7924,2.83,2.8776,0.8393,2.9975,0.3528,0.1029,0.3675,2.5248,0.7364,2.63
2019-11-25 07:30:00,3.396,0.9905,3.5375,0.3528,0.1029,0.3675,3.0432,0.8876000000000001,3.17,3.348,0.9765,3.4875,0.3528,0.1029,0.3675,2.9952,0.8736,3.12
2019-11-25 08:00:00,3.6648,1.0689,3.8175,0.3528,0.1029,0.3675,3.312,0.966,3.45,3.3864,0.9877,3.5275,0.3528,0.1029,0.3675,3.0336,0.8848,3.16
2019-11-25 08:30:00,3.6648,1.0689,3.8175,0.3528,0.1029,0.3675,3.312,0.966,3.45,3.4344,1.0017,3.5775,0.3528,0.1029,0.3675,3.0816,0.8988,3.21
2019-11-25 09:00:00,3.63552,1.06036,3.787,0.35232,0.10276,0.367,3.2832,0.9576,3.42,3.44352,1.00436,3.5869999999999997,0.35232,0.10276,0.367,3.0912,0.9016000000000001,3.22
2019-11-25 09:30:00,3.684,1.0745,3.8375,0.3528,0.1029,0.3675,3.3312,0.9716,3.47,3.5112,1.0241,3.6575,0.3528,0.1029,0.3675,3.1584,0.9212,3.29
2019-11-25 10:00:00,3.636,1.0605,3.7875,0.3528,0.1029,0.3675,3.2832,0.9576,3.42,3.4632,1.0101,3.6075,0.3528,0.1029,0.3675,3.1104,0.9072,3.24
2019-11-25 10:30:00,3.6648,1.0689,3.8175,0.3528,0.1029,0.3675,3.312,0.966,3.45,3.5208,1.0269,3.6675,0.3528,0.1029,0.3675,3.168,0.924,3.3
2019-11-25 11:00:00,3.684,1.0745,3.8375,0.3528,0.1029,0.3675,3.3312,0.9716,3.47,3.6168,1.0549,3.7675,0.3528,0.1029,0.3675,3.2640000000000002,0.9520000000000001,3.4
2019-11-25 11:30:00,3.7507200000000003,1.09396,3.907,0.35232,0.10276,0.367,3.3984,0.9912000000000001,3.54,3.56832,1.04076,3.717,0.35232,0.10276,0.367,3.216,0.9380000000000001,3.35
2019-11-25 12:00:00,3.69312,1.0771600000000001,3.847,0.35232,0.10276,0.367,3.3407999999999998,0.9744,3.48,3.49152,1.01836,3.637,0.35232,0.10276,0.367,3.1392,0.9156000000000001,3.27
2019-11-25 12:30:00,3.6734400000000003,1.07142,3.8265000000000002,0.35184000000000004,0.10262,0.3665,3.3216,0.9688,3.46,3.5198400000000003,1.02662,3.6665,0.35184000000000004,0.10262,0.3665,3.168,0.924,3.3
2019-11-25 13:00:00,3.66384,1.06862,3.8165,0.35184000000000004,0.10262,0.3665,3.312,0.966,3.45,3.58704,1.04622,3.7365,0.35184000000000004,0.10262,0.3665,3.2352,0.9436,3.37
2019-11-25 13:30:00,3.72096,1.08528,3.876,0.35136,0.10248,0.366,3.3696,0.9828,3.51,3.55776,1.03768,3.706,0.35136,0.10248,0.366,3.2064,0.9352,3.34
2019-11-25 14:00:00,3.72096,1.08528,3.876,0.35136,0.10248,0.366,3.3696,0.9828,3.51,3.51936,1.02648,3.666,0.35136,0.10248,0.366,3.168,0.924,3.3
2019-11-25 14:30:00,3.72096,1.08528,3.876,0.35136,0.10248,0.366,3.3696,0.9828,3.51,3.51936,1.02648,3.666,0.35136,0.10248,0.366,3.168,0.924,3.3
2019-11-25 15:00:00,3.75024,1.09382,3.9065000000000003,0.35184000000000004,0.10262,0.3665,3.3984,0.9912000000000001,3.54,3.54864,1.03502,3.6965,0.35184000000000004,0.10262,0.3665,3.1968,0.9324,3.33
2019-11-25 15:30:00,3.73152,1.08836,3.887,0.35232,0.10276,0.367,3.3792,0.9856,3.52,3.53952,1.03236,3.6870000000000003,0.35232,0.10276,0.367,3.1872,0.9296000000000001,3.32
2019-11-25 16:00:00,3.81744,1.11342,3.9765,0.35184000000000004,0.10262,0.3665,3.4656000000000002,1.0108,3.61,3.59664,1.04902,3.7465,0.35184000000000004,0.10262,0.3665,3.2448,0.9464,3.38
2019-11-25 16:30:00,4.15296,1.21128,4.326,0.35136,0.10248,0.366,3.8016,1.1088,3.96,3.95136,1.15248,4.116,0.35136,0.10248,0.366,3.6,1.05,3.75
2019-11-25 17:00:00,4.30704,1.25622,4.4865,0.35184000000000004,0.10262,0.3665,3.9552,1.1536,4.12,4.17264,1.21702,4.3465,0.35184000000000004,0.10262,0.3665,3.8208,1.1144,3.98
2019-11-25 17:30:00,4.25856,1.24208,4.436,0.35136,0.10248,0.366,3.9072,1.1396,4.07,4.16256,1.21408,4.336,0.35136,0.10248,0.366,3.8112,1.1116,3.9699999999999998
2019-11-25 18:00:00,4.21056,1.22808,4.386,0.35136,0.10248,0.366,3.8592,1.1256,4.02,4.10496,1.1972800000000001,4.276,0.35136,0.10248,0.366,3.7536,1.0948,3.91
2019-11-25 18:30:00,4.07568,1.1887400000000001,4.2455,0.35088,0.10234000000000001,0.3655,3.7248,1.0864,3.88,3.9700800000000003,1.15794,4.1355,0.35088,0.10234000000000001,0.3655,3.6192,1.0556,3.77
2019-11-25 19:00:00,4.03776,1.17768,4.206,0.35136,0.10248,0.366,3.6864,1.0752,3.84,3.88416,1.13288,4.046,0.35136,0.10248,0.366,3.5328,1.0304,3.68
