Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-25 19:30:00,3.84528,1.12154,4.0055,0.35088,0.10234000000000001,0.3655,3.4944,1.0192,3.64,3.67248,1.07114,3.8255,0.35088,0.10234000000000001,0.3655,3.3216,0.9688,3.46
2019-11-25 20:00:00,3.70176,1.07968,3.856,0.35136,0.10248,0.366,3.3504,0.9772000000000001,3.49,3.55776,1.03768,3.706,0.35136,0.10248,0.366,3.2064,0.9352,3.34
2019-11-25 20:30:00,3.53856,1.03208,3.686,0.35136,0.10248,0.366,3.1872,0.9296000000000001,3.32,3.40416,0.9928800000000001,3.5460000000000003,0.35136,0.10248,0.366,3.0528,0.8904000000000001,3.18
2019-11-25 21:00:00,3.40416,0.9928800000000001,3.5460000000000003,0.35136,0.10248,0.366,3.0528,0.8904000000000001,3.18,3.2697599999999998,0.9536800000000001,3.406,0.35136,0.10248,0.366,2.9184,0.8512000000000001,3.04
2019-11-25 21:30:00,3.19392,0.93156,3.327,0.35232,0.10276,0.367,2.8416,0.8288000000000001,2.96,3.04992,0.88956,3.177,0.35232,0.10276,0.367,2.6976,0.7868,2.81
2019-11-25 22:00:00,2.98272,0.8699600000000001,3.107,0.35232,0.10276,0.367,2.6304,0.7672,2.74,2.83872,0.82796,2.957,0.35232,0.10276,0.367,2.4864,0.7252000000000001,2.59
2019-11-25 22:30:00,2.70384,0.7886200000000001,2.8165,0.35184000000000004,0.10262,0.3665,2.352,0.686,2.45,2.56944,0.7494200000000001,2.6765,0.35184000000000004,0.10262,0.3665,2.2176,0.6468,2.31
2019-11-25 23:00:00,2.5118400000000003,0.73262,2.6165000000000003,0.35184000000000004,0.10262,0.3665,2.16,0.63,2.25,2.41584,0.70462,2.5165,0.35184000000000004,0.10262,0.3665,2.064,0.602,2.15
2019-11-25 23:30:00,2.31024,0.6738200000000001,2.4065,0.35184000000000004,0.10262,0.3665,1.9584000000000001,0.5712,2.04,2.18544,0.6374200000000001,2.2765,0.35184000000000004,0.10262,0.3665,1.8336000000000001,0.5348,1.9100000000000001
2019-11-26 00:00:00,2.14704,0.62622,2.2365,0.35184000000000004,0.10262,0.3665,1.7952,0.5236000000000001,1.87,2.03184,0.59262,2.1165,0.35184000000000004,0.10262,0.3665,1.6800000000000002,0.49,1.75
2019-11-26 00:30:00,2.23344,0.65142,2.3265000000000002,0.35184000000000004,0.10262,0.3665,1.8816000000000002,0.5488000000000001,1.96,2.20464,0.64302,2.2965,0.35184000000000004,0.10262,0.3665,1.8528,0.5404,1.9300000000000002
2019-11-26 01:00:00,2.21376,0.64568,2.306,0.35136,0.10248,0.366,1.8624,0.5432,1.94,2.14656,0.6260800000000001,2.236,0.35136,0.10248,0.366,1.7952,0.5236000000000001,1.87
2019-11-26 01:30:00,2.30976,0.6736800000000001,2.406,0.35136,0.10248,0.366,1.9584000000000001,0.5712,2.04,2.20416,0.64288,2.296,0.35136,0.10248,0.366,1.8528,0.5404,1.9300000000000002
2019-11-26 02:00:00,2.24256,0.6540800000000001,2.336,0.35136,0.10248,0.366,1.8912,0.5516,1.97,2.13696,0.6232800000000001,2.226,0.35136,0.10248,0.366,1.7856,0.5208,1.8599999999999999
2019-11-26 02:30:00,2.19456,0.6400800000000001,2.286,0.35136,0.10248,0.366,1.8432,0.5376000000000001,1.92,2.08896,0.60928,2.176,0.35136,0.10248,0.366,1.7376,0.5068,1.81
2019-11-26 03:00:00,2.12688,0.62034,2.2155,0.35088,0.10234000000000001,0.3655,1.776,0.518,1.85,2.04048,0.59514,2.1255,0.35088,0.10234000000000001,0.3655,1.6896,0.4928,1.76
2019-11-26 03:30:00,2.11728,0.6175400000000001,2.2055,0.35088,0.10234000000000001,0.3655,1.7664,0.5152,1.8399999999999999,1.99248,0.5811400000000001,2.0755,0.35088,0.10234000000000001,0.3655,1.6416,0.4788,1.71
2019-11-26 04:00:00,2.09856,0.6120800000000001,2.186,0.35136,0.10248,0.366,1.7472,0.5096,1.82,1.9641600000000001,0.5728800000000001,2.046,0.35136,0.10248,0.366,1.6128,0.47040000000000004,1.6800000000000002
2019-11-26 04:30:00,2.10864,0.61502,2.1965,0.35184000000000004,0.10262,0.3665,1.7568000000000001,0.5124000000000001,1.83,1.98384,0.57862,2.0665,0.35184000000000004,0.10262,0.3665,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-26 05:00:00,2.12784,0.6206200000000001,2.2165,0.35184000000000004,0.10262,0.3665,1.776,0.518,1.85,1.99344,0.58142,2.0765,0.35184000000000004,0.10262,0.3665,1.6416,0.4788,1.71
2019-11-26 05:30:00,2.23344,0.65142,2.3265000000000002,0.35184000000000004,0.10262,0.3665,1.8816000000000002,0.5488000000000001,1.96,2.10864,0.61502,2.1965,0.35184000000000004,0.10262,0.3665,1.7568000000000001,0.5124000000000001,1.83
2019-11-26 06:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.35232,0.10276,0.367,1.9488,0.5684,2.03,2.2915200000000002,0.6683600000000001,2.387,0.35232,0.10276,0.367,1.9392,0.5656,2.02
2019-11-26 06:30:00,2.63712,0.7691600000000001,2.747,0.35232,0.10276,0.367,2.2848,0.6664,2.38,2.60832,0.7607600000000001,2.717,0.35232,0.10276,0.367,2.2560000000000002,0.658,2.35
2019-11-26 07:00:00,2.92512,0.85316,3.047,0.35232,0.10276,0.367,2.5728,0.7504000000000001,2.68,2.86752,0.8363600000000001,2.987,0.35232,0.10276,0.367,2.5152,0.7336,2.62
2019-11-26 07:30:00,3.28032,0.95676,3.417,0.35232,0.10276,0.367,2.928,0.854,3.05,3.14592,0.91756,3.277,0.35232,0.10276,0.367,2.7936,0.8148000000000001,2.91
2019-11-26 08:00:00,3.47232,1.01276,3.617,0.35232,0.10276,0.367,3.12,0.91,3.25,3.40512,0.99316,3.547,0.35232,0.10276,0.367,3.0528,0.8904000000000001,3.18
2019-11-26 08:30:00,3.56832,1.04076,3.717,0.35232,0.10276,0.367,3.216,0.9380000000000001,3.35,3.49152,1.01836,3.637,0.35232,0.10276,0.367,3.1392,0.9156000000000001,3.27
2019-11-26 09:00:00,3.52992,1.02956,3.677,0.35232,0.10276,0.367,3.1776,0.9268000000000001,3.31,3.46272,1.00996,3.607,0.35232,0.10276,0.367,3.1104,0.9072,3.24
2019-11-26 09:30:00,3.52992,1.02956,3.677,0.35232,0.10276,0.367,3.1776,0.9268000000000001,3.31,3.47232,1.01276,3.617,0.35232,0.10276,0.367,3.12,0.91,3.25
2019-11-26 10:00:00,3.46224,1.00982,3.6065,0.35184000000000004,0.10262,0.3665,3.1104,0.9072,3.24,3.40464,0.9930200000000001,3.5465,0.35184000000000004,0.10262,0.3665,3.0528,0.8904000000000001,3.18
2019-11-26 10:30:00,3.51024,1.02382,3.6565000000000003,0.35184000000000004,0.10262,0.3665,3.1584,0.9212,3.29,3.37584,0.98462,3.5165,0.35184000000000004,0.10262,0.3665,3.024,0.882,3.15
2019-11-26 11:00:00,3.59664,1.04902,3.7465,0.35184000000000004,0.10262,0.3665,3.2448,0.9464,3.38,3.45264,1.00702,3.5965,0.35184000000000004,0.10262,0.3665,3.1008,0.9044000000000001,3.23
2019-11-26 11:30:00,3.58704,1.04622,3.7365,0.35184000000000004,0.10262,0.3665,3.2352,0.9436,3.37,3.5198400000000003,1.02662,3.6665,0.35184000000000004,0.10262,0.3665,3.168,0.924,3.3
2019-11-26 12:00:00,3.59664,1.04902,3.7465,0.35184000000000004,0.10262,0.3665,3.2448,0.9464,3.38,3.51024,1.02382,3.6565000000000003,0.35184000000000004,0.10262,0.3665,3.1584,0.9212,3.29
2019-11-26 12:30:00,3.52944,1.02942,3.6765,0.35184000000000004,0.10262,0.3665,3.1776,0.9268000000000001,3.31,3.46224,1.00982,3.6065,0.35184000000000004,0.10262,0.3665,3.1104,0.9072,3.24
2019-11-26 13:00:00,3.56736,1.04048,3.716,0.35136,0.10248,0.366,3.216,0.9380000000000001,3.35,3.48096,1.01528,3.626,0.35136,0.10248,0.366,3.1296,0.9128000000000001,3.26
2019-11-26 13:30:00,3.53856,1.03208,3.686,0.35136,0.10248,0.366,3.1872,0.9296000000000001,3.32,3.46176,1.00968,3.606,0.35136,0.10248,0.366,3.1104,0.9072,3.24
2019-11-26 14:00:00,3.46128,1.00954,3.6055,0.35088,0.10234000000000001,0.3655,3.1104,0.9072,3.24,3.41328,0.9955400000000001,3.5555,0.35088,0.10234000000000001,0.3655,3.0624,0.8932,3.19
2019-11-26 14:30:00,3.5183999999999997,1.0262,3.665,0.3504,0.1022,0.365,3.168,0.924,3.3,3.4512,1.0066,3.5949999999999998,0.3504,0.1022,0.365,3.1008,0.9044000000000001,3.23
2019-11-26 15:00:00,3.4224,0.9982000000000001,3.565,0.3504,0.1022,0.365,3.072,0.896,3.2,3.3168,0.9674,3.455,0.3504,0.1022,0.365,2.9664,0.8652000000000001,3.09
2019-11-26 15:30:00,3.4224,0.9982000000000001,3.565,0.3504,0.1022,0.365,3.072,0.896,3.2,3.3456,0.9758,3.485,0.3504,0.1022,0.365,2.9952,0.8736,3.12
2019-11-26 16:00:00,3.48048,1.01514,3.6255,0.35088,0.10234000000000001,0.3655,3.1296,0.9128000000000001,3.26,3.40368,0.9927400000000001,3.5455,0.35088,0.10234000000000001,0.3655,3.0528,0.8904000000000001,3.18
2019-11-26 16:30:00,3.87408,1.12994,4.0355,0.35088,0.10234000000000001,0.3655,3.5232,1.0276,3.67,3.77808,1.10194,3.9355,0.35088,0.10234000000000001,0.3655,3.4272,0.9996,3.5700000000000003
2019-11-26 17:00:00,4.056,1.183,4.225,0.3504,0.1022,0.365,3.7056,1.0808,3.86,3.96,1.155,4.125,0.3504,0.1022,0.365,3.6096,1.0528,3.76
2019-11-26 17:30:00,4.15248,1.21114,4.3255,0.35088,0.10234000000000001,0.3655,3.8016,1.1088,3.96,4.05648,1.18314,4.2255,0.35088,0.10234000000000001,0.3655,3.7056,1.0808,3.86
2019-11-26 18:00:00,4.06608,1.18594,4.2355,0.35088,0.10234000000000001,0.3655,3.7152000000000003,1.0836000000000001,3.87,3.96048,1.15514,4.1255,0.35088,0.10234000000000001,0.3655,3.6096,1.0528,3.76
2019-11-26 18:30:00,3.9408000000000003,1.1494,4.105,0.3504,0.1022,0.365,3.5904,1.0472,3.74,3.7872,1.1046,3.9450000000000003,0.3504,0.1022,0.365,3.4368,1.0024,3.58
2019-11-26 19:00:00,3.88368,1.13274,4.0455,0.35088,0.10234000000000001,0.3655,3.5328,1.0304,3.68,3.73968,1.09074,3.8955,0.35088,0.10234000000000001,0.3655,3.3888,0.9884000000000001,3.5300000000000002
2019-11-26 19:30:00,3.77856,1.10208,3.936,0.35136,0.10248,0.366,3.4272,0.9996,3.5700000000000003,3.63456,1.06008,3.786,0.35136,0.10248,0.366,3.2832,0.9576,3.42
2019-11-26 20:00:00,3.5971200000000003,1.04916,3.747,0.35232,0.10276,0.367,3.2448,0.9464,3.38,3.47232,1.01276,3.617,0.35232,0.10276,0.367,3.12,0.91,3.25
2019-11-26 20:30:00,3.48192,1.01556,3.627,0.35232,0.10276,0.367,3.1296,0.9128000000000001,3.26,3.37632,0.9847600000000001,3.517,0.35232,0.10276,0.367,3.024,0.882,3.15
2019-11-26 21:00:00,3.32832,0.9707600000000001,3.467,0.35232,0.10276,0.367,2.976,0.868,3.1,3.22272,0.9399600000000001,3.357,0.35232,0.10276,0.367,2.8704,0.8372,2.99
2019-11-26 21:30:00,3.17472,0.9259600000000001,3.307,0.35232,0.10276,0.367,2.8224,0.8232,2.94,3.07872,0.8979600000000001,3.207,0.35232,0.10276,0.367,2.7264,0.7952,2.84
2019-11-26 22:00:00,2.91552,0.8503600000000001,3.037,0.35232,0.10276,0.367,2.5632,0.7476,2.67,2.81952,0.8223600000000001,2.9370000000000003,0.35232,0.10276,0.367,2.4672,0.7196,2.5700000000000003
2019-11-26 22:30:00,2.68512,0.7831600000000001,2.797,0.35232,0.10276,0.367,2.3328,0.6804,2.43,2.60832,0.7607600000000001,2.717,0.35232,0.10276,0.367,2.2560000000000002,0.658,2.35
2019-11-26 23:00:00,2.43552,0.7103600000000001,2.537,0.35232,0.10276,0.367,2.0832,0.6076,2.17,2.35872,0.68796,2.457,0.35232,0.10276,0.367,2.0064,0.5852,2.09
2019-11-26 23:30:00,2.24352,0.65436,2.337,0.35232,0.10276,0.367,1.8912,0.5516,1.97,2.16672,0.6319600000000001,2.257,0.35232,0.10276,0.367,1.8144,0.5292,1.8900000000000001
2019-11-27 00:00:00,2.10912,0.61516,2.197,0.35232,0.10276,0.367,1.7568000000000001,0.5124000000000001,1.83,2.03232,0.5927600000000001,2.117,0.35232,0.10276,0.367,1.6800000000000002,0.49,1.75
2019-11-27 00:30:00,2.07072,0.60396,2.157,0.35232,0.10276,0.367,1.7184,0.5012,1.79,2.01312,0.58716,2.097,0.35232,0.10276,0.367,1.6608,0.4844,1.73
2019-11-27 01:00:00,2.13792,0.62356,2.227,0.35232,0.10276,0.367,1.7856,0.5208,1.8599999999999999,2.06112,0.60116,2.147,0.35232,0.10276,0.367,1.7088,0.4984,1.78
2019-11-27 01:30:00,2.196,0.6405000000000001,2.2875,0.3528,0.1029,0.3675,1.8432,0.5376000000000001,1.92,2.1192,0.6181,2.2075,0.3528,0.1029,0.3675,1.7664,0.5152,1.8399999999999999
2019-11-27 02:00:00,2.14752,0.62636,2.237,0.35232,0.10276,0.367,1.7952,0.5236000000000001,1.87,2.08032,0.6067600000000001,2.167,0.35232,0.10276,0.367,1.728,0.504,1.8
2019-11-27 02:30:00,2.09952,0.61236,2.187,0.35232,0.10276,0.367,1.7472,0.5096,1.82,2.05152,0.59836,2.137,0.35232,0.10276,0.367,1.6992,0.49560000000000004,1.77
2019-11-27 03:00:00,2.0616,0.6013000000000001,2.1475,0.3528,0.1029,0.3675,1.7088,0.4984,1.78,2.0136,0.5873,2.0975,0.3528,0.1029,0.3675,1.6608,0.4844,1.73
2019-11-27 03:30:00,2.004,0.5845,2.0875,0.3528,0.1029,0.3675,1.6512,0.48160000000000003,1.72,1.9656,0.5733,2.0475,0.3528,0.1029,0.3675,1.6128,0.47040000000000004,1.6800000000000002
2019-11-27 04:00:00,1.9656,0.5733,2.0475,0.3528,0.1029,0.3675,1.6128,0.47040000000000004,1.6800000000000002,1.9368,0.5649000000000001,2.0175,0.3528,0.1029,0.3675,1.584,0.462,1.65
2019-11-27 04:30:00,1.9752,0.5761000000000001,2.0575,0.3528,0.1029,0.3675,1.6224,0.4732,1.69,1.9464000000000001,0.5677,2.0275,0.3528,0.1029,0.3675,1.5936,0.46480000000000005,1.6600000000000001
2019-11-27 05:00:00,2.0136,0.5873,2.0975,0.3528,0.1029,0.3675,1.6608,0.4844,1.73,1.9848,0.5789000000000001,2.0675,0.3528,0.1029,0.3675,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-27 05:30:00,2.2632,0.6601,2.3575,0.3528,0.1029,0.3675,1.9104,0.5572,1.99,2.3112,0.6741,2.4075,0.3528,0.1029,0.3675,1.9584000000000001,0.5712,2.04
2019-11-27 06:00:00,2.25312,0.6571600000000001,2.347,0.35232,0.10276,0.367,1.9008,0.5544,1.98,2.23392,0.65156,2.327,0.35232,0.10276,0.367,1.8816000000000002,0.5488000000000001,1.96
2019-11-27 06:30:00,2.6376,0.7693,2.7475,0.3528,0.1029,0.3675,2.2848,0.6664,2.38,2.5128,0.7329,2.6175,0.3528,0.1029,0.3675,2.16,0.63,2.25
2019-11-27 07:00:00,3.0312,0.8841,3.1575,0.3528,0.1029,0.3675,2.6784,0.7812,2.79,2.8584,0.8337,2.9775,0.3528,0.1029,0.3675,2.5056000000000003,0.7308,2.61
2019-11-27 07:30:00,3.4152,0.9961000000000001,3.5575,0.3528,0.1029,0.3675,3.0624,0.8932,3.19,3.204,0.9345,3.3375,0.3528,0.1029,0.3675,2.8512,0.8316,2.9699999999999998
2019-11-27 08:00:00,3.60672,1.05196,3.757,0.35232,0.10276,0.367,3.2544,0.9492,3.39,3.42432,0.9987600000000001,3.567,0.35232,0.10276,0.367,3.072,0.896,3.2
2019-11-27 08:30:00,3.58752,1.04636,3.737,0.35232,0.10276,0.367,3.2352,0.9436,3.37,3.41472,0.9959600000000001,3.557,0.35232,0.10276,0.367,3.0624,0.8932,3.19
2019-11-27 09:00:00,3.5592,1.0381,3.7075,0.3528,0.1029,0.3675,3.2064,0.9352,3.34,3.3576,0.9793000000000001,3.4975,0.3528,0.1029,0.3675,3.0048,0.8764000000000001,3.13
2019-11-27 09:30:00,3.588,1.0465,3.7375,0.3528,0.1029,0.3675,3.2352,0.9436,3.37,3.3864,0.9877,3.5275,0.3528,0.1029,0.3675,3.0336,0.8848,3.16
2019-11-27 10:00:00,3.48192,1.01556,3.627,0.35232,0.10276,0.367,3.1296,0.9128000000000001,3.26,3.28032,0.95676,3.417,0.35232,0.10276,0.367,2.928,0.854,3.05
2019-11-27 10:30:00,3.46272,1.00996,3.607,0.35232,0.10276,0.367,3.1104,0.9072,3.24,3.28032,0.95676,3.417,0.35232,0.10276,0.367,2.928,0.854,3.05
2019-11-27 11:00:00,3.52992,1.02956,3.677,0.35232,0.10276,0.367,3.1776,0.9268000000000001,3.31,3.3475200000000003,0.9763600000000001,3.487,0.35232,0.10276,0.367,2.9952,0.8736,3.12
2019-11-27 11:30:00,3.53952,1.03236,3.6870000000000003,0.35232,0.10276,0.367,3.1872,0.9296000000000001,3.32,3.32832,0.9707600000000001,3.467,0.35232,0.10276,0.367,2.976,0.868,3.1
2019-11-27 12:00:00,3.49152,1.01836,3.637,0.35232,0.10276,0.367,3.1392,0.9156000000000001,3.27,3.28992,0.9595600000000001,3.427,0.35232,0.10276,0.367,2.9376,0.8568,3.06
2019-11-27 12:30:00,3.43392,1.00156,3.577,0.35232,0.10276,0.367,3.0816,0.8988,3.21,3.19392,0.93156,3.327,0.35232,0.10276,0.367,2.8416,0.8288000000000001,2.96
2019-11-27 13:00:00,3.48192,1.01556,3.627,0.35232,0.10276,0.367,3.1296,0.9128000000000001,3.26,3.27072,0.95396,3.407,0.35232,0.10276,0.367,2.9184,0.8512000000000001,3.04
2019-11-27 13:30:00,3.43392,1.00156,3.577,0.35232,0.10276,0.367,3.0816,0.8988,3.21,3.20352,0.9343600000000001,3.337,0.35232,0.10276,0.367,2.8512,0.8316,2.9699999999999998
2019-11-27 14:00:00,3.40512,0.99316,3.547,0.35232,0.10276,0.367,3.0528,0.8904000000000001,3.18,3.18432,0.92876,3.317,0.35232,0.10276,0.367,2.832,0.8260000000000001,2.95
2019-11-27 14:30:00,3.41472,0.9959600000000001,3.557,0.35232,0.10276,0.367,3.0624,0.8932,3.19,3.21312,0.9371600000000001,3.347,0.35232,0.10276,0.367,2.8608000000000002,0.8344,2.98
2019-11-27 15:00:00,3.45312,1.00716,3.597,0.35232,0.10276,0.367,3.1008,0.9044000000000001,3.23,3.30912,0.9651600000000001,3.447,0.35232,0.10276,0.367,2.9568000000000003,0.8624,3.08
2019-11-27 15:30:00,3.49152,1.01836,3.637,0.35232,0.10276,0.367,3.1392,0.9156000000000001,3.27,3.49152,1.01836,3.637,0.35232,0.10276,0.367,3.1392,0.9156000000000001,3.27
2019-11-27 16:00:00,3.72192,1.08556,3.877,0.35232,0.10276,0.367,3.3696,0.9828,3.51,3.72192,1.08556,3.877,0.35232,0.10276,0.367,3.3696,0.9828,3.51
2019-11-27 16:30:00,3.9912,1.1641,4.1575,0.3528,0.1029,0.3675,3.6384,1.0612,3.79,3.8088,1.1109,3.9675000000000002,0.3528,0.1029,0.3675,3.456,1.008,3.6
2019-11-27 17:00:00,4.12512,1.20316,4.297,0.35232,0.10276,0.367,3.7728,1.1004,3.93,3.9043200000000002,1.13876,4.067,0.35232,0.10276,0.367,3.552,1.036,3.7
2019-11-27 17:30:00,4.1256,1.2033,4.2975,0.3528,0.1029,0.3675,3.7728,1.1004,3.93,3.9912,1.1641,4.1575,0.3528,0.1029,0.3675,3.6384,1.0612,3.79
2019-11-27 18:00:00,4.09632,1.19476,4.267,0.35232,0.10276,0.367,3.7439999999999998,1.092,3.9,4.02912,1.17516,4.197,0.35232,0.10276,0.367,3.6768,1.0724,3.83
2019-11-27 18:30:00,4.03872,1.1779600000000001,4.207,0.35232,0.10276,0.367,3.6864,1.0752,3.84,3.91392,1.1415600000000001,4.077,0.35232,0.10276,0.367,3.5616,1.0388,3.71
2019-11-27 19:00:00,4.00992,1.16956,4.177,0.35232,0.10276,0.367,3.6576,1.0668,3.81,3.81792,1.11356,3.977,0.35232,0.10276,0.367,3.4656000000000002,1.0108,3.61
2019-11-27 19:30:00,3.74112,1.09116,3.8970000000000002,0.35232,0.10276,0.367,3.3888,0.9884000000000001,3.5300000000000002,3.64512,1.06316,3.797,0.35232,0.10276,0.367,3.2928,0.9604,3.43
2019-11-27 20:00:00,3.63552,1.06036,3.787,0.35232,0.10276,0.367,3.2832,0.9576,3.42,3.52992,1.02956,3.677,0.35232,0.10276,0.367,3.1776,0.9268000000000001,3.31
2019-11-27 20:30:00,3.52032,1.02676,3.667,0.35232,0.10276,0.367,3.168,0.924,3.3,3.41472,0.9959600000000001,3.557,0.35232,0.10276,0.367,3.0624,0.8932,3.19
2019-11-27 21:00:00,3.3475200000000003,0.9763600000000001,3.487,0.35232,0.10276,0.367,2.9952,0.8736,3.12,3.25152,0.9483600000000001,3.387,0.35232,0.10276,0.367,2.8992,0.8456,3.02
2019-11-27 21:30:00,3.17472,0.9259600000000001,3.307,0.35232,0.10276,0.367,2.8224,0.8232,2.94,3.02112,0.88116,3.147,0.35232,0.10276,0.367,2.6688,0.7784000000000001,2.7800000000000002
2019-11-27 22:00:00,2.95392,0.8615600000000001,3.077,0.35232,0.10276,0.367,2.6016,0.7588,2.71,2.72352,0.7943600000000001,2.8369999999999997,0.35232,0.10276,0.367,2.3712,0.6916,2.47
2019-11-27 22:30:00,2.71392,0.79156,2.827,0.35232,0.10276,0.367,2.3616,0.6888000000000001,2.46,2.48352,0.72436,2.5869999999999997,0.35232,0.10276,0.367,2.1312,0.6216,2.22
2019-11-27 23:00:00,2.45472,0.71596,2.557,0.35232,0.10276,0.367,2.1024,0.6132000000000001,2.19,2.26272,0.6599600000000001,2.357,0.35232,0.10276,0.367,1.9104,0.5572,1.99
2019-11-27 23:30:00,2.27184,0.6626200000000001,2.3665,0.35184000000000004,0.10262,0.3665,1.92,0.56,2.0,2.08944,0.6094200000000001,2.1765,0.35184000000000004,0.10262,0.3665,1.7376,0.5068,1.81
2019-11-28 00:00:00,2.14752,0.62636,2.237,0.35232,0.10276,0.367,1.7952,0.5236000000000001,1.87,1.95552,0.5703600000000001,2.037,0.35232,0.10276,0.367,1.6032000000000002,0.4676,1.67
2019-11-28 00:30:00,2.08032,0.6067600000000001,2.167,0.35232,0.10276,0.367,1.728,0.504,1.8,2.03232,0.5927600000000001,2.117,0.35232,0.10276,0.367,1.6800000000000002,0.49,1.75
2019-11-28 01:00:00,2.15664,0.62902,2.2465,0.35184000000000004,0.10262,0.3665,1.8048000000000002,0.5264,1.88,2.07984,0.60662,2.1665,0.35184000000000004,0.10262,0.3665,1.728,0.504,1.8
2019-11-28 01:30:00,2.19504,0.64022,2.2865,0.35184000000000004,0.10262,0.3665,1.8432,0.5376000000000001,1.92,2.14704,0.62622,2.2365,0.35184000000000004,0.10262,0.3665,1.7952,0.5236000000000001,1.87
2019-11-28 02:00:00,2.15664,0.62902,2.2465,0.35184000000000004,0.10262,0.3665,1.8048000000000002,0.5264,1.88,2.12784,0.6206200000000001,2.2165,0.35184000000000004,0.10262,0.3665,1.776,0.518,1.85
2019-11-28 02:30:00,2.10864,0.61502,2.1965,0.35184000000000004,0.10262,0.3665,1.7568000000000001,0.5124000000000001,1.83,2.07984,0.60662,2.1665,0.35184000000000004,0.10262,0.3665,1.728,0.504,1.8
2019-11-28 03:00:00,2.07072,0.60396,2.157,0.35232,0.10276,0.367,1.7184,0.5012,1.79,2.04192,0.5955600000000001,2.127,0.35232,0.10276,0.367,1.6896,0.4928,1.76
2019-11-28 03:30:00,2.01312,0.58716,2.097,0.35232,0.10276,0.367,1.6608,0.4844,1.73,1.9939200000000001,0.5815600000000001,2.077,0.35232,0.10276,0.367,1.6416,0.4788,1.71
2019-11-28 04:00:00,1.99344,0.58142,2.0765,0.35184000000000004,0.10262,0.3665,1.6416,0.4788,1.71,1.99344,0.58142,2.0765,0.35184000000000004,0.10262,0.3665,1.6416,0.4788,1.71
2019-11-28 04:30:00,1.9939200000000001,0.5815600000000001,2.077,0.35232,0.10276,0.367,1.6416,0.4788,1.71,1.97472,0.57596,2.057,0.35232,0.10276,0.367,1.6224,0.4732,1.69
2019-11-28 05:00:00,2.03232,0.5927600000000001,2.117,0.35232,0.10276,0.367,1.6800000000000002,0.49,1.75,2.03232,0.5927600000000001,2.117,0.35232,0.10276,0.367,1.6800000000000002,0.49,1.75
2019-11-28 05:30:00,2.13792,0.62356,2.227,0.35232,0.10276,0.367,1.7856,0.5208,1.8599999999999999,2.13792,0.62356,2.227,0.35232,0.10276,0.367,1.7856,0.5208,1.8599999999999999
2019-11-28 06:00:00,2.30064,0.6710200000000001,2.3965,0.35184000000000004,0.10262,0.3665,1.9488,0.5684,2.03,2.35824,0.6878200000000001,2.4565,0.35184000000000004,0.10262,0.3665,2.0064,0.5852,2.09
2019-11-28 06:30:00,2.60832,0.7607600000000001,2.717,0.35232,0.10276,0.367,2.2560000000000002,0.658,2.35,2.61792,0.76356,2.727,0.35232,0.10276,0.367,2.2656,0.6608,2.36
2019-11-28 07:00:00,2.93472,0.85596,3.057,0.35232,0.10276,0.367,2.5824,0.7532,2.69,2.91552,0.8503600000000001,3.037,0.35232,0.10276,0.367,2.5632,0.7476,2.67
2019-11-28 07:30:00,3.3475200000000003,0.9763600000000001,3.487,0.35232,0.10276,0.367,2.9952,0.8736,3.12,3.28992,0.9595600000000001,3.427,0.35232,0.10276,0.367,2.9376,0.8568,3.06
2019-11-28 08:00:00,3.47232,1.01276,3.617,0.35232,0.10276,0.367,3.12,0.91,3.25,3.40512,0.99316,3.547,0.35232,0.10276,0.367,3.0528,0.8904000000000001,3.18
2019-11-28 08:30:00,3.47232,1.01276,3.617,0.35232,0.10276,0.367,3.12,0.91,3.25,3.43392,1.00156,3.577,0.35232,0.10276,0.367,3.0816,0.8988,3.21
2019-11-28 09:00:00,3.44304,1.00422,3.5865,0.35184000000000004,0.10262,0.3665,3.0912,0.9016000000000001,3.22,3.40464,0.9930200000000001,3.5465,0.35184000000000004,0.10262,0.3665,3.0528,0.8904000000000001,3.18
2019-11-28 09:30:00,3.42432,0.9987600000000001,3.567,0.35232,0.10276,0.367,3.072,0.896,3.2,3.38592,0.9875600000000001,3.527,0.35232,0.10276,0.367,3.0336,0.8848,3.16
2019-11-28 10:00:00,3.37632,0.9847600000000001,3.517,0.35232,0.10276,0.367,3.024,0.882,3.15,3.32832,0.9707600000000001,3.467,0.35232,0.10276,0.367,2.976,0.868,3.1
2019-11-28 10:30:00,3.42384,0.9986200000000001,3.5665,0.35184000000000004,0.10262,0.3665,3.072,0.896,3.2,3.36624,0.98182,3.5065,0.35184000000000004,0.10262,0.3665,3.0144,0.8792000000000001,3.14
2019-11-28 11:00:00,3.41424,0.99582,3.5564999999999998,0.35184000000000004,0.10262,0.3665,3.0624,0.8932,3.19,3.35664,0.9790200000000001,3.4965,0.35184000000000004,0.10262,0.3665,3.0048,0.8764000000000001,3.13
2019-11-28 11:30:00,3.44304,1.00422,3.5865,0.35184000000000004,0.10262,0.3665,3.0912,0.9016000000000001,3.22,3.36624,0.98182,3.5065,0.35184000000000004,0.10262,0.3665,3.0144,0.8792000000000001,3.14
2019-11-28 12:00:00,3.42384,0.9986200000000001,3.5665,0.35184000000000004,0.10262,0.3665,3.072,0.896,3.2,3.35664,0.9790200000000001,3.4965,0.35184000000000004,0.10262,0.3665,3.0048,0.8764000000000001,3.13
2019-11-28 12:30:00,3.39504,0.9902200000000001,3.5365,0.35184000000000004,0.10262,0.3665,3.0432,0.8876000000000001,3.17,3.33744,0.9734200000000001,3.4765,0.35184000000000004,0.10262,0.3665,2.9856,0.8708,3.11
2019-11-28 13:00:00,3.36624,0.98182,3.5065,0.35184000000000004,0.10262,0.3665,3.0144,0.8792000000000001,3.14,3.28944,0.95942,3.4265,0.35184000000000004,0.10262,0.3665,2.9376,0.8568,3.06
2019-11-28 13:30:00,3.48192,1.01556,3.627,0.35232,0.10276,0.367,3.1296,0.9128000000000001,3.26,3.39552,0.9903600000000001,3.537,0.35232,0.10276,0.367,3.0432,0.8876000000000001,3.17
2019-11-28 14:00:00,3.51072,1.02396,3.657,0.35232,0.10276,0.367,3.1584,0.9212,3.29,3.43392,1.00156,3.577,0.35232,0.10276,0.367,3.0816,0.8988,3.21
2019-11-28 14:30:00,3.5304,1.0297,3.6775,0.3528,0.1029,0.3675,3.1776,0.9268000000000001,3.31,3.4344,1.0017,3.5775,0.3528,0.1029,0.3675,3.0816,0.8988,3.21
2019-11-28 15:00:00,3.54,1.0325,3.6875,0.3528,0.1029,0.3675,3.1872,0.9296000000000001,3.32,3.4632,1.0101,3.6075,0.3528,0.1029,0.3675,3.1104,0.9072,3.24
2019-11-28 15:30:00,3.5304,1.0297,3.6775,0.3528,0.1029,0.3675,3.1776,0.9268000000000001,3.31,3.444,1.0045,3.5875,0.3528,0.1029,0.3675,3.0912,0.9016000000000001,3.22
2019-11-28 16:00:00,3.6552,1.0661,3.8075,0.3528,0.1029,0.3675,3.3024,0.9632000000000001,3.44,3.5688,1.0409,3.7175000000000002,0.3528,0.1029,0.3675,3.216,0.9380000000000001,3.35
2019-11-28 16:30:00,3.9624,1.1557,4.1275,0.3528,0.1029,0.3675,3.6096,1.0528,3.76,3.8664,1.1277,4.0275,0.3528,0.1029,0.3675,3.5136000000000003,1.0248,3.66
2019-11-28 17:00:00,4.15152,1.21086,4.3245000000000005,0.33072,0.09646,0.34450000000000003,3.8208,1.1144,3.98,4.07472,1.18846,4.2445,0.33072,0.09646,0.34450000000000003,3.7439999999999998,1.092,3.9
2019-11-28 17:30:00,4.12176,1.20218,4.2935,0.32976000000000005,0.09618,0.3435,3.792,1.106,3.95,4.06416,1.18538,4.2335,0.32976000000000005,0.09618,0.3435,3.7344,1.0892,3.89
2019-11-28 18:00:00,4.12176,1.20218,4.2935,0.32976000000000005,0.09618,0.3435,3.792,1.106,3.95,4.05456,1.18258,4.2235,0.32976000000000005,0.09618,0.3435,3.7248,1.0864,3.88
2019-11-28 18:30:00,4.00656,1.16858,4.1735,0.32976000000000005,0.09618,0.3435,3.6768,1.0724,3.83,3.9105600000000003,1.14058,4.0735,0.32976000000000005,0.09618,0.3435,3.5808,1.0444,3.73
2019-11-28 19:00:00,3.89136,1.13498,4.0535,0.32976000000000005,0.09618,0.3435,3.5616,1.0388,3.71,3.81456,1.11258,3.9735,0.32976000000000005,0.09618,0.3435,3.4848,1.0164,3.63
2019-11-28 19:30:00,3.77664,1.10152,3.934,0.33024000000000003,0.09632,0.34400000000000003,3.4464,1.0052,3.59,3.69024,1.07632,3.844,0.33024000000000003,0.09632,0.34400000000000003,3.36,0.98,3.5
2019-11-28 20:00:00,3.69936,1.07898,3.8535,0.32976000000000005,0.09618,0.3435,3.3696,0.9828,3.51,3.63216,1.05938,3.7835,0.32976000000000005,0.09618,0.3435,3.3024,0.9632000000000001,3.44
2019-11-28 20:30:00,3.56544,1.03992,3.714,0.33024000000000003,0.09632,0.34400000000000003,3.2352,0.9436,3.37,3.47904,1.01472,3.624,0.33024000000000003,0.09632,0.34400000000000003,3.1488,0.9184,3.2800000000000002
2019-11-28 21:00:00,3.42144,0.99792,3.564,0.33024000000000003,0.09632,0.34400000000000003,3.0912,0.9016000000000001,3.22,3.3350400000000002,0.97272,3.474,0.33024000000000003,0.09632,0.34400000000000003,3.0048,0.8764000000000001,3.13
2019-11-28 21:30:00,3.20064,0.9335200000000001,3.334,0.33024000000000003,0.09632,0.34400000000000003,2.8704,0.8372,2.99,3.11424,0.9083200000000001,3.2439999999999998,0.33024000000000003,0.09632,0.34400000000000003,2.784,0.812,2.9
2019-11-28 22:00:00,2.9985600000000003,0.87458,3.1235,0.32976000000000005,0.09618,0.3435,2.6688,0.7784000000000001,2.7800000000000002,2.94096,0.8577800000000001,3.0635,0.32976000000000005,0.09618,0.3435,2.6112,0.7616,2.7199999999999998
2019-11-28 22:30:00,2.71056,0.7905800000000001,2.8235,0.32976000000000005,0.09618,0.3435,2.3808,0.6944,2.48,2.63376,0.7681800000000001,2.7435,0.32976000000000005,0.09618,0.3435,2.304,0.672,2.4
2019-11-28 23:00:00,2.49024,0.7263200000000001,2.594,0.33024000000000003,0.09632,0.34400000000000003,2.16,0.63,2.25,2.42304,0.70672,2.524,0.33024000000000003,0.09632,0.34400000000000003,2.0928,0.6104,2.18
2019-11-28 23:30:00,2.40384,0.7011200000000001,2.504,0.33024000000000003,0.09632,0.34400000000000003,2.0736,0.6048,2.16,2.41344,0.7039200000000001,2.5140000000000002,0.33024000000000003,0.09632,0.34400000000000003,2.0832,0.6076,2.17
2019-11-29 00:00:00,2.25984,0.65912,2.354,0.33024000000000003,0.09632,0.34400000000000003,1.9296000000000002,0.5628000000000001,2.01,2.26944,0.6619200000000001,2.364,0.33024000000000003,0.09632,0.34400000000000003,1.9392,0.5656,2.02
2019-11-29 00:30:00,2.27856,0.6645800000000001,2.3735,0.32976000000000005,0.09618,0.3435,1.9488,0.5684,2.03,2.30736,0.67298,2.4035,0.32976000000000005,0.09618,0.3435,1.9776,0.5768,2.06
2019-11-29 01:00:00,2.18256,0.63658,2.2735,0.32976000000000005,0.09618,0.3435,1.8528,0.5404,1.9300000000000002,2.11536,0.6169800000000001,2.2035,0.32976000000000005,0.09618,0.3435,1.7856,0.5208,1.8599999999999999
2019-11-29 01:30:00,2.23104,0.6507200000000001,2.324,0.33024000000000003,0.09632,0.34400000000000003,1.9008,0.5544,1.98,2.18304,0.6367200000000001,2.274,0.33024000000000003,0.09632,0.34400000000000003,1.8528,0.5404,1.9300000000000002
2019-11-29 02:00:00,2.18304,0.6367200000000001,2.274,0.33024000000000003,0.09632,0.34400000000000003,1.8528,0.5404,1.9300000000000002,2.12544,0.61992,2.214,0.33024000000000003,0.09632,0.34400000000000003,1.7952,0.5236000000000001,1.87
2019-11-29 02:30:00,2.16384,0.63112,2.254,0.33024000000000003,0.09632,0.34400000000000003,1.8336000000000001,0.5348,1.9100000000000001,2.11584,0.61712,2.204,0.33024000000000003,0.09632,0.34400000000000003,1.7856,0.5208,1.8599999999999999
2019-11-29 03:00:00,2.13504,0.62272,2.224,0.33024000000000003,0.09632,0.34400000000000003,1.8048000000000002,0.5264,1.88,2.08704,0.60872,2.174,0.33024000000000003,0.09632,0.34400000000000003,1.7568000000000001,0.5124000000000001,1.83
2019-11-29 03:30:00,2.09712,0.6116600000000001,2.1845,0.33072,0.09646,0.34450000000000003,1.7664,0.5152,1.8399999999999999,2.04912,0.5976600000000001,2.1345,0.33072,0.09646,0.34450000000000003,1.7184,0.5012,1.79
2019-11-29 04:00:00,2.07792,0.60606,2.1645,0.33072,0.09646,0.34450000000000003,1.7472,0.5096,1.82,2.04912,0.5976600000000001,2.1345,0.33072,0.09646,0.34450000000000003,1.7184,0.5012,1.79
2019-11-29 04:30:00,2.09664,0.6115200000000001,2.184,0.33024000000000003,0.09632,0.34400000000000003,1.7664,0.5152,1.8399999999999999,2.07744,0.60592,2.164,0.33024000000000003,0.09632,0.34400000000000003,1.7472,0.5096,1.82
2019-11-29 05:00:00,2.13504,0.62272,2.224,0.33024000000000003,0.09632,0.34400000000000003,1.8048000000000002,0.5264,1.88,2.10624,0.6143200000000001,2.194,0.33024000000000003,0.09632,0.34400000000000003,1.776,0.518,1.85
2019-11-29 05:30:00,2.30928,0.67354,2.4055,0.33168000000000003,0.09674,0.34550000000000003,1.9776,0.5768,2.06,2.33808,0.6819400000000001,2.4355,0.33168000000000003,0.09674,0.34550000000000003,2.0064,0.5852,2.09
2019-11-29 06:00:00,2.41488,0.7043400000000001,2.5155000000000003,0.33168000000000003,0.09674,0.34550000000000003,2.0832,0.6076,2.17,2.43408,0.70994,2.5355,0.33168000000000003,0.09674,0.34550000000000003,2.1024,0.6132000000000001,2.19
2019-11-29 06:30:00,2.68368,0.7827400000000001,2.7955,0.33168000000000003,0.09674,0.34550000000000003,2.352,0.686,2.45,2.64528,0.7715400000000001,2.7555,0.33168000000000003,0.09674,0.34550000000000003,2.3136,0.6748000000000001,2.41
2019-11-29 07:00:00,3.02928,0.8835400000000001,3.1555,0.33168000000000003,0.09674,0.34550000000000003,2.6976,0.7868,2.81,3.00048,0.87514,3.1255,0.33168000000000003,0.09674,0.34550000000000003,2.6688,0.7784000000000001,2.7800000000000002
2019-11-29 07:30:00,3.42288,0.9983400000000001,3.5655,0.33168000000000003,0.09674,0.34550000000000003,3.0912,0.9016000000000001,3.22,3.39408,0.98994,3.5355,0.33168000000000003,0.09674,0.34550000000000003,3.0624,0.8932,3.19
2019-11-29 08:00:00,3.54768,1.03474,3.6955,0.33168000000000003,0.09674,0.34550000000000003,3.216,0.9380000000000001,3.35,3.5188800000000002,1.02634,3.6654999999999998,0.33168000000000003,0.09674,0.34550000000000003,3.1872,0.9296000000000001,3.32
2019-11-29 08:30:00,3.57648,1.04314,3.7255000000000003,0.33168000000000003,0.09674,0.34550000000000003,3.2448,0.9464,3.38,3.54768,1.03474,3.6955,0.33168000000000003,0.09674,0.34550000000000003,3.216,0.9380000000000001,3.35
2019-11-29 09:00:00,3.62448,1.05714,3.7755,0.33168000000000003,0.09674,0.34550000000000003,3.2928,0.9604,3.43,3.58608,1.04594,3.7355,0.33168000000000003,0.09674,0.34550000000000003,3.2544,0.9492,3.39
2019-11-29 09:30:00,3.624,1.057,3.775,0.3312,0.0966,0.34500000000000003,3.2928,0.9604,3.43,3.5376000000000003,1.0318,3.685,0.3312,0.0966,0.34500000000000003,3.2064,0.9352,3.34
2019-11-29 10:00:00,3.51744,1.02592,3.664,0.33024000000000003,0.09632,0.34400000000000003,3.1872,0.9296000000000001,3.32,3.42144,0.99792,3.564,0.33024000000000003,0.09632,0.34400000000000003,3.0912,0.9016000000000001,3.22
2019-11-29 10:30:00,3.5846400000000003,1.04552,3.734,0.33024000000000003,0.09632,0.34400000000000003,3.2544,0.9492,3.39,3.45024,1.00632,3.594,0.33024000000000003,0.09632,0.34400000000000003,3.12,0.91,3.25
2019-11-29 11:00:00,3.45984,1.00912,3.604,0.33024000000000003,0.09632,0.34400000000000003,3.1296,0.9128000000000001,3.26,3.26784,0.9531200000000001,3.404,0.33024000000000003,0.09632,0.34400000000000003,2.9376,0.8568,3.06
2019-11-29 11:30:00,3.42144,0.99792,3.564,0.33024000000000003,0.09632,0.34400000000000003,3.0912,0.9016000000000001,3.22,3.19104,0.9307200000000001,3.324,0.33024000000000003,0.09632,0.34400000000000003,2.8608000000000002,0.8344,2.98
2019-11-29 12:00:00,3.37296,0.9837800000000001,3.5135,0.32976000000000005,0.09618,0.3435,3.0432,0.8876000000000001,3.17,3.09456,0.90258,3.2235,0.32976000000000005,0.09618,0.3435,2.7648,0.8064,2.88
2019-11-29 12:30:00,3.42096,0.9977800000000001,3.5635,0.32976000000000005,0.09618,0.3435,3.0912,0.9016000000000001,3.22,3.06576,0.8941800000000001,3.1935000000000002,0.32976000000000005,0.09618,0.3435,2.7359999999999998,0.798,2.85
2019-11-29 13:00:00,3.27648,0.95564,3.4130000000000003,0.32928,0.09604000000000001,0.343,2.9472,0.8596,3.07,3.09408,0.90244,3.223,0.32928,0.09604000000000001,0.343,2.7648,0.8064,2.88
2019-11-29 13:30:00,3.29616,0.9613800000000001,3.4335,0.32976000000000005,0.09618,0.3435,2.9664,0.8652000000000001,3.09,3.16176,0.9221800000000001,3.2935,0.32976000000000005,0.09618,0.3435,2.832,0.8260000000000001,2.95
2019-11-29 14:00:00,3.26736,0.95298,3.4035,0.32976000000000005,0.09618,0.3435,2.9376,0.8568,3.06,3.16176,0.9221800000000001,3.2935,0.32976000000000005,0.09618,0.3435,2.832,0.8260000000000001,2.95
2019-11-29 14:30:00,3.28656,0.9585800000000001,3.4235,0.32976000000000005,0.09618,0.3435,2.9568000000000003,0.8624,3.08,3.19056,0.9305800000000001,3.3235,0.32976000000000005,0.09618,0.3435,2.8608000000000002,0.8344,2.98
2019-11-29 15:00:00,3.34416,0.97538,3.4835000000000003,0.32976000000000005,0.09618,0.3435,3.0144,0.8792000000000001,3.14,3.24816,0.9473800000000001,3.3835,0.32976000000000005,0.09618,0.3435,2.9184,0.8512000000000001,3.04
2019-11-29 15:30:00,3.3830400000000003,0.98672,3.524,0.33024000000000003,0.09632,0.34400000000000003,3.0528,0.8904000000000001,3.18,3.30624,0.9643200000000001,3.444,0.33024000000000003,0.09632,0.34400000000000003,2.976,0.868,3.1
2019-11-29 16:00:00,3.53712,1.03166,3.6845,0.33072,0.09646,0.34450000000000003,3.2064,0.9352,3.34,3.49872,1.02046,3.6445,0.33072,0.09646,0.34450000000000003,3.168,0.924,3.3
2019-11-29 16:30:00,3.8155200000000002,1.11286,3.9745,0.33072,0.09646,0.34450000000000003,3.4848,1.0164,3.63,3.80592,1.11006,3.9645,0.33072,0.09646,0.34450000000000003,3.4752,1.0136,3.62
2019-11-29 17:00:00,4.03776,1.17768,4.206,0.33216,0.09688000000000001,0.34600000000000003,3.7056,1.0808,3.86,3.9993600000000002,1.16648,4.166,0.33216,0.09688000000000001,0.34600000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-11-29 17:30:00,4.09536,1.19448,4.266,0.33216,0.09688000000000001,0.34600000000000003,3.7632,1.0976,3.92,4.03776,1.17768,4.206,0.33216,0.09688000000000001,0.34600000000000003,3.7056,1.0808,3.86
2019-11-29 18:00:00,4.01856,1.17208,4.186,0.33216,0.09688000000000001,0.34600000000000003,3.6864,1.0752,3.84,3.94176,1.14968,4.106,0.33216,0.09688000000000001,0.34600000000000003,3.6096,1.0528,3.76
2019-11-29 18:30:00,3.95136,1.15248,4.116,0.33216,0.09688000000000001,0.34600000000000003,3.6192,1.0556,3.77,3.88416,1.13288,4.046,0.33216,0.09688000000000001,0.34600000000000003,3.552,1.036,3.7
2019-11-29 19:00:00,3.8457600000000003,1.12168,4.006,0.33216,0.09688000000000001,0.34600000000000003,3.5136000000000003,1.0248,3.66,3.77856,1.10208,3.936,0.33216,0.09688000000000001,0.34600000000000003,3.4464,1.0052,3.59
2019-11-29 19:30:00,3.72096,1.08528,3.876,0.33216,0.09688000000000001,0.34600000000000003,3.3888,0.9884000000000001,3.5300000000000002,3.6441600000000003,1.06288,3.7960000000000003,0.33216,0.09688000000000001,0.34600000000000003,3.312,0.966,3.45
2019-11-29 20:00:00,3.55776,1.03768,3.706,0.33216,0.09688000000000001,0.34600000000000003,3.2256,0.9408000000000001,3.36,3.48096,1.01528,3.626,0.33216,0.09688000000000001,0.34600000000000003,3.1488,0.9184,3.2800000000000002
2019-11-29 20:30:00,3.40416,0.9928800000000001,3.5460000000000003,0.33216,0.09688000000000001,0.34600000000000003,3.072,0.896,3.2,3.32736,0.9704800000000001,3.466,0.33216,0.09688000000000001,0.34600000000000003,2.9952,0.8736,3.12
2019-11-29 21:00:00,3.31776,0.9676800000000001,3.456,0.33216,0.09688000000000001,0.34600000000000003,2.9856,0.8708,3.11,3.30816,0.9648800000000001,3.446,0.33216,0.09688000000000001,0.34600000000000003,2.976,0.868,3.1
2019-11-29 21:30:00,3.18384,0.9286200000000001,3.3165,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.8512,0.8316,2.9699999999999998,3.18384,0.9286200000000001,3.3165,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.8512,0.8316,2.9699999999999998
2019-11-29 22:00:00,2.9913600000000002,0.87248,3.116,0.33216,0.09688000000000001,0.34600000000000003,2.6592000000000002,0.7756000000000001,2.77,2.9913600000000002,0.87248,3.116,0.33216,0.09688000000000001,0.34600000000000003,2.6592000000000002,0.7756000000000001,2.77
2019-11-29 22:30:00,2.78016,0.81088,2.896,0.33216,0.09688000000000001,0.34600000000000003,2.448,0.714,2.55,2.71296,0.7912800000000001,2.826,0.33216,0.09688000000000001,0.34600000000000003,2.3808,0.6944,2.48
2019-11-29 23:00:00,2.58864,0.75502,2.6965,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.2560000000000002,0.658,2.35,2.52144,0.7354200000000001,2.6265,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.1888,0.6384000000000001,2.2800000000000002
2019-11-29 23:30:00,2.39616,0.6988800000000001,2.496,0.33216,0.09688000000000001,0.34600000000000003,2.064,0.602,2.15,2.32896,0.6792800000000001,2.426,0.33216,0.09688000000000001,0.34600000000000003,1.9968,0.5824,2.08
2019-11-30 00:00:00,2.2622400000000003,0.6598200000000001,2.3565,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.9296000000000002,0.5628000000000001,2.01,2.20464,0.64302,2.2965,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.8719999999999999,0.546,1.9500000000000002
2019-11-30 00:30:00,2.26176,0.65968,2.356,0.33216,0.09688000000000001,0.34600000000000003,1.9296000000000002,0.5628000000000001,2.01,2.21376,0.64568,2.306,0.33216,0.09688000000000001,0.34600000000000003,1.8816000000000002,0.5488000000000001,1.96
2019-11-30 01:00:00,2.33856,0.68208,2.436,0.33216,0.09688000000000001,0.34600000000000003,2.0064,0.5852,2.09,2.27136,0.6624800000000001,2.366,0.33216,0.09688000000000001,0.34600000000000003,1.9392,0.5656,2.02
2019-11-30 01:30:00,2.36736,0.6904800000000001,2.466,0.33216,0.09688000000000001,0.34600000000000003,2.0352,0.5936,2.12,2.30016,0.67088,2.396,0.33216,0.09688000000000001,0.34600000000000003,1.968,0.5740000000000001,2.05
2019-11-30 02:00:00,2.30064,0.6710200000000001,2.3965,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.968,0.5740000000000001,2.05,2.25264,0.65702,2.3465,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.92,0.56,2.0
2019-11-30 02:30:00,2.29104,0.66822,2.3865,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.9584000000000001,0.5712,2.04,2.24304,0.65422,2.3365,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.9104,0.5572,1.99
2019-11-30 03:00:00,2.25264,0.65702,2.3465,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.92,0.56,2.0,2.22384,0.6486200000000001,2.3165,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.8912,0.5516,1.97
2019-11-30 03:30:00,2.18544,0.6374200000000001,2.2765,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.8528,0.5404,1.9300000000000002,2.14704,0.62622,2.2365,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.8144,0.5292,1.8900000000000001
2019-11-30 04:00:00,2.18544,0.6374200000000001,2.2765,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.8528,0.5404,1.9300000000000002,2.15664,0.62902,2.2465,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.824,0.532,1.9
2019-11-30 04:30:00,2.14704,0.62622,2.2365,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.8144,0.5292,1.8900000000000001,2.13744,0.6234200000000001,2.2265,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.8048000000000002,0.5264,1.88
2019-11-30 05:00:00,2.11824,0.61782,2.2065,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.7856,0.5208,1.8599999999999999,2.14704,0.62622,2.2365,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.8144,0.5292,1.8900000000000001
2019-11-30 05:30:00,2.21424,0.6458200000000001,2.3064999999999998,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.8816000000000002,0.5488000000000001,1.96,2.22384,0.6486200000000001,2.3165,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.8912,0.5516,1.97
2019-11-30 06:00:00,2.25264,0.65702,2.3465,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.92,0.56,2.0,2.24304,0.65422,2.3365,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.9104,0.5572,1.99
2019-11-30 06:30:00,2.4638400000000003,0.71862,2.5665,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.1312,0.6216,2.22,2.45424,0.71582,2.5564999999999998,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.1216,0.6188,2.21
2019-11-30 07:00:00,2.77104,0.80822,2.8865,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.4384,0.7112,2.54,2.85744,0.83342,2.9765,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.5248,0.7364,2.63
2019-11-30 07:30:00,2.95344,0.8614200000000001,3.0765,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.6208,0.7644000000000001,2.73,2.95344,0.8614200000000001,3.0765,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.6208,0.7644000000000001,2.73
2019-11-30 08:00:00,3.06864,0.89502,3.1965,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.7359999999999998,0.798,2.85,3.06864,0.89502,3.1965,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.7359999999999998,0.798,2.85
2019-11-30 08:30:00,3.24144,0.94542,3.3765,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.9088000000000003,0.8484,3.03,3.23184,0.9426200000000001,3.3665,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.8992,0.8456,3.02
2019-11-30 09:00:00,3.36624,0.98182,3.5065,0.33264000000000005,0.09702000000000001,0.34650000000000003,3.0336,0.8848,3.16,3.32784,0.97062,3.4665,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.9952,0.8736,3.12
2019-11-30 09:30:00,3.41376,0.9956800000000001,3.556,0.33216,0.09688000000000001,0.34600000000000003,3.0816,0.8988,3.21,3.32736,0.9704800000000001,3.466,0.33216,0.09688000000000001,0.34600000000000003,2.9952,0.8736,3.12
2019-11-30 10:00:00,3.33696,0.97328,3.476,0.33216,0.09688000000000001,0.34600000000000003,3.0048,0.8764000000000001,3.13,3.24096,0.9452800000000001,3.376,0.33216,0.09688000000000001,0.34600000000000003,2.9088000000000003,0.8484,3.03
2019-11-30 10:30:00,3.35616,0.9788800000000001,3.496,0.33216,0.09688000000000001,0.34600000000000003,3.024,0.882,3.15,3.22176,0.9396800000000001,3.356,0.33216,0.09688000000000001,0.34600000000000003,2.8896,0.8428,3.01
2019-11-30 11:00:00,3.27888,0.9563400000000001,3.4155,0.33168000000000003,0.09674,0.34550000000000003,2.9472,0.8596,3.07,3.07728,0.8975400000000001,3.2055,0.33168000000000003,0.09674,0.34550000000000003,2.7456,0.8008000000000001,2.86
2019-11-30 11:30:00,3.21168,0.9367400000000001,3.3455,0.33168000000000003,0.09674,0.34550000000000003,2.88,0.84,3.0,3.01968,0.8807400000000001,3.1455,0.33168000000000003,0.09674,0.34550000000000003,2.688,0.784,2.8
2019-11-30 12:00:00,3.15408,0.9199400000000001,3.2855,0.33168000000000003,0.09674,0.34550000000000003,2.8224,0.8232,2.94,2.97168,0.8667400000000001,3.0955,0.33168000000000003,0.09674,0.34550000000000003,2.64,0.77,2.75
2019-11-30 12:30:00,3.0672,0.8946000000000001,3.195,0.3312,0.0966,0.34500000000000003,2.7359999999999998,0.798,2.85,2.9712,0.8666,3.095,0.3312,0.0966,0.34500000000000003,2.64,0.77,2.75
2019-11-30 13:00:00,3.0864,0.9002,3.215,0.3312,0.0966,0.34500000000000003,2.7552,0.8036000000000001,2.87,2.9136,0.8498,3.035,0.3312,0.0966,0.34500000000000003,2.5824,0.7532,2.69
2019-11-30 13:30:00,3.00912,0.8776600000000001,3.1345,0.33072,0.09646,0.34450000000000003,2.6784,0.7812,2.79,2.88432,0.8412600000000001,3.0045,0.33072,0.09646,0.34450000000000003,2.5536,0.7448,2.66
2019-11-30 14:00:00,3.05712,0.8916600000000001,3.1845,0.33072,0.09646,0.34450000000000003,2.7264,0.7952,2.84,2.94192,0.85806,3.0645,0.33072,0.09646,0.34450000000000003,2.6112,0.7616,2.7199999999999998
2019-11-30 14:30:00,3.02832,0.88326,3.1545,0.33072,0.09646,0.34450000000000003,2.6976,0.7868,2.81,2.95152,0.8608600000000001,3.0745,0.33072,0.09646,0.34450000000000003,2.6208,0.7644000000000001,2.73
2019-11-30 15:00:00,3.09552,0.9028600000000001,3.2245,0.33072,0.09646,0.34450000000000003,2.7648,0.8064,2.88,3.03792,0.8860600000000001,3.1645,0.33072,0.09646,0.34450000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-11-30 15:30:00,3.1344,0.9142,3.265,0.3312,0.0966,0.34500000000000003,2.8032,0.8176,2.92,3.096,0.903,3.225,0.3312,0.0966,0.34500000000000003,2.7648,0.8064,2.88
2019-11-30 16:00:00,3.35616,0.9788800000000001,3.496,0.33216,0.09688000000000001,0.34600000000000003,3.024,0.882,3.15,3.38496,0.98728,3.526,0.33216,0.09688000000000001,0.34600000000000003,3.0528,0.8904000000000001,3.18
2019-11-30 16:30:00,3.68736,1.07548,3.841,0.25056,0.07308,0.261,3.4368,1.0024,3.58,3.50496,1.02228,3.651,0.25056,0.07308,0.261,3.2544,0.9492,3.39
2019-11-30 17:00:00,3.86496,1.12728,4.026,0.33216,0.09688000000000001,0.34600000000000003,3.5328,1.0304,3.68,3.73056,1.08808,3.886,0.33216,0.09688000000000001,0.34600000000000003,3.3984,0.9912000000000001,3.54
2019-11-30 17:30:00,3.91296,1.14128,4.076,0.33216,0.09688000000000001,0.34600000000000003,3.5808,1.0444,3.73,3.86496,1.12728,4.026,0.33216,0.09688000000000001,0.34600000000000003,3.5328,1.0304,3.68
2019-11-30 18:00:00,3.91296,1.14128,4.076,0.33216,0.09688000000000001,0.34600000000000003,3.5808,1.0444,3.73,3.85536,1.12448,4.016,0.33216,0.09688000000000001,0.34600000000000003,3.5232,1.0276,3.67
2019-11-30 18:30:00,3.91296,1.14128,4.076,0.33216,0.09688000000000001,0.34600000000000003,3.5808,1.0444,3.73,3.86496,1.12728,4.026,0.33216,0.09688000000000001,0.34600000000000003,3.5328,1.0304,3.68
2019-11-30 19:00:00,3.80736,1.11048,3.966,0.33216,0.09688000000000001,0.34600000000000003,3.4752,1.0136,3.62,3.77856,1.10208,3.936,0.33216,0.09688000000000001,0.34600000000000003,3.4464,1.0052,3.59
2019-11-30 19:30:00,3.63456,1.06008,3.786,0.33216,0.09688000000000001,0.34600000000000003,3.3024,0.9632000000000001,3.44,3.5961600000000002,1.04888,3.746,0.33216,0.09688000000000001,0.34600000000000003,3.2640000000000002,0.9520000000000001,3.4
2019-11-30 20:00:00,3.50016,1.02088,3.646,0.33216,0.09688000000000001,0.34600000000000003,3.168,0.924,3.3,3.41376,0.9956800000000001,3.556,0.33216,0.09688000000000001,0.34600000000000003,3.0816,0.8988,3.21
2019-11-30 20:30:00,3.43296,1.00128,3.576,0.33216,0.09688000000000001,0.34600000000000003,3.1008,0.9044000000000001,3.23,3.32736,0.9704800000000001,3.466,0.33216,0.09688000000000001,0.34600000000000003,2.9952,0.8736,3.12
2019-11-30 21:00:00,3.30816,0.9648800000000001,3.446,0.33216,0.09688000000000001,0.34600000000000003,2.976,0.868,3.1,3.26016,0.9508800000000001,3.396,0.33216,0.09688000000000001,0.34600000000000003,2.928,0.854,3.05
2019-11-30 21:30:00,3.14544,0.9174200000000001,3.2765,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.8128,0.8204,2.93,3.09744,0.9034200000000001,3.2265,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.7648,0.8064,2.88
2019-11-30 22:00:00,2.98224,0.86982,3.1065,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.6496,0.7728,2.76,2.92464,0.8530200000000001,3.0465,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.592,0.756,2.7
