Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-30 22:30:00,2.7897600000000002,0.8136800000000001,2.906,0.33216,0.09688000000000001,0.34600000000000003,2.4576000000000002,0.7168,2.56,2.74176,0.7996800000000001,2.856,0.33216,0.09688000000000001,0.34600000000000003,2.4096,0.7028,2.51
2019-11-30 23:00:00,2.61696,0.7632800000000001,2.726,0.33216,0.09688000000000001,0.34600000000000003,2.2848,0.6664,2.38,2.56896,0.7492800000000001,2.676,0.33216,0.09688000000000001,0.34600000000000003,2.2368,0.6524,2.33
2019-11-30 23:30:00,2.42496,0.70728,2.526,0.33216,0.09688000000000001,0.34600000000000003,2.0928,0.6104,2.18,2.37696,0.69328,2.476,0.33216,0.09688000000000001,0.34600000000000003,2.0448,0.5964,2.13
2019-12-01 00:00:00,2.32944,0.67942,2.4265,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.9968,0.5824,2.08,2.29104,0.66822,2.3865,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.9584000000000001,0.5712,2.04
2019-12-01 00:30:00,2.30976,0.6736800000000001,2.406,0.33216,0.09688000000000001,0.34600000000000003,1.9776,0.5768,2.06,2.26176,0.65968,2.356,0.33216,0.09688000000000001,0.34600000000000003,1.9296000000000002,0.5628000000000001,2.01
2019-12-01 01:00:00,2.35776,0.6876800000000001,2.456,0.33216,0.09688000000000001,0.34600000000000003,2.0256,0.5908,2.11,2.31936,0.6764800000000001,2.416,0.33216,0.09688000000000001,0.34600000000000003,1.9872,0.5796,2.07
2019-12-01 01:30:00,2.41584,0.70462,2.5165,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.0832,0.6076,2.17,2.36784,0.69062,2.4665,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.0352,0.5936,2.12
2019-12-01 02:00:00,2.33904,0.68222,2.4365,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.0064,0.5852,2.09,2.30064,0.6710200000000001,2.3965,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.968,0.5740000000000001,2.05
2019-12-01 02:30:00,2.30064,0.6710200000000001,2.3965,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.968,0.5740000000000001,2.05,2.27184,0.6626200000000001,2.3665,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.9392,0.5656,2.02
2019-12-01 03:00:00,2.25264,0.65702,2.3465,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.92,0.56,2.0,2.24304,0.65422,2.3365,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.9104,0.5572,1.99
2019-12-01 03:30:00,2.19456,0.6400800000000001,2.286,0.33216,0.09688000000000001,0.34600000000000003,1.8624,0.5432,1.94,2.19456,0.6400800000000001,2.286,0.33216,0.09688000000000001,0.34600000000000003,1.8624,0.5432,1.94
2019-12-01 04:00:00,2.15616,0.6288800000000001,2.246,0.33216,0.09688000000000001,0.34600000000000003,1.824,0.532,1.9,2.16576,0.63168,2.2560000000000002,0.33216,0.09688000000000001,0.34600000000000003,1.8336000000000001,0.5348,1.9100000000000001
2019-12-01 04:30:00,2.14656,0.6260800000000001,2.236,0.33216,0.09688000000000001,0.34600000000000003,1.8144,0.5292,1.8900000000000001,2.13696,0.6232800000000001,2.226,0.33216,0.09688000000000001,0.34600000000000003,1.8048000000000002,0.5264,1.88
2019-12-01 05:00:00,2.09856,0.6120800000000001,2.186,0.33216,0.09688000000000001,0.34600000000000003,1.7664,0.5152,1.8399999999999999,2.08896,0.60928,2.176,0.33216,0.09688000000000001,0.34600000000000003,1.7568000000000001,0.5124000000000001,1.83
2019-12-01 05:30:00,2.13696,0.6232800000000001,2.226,0.33216,0.09688000000000001,0.34600000000000003,1.8048000000000002,0.5264,1.88,2.11776,0.61768,2.206,0.33216,0.09688000000000001,0.34600000000000003,1.7856,0.5208,1.8599999999999999
2019-12-01 06:00:00,2.17536,0.63448,2.266,0.33216,0.09688000000000001,0.34600000000000003,1.8432,0.5376000000000001,1.92,2.16576,0.63168,2.2560000000000002,0.33216,0.09688000000000001,0.34600000000000003,1.8336000000000001,0.5348,1.9100000000000001
2019-12-01 06:30:00,2.30976,0.6736800000000001,2.406,0.33216,0.09688000000000001,0.34600000000000003,1.9776,0.5768,2.06,2.30976,0.6736800000000001,2.406,0.33216,0.09688000000000001,0.34600000000000003,1.9776,0.5768,2.06
2019-12-01 07:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.33216,0.09688000000000001,0.34600000000000003,2.0736,0.6048,2.16,2.3865600000000002,0.69608,2.4859999999999998,0.33216,0.09688000000000001,0.34600000000000003,2.0544000000000002,0.5992000000000001,2.14
2019-12-01 07:30:00,2.64576,0.77168,2.7560000000000002,0.33216,0.09688000000000001,0.34600000000000003,2.3136,0.6748000000000001,2.41,2.69376,0.78568,2.806,0.33216,0.09688000000000001,0.34600000000000003,2.3616,0.6888000000000001,2.46
2019-12-01 08:00:00,2.73216,0.79688,2.846,0.33216,0.09688000000000001,0.34600000000000003,2.4,0.7000000000000001,2.5,2.78016,0.81088,2.896,0.33216,0.09688000000000001,0.34600000000000003,2.448,0.714,2.55
2019-12-01 08:30:00,2.94336,0.85848,3.066,0.33216,0.09688000000000001,0.34600000000000003,2.6112,0.7616,2.7199999999999998,2.9913600000000002,0.87248,3.116,0.33216,0.09688000000000001,0.34600000000000003,2.6592000000000002,0.7756000000000001,2.77
2019-12-01 09:00:00,3.13536,0.9144800000000001,3.266,0.33216,0.09688000000000001,0.34600000000000003,2.8032,0.8176,2.92,3.16416,0.92288,3.296,0.33216,0.09688000000000001,0.34600000000000003,2.832,0.8260000000000001,2.95
2019-12-01 09:30:00,3.23136,0.9424800000000001,3.366,0.33216,0.09688000000000001,0.34600000000000003,2.8992,0.8456,3.02,3.27936,0.9564800000000001,3.416,0.33216,0.09688000000000001,0.34600000000000003,2.9472,0.8596,3.07
2019-12-01 10:00:00,3.35616,0.9788800000000001,3.496,0.33216,0.09688000000000001,0.34600000000000003,3.024,0.882,3.15,3.35616,0.9788800000000001,3.496,0.33216,0.09688000000000001,0.34600000000000003,3.024,0.882,3.15
2019-12-01 10:30:00,3.34608,0.97594,3.4855,0.33168000000000003,0.09674,0.34550000000000003,3.0144,0.8792000000000001,3.14,3.35568,0.97874,3.4955,0.33168000000000003,0.09674,0.34550000000000003,3.024,0.882,3.15
2019-12-01 11:00:00,3.32592,0.97006,3.4645,0.33072,0.09646,0.34450000000000003,2.9952,0.8736,3.12,3.37392,0.98406,3.5145,0.33072,0.09646,0.34450000000000003,3.0432,0.8876000000000001,3.17
2019-12-01 11:30:00,3.40272,0.9924600000000001,3.5445,0.33072,0.09646,0.34450000000000003,3.072,0.896,3.2,3.38352,0.9868600000000001,3.5245,0.33072,0.09646,0.34450000000000003,3.0528,0.8904000000000001,3.18
2019-12-01 12:00:00,3.3830400000000003,0.98672,3.524,0.33024000000000003,0.09632,0.34400000000000003,3.0528,0.8904000000000001,3.18,3.25824,0.95032,3.394,0.33024000000000003,0.09632,0.34400000000000003,2.928,0.854,3.05
2019-12-01 12:30:00,3.3350400000000002,0.97272,3.474,0.33024000000000003,0.09632,0.34400000000000003,3.0048,0.8764000000000001,3.13,3.19104,0.9307200000000001,3.324,0.33024000000000003,0.09632,0.34400000000000003,2.8608000000000002,0.8344,2.98
2019-12-01 13:00:00,3.32544,0.9699200000000001,3.464,0.33024000000000003,0.09632,0.34400000000000003,2.9952,0.8736,3.12,3.51744,1.02592,3.664,0.33024000000000003,0.09632,0.34400000000000003,3.1872,0.9296000000000001,3.32
2019-12-01 13:30:00,3.36384,0.9811200000000001,3.504,0.33024000000000003,0.09632,0.34400000000000003,3.0336,0.8848,3.16,3.31584,0.9671200000000001,3.454,0.33024000000000003,0.09632,0.34400000000000003,2.9856,0.8708,3.11
2019-12-01 14:00:00,3.23856,0.9445800000000001,3.3735,0.32976000000000005,0.09618,0.3435,2.9088000000000003,0.8484,3.03,3.21936,0.93898,3.3535,0.32976000000000005,0.09618,0.3435,2.8896,0.8428,3.01
2019-12-01 14:30:00,3.21024,0.93632,3.344,0.33024000000000003,0.09632,0.34400000000000003,2.88,0.84,3.0,3.20064,0.9335200000000001,3.334,0.33024000000000003,0.09632,0.34400000000000003,2.8704,0.8372,2.99
2019-12-01 15:00:00,3.24864,0.94752,3.384,0.33024000000000003,0.09632,0.34400000000000003,2.9184,0.8512000000000001,3.04,3.18144,0.9279200000000001,3.314,0.33024000000000003,0.09632,0.34400000000000003,2.8512,0.8316,2.9699999999999998
2019-12-01 15:30:00,3.25824,0.95032,3.394,0.33024000000000003,0.09632,0.34400000000000003,2.928,0.854,3.05,3.18144,0.9279200000000001,3.314,0.33024000000000003,0.09632,0.34400000000000003,2.8512,0.8316,2.9699999999999998
2019-12-01 16:00:00,3.45072,1.00646,3.5945,0.33072,0.09646,0.34450000000000003,3.12,0.91,3.25,3.37392,0.98406,3.5145,0.33072,0.09646,0.34450000000000003,3.0432,0.8876000000000001,3.17
2019-12-01 16:30:00,3.672,1.071,3.825,0.3312,0.0966,0.34500000000000003,3.3407999999999998,0.9744,3.48,3.6048,1.0514000000000001,3.755,0.3312,0.0966,0.34500000000000003,3.2736,0.9548000000000001,3.41
2019-12-01 17:00:00,3.78768,1.10474,3.9455,0.33168000000000003,0.09674,0.34550000000000003,3.456,1.008,3.6,3.70128,1.07954,3.8555,0.33168000000000003,0.09674,0.34550000000000003,3.3696,0.9828,3.51
2019-12-01 17:30:00,3.83568,1.11874,3.9955,0.33168000000000003,0.09674,0.34550000000000003,3.504,1.022,3.65,3.73008,1.08794,3.8855,0.33168000000000003,0.09674,0.34550000000000003,3.3984,0.9912000000000001,3.54
2019-12-01 18:00:00,3.89328,1.13554,4.0555,0.33168000000000003,0.09674,0.34550000000000003,3.5616,1.0388,3.71,3.78768,1.10474,3.9455,0.33168000000000003,0.09674,0.34550000000000003,3.456,1.008,3.6
2019-12-01 18:30:00,3.86496,1.12728,4.026,0.33216,0.09688000000000001,0.34600000000000003,3.5328,1.0304,3.68,3.76896,1.09928,3.926,0.33216,0.09688000000000001,0.34600000000000003,3.4368,1.0024,3.58
2019-12-01 19:00:00,3.76896,1.09928,3.926,0.33216,0.09688000000000001,0.34600000000000003,3.4368,1.0024,3.58,3.70176,1.07968,3.856,0.33216,0.09688000000000001,0.34600000000000003,3.3696,0.9828,3.51
2019-12-01 19:30:00,3.67296,1.07128,3.826,0.33216,0.09688000000000001,0.34600000000000003,3.3407999999999998,0.9744,3.48,3.56736,1.04048,3.716,0.33216,0.09688000000000001,0.34600000000000003,3.2352,0.9436,3.37
2019-12-01 20:00:00,3.49056,1.01808,3.636,0.33216,0.09688000000000001,0.34600000000000003,3.1584,0.9212,3.29,3.30816,0.9648800000000001,3.446,0.33216,0.09688000000000001,0.34600000000000003,2.976,0.868,3.1
2019-12-01 20:30:00,3.42336,0.99848,3.566,0.33216,0.09688000000000001,0.34600000000000003,3.0912,0.9016000000000001,3.22,3.25056,0.94808,3.386,0.33216,0.09688000000000001,0.34600000000000003,2.9184,0.8512000000000001,3.04
2019-12-01 21:00:00,3.34656,0.9760800000000001,3.4859999999999998,0.33216,0.09688000000000001,0.34600000000000003,3.0144,0.8792000000000001,3.14,3.17376,0.9256800000000001,3.306,0.33216,0.09688000000000001,0.34600000000000003,2.8416,0.8288000000000001,2.96
2019-12-01 21:30:00,3.13536,0.9144800000000001,3.266,0.33216,0.09688000000000001,0.34600000000000003,2.8032,0.8176,2.92,3.02016,0.8808800000000001,3.146,0.33216,0.09688000000000001,0.34600000000000003,2.688,0.784,2.8
2019-12-01 22:00:00,2.92416,0.8528800000000001,3.046,0.33216,0.09688000000000001,0.34600000000000003,2.592,0.756,2.7,2.86656,0.83608,2.9859999999999998,0.33216,0.09688000000000001,0.34600000000000003,2.5343999999999998,0.7392000000000001,2.64
2019-12-01 22:30:00,2.70384,0.7886200000000001,2.8165,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.3712,0.6916,2.47,2.63664,0.76902,2.7465,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.304,0.672,2.4
2019-12-01 23:00:00,2.50224,0.72982,2.6065,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.1696,0.6328,2.26,2.45424,0.71582,2.5564999999999998,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.1216,0.6188,2.21
2019-12-01 23:30:00,2.34816,0.68488,2.446,0.33216,0.09688000000000001,0.34600000000000003,2.016,0.588,2.1,2.27136,0.6624800000000001,2.366,0.33216,0.09688000000000001,0.34600000000000003,1.9392,0.5656,2.02
2019-12-02 00:00:00,2.17536,0.63448,2.266,0.33216,0.09688000000000001,0.34600000000000003,1.8432,0.5376000000000001,1.92,2.10816,0.6148800000000001,2.196,0.33216,0.09688000000000001,0.34600000000000003,1.776,0.518,1.85
2019-12-02 00:30:00,2.16576,0.63168,2.2560000000000002,0.33216,0.09688000000000001,0.34600000000000003,1.8336000000000001,0.5348,1.9100000000000001,2.08896,0.60928,2.176,0.33216,0.09688000000000001,0.34600000000000003,1.7568000000000001,0.5124000000000001,1.83
2019-12-02 01:00:00,2.29056,0.66808,2.386,0.33216,0.09688000000000001,0.34600000000000003,1.9584000000000001,0.5712,2.04,2.19456,0.6400800000000001,2.286,0.33216,0.09688000000000001,0.34600000000000003,1.8624,0.5432,1.94
2019-12-02 01:30:00,2.34816,0.68488,2.446,0.33216,0.09688000000000001,0.34600000000000003,2.016,0.588,2.1,2.25216,0.65688,2.346,0.33216,0.09688000000000001,0.34600000000000003,1.92,0.56,2.0
2019-12-02 02:00:00,2.31936,0.6764800000000001,2.416,0.33216,0.09688000000000001,0.34600000000000003,1.9872,0.5796,2.07,2.22336,0.6484800000000001,2.316,0.33216,0.09688000000000001,0.34600000000000003,1.8912,0.5516,1.97
2019-12-02 02:30:00,2.27136,0.6624800000000001,2.366,0.33216,0.09688000000000001,0.34600000000000003,1.9392,0.5656,2.02,2.22336,0.6484800000000001,2.316,0.33216,0.09688000000000001,0.34600000000000003,1.8912,0.5516,1.97
2019-12-02 03:00:00,2.2622400000000003,0.6598200000000001,2.3565,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.9296000000000002,0.5628000000000001,2.01,2.21424,0.6458200000000001,2.3064999999999998,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.8816000000000002,0.5488000000000001,1.96
2019-12-02 03:30:00,2.24304,0.65422,2.3365,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.9104,0.5572,1.99,2.19504,0.64022,2.2865,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.8624,0.5432,1.94
2019-12-02 04:00:00,2.21376,0.64568,2.306,0.33216,0.09688000000000001,0.34600000000000003,1.8816000000000002,0.5488000000000001,1.96,2.17536,0.63448,2.266,0.33216,0.09688000000000001,0.34600000000000003,1.8432,0.5376000000000001,1.92
2019-12-02 04:30:00,2.21376,0.64568,2.306,0.33216,0.09688000000000001,0.34600000000000003,1.8816000000000002,0.5488000000000001,1.96,2.16576,0.63168,2.2560000000000002,0.33216,0.09688000000000001,0.34600000000000003,1.8336000000000001,0.5348,1.9100000000000001
2019-12-02 05:00:00,2.23344,0.65142,2.3265000000000002,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.9008,0.5544,1.98,2.17584,0.6346200000000001,2.2665,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.8432,0.5376000000000001,1.92
2019-12-02 05:30:00,2.4638400000000003,0.71862,2.5665,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.1312,0.6216,2.22,2.44464,0.7130200000000001,2.5465,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.112,0.616,2.2
2019-12-02 06:00:00,2.52144,0.7354200000000001,2.6265,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.50224,0.72982,2.6065,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.1696,0.6328,2.26
2019-12-02 06:30:00,2.80896,0.8192800000000001,2.926,0.33216,0.09688000000000001,0.34600000000000003,2.4768,0.7224,2.58,2.77056,0.80808,2.886,0.33216,0.09688000000000001,0.34600000000000003,2.4384,0.7112,2.54
2019-12-02 07:00:00,3.1929600000000002,0.9312800000000001,3.326,0.33216,0.09688000000000001,0.34600000000000003,2.8608000000000002,0.8344,2.98,3.14496,0.9172800000000001,3.276,0.33216,0.09688000000000001,0.34600000000000003,2.8128,0.8204,2.93
2019-12-02 07:30:00,3.56784,1.04062,3.7165,0.33264000000000005,0.09702000000000001,0.34650000000000003,3.2352,0.9436,3.37,3.50064,1.02102,3.6465,0.33264000000000005,0.09702000000000001,0.34650000000000003,3.168,0.924,3.3
2019-12-02 08:00:00,3.76944,1.09942,3.9265,0.33264000000000005,0.09702000000000001,0.34650000000000003,3.4368,1.0024,3.58,3.7214400000000003,1.08542,3.8765,0.33264000000000005,0.09702000000000001,0.34650000000000003,3.3888,0.9884000000000001,3.5300000000000002
2019-12-02 08:30:00,3.86544,1.12742,4.0265,0.33264000000000005,0.09702000000000001,0.34650000000000003,3.5328,1.0304,3.68,3.82704,1.11622,3.9865,0.33264000000000005,0.09702000000000001,0.34650000000000003,3.4944,1.0192,3.64
2019-12-02 09:00:00,3.82656,1.11608,3.9859999999999998,0.33216,0.09688000000000001,0.34600000000000003,3.4944,1.0192,3.64,3.75936,1.0964800000000001,3.916,0.33216,0.09688000000000001,0.34600000000000003,3.4272,0.9996,3.5700000000000003
2019-12-02 09:30:00,3.8937600000000003,1.13568,4.056,0.33216,0.09688000000000001,0.34600000000000003,3.5616,1.0388,3.71,3.77856,1.10208,3.936,0.33216,0.09688000000000001,0.34600000000000003,3.4464,1.0052,3.59
2019-12-02 10:00:00,3.77808,1.10194,3.9355,0.33168000000000003,0.09674,0.34550000000000003,3.4464,1.0052,3.59,3.66288,1.06834,3.8155,0.33168000000000003,0.09674,0.34550000000000003,3.3312,0.9716,3.47
2019-12-02 10:30:00,3.68208,1.07394,3.8355,0.33168000000000003,0.09674,0.34550000000000003,3.3504,0.9772000000000001,3.49,3.5188800000000002,1.02634,3.6654999999999998,0.33168000000000003,0.09674,0.34550000000000003,3.1872,0.9296000000000001,3.32
2019-12-02 11:00:00,3.67104,1.0707200000000001,3.824,0.33024000000000003,0.09632,0.34400000000000003,3.3407999999999998,0.9744,3.48,3.47904,1.01472,3.624,0.33024000000000003,0.09632,0.34400000000000003,3.1488,0.9184,3.2800000000000002
2019-12-02 11:30:00,3.66096,1.06778,3.8135,0.32976000000000005,0.09618,0.3435,3.3312,0.9716,3.47,3.44016,1.00338,3.5835,0.32976000000000005,0.09618,0.3435,3.1104,0.9072,3.24
2019-12-02 12:00:00,3.66096,1.06778,3.8135,0.32976000000000005,0.09618,0.3435,3.3312,0.9716,3.47,3.35376,0.97818,3.4935,0.32976000000000005,0.09618,0.3435,3.024,0.882,3.15
2019-12-02 12:30:00,3.7089600000000003,1.08178,3.8635,0.32976000000000005,0.09618,0.3435,3.3792,0.9856,3.52,3.64176,1.06218,3.7935,0.32976000000000005,0.09618,0.3435,3.312,0.966,3.45
2019-12-02 13:00:00,3.62256,1.05658,3.7735000000000003,0.32976000000000005,0.09618,0.3435,3.2928,0.9604,3.43,3.54576,1.03418,3.6935000000000002,0.32976000000000005,0.09618,0.3435,3.216,0.9380000000000001,3.35
2019-12-02 13:30:00,3.54528,1.03404,3.693,0.32928,0.09604000000000001,0.343,3.216,0.9380000000000001,3.35,3.43968,1.00324,3.583,0.32928,0.09604000000000001,0.343,3.1104,0.9072,3.24
2019-12-02 14:00:00,3.49728,1.02004,3.643,0.32928,0.09604000000000001,0.343,3.168,0.924,3.3,3.40128,0.99204,3.543,0.32928,0.09604000000000001,0.343,3.072,0.896,3.2
2019-12-02 14:30:00,3.49728,1.02004,3.643,0.32928,0.09604000000000001,0.343,3.168,0.924,3.3,3.39168,0.9892400000000001,3.533,0.32928,0.09604000000000001,0.343,3.0624,0.8932,3.19
2019-12-02 15:00:00,3.52608,1.02844,3.673,0.32928,0.09604000000000001,0.343,3.1968,0.9324,3.33,3.4300800000000002,1.00044,3.573,0.32928,0.09604000000000001,0.343,3.1008,0.9044000000000001,3.23
2019-12-02 15:30:00,3.60336,1.05098,3.7535,0.32976000000000005,0.09618,0.3435,3.2736,0.9548000000000001,3.41,3.51696,1.02578,3.6635,0.32976000000000005,0.09618,0.3435,3.1872,0.9296000000000001,3.32
2019-12-02 16:00:00,3.7862400000000003,1.10432,3.944,0.33024000000000003,0.09632,0.34400000000000003,3.456,1.008,3.6,3.70944,1.08192,3.864,0.33024000000000003,0.09632,0.34400000000000003,3.3792,0.9856,3.52
2019-12-02 16:30:00,4.15104,1.21072,4.324,0.33024000000000003,0.09632,0.34400000000000003,3.8208,1.1144,3.98,4.07424,1.18832,4.244,0.33024000000000003,0.09632,0.34400000000000003,3.7439999999999998,1.092,3.9
2019-12-02 17:00:00,4.40112,1.28366,4.5845,0.33072,0.09646,0.34450000000000003,4.0704,1.1872,4.24,4.32432,1.26126,4.5045,0.33072,0.09646,0.34450000000000003,3.9936,1.1648,4.16
2019-12-02 17:30:00,4.40112,1.28366,4.5845,0.33072,0.09646,0.34450000000000003,4.0704,1.1872,4.24,4.30512,1.25566,4.4845,0.33072,0.09646,0.34450000000000003,3.9744,1.1592,4.14
2019-12-02 18:00:00,4.29552,1.25286,4.4745,0.33072,0.09646,0.34450000000000003,3.9648,1.1564,4.13,4.20912,1.22766,4.3845,0.33072,0.09646,0.34450000000000003,3.8784,1.1312,4.04
2019-12-02 18:30:00,4.23888,1.23634,4.4155,0.33168000000000003,0.09674,0.34550000000000003,3.9072,1.1396,4.07,4.19088,1.22234,4.3655,0.33168000000000003,0.09674,0.34550000000000003,3.8592,1.1256,4.02
2019-12-02 19:00:00,4.17168,1.21674,4.3455,0.33168000000000003,0.09674,0.34550000000000003,3.84,1.12,4.0,4.14288,1.20834,4.3155,0.33168000000000003,0.09674,0.34550000000000003,3.8112,1.1116,3.9699999999999998
2019-12-02 19:30:00,4.01808,1.17194,4.1855,0.33168000000000003,0.09674,0.34550000000000003,3.6864,1.0752,3.84,3.9700800000000003,1.15794,4.1355,0.33168000000000003,0.09674,0.34550000000000003,3.6384,1.0612,3.79
2019-12-02 20:00:00,3.83568,1.11874,3.9955,0.33168000000000003,0.09674,0.34550000000000003,3.504,1.022,3.65,3.77808,1.10194,3.9355,0.33168000000000003,0.09674,0.34550000000000003,3.4464,1.0052,3.59
2019-12-02 20:30:00,3.70128,1.07954,3.8555,0.33168000000000003,0.09674,0.34550000000000003,3.3696,0.9828,3.51,3.64368,1.06274,3.7955,0.33168000000000003,0.09674,0.34550000000000003,3.312,0.966,3.45
2019-12-02 21:00:00,3.52848,1.02914,3.6755,0.33168000000000003,0.09674,0.34550000000000003,3.1968,0.9324,3.33,3.46128,1.00954,3.6055,0.33168000000000003,0.09674,0.34550000000000003,3.1296,0.9128000000000001,3.26
2019-12-02 21:30:00,3.37488,0.9843400000000001,3.5155000000000003,0.33168000000000003,0.09674,0.34550000000000003,3.0432,0.8876000000000001,3.17,3.30768,0.96474,3.4455,0.33168000000000003,0.09674,0.34550000000000003,2.976,0.868,3.1
2019-12-02 22:00:00,3.1156800000000002,0.9087400000000001,3.2455,0.33168000000000003,0.09674,0.34550000000000003,2.784,0.812,2.9,3.05808,0.8919400000000001,3.1855,0.33168000000000003,0.09674,0.34550000000000003,2.7264,0.7952,2.84
2019-12-02 22:30:00,2.88528,0.8415400000000001,3.0055,0.33168000000000003,0.09674,0.34550000000000003,2.5536,0.7448,2.66,2.81808,0.8219400000000001,2.9355,0.33168000000000003,0.09674,0.34550000000000003,2.4864,0.7252000000000001,2.59
2019-12-02 23:00:00,2.62608,0.7659400000000001,2.7355,0.33168000000000003,0.09674,0.34550000000000003,2.2944,0.6692,2.39,2.56848,0.74914,2.6755,0.33168000000000003,0.09674,0.34550000000000003,2.2368,0.6524,2.33
2019-12-02 23:30:00,2.43408,0.70994,2.5355,0.33168000000000003,0.09674,0.34550000000000003,2.1024,0.6132000000000001,2.19,2.36688,0.6903400000000001,2.4655,0.33168000000000003,0.09674,0.34550000000000003,2.0352,0.5936,2.12
2019-12-03 00:00:00,2.25984,0.65912,2.354,0.33024000000000003,0.09632,0.34400000000000003,1.9296000000000002,0.5628000000000001,2.01,2.17344,0.63392,2.2640000000000002,0.33024000000000003,0.09632,0.34400000000000003,1.8432,0.5376000000000001,1.92
2019-12-03 00:30:00,2.27856,0.6645800000000001,2.3735,0.32976000000000005,0.09618,0.3435,1.9488,0.5684,2.03,2.22096,0.64778,2.3135,0.32976000000000005,0.09618,0.3435,1.8912,0.5516,1.97
2019-12-03 01:00:00,2.32656,0.6785800000000001,2.4235,0.32976000000000005,0.09618,0.3435,1.9968,0.5824,2.08,2.24976,0.6561800000000001,2.3435,0.32976000000000005,0.09618,0.3435,1.92,0.56,2.0
2019-12-03 01:30:00,2.36496,0.6897800000000001,2.4635,0.32976000000000005,0.09618,0.3435,2.0352,0.5936,2.12,2.2977600000000002,0.6701800000000001,2.3935,0.32976000000000005,0.09618,0.3435,1.968,0.5740000000000001,2.05
2019-12-03 02:00:00,2.31648,0.67564,2.4130000000000003,0.32928,0.09604000000000001,0.343,1.9872,0.5796,2.07,2.27808,0.66444,2.373,0.32928,0.09604000000000001,0.343,1.9488,0.5684,2.03
2019-12-03 02:30:00,2.2977600000000002,0.6701800000000001,2.3935,0.32976000000000005,0.09618,0.3435,1.968,0.5740000000000001,2.05,2.25936,0.65898,2.3535,0.32976000000000005,0.09618,0.3435,1.9296000000000002,0.5628000000000001,2.01
2019-12-03 03:00:00,2.25936,0.65898,2.3535,0.32976000000000005,0.09618,0.3435,1.9296000000000002,0.5628000000000001,2.01,2.24976,0.6561800000000001,2.3435,0.32976000000000005,0.09618,0.3435,1.92,0.56,2.0
2019-12-03 03:30:00,2.21136,0.64498,2.3035,0.32976000000000005,0.09618,0.3435,1.8816000000000002,0.5488000000000001,1.96,2.19216,0.6393800000000001,2.2835,0.32976000000000005,0.09618,0.3435,1.8624,0.5432,1.94
2019-12-03 04:00:00,2.17248,0.6336400000000001,2.263,0.32928,0.09604000000000001,0.343,1.8432,0.5376000000000001,1.92,2.16288,0.6308400000000001,2.253,0.32928,0.09604000000000001,0.343,1.8336000000000001,0.5348,1.9100000000000001
2019-12-03 04:30:00,2.19216,0.6393800000000001,2.2835,0.32976000000000005,0.09618,0.3435,1.8624,0.5432,1.94,2.18256,0.63658,2.2735,0.32976000000000005,0.09618,0.3435,1.8528,0.5404,1.9300000000000002
2019-12-03 05:00:00,2.20176,0.6421800000000001,2.2935,0.32976000000000005,0.09618,0.3435,1.8719999999999999,0.546,1.9500000000000002,2.21136,0.64498,2.3035,0.32976000000000005,0.09618,0.3435,1.8816000000000002,0.5488000000000001,1.96
2019-12-03 05:30:00,2.27904,0.6647200000000001,2.374,0.33024000000000003,0.09632,0.34400000000000003,1.9488,0.5684,2.03,2.27904,0.6647200000000001,2.374,0.33024000000000003,0.09632,0.34400000000000003,1.9488,0.5684,2.03
2019-12-03 06:00:00,2.43264,0.70952,2.534,0.33024000000000003,0.09632,0.34400000000000003,2.1024,0.6132000000000001,2.19,2.44224,0.7123200000000001,2.544,0.33024000000000003,0.09632,0.34400000000000003,2.112,0.616,2.2
2019-12-03 06:30:00,2.76864,0.80752,2.884,0.33024000000000003,0.09632,0.34400000000000003,2.4384,0.7112,2.54,2.74944,0.8019200000000001,2.864,0.33024000000000003,0.09632,0.34400000000000003,2.4192,0.7056,2.52
2019-12-03 07:00:00,3.10608,0.9059400000000001,3.2355,0.33168000000000003,0.09674,0.34550000000000003,2.7744,0.8092,2.89,3.06768,0.8947400000000001,3.1955,0.33168000000000003,0.09674,0.34550000000000003,2.7359999999999998,0.798,2.85
2019-12-03 07:30:00,3.50928,1.02354,3.6555,0.33168000000000003,0.09674,0.34550000000000003,3.1776,0.9268000000000001,3.31,3.45168,1.00674,3.5955,0.33168000000000003,0.09674,0.34550000000000003,3.12,0.91,3.25
2019-12-03 08:00:00,3.66288,1.06834,3.8155,0.33168000000000003,0.09674,0.34550000000000003,3.3312,0.9716,3.47,3.60528,1.05154,3.7555,0.33168000000000003,0.09674,0.34550000000000003,3.2736,0.9548000000000001,3.41
2019-12-03 08:30:00,3.68208,1.07394,3.8355,0.33168000000000003,0.09674,0.34550000000000003,3.3504,0.9772000000000001,3.49,3.66288,1.06834,3.8155,0.33168000000000003,0.09674,0.34550000000000003,3.3312,0.9716,3.47
2019-12-03 09:00:00,3.7104,1.0822,3.865,0.3312,0.0966,0.34500000000000003,3.3792,0.9856,3.52,3.7296,1.0878,3.885,0.3312,0.0966,0.34500000000000003,3.3984,0.9912000000000001,3.54
2019-12-03 09:30:00,3.7199999999999998,1.085,3.875,0.3312,0.0966,0.34500000000000003,3.3888,0.9884000000000001,3.5300000000000002,3.7104,1.0822,3.865,0.3312,0.0966,0.34500000000000003,3.3792,0.9856,3.52
2019-12-03 10:00:00,3.59376,1.04818,3.7435,0.32976000000000005,0.09618,0.3435,3.2640000000000002,0.9520000000000001,3.4,3.56496,1.03978,3.7135,0.32976000000000005,0.09618,0.3435,3.2352,0.9436,3.37
2019-12-03 10:30:00,3.48816,1.01738,3.6335,0.32976000000000005,0.09618,0.3435,3.1584,0.9212,3.29,3.44016,1.00338,3.5835,0.32976000000000005,0.09618,0.3435,3.1104,0.9072,3.24
2019-12-03 11:00:00,3.46896,1.01178,3.6135,0.32976000000000005,0.09618,0.3435,3.1392,0.9156000000000001,3.27,3.33456,0.9725800000000001,3.4735,0.32976000000000005,0.09618,0.3435,3.0048,0.8764000000000001,3.13
2019-12-03 11:30:00,3.41952,0.9973600000000001,3.5620000000000003,0.10752,0.031360000000000006,0.112,3.312,0.966,3.45,3.25632,0.94976,3.392,0.10752,0.031360000000000006,0.112,3.1488,0.9184,3.2800000000000002
2019-12-03 12:00:00,3.41616,0.99638,3.5585,0.027360000000000002,0.007980000000000001,0.0285,3.3888,0.9884000000000001,3.5300000000000002,3.20496,0.93478,3.3385,0.027360000000000002,0.007980000000000001,0.0285,3.1776,0.9268000000000001,3.31
2019-12-03 12:30:00,3.408,0.994,3.55,0.22080000000000002,0.0644,0.23,3.1872,0.9296000000000001,3.32,3.2064,0.9352,3.34,0.22080000000000002,0.0644,0.23,2.9856,0.8708,3.11
2019-12-03 13:00:00,3.37248,0.9836400000000001,3.513,0.27168000000000003,0.07924,0.28300000000000003,3.1008,0.9044000000000001,3.23,3.19968,0.9332400000000001,3.333,0.27168000000000003,0.07924,0.28300000000000003,2.928,0.854,3.05
2019-12-03 13:30:00,3.38592,0.9875600000000001,3.527,0.28512000000000004,0.08316000000000001,0.297,3.1008,0.9044000000000001,3.23,3.23232,0.94276,3.367,0.28512000000000004,0.08316000000000001,0.297,2.9472,0.8596,3.07
2019-12-03 14:00:00,3.32928,0.9710400000000001,3.468,0.30528000000000005,0.08904000000000001,0.318,3.024,0.882,3.15,3.20448,0.93464,3.338,0.30528000000000005,0.08904000000000001,0.318,2.8992,0.8456,3.02
2019-12-03 14:30:00,3.39696,0.9907800000000001,3.5385,0.30576000000000003,0.08918000000000001,0.3185,3.0912,0.9016000000000001,3.22,3.27216,0.9543800000000001,3.4085,0.30576000000000003,0.08918000000000001,0.3185,2.9664,0.8652000000000001,3.09
2019-12-03 15:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.30624,0.08932000000000001,0.319,3.1296,0.9128000000000001,3.26,3.33024,0.9713200000000001,3.469,0.30624,0.08932000000000001,0.319,3.024,0.882,3.15
2019-12-03 15:30:00,3.47952,1.01486,3.6245000000000003,0.22512000000000001,0.06566000000000001,0.23450000000000001,3.2544,0.9492,3.39,3.44112,1.00366,3.5845000000000002,0.22512000000000001,0.06566000000000001,0.23450000000000001,3.216,0.9380000000000001,3.35
2019-12-03 16:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-12-03 16:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2019-12-03 17:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2019-12-03 17:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2019-12-03 18:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2019-12-03 18:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2019-12-03 19:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2019-12-03 19:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2019-12-03 20:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-12-03 20:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-12-03 21:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-12-03 21:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-12-03 22:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-12-03 22:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-12-03 23:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-12-03 23:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-12-04 00:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-12-04 00:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-12-04 01:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-12-04 01:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-12-04 02:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-12-04 02:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-12-04 03:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-12-04 03:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-12-04 04:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-12-04 04:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-12-04 05:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-12-04 05:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-12-04 06:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-12-04 06:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-12-04 07:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-12-04 07:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-12-04 08:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-12-04 08:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-12-04 09:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-12-04 09:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-12-04 10:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-12-04 10:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-12-04 11:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-12-04 11:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-12-04 12:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-12-04 12:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-12-04 13:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-12-04 13:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-12-04 14:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-12-04 14:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-12-04 15:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-12-04 15:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-12-04 16:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-12-04 16:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2019-12-04 17:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2019-12-04 17:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2019-12-04 18:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2019-12-04 18:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2019-12-04 19:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2019-12-04 19:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2019-12-04 20:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-12-04 20:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-12-04 21:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-12-04 21:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-12-04 22:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-12-04 22:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-12-04 23:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-12-04 23:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-12-05 00:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-12-05 00:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-12-05 01:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-12-05 01:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-12-05 02:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-12-05 02:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-12-05 03:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-12-05 03:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-12-05 04:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-12-05 04:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-12-05 05:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-12-05 05:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-12-05 06:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-12-05 06:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-12-05 07:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-12-05 07:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-12-05 08:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2019-12-05 08:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-12-05 09:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-12-05 09:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2019-12-05 10:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2019-12-05 10:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-12-05 11:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-12-05 11:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-12-05 12:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-12-05 12:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-12-05 13:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-12-05 13:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-12-05 14:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-12-05 14:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-12-05 15:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-12-05 15:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-12-05 16:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-12-05 16:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2019-12-05 17:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2019-12-05 17:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2019-12-05 18:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2019-12-05 18:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2019-12-05 19:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2019-12-05 19:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2019-12-05 20:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-12-05 20:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-12-05 21:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-12-05 21:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-12-05 22:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-12-05 22:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-12-05 23:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-12-05 23:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-12-06 00:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-12-06 00:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-12-06 01:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-12-06 01:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-12-06 02:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-12-06 02:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-12-06 03:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-12-06 03:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-12-06 04:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-12-06 04:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-12-06 05:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-12-06 05:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-12-06 06:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-12-06 06:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-12-06 07:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-12-06 07:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-12-06 08:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-12-06 08:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-12-06 09:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-12-06 09:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-12-06 10:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-12-06 10:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-12-06 11:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-12-06 11:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-12-06 12:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-12-06 12:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-12-06 13:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-12-06 13:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-12-06 14:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-12-06 14:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-12-06 15:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-12-06 15:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-12-06 16:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
