Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-14 03:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-12-14 03:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-12-14 04:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-12-14 04:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-12-14 05:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-12-14 05:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-12-14 06:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-12-14 06:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-12-14 07:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-12-14 07:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-12-14 08:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-12-14 08:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-12-14 09:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-12-14 09:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-12-14 10:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-12-14 10:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-12-14 11:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-12-14 11:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-12-14 12:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-12-14 12:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-12-14 13:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-12-14 13:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-12-14 14:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-12-14 14:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-12-14 15:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-12-14 15:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-12-14 16:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-12-14 16:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-12-14 17:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-12-14 17:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2019-12-14 18:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2019-12-14 18:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2019-12-14 19:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2019-12-14 19:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-12-14 20:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-12-14 20:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-12-14 21:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-12-14 21:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-12-14 22:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-12-14 22:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-12-14 23:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-12-14 23:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-12-15 00:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-12-15 00:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-12-15 01:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-12-15 01:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-12-15 02:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-12-15 02:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-12-15 03:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-12-15 03:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-12-15 04:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-12-15 04:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-12-15 05:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-12-15 05:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-12-15 06:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-12-15 06:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-12-15 07:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-12-15 07:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-12-15 08:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-12-15 08:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-12-15 09:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-12-15 09:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-12-15 10:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-12-15 10:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-12-15 11:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-12-15 11:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-12-15 12:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-12-15 12:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-12-15 13:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-12-15 13:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-12-15 14:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-12-15 14:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-12-15 15:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-12-15 15:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-12-15 16:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-12-15 16:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2019-12-15 17:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2019-12-15 17:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2019-12-15 18:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2019-12-15 18:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2019-12-15 19:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-12-15 19:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-12-15 20:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-12-15 20:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-12-15 21:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-12-15 21:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-12-15 22:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-12-15 22:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-12-15 23:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-12-15 23:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-12-16 00:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-12-16 00:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-12-16 01:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-12-16 01:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-12-16 02:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-12-16 02:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-12-16 03:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-12-16 03:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-12-16 04:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-12-16 04:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-12-16 05:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-12-16 05:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-12-16 06:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-12-16 06:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-12-16 07:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-12-16 07:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-12-16 08:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-12-16 08:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-12-16 09:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-12-16 09:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-12-16 10:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-12-16 10:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-12-16 11:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-12-16 11:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-12-16 12:00:00,3.55488,1.03684,3.7030000000000003,0.0,0.0,0.0,3.55488,1.03684,3.7030000000000003,3.49728,1.02004,3.643,0.0,0.0,0.0,3.49728,1.02004,3.643
2019-12-16 12:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-12-16 13:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-12-16 13:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-12-16 14:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-12-16 14:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-12-16 15:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-12-16 15:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-12-16 16:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-12-16 16:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2019-12-16 17:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2019-12-16 17:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2019-12-16 18:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2019-12-16 18:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2019-12-16 19:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2019-12-16 19:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-12-16 20:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-12-16 20:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-12-16 21:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-12-16 21:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-12-16 22:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-12-16 22:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-12-16 23:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-12-16 23:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-12-17 00:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-12-17 00:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-12-17 01:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-12-17 01:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-12-17 02:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-12-17 02:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-12-17 03:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-12-17 03:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-12-17 04:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-12-17 04:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-12-17 05:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-12-17 05:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-12-17 06:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-12-17 06:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-12-17 07:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-12-17 07:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-12-17 08:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-12-17 08:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2019-12-17 09:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-12-17 09:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2019-12-17 10:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-12-17 10:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2019-12-17 11:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-12-17 11:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2019-12-17 12:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2019-12-17 12:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-12-17 13:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-12-17 13:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-12-17 14:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-12-17 14:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-12-17 15:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-12-17 15:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2019-12-17 16:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2019-12-17 16:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2019-12-17 17:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2019-12-17 17:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2019-12-17 18:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2019-12-17 18:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2019-12-17 19:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2019-12-17 19:30:00,4.03584,1.17712,4.204,0.0038400000000000005,0.0011200000000000001,0.004,4.032,1.176,4.2,4.01664,1.1715200000000001,4.184,0.0038400000000000005,0.0011200000000000001,0.004,4.0128,1.1703999999999999,4.18
2019-12-17 20:00:00,3.84432,1.12126,4.0045,0.04272,0.01246,0.044500000000000005,3.8016,1.1088,3.96,3.80592,1.11006,3.9645,0.04272,0.01246,0.044500000000000005,3.7632,1.0976,3.92
2019-12-17 20:30:00,3.73776,1.09018,3.8935,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.696,1.078,3.85,3.67056,1.07058,3.8235,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.6288,1.0584,3.7800000000000002
2019-12-17 21:00:00,3.6024000000000003,1.0507,3.7525,0.0504,0.014700000000000001,0.052500000000000005,3.552,1.036,3.7,3.516,1.0255,3.6625,0.0504,0.014700000000000001,0.052500000000000005,3.4656000000000002,1.0108,3.61
2019-12-17 21:30:00,3.43152,1.00086,3.5745,0.013920000000000002,0.00406,0.0145,3.4176,0.9968,3.56,3.35472,0.9784600000000001,3.4945,0.013920000000000002,0.00406,0.0145,3.3407999999999998,0.9744,3.48
2019-12-17 22:00:00,3.24384,0.9461200000000001,3.379,0.18144000000000002,0.05292,0.189,3.0624,0.8932,3.19,3.1574400000000002,0.9209200000000001,3.289,0.18144000000000002,0.05292,0.189,2.976,0.868,3.1
2019-12-17 22:30:00,2.9438400000000002,0.85862,3.0665,0.13104000000000002,0.038220000000000004,0.1365,2.8128,0.8204,2.93,2.88624,0.8418200000000001,3.0065,0.13104000000000002,0.038220000000000004,0.1365,2.7552,0.8036000000000001,2.87
2019-12-17 23:00:00,2.66304,0.7767200000000001,2.774,0.26304,0.07672000000000001,0.274,2.4,0.7000000000000001,2.5,2.60544,0.75992,2.714,0.26304,0.07672000000000001,0.274,2.3424,0.6832,2.44
2019-12-17 23:30:00,2.4648,0.7189,2.5675,0.2856,0.0833,0.2975,2.1792,0.6356,2.27,2.3976,0.6993,2.4975,0.2856,0.0833,0.2975,2.112,0.616,2.2
2019-12-18 00:00:00,2.3112,0.6741,2.4075,0.2856,0.0833,0.2975,2.0256,0.5908,2.11,2.2536,0.6573,2.3475,0.2856,0.0833,0.2975,1.968,0.5740000000000001,2.05
2019-12-18 00:30:00,2.292,0.6685,2.3875,0.2856,0.0833,0.2975,2.0064,0.5852,2.09,2.2248,0.6489,2.3175,0.2856,0.0833,0.2975,1.9392,0.5656,2.02
2019-12-18 01:00:00,2.4264,0.7077,2.5275,0.2856,0.0833,0.2975,2.1408,0.6244000000000001,2.23,2.3496,0.6853,2.4475,0.2856,0.0833,0.2975,2.064,0.602,2.15
2019-12-18 01:30:00,2.484,0.7245,2.5875,0.2856,0.0833,0.2975,2.1984,0.6412,2.29,2.4264,0.7077,2.5275,0.2856,0.0833,0.2975,2.1408,0.6244000000000001,2.23
2019-12-18 02:00:00,2.4264,0.7077,2.5275,0.2856,0.0833,0.2975,2.1408,0.6244000000000001,2.23,2.3784,0.6937,2.4775,0.2856,0.0833,0.2975,2.0928,0.6104,2.18
2019-12-18 02:30:00,2.388,0.6965,2.4875,0.2856,0.0833,0.2975,2.1024,0.6132000000000001,2.19,2.3976,0.6993,2.4975,0.2856,0.0833,0.2975,2.112,0.616,2.2
2019-12-18 03:00:00,2.3304,0.6797000000000001,2.4275,0.2856,0.0833,0.2975,2.0448,0.5964,2.13,2.3496,0.6853,2.4475,0.2856,0.0833,0.2975,2.064,0.602,2.15
2019-12-18 03:30:00,2.34,0.6825,2.4375,0.2856,0.0833,0.2975,2.0544000000000002,0.5992000000000001,2.14,2.3304,0.6797000000000001,2.4275,0.2856,0.0833,0.2975,2.0448,0.5964,2.13
2019-12-18 04:00:00,2.292,0.6685,2.3875,0.2856,0.0833,0.2975,2.0064,0.5852,2.09,2.292,0.6685,2.3875,0.2856,0.0833,0.2975,2.0064,0.5852,2.09
2019-12-18 04:30:00,2.2536,0.6573,2.3475,0.2856,0.0833,0.2975,1.968,0.5740000000000001,2.05,2.2536,0.6573,2.3475,0.2856,0.0833,0.2975,1.968,0.5740000000000001,2.05
2019-12-18 05:00:00,2.3208,0.6769000000000001,2.4175,0.2856,0.0833,0.2975,2.0352,0.5936,2.12,2.3016,0.6713,2.3975,0.2856,0.0833,0.2975,2.016,0.588,2.1
2019-12-18 05:30:00,2.4168,0.7049000000000001,2.5175,0.2856,0.0833,0.2975,2.1312,0.6216,2.22,2.4072,0.7021000000000001,2.5075000000000003,0.2856,0.0833,0.2975,2.1216,0.6188,2.21
2019-12-18 06:00:00,2.5032,0.7301000000000001,2.6075,0.2856,0.0833,0.2975,2.2176,0.6468,2.31,2.5128,0.7329,2.6175,0.2856,0.0833,0.2975,2.2272,0.6496000000000001,2.32
2019-12-18 06:30:00,2.8968,0.8449000000000001,3.0175,0.2856,0.0833,0.2975,2.6112,0.7616,2.7199999999999998,3.0024,0.8757,3.1275,0.2856,0.0833,0.2975,2.7168,0.7924,2.83
2019-12-18 07:00:00,3.2712,0.9541000000000001,3.4075,0.2856,0.0833,0.2975,2.9856,0.8708,3.11,3.396,0.9905,3.5375,0.2856,0.0833,0.2975,3.1104,0.9072,3.24
2019-12-18 07:30:00,3.588,1.0465,3.7375,0.2856,0.0833,0.2975,3.3024,0.9632000000000001,3.44,3.5784000000000002,1.0437,3.7275,0.2856,0.0833,0.2975,3.2928,0.9604,3.43
2019-12-18 08:00:00,3.8472,1.1221,4.0075,0.2856,0.0833,0.2975,3.5616,1.0388,3.71,3.8280000000000003,1.1165,3.9875,0.2856,0.0833,0.2975,3.5423999999999998,1.0332,3.69
2019-12-18 08:30:00,3.8750400000000003,1.13022,4.0365,0.28464,0.08302000000000001,0.29650000000000004,3.5904,1.0472,3.74,3.85584,1.12462,4.0165,0.28464,0.08302000000000001,0.29650000000000004,3.5712,1.0416,3.7199999999999998
2019-12-18 09:00:00,3.88512,1.13316,4.047,0.28512000000000004,0.08316000000000001,0.297,3.6,1.05,3.75,3.85632,1.12476,4.017,0.28512000000000004,0.08316000000000001,0.297,3.5712,1.0416,3.7199999999999998
2019-12-18 09:30:00,3.92352,1.14436,4.087,0.28512000000000004,0.08316000000000001,0.297,3.6384,1.0612,3.79,3.88512,1.13316,4.047,0.28512000000000004,0.08316000000000001,0.297,3.6,1.05,3.75
2019-12-18 10:00:00,3.89424,1.13582,4.0565,0.28464,0.08302000000000001,0.29650000000000004,3.6096,1.0528,3.76,3.82704,1.11622,3.9865,0.28464,0.08302000000000001,0.29650000000000004,3.5423999999999998,1.0332,3.69
2019-12-18 10:30:00,3.98112,1.16116,4.147,0.28512000000000004,0.08316000000000001,0.297,3.696,1.078,3.85,3.92352,1.14436,4.087,0.28512000000000004,0.08316000000000001,0.297,3.6384,1.0612,3.79
2019-12-18 11:00:00,3.86544,1.12742,4.0265,0.28464,0.08302000000000001,0.29650000000000004,3.5808,1.0444,3.73,3.77904,1.10222,3.9365,0.28464,0.08302000000000001,0.29650000000000004,3.4944,1.0192,3.64
2019-12-18 11:30:00,3.8750400000000003,1.13022,4.0365,0.28464,0.08302000000000001,0.29650000000000004,3.5904,1.0472,3.74,3.76944,1.09942,3.9265,0.28464,0.08302000000000001,0.29650000000000004,3.4848,1.0164,3.63
2019-12-18 12:00:00,3.83616,1.11888,3.996,0.28416,0.08288000000000001,0.296,3.552,1.036,3.7,3.73056,1.08808,3.886,0.28416,0.08288000000000001,0.296,3.4464,1.0052,3.59
2019-12-18 12:30:00,3.79728,1.10754,3.9555,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.5136000000000003,1.0248,3.66,3.70128,1.07954,3.8555,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.4176,0.9968,3.56
2019-12-18 13:00:00,3.7977600000000002,1.10768,3.956,0.28416,0.08288000000000001,0.296,3.5136000000000003,1.0248,3.66,3.70176,1.07968,3.856,0.28416,0.08288000000000001,0.296,3.4176,0.9968,3.56
2019-12-18 13:30:00,3.80688,1.11034,3.9655,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.5232,1.0276,3.67,3.69168,1.07674,3.8455,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.408,0.994,3.55
2019-12-18 14:00:00,3.77856,1.10208,3.936,0.28416,0.08288000000000001,0.296,3.4944,1.0192,3.64,3.66336,1.06848,3.816,0.28416,0.08288000000000001,0.296,3.3792,0.9856,3.52
2019-12-18 14:30:00,3.77808,1.10194,3.9355,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.4944,1.0192,3.64,3.70128,1.07954,3.8555,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.4176,0.9968,3.56
2019-12-18 15:00:00,3.71088,1.08234,3.8655,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.4272,0.9996,3.5700000000000003,3.69168,1.07674,3.8455,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.408,0.994,3.55
2019-12-18 15:30:00,3.7204800000000002,1.08514,3.8755,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.4368,1.0024,3.58,3.69168,1.07674,3.8455,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.408,0.994,3.55
2019-12-18 16:00:00,3.90288,1.13834,4.0655,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.6192,1.0556,3.77,3.82608,1.11594,3.9855,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.5423999999999998,1.0332,3.69
2019-12-18 16:30:00,4.2288,1.2334,4.405,0.2832,0.0826,0.295,3.9455999999999998,1.1508,4.11,4.2768,1.2474,4.455,0.2832,0.0826,0.295,3.9936,1.1648,4.16
2019-12-18 17:00:00,4.3632,1.2726,4.545,0.2832,0.0826,0.295,4.08,1.19,4.25,4.4016,1.2838,4.585,0.2832,0.0826,0.295,4.1184,1.2012,4.29
2019-12-18 17:30:00,4.36272,1.2724600000000001,4.5445,0.28272,0.08246,0.29450000000000004,4.08,1.19,4.25,4.38192,1.27806,4.5645,0.28272,0.08246,0.29450000000000004,4.0992,1.1956,4.27
2019-12-18 18:00:00,4.36272,1.2724600000000001,4.5445,0.28272,0.08246,0.29450000000000004,4.08,1.19,4.25,4.38192,1.27806,4.5645,0.28272,0.08246,0.29450000000000004,4.0992,1.1956,4.27
2019-12-18 18:30:00,4.29552,1.25286,4.4745,0.28272,0.08246,0.29450000000000004,4.0128,1.1703999999999999,4.18,4.33392,1.26406,4.5145,0.28272,0.08246,0.29450000000000004,4.0512,1.1816,4.22
2019-12-18 19:00:00,4.14192,1.2080600000000001,4.3145,0.28272,0.08246,0.29450000000000004,3.8592,1.1256,4.02,4.20912,1.22766,4.3845,0.28272,0.08246,0.29450000000000004,3.9264,1.1452,4.09
2019-12-18 19:30:00,4.02672,1.17446,4.1945,0.28272,0.08246,0.29450000000000004,3.7439999999999998,1.092,3.9,4.08432,1.19126,4.2545,0.28272,0.08246,0.29450000000000004,3.8016,1.1088,3.96
2019-12-18 20:00:00,3.9115200000000003,1.14086,4.0745,0.28272,0.08246,0.29450000000000004,3.6288,1.0584,3.7800000000000002,3.95952,1.15486,4.1245,0.28272,0.08246,0.29450000000000004,3.6768,1.0724,3.83
2019-12-18 20:30:00,3.8352,1.1186,3.995,0.2832,0.0826,0.295,3.552,1.036,3.7,3.7392000000000003,1.0906,3.895,0.2832,0.0826,0.295,3.456,1.008,3.6
2019-12-18 21:00:00,3.672,1.071,3.825,0.2832,0.0826,0.295,3.3888,0.9884000000000001,3.5300000000000002,3.5472,1.0346,3.6950000000000003,0.2832,0.0826,0.295,3.2640000000000002,0.9520000000000001,3.4
2019-12-18 21:30:00,3.4608,1.0094,3.605,0.2832,0.0826,0.295,3.1776,0.9268000000000001,3.31,3.3264,0.9702000000000001,3.465,0.2832,0.0826,0.295,3.0432,0.8876000000000001,3.17
2019-12-18 22:00:00,3.192,0.931,3.325,0.2832,0.0826,0.295,2.9088000000000003,0.8484,3.03,3.0768,0.8974000000000001,3.205,0.2832,0.0826,0.295,2.7936,0.8148000000000001,2.91
2019-12-18 22:30:00,2.91312,0.8496600000000001,3.0345,0.28272,0.08246,0.29450000000000004,2.6304,0.7672,2.74,2.81712,0.8216600000000001,2.9345,0.28272,0.08246,0.29450000000000004,2.5343999999999998,0.7392000000000001,2.64
2019-12-18 23:00:00,2.64432,0.7712600000000001,2.7545,0.28272,0.08246,0.29450000000000004,2.3616,0.6888000000000001,2.46,2.53872,0.74046,2.6445,0.28272,0.08246,0.29450000000000004,2.2560000000000002,0.658,2.35
2019-12-18 23:30:00,2.4043200000000002,0.7012600000000001,2.5045,0.28272,0.08246,0.29450000000000004,2.1216,0.6188,2.21,2.29872,0.6704600000000001,2.3945,0.28272,0.08246,0.29450000000000004,2.016,0.588,2.1
2019-12-19 00:00:00,2.23104,0.6507200000000001,2.324,0.28224000000000005,0.08232,0.294,1.9488,0.5684,2.03,2.18304,0.6367200000000001,2.274,0.28224000000000005,0.08232,0.294,1.9008,0.5544,1.98
2019-12-21 00:30:00,2.15856,0.62958,2.2485,0.29616000000000003,0.08638000000000001,0.3085,1.8624,0.5432,1.94,2.14896,0.62678,2.2385,0.29616000000000003,0.08638000000000001,0.3085,1.8528,0.5404,1.9300000000000002
2019-12-21 01:00:00,2.29296,0.66878,2.3885,0.29616000000000003,0.08638000000000001,0.3085,1.9968,0.5824,2.08,2.22576,0.6491800000000001,2.3185000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.9296000000000002,0.5628000000000001,2.01
2019-12-21 01:30:00,2.36976,0.69118,2.4685,0.29616000000000003,0.08638000000000001,0.3085,2.0736,0.6048,2.16,2.24496,0.65478,2.3385,0.29616000000000003,0.08638000000000001,0.3085,1.9488,0.5684,2.03
2019-12-21 02:00:00,2.26416,0.6603800000000001,2.3585000000000003,0.29616000000000003,0.08638000000000001,0.3085,1.968,0.5740000000000001,2.05,2.17776,0.6351800000000001,2.2685,0.29616000000000003,0.08638000000000001,0.3085,1.8816000000000002,0.5488000000000001,1.96
2019-12-21 02:30:00,2.20656,0.64358,2.2984999999999998,0.29616000000000003,0.08638000000000001,0.3085,1.9104,0.5572,1.99,2.15856,0.62958,2.2485,0.29616000000000003,0.08638000000000001,0.3085,1.8624,0.5432,1.94
2019-12-21 03:00:00,2.21616,0.6463800000000001,2.3085,0.29616000000000003,0.08638000000000001,0.3085,1.92,0.56,2.0,2.13936,0.6239800000000001,2.2285,0.29616000000000003,0.08638000000000001,0.3085,1.8432,0.5376000000000001,1.92
2019-12-21 03:30:00,2.14896,0.62678,2.2385,0.29616000000000003,0.08638000000000001,0.3085,1.8528,0.5404,1.9300000000000002,2.06256,0.60158,2.1485,0.29616000000000003,0.08638000000000001,0.3085,1.7664,0.5152,1.8399999999999999
2019-12-21 04:00:00,2.09136,0.6099800000000001,2.1785,0.29616000000000003,0.08638000000000001,0.3085,1.7952,0.5236000000000001,1.87,2.06256,0.60158,2.1485,0.29616000000000003,0.08638000000000001,0.3085,1.7664,0.5152,1.8399999999999999
2019-12-21 04:30:00,2.04336,0.5959800000000001,2.1285,0.29616000000000003,0.08638000000000001,0.3085,1.7472,0.5096,1.82,2.02416,0.59038,2.1085,0.29616000000000003,0.08638000000000001,0.3085,1.728,0.504,1.8
2019-12-21 05:00:00,2.02464,0.59052,2.109,0.29664,0.08652000000000001,0.309,1.728,0.504,1.8,2.00544,0.58492,2.089,0.29664,0.08652000000000001,0.309,1.7088,0.4984,1.78
2019-12-21 05:30:00,2.11152,0.6158600000000001,2.1995,0.29712000000000005,0.08666,0.3095,1.8144,0.5292,1.8900000000000001,2.07312,0.6046600000000001,2.1595,0.29712000000000005,0.08666,0.3095,1.776,0.518,1.85
2019-12-21 06:00:00,2.16864,0.6325200000000001,2.259,0.29664,0.08652000000000001,0.309,1.8719999999999999,0.546,1.9500000000000002,2.10144,0.61292,2.189,0.29664,0.08652000000000001,0.309,1.8048000000000002,0.5264,1.88
2019-12-21 06:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.29664,0.08652000000000001,0.309,1.9968,0.5824,2.08,2.26464,0.6605200000000001,2.359,0.29664,0.08652000000000001,0.309,1.968,0.5740000000000001,2.05
2019-12-21 07:00:00,2.48496,0.7247800000000001,2.5885,0.29616000000000003,0.08638000000000001,0.3085,2.1888,0.6384000000000001,2.2800000000000002,2.48496,0.7247800000000001,2.5885,0.29616000000000003,0.08638000000000001,0.3085,2.1888,0.6384000000000001,2.2800000000000002
2019-12-21 07:30:00,2.75328,0.8030400000000001,2.868,0.29568,0.08624000000000001,0.308,2.4576000000000002,0.7168,2.56,2.77248,0.80864,2.888,0.29568,0.08624000000000001,0.308,2.4768,0.7224,2.58
2019-12-21 08:00:00,2.87808,0.8394400000000001,2.998,0.29568,0.08624000000000001,0.308,2.5824,0.7532,2.69,2.8492800000000003,0.8310400000000001,2.968,0.29568,0.08624000000000001,0.308,2.5536,0.7448,2.66
2019-12-21 08:30:00,3.02208,0.8814400000000001,3.148,0.29568,0.08624000000000001,0.308,2.7264,0.7952,2.84,3.01248,0.8786400000000001,3.138,0.29568,0.08624000000000001,0.308,2.7168,0.7924,2.83
2019-12-21 09:00:00,3.1848,0.9289000000000001,3.3175,0.2952,0.08610000000000001,0.3075,2.8896,0.8428,3.01,3.1656,0.9233,3.2975,0.2952,0.08610000000000001,0.3075,2.8704,0.8372,2.99
2019-12-21 09:30:00,3.2136,0.9373,3.3475,0.2952,0.08610000000000001,0.3075,2.9184,0.8512000000000001,3.04,3.156,0.9205000000000001,3.2875,0.2952,0.08610000000000001,0.3075,2.8608000000000002,0.8344,2.98
2019-12-21 10:00:00,3.2328,0.9429000000000001,3.3675,0.2952,0.08610000000000001,0.3075,2.9376,0.8568,3.06,3.2136,0.9373,3.3475,0.2952,0.08610000000000001,0.3075,2.9184,0.8512000000000001,3.04
2019-12-21 10:30:00,3.204,0.9345,3.3375,0.2952,0.08610000000000001,0.3075,2.9088000000000003,0.8484,3.03,3.1368,0.9149,3.2675,0.2952,0.08610000000000001,0.3075,2.8416,0.8288000000000001,2.96
2019-12-21 11:00:00,3.19392,0.93156,3.327,0.29472000000000004,0.08596000000000001,0.307,2.8992,0.8456,3.02,3.14592,0.91756,3.277,0.29472000000000004,0.08596000000000001,0.307,2.8512,0.8316,2.9699999999999998
2019-12-21 11:30:00,3.18432,0.92876,3.317,0.29472000000000004,0.08596000000000001,0.307,2.8896,0.8428,3.01,3.0979200000000002,0.90356,3.227,0.29472000000000004,0.08596000000000001,0.307,2.8032,0.8176,2.92
2019-12-21 12:00:00,3.19392,0.93156,3.327,0.29472000000000004,0.08596000000000001,0.307,2.8992,0.8456,3.02,3.31872,0.96796,3.457,0.29472000000000004,0.08596000000000001,0.307,3.024,0.882,3.15
2019-12-21 12:30:00,3.12672,0.9119600000000001,3.257,0.29472000000000004,0.08596000000000001,0.307,2.832,0.8260000000000001,2.95,3.16512,0.9231600000000001,3.297,0.29472000000000004,0.08596000000000001,0.307,2.8704,0.8372,2.99
2019-12-21 13:00:00,2.98272,0.8699600000000001,3.107,0.29472000000000004,0.08596000000000001,0.307,2.688,0.784,2.8,3.01152,0.87836,3.137,0.29472000000000004,0.08596000000000001,0.307,2.7168,0.7924,2.83
2019-12-21 13:30:00,2.97312,0.86716,3.097,0.29472000000000004,0.08596000000000001,0.307,2.6784,0.7812,2.79,2.76192,0.80556,2.877,0.29472000000000004,0.08596000000000001,0.307,2.4672,0.7196,2.5700000000000003
2019-12-21 14:00:00,2.9923200000000003,0.8727600000000001,3.117,0.29472000000000004,0.08596000000000001,0.307,2.6976,0.7868,2.81,2.98272,0.8699600000000001,3.107,0.29472000000000004,0.08596000000000001,0.307,2.688,0.784,2.8
2019-12-21 14:30:00,3.04032,0.8867600000000001,3.167,0.29472000000000004,0.08596000000000001,0.307,2.7456,0.8008000000000001,2.86,2.97312,0.86716,3.097,0.29472000000000004,0.08596000000000001,0.307,2.6784,0.7812,2.79
2019-12-21 15:00:00,3.12672,0.9119600000000001,3.257,0.29472000000000004,0.08596000000000001,0.307,2.832,0.8260000000000001,2.95,3.03072,0.8839600000000001,3.157,0.29472000000000004,0.08596000000000001,0.307,2.7359999999999998,0.798,2.85
2019-12-21 15:30:00,3.22272,0.9399600000000001,3.357,0.29472000000000004,0.08596000000000001,0.307,2.928,0.854,3.05,3.0979200000000002,0.90356,3.227,0.29472000000000004,0.08596000000000001,0.307,2.8032,0.8176,2.92
2019-12-21 16:00:00,3.30912,0.9651600000000001,3.447,0.29472000000000004,0.08596000000000001,0.307,3.0144,0.8792000000000001,3.14,3.20352,0.9343600000000001,3.337,0.29472000000000004,0.08596000000000001,0.307,2.9088000000000003,0.8484,3.03
2019-12-21 16:30:00,3.6456,1.0633,3.7975,0.2952,0.08610000000000001,0.3075,3.3504,0.9772000000000001,3.49,3.6936,1.0773,3.8475,0.2952,0.08610000000000001,0.3075,3.3984,0.9912000000000001,3.54
2019-12-21 17:00:00,3.7512,1.0941,3.9075,0.2952,0.08610000000000001,0.3075,3.456,1.008,3.6,3.6936,1.0773,3.8475,0.2952,0.08610000000000001,0.3075,3.3984,0.9912000000000001,3.54
2019-12-21 17:30:00,3.9048,1.1389,4.0675,0.2952,0.08610000000000001,0.3075,3.6096,1.0528,3.76,3.7992,1.1081,3.9575,0.2952,0.08610000000000001,0.3075,3.504,1.022,3.65
2019-12-21 18:00:00,3.8856,1.1333,4.0475,0.2952,0.08610000000000001,0.3075,3.5904,1.0472,3.74,3.7800000000000002,1.1025,3.9375,0.2952,0.08610000000000001,0.3075,3.4848,1.0164,3.63
2019-12-21 18:30:00,3.77952,1.10236,3.9370000000000003,0.29472000000000004,0.08596000000000001,0.307,3.4848,1.0164,3.63,3.69312,1.0771600000000001,3.847,0.29472000000000004,0.08596000000000001,0.307,3.3984,0.9912000000000001,3.54
2019-12-21 19:00:00,3.67392,1.07156,3.827,0.29472000000000004,0.08596000000000001,0.307,3.3792,0.9856,3.52,3.62592,1.05756,3.777,0.29472000000000004,0.08596000000000001,0.307,3.3312,0.9716,3.47
2019-12-21 19:30:00,3.55872,1.03796,3.707,0.29472000000000004,0.08596000000000001,0.307,3.2640000000000002,0.9520000000000001,3.4,3.49152,1.01836,3.637,0.29472000000000004,0.08596000000000001,0.307,3.1968,0.9324,3.33
2019-12-21 20:00:00,3.46272,1.00996,3.607,0.29472000000000004,0.08596000000000001,0.307,3.168,0.924,3.3,3.35712,0.97916,3.497,0.29472000000000004,0.08596000000000001,0.307,3.0624,0.8932,3.19
2019-12-21 20:30:00,3.3672,0.9821000000000001,3.5075000000000003,0.2952,0.08610000000000001,0.3075,3.072,0.896,3.2,3.2616,0.9513,3.3975,0.2952,0.08610000000000001,0.3075,2.9664,0.8652000000000001,3.09
2019-12-21 21:00:00,3.204,0.9345,3.3375,0.2952,0.08610000000000001,0.3075,2.9088000000000003,0.8484,3.03,3.1272,0.9121,3.2575,0.2952,0.08610000000000001,0.3075,2.832,0.8260000000000001,2.95
2019-12-21 21:30:00,3.06,0.8925000000000001,3.1875,0.2952,0.08610000000000001,0.3075,2.7648,0.8064,2.88,2.9928,0.8729,3.1175,0.2952,0.08610000000000001,0.3075,2.6976,0.7868,2.81
2019-12-21 22:00:00,2.9064,0.8477,3.0275,0.2952,0.08610000000000001,0.3075,2.6112,0.7616,2.7199999999999998,2.8296,0.8253,2.9475,0.2952,0.08610000000000001,0.3075,2.5343999999999998,0.7392000000000001,2.64
2019-12-21 22:30:00,2.6856,0.7833,2.7975,0.2952,0.08610000000000001,0.3075,2.3904,0.6972,2.49,2.628,0.7665000000000001,2.7375,0.2952,0.08610000000000001,0.3075,2.3328,0.6804,2.43
2019-12-21 23:00:00,2.4936,0.7273000000000001,2.5975,0.2952,0.08610000000000001,0.3075,2.1984,0.6412,2.29,2.4455999999999998,0.7133,2.5475,0.2952,0.08610000000000001,0.3075,2.1504,0.6272,2.24
2019-12-21 23:30:00,2.3112,0.6741,2.4075,0.2952,0.08610000000000001,0.3075,2.016,0.588,2.1,2.2632,0.6601,2.3575,0.2952,0.08610000000000001,0.3075,1.968,0.5740000000000001,2.05
2019-12-22 00:00:00,2.1768,0.6349,2.2675,0.2952,0.08610000000000001,0.3075,1.8816000000000002,0.5488000000000001,1.96,2.148,0.6265000000000001,2.2375,0.2952,0.08610000000000001,0.3075,1.8528,0.5404,1.9300000000000002
2019-12-22 00:30:00,2.1288,0.6209,2.2175,0.2952,0.08610000000000001,0.3075,1.8336000000000001,0.5348,1.9100000000000001,2.0808,0.6069,2.1675,0.2952,0.08610000000000001,0.3075,1.7856,0.5208,1.8599999999999999
2019-12-22 01:00:00,2.2536,0.6573,2.3475,0.2952,0.08610000000000001,0.3075,1.9584000000000001,0.5712,2.04,2.1768,0.6349,2.2675,0.2952,0.08610000000000001,0.3075,1.8816000000000002,0.5488000000000001,1.96
2019-12-22 01:30:00,2.2824,0.6657000000000001,2.3775,0.2952,0.08610000000000001,0.3075,1.9872,0.5796,2.07,2.2248,0.6489,2.3175,0.2952,0.08610000000000001,0.3075,1.9296000000000002,0.5628000000000001,2.01
2019-12-22 02:00:00,2.2248,0.6489,2.3175,0.2952,0.08610000000000001,0.3075,1.9296000000000002,0.5628000000000001,2.01,2.1384,0.6237,2.2275,0.2952,0.08610000000000001,0.3075,1.8432,0.5376000000000001,1.92
2019-12-22 02:30:00,2.1864,0.6377,2.2775,0.2952,0.08610000000000001,0.3075,1.8912,0.5516,1.97,2.1,0.6125,2.1875,0.2952,0.08610000000000001,0.3075,1.8048000000000002,0.5264,1.88
2019-12-22 03:00:00,2.148,0.6265000000000001,2.2375,0.2952,0.08610000000000001,0.3075,1.8528,0.5404,1.9300000000000002,2.0232,0.5901000000000001,2.1075,0.2952,0.08610000000000001,0.3075,1.728,0.504,1.8
2019-12-22 03:30:00,2.1,0.6125,2.1875,0.2952,0.08610000000000001,0.3075,1.8048000000000002,0.5264,1.88,1.9848,0.5789000000000001,2.0675,0.2952,0.08610000000000001,0.3075,1.6896,0.4928,1.76
2019-12-22 04:00:00,2.07072,0.60396,2.157,0.29472000000000004,0.08596000000000001,0.307,1.776,0.518,1.85,1.9939200000000001,0.5815600000000001,2.077,0.29472000000000004,0.08596000000000001,0.307,1.6992,0.49560000000000004,1.77
2019-12-22 04:30:00,2.04192,0.5955600000000001,2.127,0.29472000000000004,0.08596000000000001,0.307,1.7472,0.5096,1.82,1.94592,0.5675600000000001,2.027,0.29472000000000004,0.08596000000000001,0.307,1.6512,0.48160000000000003,1.72
2019-12-22 05:00:00,1.98432,0.57876,2.067,0.29472000000000004,0.08596000000000001,0.307,1.6896,0.4928,1.76,1.9171200000000002,0.55916,1.9969999999999999,0.29472000000000004,0.08596000000000001,0.307,1.6224,0.4732,1.69
2019-12-22 05:30:00,1.9848,0.5789000000000001,2.0675,0.2952,0.08610000000000001,0.3075,1.6896,0.4928,1.76,1.9176000000000002,0.5593,1.9975,0.2952,0.08610000000000001,0.3075,1.6224,0.4732,1.69
2019-12-22 06:00:00,2.0328,0.5929,2.1175,0.2952,0.08610000000000001,0.3075,1.7376,0.5068,1.81,1.9464000000000001,0.5677,2.0275,0.2952,0.08610000000000001,0.3075,1.6512,0.48160000000000003,1.72
2019-12-22 06:30:00,2.1576,0.6293000000000001,2.2475,0.2952,0.08610000000000001,0.3075,1.8624,0.5432,1.94,2.1,0.6125,2.1875,0.2952,0.08610000000000001,0.3075,1.8048000000000002,0.5264,1.88
2019-12-22 07:00:00,2.2439999999999998,0.6545000000000001,2.3375,0.2952,0.08610000000000001,0.3075,1.9488,0.5684,2.03,2.1864,0.6377,2.2775,0.2952,0.08610000000000001,0.3075,1.8912,0.5516,1.97
2019-12-22 07:30:00,2.3976,0.6993,2.4975,0.2952,0.08610000000000001,0.3075,2.1024,0.6132000000000001,2.19,2.3304,0.6797000000000001,2.4275,0.2952,0.08610000000000001,0.3075,2.0352,0.5936,2.12
