Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-22 08:00:00,2.5704000000000002,0.7497,2.6775,0.2952,0.08610000000000001,0.3075,2.2752,0.6636000000000001,2.37,2.4744,0.7217,2.5775,0.2952,0.08610000000000001,0.3075,2.1792,0.6356,2.27
2019-12-22 08:30:00,2.77248,0.80864,2.888,0.29568,0.08624000000000001,0.308,2.4768,0.7224,2.58,2.67648,0.7806400000000001,2.7880000000000003,0.29568,0.08624000000000001,0.308,2.3808,0.6944,2.48
2019-12-22 09:00:00,2.98368,0.8702400000000001,3.108,0.29568,0.08624000000000001,0.308,2.688,0.784,2.8,2.8972800000000003,0.8450400000000001,3.018,0.29568,0.08624000000000001,0.308,2.6016,0.7588,2.71
2019-12-22 09:30:00,3.14688,0.9178400000000001,3.278,0.29568,0.08624000000000001,0.308,2.8512,0.8316,2.9699999999999998,3.21408,0.93744,3.348,0.29568,0.08624000000000001,0.308,2.9184,0.8512000000000001,3.04
2019-12-22 10:00:00,3.204,0.9345,3.3375,0.2952,0.08610000000000001,0.3075,2.9088000000000003,0.8484,3.03,3.2616,0.9513,3.3975,0.2952,0.08610000000000001,0.3075,2.9664,0.8652000000000001,3.09
2019-12-22 10:30:00,3.2808,0.9569000000000001,3.4175,0.2952,0.08610000000000001,0.3075,2.9856,0.8708,3.11,3.2904,0.9597,3.4275,0.2952,0.08610000000000001,0.3075,2.9952,0.8736,3.12
2019-12-22 11:00:00,3.2616,0.9513,3.3975,0.2952,0.08610000000000001,0.3075,2.9664,0.8652000000000001,3.09,3.2904,0.9597,3.4275,0.2952,0.08610000000000001,0.3075,2.9952,0.8736,3.12
2019-12-22 11:30:00,3.27072,0.95396,3.407,0.29472000000000004,0.08596000000000001,0.307,2.976,0.868,3.1,3.31872,0.96796,3.457,0.29472000000000004,0.08596000000000001,0.307,3.024,0.882,3.15
2019-12-22 12:00:00,3.3096,0.9653,3.4475,0.2952,0.08610000000000001,0.3075,3.0144,0.8792000000000001,3.14,3.3096,0.9653,3.4475,0.2952,0.08610000000000001,0.3075,3.0144,0.8792000000000001,3.14
2019-12-22 12:30:00,3.252,0.9485,3.3875,0.2952,0.08610000000000001,0.3075,2.9568000000000003,0.8624,3.08,3.1368,0.9149,3.2675,0.2952,0.08610000000000001,0.3075,2.8416,0.8288000000000001,2.96
2019-12-22 13:00:00,3.18432,0.92876,3.317,0.29472000000000004,0.08596000000000001,0.307,2.8896,0.8428,3.01,3.11712,0.9091600000000001,3.247,0.29472000000000004,0.08596000000000001,0.307,2.8224,0.8232,2.94
2019-12-22 13:30:00,3.18432,0.92876,3.317,0.29472000000000004,0.08596000000000001,0.307,2.8896,0.8428,3.01,3.03072,0.8839600000000001,3.157,0.29472000000000004,0.08596000000000001,0.307,2.7359999999999998,0.798,2.85
2019-12-22 14:00:00,3.21312,0.9371600000000001,3.347,0.29472000000000004,0.08596000000000001,0.307,2.9184,0.8512000000000001,3.04,3.0979200000000002,0.90356,3.227,0.29472000000000004,0.08596000000000001,0.307,2.8032,0.8176,2.92
2019-12-22 14:30:00,3.17472,0.9259600000000001,3.307,0.29472000000000004,0.08596000000000001,0.307,2.88,0.84,3.0,3.01152,0.87836,3.137,0.29472000000000004,0.08596000000000001,0.307,2.7168,0.7924,2.83
2019-12-22 15:00:00,3.19392,0.93156,3.327,0.29472000000000004,0.08596000000000001,0.307,2.8992,0.8456,3.02,3.05952,0.89236,3.187,0.29472000000000004,0.08596000000000001,0.307,2.7648,0.8064,2.88
2019-12-22 15:30:00,3.28992,0.9595600000000001,3.427,0.29472000000000004,0.08596000000000001,0.307,2.9952,0.8736,3.12,3.07872,0.8979600000000001,3.207,0.29472000000000004,0.08596000000000001,0.307,2.784,0.812,2.9
2019-12-22 16:00:00,3.40512,0.99316,3.547,0.29472000000000004,0.08596000000000001,0.307,3.1104,0.9072,3.24,3.23232,0.94276,3.367,0.29472000000000004,0.08596000000000001,0.307,2.9376,0.8568,3.06
2019-12-22 16:30:00,3.6648,1.0689,3.8175,0.2952,0.08610000000000001,0.3075,3.3696,0.9828,3.51,3.5592,1.0381,3.7075,0.2952,0.08610000000000001,0.3075,3.2640000000000002,0.9520000000000001,3.4
2019-12-22 17:00:00,3.8856,1.1333,4.0475,0.2952,0.08610000000000001,0.3075,3.5904,1.0472,3.74,3.7704,1.0997,3.9275,0.2952,0.08610000000000001,0.3075,3.4752,1.0136,3.62
2019-12-22 17:30:00,3.94368,1.15024,4.108,0.29568,0.08624000000000001,0.308,3.648,1.064,3.8,3.83808,1.11944,3.998,0.29568,0.08624000000000001,0.308,3.5423999999999998,1.0332,3.69
2019-12-22 18:00:00,3.87648,1.13064,4.038,0.29568,0.08624000000000001,0.308,3.5808,1.0444,3.73,3.79008,1.10544,3.948,0.29568,0.08624000000000001,0.308,3.4944,1.0192,3.64
2019-12-22 18:30:00,3.7329600000000003,1.08878,3.8885,0.29616000000000003,0.08638000000000001,0.3085,3.4368,1.0024,3.58,3.63696,1.06078,3.7885,0.29616000000000003,0.08638000000000001,0.3085,3.3407999999999998,0.9744,3.48
2019-12-22 19:00:00,3.588,1.0465,3.7375,0.2952,0.08610000000000001,0.3075,3.2928,0.9604,3.43,3.5112,1.0241,3.6575,0.2952,0.08610000000000001,0.3075,3.216,0.9380000000000001,3.35
2019-12-22 19:30:00,3.4728,1.0129,3.6175,0.2952,0.08610000000000001,0.3075,3.1776,0.9268000000000001,3.31,3.396,0.9905,3.5375,0.2952,0.08610000000000001,0.3075,3.1008,0.9044000000000001,3.23
2019-12-22 20:00:00,3.35712,0.97916,3.497,0.29472000000000004,0.08596000000000001,0.307,3.0624,0.8932,3.19,3.30912,0.9651600000000001,3.447,0.29472000000000004,0.08596000000000001,0.307,3.0144,0.8792000000000001,3.14
2019-12-22 20:30:00,3.2808,0.9569000000000001,3.4175,0.2952,0.08610000000000001,0.3075,2.9856,0.8708,3.11,3.2136,0.9373,3.3475,0.2952,0.08610000000000001,0.3075,2.9184,0.8512000000000001,3.04
2019-12-22 21:00:00,3.1848,0.9289000000000001,3.3175,0.2952,0.08610000000000001,0.3075,2.8896,0.8428,3.01,3.1176,0.9093,3.2475,0.2952,0.08610000000000001,0.3075,2.8224,0.8232,2.94
2019-12-22 21:30:00,3.07968,0.89824,3.208,0.29568,0.08624000000000001,0.308,2.784,0.812,2.9,3.02208,0.8814400000000001,3.148,0.29568,0.08624000000000001,0.308,2.7264,0.7952,2.84
2019-12-22 22:00:00,2.8968,0.8449000000000001,3.0175,0.2952,0.08610000000000001,0.3075,2.6016,0.7588,2.71,2.8008,0.8169000000000001,2.9175,0.2952,0.08610000000000001,0.3075,2.5056000000000003,0.7308,2.61
2019-12-22 22:30:00,2.71392,0.79156,2.827,0.29472000000000004,0.08596000000000001,0.307,2.4192,0.7056,2.52,2.56992,0.7495600000000001,2.677,0.29472000000000004,0.08596000000000001,0.307,2.2752,0.6636000000000001,2.37
2019-12-22 23:00:00,2.4936,0.7273000000000001,2.5975,0.2952,0.08610000000000001,0.3075,2.1984,0.6412,2.29,2.3496,0.6853,2.4475,0.2952,0.08610000000000001,0.3075,2.0544000000000002,0.5992000000000001,2.14
2019-12-22 23:30:00,2.292,0.6685,2.3875,0.2952,0.08610000000000001,0.3075,1.9968,0.5824,2.08,2.148,0.6265000000000001,2.2375,0.2952,0.08610000000000001,0.3075,1.8528,0.5404,1.9300000000000002
2019-12-23 00:00:00,2.15712,0.62916,2.247,0.29472000000000004,0.08596000000000001,0.307,1.8624,0.5432,1.94,2.06112,0.60116,2.147,0.29472000000000004,0.08596000000000001,0.307,1.7664,0.5152,1.8399999999999999
2019-12-23 00:30:00,2.1288,0.6209,2.2175,0.2952,0.08610000000000001,0.3075,1.8336000000000001,0.5348,1.9100000000000001,2.0616,0.6013000000000001,2.1475,0.2952,0.08610000000000001,0.3075,1.7664,0.5152,1.8399999999999999
2019-12-23 01:00:00,2.2824,0.6657000000000001,2.3775,0.2952,0.08610000000000001,0.3075,1.9872,0.5796,2.07,2.1864,0.6377,2.2775,0.2952,0.08610000000000001,0.3075,1.8912,0.5516,1.97
2019-12-23 01:30:00,2.33088,0.6798400000000001,2.428,0.29568,0.08624000000000001,0.308,2.0352,0.5936,2.12,2.21568,0.64624,2.308,0.29568,0.08624000000000001,0.308,1.92,0.56,2.0
2019-12-23 02:00:00,2.2344,0.6517000000000001,2.3275,0.2952,0.08610000000000001,0.3075,1.9392,0.5656,2.02,2.1672000000000002,0.6321,2.2575,0.2952,0.08610000000000001,0.3075,1.8719999999999999,0.546,1.9500000000000002
2019-12-23 02:30:00,2.19696,0.64078,2.2885,0.29616000000000003,0.08638000000000001,0.3085,1.9008,0.5544,1.98,2.12976,0.6211800000000001,2.2185,0.29616000000000003,0.08638000000000001,0.3085,1.8336000000000001,0.5348,1.9100000000000001
2019-12-23 03:00:00,2.1864,0.6377,2.2775,0.2952,0.08610000000000001,0.3075,1.8912,0.5516,1.97,2.0904,0.6097,2.1775,0.2952,0.08610000000000001,0.3075,1.7952,0.5236000000000001,1.87
2019-12-23 03:30:00,2.1864,0.6377,2.2775,0.2952,0.08610000000000001,0.3075,1.8912,0.5516,1.97,2.0616,0.6013000000000001,2.1475,0.2952,0.08610000000000001,0.3075,1.7664,0.5152,1.8399999999999999
2019-12-23 04:00:00,2.1576,0.6293000000000001,2.2475,0.2952,0.08610000000000001,0.3075,1.8624,0.5432,1.94,1.9944000000000002,0.5817,2.0775,0.2952,0.08610000000000001,0.3075,1.6992,0.49560000000000004,1.77
2019-12-23 04:30:00,2.1576,0.6293000000000001,2.2475,0.2952,0.08610000000000001,0.3075,1.8624,0.5432,1.94,1.9656,0.5733,2.0475,0.2952,0.08610000000000001,0.3075,1.6703999999999999,0.4872,1.74
2019-12-23 05:00:00,2.1576,0.6293000000000001,2.2475,0.2952,0.08610000000000001,0.3075,1.8624,0.5432,1.94,1.9656,0.5733,2.0475,0.2952,0.08610000000000001,0.3075,1.6703999999999999,0.4872,1.74
2019-12-23 05:30:00,2.2536,0.6573,2.3475,0.2952,0.08610000000000001,0.3075,1.9584000000000001,0.5712,2.04,2.052,0.5985,2.1375,0.2952,0.08610000000000001,0.3075,1.7568000000000001,0.5124000000000001,1.83
2019-12-23 06:00:00,2.42592,0.7075600000000001,2.527,0.29472000000000004,0.08596000000000001,0.307,2.1312,0.6216,2.22,2.26272,0.6599600000000001,2.357,0.29472000000000004,0.08596000000000001,0.307,1.968,0.5740000000000001,2.05
2019-12-23 06:30:00,2.6856,0.7833,2.7975,0.2952,0.08610000000000001,0.3075,2.3904,0.6972,2.49,2.58,0.7525000000000001,2.6875,0.2952,0.08610000000000001,0.3075,2.2848,0.6664,2.38
2019-12-23 07:00:00,2.91552,0.8503600000000001,3.037,0.29472000000000004,0.08596000000000001,0.307,2.6208,0.7644000000000001,2.73,2.80992,0.8195600000000001,2.927,0.29472000000000004,0.08596000000000001,0.307,2.5152,0.7336,2.62
2019-12-23 07:30:00,3.18432,0.92876,3.317,0.29472000000000004,0.08596000000000001,0.307,2.8896,0.8428,3.01,3.15552,0.9203600000000001,3.287,0.29472000000000004,0.08596000000000001,0.307,2.8608000000000002,0.8344,2.98
2019-12-23 08:00:00,3.3475200000000003,0.9763600000000001,3.487,0.29472000000000004,0.08596000000000001,0.307,3.0528,0.8904000000000001,3.18,3.3475200000000003,0.9763600000000001,3.487,0.29472000000000004,0.08596000000000001,0.307,3.0528,0.8904000000000001,3.18
2019-12-23 08:30:00,3.40512,0.99316,3.547,0.29472000000000004,0.08596000000000001,0.307,3.1104,0.9072,3.24,3.5011200000000002,1.02116,3.6470000000000002,0.29472000000000004,0.08596000000000001,0.307,3.2064,0.9352,3.34
2019-12-23 09:00:00,3.5011200000000002,1.02116,3.6470000000000002,0.29472000000000004,0.08596000000000001,0.307,3.2064,0.9352,3.34,3.52992,1.02956,3.677,0.29472000000000004,0.08596000000000001,0.307,3.2352,0.9436,3.37
2019-12-23 09:30:00,3.5313600000000003,1.02998,3.6785,0.29616000000000003,0.08638000000000001,0.3085,3.2352,0.9436,3.37,3.45456,1.00758,3.5985,0.29616000000000003,0.08638000000000001,0.3085,3.1584,0.9212,3.29
2019-12-23 10:00:00,3.50064,1.02102,3.6465,0.29424,0.08582000000000001,0.3065,3.2064,0.9352,3.34,3.34704,0.9762200000000001,3.4865,0.29424,0.08582000000000001,0.3065,3.0528,0.8904000000000001,3.18
2019-12-23 10:30:00,3.40128,0.99204,3.543,0.16608,0.048440000000000004,0.17300000000000001,3.2352,0.9436,3.37,3.28608,0.9584400000000001,3.423,0.16608,0.048440000000000004,0.17300000000000001,3.12,0.91,3.25
2019-12-23 11:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-12-23 11:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-12-23 12:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-12-23 12:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-12-23 13:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-12-23 13:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-12-23 14:00:00,3.32256,0.96908,3.461,0.21216000000000002,0.061880000000000004,0.221,3.1104,0.9072,3.24,3.16896,0.9242800000000001,3.301,0.21216000000000002,0.061880000000000004,0.221,2.9568000000000003,0.8624,3.08
2019-12-23 14:30:00,3.34896,0.9767800000000001,3.4885,0.26736000000000004,0.07798000000000001,0.2785,3.0816,0.8988,3.21,3.3297600000000003,0.97118,3.4685,0.26736000000000004,0.07798000000000001,0.2785,3.0624,0.8932,3.19
2019-12-23 15:00:00,3.43152,1.00086,3.5745,0.28272,0.08246,0.29450000000000004,3.1488,0.9184,3.2800000000000002,3.38352,0.9868600000000001,3.5245,0.28272,0.08246,0.29450000000000004,3.1008,0.9044000000000001,3.23
2019-12-23 15:30:00,3.43152,1.00086,3.5745,0.28272,0.08246,0.29450000000000004,3.1488,0.9184,3.2800000000000002,3.35472,0.9784600000000001,3.4945,0.28272,0.08246,0.29450000000000004,3.072,0.896,3.2
2019-12-23 16:00:00,3.56592,1.04006,3.7145,0.28272,0.08246,0.29450000000000004,3.2832,0.9576,3.42,3.52752,1.02886,3.6745,0.28272,0.08246,0.29450000000000004,3.2448,0.9464,3.38
2019-12-23 16:30:00,3.7382400000000002,1.09032,3.894,0.28224000000000005,0.08232,0.294,3.456,1.008,3.6,3.66144,1.06792,3.814,0.28224000000000005,0.08232,0.294,3.3792,0.9856,3.52
2019-12-23 17:00:00,3.89184,1.1351200000000001,4.054,0.28224000000000005,0.08232,0.294,3.6096,1.0528,3.76,3.7862400000000003,1.10432,3.944,0.28224000000000005,0.08232,0.294,3.504,1.022,3.65
2019-12-23 17:30:00,3.92064,1.14352,4.084,0.28224000000000005,0.08232,0.294,3.6384,1.0612,3.79,3.79584,1.10712,3.954,0.28224000000000005,0.08232,0.294,3.5136000000000003,1.0248,3.66
2019-12-23 18:00:00,3.84432,1.12126,4.0045,0.28272,0.08246,0.29450000000000004,3.5616,1.0388,3.71,3.71952,1.08486,3.8745000000000003,0.28272,0.08246,0.29450000000000004,3.4368,1.0024,3.58
2019-12-23 18:30:00,3.8635200000000003,1.12686,4.0245,0.28272,0.08246,0.29450000000000004,3.5808,1.0444,3.73,3.7099200000000003,1.08206,3.8645,0.28272,0.08246,0.29450000000000004,3.4272,0.9996,3.5700000000000003
2019-12-23 19:00:00,3.82512,1.11566,3.9845,0.28272,0.08246,0.29450000000000004,3.5423999999999998,1.0332,3.69,3.63312,1.05966,3.7845,0.28272,0.08246,0.29450000000000004,3.3504,0.9772000000000001,3.49
2019-12-23 19:30:00,3.72912,1.08766,3.8845,0.28272,0.08246,0.29450000000000004,3.4464,1.0052,3.59,3.54672,1.03446,3.6945,0.28272,0.08246,0.29450000000000004,3.2640000000000002,0.9520000000000001,3.4
2019-12-23 20:00:00,3.57552,1.04286,3.7245,0.28272,0.08246,0.29450000000000004,3.2928,0.9604,3.43,3.40272,0.9924600000000001,3.5445,0.28272,0.08246,0.29450000000000004,3.12,0.91,3.25
2019-12-23 20:30:00,3.4896000000000003,1.0178,3.635,0.2832,0.0826,0.295,3.2064,0.9352,3.34,3.3744,0.9842000000000001,3.515,0.2832,0.0826,0.295,3.0912,0.9016000000000001,3.22
2019-12-23 21:00:00,3.3648,0.9814,3.505,0.2832,0.0826,0.295,3.0816,0.8988,3.21,3.2208,0.9394,3.355,0.2832,0.0826,0.295,2.9376,0.8568,3.06
2019-12-23 21:30:00,3.2208,0.9394,3.355,0.2832,0.0826,0.295,2.9376,0.8568,3.06,3.0672,0.8946000000000001,3.195,0.2832,0.0826,0.295,2.784,0.812,2.9
2019-12-23 22:00:00,3.0096,0.8778,3.135,0.2832,0.0826,0.295,2.7264,0.7952,2.84,2.904,0.847,3.025,0.2832,0.0826,0.295,2.6208,0.7644000000000001,2.73
2019-12-23 22:30:00,2.7792,0.8106,2.895,0.2832,0.0826,0.295,2.496,0.728,2.6,2.7119999999999997,0.791,2.825,0.2832,0.0826,0.295,2.4288,0.7084,2.5300000000000002
2019-12-23 23:00:00,2.5392,0.7406,2.645,0.2832,0.0826,0.295,2.2560000000000002,0.658,2.35,2.472,0.721,2.575,0.2832,0.0826,0.295,2.1888,0.6384000000000001,2.2800000000000002
2019-12-23 23:30:00,2.328,0.679,2.425,0.2832,0.0826,0.295,2.0448,0.5964,2.13,2.2416,0.6538,2.335,0.2832,0.0826,0.295,1.9584000000000001,0.5712,2.04
2019-12-24 00:00:00,2.232,0.651,2.325,0.2832,0.0826,0.295,1.9488,0.5684,2.03,2.1072,0.6146,2.195,0.2832,0.0826,0.295,1.824,0.532,1.9
2019-12-24 00:30:00,2.184,0.637,2.275,0.2832,0.0826,0.295,1.9008,0.5544,1.98,2.0976,0.6118,2.185,0.2832,0.0826,0.295,1.8144,0.5292,1.8900000000000001
2019-12-24 01:00:00,2.2224,0.6482,2.315,0.2832,0.0826,0.295,1.9392,0.5656,2.02,2.1456,0.6258,2.235,0.2832,0.0826,0.295,1.8624,0.5432,1.94
2019-12-24 01:30:00,2.2704,0.6622,2.365,0.2832,0.0826,0.295,1.9872,0.5796,2.07,2.2032,0.6426000000000001,2.295,0.2832,0.0826,0.295,1.92,0.56,2.0
2019-12-24 02:00:00,2.2032,0.6426000000000001,2.295,0.2832,0.0826,0.295,1.92,0.56,2.0,2.1456,0.6258,2.235,0.2832,0.0826,0.295,1.8624,0.5432,1.94
2019-12-24 02:30:00,2.1744,0.6342,2.265,0.2832,0.0826,0.295,1.8912,0.5516,1.97,2.1072,0.6146,2.195,0.2832,0.0826,0.295,1.824,0.532,1.9
2019-12-24 03:00:00,2.1744,0.6342,2.265,0.2832,0.0826,0.295,1.8912,0.5516,1.97,2.0688,0.6034,2.155,0.2832,0.0826,0.295,1.7856,0.5208,1.8599999999999999
2019-12-24 03:30:00,2.1168,0.6174000000000001,2.205,0.2832,0.0826,0.295,1.8336000000000001,0.5348,1.9100000000000001,2.0208,0.5894,2.105,0.2832,0.0826,0.295,1.7376,0.5068,1.81
2019-12-24 04:00:00,2.088,0.609,2.175,0.2832,0.0826,0.295,1.8048000000000002,0.5264,1.88,1.992,0.581,2.075,0.2832,0.0826,0.295,1.7088,0.4984,1.78
2019-12-24 04:30:00,2.08848,0.60914,2.1755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8048000000000002,0.5264,1.88,1.97328,0.57554,2.0555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6896,0.4928,1.76
2019-12-24 05:00:00,2.07888,0.6063400000000001,2.1655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7952,0.5236000000000001,1.87,1.95408,0.56994,2.0355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6703999999999999,0.4872,1.74
2019-12-24 05:30:00,2.18448,0.63714,2.2755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9008,0.5544,1.98,2.05968,0.60074,2.1455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.776,0.518,1.85
2019-12-24 06:00:00,2.26128,0.65954,2.3555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9776,0.5768,2.06,2.11728,0.6175400000000001,2.2055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8336000000000001,0.5348,1.9100000000000001
2019-12-24 06:30:00,2.49168,0.72674,2.5955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.208,0.644,2.3,2.40528,0.70154,2.5055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1216,0.6188,2.21
2019-12-24 07:00:00,2.664,0.777,2.775,0.2832,0.0826,0.295,2.3808,0.6944,2.48,2.6352,0.7686000000000001,2.745,0.2832,0.0826,0.295,2.352,0.686,2.45
2019-12-24 07:30:00,2.9140800000000002,0.84994,3.0355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6304,0.7672,2.74,2.89488,0.8443400000000001,3.0155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6112,0.7616,2.7199999999999998
2019-12-24 08:00:00,3.15408,0.9199400000000001,3.2855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8704,0.8372,2.99,3.1156800000000002,0.9087400000000001,3.2455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.832,0.8260000000000001,2.95
2019-12-24 08:30:00,3.24096,0.9452800000000001,3.376,0.28416,0.08288000000000001,0.296,2.9568000000000003,0.8624,3.08,3.2697599999999998,0.9536800000000001,3.406,0.28416,0.08288000000000001,0.296,2.9856,0.8708,3.11
2019-12-24 09:00:00,3.32688,0.9703400000000001,3.4655,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0432,0.8876000000000001,3.17,3.32688,0.9703400000000001,3.4655,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0432,0.8876000000000001,3.17
2019-12-24 09:30:00,3.35568,0.97874,3.4955,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.072,0.896,3.2,3.29808,0.9619400000000001,3.4355,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0144,0.8792000000000001,3.14
2019-12-24 10:00:00,3.48,1.015,3.625,0.2832,0.0826,0.295,3.1968,0.9324,3.33,3.3648,0.9814,3.505,0.2832,0.0826,0.295,3.0816,0.8988,3.21
2019-12-24 10:30:00,3.384,0.987,3.525,0.2832,0.0826,0.295,3.1008,0.9044000000000001,3.23,3.192,0.931,3.325,0.2832,0.0826,0.295,2.9088000000000003,0.8484,3.03
2019-12-24 11:00:00,3.26832,0.9532600000000001,3.4045,0.28272,0.08246,0.29450000000000004,2.9856,0.8708,3.11,3.00912,0.8776600000000001,3.1345,0.28272,0.08246,0.29450000000000004,2.7264,0.7952,2.84
2019-12-24 11:30:00,3.16272,0.9224600000000001,3.2945,0.28272,0.08246,0.29450000000000004,2.88,0.84,3.0,2.98032,0.86926,3.1045,0.28272,0.08246,0.29450000000000004,2.6976,0.7868,2.81
2019-12-24 12:00:00,3.19152,0.93086,3.3245,0.28272,0.08246,0.29450000000000004,2.9088000000000003,0.8484,3.03,3.05712,0.8916600000000001,3.1845,0.28272,0.08246,0.29450000000000004,2.7744,0.8092,2.89
2019-12-24 12:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.28224000000000005,0.08232,0.294,2.8512,0.8316,2.9699999999999998,2.86464,0.83552,2.984,0.28224000000000005,0.08232,0.294,2.5824,0.7532,2.69
2019-12-24 13:00:00,3.06624,0.8943200000000001,3.194,0.28224000000000005,0.08232,0.294,2.784,0.812,2.9,2.94144,0.85792,3.064,0.28224000000000005,0.08232,0.294,2.6592000000000002,0.7756000000000001,2.77
2019-12-24 13:30:00,3.01824,0.8803200000000001,3.144,0.28224000000000005,0.08232,0.294,2.7359999999999998,0.798,2.85,2.89344,0.8439200000000001,3.014,0.28224000000000005,0.08232,0.294,2.6112,0.7616,2.7199999999999998
2019-12-24 14:00:00,3.12384,0.91112,3.254,0.28224000000000005,0.08232,0.294,2.8416,0.8288000000000001,2.96,2.89344,0.8439200000000001,3.014,0.28224000000000005,0.08232,0.294,2.6112,0.7616,2.7199999999999998
2019-12-24 14:30:00,3.17232,0.9252600000000001,3.3045,0.28272,0.08246,0.29450000000000004,2.8896,0.8428,3.01,3.02832,0.88326,3.1545,0.28272,0.08246,0.29450000000000004,2.7456,0.8008000000000001,2.86
2019-12-24 15:00:00,3.2107200000000002,0.9364600000000001,3.3445,0.28272,0.08246,0.29450000000000004,2.928,0.854,3.05,3.05712,0.8916600000000001,3.1845,0.28272,0.08246,0.29450000000000004,2.7744,0.8092,2.89
2019-12-24 15:30:00,3.3072,0.9646,3.445,0.2832,0.0826,0.295,3.024,0.882,3.15,3.1632,0.9226000000000001,3.295,0.2832,0.0826,0.295,2.88,0.84,3.0
2019-12-24 16:00:00,3.3456,0.9758,3.485,0.2832,0.0826,0.295,3.0624,0.8932,3.19,3.1824,0.9282,3.315,0.2832,0.0826,0.295,2.8992,0.8456,3.02
2019-12-24 16:30:00,3.5952,1.0486,3.745,0.2832,0.0826,0.295,3.312,0.966,3.45,3.4512,1.0066,3.5949999999999998,0.2832,0.0826,0.295,3.168,0.924,3.3
2019-12-24 17:00:00,3.78672,1.10446,3.9445,0.28272,0.08246,0.29450000000000004,3.504,1.022,3.65,3.56592,1.04006,3.7145,0.28272,0.08246,0.29450000000000004,3.2832,0.9576,3.42
2019-12-24 17:30:00,3.82512,1.11566,3.9845,0.28272,0.08246,0.29450000000000004,3.5423999999999998,1.0332,3.69,3.56592,1.04006,3.7145,0.28272,0.08246,0.29450000000000004,3.2832,0.9576,3.42
2019-12-24 18:00:00,3.79632,1.10726,3.9545,0.28272,0.08246,0.29450000000000004,3.5136000000000003,1.0248,3.66,3.53712,1.03166,3.6845,0.28272,0.08246,0.29450000000000004,3.2544,0.9492,3.39
2019-12-24 18:30:00,3.68112,1.07366,3.8345000000000002,0.28272,0.08246,0.29450000000000004,3.3984,0.9912000000000001,3.54,3.42192,0.9980600000000001,3.5645,0.28272,0.08246,0.29450000000000004,3.1392,0.9156000000000001,3.27
2019-12-24 19:00:00,3.5664,1.0402,3.715,0.2832,0.0826,0.295,3.2832,0.9576,3.42,3.4416,1.0038,3.585,0.2832,0.0826,0.295,3.1584,0.9212,3.29
2019-12-24 19:30:00,3.40272,0.9924600000000001,3.5445,0.28272,0.08246,0.29450000000000004,3.12,0.91,3.25,3.2875199999999998,0.95886,3.4245,0.28272,0.08246,0.29450000000000004,3.0048,0.8764000000000001,3.13
2019-12-24 20:00:00,3.2976,0.9618000000000001,3.435,0.2832,0.0826,0.295,3.0144,0.8792000000000001,3.14,3.1632,0.9226000000000001,3.295,0.2832,0.0826,0.295,2.88,0.84,3.0
2019-12-24 20:30:00,3.2592,0.9506,3.395,0.2832,0.0826,0.295,2.976,0.868,3.1,3.0864,0.9002,3.215,0.2832,0.0826,0.295,2.8032,0.8176,2.92
2019-12-24 21:00:00,3.15408,0.9199400000000001,3.2855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8704,0.8372,2.99,2.9140800000000002,0.84994,3.0355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6304,0.7672,2.74
2019-12-24 21:30:00,3.05808,0.8919400000000001,3.1855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7744,0.8092,2.89,2.81808,0.8219400000000001,2.9355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.5343999999999998,0.7392000000000001,2.64
2019-12-24 22:00:00,2.95248,0.86114,3.0755,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6688,0.7784000000000001,2.7800000000000002,2.72208,0.7939400000000001,2.8355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4384,0.7112,2.54
2019-12-24 22:30:00,2.79888,0.8163400000000001,2.9155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.5152,0.7336,2.62,2.56848,0.74914,2.6755,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2848,0.6664,2.38
2019-12-24 23:00:00,2.5108800000000002,0.7323400000000001,2.6155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2272,0.6496000000000001,2.32,2.40528,0.70154,2.5055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1216,0.6188,2.21
2019-12-24 23:30:00,2.3572800000000003,0.68754,2.4555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0736,0.6048,2.16,2.28048,0.6651400000000001,2.3755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9968,0.5824,2.08
2019-12-25 00:00:00,2.21328,0.64554,2.3055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9296000000000002,0.5628000000000001,2.01,2.14608,0.62594,2.2355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8624,0.5432,1.94
2019-12-25 00:30:00,2.14608,0.62594,2.2355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8624,0.5432,1.94,2.07888,0.6063400000000001,2.1655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7952,0.5236000000000001,1.87
2019-12-25 01:00:00,2.25216,0.65688,2.346,0.28416,0.08288000000000001,0.296,1.968,0.5740000000000001,2.05,2.12736,0.62048,2.216,0.28416,0.08288000000000001,0.296,1.8432,0.5376000000000001,1.92
2019-12-25 01:30:00,2.2622400000000003,0.6598200000000001,2.3565,0.28464,0.08302000000000001,0.29650000000000004,1.9776,0.5768,2.06,2.15664,0.62902,2.2465,0.28464,0.08302000000000001,0.29650000000000004,1.8719999999999999,0.546,1.9500000000000002
2019-12-25 02:00:00,2.17584,0.6346200000000001,2.2665,0.28464,0.08302000000000001,0.29650000000000004,1.8912,0.5516,1.97,2.07984,0.60662,2.1665,0.28464,0.08302000000000001,0.29650000000000004,1.7952,0.5236000000000001,1.87
2019-12-25 02:30:00,2.15664,0.62902,2.2465,0.28464,0.08302000000000001,0.29650000000000004,1.8719999999999999,0.546,1.9500000000000002,2.05104,0.5982200000000001,2.1365,0.28464,0.08302000000000001,0.29650000000000004,1.7664,0.5152,1.8399999999999999
2019-12-25 03:00:00,2.09904,0.6122200000000001,2.1865,0.28464,0.08302000000000001,0.29650000000000004,1.8144,0.5292,1.8900000000000001,1.99344,0.58142,2.0765,0.28464,0.08302000000000001,0.29650000000000004,1.7088,0.4984,1.78
2019-12-25 03:30:00,2.08944,0.6094200000000001,2.1765,0.28464,0.08302000000000001,0.29650000000000004,1.8048000000000002,0.5264,1.88,1.94544,0.56742,2.0265,0.28464,0.08302000000000001,0.29650000000000004,1.6608,0.4844,1.73
2019-12-25 04:00:00,2.06112,0.60116,2.147,0.28512000000000004,0.08316000000000001,0.297,1.776,0.518,1.85,1.9171200000000002,0.55916,1.9969999999999999,0.28512000000000004,0.08316000000000001,0.297,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-25 04:30:00,2.03232,0.5927600000000001,2.117,0.28512000000000004,0.08316000000000001,0.297,1.7472,0.5096,1.82,1.87872,0.54796,1.957,0.28512000000000004,0.08316000000000001,0.297,1.5936,0.46480000000000005,1.6600000000000001
2019-12-25 05:00:00,1.99344,0.58142,2.0765,0.28464,0.08302000000000001,0.29650000000000004,1.7088,0.4984,1.78,1.84944,0.53942,1.9264999999999999,0.28464,0.08302000000000001,0.29650000000000004,1.5648,0.45640000000000003,1.63
2019-12-25 05:30:00,1.99344,0.58142,2.0765,0.28464,0.08302000000000001,0.29650000000000004,1.7088,0.4984,1.78,1.85904,0.54222,1.9365,0.28464,0.08302000000000001,0.29650000000000004,1.5744,0.4592,1.6400000000000001
2019-12-25 06:00:00,2.00256,0.58408,2.086,0.28416,0.08288000000000001,0.296,1.7184,0.5012,1.79,1.97376,0.5756800000000001,2.056,0.28416,0.08288000000000001,0.296,1.6896,0.4928,1.76
2019-12-25 06:30:00,2.1849600000000002,0.6372800000000001,2.276,0.28416,0.08288000000000001,0.296,1.9008,0.5544,1.98,2.16576,0.63168,2.2560000000000002,0.28416,0.08288000000000001,0.296,1.8816000000000002,0.5488000000000001,1.96
2019-12-25 07:00:00,2.33904,0.68222,2.4365,0.28464,0.08302000000000001,0.29650000000000004,2.0544000000000002,0.5992000000000001,2.14,2.32944,0.67942,2.4265,0.28464,0.08302000000000001,0.29650000000000004,2.0448,0.5964,2.13
2019-12-25 07:30:00,2.62704,0.76622,2.7365,0.28464,0.08302000000000001,0.29650000000000004,2.3424,0.6832,2.44,2.62704,0.76622,2.7365,0.28464,0.08302000000000001,0.29650000000000004,2.3424,0.6832,2.44
2019-12-25 08:00:00,2.90544,0.8474200000000001,3.0265,0.28464,0.08302000000000001,0.29650000000000004,2.6208,0.7644000000000001,2.73,2.95344,0.8614200000000001,3.0765,0.28464,0.08302000000000001,0.29650000000000004,2.6688,0.7784000000000001,2.7800000000000002
2019-12-25 08:30:00,3.10752,0.90636,3.237,0.28512000000000004,0.08316000000000001,0.297,2.8224,0.8232,2.94,3.13632,0.9147600000000001,3.267,0.28512000000000004,0.08316000000000001,0.297,2.8512,0.8316,2.9699999999999998
2019-12-25 09:00:00,3.3672,0.9821000000000001,3.5075000000000003,0.2856,0.0833,0.2975,3.0816,0.8988,3.21,3.3672,0.9821000000000001,3.5075000000000003,0.2856,0.0833,0.2975,3.0816,0.8988,3.21
2019-12-25 09:30:00,3.47232,1.01276,3.617,0.28512000000000004,0.08316000000000001,0.297,3.1872,0.9296000000000001,3.32,3.39552,0.9903600000000001,3.537,0.28512000000000004,0.08316000000000001,0.297,3.1104,0.9072,3.24
2019-12-25 10:00:00,3.52032,1.02676,3.667,0.28512000000000004,0.08316000000000001,0.297,3.2352,0.9436,3.37,3.41472,0.9959600000000001,3.557,0.28512000000000004,0.08316000000000001,0.297,3.1296,0.9128000000000001,3.26
2019-12-25 10:30:00,3.5198400000000003,1.02662,3.6665,0.28464,0.08302000000000001,0.29650000000000004,3.2352,0.9436,3.37,3.40464,0.9930200000000001,3.5465,0.28464,0.08302000000000001,0.29650000000000004,3.12,0.91,3.25
2019-12-25 11:00:00,3.52848,1.02914,3.6755,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.2448,0.9464,3.38,3.42288,0.9983400000000001,3.5655,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.1392,0.9156000000000001,3.27
2019-12-25 11:30:00,3.48048,1.01514,3.6255,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.1968,0.9324,3.33,3.46128,1.00954,3.6055,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.1776,0.9268000000000001,3.31
2019-12-25 12:00:00,3.5472,1.0346,3.6950000000000003,0.2832,0.0826,0.295,3.2640000000000002,0.9520000000000001,3.4,3.528,1.029,3.675,0.2832,0.0826,0.295,3.2448,0.9464,3.38
2019-12-25 12:30:00,3.7008,1.0794,3.855,0.2832,0.0826,0.295,3.4176,0.9968,3.56,3.624,1.057,3.775,0.2832,0.0826,0.295,3.3407999999999998,0.9744,3.48
2019-12-25 13:00:00,3.7872,1.1046,3.9450000000000003,0.2832,0.0826,0.295,3.504,1.022,3.65,3.6528,1.0654,3.805,0.2832,0.0826,0.295,3.3696,0.9828,3.51
2019-12-25 13:30:00,3.75792,1.09606,3.9145000000000003,0.28272,0.08246,0.29450000000000004,3.4752,1.0136,3.62,3.58512,1.04566,3.7345,0.28272,0.08246,0.29450000000000004,3.3024,0.9632000000000001,3.44
2019-12-25 14:00:00,3.672,1.071,3.825,0.2832,0.0826,0.295,3.3888,0.9884000000000001,3.5300000000000002,3.624,1.057,3.775,0.2832,0.0826,0.295,3.3407999999999998,0.9744,3.48
2019-12-25 14:30:00,3.528,1.029,3.675,0.2832,0.0826,0.295,3.2448,0.9464,3.38,3.4512,1.0066,3.5949999999999998,0.2832,0.0826,0.295,3.168,0.924,3.3
2019-12-25 15:00:00,3.3552,0.9786,3.495,0.2832,0.0826,0.295,3.072,0.896,3.2,3.3072,0.9646,3.445,0.2832,0.0826,0.295,3.024,0.882,3.15
2019-12-25 15:30:00,3.2688,0.9534,3.4050000000000002,0.2832,0.0826,0.295,2.9856,0.8708,3.11,3.2688,0.9534,3.4050000000000002,0.2832,0.0826,0.295,2.9856,0.8708,3.11
2019-12-25 16:00:00,3.2208,0.9394,3.355,0.2832,0.0826,0.295,2.9376,0.8568,3.06,3.2496,0.9478000000000001,3.385,0.2832,0.0826,0.295,2.9664,0.8652000000000001,3.09
2019-12-25 16:30:00,3.24048,0.9451400000000001,3.3755,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.9568000000000003,0.8624,3.08,3.28848,0.9591400000000001,3.4255,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0048,0.8764000000000001,3.13
2019-12-25 17:00:00,3.17328,0.92554,3.3055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8896,0.8428,3.01,3.25008,0.9479400000000001,3.3855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.9664,0.8652000000000001,3.09
2019-12-25 17:30:00,3.15456,0.9200800000000001,3.286,0.28416,0.08288000000000001,0.296,2.8704,0.8372,2.99,3.20256,0.93408,3.336,0.28416,0.08288000000000001,0.296,2.9184,0.8512000000000001,3.04
2019-12-25 18:00:00,3.12528,0.9115400000000001,3.2555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8416,0.8288000000000001,2.96,3.15408,0.9199400000000001,3.2855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8704,0.8372,2.99
2019-12-25 18:30:00,3.08688,0.90034,3.2155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8032,0.8176,2.92,3.12528,0.9115400000000001,3.2555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8416,0.8288000000000001,2.96
2019-12-25 19:00:00,3.05856,0.8920800000000001,3.186,0.28416,0.08288000000000001,0.296,2.7744,0.8092,2.89,3.08736,0.9004800000000001,3.216,0.28416,0.08288000000000001,0.296,2.8032,0.8176,2.92
2019-12-25 19:30:00,3.03024,0.88382,3.1565,0.28464,0.08302000000000001,0.29650000000000004,2.7456,0.8008000000000001,2.86,3.00144,0.8754200000000001,3.1265,0.28464,0.08302000000000001,0.29650000000000004,2.7168,0.7924,2.83
2019-12-25 20:00:00,2.97264,0.8670200000000001,3.0965,0.28464,0.08302000000000001,0.29650000000000004,2.688,0.784,2.8,2.90544,0.8474200000000001,3.0265,0.28464,0.08302000000000001,0.29650000000000004,2.6208,0.7644000000000001,2.73
2019-12-25 20:30:00,3.00192,0.8755600000000001,3.127,0.28512000000000004,0.08316000000000001,0.297,2.7168,0.7924,2.83,2.92512,0.85316,3.047,0.28512000000000004,0.08316000000000001,0.297,2.64,0.77,2.75
2019-12-25 21:00:00,2.96352,0.86436,3.087,0.28512000000000004,0.08316000000000001,0.297,2.6784,0.7812,2.79,2.88672,0.84196,3.007,0.28512000000000004,0.08316000000000001,0.297,2.6016,0.7588,2.71
2019-12-25 21:30:00,2.8963200000000002,0.8447600000000001,3.017,0.28512000000000004,0.08316000000000001,0.297,2.6112,0.7616,2.7199999999999998,2.80032,0.81676,2.917,0.28512000000000004,0.08316000000000001,0.297,2.5152,0.7336,2.62
2019-12-25 22:00:00,2.84832,0.83076,2.967,0.28512000000000004,0.08316000000000001,0.297,2.5632,0.7476,2.67,2.77152,0.8083600000000001,2.887,0.28512000000000004,0.08316000000000001,0.297,2.4864,0.7252000000000001,2.59
2019-12-25 22:30:00,2.59872,0.7579600000000001,2.707,0.28512000000000004,0.08316000000000001,0.297,2.3136,0.6748000000000001,2.41,2.45472,0.71596,2.557,0.28512000000000004,0.08316000000000001,0.297,2.1696,0.6328,2.26
2019-12-25 23:00:00,2.43552,0.7103600000000001,2.537,0.28512000000000004,0.08316000000000001,0.297,2.1504,0.6272,2.24,2.28192,0.66556,2.377,0.28512000000000004,0.08316000000000001,0.297,1.9968,0.5824,2.08
2019-12-25 23:30:00,2.29104,0.66822,2.3865,0.28464,0.08302000000000001,0.29650000000000004,2.0064,0.5852,2.09,2.14704,0.62622,2.2365,0.28464,0.08302000000000001,0.29650000000000004,1.8624,0.5432,1.94
2019-12-26 00:00:00,2.13744,0.6234200000000001,2.2265,0.28464,0.08302000000000001,0.29650000000000004,1.8528,0.5404,1.9300000000000002,2.01264,0.5870200000000001,2.0965,0.28464,0.08302000000000001,0.29650000000000004,1.728,0.504,1.8
2019-12-27 00:30:00,2.06928,0.6035400000000001,2.1555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7856,0.5208,1.8599999999999999,1.95408,0.56994,2.0355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6703999999999999,0.4872,1.74
2019-12-27 01:00:00,2.1552,0.6286,2.245,0.2832,0.0826,0.295,1.8719999999999999,0.546,1.9500000000000002,2.0496,0.5978,2.135,0.2832,0.0826,0.295,1.7664,0.5152,1.8399999999999999
2019-12-27 01:30:00,2.184,0.637,2.275,0.2832,0.0826,0.295,1.9008,0.5544,1.98,2.0784,0.6062000000000001,2.165,0.2832,0.0826,0.295,1.7952,0.5236000000000001,1.87
2019-12-27 02:00:00,2.1264,0.6202000000000001,2.215,0.2832,0.0826,0.295,1.8432,0.5376000000000001,1.92,2.0112,0.5866,2.095,0.2832,0.0826,0.295,1.728,0.504,1.8
2019-12-27 02:30:00,2.1072,0.6146,2.195,0.2832,0.0826,0.295,1.824,0.532,1.9,1.992,0.581,2.075,0.2832,0.0826,0.295,1.7088,0.4984,1.78
2019-12-27 03:00:00,2.1072,0.6146,2.195,0.2832,0.0826,0.295,1.824,0.532,1.9,2.0208,0.5894,2.105,0.2832,0.0826,0.295,1.7376,0.5068,1.81
2019-12-27 03:30:00,2.0112,0.5866,2.095,0.2832,0.0826,0.295,1.728,0.504,1.8,1.9152,0.5586,1.995,0.2832,0.0826,0.295,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-27 04:00:00,1.992,0.581,2.075,0.2832,0.0826,0.295,1.7088,0.4984,1.78,1.8479999999999999,0.539,1.925,0.2832,0.0826,0.295,1.5648,0.45640000000000003,1.63
2019-12-27 04:30:00,1.9824000000000002,0.5782,2.065,0.2832,0.0826,0.295,1.6992,0.49560000000000004,1.77,1.8192,0.5306000000000001,1.895,0.2832,0.0826,0.295,1.536,0.448,1.6
2019-12-27 05:00:00,2.00208,0.58394,2.0855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7184,0.5012,1.79,1.8484800000000001,0.5391400000000001,1.9255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5648,0.45640000000000003,1.63
2019-12-27 05:30:00,2.02128,0.5895400000000001,2.1055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7376,0.5068,1.81,1.86768,0.54474,1.9455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.584,0.462,1.65
2019-12-27 06:00:00,2.088,0.609,2.175,0.2832,0.0826,0.295,1.8048000000000002,0.5264,1.88,1.9344000000000001,0.5642,2.015,0.2832,0.0826,0.295,1.6512,0.48160000000000003,1.72
2019-12-27 06:30:00,2.232,0.651,2.325,0.2832,0.0826,0.295,1.9488,0.5684,2.03,2.0688,0.6034,2.155,0.2832,0.0826,0.295,1.7856,0.5208,1.8599999999999999
2019-12-27 07:00:00,2.37648,0.6931400000000001,2.4755000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0928,0.6104,2.18,2.21328,0.64554,2.3055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9296000000000002,0.5628000000000001,2.01
2019-12-27 07:30:00,2.63568,0.7687400000000001,2.7455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.352,0.686,2.45,2.53008,0.73794,2.6355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2464,0.6552,2.34
2019-12-27 08:00:00,2.75088,0.80234,2.8655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4672,0.7196,2.5700000000000003,2.67408,0.7799400000000001,2.7855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3904,0.6972,2.49
2019-12-27 08:30:00,2.7792,0.8106,2.895,0.2832,0.0826,0.295,2.496,0.728,2.6,2.6832000000000003,0.7826000000000001,2.795,0.2832,0.0826,0.295,2.4,0.7000000000000001,2.5
2019-12-27 09:00:00,2.9328000000000003,0.8554,3.055,0.2832,0.0826,0.295,2.6496,0.7728,2.76,2.8464,0.8302,2.965,0.2832,0.0826,0.295,2.5632,0.7476,2.67
2019-12-27 09:30:00,3.1248,0.9114000000000001,3.255,0.2832,0.0826,0.295,2.8416,0.8288000000000001,2.96,3.0288,0.8834000000000001,3.155,0.2832,0.0826,0.295,2.7456,0.8008000000000001,2.86
2019-12-27 10:00:00,3.1632,0.9226000000000001,3.295,0.2832,0.0826,0.295,2.88,0.84,3.0,3.0288,0.8834000000000001,3.155,0.2832,0.0826,0.295,2.7456,0.8008000000000001,2.86
2019-12-27 10:30:00,3.2496,0.9478000000000001,3.385,0.2832,0.0826,0.295,2.9664,0.8652000000000001,3.09,3.1536,0.9198000000000001,3.285,0.2832,0.0826,0.295,2.8704,0.8372,2.99
2019-12-27 11:00:00,3.2880000000000003,0.9590000000000001,3.425,0.2832,0.0826,0.295,3.0048,0.8764000000000001,3.13,3.1824,0.9282,3.315,0.2832,0.0826,0.295,2.8992,0.8456,3.02
2019-12-27 11:30:00,3.2592,0.9506,3.395,0.2832,0.0826,0.295,2.976,0.868,3.1,3.1536,0.9198000000000001,3.285,0.2832,0.0826,0.295,2.8704,0.8372,2.99
2019-12-27 12:00:00,3.2880000000000003,0.9590000000000001,3.425,0.2832,0.0826,0.295,3.0048,0.8764000000000001,3.13,3.1728,0.9254,3.305,0.2832,0.0826,0.295,2.8896,0.8428,3.01
2019-12-27 12:30:00,3.3168,0.9674,3.455,0.2832,0.0826,0.295,3.0336,0.8848,3.16,3.192,0.931,3.325,0.2832,0.0826,0.295,2.9088000000000003,0.8484,3.03
2019-12-27 13:00:00,3.2875199999999998,0.95886,3.4245,0.28272,0.08246,0.29450000000000004,3.0048,0.8764000000000001,3.13,3.15312,0.91966,3.2845,0.28272,0.08246,0.29450000000000004,2.8704,0.8372,2.99
2019-12-27 13:30:00,3.3264,0.9702000000000001,3.465,0.2832,0.0826,0.295,3.0432,0.8876000000000001,3.17,3.2016,0.9338000000000001,3.335,0.2832,0.0826,0.295,2.9184,0.8512000000000001,3.04
2019-12-27 14:00:00,3.2880000000000003,0.9590000000000001,3.425,0.2832,0.0826,0.295,3.0048,0.8764000000000001,3.13,3.192,0.931,3.325,0.2832,0.0826,0.295,2.9088000000000003,0.8484,3.03
2019-12-27 14:30:00,3.2208,0.9394,3.355,0.2832,0.0826,0.295,2.9376,0.8568,3.06,3.1344,0.9142,3.265,0.2832,0.0826,0.295,2.8512,0.8316,2.9699999999999998
2019-12-27 15:00:00,3.2496,0.9478000000000001,3.385,0.2832,0.0826,0.295,2.9664,0.8652000000000001,3.09,3.1536,0.9198000000000001,3.285,0.2832,0.0826,0.295,2.8704,0.8372,2.99
2019-12-27 15:30:00,3.3456,0.9758,3.485,0.2832,0.0826,0.295,3.0624,0.8932,3.19,3.2496,0.9478000000000001,3.385,0.2832,0.0826,0.295,2.9664,0.8652000000000001,3.09
2019-12-27 16:00:00,3.4032,0.9926,3.545,0.2832,0.0826,0.295,3.12,0.91,3.25,3.3264,0.9702000000000001,3.465,0.2832,0.0826,0.295,3.0432,0.8876000000000001,3.17
2019-12-27 16:30:00,3.5664,1.0402,3.715,0.2832,0.0826,0.295,3.2832,0.9576,3.42,3.5088,1.0234,3.6550000000000002,0.2832,0.0826,0.295,3.2256,0.9408000000000001,3.36
2019-12-27 17:00:00,3.7104,1.0822,3.865,0.2832,0.0826,0.295,3.4272,0.9996,3.5700000000000003,3.7296,1.0878,3.885,0.2832,0.0826,0.295,3.4464,1.0052,3.59
2019-12-27 17:30:00,3.7776,1.1018,3.935,0.2832,0.0826,0.295,3.4944,1.0192,3.64,3.7008,1.0794,3.855,0.2832,0.0826,0.295,3.4176,0.9968,3.56
2019-12-27 18:00:00,3.70032,1.07926,3.8545,0.28272,0.08246,0.29450000000000004,3.4176,0.9968,3.56,3.65232,1.06526,3.8045,0.28272,0.08246,0.29450000000000004,3.3696,0.9828,3.51
2019-12-27 18:30:00,3.62352,1.05686,3.7745,0.28272,0.08246,0.29450000000000004,3.3407999999999998,0.9744,3.48,3.57552,1.04286,3.7245,0.28272,0.08246,0.29450000000000004,3.2928,0.9604,3.43
2019-12-27 19:00:00,3.67152,1.07086,3.8245,0.28272,0.08246,0.29450000000000004,3.3888,0.9884000000000001,3.5300000000000002,3.57552,1.04286,3.7245,0.28272,0.08246,0.29450000000000004,3.2928,0.9604,3.43
2019-12-27 19:30:00,3.4992,1.0206,3.645,0.2832,0.0826,0.295,3.216,0.9380000000000001,3.35,3.3744,0.9842000000000001,3.515,0.2832,0.0826,0.295,3.0912,0.9016000000000001,3.22
2019-12-27 20:00:00,3.3552,0.9786,3.495,0.2832,0.0826,0.295,3.072,0.896,3.2,3.24,0.9450000000000001,3.375,0.2832,0.0826,0.295,2.9568000000000003,0.8624,3.08
2019-12-27 20:30:00,3.2592,0.9506,3.395,0.2832,0.0826,0.295,2.976,0.868,3.1,3.1344,0.9142,3.265,0.2832,0.0826,0.295,2.8512,0.8316,2.9699999999999998
2019-12-27 21:00:00,3.1536,0.9198000000000001,3.285,0.2832,0.0826,0.295,2.8704,0.8372,2.99,3.0288,0.8834000000000001,3.155,0.2832,0.0826,0.295,2.7456,0.8008000000000001,2.86
2019-12-27 21:30:00,3.0096,0.8778,3.135,0.2832,0.0826,0.295,2.7264,0.7952,2.84,2.8944,0.8442000000000001,3.015,0.2832,0.0826,0.295,2.6112,0.7616,2.7199999999999998
2019-12-27 22:00:00,2.9136,0.8498,3.035,0.2832,0.0826,0.295,2.6304,0.7672,2.74,2.8464,0.8302,2.965,0.2832,0.0826,0.295,2.5632,0.7476,2.67
2019-12-27 22:30:00,2.6352,0.7686000000000001,2.745,0.2832,0.0826,0.295,2.352,0.686,2.45,2.5392,0.7406,2.645,0.2832,0.0826,0.295,2.2560000000000002,0.658,2.35
2019-12-27 23:00:00,2.424,0.707,2.525,0.2832,0.0826,0.295,2.1408,0.6244000000000001,2.23,2.3472,0.6846,2.445,0.2832,0.0826,0.295,2.064,0.602,2.15
2019-12-27 23:30:00,2.232,0.651,2.325,0.2832,0.0826,0.295,1.9488,0.5684,2.03,2.136,0.623,2.225,0.2832,0.0826,0.295,1.8528,0.5404,1.9300000000000002
2019-12-28 00:00:00,2.09712,0.6116600000000001,2.1845,0.28272,0.08246,0.29450000000000004,1.8144,0.5292,1.8900000000000001,2.00112,0.5836600000000001,2.0845,0.28272,0.08246,0.29450000000000004,1.7184,0.5012,1.79
2019-12-28 00:30:00,2.05872,0.60046,2.1445,0.28272,0.08246,0.29450000000000004,1.776,0.518,1.85,1.97232,0.57526,2.0545,0.28272,0.08246,0.29450000000000004,1.6896,0.4928,1.76
2019-12-28 01:00:00,2.184,0.637,2.275,0.2832,0.0826,0.295,1.9008,0.5544,1.98,2.088,0.609,2.175,0.2832,0.0826,0.295,1.8048000000000002,0.5264,1.88
2019-12-28 01:30:00,2.2224,0.6482,2.315,0.2832,0.0826,0.295,1.9392,0.5656,2.02,2.1552,0.6286,2.245,0.2832,0.0826,0.295,1.8719999999999999,0.546,1.9500000000000002
2019-12-28 02:00:00,2.11632,0.61726,2.2045,0.28272,0.08246,0.29450000000000004,1.8336000000000001,0.5348,1.9100000000000001,2.07792,0.60606,2.1645,0.28272,0.08246,0.29450000000000004,1.7952,0.5236000000000001,1.87
2019-12-28 02:30:00,2.1168,0.6174000000000001,2.205,0.2832,0.0826,0.295,1.8336000000000001,0.5348,1.9100000000000001,2.088,0.609,2.175,0.2832,0.0826,0.295,1.8048000000000002,0.5264,1.88
2019-12-28 03:00:00,2.08752,0.6088600000000001,2.1745,0.28272,0.08246,0.29450000000000004,1.8048000000000002,0.5264,1.88,2.05872,0.60046,2.1445,0.28272,0.08246,0.29450000000000004,1.776,0.518,1.85
2019-12-28 03:30:00,2.0592,0.6006,2.145,0.2832,0.0826,0.295,1.776,0.518,1.85,2.0304,0.5922000000000001,2.115,0.2832,0.0826,0.295,1.7472,0.5096,1.82
2019-12-28 04:00:00,1.9824000000000002,0.5782,2.065,0.2832,0.0826,0.295,1.6992,0.49560000000000004,1.77,1.9536,0.5698,2.035,0.2832,0.0826,0.295,1.6703999999999999,0.4872,1.74
2019-12-28 04:30:00,1.9344000000000001,0.5642,2.015,0.2832,0.0826,0.295,1.6512,0.48160000000000003,1.72,1.9248,0.5614,2.005,0.2832,0.0826,0.295,1.6416,0.4788,1.71
2019-12-28 05:00:00,1.896,0.553,1.975,0.2832,0.0826,0.295,1.6128,0.47040000000000004,1.6800000000000002,1.8768,0.5474,1.955,0.2832,0.0826,0.295,1.5936,0.46480000000000005,1.6600000000000001
2019-12-28 05:30:00,1.9824000000000002,0.5782,2.065,0.2832,0.0826,0.295,1.6992,0.49560000000000004,1.77,1.9632,0.5726,2.045,0.2832,0.0826,0.295,1.6800000000000002,0.49,1.75
2019-12-28 06:00:00,2.04,0.595,2.125,0.2832,0.0826,0.295,1.7568000000000001,0.5124000000000001,1.83,2.0496,0.5978,2.135,0.2832,0.0826,0.295,1.7664,0.5152,1.8399999999999999
2019-12-28 06:30:00,2.25072,0.65646,2.3445,0.28272,0.08246,0.29450000000000004,1.968,0.5740000000000001,2.05,2.30832,0.6732600000000001,2.4045,0.28272,0.08246,0.29450000000000004,2.0256,0.5908,2.11
2019-12-28 07:00:00,2.39472,0.6984600000000001,2.4945,0.28272,0.08246,0.29450000000000004,2.112,0.616,2.2,2.49072,0.7264600000000001,2.5945,0.28272,0.08246,0.29450000000000004,2.208,0.644,2.3
2019-12-28 07:30:00,2.54832,0.74326,2.6545,0.28272,0.08246,0.29450000000000004,2.2656,0.6608,2.36,2.59632,0.75726,2.7045,0.28272,0.08246,0.29450000000000004,2.3136,0.6748000000000001,2.41
2019-12-28 08:00:00,2.66352,0.7768600000000001,2.7745,0.28272,0.08246,0.29450000000000004,2.3808,0.6944,2.48,2.73072,0.7964600000000001,2.8445,0.28272,0.08246,0.29450000000000004,2.448,0.714,2.55
2019-12-28 08:30:00,2.73072,0.7964600000000001,2.8445,0.28272,0.08246,0.29450000000000004,2.448,0.714,2.55,2.81712,0.8216600000000001,2.9345,0.28272,0.08246,0.29450000000000004,2.5343999999999998,0.7392000000000001,2.64
2019-12-28 09:00:00,2.84592,0.83006,2.9645,0.28272,0.08246,0.29450000000000004,2.5632,0.7476,2.67,2.98032,0.86926,3.1045,0.28272,0.08246,0.29450000000000004,2.6976,0.7868,2.81
2019-12-28 09:30:00,2.98032,0.86926,3.1045,0.28272,0.08246,0.29450000000000004,2.6976,0.7868,2.81,3.04752,0.8888600000000001,3.1745,0.28272,0.08246,0.29450000000000004,2.7648,0.8064,2.88
2019-12-28 10:00:00,3.00912,0.8776600000000001,3.1345,0.28272,0.08246,0.29450000000000004,2.7264,0.7952,2.84,3.00912,0.8776600000000001,3.1345,0.28272,0.08246,0.29450000000000004,2.7264,0.7952,2.84
2019-12-28 10:30:00,3.07632,0.8972600000000001,3.2045,0.28272,0.08246,0.29450000000000004,2.7936,0.8148000000000001,2.91,3.03792,0.8860600000000001,3.1645,0.28272,0.08246,0.29450000000000004,2.7552,0.8036000000000001,2.87
2019-12-28 11:00:00,3.06624,0.8943200000000001,3.194,0.28224000000000005,0.08232,0.294,2.784,0.812,2.9,3.03744,0.88592,3.164,0.28224000000000005,0.08232,0.294,2.7552,0.8036000000000001,2.87
