Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-28 11:30:00,3.05664,0.8915200000000001,3.184,0.28224000000000005,0.08232,0.294,2.7744,0.8092,2.89,3.02784,0.8831200000000001,3.154,0.28224000000000005,0.08232,0.294,2.7456,0.8008000000000001,2.86
2019-12-28 12:00:00,3.06624,0.8943200000000001,3.194,0.28224000000000005,0.08232,0.294,2.784,0.812,2.9,3.03744,0.88592,3.164,0.28224000000000005,0.08232,0.294,2.7552,0.8036000000000001,2.87
2019-12-28 12:30:00,3.03744,0.88592,3.164,0.28224000000000005,0.08232,0.294,2.7552,0.8036000000000001,2.87,2.96064,0.8635200000000001,3.084,0.28224000000000005,0.08232,0.294,2.6784,0.7812,2.79
2019-12-28 13:00:00,3.00864,0.8775200000000001,3.134,0.28224000000000005,0.08232,0.294,2.7264,0.7952,2.84,2.9318400000000002,0.8551200000000001,3.054,0.28224000000000005,0.08232,0.294,2.6496,0.7728,2.76
2019-12-28 13:30:00,3.00864,0.8775200000000001,3.134,0.28224000000000005,0.08232,0.294,2.7264,0.7952,2.84,2.95104,0.86072,3.074,0.28224000000000005,0.08232,0.294,2.6688,0.7784000000000001,2.7800000000000002
2019-12-28 14:00:00,3.02784,0.8831200000000001,3.154,0.28224000000000005,0.08232,0.294,2.7456,0.8008000000000001,2.86,2.97024,0.8663200000000001,3.094,0.28224000000000005,0.08232,0.294,2.688,0.784,2.8
2019-12-28 14:30:00,2.92224,0.8523200000000001,3.044,0.28224000000000005,0.08232,0.294,2.64,0.77,2.75,2.84544,0.8299200000000001,2.964,0.28224000000000005,0.08232,0.294,2.5632,0.7476,2.67
2019-12-28 15:00:00,2.86464,0.83552,2.984,0.28224000000000005,0.08232,0.294,2.5824,0.7532,2.69,2.8262400000000003,0.82432,2.944,0.28224000000000005,0.08232,0.294,2.544,0.742,2.65
2019-12-28 15:30:00,2.92224,0.8523200000000001,3.044,0.28224000000000005,0.08232,0.294,2.64,0.77,2.75,2.89344,0.8439200000000001,3.014,0.28224000000000005,0.08232,0.294,2.6112,0.7616,2.7199999999999998
2019-12-28 16:00:00,3.09552,0.9028600000000001,3.2245,0.28272,0.08246,0.29450000000000004,2.8128,0.8204,2.93,3.05712,0.8916600000000001,3.1845,0.28272,0.08246,0.29450000000000004,2.7744,0.8092,2.89
2019-12-28 16:30:00,3.39312,0.9896600000000001,3.5345,0.28272,0.08246,0.29450000000000004,3.1104,0.9072,3.24,3.36432,0.9812600000000001,3.5045,0.28272,0.08246,0.29450000000000004,3.0816,0.8988,3.21
2019-12-28 17:00:00,3.60432,1.05126,3.7545,0.28272,0.08246,0.29450000000000004,3.3216,0.9688,3.46,3.56592,1.04006,3.7145,0.28272,0.08246,0.29450000000000004,3.2832,0.9576,3.42
2019-12-28 17:30:00,3.74832,1.09326,3.9045,0.28272,0.08246,0.29450000000000004,3.4656000000000002,1.0108,3.61,3.71952,1.08486,3.8745000000000003,0.28272,0.08246,0.29450000000000004,3.4368,1.0024,3.58
2019-12-28 18:00:00,3.70944,1.08192,3.864,0.28224000000000005,0.08232,0.294,3.4272,0.9996,3.5700000000000003,3.69984,1.07912,3.854,0.28224000000000005,0.08232,0.294,3.4176,0.9968,3.56
2019-12-28 18:30:00,3.62352,1.05686,3.7745,0.28272,0.08246,0.29450000000000004,3.3407999999999998,0.9744,3.48,3.62352,1.05686,3.7745,0.28272,0.08246,0.29450000000000004,3.3407999999999998,0.9744,3.48
2019-12-28 19:00:00,3.53712,1.03166,3.6845,0.28272,0.08246,0.29450000000000004,3.2544,0.9492,3.39,3.51792,1.02606,3.6645,0.28272,0.08246,0.29450000000000004,3.2352,0.9436,3.37
2019-12-28 19:30:00,3.36432,0.9812600000000001,3.5045,0.28272,0.08246,0.29450000000000004,3.0816,0.8988,3.21,3.33552,0.9728600000000001,3.4745,0.28272,0.08246,0.29450000000000004,3.0528,0.8904000000000001,3.18
2019-12-28 20:00:00,3.20112,0.93366,3.3345000000000002,0.28272,0.08246,0.29450000000000004,2.9184,0.8512000000000001,3.04,3.13392,0.9140600000000001,3.2645,0.28272,0.08246,0.29450000000000004,2.8512,0.8316,2.9699999999999998
2019-12-28 20:30:00,3.12432,0.9112600000000001,3.2545,0.28272,0.08246,0.29450000000000004,2.8416,0.8288000000000001,2.96,3.03792,0.8860600000000001,3.1645,0.28272,0.08246,0.29450000000000004,2.7552,0.8036000000000001,2.87
2019-12-28 21:00:00,3.03792,0.8860600000000001,3.1645,0.28272,0.08246,0.29450000000000004,2.7552,0.8036000000000001,2.87,2.94192,0.85806,3.0645,0.28272,0.08246,0.29450000000000004,2.6592000000000002,0.7756000000000001,2.77
2019-12-28 21:30:00,2.9232,0.8526,3.045,0.2832,0.0826,0.295,2.64,0.77,2.75,2.8368,0.8274,2.955,0.2832,0.0826,0.295,2.5536,0.7448,2.66
2019-12-28 22:00:00,2.7792,0.8106,2.895,0.2832,0.0826,0.295,2.496,0.728,2.6,2.7024,0.7882,2.815,0.2832,0.0826,0.295,2.4192,0.7056,2.52
2019-12-28 22:30:00,2.61552,0.7628600000000001,2.7245,0.28272,0.08246,0.29450000000000004,2.3328,0.6804,2.43,2.57712,0.7516600000000001,2.6845,0.28272,0.08246,0.29450000000000004,2.2944,0.6692,2.39
2019-12-28 23:00:00,2.47152,0.7208600000000001,2.5745,0.28272,0.08246,0.29450000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.4523200000000003,0.71526,2.5545,0.28272,0.08246,0.29450000000000004,2.1696,0.6328,2.26
2019-12-28 23:30:00,2.31792,0.6760600000000001,2.4145,0.28272,0.08246,0.29450000000000004,2.0352,0.5936,2.12,2.29872,0.6704600000000001,2.3945,0.28272,0.08246,0.29450000000000004,2.016,0.588,2.1
2019-12-29 00:00:00,2.10672,0.61446,2.1945,0.28272,0.08246,0.29450000000000004,1.824,0.532,1.9,2.08752,0.6088600000000001,2.1745,0.28272,0.08246,0.29450000000000004,1.8048000000000002,0.5264,1.88
2019-12-29 00:30:00,2.0496,0.5978,2.135,0.2832,0.0826,0.295,1.7664,0.5152,1.8399999999999999,2.0304,0.5922000000000001,2.115,0.2832,0.0826,0.295,1.7472,0.5096,1.82
2019-12-29 01:00:00,2.26992,0.6620600000000001,2.3645,0.28272,0.08246,0.29450000000000004,1.9872,0.5796,2.07,2.27952,0.66486,2.3745,0.28272,0.08246,0.29450000000000004,1.9968,0.5824,2.08
2019-12-29 01:30:00,2.32752,0.67886,2.4245,0.28272,0.08246,0.29450000000000004,2.0448,0.5964,2.13,2.35632,0.6872600000000001,2.4545,0.28272,0.08246,0.29450000000000004,2.0736,0.6048,2.16
2019-12-29 02:00:00,2.26032,0.6592600000000001,2.3545,0.28272,0.08246,0.29450000000000004,1.9776,0.5768,2.06,2.28912,0.66766,2.3845,0.28272,0.08246,0.29450000000000004,2.0064,0.5852,2.09
2019-12-29 02:30:00,2.21232,0.6452600000000001,2.3045,0.28272,0.08246,0.29450000000000004,1.9296000000000002,0.5628000000000001,2.01,2.25072,0.65646,2.3445,0.28272,0.08246,0.29450000000000004,1.968,0.5740000000000001,2.05
2019-12-29 03:00:00,2.17392,0.6340600000000001,2.2645,0.28272,0.08246,0.29450000000000004,1.8912,0.5516,1.97,2.2027200000000002,0.64246,2.2945,0.28272,0.08246,0.29450000000000004,1.92,0.56,2.0
2019-12-29 03:30:00,2.11632,0.61726,2.2045,0.28272,0.08246,0.29450000000000004,1.8336000000000001,0.5348,1.9100000000000001,2.15472,0.62846,2.2445,0.28272,0.08246,0.29450000000000004,1.8719999999999999,0.546,1.9500000000000002
2019-12-29 04:00:00,2.10672,0.61446,2.1945,0.28272,0.08246,0.29450000000000004,1.824,0.532,1.9,2.11632,0.61726,2.2045,0.28272,0.08246,0.29450000000000004,1.8336000000000001,0.5348,1.9100000000000001
2019-12-29 04:30:00,2.05872,0.60046,2.1445,0.28272,0.08246,0.29450000000000004,1.776,0.518,1.85,2.06832,0.60326,2.1545,0.28272,0.08246,0.29450000000000004,1.7856,0.5208,1.8599999999999999
2019-12-29 05:00:00,2.03952,0.59486,2.1245,0.28272,0.08246,0.29450000000000004,1.7568000000000001,0.5124000000000001,1.83,2.04912,0.5976600000000001,2.1345,0.28272,0.08246,0.29450000000000004,1.7664,0.5152,1.8399999999999999
2019-12-29 05:30:00,2.05872,0.60046,2.1445,0.28272,0.08246,0.29450000000000004,1.776,0.518,1.85,2.08752,0.6088600000000001,2.1745,0.28272,0.08246,0.29450000000000004,1.8048000000000002,0.5264,1.88
2019-12-29 06:00:00,2.08752,0.6088600000000001,2.1745,0.28272,0.08246,0.29450000000000004,1.8048000000000002,0.5264,1.88,2.11632,0.61726,2.2045,0.28272,0.08246,0.29450000000000004,1.8336000000000001,0.5348,1.9100000000000001
2019-12-29 06:30:00,2.2027200000000002,0.64246,2.2945,0.28272,0.08246,0.29450000000000004,1.92,0.56,2.0,2.24112,0.65366,2.3345000000000002,0.28272,0.08246,0.29450000000000004,1.9584000000000001,0.5712,2.04
2019-12-29 07:00:00,2.2032,0.6426000000000001,2.295,0.2832,0.0826,0.295,1.92,0.56,2.0,2.2512,0.6566000000000001,2.345,0.2832,0.0826,0.295,1.968,0.5740000000000001,2.05
2019-12-29 07:30:00,2.3184,0.6762,2.415,0.2832,0.0826,0.295,2.0352,0.5936,2.12,2.3952,0.6986,2.495,0.2832,0.0826,0.295,2.112,0.616,2.2
2019-12-29 08:00:00,2.4144,0.7042,2.515,0.2832,0.0826,0.295,2.1312,0.6216,2.22,2.4816000000000003,0.7238,2.585,0.2832,0.0826,0.295,2.1984,0.6412,2.29
2019-12-29 08:30:00,2.6256,0.7658,2.735,0.2832,0.0826,0.295,2.3424,0.6832,2.44,2.6736,0.7798,2.785,0.2832,0.0826,0.295,2.3904,0.6972,2.49
2019-12-29 09:00:00,2.7792,0.8106,2.895,0.2832,0.0826,0.295,2.496,0.728,2.6,2.7888,0.8134,2.9050000000000002,0.2832,0.0826,0.295,2.5056000000000003,0.7308,2.61
2019-12-29 09:30:00,2.8368,0.8274,2.955,0.2832,0.0826,0.295,2.5536,0.7448,2.66,2.7984,0.8162,2.915,0.2832,0.0826,0.295,2.5152,0.7336,2.62
2019-12-29 10:00:00,3.06672,0.89446,3.1945,0.28272,0.08246,0.29450000000000004,2.784,0.812,2.9,3.00912,0.8776600000000001,3.1345,0.28272,0.08246,0.29450000000000004,2.7264,0.7952,2.84
2019-12-29 10:30:00,3.12432,0.9112600000000001,3.2545,0.28272,0.08246,0.29450000000000004,2.8416,0.8288000000000001,2.96,3.08592,0.9000600000000001,3.2145,0.28272,0.08246,0.29450000000000004,2.8032,0.8176,2.92
2019-12-29 11:00:00,3.07632,0.8972600000000001,3.2045,0.28272,0.08246,0.29450000000000004,2.7936,0.8148000000000001,2.91,3.01872,0.88046,3.1445,0.28272,0.08246,0.29450000000000004,2.7359999999999998,0.798,2.85
2019-12-29 11:30:00,3.16272,0.9224600000000001,3.2945,0.28272,0.08246,0.29450000000000004,2.88,0.84,3.0,3.09552,0.9028600000000001,3.2245,0.28272,0.08246,0.29450000000000004,2.8128,0.8204,2.93
2019-12-29 12:00:00,3.10464,0.9055200000000001,3.234,0.28224000000000005,0.08232,0.294,2.8224,0.8232,2.94,3.02784,0.8831200000000001,3.154,0.28224000000000005,0.08232,0.294,2.7456,0.8008000000000001,2.86
2019-12-29 12:30:00,3.16272,0.9224600000000001,3.2945,0.28272,0.08246,0.29450000000000004,2.88,0.84,3.0,3.19152,0.93086,3.3245,0.28272,0.08246,0.29450000000000004,2.9088000000000003,0.8484,3.03
2019-12-29 13:00:00,3.23952,0.94486,3.3745,0.28272,0.08246,0.29450000000000004,2.9568000000000003,0.8624,3.08,3.22032,0.9392600000000001,3.3545,0.28272,0.08246,0.29450000000000004,2.9376,0.8568,3.06
2019-12-29 13:30:00,3.2107200000000002,0.9364600000000001,3.3445,0.28272,0.08246,0.29450000000000004,2.928,0.854,3.05,3.14352,0.9168600000000001,3.2745,0.28272,0.08246,0.29450000000000004,2.8608000000000002,0.8344,2.98
2019-12-29 14:00:00,3.18192,0.9280600000000001,3.3145,0.28272,0.08246,0.29450000000000004,2.8992,0.8456,3.02,3.10512,0.90566,3.2345,0.28272,0.08246,0.29450000000000004,2.8224,0.8232,2.94
2019-12-29 14:30:00,3.11472,0.90846,3.2445,0.28272,0.08246,0.29450000000000004,2.832,0.8260000000000001,2.95,2.99952,0.8748600000000001,3.1245,0.28272,0.08246,0.29450000000000004,2.7168,0.7924,2.83
2019-12-29 15:00:00,3.08592,0.9000600000000001,3.2145,0.28272,0.08246,0.29450000000000004,2.8032,0.8176,2.92,2.98032,0.86926,3.1045,0.28272,0.08246,0.29450000000000004,2.6976,0.7868,2.81
2019-12-29 15:30:00,3.05712,0.8916600000000001,3.1845,0.28272,0.08246,0.29450000000000004,2.7744,0.8092,2.89,3.02832,0.88326,3.1545,0.28272,0.08246,0.29450000000000004,2.7456,0.8008000000000001,2.86
2019-12-29 16:00:00,3.11472,0.90846,3.2445,0.28272,0.08246,0.29450000000000004,2.832,0.8260000000000001,2.95,3.09552,0.9028600000000001,3.2245,0.28272,0.08246,0.29450000000000004,2.8128,0.8204,2.93
2019-12-29 16:30:00,3.44112,1.00366,3.5845000000000002,0.28272,0.08246,0.29450000000000004,3.1584,0.9212,3.29,3.46992,1.01206,3.6145,0.28272,0.08246,0.29450000000000004,3.1872,0.9296000000000001,3.32
2019-12-29 17:00:00,3.6139200000000002,1.05406,3.7645,0.28272,0.08246,0.29450000000000004,3.3312,0.9716,3.47,3.60432,1.05126,3.7545,0.28272,0.08246,0.29450000000000004,3.3216,0.9688,3.46
2019-12-29 17:30:00,3.74832,1.09326,3.9045,0.28272,0.08246,0.29450000000000004,3.4656000000000002,1.0108,3.61,3.65232,1.06526,3.8045,0.28272,0.08246,0.29450000000000004,3.3696,0.9828,3.51
2019-12-29 18:00:00,3.75792,1.09606,3.9145000000000003,0.28272,0.08246,0.29450000000000004,3.4752,1.0136,3.62,3.60432,1.05126,3.7545,0.28272,0.08246,0.29450000000000004,3.3216,0.9688,3.46
2019-12-29 18:30:00,3.56592,1.04006,3.7145,0.28272,0.08246,0.29450000000000004,3.2832,0.9576,3.42,3.44112,1.00366,3.5845000000000002,0.28272,0.08246,0.29450000000000004,3.1584,0.9212,3.29
2019-12-29 19:00:00,3.47952,1.01486,3.6245000000000003,0.28272,0.08246,0.29450000000000004,3.1968,0.9324,3.33,3.33552,0.9728600000000001,3.4745,0.28272,0.08246,0.29450000000000004,3.0528,0.8904000000000001,3.18
2019-12-29 19:30:00,3.38352,0.9868600000000001,3.5245,0.28272,0.08246,0.29450000000000004,3.1008,0.9044000000000001,3.23,3.27792,0.9560600000000001,3.4145,0.28272,0.08246,0.29450000000000004,2.9952,0.8736,3.12
2019-12-29 20:00:00,3.19152,0.93086,3.3245,0.28272,0.08246,0.29450000000000004,2.9088000000000003,0.8484,3.03,3.09552,0.9028600000000001,3.2245,0.28272,0.08246,0.29450000000000004,2.8128,0.8204,2.93
2019-12-29 20:30:00,3.13392,0.9140600000000001,3.2645,0.28272,0.08246,0.29450000000000004,2.8512,0.8316,2.9699999999999998,3.03792,0.8860600000000001,3.1645,0.28272,0.08246,0.29450000000000004,2.7552,0.8036000000000001,2.87
2019-12-29 21:00:00,3.0192,0.8806,3.145,0.2832,0.0826,0.295,2.7359999999999998,0.798,2.85,2.9136,0.8498,3.035,0.2832,0.0826,0.295,2.6304,0.7672,2.74
2019-12-29 21:30:00,2.952,0.861,3.075,0.2832,0.0826,0.295,2.6688,0.7784000000000001,2.7800000000000002,2.8464,0.8302,2.965,0.2832,0.0826,0.295,2.5632,0.7476,2.67
2019-12-29 22:00:00,2.7792,0.8106,2.895,0.2832,0.0826,0.295,2.496,0.728,2.6,2.6736,0.7798,2.785,0.2832,0.0826,0.295,2.3904,0.6972,2.49
2019-12-29 22:30:00,2.568,0.749,2.675,0.2832,0.0826,0.295,2.2848,0.6664,2.38,2.472,0.721,2.575,0.2832,0.0826,0.295,2.1888,0.6384000000000001,2.2800000000000002
2019-12-29 23:00:00,2.3568,0.6874,2.455,0.2832,0.0826,0.295,2.0736,0.6048,2.16,2.3376,0.6818000000000001,2.435,0.2832,0.0826,0.295,2.0544000000000002,0.5992000000000001,2.14
2019-12-29 23:30:00,2.1744,0.6342,2.265,0.2832,0.0826,0.295,1.8912,0.5516,1.97,2.1552,0.6286,2.245,0.2832,0.0826,0.295,1.8719999999999999,0.546,1.9500000000000002
2019-12-30 00:00:00,2.0496,0.5978,2.135,0.2832,0.0826,0.295,1.7664,0.5152,1.8399999999999999,2.0208,0.5894,2.105,0.2832,0.0826,0.295,1.7376,0.5068,1.81
2019-12-30 00:30:00,2.0496,0.5978,2.135,0.2832,0.0826,0.295,1.7664,0.5152,1.8399999999999999,2.0304,0.5922000000000001,2.115,0.2832,0.0826,0.295,1.7472,0.5096,1.82
2019-12-30 01:00:00,2.1456,0.6258,2.235,0.2832,0.0826,0.295,1.8624,0.5432,1.94,2.1072,0.6146,2.195,0.2832,0.0826,0.295,1.824,0.532,1.9
2019-12-30 01:30:00,2.16528,0.6315400000000001,2.2555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8816000000000002,0.5488000000000001,1.96,2.13648,0.62314,2.2255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8528,0.5404,1.9300000000000002
2019-12-30 02:00:00,2.12688,0.62034,2.2155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8432,0.5376000000000001,1.92,2.06928,0.6035400000000001,2.1555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7856,0.5208,1.8599999999999999
2019-12-30 02:30:00,2.10816,0.6148800000000001,2.196,0.28416,0.08288000000000001,0.296,1.824,0.532,1.9,2.05056,0.5980800000000001,2.136,0.28416,0.08288000000000001,0.296,1.7664,0.5152,1.8399999999999999
2019-12-30 03:00:00,2.09808,0.61194,2.1855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8144,0.5292,1.8900000000000001,2.04048,0.59514,2.1255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7568000000000001,0.5124000000000001,1.83
2019-12-30 03:30:00,2.05968,0.60074,2.1455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.776,0.518,1.85,2.00208,0.58394,2.0855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7184,0.5012,1.79
2019-12-30 04:00:00,2.01216,0.5868800000000001,2.096,0.28416,0.08288000000000001,0.296,1.728,0.504,1.8,1.9641600000000001,0.5728800000000001,2.046,0.28416,0.08288000000000001,0.296,1.6800000000000002,0.49,1.75
2019-12-30 04:30:00,1.9833600000000002,0.57848,2.066,0.28416,0.08288000000000001,0.296,1.6992,0.49560000000000004,1.77,1.92576,0.5616800000000001,2.006,0.28416,0.08288000000000001,0.296,1.6416,0.4788,1.71
2019-12-30 05:00:00,1.95408,0.56994,2.0355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6703999999999999,0.4872,1.74,1.95408,0.56994,2.0355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6703999999999999,0.4872,1.74
2019-12-30 05:30:00,2.09856,0.6120800000000001,2.186,0.28416,0.08288000000000001,0.296,1.8144,0.5292,1.8900000000000001,2.11776,0.61768,2.206,0.28416,0.08288000000000001,0.296,1.8336000000000001,0.5348,1.9100000000000001
2019-12-30 06:00:00,2.24256,0.6540800000000001,2.336,0.28416,0.08288000000000001,0.296,1.9584000000000001,0.5712,2.04,2.28096,0.6652800000000001,2.376,0.28416,0.08288000000000001,0.296,1.9968,0.5824,2.08
2019-12-30 06:30:00,2.34816,0.68488,2.446,0.28416,0.08288000000000001,0.296,2.064,0.602,2.15,2.41536,0.7044800000000001,2.516,0.28416,0.08288000000000001,0.296,2.1312,0.6216,2.22
2019-12-30 07:00:00,2.53104,0.7382200000000001,2.6365,0.28464,0.08302000000000001,0.29650000000000004,2.2464,0.6552,2.34,2.58864,0.75502,2.6965,0.28464,0.08302000000000001,0.29650000000000004,2.304,0.672,2.4
2019-12-30 07:30:00,2.75184,0.8026200000000001,2.8665000000000003,0.28464,0.08302000000000001,0.29650000000000004,2.4672,0.7196,2.5700000000000003,2.72304,0.79422,2.8365,0.28464,0.08302000000000001,0.29650000000000004,2.4384,0.7112,2.54
2019-12-30 08:00:00,2.77056,0.80808,2.886,0.28416,0.08288000000000001,0.296,2.4864,0.7252000000000001,2.59,2.8857600000000003,0.8416800000000001,3.006,0.28416,0.08288000000000001,0.296,2.6016,0.7588,2.71
2019-12-30 08:30:00,2.90448,0.8471400000000001,3.0255,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6208,0.7644000000000001,2.73,3.01968,0.8807400000000001,3.1455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7359999999999998,0.798,2.85
2019-12-30 09:00:00,3.01056,0.8780800000000001,3.136,0.28416,0.08288000000000001,0.296,2.7264,0.7952,2.84,3.13536,0.9144800000000001,3.266,0.28416,0.08288000000000001,0.296,2.8512,0.8316,2.9699999999999998
2019-12-30 09:30:00,3.06768,0.8947400000000001,3.1955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.784,0.812,2.9,3.10608,0.9059400000000001,3.2355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8224,0.8232,2.94
2019-12-30 10:00:00,3.0576,0.8918,3.185,0.2832,0.0826,0.295,2.7744,0.8092,2.89,2.9712,0.8666,3.095,0.2832,0.0826,0.295,2.688,0.784,2.8
2019-12-30 10:30:00,3.03792,0.8860600000000001,3.1645,0.28272,0.08246,0.29450000000000004,2.7552,0.8036000000000001,2.87,2.91312,0.8496600000000001,3.0345,0.28272,0.08246,0.29450000000000004,2.6304,0.7672,2.74
2019-12-30 11:00:00,3.00912,0.8776600000000001,3.1345,0.28272,0.08246,0.29450000000000004,2.7264,0.7952,2.84,2.87472,0.8384600000000001,2.9945,0.28272,0.08246,0.29450000000000004,2.592,0.756,2.7
2019-12-30 11:30:00,2.96112,0.8636600000000001,3.0845,0.28272,0.08246,0.29450000000000004,2.6784,0.7812,2.79,2.8075200000000002,0.81886,2.9245,0.28272,0.08246,0.29450000000000004,2.5248,0.7364,2.63
2019-12-30 12:00:00,2.88384,0.8411200000000001,3.004,0.28224000000000005,0.08232,0.294,2.6016,0.7588,2.71,2.72064,0.7935200000000001,2.834,0.28224000000000005,0.08232,0.294,2.4384,0.7112,2.54
2019-12-30 12:30:00,2.84544,0.8299200000000001,2.964,0.28224000000000005,0.08232,0.294,2.5632,0.7476,2.67,2.68224,0.78232,2.794,0.28224000000000005,0.08232,0.294,2.4,0.7000000000000001,2.5
2019-12-30 13:00:00,2.7782400000000003,0.81032,2.894,0.28224000000000005,0.08232,0.294,2.496,0.728,2.6,2.64384,0.77112,2.754,0.28224000000000005,0.08232,0.294,2.3616,0.6888000000000001,2.46
2019-12-30 13:30:00,2.76816,0.8073800000000001,2.8835,0.28176,0.08218,0.29350000000000004,2.4864,0.7252000000000001,2.59,2.65296,0.77378,2.7635,0.28176,0.08218,0.29350000000000004,2.3712,0.6916,2.47
2019-12-30 14:00:00,2.76864,0.80752,2.884,0.28224000000000005,0.08232,0.294,2.4864,0.7252000000000001,2.59,2.68224,0.78232,2.794,0.28224000000000005,0.08232,0.294,2.4,0.7000000000000001,2.5
2019-12-30 14:30:00,2.73984,0.79912,2.854,0.28224000000000005,0.08232,0.294,2.4576000000000002,0.7168,2.56,2.67264,0.7795200000000001,2.784,0.28224000000000005,0.08232,0.294,2.3904,0.6972,2.49
2019-12-30 15:00:00,2.79744,0.8159200000000001,2.914,0.28224000000000005,0.08232,0.294,2.5152,0.7336,2.62,2.74944,0.8019200000000001,2.864,0.28224000000000005,0.08232,0.294,2.4672,0.7196,2.5700000000000003
2019-12-30 15:30:00,2.86464,0.83552,2.984,0.28224000000000005,0.08232,0.294,2.5824,0.7532,2.69,2.78784,0.8131200000000001,2.904,0.28224000000000005,0.08232,0.294,2.5056000000000003,0.7308,2.61
2019-12-30 16:00:00,3.06672,0.89446,3.1945,0.28272,0.08246,0.29450000000000004,2.784,0.812,2.9,2.99952,0.8748600000000001,3.1245,0.28272,0.08246,0.29450000000000004,2.7168,0.7924,2.83
2019-12-30 16:30:00,3.4032,0.9926,3.545,0.2832,0.0826,0.295,3.12,0.91,3.25,3.3264,0.9702000000000001,3.465,0.2832,0.0826,0.295,3.0432,0.8876000000000001,3.17
2019-12-30 17:00:00,3.74928,1.09354,3.9055,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.4656000000000002,1.0108,3.61,3.67248,1.07114,3.8255,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.3888,0.9884000000000001,3.5300000000000002
2019-12-30 17:30:00,3.82512,1.11566,3.9845,0.28272,0.08246,0.29450000000000004,3.5423999999999998,1.0332,3.69,3.78672,1.10446,3.9445,0.28272,0.08246,0.29450000000000004,3.504,1.022,3.65
2019-12-30 18:00:00,3.8923200000000002,1.13526,4.0545,0.28272,0.08246,0.29450000000000004,3.6096,1.0528,3.76,3.71952,1.08486,3.8745000000000003,0.28272,0.08246,0.29450000000000004,3.4368,1.0024,3.58
2019-12-30 18:30:00,3.7199999999999998,1.085,3.875,0.2832,0.0826,0.295,3.4368,1.0024,3.58,3.6912000000000003,1.0766,3.8449999999999998,0.2832,0.0826,0.295,3.408,0.994,3.55
2019-12-30 19:00:00,3.6144,1.0542,3.765,0.2832,0.0826,0.295,3.3312,0.9716,3.47,3.6048,1.0514000000000001,3.755,0.2832,0.0826,0.295,3.3216,0.9688,3.46
2019-12-30 19:30:00,3.47952,1.01486,3.6245000000000003,0.28272,0.08246,0.29450000000000004,3.1968,0.9324,3.33,3.45072,1.00646,3.5945,0.28272,0.08246,0.29450000000000004,3.168,0.924,3.3
2019-12-30 20:00:00,3.30672,0.9644600000000001,3.4445,0.28272,0.08246,0.29450000000000004,3.024,0.882,3.15,3.26832,0.9532600000000001,3.4045,0.28272,0.08246,0.29450000000000004,2.9856,0.8708,3.11
2019-12-30 20:30:00,3.3072,0.9646,3.445,0.2832,0.0826,0.295,3.024,0.882,3.15,3.2304,0.9422,3.365,0.2832,0.0826,0.295,2.9472,0.8596,3.07
2019-12-30 21:00:00,3.09552,0.9028600000000001,3.2245,0.28272,0.08246,0.29450000000000004,2.8128,0.8204,2.93,3.02832,0.88326,3.1545,0.28272,0.08246,0.29450000000000004,2.7456,0.8008000000000001,2.86
2019-12-30 21:30:00,3.00912,0.8776600000000001,3.1345,0.28272,0.08246,0.29450000000000004,2.7264,0.7952,2.84,2.9035200000000003,0.8468600000000001,3.0245,0.28272,0.08246,0.29450000000000004,2.6208,0.7644000000000001,2.73
2019-12-30 22:00:00,2.86512,0.8356600000000001,2.9845,0.28272,0.08246,0.29450000000000004,2.5824,0.7532,2.69,2.76912,0.80766,2.8845,0.28272,0.08246,0.29450000000000004,2.4864,0.7252000000000001,2.59
2019-12-30 22:30:00,2.61552,0.7628600000000001,2.7245,0.28272,0.08246,0.29450000000000004,2.3328,0.6804,2.43,2.52912,0.7376600000000001,2.6345,0.28272,0.08246,0.29450000000000004,2.2464,0.6552,2.34
2019-12-30 23:00:00,2.42352,0.70686,2.5245,0.28272,0.08246,0.29450000000000004,2.1408,0.6244000000000001,2.23,2.31792,0.6760600000000001,2.4145,0.28272,0.08246,0.29450000000000004,2.0352,0.5936,2.12
2019-12-30 23:30:00,2.22192,0.6480600000000001,2.3145,0.28272,0.08246,0.29450000000000004,1.9392,0.5656,2.02,2.12592,0.6200600000000001,2.2145,0.28272,0.08246,0.29450000000000004,1.8432,0.5376000000000001,1.92
2019-12-31 00:00:00,2.07792,0.60606,2.1645,0.28272,0.08246,0.29450000000000004,1.7952,0.5236000000000001,1.87,1.97232,0.57526,2.0545,0.28272,0.08246,0.29450000000000004,1.6896,0.4928,1.76
2019-12-31 00:30:00,2.05872,0.60046,2.1445,0.28272,0.08246,0.29450000000000004,1.776,0.518,1.85,2.00112,0.5836600000000001,2.0845,0.28272,0.08246,0.29450000000000004,1.7184,0.5012,1.79
2019-12-31 01:00:00,2.13552,0.6228600000000001,2.2245,0.28272,0.08246,0.29450000000000004,1.8528,0.5404,1.9300000000000002,2.08752,0.6088600000000001,2.1745,0.28272,0.08246,0.29450000000000004,1.8048000000000002,0.5264,1.88
2019-12-31 01:30:00,2.2128,0.6454000000000001,2.305,0.2832,0.0826,0.295,1.9296000000000002,0.5628000000000001,2.01,2.1648,0.6314000000000001,2.255,0.2832,0.0826,0.295,1.8816000000000002,0.5488000000000001,1.96
2019-12-31 02:00:00,2.13648,0.62314,2.2255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8528,0.5404,1.9300000000000002,2.09808,0.61194,2.1855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8144,0.5292,1.8900000000000001
2019-12-31 02:30:00,2.09856,0.6120800000000001,2.186,0.28416,0.08288000000000001,0.296,1.8144,0.5292,1.8900000000000001,2.06016,0.6008800000000001,2.146,0.28416,0.08288000000000001,0.296,1.776,0.518,1.85
2019-12-31 03:00:00,2.07984,0.60662,2.1665,0.28464,0.08302000000000001,0.29650000000000004,1.7952,0.5236000000000001,1.87,2.03184,0.59262,2.1165,0.28464,0.08302000000000001,0.29650000000000004,1.7472,0.5096,1.82
2019-12-31 03:30:00,2.02224,0.58982,2.1065,0.28464,0.08302000000000001,0.29650000000000004,1.7376,0.5068,1.81,1.9646400000000002,0.5730200000000001,2.0465,0.28464,0.08302000000000001,0.29650000000000004,1.6800000000000002,0.49,1.75
2019-12-31 04:00:00,1.98432,0.57876,2.067,0.28512000000000004,0.08316000000000001,0.297,1.6992,0.49560000000000004,1.77,1.92672,0.56196,2.007,0.28512000000000004,0.08316000000000001,0.297,1.6416,0.4788,1.71
2019-12-31 04:30:00,1.9939200000000001,0.5815600000000001,2.077,0.28512000000000004,0.08316000000000001,0.297,1.7088,0.4984,1.78,1.92672,0.56196,2.007,0.28512000000000004,0.08316000000000001,0.297,1.6416,0.4788,1.71
2019-12-31 05:00:00,1.9939200000000001,0.5815600000000001,2.077,0.28512000000000004,0.08316000000000001,0.297,1.7088,0.4984,1.78,1.93632,0.56476,2.017,0.28512000000000004,0.08316000000000001,0.297,1.6512,0.48160000000000003,1.72
2019-12-31 05:30:00,2.03232,0.5927600000000001,2.117,0.28512000000000004,0.08316000000000001,0.297,1.7472,0.5096,1.82,2.01312,0.58716,2.097,0.28512000000000004,0.08316000000000001,0.297,1.728,0.504,1.8
2019-12-31 06:00:00,2.08992,0.6095600000000001,2.177,0.28512000000000004,0.08316000000000001,0.297,1.8048000000000002,0.5264,1.88,2.08992,0.6095600000000001,2.177,0.28512000000000004,0.08316000000000001,0.297,1.8048000000000002,0.5264,1.88
2019-12-31 06:30:00,2.3304,0.6797000000000001,2.4275,0.2856,0.0833,0.2975,2.0448,0.5964,2.13,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.2856,0.0833,0.2975,2.0832,0.6076,2.17
2019-12-31 07:00:00,2.52192,0.7355600000000001,2.627,0.28512000000000004,0.08316000000000001,0.297,2.2368,0.6524,2.33,2.57952,0.75236,2.6870000000000003,0.28512000000000004,0.08316000000000001,0.297,2.2944,0.6692,2.39
2019-12-31 07:30:00,2.6952,0.7861,2.8075,0.2856,0.0833,0.2975,2.4096,0.7028,2.51,2.8008,0.8169000000000001,2.9175,0.2856,0.0833,0.2975,2.5152,0.7336,2.62
2019-12-31 08:00:00,2.7912,0.8141,2.9075,0.2856,0.0833,0.2975,2.5056000000000003,0.7308,2.61,2.868,0.8365,2.9875,0.2856,0.0833,0.2975,2.5824,0.7532,2.69
2019-12-31 08:30:00,2.82912,0.8251600000000001,2.947,0.28512000000000004,0.08316000000000001,0.297,2.544,0.742,2.65,2.84832,0.83076,2.967,0.28512000000000004,0.08316000000000001,0.297,2.5632,0.7476,2.67
2019-12-31 09:00:00,3.04032,0.8867600000000001,3.167,0.28512000000000004,0.08316000000000001,0.297,2.7552,0.8036000000000001,2.87,3.05952,0.89236,3.187,0.28512000000000004,0.08316000000000001,0.297,2.7744,0.8092,2.89
2019-12-31 09:30:00,3.14688,0.9178400000000001,3.278,0.28608,0.08344,0.298,2.8608000000000002,0.8344,2.98,3.14688,0.9178400000000001,3.278,0.28608,0.08344,0.298,2.8608000000000002,0.8344,2.98
2019-12-31 10:00:00,3.21312,0.9371600000000001,3.347,0.28512000000000004,0.08316000000000001,0.297,2.928,0.854,3.05,3.20352,0.9343600000000001,3.337,0.28512000000000004,0.08316000000000001,0.297,2.9184,0.8512000000000001,3.04
2019-12-31 10:30:00,3.22272,0.9399600000000001,3.357,0.28512000000000004,0.08316000000000001,0.297,2.9376,0.8568,3.06,3.19392,0.93156,3.327,0.28512000000000004,0.08316000000000001,0.297,2.9088000000000003,0.8484,3.03
2019-12-31 11:00:00,3.26112,0.9511600000000001,3.3970000000000002,0.28512000000000004,0.08316000000000001,0.297,2.976,0.868,3.1,3.11712,0.9091600000000001,3.247,0.28512000000000004,0.08316000000000001,0.297,2.832,0.8260000000000001,2.95
2019-12-31 11:30:00,3.17424,0.9258200000000001,3.3064999999999998,0.28464,0.08302000000000001,0.29650000000000004,2.8896,0.8428,3.01,2.99184,0.8726200000000001,3.1165,0.28464,0.08302000000000001,0.29650000000000004,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-12-31 12:00:00,3.17376,0.9256800000000001,3.306,0.28416,0.08288000000000001,0.296,2.8896,0.8428,3.01,3.00096,0.8752800000000001,3.126,0.28416,0.08288000000000001,0.296,2.7168,0.7924,2.83
2019-12-31 12:30:00,3.1344,0.9142,3.265,0.2832,0.0826,0.295,2.8512,0.8316,2.9699999999999998,3.0576,0.8918,3.185,0.2832,0.0826,0.295,2.7744,0.8092,2.89
2019-12-31 13:00:00,3.048,0.889,3.175,0.2832,0.0826,0.295,2.7648,0.8064,2.88,3.0288,0.8834000000000001,3.155,0.2832,0.0826,0.295,2.7456,0.8008000000000001,2.86
2019-12-31 13:30:00,2.97072,0.8664600000000001,3.0945,0.28272,0.08246,0.29450000000000004,2.688,0.784,2.8,3.05712,0.8916600000000001,3.1845,0.28272,0.08246,0.29450000000000004,2.7744,0.8092,2.89
2019-12-31 14:00:00,3.0288,0.8834000000000001,3.155,0.2832,0.0826,0.295,2.7456,0.8008000000000001,2.86,3.1344,0.9142,3.265,0.2832,0.0826,0.295,2.8512,0.8316,2.9699999999999998
2019-12-31 14:30:00,3.0768,0.8974000000000001,3.205,0.2832,0.0826,0.295,2.7936,0.8148000000000001,2.91,3.1056,0.9058,3.235,0.2832,0.0826,0.295,2.8224,0.8232,2.94
2019-12-31 15:00:00,3.16368,0.9227400000000001,3.2955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.88,0.84,3.0,3.13488,0.91434,3.2655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8512,0.8316,2.9699999999999998
2019-12-31 15:30:00,3.24768,0.9472400000000001,3.383,0.26208000000000004,0.07644000000000001,0.273,2.9856,0.8708,3.11,3.20928,0.9360400000000001,3.343,0.26208000000000004,0.07644000000000001,0.273,2.9472,0.8596,3.07
2019-12-31 16:00:00,3.34176,0.9746800000000001,3.481,0.26016,0.07588,0.271,3.0816,0.8988,3.21,3.32256,0.96908,3.461,0.26016,0.07588,0.271,3.0624,0.8932,3.19
2019-12-31 16:30:00,3.60144,1.05042,3.7515,0.26064000000000004,0.07602,0.2715,3.3407999999999998,0.9744,3.48,3.56304,1.03922,3.7115,0.26064000000000004,0.07602,0.2715,3.3024,0.9632000000000001,3.44
2019-12-31 17:00:00,3.81264,1.11202,3.9715,0.26064000000000004,0.07602,0.2715,3.552,1.036,3.7,3.78384,1.10362,3.9415,0.26064000000000004,0.07602,0.2715,3.5232,1.0276,3.67
2019-12-31 17:30:00,3.95664,1.15402,4.1215,0.26064000000000004,0.07602,0.2715,3.696,1.078,3.85,3.90864,1.14002,4.0715,0.26064000000000004,0.07602,0.2715,3.648,1.064,3.8
2019-12-31 18:00:00,3.89952,1.13736,4.062,0.26112,0.07616,0.272,3.6384,1.0612,3.79,3.85152,1.12336,4.012,0.26112,0.07616,0.272,3.5904,1.0472,3.74
2019-12-31 18:30:00,3.78432,1.10376,3.942,0.26112,0.07616,0.272,3.5232,1.0276,3.67,3.75552,1.0953600000000001,3.912,0.26112,0.07616,0.272,3.4944,1.0192,3.64
2019-12-31 19:00:00,3.64992,1.06456,3.802,0.26112,0.07616,0.272,3.3888,0.9884000000000001,3.5300000000000002,3.63072,1.05896,3.782,0.26112,0.07616,0.272,3.3696,0.9828,3.51
2019-12-31 19:30:00,3.45792,1.00856,3.602,0.26112,0.07616,0.272,3.1968,0.9324,3.33,3.41952,0.9973600000000001,3.5620000000000003,0.26112,0.07616,0.272,3.1584,0.9212,3.29
2019-12-31 20:00:00,3.25632,0.94976,3.392,0.26112,0.07616,0.272,2.9952,0.8736,3.12,3.21792,0.9385600000000001,3.352,0.26112,0.07616,0.272,2.9568000000000003,0.8624,3.08
2019-12-31 20:30:00,3.1896,0.9303,3.3225,0.2616,0.0763,0.2725,2.928,0.854,3.05,3.1416,0.9163,3.2725,0.2616,0.0763,0.2725,2.88,0.84,3.0
2019-12-31 21:00:00,3.0744,0.8967,3.2025,0.2616,0.0763,0.2725,2.8128,0.8204,2.93,3.0264,0.8827,3.1525,0.2616,0.0763,0.2725,2.7648,0.8064,2.88
2019-12-31 21:30:00,2.9592,0.8631000000000001,3.0825,0.2616,0.0763,0.2725,2.6976,0.7868,2.81,2.9112,0.8491000000000001,3.0325,0.2616,0.0763,0.2725,2.6496,0.7728,2.76
2019-12-31 22:00:00,2.8056,0.8183,2.9225000000000003,0.2616,0.0763,0.2725,2.544,0.742,2.65,2.7576,0.8043,2.8725,0.2616,0.0763,0.2725,2.496,0.728,2.6
2019-12-31 22:30:00,2.60352,0.75936,2.7119999999999997,0.26112,0.07616,0.272,2.3424,0.6832,2.44,2.55552,0.74536,2.662,0.26112,0.07616,0.272,2.2944,0.6692,2.39
2019-12-31 23:00:00,2.4792,0.7231000000000001,2.5825,0.2616,0.0763,0.2725,2.2176,0.6468,2.31,2.4312,0.7091000000000001,2.5324999999999998,0.2616,0.0763,0.2725,2.1696,0.6328,2.26
2019-12-31 23:30:00,2.38272,0.69496,2.482,0.26112,0.07616,0.272,2.1216,0.6188,2.21,2.32512,0.6781600000000001,2.422,0.26112,0.07616,0.272,2.064,0.602,2.15
2020-01-01 00:00:00,2.29632,0.66976,2.392,0.26112,0.07616,0.272,2.0352,0.5936,2.12,2.20032,0.64176,2.292,0.26112,0.07616,0.272,1.9392,0.5656,2.02
2020-01-01 00:30:00,2.3155200000000002,0.6753600000000001,2.412,0.26112,0.07616,0.272,2.0544000000000002,0.5992000000000001,2.14,2.22912,0.6501600000000001,2.322,0.26112,0.07616,0.272,1.968,0.5740000000000001,2.05
2020-01-01 01:00:00,2.47824,0.72282,2.5815,0.26064000000000004,0.07602,0.2715,2.2176,0.6468,2.31,2.40144,0.70042,2.5015,0.26064000000000004,0.07602,0.2715,2.1408,0.6244000000000001,2.23
2020-01-01 01:30:00,2.5358400000000003,0.73962,2.6415,0.26064000000000004,0.07602,0.2715,2.2752,0.6636000000000001,2.37,2.47824,0.72282,2.5815,0.26064000000000004,0.07602,0.2715,2.2176,0.6468,2.31
2020-01-01 02:00:00,2.44944,0.71442,2.5515,0.26064000000000004,0.07602,0.2715,2.1888,0.6384000000000001,2.2800000000000002,2.41104,0.7032200000000001,2.5115,0.26064000000000004,0.07602,0.2715,2.1504,0.6272,2.24
2020-01-01 02:30:00,2.40144,0.70042,2.5015,0.26064000000000004,0.07602,0.2715,2.1408,0.6244000000000001,2.23,2.40144,0.70042,2.5015,0.26064000000000004,0.07602,0.2715,2.1408,0.6244000000000001,2.23
2020-01-01 03:00:00,2.2862400000000003,0.6668200000000001,2.3815,0.26064000000000004,0.07602,0.2715,2.0256,0.5908,2.11,2.27664,0.66402,2.3715,0.26064000000000004,0.07602,0.2715,2.016,0.588,2.1
2020-01-01 03:30:00,2.10384,0.61362,2.1915,0.26064000000000004,0.07602,0.2715,1.8432,0.5376000000000001,1.92,2.06544,0.6024200000000001,2.1515,0.26064000000000004,0.07602,0.2715,1.8048000000000002,0.5264,1.88
2020-01-01 04:00:00,2.04624,0.59682,2.1315,0.26064000000000004,0.07602,0.2715,1.7856,0.5208,1.8599999999999999,2.00784,0.58562,2.0915,0.26064000000000004,0.07602,0.2715,1.7472,0.5096,1.82
2020-01-01 04:30:00,2.01744,0.58842,2.1015,0.26064000000000004,0.07602,0.2715,1.7568000000000001,0.5124000000000001,1.83,1.9790400000000001,0.5772200000000001,2.0615,0.26064000000000004,0.07602,0.2715,1.7184,0.5012,1.79
2020-01-01 05:00:00,1.9790400000000001,0.5772200000000001,2.0615,0.26064000000000004,0.07602,0.2715,1.7184,0.5012,1.79,1.9790400000000001,0.5772200000000001,2.0615,0.26064000000000004,0.07602,0.2715,1.7184,0.5012,1.79
2020-01-01 05:30:00,1.95984,0.57162,2.0415,0.26064000000000004,0.07602,0.2715,1.6992,0.49560000000000004,1.77,1.96944,0.57442,2.0515,0.26064000000000004,0.07602,0.2715,1.7088,0.4984,1.78
2020-01-01 06:00:00,1.99824,0.58282,2.0815,0.26064000000000004,0.07602,0.2715,1.7376,0.5068,1.81,1.99824,0.58282,2.0815,0.26064000000000004,0.07602,0.2715,1.7376,0.5068,1.81
2020-01-01 06:30:00,2.06544,0.6024200000000001,2.1515,0.26064000000000004,0.07602,0.2715,1.8048000000000002,0.5264,1.88,2.08464,0.60802,2.1715,0.26064000000000004,0.07602,0.2715,1.824,0.532,1.9
2020-01-01 07:00:00,2.11344,0.6164200000000001,2.2015000000000002,0.26064000000000004,0.07602,0.2715,1.8528,0.5404,1.9300000000000002,2.13264,0.62202,2.2215,0.26064000000000004,0.07602,0.2715,1.8719999999999999,0.546,1.9500000000000002
2020-01-01 07:30:00,2.22912,0.6501600000000001,2.322,0.26112,0.07616,0.272,1.968,0.5740000000000001,2.05,2.24832,0.65576,2.342,0.26112,0.07616,0.272,1.9872,0.5796,2.07
2020-01-01 08:00:00,2.25744,0.65842,2.3515,0.26064000000000004,0.07602,0.2715,1.9968,0.5824,2.08,2.2862400000000003,0.6668200000000001,2.3815,0.26064000000000004,0.07602,0.2715,2.0256,0.5908,2.11
2020-01-01 08:30:00,2.32464,0.6780200000000001,2.4215,0.26064000000000004,0.07602,0.2715,2.064,0.602,2.15,2.34384,0.68362,2.4415,0.26064000000000004,0.07602,0.2715,2.0832,0.6076,2.17
2020-01-01 09:00:00,2.4398400000000002,0.71162,2.5415,0.26064000000000004,0.07602,0.2715,2.1792,0.6356,2.27,2.45904,0.7172200000000001,2.5615,0.26064000000000004,0.07602,0.2715,2.1984,0.6412,2.29
2020-01-01 09:30:00,2.60304,0.7592200000000001,2.7115,0.26064000000000004,0.07602,0.2715,2.3424,0.6832,2.44,2.61264,0.76202,2.7215,0.26064000000000004,0.07602,0.2715,2.352,0.686,2.45
2020-01-01 10:00:00,2.75664,0.8040200000000001,2.8715,0.26064000000000004,0.07602,0.2715,2.496,0.728,2.6,2.7374400000000003,0.79842,2.8515,0.26064000000000004,0.07602,0.2715,2.4768,0.7224,2.58
2020-01-01 10:30:00,2.81424,0.8208200000000001,2.9314999999999998,0.26064000000000004,0.07602,0.2715,2.5536,0.7448,2.66,2.77584,0.8096200000000001,2.8915,0.26064000000000004,0.07602,0.2715,2.5152,0.7336,2.62
2020-01-01 11:00:00,2.9097600000000003,0.8486800000000001,3.031,0.26016,0.07588,0.271,2.6496,0.7728,2.76,2.9097600000000003,0.8486800000000001,3.031,0.26016,0.07588,0.271,2.6496,0.7728,2.76
2020-01-01 11:30:00,2.9860800000000003,0.87094,3.1105,0.25968,0.07574,0.2705,2.7264,0.7952,2.84,2.9860800000000003,0.87094,3.1105,0.25968,0.07574,0.2705,2.7264,0.7952,2.84
2020-01-01 12:00:00,3.09168,0.9017400000000001,3.2205,0.25968,0.07574,0.2705,2.832,0.8260000000000001,2.95,3.13008,0.9129400000000001,3.2605,0.25968,0.07574,0.2705,2.8704,0.8372,2.99
2020-01-01 12:30:00,3.23616,0.94388,3.371,0.26016,0.07588,0.271,2.976,0.868,3.1,3.23616,0.94388,3.371,0.26016,0.07588,0.271,2.976,0.868,3.1
2020-01-01 13:00:00,3.25536,0.9494800000000001,3.391,0.26016,0.07588,0.271,2.9952,0.8736,3.12,3.21696,0.9382800000000001,3.351,0.26016,0.07588,0.271,2.9568000000000003,0.8624,3.08
2020-01-01 13:30:00,3.24576,0.9466800000000001,3.3810000000000002,0.26016,0.07588,0.271,2.9856,0.8708,3.11,3.20736,0.9354800000000001,3.341,0.26016,0.07588,0.271,2.9472,0.8596,3.07
2020-01-01 14:00:00,3.32256,0.96908,3.461,0.26016,0.07588,0.271,3.0624,0.8932,3.19,3.29376,0.9606800000000001,3.431,0.26016,0.07588,0.271,3.0336,0.8848,3.16
2020-01-01 14:30:00,3.27504,0.9552200000000001,3.4115,0.26064000000000004,0.07602,0.2715,3.0144,0.8792000000000001,3.14,3.2462400000000002,0.9468200000000001,3.3815,0.26064000000000004,0.07602,0.2715,2.9856,0.8708,3.11
2020-01-01 15:00:00,3.2462400000000002,0.9468200000000001,3.3815,0.26064000000000004,0.07602,0.2715,2.9856,0.8708,3.11,3.21744,0.93842,3.3515,0.26064000000000004,0.07602,0.2715,2.9568000000000003,0.8624,3.08
2020-01-01 15:30:00,3.26544,0.95242,3.4015,0.26064000000000004,0.07602,0.2715,3.0048,0.8764000000000001,3.13,3.23664,0.9440200000000001,3.3715,0.26064000000000004,0.07602,0.2715,2.976,0.868,3.1
2020-01-01 16:00:00,3.35184,0.97762,3.4915000000000003,0.26064000000000004,0.07602,0.2715,3.0912,0.9016000000000001,3.22,3.33264,0.9720200000000001,3.4715,0.26064000000000004,0.07602,0.2715,3.072,0.896,3.2
2020-01-01 16:30:00,3.51456,1.02508,3.661,0.26016,0.07588,0.271,3.2544,0.9492,3.39,3.49536,1.01948,3.641,0.26016,0.07588,0.271,3.2352,0.9436,3.37
2020-01-01 17:00:00,3.73536,1.08948,3.891,0.26016,0.07588,0.271,3.4752,1.0136,3.62,3.71616,1.08388,3.871,0.26016,0.07588,0.271,3.456,1.008,3.6
2020-01-01 17:30:00,3.74496,1.09228,3.901,0.26016,0.07588,0.271,3.4848,1.0164,3.63,3.72576,1.08668,3.8810000000000002,0.26016,0.07588,0.271,3.4656000000000002,1.0108,3.61
2020-01-01 18:00:00,3.67728,1.07254,3.8305,0.25968,0.07574,0.2705,3.4176,0.9968,3.56,3.64848,1.06414,3.8005,0.25968,0.07574,0.2705,3.3888,0.9884000000000001,3.5300000000000002
2020-01-01 18:30:00,3.5908800000000003,1.04734,3.7405,0.25968,0.07574,0.2705,3.3312,0.9716,3.47,3.56208,1.03894,3.7105,0.25968,0.07574,0.2705,3.3024,0.9632000000000001,3.44
2020-01-01 19:00:00,3.50448,1.02214,3.6505,0.25968,0.07574,0.2705,3.2448,0.9464,3.38,3.49488,1.01934,3.6405000000000003,0.25968,0.07574,0.2705,3.2352,0.9436,3.37
2020-01-01 19:30:00,3.36048,0.9801400000000001,3.5005,0.25968,0.07574,0.2705,3.1008,0.9044000000000001,3.23,3.3412800000000002,0.9745400000000001,3.4805,0.25968,0.07574,0.2705,3.0816,0.8988,3.21
2020-01-01 20:00:00,3.13008,0.9129400000000001,3.2605,0.25968,0.07574,0.2705,2.8704,0.8372,2.99,3.11088,0.90734,3.2405,0.25968,0.07574,0.2705,2.8512,0.8316,2.9699999999999998
2020-01-01 20:30:00,3.11088,0.90734,3.2405,0.25968,0.07574,0.2705,2.8512,0.8316,2.9699999999999998,3.05328,0.8905400000000001,3.1805,0.25968,0.07574,0.2705,2.7936,0.8148000000000001,2.91
2020-01-01 21:00:00,3.0048,0.8764000000000001,3.13,0.2592,0.0756,0.27,2.7456,0.8008000000000001,2.86,2.928,0.854,3.05,0.2592,0.0756,0.27,2.6688,0.7784000000000001,2.7800000000000002
2020-01-01 21:30:00,2.86128,0.8345400000000001,2.9805,0.25968,0.07574,0.2705,2.6016,0.7588,2.71,2.82288,0.8233400000000001,2.9405,0.25968,0.07574,0.2705,2.5632,0.7476,2.67
2020-01-01 22:00:00,2.6976,0.7868,2.81,0.2592,0.0756,0.27,2.4384,0.7112,2.54,2.688,0.784,2.8,0.2592,0.0756,0.27,2.4288,0.7084,2.5300000000000002
2020-01-01 22:30:00,2.496,0.728,2.6,0.2592,0.0756,0.27,2.2368,0.6524,2.33,2.4864,0.7252000000000001,2.59,0.2592,0.0756,0.27,2.2272,0.6496000000000001,2.32
2020-01-01 23:00:00,2.2848,0.6664,2.38,0.2592,0.0756,0.27,2.0256,0.5908,2.11,2.2656,0.6608,2.36,0.2592,0.0756,0.27,2.0064,0.5852,2.09
2020-01-01 23:30:00,2.1216,0.6188,2.21,0.2592,0.0756,0.27,1.8624,0.5432,1.94,2.1024,0.6132000000000001,2.19,0.2592,0.0756,0.27,1.8432,0.5376000000000001,1.92
2020-01-02 00:00:00,1.9968,0.5824,2.08,0.2592,0.0756,0.27,1.7376,0.5068,1.81,1.9776,0.5768,2.06,0.2592,0.0756,0.27,1.7184,0.5012,1.79
2020-01-02 00:30:00,2.112,0.616,2.2,0.2592,0.0756,0.27,1.8528,0.5404,1.9300000000000002,2.1024,0.6132000000000001,2.19,0.2592,0.0756,0.27,1.8432,0.5376000000000001,1.92
2020-01-02 01:00:00,2.2560000000000002,0.658,2.35,0.2592,0.0756,0.27,1.9968,0.5824,2.08,2.2560000000000002,0.658,2.35,0.2592,0.0756,0.27,1.9968,0.5824,2.08
2020-01-02 01:30:00,2.26512,0.66066,2.3595,0.25872,0.07546,0.2695,2.0064,0.5852,2.09,2.28432,0.6662600000000001,2.3795,0.25872,0.07546,0.2695,2.0256,0.5908,2.11
2020-01-02 02:00:00,2.13072,0.62146,2.2195,0.25872,0.07546,0.2695,1.8719999999999999,0.546,1.9500000000000002,2.13072,0.62146,2.2195,0.25872,0.07546,0.2695,1.8719999999999999,0.546,1.9500000000000002
2020-01-02 02:30:00,2.08272,0.60746,2.1695,0.25872,0.07546,0.2695,1.824,0.532,1.9,2.06352,0.6018600000000001,2.1495,0.25872,0.07546,0.2695,1.8048000000000002,0.5264,1.88
2020-01-02 03:00:00,2.03472,0.5934600000000001,2.1195,0.25872,0.07546,0.2695,1.776,0.518,1.85,2.03472,0.5934600000000001,2.1195,0.25872,0.07546,0.2695,1.776,0.518,1.85
2020-01-02 03:30:00,1.98672,0.5794600000000001,2.0695,0.25872,0.07546,0.2695,1.728,0.504,1.8,1.9771200000000002,0.5766600000000001,2.0595,0.25872,0.07546,0.2695,1.7184,0.5012,1.79
2020-01-02 04:00:00,1.9291200000000002,0.56266,2.0095,0.25872,0.07546,0.2695,1.6703999999999999,0.4872,1.74,1.94832,0.5682600000000001,2.0295,0.25872,0.07546,0.2695,1.6896,0.4928,1.76
2020-01-02 04:30:00,1.9291200000000002,0.56266,2.0095,0.25872,0.07546,0.2695,1.6703999999999999,0.4872,1.74,1.9291200000000002,0.56266,2.0095,0.25872,0.07546,0.2695,1.6703999999999999,0.4872,1.74
2020-01-02 05:00:00,1.9291200000000002,0.56266,2.0095,0.25872,0.07546,0.2695,1.6703999999999999,0.4872,1.74,1.9291200000000002,0.56266,2.0095,0.25872,0.07546,0.2695,1.6703999999999999,0.4872,1.74
2020-01-02 05:30:00,1.99632,0.58226,2.0795,0.25872,0.07546,0.2695,1.7376,0.5068,1.81,2.02512,0.5906600000000001,2.1095,0.25872,0.07546,0.2695,1.7664,0.5152,1.8399999999999999
2020-01-02 06:00:00,2.10192,0.61306,2.1895,0.25872,0.07546,0.2695,1.8432,0.5376000000000001,1.92,2.12112,0.6186600000000001,2.2095000000000002,0.25872,0.07546,0.2695,1.8624,0.5432,1.94
2020-01-02 06:30:00,2.36112,0.68866,2.4595000000000002,0.25872,0.07546,0.2695,2.1024,0.6132000000000001,2.19,2.37072,0.6914600000000001,2.4695,0.25872,0.07546,0.2695,2.112,0.616,2.2
2020-01-02 07:00:00,2.54352,0.7418600000000001,2.6495,0.25872,0.07546,0.2695,2.2848,0.6664,2.38,2.49552,0.7278600000000001,2.5995,0.25872,0.07546,0.2695,2.2368,0.6524,2.33
2020-01-02 07:30:00,2.8795200000000003,0.83986,2.9995000000000003,0.25872,0.07546,0.2695,2.6208,0.7644000000000001,2.73,2.85072,0.8314600000000001,2.9695,0.25872,0.07546,0.2695,2.592,0.756,2.7
2020-01-02 08:00:00,3.09072,0.90146,3.2195,0.25872,0.07546,0.2695,2.832,0.8260000000000001,2.95,3.02352,0.8818600000000001,3.1495,0.25872,0.07546,0.2695,2.7648,0.8064,2.88
2020-01-02 08:30:00,3.13872,0.91546,3.2695,0.25872,0.07546,0.2695,2.88,0.84,3.0,3.03312,0.8846600000000001,3.1595,0.25872,0.07546,0.2695,2.7744,0.8092,2.89
2020-01-02 09:00:00,3.38832,0.98826,3.5295,0.25872,0.07546,0.2695,3.1296,0.9128000000000001,3.26,3.28272,0.9574600000000001,3.4195,0.25872,0.07546,0.2695,3.024,0.882,3.15
2020-01-02 09:30:00,3.39792,0.99106,3.5395,0.25872,0.07546,0.2695,3.1392,0.9156000000000001,3.27,3.28272,0.9574600000000001,3.4195,0.25872,0.07546,0.2695,3.024,0.882,3.15
2020-01-02 10:00:00,3.36912,0.9826600000000001,3.5095,0.25872,0.07546,0.2695,3.1104,0.9072,3.24,3.26352,0.95186,3.3995,0.25872,0.07546,0.2695,3.0048,0.8764000000000001,3.13
2020-01-02 10:30:00,3.38832,0.98826,3.5295,0.25872,0.07546,0.2695,3.1296,0.9128000000000001,3.26,3.24432,0.9462600000000001,3.3795,0.25872,0.07546,0.2695,2.9856,0.8708,3.11
2020-01-02 11:00:00,3.31152,0.96586,3.4495,0.25872,0.07546,0.2695,3.0528,0.8904000000000001,3.18,3.17712,0.92666,3.3095,0.25872,0.07546,0.2695,2.9184,0.8512000000000001,3.04
2020-01-02 11:30:00,3.44544,1.00492,3.589,0.25824,0.07532000000000001,0.269,3.1872,0.9296000000000001,3.32,3.29184,0.9601200000000001,3.429,0.25824,0.07532000000000001,0.269,3.0336,0.8848,3.16
2020-01-02 12:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.25824,0.07532000000000001,0.269,3.1776,0.9268000000000001,3.31,3.29184,0.9601200000000001,3.429,0.25824,0.07532000000000001,0.269,3.0336,0.8848,3.16
2020-01-02 12:30:00,3.58032,1.04426,3.7295,0.25872,0.07546,0.2695,3.3216,0.9688,3.46,3.38832,0.98826,3.5295,0.25872,0.07546,0.2695,3.1296,0.9128000000000001,3.26
2020-01-02 13:00:00,3.55104,1.03572,3.699,0.25824,0.07532000000000001,0.269,3.2928,0.9604,3.43,3.3590400000000002,0.97972,3.499,0.25824,0.07532000000000001,0.269,3.1008,0.9044000000000001,3.23
2020-01-02 13:30:00,3.55104,1.03572,3.699,0.25824,0.07532000000000001,0.269,3.2928,0.9604,3.43,3.31104,0.9657200000000001,3.449,0.25824,0.07532000000000001,0.269,3.0528,0.8904000000000001,3.18
2020-01-02 14:00:00,3.53184,1.03012,3.6790000000000003,0.25824,0.07532000000000001,0.269,3.2736,0.9548000000000001,3.41,3.37824,0.9853200000000001,3.519,0.25824,0.07532000000000001,0.269,3.12,0.91,3.25
2020-01-02 14:30:00,3.53232,1.03026,3.6795,0.25872,0.07546,0.2695,3.2736,0.9548000000000001,3.41,3.41712,0.9966600000000001,3.5595,0.25872,0.07546,0.2695,3.1584,0.9212,3.29
2020-01-02 15:00:00,3.57984,1.04412,3.729,0.25824,0.07532000000000001,0.269,3.3216,0.9688,3.46,3.51264,1.02452,3.659,0.25824,0.07532000000000001,0.269,3.2544,0.9492,3.39
2020-01-02 15:30:00,3.6379200000000003,1.06106,3.7895000000000003,0.25872,0.07546,0.2695,3.3792,0.9856,3.52,3.60912,1.05266,3.7595,0.25872,0.07546,0.2695,3.3504,0.9772000000000001,3.49
2020-01-02 16:00:00,3.68544,1.07492,3.839,0.25824,0.07532000000000001,0.269,3.4272,0.9996,3.5700000000000003,3.65664,1.06652,3.809,0.25824,0.07532000000000001,0.269,3.3984,0.9912000000000001,3.54
2020-01-02 16:30:00,3.82992,1.11706,3.9895,0.25872,0.07546,0.2695,3.5712,1.0416,3.7199999999999998,3.81072,1.1114600000000001,3.9695,0.25872,0.07546,0.2695,3.552,1.036,3.7
2020-01-02 17:00:00,3.99264,1.16452,4.159,0.25824,0.07532000000000001,0.269,3.7344,1.0892,3.89,3.93504,1.14772,4.099,0.25824,0.07532000000000001,0.269,3.6768,1.0724,3.83
