Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-02 17:30:00,4.03104,1.17572,4.199,0.25824,0.07532000000000001,0.269,3.7728,1.1004,3.93,3.97344,1.15892,4.139,0.25824,0.07532000000000001,0.269,3.7152000000000003,1.0836000000000001,3.87
2020-01-02 18:00:00,4.04064,1.17852,4.209,0.25824,0.07532000000000001,0.269,3.7824,1.1032,3.94,3.99264,1.16452,4.159,0.25824,0.07532000000000001,0.269,3.7344,1.0892,3.89
2020-01-02 18:30:00,4.01232,1.17026,4.1795,0.25872,0.07546,0.2695,3.7536,1.0948,3.91,3.97392,1.15906,4.1395,0.25872,0.07546,0.2695,3.7152000000000003,1.0836000000000001,3.87
2020-01-02 19:00:00,3.87744,1.13092,4.039,0.25824,0.07532000000000001,0.269,3.6192,1.0556,3.77,3.82944,1.11692,3.989,0.25824,0.07532000000000001,0.269,3.5712,1.0416,3.7199999999999998
2020-01-02 19:30:00,3.68544,1.07492,3.839,0.25824,0.07532000000000001,0.269,3.4272,0.9996,3.5700000000000003,3.63744,1.06092,3.789,0.25824,0.07532000000000001,0.269,3.3792,0.9856,3.52
2020-01-02 20:00:00,3.5606400000000002,1.03852,3.709,0.25824,0.07532000000000001,0.269,3.3024,0.9632000000000001,3.44,3.53184,1.03012,3.6790000000000003,0.25824,0.07532000000000001,0.269,3.2736,0.9548000000000001,3.41
2020-01-02 20:30:00,3.41664,0.9965200000000001,3.559,0.25824,0.07532000000000001,0.269,3.1584,0.9212,3.29,3.37824,0.9853200000000001,3.519,0.25824,0.07532000000000001,0.269,3.12,0.91,3.25
2020-01-02 21:00:00,3.32112,0.9686600000000001,3.4595000000000002,0.25872,0.07546,0.2695,3.0624,0.8932,3.19,3.26352,0.95186,3.3995,0.25872,0.07546,0.2695,3.0048,0.8764000000000001,3.13
2020-01-02 21:30:00,3.09024,0.9013200000000001,3.219,0.25824,0.07532000000000001,0.269,2.832,0.8260000000000001,2.95,3.02304,0.8817200000000001,3.149,0.25824,0.07532000000000001,0.269,2.7648,0.8064,2.88
2020-01-02 22:00:00,2.93664,0.8565200000000001,3.059,0.25824,0.07532000000000001,0.269,2.6784,0.7812,2.79,2.9558400000000002,0.8621200000000001,3.079,0.25824,0.07532000000000001,0.269,2.6976,0.7868,2.81
2020-01-02 22:30:00,2.74464,0.8005200000000001,2.859,0.25824,0.07532000000000001,0.269,2.4864,0.7252000000000001,2.59,2.78304,0.8117200000000001,2.899,0.25824,0.07532000000000001,0.269,2.5248,0.7364,2.63
2020-01-02 23:00:00,2.57184,0.75012,2.6790000000000003,0.25824,0.07532000000000001,0.269,2.3136,0.6748000000000001,2.41,2.61984,0.76412,2.729,0.25824,0.07532000000000001,0.269,2.3616,0.6888000000000001,2.46
2020-01-02 23:30:00,2.37984,0.6941200000000001,2.479,0.25824,0.07532000000000001,0.269,2.1216,0.6188,2.21,2.40864,0.70252,2.509,0.25824,0.07532000000000001,0.269,2.1504,0.6272,2.24
2020-01-03 00:00:00,2.37984,0.6941200000000001,2.479,0.25824,0.07532000000000001,0.269,2.1216,0.6188,2.21,2.40864,0.70252,2.509,0.25824,0.07532000000000001,0.269,2.1504,0.6272,2.24
2020-01-03 00:30:00,2.22624,0.64932,2.319,0.25824,0.07532000000000001,0.269,1.968,0.5740000000000001,2.05,2.25504,0.6577200000000001,2.349,0.25824,0.07532000000000001,0.269,1.9968,0.5824,2.08
2020-01-03 01:00:00,2.32224,0.67732,2.419,0.25824,0.07532000000000001,0.269,2.064,0.602,2.15,2.34144,0.6829200000000001,2.439,0.25824,0.07532000000000001,0.269,2.0832,0.6076,2.17
2020-01-03 01:30:00,2.33184,0.6801200000000001,2.429,0.25824,0.07532000000000001,0.269,2.0736,0.6048,2.16,2.39904,0.69972,2.499,0.25824,0.07532000000000001,0.269,2.1408,0.6244000000000001,2.23
2020-01-03 02:00:00,2.27424,0.66332,2.3689999999999998,0.25824,0.07532000000000001,0.269,2.016,0.588,2.1,2.33184,0.6801200000000001,2.429,0.25824,0.07532000000000001,0.269,2.0736,0.6048,2.16
2020-01-03 02:30:00,2.10144,0.61292,2.189,0.25824,0.07532000000000001,0.269,1.8432,0.5376000000000001,1.92,2.13024,0.6213200000000001,2.219,0.25824,0.07532000000000001,0.269,1.8719999999999999,0.546,1.9500000000000002
2020-01-03 03:00:00,2.07264,0.6045200000000001,2.159,0.25824,0.07532000000000001,0.269,1.8144,0.5292,1.8900000000000001,2.10144,0.61292,2.189,0.25824,0.07532000000000001,0.269,1.8432,0.5376000000000001,1.92
2020-01-03 03:30:00,2.02464,0.59052,2.109,0.25824,0.07532000000000001,0.269,1.7664,0.5152,1.8399999999999999,2.04384,0.5961200000000001,2.129,0.25824,0.07532000000000001,0.269,1.7856,0.5208,1.8599999999999999
2020-01-03 04:00:00,2.02464,0.59052,2.109,0.25824,0.07532000000000001,0.269,1.7664,0.5152,1.8399999999999999,2.05344,0.59892,2.1390000000000002,0.25824,0.07532000000000001,0.269,1.7952,0.5236000000000001,1.87
2020-01-03 04:30:00,2.01504,0.58772,2.099,0.25824,0.07532000000000001,0.269,1.7568000000000001,0.5124000000000001,1.83,2.03424,0.5933200000000001,2.119,0.25824,0.07532000000000001,0.269,1.776,0.518,1.85
2020-01-03 05:00:00,1.96752,0.57386,2.0495,0.25872,0.07546,0.2695,1.7088,0.4984,1.78,1.99632,0.58226,2.0795,0.25872,0.07546,0.2695,1.7376,0.5068,1.81
2020-01-03 05:30:00,2.04432,0.59626,2.1295,0.25872,0.07546,0.2695,1.7856,0.5208,1.8599999999999999,2.07312,0.6046600000000001,2.1595,0.25872,0.07546,0.2695,1.8144,0.5292,1.8900000000000001
2020-01-03 06:00:00,2.27472,0.66346,2.3695,0.25872,0.07546,0.2695,2.016,0.588,2.1,2.37072,0.6914600000000001,2.4695,0.25872,0.07546,0.2695,2.112,0.616,2.2
2020-01-03 06:30:00,2.49552,0.7278600000000001,2.5995,0.25872,0.07546,0.2695,2.2368,0.6524,2.33,2.58192,0.7530600000000001,2.6895,0.25872,0.07546,0.2695,2.3232,0.6776,2.42
2020-01-03 07:00:00,2.6299200000000003,0.7670600000000001,2.7395,0.25872,0.07546,0.2695,2.3712,0.6916,2.47,2.65872,0.77546,2.7695,0.25872,0.07546,0.2695,2.4,0.7000000000000001,2.5
2020-01-03 07:30:00,2.88,0.84,3.0,0.2592,0.0756,0.27,2.6208,0.7644000000000001,2.73,2.928,0.854,3.05,0.2592,0.0756,0.27,2.6688,0.7784000000000001,2.7800000000000002
2020-01-03 08:00:00,3.1296,0.9128000000000001,3.26,0.2592,0.0756,0.27,2.8704,0.8372,2.99,3.1584,0.9212,3.29,0.2592,0.0756,0.27,2.8992,0.8456,3.02
2020-01-03 08:30:00,3.33168,0.97174,3.4705,0.25968,0.07574,0.2705,3.072,0.896,3.2,3.43728,1.00254,3.5805,0.25968,0.07574,0.2705,3.1776,0.9268000000000001,3.31
2020-01-03 09:00:00,3.40896,0.99428,3.551,0.26016,0.07588,0.271,3.1488,0.9184,3.2800000000000002,3.43776,1.00268,3.581,0.26016,0.07588,0.271,3.1776,0.9268000000000001,3.31
2020-01-03 09:30:00,3.46608,1.01094,3.6105,0.25968,0.07574,0.2705,3.2064,0.9352,3.34,3.49488,1.01934,3.6405000000000003,0.25968,0.07574,0.2705,3.2352,0.9436,3.37
2020-01-03 10:00:00,3.52368,1.02774,3.6705,0.25968,0.07574,0.2705,3.2640000000000002,0.9520000000000001,3.4,3.5908800000000003,1.04734,3.7405,0.25968,0.07574,0.2705,3.3312,0.9716,3.47
2020-01-03 10:30:00,3.50448,1.02214,3.6505,0.25968,0.07574,0.2705,3.2448,0.9464,3.38,3.5428800000000003,1.03334,3.6905,0.25968,0.07574,0.2705,3.2832,0.9576,3.42
2020-01-03 11:00:00,3.5328,1.0304,3.68,0.2592,0.0756,0.27,3.2736,0.9548000000000001,3.41,3.552,1.036,3.7,0.2592,0.0756,0.27,3.2928,0.9604,3.43
2020-01-03 11:30:00,3.5328,1.0304,3.68,0.2592,0.0756,0.27,3.2736,0.9548000000000001,3.41,3.5232,1.0276,3.67,0.2592,0.0756,0.27,3.2640000000000002,0.9520000000000001,3.4
2020-01-03 12:00:00,3.40752,0.9938600000000001,3.5495,0.25872,0.07546,0.2695,3.1488,0.9184,3.2800000000000002,3.32112,0.9686600000000001,3.4595000000000002,0.25872,0.07546,0.2695,3.0624,0.8932,3.19
2020-01-03 12:30:00,3.34992,0.97706,3.4895,0.25872,0.07546,0.2695,3.0912,0.9016000000000001,3.22,3.27312,0.9546600000000001,3.4095,0.25872,0.07546,0.2695,3.0144,0.8792000000000001,3.14
2020-01-03 13:00:00,3.26304,0.9517200000000001,3.399,0.25824,0.07532000000000001,0.269,3.0048,0.8764000000000001,3.13,3.1574400000000002,0.9209200000000001,3.289,0.25824,0.07532000000000001,0.269,2.8992,0.8456,3.02
2020-01-03 13:30:00,3.28272,0.9574600000000001,3.4195,0.25872,0.07546,0.2695,3.024,0.882,3.15,3.05232,0.89026,3.1795,0.25872,0.07546,0.2695,2.7936,0.8148000000000001,2.91
2020-01-03 14:00:00,3.30192,0.96306,3.4395,0.25872,0.07546,0.2695,3.0432,0.8876000000000001,3.17,3.05232,0.89026,3.1795,0.25872,0.07546,0.2695,2.7936,0.8148000000000001,2.91
2020-01-03 14:30:00,3.27312,0.9546600000000001,3.4095,0.25872,0.07546,0.2695,3.0144,0.8792000000000001,3.14,3.06192,0.8930600000000001,3.1895,0.25872,0.07546,0.2695,2.8032,0.8176,2.92
2020-01-03 15:00:00,3.30192,0.96306,3.4395,0.25872,0.07546,0.2695,3.0432,0.8876000000000001,3.17,3.17712,0.92666,3.3095,0.25872,0.07546,0.2695,2.9184,0.8512000000000001,3.04
2020-01-03 15:30:00,3.33072,0.9714600000000001,3.4695,0.25872,0.07546,0.2695,3.072,0.896,3.2,3.29232,0.9602600000000001,3.4295,0.25872,0.07546,0.2695,3.0336,0.8848,3.16
2020-01-03 16:00:00,3.4656000000000002,1.0108,3.61,0.2592,0.0756,0.27,3.2064,0.9352,3.34,3.4368,1.0024,3.58,0.2592,0.0756,0.27,3.1776,0.9268000000000001,3.31
2020-01-03 16:30:00,3.66768,1.06974,3.8205,0.25968,0.07574,0.2705,3.408,0.994,3.55,3.61968,1.05574,3.7705,0.25968,0.07574,0.2705,3.36,0.98,3.5
2020-01-03 17:00:00,3.9552,1.1536,4.12,0.2592,0.0756,0.27,3.696,1.078,3.85,3.9552,1.1536,4.12,0.2592,0.0756,0.27,3.696,1.078,3.85
2020-01-03 17:30:00,4.0512,1.1816,4.22,0.2592,0.0756,0.27,3.792,1.106,3.95,4.0416,1.1788,4.21,0.2592,0.0756,0.27,3.7824,1.1032,3.94
2020-01-03 18:00:00,3.9648,1.1564,4.13,0.2592,0.0756,0.27,3.7056,1.0808,3.86,3.9264,1.1452,4.09,0.2592,0.0756,0.27,3.6672000000000002,1.0696,3.8200000000000003
2020-01-03 18:30:00,3.936,1.148,4.1,0.2592,0.0756,0.27,3.6768,1.0724,3.83,3.9072,1.1396,4.07,0.2592,0.0756,0.27,3.648,1.064,3.8
2020-01-03 19:00:00,3.8304,1.1172,3.99,0.2592,0.0756,0.27,3.5712,1.0416,3.7199999999999998,3.792,1.106,3.95,0.2592,0.0756,0.27,3.5328,1.0304,3.68
2020-01-03 19:30:00,3.6384,1.0612,3.79,0.2592,0.0756,0.27,3.3792,0.9856,3.52,3.6192,1.0556,3.77,0.2592,0.0756,0.27,3.36,0.98,3.5
2020-01-03 20:00:00,3.38832,0.98826,3.5295,0.25872,0.07546,0.2695,3.1296,0.9128000000000001,3.26,3.35952,0.9798600000000001,3.4995,0.25872,0.07546,0.2695,3.1008,0.9044000000000001,3.23
2020-01-03 20:30:00,3.3504,0.9772000000000001,3.49,0.2592,0.0756,0.27,3.0912,0.9016000000000001,3.22,3.312,0.966,3.45,0.2592,0.0756,0.27,3.0528,0.8904000000000001,3.18
2020-01-03 21:00:00,3.216,0.9380000000000001,3.35,0.2592,0.0756,0.27,2.9568000000000003,0.8624,3.08,3.1872,0.9296000000000001,3.32,0.2592,0.0756,0.27,2.928,0.854,3.05
2020-01-03 21:30:00,3.1488,0.9184,3.2800000000000002,0.2592,0.0756,0.27,2.8896,0.8428,3.01,3.2064,0.9352,3.34,0.2592,0.0756,0.27,2.9472,0.8596,3.07
2020-01-03 22:00:00,2.9952,0.8736,3.12,0.2592,0.0756,0.27,2.7359999999999998,0.798,2.85,3.0624,0.8932,3.19,0.2592,0.0756,0.27,2.8032,0.8176,2.92
2020-01-03 22:30:00,2.8224,0.8232,2.94,0.2592,0.0756,0.27,2.5632,0.7476,2.67,2.8704,0.8372,2.99,0.2592,0.0756,0.27,2.6112,0.7616,2.7199999999999998
2020-01-03 23:00:00,2.5632,0.7476,2.67,0.2592,0.0756,0.27,2.304,0.672,2.4,2.5728,0.7504000000000001,2.68,0.2592,0.0756,0.27,2.3136,0.6748000000000001,2.41
2020-01-03 23:30:00,2.3328,0.6804,2.43,0.2592,0.0756,0.27,2.0736,0.6048,2.16,2.304,0.672,2.4,0.2592,0.0756,0.27,2.0448,0.5964,2.13
2020-01-04 00:00:00,2.2176,0.6468,2.31,0.2592,0.0756,0.27,1.9584000000000001,0.5712,2.04,2.1792,0.6356,2.27,0.2592,0.0756,0.27,1.92,0.56,2.0
2020-01-04 00:30:00,2.208,0.644,2.3,0.2592,0.0756,0.27,1.9488,0.5684,2.03,2.1504,0.6272,2.24,0.2592,0.0756,0.27,1.8912,0.5516,1.97
2020-01-04 01:00:00,2.2848,0.6664,2.38,0.2592,0.0756,0.27,2.0256,0.5908,2.11,2.2272,0.6496000000000001,2.32,0.2592,0.0756,0.27,1.968,0.5740000000000001,2.05
2020-01-04 01:30:00,2.3904,0.6972,2.49,0.2592,0.0756,0.27,2.1312,0.6216,2.22,2.2368,0.6524,2.33,0.2592,0.0756,0.27,1.9776,0.5768,2.06
2020-01-04 02:00:00,2.30352,0.67186,2.3995,0.25872,0.07546,0.2695,2.0448,0.5964,2.13,2.16912,0.63266,2.2595,0.25872,0.07546,0.2695,1.9104,0.5572,1.99
2020-01-04 02:30:00,2.2656,0.6608,2.36,0.2592,0.0756,0.27,2.0064,0.5852,2.09,2.1312,0.6216,2.22,0.2592,0.0756,0.27,1.8719999999999999,0.546,1.9500000000000002
2020-01-04 03:00:00,2.16912,0.63266,2.2595,0.25872,0.07546,0.2695,1.9104,0.5572,1.99,2.03472,0.5934600000000001,2.1195,0.25872,0.07546,0.2695,1.776,0.518,1.85
2020-01-04 03:30:00,2.13072,0.62146,2.2195,0.25872,0.07546,0.2695,1.8719999999999999,0.546,1.9500000000000002,1.98672,0.5794600000000001,2.0695,0.25872,0.07546,0.2695,1.728,0.504,1.8
2020-01-04 04:00:00,2.10192,0.61306,2.1895,0.25872,0.07546,0.2695,1.8432,0.5376000000000001,1.92,1.94832,0.5682600000000001,2.0295,0.25872,0.07546,0.2695,1.6896,0.4928,1.76
2020-01-04 04:30:00,2.06352,0.6018600000000001,2.1495,0.25872,0.07546,0.2695,1.8048000000000002,0.5264,1.88,1.9195200000000001,0.55986,1.9995,0.25872,0.07546,0.2695,1.6608,0.4844,1.73
2020-01-04 05:00:00,2.04432,0.59626,2.1295,0.25872,0.07546,0.2695,1.7856,0.5208,1.8599999999999999,1.9195200000000001,0.55986,1.9995,0.25872,0.07546,0.2695,1.6608,0.4844,1.73
2020-01-04 05:30:00,2.11152,0.6158600000000001,2.1995,0.25872,0.07546,0.2695,1.8528,0.5404,1.9300000000000002,2.01552,0.58786,2.0995,0.25872,0.07546,0.2695,1.7568000000000001,0.5124000000000001,1.83
2020-01-04 06:00:00,2.11152,0.6158600000000001,2.1995,0.25872,0.07546,0.2695,1.8528,0.5404,1.9300000000000002,2.02512,0.5906600000000001,2.1095,0.25872,0.07546,0.2695,1.7664,0.5152,1.8399999999999999
2020-01-04 06:30:00,2.19792,0.6410600000000001,2.2895,0.25872,0.07546,0.2695,1.9392,0.5656,2.02,2.16912,0.63266,2.2595,0.25872,0.07546,0.2695,1.9104,0.5572,1.99
2020-01-04 07:00:00,2.41872,0.7054600000000001,2.5195,0.25872,0.07546,0.2695,2.16,0.63,2.25,2.46672,0.7194600000000001,2.5695,0.25872,0.07546,0.2695,2.208,0.644,2.3
2020-01-04 07:30:00,2.66832,0.7782600000000001,2.7795,0.25872,0.07546,0.2695,2.4096,0.7028,2.51,2.64912,0.77266,2.7595,0.25872,0.07546,0.2695,2.3904,0.6972,2.49
2020-01-04 08:00:00,2.7744,0.8092,2.89,0.2592,0.0756,0.27,2.5152,0.7336,2.62,2.7264,0.7952,2.84,0.2592,0.0756,0.27,2.4672,0.7196,2.5700000000000003
2020-01-04 08:30:00,2.928,0.854,3.05,0.2592,0.0756,0.27,2.6688,0.7784000000000001,2.7800000000000002,2.8704,0.8372,2.99,0.2592,0.0756,0.27,2.6112,0.7616,2.7199999999999998
2020-01-04 09:00:00,3.01392,0.8790600000000001,3.1395,0.25872,0.07546,0.2695,2.7552,0.8036000000000001,2.87,2.8795200000000003,0.83986,2.9995000000000003,0.25872,0.07546,0.2695,2.6208,0.7644000000000001,2.73
2020-01-04 09:30:00,3.12,0.91,3.25,0.2592,0.0756,0.27,2.8608000000000002,0.8344,2.98,3.0144,0.8792000000000001,3.14,0.2592,0.0756,0.27,2.7552,0.8036000000000001,2.87
2020-01-04 10:00:00,3.2256,0.9408000000000001,3.36,0.2592,0.0756,0.27,2.9664,0.8652000000000001,3.09,3.072,0.896,3.2,0.2592,0.0756,0.27,2.8128,0.8204,2.93
2020-01-04 10:30:00,3.20592,0.9350600000000001,3.3395,0.25872,0.07546,0.2695,2.9472,0.8596,3.07,3.14832,0.9182600000000001,3.2795,0.25872,0.07546,0.2695,2.8896,0.8428,3.01
2020-01-04 11:00:00,3.10032,0.9042600000000001,3.2295,0.25872,0.07546,0.2695,2.8416,0.8288000000000001,2.96,3.12912,0.91266,3.2595,0.25872,0.07546,0.2695,2.8704,0.8372,2.99
2020-01-04 11:30:00,3.02352,0.8818600000000001,3.1495,0.25872,0.07546,0.2695,2.7648,0.8064,2.88,2.80272,0.8174600000000001,2.9195,0.25872,0.07546,0.2695,2.544,0.742,2.65
2020-01-04 12:00:00,3.12912,0.91266,3.2595,0.25872,0.07546,0.2695,2.8704,0.8372,2.99,3.02352,0.8818600000000001,3.1495,0.25872,0.07546,0.2695,2.7648,0.8064,2.88
2020-01-04 12:30:00,3.09072,0.90146,3.2195,0.25872,0.07546,0.2695,2.832,0.8260000000000001,2.95,3.06192,0.8930600000000001,3.1895,0.25872,0.07546,0.2695,2.8032,0.8176,2.92
2020-01-04 13:00:00,3.02352,0.8818600000000001,3.1495,0.25872,0.07546,0.2695,2.7648,0.8064,2.88,3.03312,0.8846600000000001,3.1595,0.25872,0.07546,0.2695,2.7744,0.8092,2.89
2020-01-04 13:30:00,2.95632,0.86226,3.0795,0.25872,0.07546,0.2695,2.6976,0.7868,2.81,2.95632,0.86226,3.0795,0.25872,0.07546,0.2695,2.6976,0.7868,2.81
2020-01-04 14:00:00,2.96592,0.86506,3.0895,0.25872,0.07546,0.2695,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.9275200000000003,0.8538600000000001,3.0495,0.25872,0.07546,0.2695,2.6688,0.7784000000000001,2.7800000000000002
2020-01-04 14:30:00,2.86032,0.8342600000000001,2.9795,0.25872,0.07546,0.2695,2.6016,0.7588,2.71,2.81232,0.8202600000000001,2.9295,0.25872,0.07546,0.2695,2.5536,0.7448,2.66
2020-01-04 15:00:00,2.84112,0.8286600000000001,2.9595000000000002,0.25872,0.07546,0.2695,2.5824,0.7532,2.69,2.81232,0.8202600000000001,2.9295,0.25872,0.07546,0.2695,2.5536,0.7448,2.66
2020-01-04 15:30:00,2.93712,0.8566600000000001,3.0595,0.25872,0.07546,0.2695,2.6784,0.7812,2.79,2.91792,0.85106,3.0395,0.25872,0.07546,0.2695,2.6592000000000002,0.7756000000000001,2.77
2020-01-04 16:00:00,3.08112,0.8986600000000001,3.2095000000000002,0.25872,0.07546,0.2695,2.8224,0.8232,2.94,3.08112,0.8986600000000001,3.2095000000000002,0.25872,0.07546,0.2695,2.8224,0.8232,2.94
2020-01-04 16:30:00,3.35952,0.9798600000000001,3.4995,0.25872,0.07546,0.2695,3.1008,0.9044000000000001,3.23,3.34992,0.97706,3.4895,0.25872,0.07546,0.2695,3.0912,0.9016000000000001,3.22
2020-01-04 17:00:00,3.64752,1.06386,3.7995,0.25872,0.07546,0.2695,3.3888,0.9884000000000001,3.5300000000000002,3.62832,1.05826,3.7795,0.25872,0.07546,0.2695,3.3696,0.9828,3.51
2020-01-04 17:30:00,3.81072,1.1114600000000001,3.9695,0.25872,0.07546,0.2695,3.552,1.036,3.7,3.78192,1.10306,3.9395,0.25872,0.07546,0.2695,3.5232,1.0276,3.67
2020-01-04 18:00:00,3.81072,1.1114600000000001,3.9695,0.25872,0.07546,0.2695,3.552,1.036,3.7,3.7915200000000002,1.10586,3.9495,0.25872,0.07546,0.2695,3.5328,1.0304,3.68
2020-01-04 18:30:00,3.72432,1.08626,3.8795,0.25872,0.07546,0.2695,3.4656000000000002,1.0108,3.61,3.71472,1.08346,3.8695,0.25872,0.07546,0.2695,3.456,1.008,3.6
2020-01-04 19:00:00,3.58032,1.04426,3.7295,0.25872,0.07546,0.2695,3.3216,0.9688,3.46,3.57072,1.04146,3.7195,0.25872,0.07546,0.2695,3.312,0.966,3.45
2020-01-04 19:30:00,3.40752,0.9938600000000001,3.5495,0.25872,0.07546,0.2695,3.1488,0.9184,3.2800000000000002,3.38832,0.98826,3.5295,0.25872,0.07546,0.2695,3.1296,0.9128000000000001,3.26
2020-01-04 20:00:00,3.30192,0.96306,3.4395,0.25872,0.07546,0.2695,3.0432,0.8876000000000001,3.17,3.28272,0.9574600000000001,3.4195,0.25872,0.07546,0.2695,3.024,0.882,3.15
2020-01-04 20:30:00,3.1488,0.9184,3.2800000000000002,0.2592,0.0756,0.27,2.8896,0.8428,3.01,3.1296,0.9128000000000001,3.26,0.2592,0.0756,0.27,2.8704,0.8372,2.99
2020-01-04 21:00:00,3.04272,0.88746,3.1695,0.25872,0.07546,0.2695,2.784,0.812,2.9,3.03312,0.8846600000000001,3.1595,0.25872,0.07546,0.2695,2.7744,0.8092,2.89
2020-01-04 21:30:00,2.89872,0.8454600000000001,3.0195,0.25872,0.07546,0.2695,2.64,0.77,2.75,2.88912,0.8426600000000001,3.0095,0.25872,0.07546,0.2695,2.6304,0.7672,2.74
2020-01-04 22:00:00,2.8224,0.8232,2.94,0.2592,0.0756,0.27,2.5632,0.7476,2.67,2.832,0.8260000000000001,2.95,0.2592,0.0756,0.27,2.5728,0.7504000000000001,2.68
2020-01-04 22:30:00,2.61072,0.76146,2.7195,0.25872,0.07546,0.2695,2.352,0.686,2.45,2.61072,0.76146,2.7195,0.25872,0.07546,0.2695,2.352,0.686,2.45
2020-01-04 23:00:00,2.4283200000000003,0.7082600000000001,2.5295,0.25872,0.07546,0.2695,2.1696,0.6328,2.26,2.43792,0.71106,2.5395,0.25872,0.07546,0.2695,2.1792,0.6356,2.27
2020-01-04 23:30:00,2.24592,0.6550600000000001,2.3395,0.25872,0.07546,0.2695,1.9872,0.5796,2.07,2.25552,0.65786,2.3495,0.25872,0.07546,0.2695,1.9968,0.5824,2.08
2020-01-05 00:00:00,2.12112,0.6186600000000001,2.2095000000000002,0.25872,0.07546,0.2695,1.8624,0.5432,1.94,2.14032,0.62426,2.2295,0.25872,0.07546,0.2695,1.8816000000000002,0.5488000000000001,1.96
2020-01-05 00:30:00,2.1312,0.6216,2.22,0.2592,0.0756,0.27,1.8719999999999999,0.546,1.9500000000000002,2.1504,0.6272,2.24,0.2592,0.0756,0.27,1.8912,0.5516,1.97
2020-01-05 01:00:00,2.1984,0.6412,2.29,0.2592,0.0756,0.27,1.9392,0.5656,2.02,2.1888,0.6384000000000001,2.2800000000000002,0.2592,0.0756,0.27,1.9296000000000002,0.5628000000000001,2.01
2020-01-05 01:30:00,2.3808,0.6944,2.48,0.2592,0.0756,0.27,2.1216,0.6188,2.21,2.4192,0.7056,2.52,0.2592,0.0756,0.27,2.16,0.63,2.25
2020-01-05 02:00:00,2.304,0.672,2.4,0.2592,0.0756,0.27,2.0448,0.5964,2.13,2.3616,0.6888000000000001,2.46,0.2592,0.0756,0.27,2.1024,0.6132000000000001,2.19
2020-01-05 02:30:00,2.2848,0.6664,2.38,0.2592,0.0756,0.27,2.0256,0.5908,2.11,2.3232,0.6776,2.42,0.2592,0.0756,0.27,2.064,0.602,2.15
2020-01-05 03:00:00,2.24592,0.6550600000000001,2.3395,0.25872,0.07546,0.2695,1.9872,0.5796,2.07,2.29392,0.6690600000000001,2.3895,0.25872,0.07546,0.2695,2.0352,0.5936,2.12
2020-01-05 03:30:00,2.2176,0.6468,2.31,0.2592,0.0756,0.27,1.9584000000000001,0.5712,2.04,2.2464,0.6552,2.34,0.2592,0.0756,0.27,1.9872,0.5796,2.07
2020-01-05 04:00:00,2.17872,0.63546,2.2695,0.25872,0.07546,0.2695,1.92,0.56,2.0,2.20752,0.6438600000000001,2.2995,0.25872,0.07546,0.2695,1.9488,0.5684,2.03
2020-01-05 04:30:00,2.1408,0.6244000000000001,2.23,0.2592,0.0756,0.27,1.8816000000000002,0.5488000000000001,1.96,2.1696,0.6328,2.26,0.2592,0.0756,0.27,1.9104,0.5572,1.99
2020-01-05 05:00:00,2.0832,0.6076,2.17,0.2592,0.0756,0.27,1.824,0.532,1.9,2.1312,0.6216,2.22,0.2592,0.0756,0.27,1.8719999999999999,0.546,1.9500000000000002
2020-01-05 05:30:00,2.112,0.616,2.2,0.2592,0.0756,0.27,1.8528,0.5404,1.9300000000000002,2.16,0.63,2.25,0.2592,0.0756,0.27,1.9008,0.5544,1.98
2020-01-05 06:00:00,2.1312,0.6216,2.22,0.2592,0.0756,0.27,1.8719999999999999,0.546,1.9500000000000002,2.208,0.644,2.3,0.2592,0.0756,0.27,1.9488,0.5684,2.03
2020-01-05 06:30:00,2.18832,0.63826,2.2795,0.25872,0.07546,0.2695,1.9296000000000002,0.5628000000000001,2.01,2.25552,0.65786,2.3495,0.25872,0.07546,0.2695,1.9968,0.5824,2.08
2020-01-05 07:00:00,2.2272,0.6496000000000001,2.32,0.2592,0.0756,0.27,1.968,0.5740000000000001,2.05,2.2848,0.6664,2.38,0.2592,0.0756,0.27,2.0256,0.5908,2.11
2020-01-05 07:30:00,2.3904,0.6972,2.49,0.2592,0.0756,0.27,2.1312,0.6216,2.22,2.4384,0.7112,2.54,0.2592,0.0756,0.27,2.1792,0.6356,2.27
2020-01-05 08:00:00,2.4768,0.7224,2.58,0.2592,0.0756,0.27,2.2176,0.6468,2.31,2.5343999999999998,0.7392000000000001,2.64,0.2592,0.0756,0.27,2.2752,0.6636000000000001,2.37
2020-01-05 08:30:00,2.6016,0.7588,2.71,0.2592,0.0756,0.27,2.3424,0.6832,2.44,2.64,0.77,2.75,0.2592,0.0756,0.27,2.3808,0.6944,2.48
2020-01-05 09:00:00,2.70672,0.78946,2.8195,0.25872,0.07546,0.2695,2.448,0.714,2.55,2.71632,0.7922600000000001,2.8295,0.25872,0.07546,0.2695,2.4576000000000002,0.7168,2.56
2020-01-05 09:30:00,2.8992,0.8456,3.02,0.2592,0.0756,0.27,2.64,0.77,2.75,2.928,0.854,3.05,0.2592,0.0756,0.27,2.6688,0.7784000000000001,2.7800000000000002
2020-01-05 10:00:00,3.00432,0.87626,3.1295,0.25872,0.07546,0.2695,2.7456,0.8008000000000001,2.86,3.06192,0.8930600000000001,3.1895,0.25872,0.07546,0.2695,2.8032,0.8176,2.92
2020-01-05 10:30:00,3.05232,0.89026,3.1795,0.25872,0.07546,0.2695,2.7936,0.8148000000000001,2.91,3.05232,0.89026,3.1795,0.25872,0.07546,0.2695,2.7936,0.8148000000000001,2.91
2020-01-05 11:00:00,3.03312,0.8846600000000001,3.1595,0.25872,0.07546,0.2695,2.7744,0.8092,2.89,3.04272,0.88746,3.1695,0.25872,0.07546,0.2695,2.784,0.812,2.9
2020-01-05 11:30:00,3.07104,0.8957200000000001,3.199,0.25824,0.07532000000000001,0.269,2.8128,0.8204,2.93,2.90784,0.8481200000000001,3.029,0.25824,0.07532000000000001,0.269,2.6496,0.7728,2.76
2020-01-05 12:00:00,3.14832,0.9182600000000001,3.2795,0.25872,0.07546,0.2695,2.8896,0.8428,3.01,3.09072,0.90146,3.2195,0.25872,0.07546,0.2695,2.832,0.8260000000000001,2.95
2020-01-05 12:30:00,3.14784,0.91812,3.279,0.25824,0.07532000000000001,0.269,2.8896,0.8428,3.01,3.13824,0.91532,3.269,0.25824,0.07532000000000001,0.269,2.88,0.84,3.0
2020-01-05 13:00:00,3.09984,0.90412,3.229,0.25824,0.07532000000000001,0.269,2.8416,0.8288000000000001,2.96,2.91744,0.8509200000000001,3.039,0.25824,0.07532000000000001,0.269,2.6592000000000002,0.7756000000000001,2.77
2020-01-05 13:30:00,3.14784,0.91812,3.279,0.25824,0.07532000000000001,0.269,2.8896,0.8428,3.01,3.1574400000000002,0.9209200000000001,3.289,0.25824,0.07532000000000001,0.269,2.8992,0.8456,3.02
2020-01-05 14:00:00,3.10944,0.9069200000000001,3.239,0.25824,0.07532000000000001,0.269,2.8512,0.8316,2.9699999999999998,2.9558400000000002,0.8621200000000001,3.079,0.25824,0.07532000000000001,0.269,2.6976,0.7868,2.81
2020-01-05 14:30:00,3.09024,0.9013200000000001,3.219,0.25824,0.07532000000000001,0.269,2.832,0.8260000000000001,2.95,3.07104,0.8957200000000001,3.199,0.25824,0.07532000000000001,0.269,2.8128,0.8204,2.93
2020-01-05 15:00:00,3.16704,0.9237200000000001,3.299,0.25824,0.07532000000000001,0.269,2.9088000000000003,0.8484,3.03,3.1574400000000002,0.9209200000000001,3.289,0.25824,0.07532000000000001,0.269,2.8992,0.8456,3.02
2020-01-05 15:30:00,3.29184,0.9601200000000001,3.429,0.25824,0.07532000000000001,0.269,3.0336,0.8848,3.16,3.27264,0.95452,3.409,0.25824,0.07532000000000001,0.269,3.0144,0.8792000000000001,3.14
2020-01-05 16:00:00,3.3590400000000002,0.97972,3.499,0.25824,0.07532000000000001,0.269,3.1008,0.9044000000000001,3.23,3.33024,0.9713200000000001,3.469,0.25824,0.07532000000000001,0.269,3.072,0.896,3.2
2020-01-05 16:30:00,3.53184,1.03012,3.6790000000000003,0.25824,0.07532000000000001,0.269,3.2736,0.9548000000000001,3.41,3.51264,1.02452,3.659,0.25824,0.07532000000000001,0.269,3.2544,0.9492,3.39
2020-01-05 17:00:00,3.84864,1.12252,4.009,0.25824,0.07532000000000001,0.269,3.5904,1.0472,3.74,3.8390400000000002,1.11972,3.999,0.25824,0.07532000000000001,0.269,3.5808,1.0444,3.73
2020-01-05 17:30:00,3.98304,1.16172,4.149,0.25824,0.07532000000000001,0.269,3.7248,1.0864,3.88,3.95424,1.15332,4.119,0.25824,0.07532000000000001,0.269,3.696,1.078,3.85
2020-01-05 18:00:00,3.84864,1.12252,4.009,0.25824,0.07532000000000001,0.269,3.5904,1.0472,3.74,3.8102400000000003,1.11132,3.969,0.25824,0.07532000000000001,0.269,3.552,1.036,3.7
2020-01-05 18:30:00,3.78144,1.1029200000000001,3.939,0.25824,0.07532000000000001,0.269,3.5232,1.0276,3.67,3.74304,1.09172,3.899,0.25824,0.07532000000000001,0.269,3.4848,1.0164,3.63
2020-01-05 19:00:00,3.6086400000000003,1.05252,3.759,0.25824,0.07532000000000001,0.269,3.3504,0.9772000000000001,3.49,3.57984,1.04412,3.729,0.25824,0.07532000000000001,0.269,3.3216,0.9688,3.46
2020-01-05 19:30:00,3.34032,0.9742600000000001,3.4795,0.25872,0.07546,0.2695,3.0816,0.8988,3.21,3.31152,0.96586,3.4495,0.25872,0.07546,0.2695,3.0528,0.8904000000000001,3.18
2020-01-05 20:00:00,3.19632,0.9322600000000001,3.3295,0.25872,0.07546,0.2695,2.9376,0.8568,3.06,3.18672,0.9294600000000001,3.3195,0.25872,0.07546,0.2695,2.928,0.854,3.05
2020-01-05 20:30:00,3.09072,0.90146,3.2195,0.25872,0.07546,0.2695,2.832,0.8260000000000001,2.95,3.06192,0.8930600000000001,3.1895,0.25872,0.07546,0.2695,2.8032,0.8176,2.92
2020-01-05 21:00:00,3.02352,0.8818600000000001,3.1495,0.25872,0.07546,0.2695,2.7648,0.8064,2.88,2.99472,0.8734600000000001,3.1195,0.25872,0.07546,0.2695,2.7359999999999998,0.798,2.85
2020-01-05 21:30:00,2.95632,0.86226,3.0795,0.25872,0.07546,0.2695,2.6976,0.7868,2.81,2.93712,0.8566600000000001,3.0595,0.25872,0.07546,0.2695,2.6784,0.7812,2.79
2020-01-05 22:00:00,2.77392,0.8090600000000001,2.8895,0.25872,0.07546,0.2695,2.5152,0.7336,2.62,2.76432,0.8062600000000001,2.8795,0.25872,0.07546,0.2695,2.5056000000000003,0.7308,2.61
2020-01-05 22:30:00,2.53392,0.73906,2.6395,0.25872,0.07546,0.2695,2.2752,0.6636000000000001,2.37,2.53392,0.73906,2.6395,0.25872,0.07546,0.2695,2.2752,0.6636000000000001,2.37
2020-01-05 23:00:00,2.34192,0.68306,2.4395,0.25872,0.07546,0.2695,2.0832,0.6076,2.17,2.36112,0.68866,2.4595000000000002,0.25872,0.07546,0.2695,2.1024,0.6132000000000001,2.19
2020-01-05 23:30:00,2.16912,0.63266,2.2595,0.25872,0.07546,0.2695,1.9104,0.5572,1.99,2.16912,0.63266,2.2595,0.25872,0.07546,0.2695,1.9104,0.5572,1.99
2020-01-06 00:00:00,2.04432,0.59626,2.1295,0.25872,0.07546,0.2695,1.7856,0.5208,1.8599999999999999,2.05392,0.59906,2.1395,0.25872,0.07546,0.2695,1.7952,0.5236000000000001,1.87
2020-01-06 00:30:00,2.09232,0.61026,2.1795,0.25872,0.07546,0.2695,1.8336000000000001,0.5348,1.9100000000000001,2.10192,0.61306,2.1895,0.25872,0.07546,0.2695,1.8432,0.5376000000000001,1.92
2020-01-06 01:00:00,2.15952,0.6298600000000001,2.2495,0.25872,0.07546,0.2695,1.9008,0.5544,1.98,2.16912,0.63266,2.2595,0.25872,0.07546,0.2695,1.9104,0.5572,1.99
2020-01-06 01:30:00,2.19792,0.6410600000000001,2.2895,0.25872,0.07546,0.2695,1.9392,0.5656,2.02,2.20752,0.6438600000000001,2.2995,0.25872,0.07546,0.2695,1.9488,0.5684,2.03
2020-01-06 02:00:00,2.19792,0.6410600000000001,2.2895,0.25872,0.07546,0.2695,1.9392,0.5656,2.02,2.14032,0.62426,2.2295,0.25872,0.07546,0.2695,1.8816000000000002,0.5488000000000001,1.96
2020-01-06 02:30:00,2.17872,0.63546,2.2695,0.25872,0.07546,0.2695,1.92,0.56,2.0,2.08272,0.60746,2.1695,0.25872,0.07546,0.2695,1.824,0.532,1.9
2020-01-06 03:00:00,2.14992,0.6270600000000001,2.2395,0.25872,0.07546,0.2695,1.8912,0.5516,1.97,2.03472,0.5934600000000001,2.1195,0.25872,0.07546,0.2695,1.776,0.518,1.85
2020-01-06 03:30:00,2.13072,0.62146,2.2195,0.25872,0.07546,0.2695,1.8719999999999999,0.546,1.9500000000000002,2.00592,0.58506,2.0895,0.25872,0.07546,0.2695,1.7472,0.5096,1.82
2020-01-06 04:00:00,2.11152,0.6158600000000001,2.1995,0.25872,0.07546,0.2695,1.8528,0.5404,1.9300000000000002,1.99632,0.58226,2.0795,0.25872,0.07546,0.2695,1.7376,0.5068,1.81
2020-01-06 04:30:00,2.11152,0.6158600000000001,2.1995,0.25872,0.07546,0.2695,1.8528,0.5404,1.9300000000000002,1.9771200000000002,0.5766600000000001,2.0595,0.25872,0.07546,0.2695,1.7184,0.5012,1.79
2020-01-06 05:00:00,2.10192,0.61306,2.1895,0.25872,0.07546,0.2695,1.8432,0.5376000000000001,1.92,2.03472,0.5934600000000001,2.1195,0.25872,0.07546,0.2695,1.776,0.518,1.85
2020-01-06 05:30:00,2.17872,0.63546,2.2695,0.25872,0.07546,0.2695,1.92,0.56,2.0,2.18832,0.63826,2.2795,0.25872,0.07546,0.2695,1.9296000000000002,0.5628000000000001,2.01
2020-01-06 06:00:00,2.25552,0.65786,2.3495,0.25872,0.07546,0.2695,1.9968,0.5824,2.08,2.27472,0.66346,2.3695,0.25872,0.07546,0.2695,2.016,0.588,2.1
2020-01-06 06:30:00,2.64912,0.77266,2.7595,0.25872,0.07546,0.2695,2.3904,0.6972,2.49,2.72592,0.7950600000000001,2.8395,0.25872,0.07546,0.2695,2.4672,0.7196,2.5700000000000003
2020-01-06 07:00:00,2.85072,0.8314600000000001,2.9695,0.25872,0.07546,0.2695,2.592,0.756,2.7,2.84112,0.8286600000000001,2.9595000000000002,0.25872,0.07546,0.2695,2.5824,0.7532,2.69
2020-01-06 07:30:00,3.26352,0.95186,3.3995,0.25872,0.07546,0.2695,3.0048,0.8764000000000001,3.13,3.24432,0.9462600000000001,3.3795,0.25872,0.07546,0.2695,2.9856,0.8708,3.11
2020-01-06 08:00:00,3.49392,1.01906,3.6395,0.25872,0.07546,0.2695,3.2352,0.9436,3.37,3.47472,1.01346,3.6195,0.25872,0.07546,0.2695,3.216,0.9380000000000001,3.35
2020-01-06 08:30:00,3.58992,1.04706,3.7395,0.25872,0.07546,0.2695,3.3312,0.9716,3.47,3.6859200000000003,1.07506,3.8395,0.25872,0.07546,0.2695,3.4272,0.9996,3.5700000000000003
2020-01-06 09:00:00,3.65712,1.06666,3.8095,0.25872,0.07546,0.2695,3.3984,0.9912000000000001,3.54,3.86832,1.12826,4.0295,0.25872,0.07546,0.2695,3.6096,1.0528,3.76
2020-01-06 09:30:00,3.70512,1.08066,3.8595,0.25872,0.07546,0.2695,3.4464,1.0052,3.59,3.9355200000000004,1.14786,4.0995,0.25872,0.07546,0.2695,3.6768,1.0724,3.83
2020-01-06 10:00:00,3.67632,1.07226,3.8295,0.25872,0.07546,0.2695,3.4176,0.9968,3.56,3.89712,1.13666,4.0595,0.25872,0.07546,0.2695,3.6384,1.0612,3.79
2020-01-06 10:30:00,3.64752,1.06386,3.7995,0.25872,0.07546,0.2695,3.3888,0.9884000000000001,3.5300000000000002,3.82032,1.11426,3.9795,0.25872,0.07546,0.2695,3.5616,1.0388,3.71
2020-01-06 11:00:00,3.71472,1.08346,3.8695,0.25872,0.07546,0.2695,3.456,1.008,3.6,3.8875200000000003,1.13386,4.0495,0.25872,0.07546,0.2695,3.6288,1.0584,3.7800000000000002
2020-01-06 11:30:00,3.71472,1.08346,3.8695,0.25872,0.07546,0.2695,3.456,1.008,3.6,3.87792,1.13106,4.0395,0.25872,0.07546,0.2695,3.6192,1.0556,3.77
2020-01-06 12:00:00,3.7439999999999998,1.092,3.9,0.2592,0.0756,0.27,3.4848,1.0164,3.63,3.8976,1.1368,4.06,0.2592,0.0756,0.27,3.6384,1.0612,3.79
2020-01-06 12:30:00,3.72432,1.08626,3.8795,0.25872,0.07546,0.2695,3.4656000000000002,1.0108,3.61,3.77232,1.10026,3.9295,0.25872,0.07546,0.2695,3.5136000000000003,1.0248,3.66
2020-01-06 13:00:00,3.59952,1.04986,3.7495000000000003,0.25872,0.07546,0.2695,3.3407999999999998,0.9744,3.48,3.74352,1.09186,3.8995,0.25872,0.07546,0.2695,3.4848,1.0164,3.63
2020-01-06 13:30:00,3.61872,1.05546,3.7695,0.25872,0.07546,0.2695,3.36,0.98,3.5,3.72432,1.08626,3.8795,0.25872,0.07546,0.2695,3.4656000000000002,1.0108,3.61
2020-01-06 14:00:00,3.64704,1.06372,3.799,0.26784,0.07812000000000001,0.279,3.3792,0.9856,3.52,3.78144,1.1029200000000001,3.939,0.26784,0.07812000000000001,0.279,3.5136000000000003,1.0248,3.66
2020-01-06 14:30:00,3.6816,1.0738,3.835,0.2832,0.0826,0.295,3.3984,0.9912000000000001,3.54,3.7872,1.1046,3.9450000000000003,0.2832,0.0826,0.295,3.504,1.022,3.65
2020-01-06 15:00:00,3.6912000000000003,1.0766,3.8449999999999998,0.2832,0.0826,0.295,3.408,0.994,3.55,3.6432,1.0626,3.795,0.2832,0.0826,0.295,3.36,0.98,3.5
2020-01-06 15:30:00,3.768,1.099,3.925,0.2832,0.0826,0.295,3.4848,1.0164,3.63,3.7296,1.0878,3.885,0.2832,0.0826,0.295,3.4464,1.0052,3.59
2020-01-06 16:00:00,3.7104,1.0822,3.865,0.2832,0.0826,0.295,3.4272,0.9996,3.5700000000000003,3.6528,1.0654,3.805,0.2832,0.0826,0.295,3.3696,0.9828,3.51
2020-01-06 16:30:00,3.9984,1.1662,4.165,0.2832,0.0826,0.295,3.7152000000000003,1.0836000000000001,3.87,3.9504,1.1522000000000001,4.115,0.2832,0.0826,0.295,3.6672000000000002,1.0696,3.8200000000000003
2020-01-06 17:00:00,4.2576,1.2418,4.435,0.2832,0.0826,0.295,3.9744,1.1592,4.14,4.2288,1.2334,4.405,0.2832,0.0826,0.295,3.9455999999999998,1.1508,4.11
2020-01-06 17:30:00,4.2571200000000005,1.24166,4.4345,0.28272,0.08246,0.29450000000000004,3.9744,1.1592,4.14,4.24752,1.23886,4.4245,0.28272,0.08246,0.29450000000000004,3.9648,1.1564,4.13
2020-01-06 18:00:00,4.17072,1.21646,4.3445,0.28272,0.08246,0.29450000000000004,3.888,1.134,4.05,4.18032,1.21926,4.3545,0.28272,0.08246,0.29450000000000004,3.8976,1.1368,4.06
2020-01-06 18:30:00,4.08432,1.19126,4.2545,0.28272,0.08246,0.29450000000000004,3.8016,1.1088,3.96,4.08432,1.19126,4.2545,0.28272,0.08246,0.29450000000000004,3.8016,1.1088,3.96
2020-01-06 19:00:00,4.0272,1.1746,4.195,0.2832,0.0826,0.295,3.7439999999999998,1.092,3.9,4.0176,1.1718,4.185,0.2832,0.0826,0.295,3.7344,1.0892,3.89
2020-01-06 19:30:00,3.816,1.113,3.975,0.2832,0.0826,0.295,3.5328,1.0304,3.68,3.816,1.113,3.975,0.2832,0.0826,0.295,3.5328,1.0304,3.68
2020-01-06 20:00:00,3.6432,1.0626,3.795,0.2832,0.0826,0.295,3.36,0.98,3.5,3.6528,1.0654,3.805,0.2832,0.0826,0.295,3.3696,0.9828,3.51
2020-01-06 20:30:00,3.5183999999999997,1.0262,3.665,0.2832,0.0826,0.295,3.2352,0.9436,3.37,3.5183999999999997,1.0262,3.665,0.2832,0.0826,0.295,3.2352,0.9436,3.37
2020-01-06 21:00:00,3.384,0.987,3.525,0.2832,0.0826,0.295,3.1008,0.9044000000000001,3.23,3.3648,0.9814,3.505,0.2832,0.0826,0.295,3.0816,0.8988,3.21
2020-01-06 21:30:00,3.1824,0.9282,3.315,0.2832,0.0826,0.295,2.8992,0.8456,3.02,3.1632,0.9226000000000001,3.295,0.2832,0.0826,0.295,2.88,0.84,3.0
2020-01-06 22:00:00,2.9904,0.8722000000000001,3.115,0.2832,0.0826,0.295,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.9712,0.8666,3.095,0.2832,0.0826,0.295,2.688,0.784,2.8
2020-01-06 22:30:00,2.664,0.777,2.775,0.2832,0.0826,0.295,2.3808,0.6944,2.48,2.6448,0.7714000000000001,2.755,0.2832,0.0826,0.295,2.3616,0.6888000000000001,2.46
2020-01-06 23:00:00,2.42544,0.70742,2.5265,0.28464,0.08302000000000001,0.29650000000000004,2.1408,0.6244000000000001,2.23,2.41584,0.70462,2.5165,0.28464,0.08302000000000001,0.29650000000000004,2.1312,0.6216,2.22
2020-01-06 23:30:00,2.27136,0.6624800000000001,2.366,0.28416,0.08288000000000001,0.296,1.9872,0.5796,2.07,2.28096,0.6652800000000001,2.376,0.28416,0.08288000000000001,0.296,1.9968,0.5824,2.08
2020-01-07 00:00:00,2.10768,0.6147400000000001,2.1955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.824,0.532,1.9,2.10768,0.6147400000000001,2.1955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.824,0.532,1.9
2020-01-07 00:30:00,2.10864,0.61502,2.1965,0.28464,0.08302000000000001,0.29650000000000004,1.824,0.532,1.9,2.09904,0.6122200000000001,2.1865,0.28464,0.08302000000000001,0.29650000000000004,1.8144,0.5292,1.8900000000000001
2020-01-07 01:00:00,2.35872,0.68796,2.457,0.28512000000000004,0.08316000000000001,0.297,2.0736,0.6048,2.16,2.40672,0.70196,2.507,0.28512000000000004,0.08316000000000001,0.297,2.1216,0.6188,2.21
2020-01-07 01:30:00,2.39712,0.69916,2.497,0.28512000000000004,0.08316000000000001,0.297,2.112,0.616,2.2,2.43552,0.7103600000000001,2.537,0.28512000000000004,0.08316000000000001,0.297,2.1504,0.6272,2.24
2020-01-07 02:00:00,2.33904,0.68222,2.4365,0.28464,0.08302000000000001,0.29650000000000004,2.0544000000000002,0.5992000000000001,2.14,2.39664,0.6990200000000001,2.4965,0.28464,0.08302000000000001,0.29650000000000004,2.112,0.616,2.2
2020-01-07 02:30:00,2.1849600000000002,0.6372800000000001,2.276,0.28416,0.08288000000000001,0.296,1.9008,0.5544,1.98,2.20416,0.64288,2.296,0.28416,0.08288000000000001,0.296,1.92,0.56,2.0
2020-01-07 03:00:00,2.15616,0.6288800000000001,2.246,0.28416,0.08288000000000001,0.296,1.8719999999999999,0.546,1.9500000000000002,2.1849600000000002,0.6372800000000001,2.276,0.28416,0.08288000000000001,0.296,1.9008,0.5544,1.98
2020-01-07 03:30:00,2.13744,0.6234200000000001,2.2265,0.28464,0.08302000000000001,0.29650000000000004,1.8528,0.5404,1.9300000000000002,2.15664,0.62902,2.2465,0.28464,0.08302000000000001,0.29650000000000004,1.8719999999999999,0.546,1.9500000000000002
2020-01-07 04:00:00,2.10864,0.61502,2.1965,0.28464,0.08302000000000001,0.29650000000000004,1.824,0.532,1.9,2.11824,0.61782,2.2065,0.28464,0.08302000000000001,0.29650000000000004,1.8336000000000001,0.5348,1.9100000000000001
2020-01-07 04:30:00,2.15664,0.62902,2.2465,0.28464,0.08302000000000001,0.29650000000000004,1.8719999999999999,0.546,1.9500000000000002,2.11824,0.61782,2.2065,0.28464,0.08302000000000001,0.29650000000000004,1.8336000000000001,0.5348,1.9100000000000001
2020-01-07 05:00:00,2.15616,0.6288800000000001,2.246,0.28416,0.08288000000000001,0.296,1.8719999999999999,0.546,1.9500000000000002,2.10816,0.6148800000000001,2.196,0.28416,0.08288000000000001,0.296,1.824,0.532,1.9
2020-01-07 05:30:00,2.22336,0.6484800000000001,2.316,0.28416,0.08288000000000001,0.296,1.9392,0.5656,2.02,2.1849600000000002,0.6372800000000001,2.276,0.28416,0.08288000000000001,0.296,1.9008,0.5544,1.98
2020-01-07 06:00:00,2.32848,0.6791400000000001,2.4255,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0448,0.5964,2.13,2.30928,0.67354,2.4055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0256,0.5908,2.11
2020-01-07 06:30:00,2.64528,0.7715400000000001,2.7555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3616,0.6888000000000001,2.46,2.61648,0.76314,2.7255000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3328,0.6804,2.43
2020-01-07 07:00:00,2.93328,0.8555400000000001,3.0555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6496,0.7728,2.76,2.88528,0.8415400000000001,3.0055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6016,0.7588,2.71
2020-01-07 07:30:00,3.32688,0.9703400000000001,3.4655,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0432,0.8876000000000001,3.17,3.23088,0.9423400000000001,3.3655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.9472,0.8596,3.07
2020-01-07 08:00:00,3.4704,1.0122,3.615,0.2832,0.0826,0.295,3.1872,0.9296000000000001,3.32,3.336,0.973,3.475,0.2832,0.0826,0.295,3.0528,0.8904000000000001,3.18
2020-01-07 08:30:00,3.5952,1.0486,3.745,0.2832,0.0826,0.295,3.312,0.966,3.45,3.3264,0.9702000000000001,3.465,0.2832,0.0826,0.295,3.0432,0.8876000000000001,3.17
2020-01-07 09:00:00,3.6139200000000002,1.05406,3.7645,0.28272,0.08246,0.29450000000000004,3.3312,0.9716,3.47,3.33552,0.9728600000000001,3.4745,0.28272,0.08246,0.29450000000000004,3.0528,0.8904000000000001,3.18
2020-01-07 09:30:00,3.5472,1.0346,3.6950000000000003,0.2832,0.0826,0.295,3.2640000000000002,0.9520000000000001,3.4,3.4128,0.9954000000000001,3.555,0.2832,0.0826,0.295,3.1296,0.9128000000000001,3.26
2020-01-07 10:00:00,3.5952,1.0486,3.745,0.2832,0.0826,0.295,3.312,0.966,3.45,3.576,1.043,3.725,0.2832,0.0826,0.295,3.2928,0.9604,3.43
2020-01-07 10:30:00,3.528,1.029,3.675,0.2832,0.0826,0.295,3.2448,0.9464,3.38,3.528,1.029,3.675,0.2832,0.0826,0.295,3.2448,0.9464,3.38
2020-01-07 11:00:00,3.53712,1.03166,3.6845,0.28272,0.08246,0.29450000000000004,3.2544,0.9492,3.39,3.48912,1.01766,3.6345,0.28272,0.08246,0.29450000000000004,3.2064,0.9352,3.34
2020-01-07 11:30:00,3.56592,1.04006,3.7145,0.28272,0.08246,0.29450000000000004,3.2832,0.9576,3.42,3.49872,1.02046,3.6445,0.28272,0.08246,0.29450000000000004,3.216,0.9380000000000001,3.35
2020-01-07 12:00:00,3.59472,1.04846,3.7445,0.28272,0.08246,0.29450000000000004,3.312,0.966,3.45,3.53712,1.03166,3.6845,0.28272,0.08246,0.29450000000000004,3.2544,0.9492,3.39
2020-01-07 12:30:00,3.59472,1.04846,3.7445,0.28272,0.08246,0.29450000000000004,3.312,0.966,3.45,3.55632,1.03726,3.7045,0.28272,0.08246,0.29450000000000004,3.2736,0.9548000000000001,3.41
2020-01-07 13:00:00,3.51744,1.02592,3.664,0.28224000000000005,0.08232,0.294,3.2352,0.9436,3.37,3.48864,1.01752,3.634,0.28224000000000005,0.08232,0.294,3.2064,0.9352,3.34
2020-01-07 13:30:00,3.56544,1.03992,3.714,0.28224000000000005,0.08232,0.294,3.2832,0.9576,3.42,3.52704,1.02872,3.674,0.28224000000000005,0.08232,0.294,3.2448,0.9464,3.38
2020-01-07 14:00:00,3.56832,1.04076,3.717,0.28224000000000005,0.08232,0.294,3.28608,0.9584400000000001,3.423,3.52992,1.02956,3.677,0.28224000000000005,0.08232,0.294,3.24768,0.9472400000000001,3.383
2020-01-07 14:30:00,3.47904,1.01472,3.624,0.28224000000000005,0.08232,0.294,3.1968,0.9324,3.33,3.42144,0.99792,3.564,0.28224000000000005,0.08232,0.294,3.1392,0.9156000000000001,3.27
2020-01-07 15:00:00,3.5366400000000002,1.03152,3.684,0.28224000000000005,0.08232,0.294,3.2544,0.9492,3.39,3.44064,1.00352,3.584,0.28224000000000005,0.08232,0.294,3.1584,0.9212,3.29
2020-01-07 15:30:00,3.5073600000000003,1.02298,3.6535,0.28176,0.08218,0.29350000000000004,3.2256,0.9408000000000001,3.36,3.41136,0.9949800000000001,3.5535,0.28176,0.08218,0.29350000000000004,3.1296,0.9128000000000001,3.26
2020-01-07 16:00:00,3.66096,1.06778,3.8135,0.28176,0.08218,0.29350000000000004,3.3792,0.9856,3.52,3.5553600000000003,1.03698,3.7035,0.28176,0.08218,0.29350000000000004,3.2736,0.9548000000000001,3.41
2020-01-07 16:30:00,4.01616,1.17138,4.1835,0.28176,0.08218,0.29350000000000004,3.7344,1.0892,3.89,3.87216,1.12938,4.0335,0.28176,0.08218,0.29350000000000004,3.5904,1.0472,3.74
2020-01-07 17:00:00,4.16976,1.21618,4.3435,0.28176,0.08218,0.29350000000000004,3.888,1.134,4.05,4.03536,1.17698,4.2035,0.28176,0.08218,0.29350000000000004,3.7536,1.0948,3.91
2020-01-07 17:30:00,4.14096,1.20778,4.3135,0.28176,0.08218,0.29350000000000004,3.8592,1.1256,4.02,4.02576,1.17418,4.1935,0.28176,0.08218,0.29350000000000004,3.7439999999999998,1.092,3.9
2020-01-07 18:00:00,4.12176,1.20218,4.2935,0.28176,0.08218,0.29350000000000004,3.84,1.12,4.0,4.03536,1.17698,4.2035,0.28176,0.08218,0.29350000000000004,3.7536,1.0948,3.91
2020-01-07 18:30:00,4.08336,1.19098,4.2535,0.28176,0.08218,0.29350000000000004,3.8016,1.1088,3.96,3.97776,1.16018,4.1435,0.28176,0.08218,0.29350000000000004,3.696,1.078,3.85
2020-01-07 19:00:00,3.93936,1.14898,4.1035,0.28176,0.08218,0.29350000000000004,3.6576,1.0668,3.81,3.76656,1.0985800000000001,3.9235,0.28176,0.08218,0.29350000000000004,3.4848,1.0164,3.63
2020-01-07 19:30:00,3.76656,1.0985800000000001,3.9235,0.28176,0.08218,0.29350000000000004,3.4848,1.0164,3.63,3.68016,1.07338,3.8335,0.28176,0.08218,0.29350000000000004,3.3984,0.9912000000000001,3.54
2020-01-07 20:00:00,3.64176,1.06218,3.7935,0.28176,0.08218,0.29350000000000004,3.36,0.98,3.5,3.66096,1.06778,3.8135,0.28176,0.08218,0.29350000000000004,3.3792,0.9856,3.52
2020-01-07 20:30:00,3.49776,1.02018,3.6435,0.28176,0.08218,0.29350000000000004,3.216,0.9380000000000001,3.35,3.45936,1.00898,3.6035,0.28176,0.08218,0.29350000000000004,3.1776,0.9268000000000001,3.31
2020-01-07 21:00:00,3.39216,0.98938,3.5335,0.28176,0.08218,0.29350000000000004,3.1104,0.9072,3.24,3.32496,0.9697800000000001,3.4635,0.28176,0.08218,0.29350000000000004,3.0432,0.8876000000000001,3.17
2020-01-07 21:30:00,3.23904,0.9447200000000001,3.374,0.28224000000000005,0.08232,0.294,2.9568000000000003,0.8624,3.08,3.08544,0.89992,3.214,0.28224000000000005,0.08232,0.294,2.8032,0.8176,2.92
2020-01-07 22:00:00,2.98944,0.87192,3.114,0.28224000000000005,0.08232,0.294,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.84544,0.8299200000000001,2.964,0.28224000000000005,0.08232,0.294,2.5632,0.7476,2.67
2020-01-07 22:30:00,2.68176,0.7821800000000001,2.7935,0.28176,0.08218,0.29350000000000004,2.4,0.7000000000000001,2.5,2.51856,0.73458,2.6235,0.28176,0.08218,0.29350000000000004,2.2368,0.6524,2.33
2020-01-07 23:00:00,2.43216,0.70938,2.5335,0.28176,0.08218,0.29350000000000004,2.1504,0.6272,2.24,2.28816,0.6673800000000001,2.3835,0.28176,0.08218,0.29350000000000004,2.0064,0.5852,2.09
2020-01-07 23:30:00,2.23056,0.65058,2.3235,0.28176,0.08218,0.29350000000000004,1.9488,0.5684,2.03,2.10576,0.6141800000000001,2.1935000000000002,0.28176,0.08218,0.29350000000000004,1.824,0.532,1.9
2020-01-08 00:00:00,2.10528,0.61404,2.193,0.28128000000000003,0.08204,0.293,1.824,0.532,1.9,1.95168,0.5692400000000001,2.033,0.28128000000000003,0.08204,0.293,1.6703999999999999,0.4872,1.74
2020-01-08 00:30:00,2.11536,0.6169800000000001,2.2035,0.28176,0.08218,0.29350000000000004,1.8336000000000001,0.5348,1.9100000000000001,1.96176,0.57218,2.0435,0.28176,0.08218,0.29350000000000004,1.6800000000000002,0.49,1.75
2020-01-08 01:00:00,2.26896,0.66178,2.3635,0.28176,0.08218,0.29350000000000004,1.9872,0.5796,2.07,2.17296,0.63378,2.2635,0.28176,0.08218,0.29350000000000004,1.8912,0.5516,1.97
2020-01-08 01:30:00,2.35536,0.68698,2.4535,0.28176,0.08218,0.29350000000000004,2.0736,0.6048,2.16,2.27856,0.6645800000000001,2.3735,0.28176,0.08218,0.29350000000000004,1.9968,0.5824,2.08
2020-01-08 02:00:00,2.33616,0.6813800000000001,2.4335,0.28176,0.08218,0.29350000000000004,2.0544000000000002,0.5992000000000001,2.14,2.26896,0.66178,2.3635,0.28176,0.08218,0.29350000000000004,1.9872,0.5796,2.07
2020-01-08 02:30:00,2.26896,0.66178,2.3635,0.28176,0.08218,0.29350000000000004,1.9872,0.5796,2.07,2.22096,0.64778,2.3135,0.28176,0.08218,0.29350000000000004,1.9392,0.5656,2.02
2020-01-08 03:00:00,2.23008,0.65044,2.323,0.28128000000000003,0.08204,0.293,1.9488,0.5684,2.03,2.19168,0.63924,2.283,0.28128000000000003,0.08204,0.293,1.9104,0.5572,1.99
2020-01-08 03:30:00,2.2204800000000002,0.6476400000000001,2.313,0.28128000000000003,0.08204,0.293,1.9392,0.5656,2.02,2.18208,0.63644,2.273,0.28128000000000003,0.08204,0.293,1.9008,0.5544,1.98
2020-01-08 04:00:00,2.21136,0.64498,2.3035,0.28176,0.08218,0.29350000000000004,1.9296000000000002,0.5628000000000001,2.01,2.13456,0.62258,2.2235,0.28176,0.08218,0.29350000000000004,1.8528,0.5404,1.9300000000000002
2020-01-08 04:30:00,2.21136,0.64498,2.3035,0.28176,0.08218,0.29350000000000004,1.9296000000000002,0.5628000000000001,2.01,2.11536,0.6169800000000001,2.2035,0.28176,0.08218,0.29350000000000004,1.8336000000000001,0.5348,1.9100000000000001
2020-01-08 05:00:00,2.18256,0.63658,2.2735,0.28176,0.08218,0.29350000000000004,1.9008,0.5544,1.98,2.11536,0.6169800000000001,2.2035,0.28176,0.08218,0.29350000000000004,1.8336000000000001,0.5348,1.9100000000000001
2020-01-08 05:30:00,2.27856,0.6645800000000001,2.3735,0.28176,0.08218,0.29350000000000004,1.9968,0.5824,2.08,2.25936,0.65898,2.3535,0.28176,0.08218,0.29350000000000004,1.9776,0.5768,2.06
2020-01-08 06:00:00,2.34576,0.68418,2.4435000000000002,0.28176,0.08218,0.29350000000000004,2.064,0.602,2.15,2.33616,0.6813800000000001,2.4335,0.28176,0.08218,0.29350000000000004,2.0544000000000002,0.5992000000000001,2.14
2020-01-08 06:30:00,2.63376,0.7681800000000001,2.7435,0.28176,0.08218,0.29350000000000004,2.352,0.686,2.45,2.61456,0.76258,2.7235,0.28176,0.08218,0.29350000000000004,2.3328,0.6804,2.43
2020-01-08 07:00:00,2.89344,0.8439200000000001,3.014,0.28224000000000005,0.08232,0.294,2.6112,0.7616,2.7199999999999998,2.78784,0.8131200000000001,2.904,0.28224000000000005,0.08232,0.294,2.5056000000000003,0.7308,2.61
2020-01-08 07:30:00,3.27744,0.9559200000000001,3.414,0.28224000000000005,0.08232,0.294,2.9952,0.8736,3.12,3.09504,0.9027200000000001,3.224,0.28224000000000005,0.08232,0.294,2.8128,0.8204,2.93
