Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-08 08:00:00,3.48864,1.01752,3.634,0.28224000000000005,0.08232,0.294,3.2064,0.9352,3.34,3.31584,0.9671200000000001,3.454,0.28224000000000005,0.08232,0.294,3.0336,0.8848,3.16
2020-01-08 08:30:00,3.47952,1.01486,3.6245000000000003,0.28272,0.08246,0.29450000000000004,3.1968,0.9324,3.33,3.30672,0.9644600000000001,3.4445,0.28272,0.08246,0.29450000000000004,3.024,0.882,3.15
2020-01-08 09:00:00,3.47952,1.01486,3.6245000000000003,0.28272,0.08246,0.29450000000000004,3.1968,0.9324,3.33,3.30672,0.9644600000000001,3.4445,0.28272,0.08246,0.29450000000000004,3.024,0.882,3.15
2020-01-08 09:30:00,3.49872,1.02046,3.6445,0.28272,0.08246,0.29450000000000004,3.216,0.9380000000000001,3.35,3.32592,0.97006,3.4645,0.28272,0.08246,0.29450000000000004,3.0432,0.8876000000000001,3.17
2020-01-08 10:00:00,3.44112,1.00366,3.5845000000000002,0.28272,0.08246,0.29450000000000004,3.1584,0.9212,3.29,3.36432,0.9812600000000001,3.5045,0.28272,0.08246,0.29450000000000004,3.0816,0.8988,3.21
2020-01-08 10:30:00,3.36432,0.9812600000000001,3.5045,0.28272,0.08246,0.29450000000000004,3.0816,0.8988,3.21,3.33552,0.9728600000000001,3.4745,0.28272,0.08246,0.29450000000000004,3.0528,0.8904000000000001,3.18
2020-01-08 11:00:00,3.40272,0.9924600000000001,3.5445,0.28272,0.08246,0.29450000000000004,3.12,0.91,3.25,3.45072,1.00646,3.5945,0.28272,0.08246,0.29450000000000004,3.168,0.924,3.3
2020-01-08 11:30:00,3.34464,0.97552,3.484,0.28224000000000005,0.08232,0.294,3.0624,0.8932,3.19,3.42144,0.99792,3.564,0.28224000000000005,0.08232,0.294,3.1392,0.9156000000000001,3.27
2020-01-08 12:00:00,3.37344,0.9839200000000001,3.5140000000000002,0.28224000000000005,0.08232,0.294,3.0912,0.9016000000000001,3.22,3.42144,0.99792,3.564,0.28224000000000005,0.08232,0.294,3.1392,0.9156000000000001,3.27
2020-01-08 12:30:00,3.3830400000000003,0.98672,3.524,0.28224000000000005,0.08232,0.294,3.1008,0.9044000000000001,3.23,3.45984,1.00912,3.604,0.28224000000000005,0.08232,0.294,3.1776,0.9268000000000001,3.31
2020-01-08 13:00:00,3.43104,1.00072,3.574,0.28224000000000005,0.08232,0.294,3.1488,0.9184,3.2800000000000002,3.49824,1.02032,3.644,0.28224000000000005,0.08232,0.294,3.216,0.9380000000000001,3.35
2020-01-08 13:30:00,3.44064,1.00352,3.584,0.28224000000000005,0.08232,0.294,3.1584,0.9212,3.29,3.52704,1.02872,3.674,0.28224000000000005,0.08232,0.294,3.2448,0.9464,3.38
2020-01-08 14:00:00,3.42192,0.9980600000000001,3.5645,0.28272,0.08246,0.29450000000000004,3.1392,0.9156000000000001,3.27,3.49872,1.02046,3.6445,0.28272,0.08246,0.29450000000000004,3.216,0.9380000000000001,3.35
2020-01-08 14:30:00,3.43152,1.00086,3.5745,0.28272,0.08246,0.29450000000000004,3.1488,0.9184,3.2800000000000002,3.49872,1.02046,3.6445,0.28272,0.08246,0.29450000000000004,3.216,0.9380000000000001,3.35
2020-01-08 15:00:00,3.42192,0.9980600000000001,3.5645,0.28272,0.08246,0.29450000000000004,3.1392,0.9156000000000001,3.27,3.49872,1.02046,3.6445,0.28272,0.08246,0.29450000000000004,3.216,0.9380000000000001,3.35
2020-01-08 15:30:00,3.4123200000000002,0.99526,3.5545,0.28272,0.08246,0.29450000000000004,3.1296,0.9128000000000001,3.26,3.35472,0.9784600000000001,3.4945,0.28272,0.08246,0.29450000000000004,3.072,0.896,3.2
2020-01-08 16:00:00,3.4603200000000003,1.00926,3.6045,0.28272,0.08246,0.29450000000000004,3.1776,0.9268000000000001,3.31,3.38352,0.9868600000000001,3.5245,0.28272,0.08246,0.29450000000000004,3.1008,0.9044000000000001,3.23
2020-01-08 16:30:00,3.8448,1.1214,4.005,0.2832,0.0826,0.295,3.5616,1.0388,3.71,3.7584,1.0962,3.915,0.2832,0.0826,0.295,3.4752,1.0136,3.62
2020-01-08 17:00:00,4.1328,1.2054,4.305,0.2832,0.0826,0.295,3.8496,1.1228,4.01,4.0656,1.1858,4.235,0.2832,0.0826,0.295,3.7824,1.1032,3.94
2020-01-08 17:30:00,4.1328,1.2054,4.305,0.2832,0.0826,0.295,3.8496,1.1228,4.01,4.0656,1.1858,4.235,0.2832,0.0826,0.295,3.7824,1.1032,3.94
2020-01-08 18:00:00,4.0656,1.1858,4.235,0.2832,0.0826,0.295,3.7824,1.1032,3.94,4.0272,1.1746,4.195,0.2832,0.0826,0.295,3.7439999999999998,1.092,3.9
2020-01-08 18:30:00,4.0464,1.1802,4.215,0.2832,0.0826,0.295,3.7632,1.0976,3.92,4.0272,1.1746,4.195,0.2832,0.0826,0.295,3.7439999999999998,1.092,3.9
2020-01-08 19:00:00,3.88368,1.13274,4.0455,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.6,1.05,3.75,3.90288,1.13834,4.0655,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.6192,1.0556,3.77
2020-01-08 19:30:00,3.7684800000000003,1.09914,3.9255,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.4848,1.0164,3.63,3.85488,1.1243400000000001,4.0155,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.5712,1.0416,3.7199999999999998
2020-01-08 20:00:00,3.624,1.057,3.775,0.2832,0.0826,0.295,3.3407999999999998,0.9744,3.48,3.7199999999999998,1.085,3.875,0.2832,0.0826,0.295,3.4368,1.0024,3.58
2020-01-08 20:30:00,3.5472,1.0346,3.6950000000000003,0.2832,0.0826,0.295,3.2640000000000002,0.9520000000000001,3.4,3.6528,1.0654,3.805,0.2832,0.0826,0.295,3.3696,0.9828,3.51
2020-01-08 21:00:00,3.3456,0.9758,3.485,0.2832,0.0826,0.295,3.0624,0.8932,3.19,3.4224,0.9982000000000001,3.565,0.2832,0.0826,0.295,3.1392,0.9156000000000001,3.27
2020-01-08 21:30:00,3.1152,0.9086000000000001,3.245,0.2832,0.0826,0.295,2.832,0.8260000000000001,2.95,3.1728,0.9254,3.305,0.2832,0.0826,0.295,2.8896,0.8428,3.01
2020-01-08 22:00:00,2.8656,0.8358,2.985,0.2832,0.0826,0.295,2.5824,0.7532,2.69,2.856,0.833,2.975,0.2832,0.0826,0.295,2.5728,0.7504000000000001,2.68
2020-01-08 22:30:00,2.664,0.777,2.775,0.2832,0.0826,0.295,2.3808,0.6944,2.48,2.6736,0.7798,2.785,0.2832,0.0826,0.295,2.3904,0.6972,2.49
2020-01-08 23:00:00,2.5108800000000002,0.7323400000000001,2.6155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2272,0.6496000000000001,2.32,2.58768,0.7547400000000001,2.6955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.304,0.672,2.4
2020-01-08 23:30:00,2.3376,0.6818000000000001,2.435,0.2832,0.0826,0.295,2.0544000000000002,0.5992000000000001,2.14,2.3856,0.6958000000000001,2.485,0.2832,0.0826,0.295,2.1024,0.6132000000000001,2.19
2020-01-09 00:00:00,2.09808,0.61194,2.1855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8144,0.5292,1.8900000000000001,2.09808,0.61194,2.1855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8144,0.5292,1.8900000000000001
2020-01-09 00:30:00,2.08944,0.6094200000000001,2.1765,0.28464,0.08302000000000001,0.29650000000000004,1.8048000000000002,0.5264,1.88,2.09904,0.6122200000000001,2.1865,0.28464,0.08302000000000001,0.29650000000000004,1.8144,0.5292,1.8900000000000001
2020-01-09 01:00:00,2.1849600000000002,0.6372800000000001,2.276,0.28416,0.08288000000000001,0.296,1.9008,0.5544,1.98,2.17536,0.63448,2.266,0.28416,0.08288000000000001,0.296,1.8912,0.5516,1.97
2020-01-09 01:30:00,2.22384,0.6486200000000001,2.3165,0.28464,0.08302000000000001,0.29650000000000004,1.9392,0.5656,2.02,2.21424,0.6458200000000001,2.3064999999999998,0.28464,0.08302000000000001,0.29650000000000004,1.9296000000000002,0.5628000000000001,2.01
2020-01-09 02:00:00,2.21424,0.6458200000000001,2.3064999999999998,0.28464,0.08302000000000001,0.29650000000000004,1.9296000000000002,0.5628000000000001,2.01,2.21424,0.6458200000000001,2.3064999999999998,0.28464,0.08302000000000001,0.29650000000000004,1.9296000000000002,0.5628000000000001,2.01
2020-01-09 02:30:00,2.1849600000000002,0.6372800000000001,2.276,0.28416,0.08288000000000001,0.296,1.9008,0.5544,1.98,2.17536,0.63448,2.266,0.28416,0.08288000000000001,0.296,1.8912,0.5516,1.97
2020-01-09 03:00:00,2.14656,0.6260800000000001,2.236,0.28416,0.08288000000000001,0.296,1.8624,0.5432,1.94,2.14656,0.6260800000000001,2.236,0.28416,0.08288000000000001,0.296,1.8624,0.5432,1.94
2020-01-09 03:30:00,2.10816,0.6148800000000001,2.196,0.28416,0.08288000000000001,0.296,1.824,0.532,1.9,2.11776,0.61768,2.206,0.28416,0.08288000000000001,0.296,1.8336000000000001,0.5348,1.9100000000000001
2020-01-09 04:00:00,2.05008,0.59794,2.1355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7664,0.5152,1.8399999999999999,2.06928,0.6035400000000001,2.1555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7856,0.5208,1.8599999999999999
2020-01-09 04:30:00,2.06928,0.6035400000000001,2.1555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7856,0.5208,1.8599999999999999,2.08848,0.60914,2.1755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8048000000000002,0.5264,1.88
2020-01-09 05:00:00,2.05968,0.60074,2.1455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.776,0.518,1.85,2.08848,0.60914,2.1755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8048000000000002,0.5264,1.88
2020-01-09 05:30:00,2.29008,0.6679400000000001,2.3855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0064,0.5852,2.09,2.41488,0.7043400000000001,2.5155000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1312,0.6216,2.22
2020-01-09 06:00:00,2.38608,0.69594,2.4855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1024,0.6132000000000001,2.19,2.53008,0.73794,2.6355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2464,0.6552,2.34
2020-01-09 06:30:00,2.63568,0.7687400000000001,2.7455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.352,0.686,2.45,2.77968,0.81074,2.8955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.496,0.728,2.6
2020-01-09 07:00:00,2.92368,0.85274,3.0455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.64,0.77,2.75,3.03888,0.8863400000000001,3.1655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7552,0.8036000000000001,2.87
2020-01-09 07:30:00,3.25968,0.95074,3.3955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.976,0.868,3.1,3.22128,0.93954,3.3555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.9376,0.8568,3.06
2020-01-09 08:00:00,3.4512,1.0066,3.5949999999999998,0.2832,0.0826,0.295,3.168,0.924,3.3,3.3936,0.9898,3.535,0.2832,0.0826,0.295,3.1104,0.9072,3.24
2020-01-09 08:30:00,3.43104,1.00072,3.574,0.28224000000000005,0.08232,0.294,3.1488,0.9184,3.2800000000000002,3.41184,0.9951200000000001,3.5540000000000003,0.28224000000000005,0.08232,0.294,3.1296,0.9128000000000001,3.26
2020-01-09 09:00:00,3.51744,1.02592,3.664,0.28224000000000005,0.08232,0.294,3.2352,0.9436,3.37,3.49824,1.02032,3.644,0.28224000000000005,0.08232,0.294,3.216,0.9380000000000001,3.35
2020-01-09 09:30:00,3.50832,1.02326,3.6545,0.28272,0.08246,0.29450000000000004,3.2256,0.9408000000000001,3.36,3.49872,1.02046,3.6445,0.28272,0.08246,0.29450000000000004,3.216,0.9380000000000001,3.35
2020-01-09 10:00:00,3.41136,0.9949800000000001,3.5535,0.21456000000000003,0.06258000000000001,0.2235,3.1968,0.9324,3.33,3.41136,0.9949800000000001,3.5535,0.21456000000000003,0.06258000000000001,0.2235,3.1968,0.9324,3.33
2020-01-09 10:30:00,3.29184,0.9601200000000001,3.429,0.28704,0.08372,0.299,3.0048,0.8764000000000001,3.13,3.30144,0.9629200000000001,3.439,0.28704,0.08372,0.299,3.0144,0.8792000000000001,3.14
2020-01-09 11:00:00,3.38112,0.98616,3.5220000000000002,0.06912,0.02016,0.07200000000000001,3.312,0.966,3.45,3.48672,1.01696,3.632,0.06912,0.02016,0.07200000000000001,3.4176,0.9968,3.56
2020-01-09 11:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-01-09 12:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-01-09 12:30:00,3.40992,0.9945600000000001,3.552,0.21312,0.06216000000000001,0.222,3.1968,0.9324,3.33,3.65952,1.06736,3.8120000000000003,0.21312,0.06216000000000001,0.222,3.4464,1.0052,3.59
2020-01-09 13:00:00,3.2592,0.9506,3.395,0.2832,0.0826,0.295,2.976,0.868,3.1,3.5183999999999997,1.0262,3.665,0.2832,0.0826,0.295,3.2352,0.9436,3.37
2020-01-09 13:30:00,3.336,0.973,3.475,0.2832,0.0826,0.295,3.0528,0.8904000000000001,3.18,3.6528,1.0654,3.805,0.2832,0.0826,0.295,3.3696,0.9828,3.51
2020-01-09 14:00:00,3.4032,0.9926,3.545,0.2832,0.0826,0.295,3.12,0.91,3.25,3.6144,1.0542,3.765,0.2832,0.0826,0.295,3.3312,0.9716,3.47
2020-01-09 14:30:00,3.2995200000000002,0.9623600000000001,3.437,0.28512000000000004,0.08316000000000001,0.297,3.0144,0.8792000000000001,3.14,3.43392,1.00156,3.577,0.28512000000000004,0.08316000000000001,0.297,3.1488,0.9184,3.2800000000000002
2020-01-09 15:00:00,3.336,0.973,3.475,0.2832,0.0826,0.295,3.0528,0.8904000000000001,3.18,3.3456,0.9758,3.485,0.2832,0.0826,0.295,3.0624,0.8932,3.19
2020-01-09 15:30:00,3.4608,1.0094,3.605,0.2832,0.0826,0.295,3.1776,0.9268000000000001,3.31,3.4896000000000003,1.0178,3.635,0.2832,0.0826,0.295,3.2064,0.9352,3.34
2020-01-09 16:00:00,3.56112,1.03866,3.7095000000000002,0.25872,0.07546,0.2695,3.3024,0.9632000000000001,3.44,3.57072,1.04146,3.7195,0.25872,0.07546,0.2695,3.312,0.966,3.45
2020-01-09 16:30:00,3.88704,1.13372,4.049,0.26784,0.07812000000000001,0.279,3.6192,1.0556,3.77,3.88704,1.13372,4.049,0.26784,0.07812000000000001,0.279,3.6192,1.0556,3.77
2020-01-09 17:00:00,4.14336,1.20848,4.316,0.28416,0.08288000000000001,0.296,3.8592,1.1256,4.02,4.14336,1.20848,4.316,0.28416,0.08288000000000001,0.296,3.8592,1.1256,4.02
2020-01-09 17:30:00,4.14336,1.20848,4.316,0.28416,0.08288000000000001,0.296,3.8592,1.1256,4.02,4.14336,1.20848,4.316,0.28416,0.08288000000000001,0.296,3.8592,1.1256,4.02
2020-01-09 18:00:00,4.02768,1.17474,4.1955,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.7439999999999998,1.092,3.9,4.06608,1.18594,4.2355,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.7824,1.1032,3.94
2020-01-09 18:30:00,3.98928,1.16354,4.1555,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.7056,1.0808,3.86,3.90288,1.13834,4.0655,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.6192,1.0556,3.77
2020-01-09 19:00:00,3.88416,1.13288,4.046,0.28416,0.08288000000000001,0.296,3.6,1.05,3.75,3.80736,1.11048,3.966,0.28416,0.08288000000000001,0.296,3.5232,1.0276,3.67
2020-01-09 19:30:00,3.75936,1.0964800000000001,3.916,0.28416,0.08288000000000001,0.296,3.4752,1.0136,3.62,3.76896,1.09928,3.926,0.28416,0.08288000000000001,0.296,3.4848,1.0164,3.63
2020-01-09 20:00:00,3.66336,1.06848,3.816,0.28416,0.08288000000000001,0.296,3.3792,0.9856,3.52,3.66336,1.06848,3.816,0.28416,0.08288000000000001,0.296,3.3792,0.9856,3.52
2020-01-09 20:30:00,3.51024,1.02382,3.6565000000000003,0.28464,0.08302000000000001,0.29650000000000004,3.2256,0.9408000000000001,3.36,3.51024,1.02382,3.6565000000000003,0.28464,0.08302000000000001,0.29650000000000004,3.2256,0.9408000000000001,3.36
2020-01-09 21:00:00,3.34656,0.9760800000000001,3.4859999999999998,0.28416,0.08288000000000001,0.296,3.0624,0.8932,3.19,3.33696,0.97328,3.476,0.28416,0.08288000000000001,0.296,3.0528,0.8904000000000001,3.18
2020-01-09 21:30:00,3.11616,0.90888,3.246,0.28416,0.08288000000000001,0.296,2.832,0.8260000000000001,2.95,3.08736,0.9004800000000001,3.216,0.28416,0.08288000000000001,0.296,2.8032,0.8176,2.92
2020-01-09 22:00:00,2.93328,0.8555400000000001,3.0555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6496,0.7728,2.76,2.92368,0.85274,3.0455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.64,0.77,2.75
2020-01-09 22:30:00,2.69376,0.78568,2.806,0.28416,0.08288000000000001,0.296,2.4096,0.7028,2.51,2.6841600000000003,0.78288,2.7960000000000003,0.28416,0.08288000000000001,0.296,2.4,0.7000000000000001,2.5
2020-01-09 23:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.28416,0.08288000000000001,0.296,2.16,0.63,2.25,2.44416,0.7128800000000001,2.5460000000000003,0.28416,0.08288000000000001,0.296,2.16,0.63,2.25
2020-01-09 23:30:00,2.25216,0.65688,2.346,0.28416,0.08288000000000001,0.296,1.968,0.5740000000000001,2.05,2.24256,0.6540800000000001,2.336,0.28416,0.08288000000000001,0.296,1.9584000000000001,0.5712,2.04
2020-01-10 00:00:00,2.12736,0.62048,2.216,0.28416,0.08288000000000001,0.296,1.8432,0.5376000000000001,1.92,2.11776,0.61768,2.206,0.28416,0.08288000000000001,0.296,1.8336000000000001,0.5348,1.9100000000000001
2020-01-10 00:30:00,2.08896,0.60928,2.176,0.28416,0.08288000000000001,0.296,1.8048000000000002,0.5264,1.88,2.09856,0.6120800000000001,2.186,0.28416,0.08288000000000001,0.296,1.8144,0.5292,1.8900000000000001
2020-01-10 01:00:00,2.20416,0.64288,2.296,0.28416,0.08288000000000001,0.296,1.92,0.56,2.0,2.20416,0.64288,2.296,0.28416,0.08288000000000001,0.296,1.92,0.56,2.0
2020-01-10 01:30:00,2.23344,0.65142,2.3265000000000002,0.28464,0.08302000000000001,0.29650000000000004,1.9488,0.5684,2.03,2.22384,0.6486200000000001,2.3165,0.28464,0.08302000000000001,0.29650000000000004,1.9392,0.5656,2.02
2020-01-10 02:00:00,2.15616,0.6288800000000001,2.246,0.28416,0.08288000000000001,0.296,1.8719999999999999,0.546,1.9500000000000002,2.15616,0.6288800000000001,2.246,0.28416,0.08288000000000001,0.296,1.8719999999999999,0.546,1.9500000000000002
2020-01-10 02:30:00,2.12736,0.62048,2.216,0.28416,0.08288000000000001,0.296,1.8432,0.5376000000000001,1.92,2.14656,0.6260800000000001,2.236,0.28416,0.08288000000000001,0.296,1.8624,0.5432,1.94
2020-01-10 03:00:00,2.10864,0.61502,2.1965,0.28464,0.08302000000000001,0.29650000000000004,1.824,0.532,1.9,2.12784,0.6206200000000001,2.2165,0.28464,0.08302000000000001,0.29650000000000004,1.8432,0.5376000000000001,1.92
2020-01-10 03:30:00,2.06064,0.60102,2.1465,0.28464,0.08302000000000001,0.29650000000000004,1.776,0.518,1.85,2.08944,0.6094200000000001,2.1765,0.28464,0.08302000000000001,0.29650000000000004,1.8048000000000002,0.5264,1.88
2020-01-10 04:00:00,2.05104,0.5982200000000001,2.1365,0.28464,0.08302000000000001,0.29650000000000004,1.7664,0.5152,1.8399999999999999,2.08944,0.6094200000000001,2.1765,0.28464,0.08302000000000001,0.29650000000000004,1.8048000000000002,0.5264,1.88
2020-01-10 04:30:00,2.06064,0.60102,2.1465,0.28464,0.08302000000000001,0.29650000000000004,1.776,0.518,1.85,2.08944,0.6094200000000001,2.1765,0.28464,0.08302000000000001,0.29650000000000004,1.8048000000000002,0.5264,1.88
2020-01-10 05:00:00,2.09904,0.6122200000000001,2.1865,0.28464,0.08302000000000001,0.29650000000000004,1.8144,0.5292,1.8900000000000001,2.13744,0.6234200000000001,2.2265,0.28464,0.08302000000000001,0.29650000000000004,1.8528,0.5404,1.9300000000000002
2020-01-10 05:30:00,2.17584,0.6346200000000001,2.2665,0.28464,0.08302000000000001,0.29650000000000004,1.8912,0.5516,1.97,2.16624,0.63182,2.2565,0.28464,0.08302000000000001,0.29650000000000004,1.8816000000000002,0.5488000000000001,1.96
2020-01-10 06:00:00,2.35824,0.6878200000000001,2.4565,0.28464,0.08302000000000001,0.29650000000000004,2.0736,0.6048,2.16,2.36784,0.69062,2.4665,0.28464,0.08302000000000001,0.29650000000000004,2.0832,0.6076,2.17
2020-01-10 06:30:00,2.67504,0.78022,2.7865,0.28464,0.08302000000000001,0.29650000000000004,2.3904,0.6972,2.49,2.78064,0.8110200000000001,2.8965,0.28464,0.08302000000000001,0.29650000000000004,2.496,0.728,2.6
2020-01-10 07:00:00,2.97264,0.8670200000000001,3.0965,0.28464,0.08302000000000001,0.29650000000000004,2.688,0.784,2.8,3.12624,0.9118200000000001,3.2565,0.28464,0.08302000000000001,0.29650000000000004,2.8416,0.8288000000000001,2.96
2020-01-10 07:30:00,3.28944,0.95942,3.4265,0.28464,0.08302000000000001,0.29650000000000004,3.0048,0.8764000000000001,3.13,3.2702400000000003,0.9538200000000001,3.4065,0.28464,0.08302000000000001,0.29650000000000004,2.9856,0.8708,3.11
2020-01-10 08:00:00,3.53904,1.03222,3.6865,0.28464,0.08302000000000001,0.29650000000000004,3.2544,0.9492,3.39,3.50064,1.02102,3.6465,0.28464,0.08302000000000001,0.29650000000000004,3.216,0.9380000000000001,3.35
2020-01-10 08:30:00,3.52992,1.02956,3.677,0.28512000000000004,0.08316000000000001,0.297,3.2448,0.9464,3.38,3.5011200000000002,1.02116,3.6470000000000002,0.28512000000000004,0.08316000000000001,0.297,3.216,0.9380000000000001,3.35
2020-01-10 09:00:00,3.56832,1.04076,3.717,0.28512000000000004,0.08316000000000001,0.297,3.2832,0.9576,3.42,3.53952,1.03236,3.6870000000000003,0.28512000000000004,0.08316000000000001,0.297,3.2544,0.9492,3.39
2020-01-10 09:30:00,3.57792,1.04356,3.727,0.28512000000000004,0.08316000000000001,0.297,3.2928,0.9604,3.43,3.52992,1.02956,3.677,0.28512000000000004,0.08316000000000001,0.297,3.2448,0.9464,3.38
2020-01-10 10:00:00,3.41472,0.9959600000000001,3.557,0.28512000000000004,0.08316000000000001,0.297,3.1296,0.9128000000000001,3.26,3.42432,0.9987600000000001,3.567,0.28512000000000004,0.08316000000000001,0.297,3.1392,0.9156000000000001,3.27
2020-01-10 10:30:00,3.36624,0.98182,3.5065,0.28464,0.08302000000000001,0.29650000000000004,3.0816,0.8988,3.21,3.33744,0.9734200000000001,3.4765,0.28464,0.08302000000000001,0.29650000000000004,3.0528,0.8904000000000001,3.18
2020-01-10 11:00:00,3.27984,0.95662,3.4165,0.28464,0.08302000000000001,0.29650000000000004,2.9952,0.8736,3.12,3.20304,0.93422,3.3365,0.28464,0.08302000000000001,0.29650000000000004,2.9184,0.8512000000000001,3.04
2020-01-10 11:30:00,3.28848,0.9591400000000001,3.4255,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0048,0.8764000000000001,3.13,3.13488,0.91434,3.2655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8512,0.8316,2.9699999999999998
2020-01-10 12:00:00,3.336,0.973,3.475,0.2832,0.0826,0.295,3.0528,0.8904000000000001,3.18,3.144,0.917,3.275,0.2832,0.0826,0.295,2.8608000000000002,0.8344,2.98
2020-01-10 12:30:00,3.38352,0.9868600000000001,3.5245,0.28272,0.08246,0.29450000000000004,3.1008,0.9044000000000001,3.23,3.2107200000000002,0.9364600000000001,3.3445,0.28272,0.08246,0.29450000000000004,2.928,0.854,3.05
2020-01-10 13:00:00,3.2875199999999998,0.95886,3.4245,0.28272,0.08246,0.29450000000000004,3.0048,0.8764000000000001,3.13,3.27792,0.9560600000000001,3.4145,0.28272,0.08246,0.29450000000000004,2.9952,0.8736,3.12
2020-01-10 13:30:00,3.33552,0.9728600000000001,3.4745,0.28272,0.08246,0.29450000000000004,3.0528,0.8904000000000001,3.18,3.31632,0.9672600000000001,3.4545,0.28272,0.08246,0.29450000000000004,3.0336,0.8848,3.16
2020-01-10 14:00:00,3.31632,0.9672600000000001,3.4545,0.28272,0.08246,0.29450000000000004,3.0336,0.8848,3.16,3.2875199999999998,0.95886,3.4245,0.28272,0.08246,0.29450000000000004,3.0048,0.8764000000000001,3.13
2020-01-10 14:30:00,3.2976,0.9618000000000001,3.435,0.2832,0.0826,0.295,3.0144,0.8792000000000001,3.14,3.2880000000000003,0.9590000000000001,3.425,0.2832,0.0826,0.295,3.0048,0.8764000000000001,3.13
2020-01-10 15:00:00,3.27792,0.9560600000000001,3.4145,0.28272,0.08246,0.29450000000000004,2.9952,0.8736,3.12,3.26832,0.9532600000000001,3.4045,0.28272,0.08246,0.29450000000000004,2.9856,0.8708,3.11
2020-01-10 15:30:00,3.25872,0.9504600000000001,3.3945,0.28272,0.08246,0.29450000000000004,2.976,0.868,3.1,3.2875199999999998,0.95886,3.4245,0.28272,0.08246,0.29450000000000004,3.0048,0.8764000000000001,3.13
2020-01-10 16:00:00,3.384,0.987,3.525,0.2832,0.0826,0.295,3.1008,0.9044000000000001,3.23,3.4032,0.9926,3.545,0.2832,0.0826,0.295,3.12,0.91,3.25
2020-01-10 16:30:00,3.72096,1.08528,3.876,0.28416,0.08288000000000001,0.296,3.4368,1.0024,3.58,3.68256,1.07408,3.836,0.28416,0.08288000000000001,0.296,3.3984,0.9912000000000001,3.54
2020-01-10 17:00:00,4.02864,1.17502,4.1965,0.28464,0.08302000000000001,0.29650000000000004,3.7439999999999998,1.092,3.9,3.98064,1.16102,4.1465,0.28464,0.08302000000000001,0.29650000000000004,3.696,1.078,3.85
2020-01-10 17:30:00,4.18224,1.21982,4.3565000000000005,0.28464,0.08302000000000001,0.29650000000000004,3.8976,1.1368,4.06,4.09584,1.19462,4.2665,0.28464,0.08302000000000001,0.29650000000000004,3.8112,1.1116,3.9699999999999998
2020-01-10 18:00:00,4.16304,1.21422,4.3365,0.28464,0.08302000000000001,0.29650000000000004,3.8784,1.1312,4.04,4.05744,1.18342,4.2265,0.28464,0.08302000000000001,0.29650000000000004,3.7728,1.1004,3.93
2020-01-10 18:30:00,3.99984,1.16662,4.1665,0.28464,0.08302000000000001,0.29650000000000004,3.7152000000000003,1.0836000000000001,3.87,3.93264,1.14702,4.0965,0.28464,0.08302000000000001,0.29650000000000004,3.648,1.064,3.8
2020-01-10 19:00:00,3.94176,1.14968,4.106,0.28416,0.08288000000000001,0.296,3.6576,1.0668,3.81,3.90336,1.13848,4.066,0.28416,0.08288000000000001,0.296,3.6192,1.0556,3.77
2020-01-10 19:30:00,3.75936,1.0964800000000001,3.916,0.28416,0.08288000000000001,0.296,3.4752,1.0136,3.62,3.71136,1.08248,3.866,0.28416,0.08288000000000001,0.296,3.4272,0.9996,3.5700000000000003
2020-01-10 20:00:00,3.57648,1.04314,3.7255000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.2928,0.9604,3.43,3.5188800000000002,1.02634,3.6654999999999998,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.2352,0.9436,3.37
2020-01-10 20:30:00,3.45216,1.00688,3.596,0.28416,0.08288000000000001,0.296,3.168,0.924,3.3,3.3945600000000002,0.9900800000000001,3.536,0.28416,0.08288000000000001,0.296,3.1104,0.9072,3.24
2020-01-10 21:00:00,3.24096,0.9452800000000001,3.376,0.28416,0.08288000000000001,0.296,2.9568000000000003,0.8624,3.08,3.23136,0.9424800000000001,3.366,0.28416,0.08288000000000001,0.296,2.9472,0.8596,3.07
2020-01-10 21:30:00,3.12528,0.9115400000000001,3.2555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8416,0.8288000000000001,2.96,3.16368,0.9227400000000001,3.2955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.88,0.84,3.0
2020-01-10 22:00:00,3.00912,0.8776600000000001,3.1345,0.28272,0.08246,0.29450000000000004,2.7264,0.7952,2.84,3.02832,0.88326,3.1545,0.28272,0.08246,0.29450000000000004,2.7456,0.8008000000000001,2.86
2020-01-10 22:30:00,2.7019200000000003,0.7880600000000001,2.8145,0.28272,0.08246,0.29450000000000004,2.4192,0.7056,2.52,2.68272,0.78246,2.7945,0.28272,0.08246,0.29450000000000004,2.4,0.7000000000000001,2.5
2020-01-10 23:00:00,2.4336,0.7098,2.535,0.2832,0.0826,0.295,2.1504,0.6272,2.24,2.4048,0.7014,2.505,0.2832,0.0826,0.295,2.1216,0.6188,2.21
2020-01-10 23:30:00,2.2608,0.6594,2.355,0.2832,0.0826,0.295,1.9776,0.5768,2.06,2.2224,0.6482,2.315,0.2832,0.0826,0.295,1.9392,0.5656,2.02
2020-01-11 00:00:00,2.2896,0.6678000000000001,2.385,0.2832,0.0826,0.295,2.0064,0.5852,2.09,2.2704,0.6622,2.365,0.2832,0.0826,0.295,1.9872,0.5796,2.07
2020-01-11 00:30:00,2.27952,0.66486,2.3745,0.28272,0.08246,0.29450000000000004,1.9968,0.5824,2.08,2.26992,0.6620600000000001,2.3645,0.28272,0.08246,0.29450000000000004,1.9872,0.5796,2.07
2020-01-11 01:00:00,2.33712,0.68166,2.4345,0.28272,0.08246,0.29450000000000004,2.0544000000000002,0.5992000000000001,2.14,2.31792,0.6760600000000001,2.4145,0.28272,0.08246,0.29450000000000004,2.0352,0.5936,2.12
2020-01-11 01:30:00,2.25072,0.65646,2.3445,0.28272,0.08246,0.29450000000000004,1.968,0.5740000000000001,2.05,2.21232,0.6452600000000001,2.3045,0.28272,0.08246,0.29450000000000004,1.9296000000000002,0.5628000000000001,2.01
2020-01-11 02:00:00,2.21232,0.6452600000000001,2.3045,0.28272,0.08246,0.29450000000000004,1.9296000000000002,0.5628000000000001,2.01,2.17392,0.6340600000000001,2.2645,0.28272,0.08246,0.29450000000000004,1.8912,0.5516,1.97
2020-01-11 02:30:00,2.15472,0.62846,2.2445,0.28272,0.08246,0.29450000000000004,1.8719999999999999,0.546,1.9500000000000002,2.11632,0.61726,2.2045,0.28272,0.08246,0.29450000000000004,1.8336000000000001,0.5348,1.9100000000000001
2020-01-11 03:00:00,2.10672,0.61446,2.1945,0.28272,0.08246,0.29450000000000004,1.824,0.532,1.9,2.06832,0.60326,2.1545,0.28272,0.08246,0.29450000000000004,1.7856,0.5208,1.8599999999999999
2020-01-11 03:30:00,2.07792,0.60606,2.1645,0.28272,0.08246,0.29450000000000004,1.7952,0.5236000000000001,1.87,2.04912,0.5976600000000001,2.1345,0.28272,0.08246,0.29450000000000004,1.7664,0.5152,1.8399999999999999
2020-01-11 04:00:00,2.07792,0.60606,2.1645,0.28272,0.08246,0.29450000000000004,1.7952,0.5236000000000001,1.87,2.05872,0.60046,2.1445,0.28272,0.08246,0.29450000000000004,1.776,0.518,1.85
2020-01-11 04:30:00,2.06832,0.60326,2.1545,0.28272,0.08246,0.29450000000000004,1.7856,0.5208,1.8599999999999999,2.02992,0.59206,2.1145,0.28272,0.08246,0.29450000000000004,1.7472,0.5096,1.82
2020-01-11 05:00:00,2.05872,0.60046,2.1445,0.28272,0.08246,0.29450000000000004,1.776,0.518,1.85,2.03952,0.59486,2.1245,0.28272,0.08246,0.29450000000000004,1.7568000000000001,0.5124000000000001,1.83
2020-01-11 05:30:00,2.08752,0.6088600000000001,2.1745,0.28272,0.08246,0.29450000000000004,1.8048000000000002,0.5264,1.88,2.08752,0.6088600000000001,2.1745,0.28272,0.08246,0.29450000000000004,1.8048000000000002,0.5264,1.88
2020-01-11 06:00:00,2.09712,0.6116600000000001,2.1845,0.28272,0.08246,0.29450000000000004,1.8144,0.5292,1.8900000000000001,2.09712,0.6116600000000001,2.1845,0.28272,0.08246,0.29450000000000004,1.8144,0.5292,1.8900000000000001
2020-01-11 06:30:00,2.27952,0.66486,2.3745,0.28272,0.08246,0.29450000000000004,1.9968,0.5824,2.08,2.30832,0.6732600000000001,2.4045,0.28272,0.08246,0.29450000000000004,2.0256,0.5908,2.11
2020-01-11 07:00:00,2.55792,0.7460600000000001,2.6645,0.28272,0.08246,0.29450000000000004,2.2752,0.6636000000000001,2.37,2.62512,0.76566,2.7345,0.28272,0.08246,0.29450000000000004,2.3424,0.6832,2.44
2020-01-11 07:30:00,2.68224,0.78232,2.794,0.28224000000000005,0.08232,0.294,2.4,0.7000000000000001,2.5,2.6246400000000003,0.7655200000000001,2.734,0.28224000000000005,0.08232,0.294,2.3424,0.6832,2.44
2020-01-11 08:00:00,2.87472,0.8384600000000001,2.9945,0.28272,0.08246,0.29450000000000004,2.592,0.756,2.7,2.82672,0.8244600000000001,2.9445,0.28272,0.08246,0.29450000000000004,2.544,0.742,2.65
2020-01-11 08:30:00,3.02784,0.8831200000000001,3.154,0.28224000000000005,0.08232,0.294,2.7456,0.8008000000000001,2.86,2.9318400000000002,0.8551200000000001,3.054,0.28224000000000005,0.08232,0.294,2.6496,0.7728,2.76
2020-01-11 09:00:00,3.17232,0.9252600000000001,3.3045,0.28272,0.08246,0.29450000000000004,2.8896,0.8428,3.01,3.07632,0.8972600000000001,3.2045,0.28272,0.08246,0.29450000000000004,2.7936,0.8148000000000001,2.91
2020-01-11 09:30:00,3.26784,0.9531200000000001,3.404,0.28224000000000005,0.08232,0.294,2.9856,0.8708,3.11,3.18144,0.9279200000000001,3.314,0.28224000000000005,0.08232,0.294,2.8992,0.8456,3.02
2020-01-11 10:00:00,3.23904,0.9447200000000001,3.374,0.28224000000000005,0.08232,0.294,2.9568000000000003,0.8624,3.08,3.15264,0.9195200000000001,3.284,0.28224000000000005,0.08232,0.294,2.8704,0.8372,2.99
2020-01-11 10:30:00,3.23904,0.9447200000000001,3.374,0.28224000000000005,0.08232,0.294,2.9568000000000003,0.8624,3.08,3.14304,0.9167200000000001,3.274,0.28224000000000005,0.08232,0.294,2.8608000000000002,0.8344,2.98
2020-01-11 11:00:00,3.28704,0.9587200000000001,3.424,0.28224000000000005,0.08232,0.294,3.0048,0.8764000000000001,3.13,3.16224,0.92232,3.294,0.28224000000000005,0.08232,0.294,2.88,0.84,3.0
2020-01-11 11:30:00,3.22944,0.9419200000000001,3.364,0.28224000000000005,0.08232,0.294,2.9472,0.8596,3.07,3.10464,0.9055200000000001,3.234,0.28224000000000005,0.08232,0.294,2.8224,0.8232,2.94
2020-01-11 12:00:00,3.25776,0.95018,3.3935,0.28176,0.08218,0.29350000000000004,2.976,0.868,3.1,3.14256,0.9165800000000001,3.2735,0.28176,0.08218,0.29350000000000004,2.8608000000000002,0.8344,2.98
2020-01-11 12:30:00,3.24816,0.9473800000000001,3.3835,0.28176,0.08218,0.29350000000000004,2.9664,0.8652000000000001,3.09,3.12336,0.9109800000000001,3.2535,0.28176,0.08218,0.29350000000000004,2.8416,0.8288000000000001,2.96
2020-01-11 13:00:00,3.22896,0.9417800000000001,3.3635,0.28176,0.08218,0.29350000000000004,2.9472,0.8596,3.07,3.09456,0.90258,3.2235,0.28176,0.08218,0.29350000000000004,2.8128,0.8204,2.93
2020-01-11 13:30:00,3.20016,0.9333800000000001,3.3335,0.28176,0.08218,0.29350000000000004,2.9184,0.8512000000000001,3.04,3.10416,0.9053800000000001,3.2335,0.28176,0.08218,0.29350000000000004,2.8224,0.8232,2.94
2020-01-11 14:00:00,3.10416,0.9053800000000001,3.2335,0.28176,0.08218,0.29350000000000004,2.8224,0.8232,2.94,3.01776,0.8801800000000001,3.1435,0.28176,0.08218,0.29350000000000004,2.7359999999999998,0.798,2.85
2020-01-11 14:30:00,3.04656,0.88858,3.1735,0.28176,0.08218,0.29350000000000004,2.7648,0.8064,2.88,2.9985600000000003,0.87458,3.1235,0.28176,0.08218,0.29350000000000004,2.7168,0.7924,2.83
2020-01-11 15:00:00,3.03696,0.8857800000000001,3.1635,0.28176,0.08218,0.29350000000000004,2.7552,0.8036000000000001,2.87,2.98896,0.8717800000000001,3.1135,0.28176,0.08218,0.29350000000000004,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-01-11 15:30:00,3.03696,0.8857800000000001,3.1635,0.28176,0.08218,0.29350000000000004,2.7552,0.8036000000000001,2.87,2.96976,0.8661800000000001,3.0935,0.28176,0.08218,0.29350000000000004,2.688,0.784,2.8
2020-01-11 16:00:00,3.11376,0.9081800000000001,3.2435,0.28176,0.08218,0.29350000000000004,2.832,0.8260000000000001,2.95,3.06576,0.8941800000000001,3.1935000000000002,0.28176,0.08218,0.29350000000000004,2.784,0.812,2.9
2020-01-11 16:30:00,3.37296,0.9837800000000001,3.5135,0.28176,0.08218,0.29350000000000004,3.0912,0.9016000000000001,3.22,3.32496,0.9697800000000001,3.4635,0.28176,0.08218,0.29350000000000004,3.0432,0.8876000000000001,3.17
2020-01-11 17:00:00,3.68016,1.07338,3.8335,0.28176,0.08218,0.29350000000000004,3.3984,0.9912000000000001,3.54,3.62256,1.05658,3.7735000000000003,0.28176,0.08218,0.29350000000000004,3.3407999999999998,0.9744,3.48
2020-01-11 17:30:00,3.89136,1.13498,4.0535,0.28176,0.08218,0.29350000000000004,3.6096,1.0528,3.76,3.72816,1.08738,3.8835,0.28176,0.08218,0.29350000000000004,3.4464,1.0052,3.59
2020-01-11 18:00:00,3.84336,1.12098,4.0035,0.28176,0.08218,0.29350000000000004,3.5616,1.0388,3.71,3.71856,1.08458,3.8735,0.28176,0.08218,0.29350000000000004,3.4368,1.0024,3.58
2020-01-11 18:30:00,3.73776,1.09018,3.8935,0.28176,0.08218,0.29350000000000004,3.456,1.008,3.6,3.67056,1.07058,3.8235,0.28176,0.08218,0.29350000000000004,3.3888,0.9884000000000001,3.5300000000000002
2020-01-11 19:00:00,3.61296,1.05378,3.7635,0.28176,0.08218,0.29350000000000004,3.3312,0.9716,3.47,3.56496,1.03978,3.7135,0.28176,0.08218,0.29350000000000004,3.2832,0.9576,3.42
2020-01-11 19:30:00,3.42096,0.9977800000000001,3.5635,0.28176,0.08218,0.29350000000000004,3.1392,0.9156000000000001,3.27,3.35376,0.97818,3.4935,0.28176,0.08218,0.29350000000000004,3.072,0.896,3.2
2020-01-11 20:00:00,3.25776,0.95018,3.3935,0.28176,0.08218,0.29350000000000004,2.976,0.868,3.1,3.20016,0.9333800000000001,3.3335,0.28176,0.08218,0.29350000000000004,2.9184,0.8512000000000001,3.04
2020-01-11 20:30:00,3.18144,0.9279200000000001,3.314,0.28224000000000005,0.08232,0.294,2.8992,0.8456,3.02,3.09504,0.9027200000000001,3.224,0.28224000000000005,0.08232,0.294,2.8128,0.8204,2.93
2020-01-11 21:00:00,3.04704,0.8887200000000001,3.174,0.28224000000000005,0.08232,0.294,2.7648,0.8064,2.88,2.98944,0.87192,3.114,0.28224000000000005,0.08232,0.294,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-01-11 21:30:00,2.93232,0.85526,3.0545,0.28272,0.08246,0.29450000000000004,2.6496,0.7728,2.76,2.9035200000000003,0.8468600000000001,3.0245,0.28272,0.08246,0.29450000000000004,2.6208,0.7644000000000001,2.73
2020-01-11 22:00:00,2.80704,0.8187200000000001,2.924,0.28224000000000005,0.08232,0.294,2.5248,0.7364,2.63,2.78784,0.8131200000000001,2.904,0.28224000000000005,0.08232,0.294,2.5056000000000003,0.7308,2.61
2020-01-11 22:30:00,2.61552,0.7628600000000001,2.7245,0.28272,0.08246,0.29450000000000004,2.3328,0.6804,2.43,2.6059200000000002,0.7600600000000001,2.7145,0.28272,0.08246,0.29450000000000004,2.3232,0.6776,2.42
2020-01-11 23:00:00,2.41392,0.70406,2.5145,0.28272,0.08246,0.29450000000000004,2.1312,0.6216,2.22,2.41392,0.70406,2.5145,0.28272,0.08246,0.29450000000000004,2.1312,0.6216,2.22
2020-01-11 23:30:00,2.23152,0.6508600000000001,2.3245,0.28272,0.08246,0.29450000000000004,1.9488,0.5684,2.03,2.24112,0.65366,2.3345000000000002,0.28272,0.08246,0.29450000000000004,1.9584000000000001,0.5712,2.04
2020-01-12 00:00:00,2.09712,0.6116600000000001,2.1845,0.28272,0.08246,0.29450000000000004,1.8144,0.5292,1.8900000000000001,2.10672,0.61446,2.1945,0.28272,0.08246,0.29450000000000004,1.824,0.532,1.9
2020-01-12 00:30:00,2.07792,0.60606,2.1645,0.28272,0.08246,0.29450000000000004,1.7952,0.5236000000000001,1.87,2.07792,0.60606,2.1645,0.28272,0.08246,0.29450000000000004,1.7952,0.5236000000000001,1.87
2020-01-12 01:00:00,2.17392,0.6340600000000001,2.2645,0.28272,0.08246,0.29450000000000004,1.8912,0.5516,1.97,2.18352,0.6368600000000001,2.2745,0.28272,0.08246,0.29450000000000004,1.9008,0.5544,1.98
2020-01-12 01:30:00,2.30832,0.6732600000000001,2.4045,0.28272,0.08246,0.29450000000000004,2.0256,0.5908,2.11,2.38512,0.6956600000000001,2.4845,0.28272,0.08246,0.29450000000000004,2.1024,0.6132000000000001,2.19
2020-01-12 02:00:00,2.27952,0.66486,2.3745,0.28272,0.08246,0.29450000000000004,1.9968,0.5824,2.08,2.36592,0.69006,2.4645,0.28272,0.08246,0.29450000000000004,2.0832,0.6076,2.17
2020-01-12 02:30:00,2.26032,0.6592600000000001,2.3545,0.28272,0.08246,0.29450000000000004,1.9776,0.5768,2.06,2.28912,0.66766,2.3845,0.28272,0.08246,0.29450000000000004,2.0064,0.5852,2.09
2020-01-12 03:00:00,2.16432,0.63126,2.2545,0.28272,0.08246,0.29450000000000004,1.8816000000000002,0.5488000000000001,1.96,2.26992,0.6620600000000001,2.3645,0.28272,0.08246,0.29450000000000004,1.9872,0.5796,2.07
2020-01-12 03:30:00,2.12592,0.6200600000000001,2.2145,0.28272,0.08246,0.29450000000000004,1.8432,0.5376000000000001,1.92,2.24112,0.65366,2.3345000000000002,0.28272,0.08246,0.29450000000000004,1.9584000000000001,0.5712,2.04
2020-01-12 04:00:00,2.07792,0.60606,2.1645,0.28272,0.08246,0.29450000000000004,1.7952,0.5236000000000001,1.87,2.18352,0.6368600000000001,2.2745,0.28272,0.08246,0.29450000000000004,1.9008,0.5544,1.98
2020-01-12 04:30:00,2.06832,0.60326,2.1545,0.28272,0.08246,0.29450000000000004,1.7856,0.5208,1.8599999999999999,2.16432,0.63126,2.2545,0.28272,0.08246,0.29450000000000004,1.8816000000000002,0.5488000000000001,1.96
2020-01-12 05:00:00,2.05872,0.60046,2.1445,0.28272,0.08246,0.29450000000000004,1.776,0.518,1.85,2.14512,0.6256600000000001,2.2345,0.28272,0.08246,0.29450000000000004,1.8624,0.5432,1.94
2020-01-12 05:30:00,2.05872,0.60046,2.1445,0.28272,0.08246,0.29450000000000004,1.776,0.518,1.85,2.14512,0.6256600000000001,2.2345,0.28272,0.08246,0.29450000000000004,1.8624,0.5432,1.94
2020-01-12 06:00:00,2.05872,0.60046,2.1445,0.28272,0.08246,0.29450000000000004,1.776,0.518,1.85,2.16432,0.63126,2.2545,0.28272,0.08246,0.29450000000000004,1.8816000000000002,0.5488000000000001,1.96
2020-01-12 06:30:00,2.13552,0.6228600000000001,2.2245,0.28272,0.08246,0.29450000000000004,1.8528,0.5404,1.9300000000000002,2.21232,0.6452600000000001,2.3045,0.28272,0.08246,0.29450000000000004,1.9296000000000002,0.5628000000000001,2.01
2020-01-12 07:00:00,2.2027200000000002,0.64246,2.2945,0.28272,0.08246,0.29450000000000004,1.92,0.56,2.0,2.29872,0.6704600000000001,2.3945,0.28272,0.08246,0.29450000000000004,2.016,0.588,2.1
2020-01-12 07:30:00,2.3568,0.6874,2.455,0.2832,0.0826,0.295,2.0736,0.6048,2.16,2.4624,0.7182000000000001,2.565,0.2832,0.0826,0.295,2.1792,0.6356,2.27
2020-01-12 08:00:00,2.4816000000000003,0.7238,2.585,0.2832,0.0826,0.295,2.1984,0.6412,2.29,2.5968,0.7574000000000001,2.705,0.2832,0.0826,0.295,2.3136,0.6748000000000001,2.41
2020-01-12 08:30:00,2.62512,0.76566,2.7345,0.28272,0.08246,0.29450000000000004,2.3424,0.6832,2.44,2.72112,0.79366,2.8345000000000002,0.28272,0.08246,0.29450000000000004,2.4384,0.7112,2.54
2020-01-12 09:00:00,2.79792,0.8160600000000001,2.9145000000000003,0.28272,0.08246,0.29450000000000004,2.5152,0.7336,2.62,2.81712,0.8216600000000001,2.9345,0.28272,0.08246,0.29450000000000004,2.5343999999999998,0.7392000000000001,2.64
2020-01-12 09:30:00,2.93232,0.85526,3.0545,0.28272,0.08246,0.29450000000000004,2.6496,0.7728,2.76,2.92272,0.8524600000000001,3.0445,0.28272,0.08246,0.29450000000000004,2.64,0.77,2.75
2020-01-12 10:00:00,2.99952,0.8748600000000001,3.1245,0.28272,0.08246,0.29450000000000004,2.7168,0.7924,2.83,2.95152,0.8608600000000001,3.0745,0.28272,0.08246,0.29450000000000004,2.6688,0.7784000000000001,2.7800000000000002
2020-01-12 10:30:00,3.2112,0.9366000000000001,3.345,0.2832,0.0826,0.295,2.928,0.854,3.05,3.1824,0.9282,3.315,0.2832,0.0826,0.295,2.8992,0.8456,3.02
2020-01-12 11:00:00,3.17232,0.9252600000000001,3.3045,0.28272,0.08246,0.29450000000000004,2.8896,0.8428,3.01,3.07632,0.8972600000000001,3.2045,0.28272,0.08246,0.29450000000000004,2.7936,0.8148000000000001,2.91
2020-01-12 11:30:00,3.24912,0.9476600000000001,3.3845,0.28272,0.08246,0.29450000000000004,2.9664,0.8652000000000001,3.09,3.10512,0.90566,3.2345,0.28272,0.08246,0.29450000000000004,2.8224,0.8232,2.94
2020-01-12 12:00:00,3.20112,0.93366,3.3345000000000002,0.28272,0.08246,0.29450000000000004,2.9184,0.8512000000000001,3.04,2.93232,0.85526,3.0545,0.28272,0.08246,0.29450000000000004,2.6496,0.7728,2.76
2020-01-12 12:30:00,3.2880000000000003,0.9590000000000001,3.425,0.2832,0.0826,0.295,3.0048,0.8764000000000001,3.13,3.2304,0.9422,3.365,0.2832,0.0826,0.295,2.9472,0.8596,3.07
2020-01-12 13:00:00,3.2016,0.9338000000000001,3.335,0.2832,0.0826,0.295,2.9184,0.8512000000000001,3.04,3.0864,0.9002,3.215,0.2832,0.0826,0.295,2.8032,0.8176,2.92
2020-01-12 13:30:00,3.13392,0.9140600000000001,3.2645,0.28272,0.08246,0.29450000000000004,2.8512,0.8316,2.9699999999999998,2.89392,0.84406,3.0145,0.28272,0.08246,0.29450000000000004,2.6112,0.7616,2.7199999999999998
2020-01-12 14:00:00,3.15312,0.91966,3.2845,0.28272,0.08246,0.29450000000000004,2.8704,0.8372,2.99,2.98032,0.86926,3.1045,0.28272,0.08246,0.29450000000000004,2.6976,0.7868,2.81
2020-01-12 14:30:00,3.17232,0.9252600000000001,3.3045,0.28272,0.08246,0.29450000000000004,2.8896,0.8428,3.01,2.95152,0.8608600000000001,3.0745,0.28272,0.08246,0.29450000000000004,2.6688,0.7784000000000001,2.7800000000000002
2020-01-12 15:00:00,3.20112,0.93366,3.3345000000000002,0.28272,0.08246,0.29450000000000004,2.9184,0.8512000000000001,3.04,2.91312,0.8496600000000001,3.0345,0.28272,0.08246,0.29450000000000004,2.6304,0.7672,2.74
2020-01-12 15:30:00,3.27792,0.9560600000000001,3.4145,0.28272,0.08246,0.29450000000000004,2.9952,0.8736,3.12,3.16272,0.9224600000000001,3.2945,0.28272,0.08246,0.29450000000000004,2.88,0.84,3.0
2020-01-12 16:00:00,3.40272,0.9924600000000001,3.5445,0.28272,0.08246,0.29450000000000004,3.12,0.91,3.25,3.32592,0.97006,3.4645,0.28272,0.08246,0.29450000000000004,3.0432,0.8876000000000001,3.17
2020-01-12 16:30:00,3.55632,1.03726,3.7045,0.28272,0.08246,0.29450000000000004,3.2736,0.9548000000000001,3.41,3.50832,1.02326,3.6545,0.28272,0.08246,0.29450000000000004,3.2256,0.9408000000000001,3.36
2020-01-12 17:00:00,3.8352,1.1186,3.995,0.2832,0.0826,0.295,3.552,1.036,3.7,3.8064,1.1102,3.965,0.2832,0.0826,0.295,3.5232,1.0276,3.67
2020-01-12 17:30:00,4.00752,1.16886,4.1745,0.28272,0.08246,0.29450000000000004,3.7248,1.0864,3.88,3.94992,1.15206,4.1145,0.28272,0.08246,0.29450000000000004,3.6672000000000002,1.0696,3.8200000000000003
2020-01-12 18:00:00,3.91248,1.14114,4.0755,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.6288,1.0584,3.7800000000000002,3.86448,1.12714,4.0255,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.5808,1.0444,3.73
2020-01-12 18:30:00,3.80784,1.11062,3.9665,0.28464,0.08302000000000001,0.29650000000000004,3.5232,1.0276,3.67,3.77904,1.10222,3.9365,0.28464,0.08302000000000001,0.29650000000000004,3.4944,1.0192,3.64
2020-01-12 19:00:00,3.64368,1.06274,3.7955,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.36,0.98,3.5,3.6148800000000003,1.05434,3.7655000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.3312,0.9716,3.47
2020-01-12 19:30:00,3.48,1.015,3.625,0.2832,0.0826,0.295,3.1968,0.9324,3.33,3.3552,0.9786,3.495,0.2832,0.0826,0.295,3.072,0.896,3.2
2020-01-12 20:00:00,3.3652800000000003,0.9815400000000001,3.5055,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0816,0.8988,3.21,3.24048,0.9451400000000001,3.3755,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.9568000000000003,0.8624,3.08
2020-01-12 20:30:00,3.26064,0.9510200000000001,3.3965,0.28464,0.08302000000000001,0.29650000000000004,2.976,0.868,3.1,3.13584,0.9146200000000001,3.2665,0.28464,0.08302000000000001,0.29650000000000004,2.8512,0.8316,2.9699999999999998
2020-01-12 21:00:00,3.15456,0.9200800000000001,3.286,0.28416,0.08288000000000001,0.296,2.8704,0.8372,2.99,3.07776,0.89768,3.206,0.28416,0.08288000000000001,0.296,2.7936,0.8148000000000001,2.91
2020-01-12 21:30:00,3.02016,0.8808800000000001,3.146,0.28416,0.08288000000000001,0.296,2.7359999999999998,0.798,2.85,2.97216,0.8668800000000001,3.096,0.28416,0.08288000000000001,0.296,2.688,0.784,2.8
2020-01-12 22:00:00,2.81856,0.82208,2.936,0.28416,0.08288000000000001,0.296,2.5343999999999998,0.7392000000000001,2.64,2.7897600000000002,0.8136800000000001,2.906,0.28416,0.08288000000000001,0.296,2.5056000000000003,0.7308,2.61
2020-01-12 22:30:00,2.56848,0.74914,2.6755,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2848,0.6664,2.38,2.53968,0.7407400000000001,2.6455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2560000000000002,0.658,2.35
2020-01-12 23:00:00,2.32848,0.6791400000000001,2.4255,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0448,0.5964,2.13,2.30928,0.67354,2.4055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0256,0.5908,2.11
2020-01-12 23:30:00,2.16576,0.63168,2.2560000000000002,0.28416,0.08288000000000001,0.296,1.8816000000000002,0.5488000000000001,1.96,2.14656,0.6260800000000001,2.236,0.28416,0.08288000000000001,0.296,1.8624,0.5432,1.94
2020-01-13 00:00:00,2.06016,0.6008800000000001,2.146,0.28416,0.08288000000000001,0.296,1.776,0.518,1.85,2.04096,0.59528,2.126,0.28416,0.08288000000000001,0.296,1.7568000000000001,0.5124000000000001,1.83
2020-01-13 00:30:00,2.04096,0.59528,2.126,0.28416,0.08288000000000001,0.296,1.7568000000000001,0.5124000000000001,1.83,2.04096,0.59528,2.126,0.28416,0.08288000000000001,0.296,1.7568000000000001,0.5124000000000001,1.83
2020-01-13 01:00:00,2.15616,0.6288800000000001,2.246,0.28416,0.08288000000000001,0.296,1.8719999999999999,0.546,1.9500000000000002,2.14656,0.6260800000000001,2.236,0.28416,0.08288000000000001,0.296,1.8624,0.5432,1.94
2020-01-13 01:30:00,2.17536,0.63448,2.266,0.28416,0.08288000000000001,0.296,1.8912,0.5516,1.97,2.15616,0.6288800000000001,2.246,0.28416,0.08288000000000001,0.296,1.8719999999999999,0.546,1.9500000000000002
2020-01-13 02:00:00,2.11776,0.61768,2.206,0.28416,0.08288000000000001,0.296,1.8336000000000001,0.5348,1.9100000000000001,2.11776,0.61768,2.206,0.28416,0.08288000000000001,0.296,1.8336000000000001,0.5348,1.9100000000000001
2020-01-13 02:30:00,2.08944,0.6094200000000001,2.1765,0.28464,0.08302000000000001,0.29650000000000004,1.8048000000000002,0.5264,1.88,2.08944,0.6094200000000001,2.1765,0.28464,0.08302000000000001,0.29650000000000004,1.8048000000000002,0.5264,1.88
2020-01-13 03:00:00,2.07024,0.60382,2.1565,0.28464,0.08302000000000001,0.29650000000000004,1.7856,0.5208,1.8599999999999999,2.07984,0.60662,2.1665,0.28464,0.08302000000000001,0.29650000000000004,1.7952,0.5236000000000001,1.87
2020-01-13 03:30:00,2.08896,0.60928,2.176,0.28416,0.08288000000000001,0.296,1.8048000000000002,0.5264,1.88,2.08896,0.60928,2.176,0.28416,0.08288000000000001,0.296,1.8048000000000002,0.5264,1.88
2020-01-13 04:00:00,2.06976,0.60368,2.156,0.28416,0.08288000000000001,0.296,1.7856,0.5208,1.8599999999999999,2.06016,0.6008800000000001,2.146,0.28416,0.08288000000000001,0.296,1.776,0.518,1.85
2020-01-13 04:30:00,2.05104,0.5982200000000001,2.1365,0.28464,0.08302000000000001,0.29650000000000004,1.7664,0.5152,1.8399999999999999,2.05104,0.5982200000000001,2.1365,0.28464,0.08302000000000001,0.29650000000000004,1.7664,0.5152,1.8399999999999999
2020-01-13 05:00:00,2.02176,0.5896800000000001,2.106,0.28416,0.08288000000000001,0.296,1.7376,0.5068,1.81,2.04096,0.59528,2.126,0.28416,0.08288000000000001,0.296,1.7568000000000001,0.5124000000000001,1.83
2020-01-13 05:30:00,2.13744,0.6234200000000001,2.2265,0.28464,0.08302000000000001,0.29650000000000004,1.8528,0.5404,1.9300000000000002,2.16624,0.63182,2.2565,0.28464,0.08302000000000001,0.29650000000000004,1.8816000000000002,0.5488000000000001,1.96
