Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-13 06:00:00,2.24304,0.65422,2.3365,0.28464,0.08302000000000001,0.29650000000000004,1.9584000000000001,0.5712,2.04,2.29104,0.66822,2.3865,0.28464,0.08302000000000001,0.29650000000000004,2.0064,0.5852,2.09
2020-01-13 06:30:00,2.60832,0.7607600000000001,2.717,0.28512000000000004,0.08316000000000001,0.297,2.3232,0.6776,2.42,2.62752,0.76636,2.737,0.28512000000000004,0.08316000000000001,0.297,2.3424,0.6832,2.44
2020-01-13 07:00:00,2.98272,0.8699600000000001,3.107,0.28512000000000004,0.08316000000000001,0.297,2.6976,0.7868,2.81,3.07872,0.8979600000000001,3.207,0.28512000000000004,0.08316000000000001,0.297,2.7936,0.8148000000000001,2.91
2020-01-13 07:30:00,3.40464,0.9930200000000001,3.5465,0.28464,0.08302000000000001,0.29650000000000004,3.12,0.91,3.25,3.51024,1.02382,3.6565000000000003,0.28464,0.08302000000000001,0.29650000000000004,3.2256,0.9408000000000001,3.36
2020-01-13 08:00:00,3.61536,1.05448,3.766,0.28416,0.08288000000000001,0.296,3.3312,0.9716,3.47,3.54816,1.03488,3.696,0.28416,0.08288000000000001,0.296,3.2640000000000002,0.9520000000000001,3.4
2020-01-13 08:30:00,3.71184,1.08262,3.8665000000000003,0.28464,0.08302000000000001,0.29650000000000004,3.4272,0.9996,3.5700000000000003,3.64464,1.06302,3.7965,0.28464,0.08302000000000001,0.29650000000000004,3.36,0.98,3.5
2020-01-13 09:00:00,3.68256,1.07408,3.836,0.28416,0.08288000000000001,0.296,3.3984,0.9912000000000001,3.54,3.60576,1.05168,3.7560000000000002,0.28416,0.08288000000000001,0.296,3.3216,0.9688,3.46
2020-01-13 09:30:00,3.72096,1.08528,3.876,0.28416,0.08288000000000001,0.296,3.4368,1.0024,3.58,3.65376,1.06568,3.806,0.28416,0.08288000000000001,0.296,3.3696,0.9828,3.51
2020-01-13 10:00:00,3.70176,1.07968,3.856,0.28416,0.08288000000000001,0.296,3.4176,0.9968,3.56,3.62496,1.05728,3.776,0.28416,0.08288000000000001,0.296,3.3407999999999998,0.9744,3.48
2020-01-13 10:30:00,3.73968,1.09074,3.8955,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.456,1.008,3.6,3.67248,1.07114,3.8255,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.3888,0.9884000000000001,3.5300000000000002
2020-01-13 11:00:00,3.6912000000000003,1.0766,3.8449999999999998,0.2832,0.0826,0.295,3.408,0.994,3.55,3.5856,1.0458,3.735,0.2832,0.0826,0.295,3.3024,0.9632000000000001,3.44
2020-01-13 11:30:00,3.72912,1.08766,3.8845,0.28272,0.08246,0.29450000000000004,3.4464,1.0052,3.59,3.58512,1.04566,3.7345,0.28272,0.08246,0.29450000000000004,3.3024,0.9632000000000001,3.44
2020-01-13 12:00:00,3.6907200000000002,1.07646,3.8445,0.28272,0.08246,0.29450000000000004,3.408,0.994,3.55,3.60432,1.05126,3.7545,0.28272,0.08246,0.29450000000000004,3.3216,0.9688,3.46
2020-01-13 12:30:00,3.6907200000000002,1.07646,3.8445,0.28272,0.08246,0.29450000000000004,3.408,0.994,3.55,3.60432,1.05126,3.7545,0.28272,0.08246,0.29450000000000004,3.3216,0.9688,3.46
2020-01-13 13:00:00,3.73872,1.09046,3.8945,0.28272,0.08246,0.29450000000000004,3.456,1.008,3.6,3.63312,1.05966,3.7845,0.28272,0.08246,0.29450000000000004,3.3504,0.9772000000000001,3.49
2020-01-13 13:30:00,3.75792,1.09606,3.9145000000000003,0.28272,0.08246,0.29450000000000004,3.4752,1.0136,3.62,3.64272,1.06246,3.7945,0.28272,0.08246,0.29450000000000004,3.36,0.98,3.5
2020-01-13 14:00:00,3.7099200000000003,1.08206,3.8645,0.28272,0.08246,0.29450000000000004,3.4272,0.9996,3.5700000000000003,3.59472,1.04846,3.7445,0.28272,0.08246,0.29450000000000004,3.312,0.966,3.45
2020-01-13 14:30:00,3.75792,1.09606,3.9145000000000003,0.28272,0.08246,0.29450000000000004,3.4752,1.0136,3.62,3.51792,1.02606,3.6645,0.28272,0.08246,0.29450000000000004,3.2352,0.9436,3.37
2020-01-13 15:00:00,3.77712,1.10166,3.9345,0.28272,0.08246,0.29450000000000004,3.4944,1.0192,3.64,3.54672,1.03446,3.6945,0.28272,0.08246,0.29450000000000004,3.2640000000000002,0.9520000000000001,3.4
2020-01-13 15:30:00,3.72912,1.08766,3.8845,0.28272,0.08246,0.29450000000000004,3.4464,1.0052,3.59,3.63312,1.05966,3.7845,0.28272,0.08246,0.29450000000000004,3.3504,0.9772000000000001,3.49
2020-01-13 16:00:00,3.88272,1.13246,4.0445,0.28272,0.08246,0.29450000000000004,3.6,1.05,3.75,3.78672,1.10446,3.9445,0.28272,0.08246,0.29450000000000004,3.504,1.022,3.65
2020-01-13 16:30:00,4.10352,1.19686,4.2745,0.28272,0.08246,0.29450000000000004,3.8208,1.1144,3.98,3.97872,1.16046,4.1445,0.28272,0.08246,0.29450000000000004,3.696,1.078,3.85
2020-01-13 17:00:00,4.32432,1.26126,4.5045,0.28272,0.08246,0.29450000000000004,4.0416,1.1788,4.21,4.20912,1.22766,4.3845,0.28272,0.08246,0.29450000000000004,3.9264,1.1452,4.09
2020-01-13 17:30:00,4.35744,1.27092,4.539,0.31584,0.09212000000000001,0.329,4.0416,1.1788,4.21,4.24224,1.23732,4.419,0.31584,0.09212000000000001,0.329,3.9264,1.1452,4.09
2020-01-13 18:00:00,4.2988800000000005,1.25384,4.478,0.35328000000000004,0.10304,0.368,3.9455999999999998,1.1508,4.11,4.20288,1.22584,4.378,0.35328000000000004,0.10304,0.368,3.8496,1.1228,4.01
2020-01-13 18:30:00,4.18368,1.22024,4.358,0.35328000000000004,0.10304,0.368,3.8304,1.1172,3.99,4.07808,1.18944,4.248,0.35328000000000004,0.10304,0.368,3.7248,1.0864,3.88
2020-01-13 19:00:00,4.0656,1.1858,4.235,0.0528,0.0154,0.055,4.0128,1.1703999999999999,4.18,3.9984,1.1662,4.165,0.0528,0.0154,0.055,3.9455999999999998,1.1508,4.11
2020-01-13 19:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-01-13 20:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-01-13 20:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-01-13 21:00:00,3.42528,0.99904,3.568,0.007680000000000001,0.0022400000000000002,0.008,3.4176,0.9968,3.56,3.36768,0.9822400000000001,3.508,0.007680000000000001,0.0022400000000000002,0.008,3.36,0.98,3.5
2020-01-13 21:30:00,3.25632,0.94976,3.392,0.32832,0.09576000000000001,0.342,2.928,0.854,3.05,3.18912,0.9301600000000001,3.322,0.32832,0.09576000000000001,0.342,2.8608000000000002,0.8344,2.98
2020-01-13 22:00:00,3.05184,0.89012,3.179,0.35424000000000005,0.10332000000000001,0.369,2.6976,0.7868,2.81,2.98464,0.8705200000000001,3.109,0.35424000000000005,0.10332000000000001,0.369,2.6304,0.7672,2.74
2020-01-13 22:30:00,2.86896,0.8367800000000001,2.9885,0.35376,0.10318000000000001,0.3685,2.5152,0.7336,2.62,2.85936,0.83398,2.9785,0.35376,0.10318000000000001,0.3685,2.5056000000000003,0.7308,2.61
2020-01-13 23:00:00,2.59488,0.7568400000000001,2.7030000000000003,0.33888,0.09884000000000001,0.353,2.2560000000000002,0.658,2.35,2.63328,0.7680400000000001,2.743,0.33888,0.09884000000000001,0.353,2.2944,0.6692,2.39
2020-01-13 23:30:00,2.44224,0.7123200000000001,2.544,0.33024000000000003,0.09632,0.34400000000000003,2.112,0.616,2.2,2.48064,0.72352,2.584,0.33024000000000003,0.09632,0.34400000000000003,2.1504,0.6272,2.24
2020-01-14 00:00:00,2.29824,0.67032,2.394,0.33024000000000003,0.09632,0.34400000000000003,1.968,0.5740000000000001,2.05,2.34624,0.68432,2.444,0.33024000000000003,0.09632,0.34400000000000003,2.016,0.588,2.1
2020-01-14 00:30:00,2.28864,0.66752,2.384,0.33024000000000003,0.09632,0.34400000000000003,1.9584000000000001,0.5712,2.04,2.32704,0.6787200000000001,2.424,0.33024000000000003,0.09632,0.34400000000000003,1.9968,0.5824,2.08
2020-01-14 01:00:00,2.38464,0.69552,2.484,0.33024000000000003,0.09632,0.34400000000000003,2.0544000000000002,0.5992000000000001,2.14,2.44224,0.7123200000000001,2.544,0.33024000000000003,0.09632,0.34400000000000003,2.112,0.616,2.2
2020-01-14 01:30:00,2.40384,0.7011200000000001,2.504,0.33024000000000003,0.09632,0.34400000000000003,2.0736,0.6048,2.16,2.45184,0.7151200000000001,2.5540000000000003,0.33024000000000003,0.09632,0.34400000000000003,2.1216,0.6188,2.21
2020-01-14 02:00:00,2.35584,0.6871200000000001,2.454,0.33024000000000003,0.09632,0.34400000000000003,2.0256,0.5908,2.11,2.39424,0.69832,2.4939999999999998,0.33024000000000003,0.09632,0.34400000000000003,2.064,0.602,2.15
2020-01-14 02:30:00,2.32704,0.6787200000000001,2.424,0.33024000000000003,0.09632,0.34400000000000003,1.9968,0.5824,2.08,2.40384,0.7011200000000001,2.504,0.33024000000000003,0.09632,0.34400000000000003,2.0736,0.6048,2.16
2020-01-14 03:00:00,2.29824,0.67032,2.394,0.33024000000000003,0.09632,0.34400000000000003,1.968,0.5740000000000001,2.05,2.39424,0.69832,2.4939999999999998,0.33024000000000003,0.09632,0.34400000000000003,2.064,0.602,2.15
2020-01-14 03:30:00,2.29824,0.67032,2.394,0.33024000000000003,0.09632,0.34400000000000003,1.968,0.5740000000000001,2.05,2.41344,0.7039200000000001,2.5140000000000002,0.33024000000000003,0.09632,0.34400000000000003,2.0832,0.6076,2.17
2020-01-14 04:00:00,2.25024,0.65632,2.344,0.33024000000000003,0.09632,0.34400000000000003,1.92,0.56,2.0,2.36544,0.6899200000000001,2.464,0.33024000000000003,0.09632,0.34400000000000003,2.0352,0.5936,2.12
2020-01-14 04:30:00,2.23104,0.6507200000000001,2.324,0.33024000000000003,0.09632,0.34400000000000003,1.9008,0.5544,1.98,2.32704,0.6787200000000001,2.424,0.33024000000000003,0.09632,0.34400000000000003,1.9968,0.5824,2.08
2020-01-14 05:00:00,2.23104,0.6507200000000001,2.324,0.33024000000000003,0.09632,0.34400000000000003,1.9008,0.5544,1.98,2.33664,0.68152,2.434,0.33024000000000003,0.09632,0.34400000000000003,2.0064,0.5852,2.09
2020-01-14 05:30:00,2.30784,0.67312,2.404,0.33024000000000003,0.09632,0.34400000000000003,1.9776,0.5768,2.06,2.44224,0.7123200000000001,2.544,0.33024000000000003,0.09632,0.34400000000000003,2.112,0.616,2.2
2020-01-14 06:00:00,2.40384,0.7011200000000001,2.504,0.33024000000000003,0.09632,0.34400000000000003,2.0736,0.6048,2.16,2.53824,0.7403200000000001,2.644,0.33024000000000003,0.09632,0.34400000000000003,2.208,0.644,2.3
2020-01-14 06:30:00,2.69232,0.7852600000000001,2.8045,0.33072,0.09646,0.34450000000000003,2.3616,0.6888000000000001,2.46,2.8075200000000002,0.81886,2.9245,0.33072,0.09646,0.34450000000000003,2.4768,0.7224,2.58
2020-01-14 07:00:00,2.95152,0.8608600000000001,3.0745,0.33072,0.09646,0.34450000000000003,2.6208,0.7644000000000001,2.73,2.97072,0.8664600000000001,3.0945,0.33072,0.09646,0.34450000000000003,2.64,0.77,2.75
2020-01-14 07:30:00,3.36432,0.9812600000000001,3.5045,0.33072,0.09646,0.34450000000000003,3.0336,0.8848,3.16,3.34512,0.9756600000000001,3.4845,0.33072,0.09646,0.34450000000000003,3.0144,0.8792000000000001,3.14
2020-01-14 08:00:00,3.55584,1.03712,3.7039999999999997,0.33024000000000003,0.09632,0.34400000000000003,3.2256,0.9408000000000001,3.36,3.52704,1.02872,3.674,0.33024000000000003,0.09632,0.34400000000000003,3.1968,0.9324,3.33
2020-01-14 08:30:00,3.51744,1.02592,3.664,0.33024000000000003,0.09632,0.34400000000000003,3.1872,0.9296000000000001,3.32,3.51744,1.02592,3.664,0.33024000000000003,0.09632,0.34400000000000003,3.1872,0.9296000000000001,3.32
2020-01-14 09:00:00,3.59472,1.04846,3.7445,0.33072,0.09646,0.34450000000000003,3.2640000000000002,0.9520000000000001,3.4,3.59472,1.04846,3.7445,0.33072,0.09646,0.34450000000000003,3.2640000000000002,0.9520000000000001,3.4
2020-01-14 09:30:00,3.6326400000000003,1.05952,3.784,0.33024000000000003,0.09632,0.34400000000000003,3.3024,0.9632000000000001,3.44,3.62304,1.05672,3.774,0.33024000000000003,0.09632,0.34400000000000003,3.2928,0.9604,3.43
2020-01-14 10:00:00,3.6326400000000003,1.05952,3.784,0.33024000000000003,0.09632,0.34400000000000003,3.3024,0.9632000000000001,3.44,3.59424,1.04832,3.7439999999999998,0.33024000000000003,0.09632,0.34400000000000003,3.2640000000000002,0.9520000000000001,3.4
2020-01-14 10:30:00,3.66096,1.06778,3.8135,0.32976000000000005,0.09618,0.3435,3.3312,0.9716,3.47,3.5553600000000003,1.03698,3.7035,0.32976000000000005,0.09618,0.3435,3.2256,0.9408000000000001,3.36
2020-01-14 11:00:00,3.68016,1.07338,3.8335,0.32976000000000005,0.09618,0.3435,3.3504,0.9772000000000001,3.49,3.59376,1.04818,3.7435,0.32976000000000005,0.09618,0.3435,3.2640000000000002,0.9520000000000001,3.4
2020-01-14 11:30:00,3.67056,1.07058,3.8235,0.32976000000000005,0.09618,0.3435,3.3407999999999998,0.9744,3.48,3.58416,1.04538,3.7335000000000003,0.32976000000000005,0.09618,0.3435,3.2544,0.9492,3.39
2020-01-14 12:00:00,3.68016,1.07338,3.8335,0.32976000000000005,0.09618,0.3435,3.3504,0.9772000000000001,3.49,3.62256,1.05658,3.7735000000000003,0.32976000000000005,0.09618,0.3435,3.2928,0.9604,3.43
2020-01-14 12:30:00,3.67104,1.0707200000000001,3.824,0.33024000000000003,0.09632,0.34400000000000003,3.3407999999999998,0.9744,3.48,3.60384,1.05112,3.754,0.33024000000000003,0.09632,0.34400000000000003,3.2736,0.9548000000000001,3.41
2020-01-14 13:00:00,3.6326400000000003,1.05952,3.784,0.33024000000000003,0.09632,0.34400000000000003,3.3024,0.9632000000000001,3.44,3.52704,1.02872,3.674,0.33024000000000003,0.09632,0.34400000000000003,3.1968,0.9324,3.33
2020-01-14 13:30:00,3.64224,1.06232,3.794,0.33024000000000003,0.09632,0.34400000000000003,3.312,0.966,3.45,3.5366400000000002,1.03152,3.684,0.33024000000000003,0.09632,0.34400000000000003,3.2064,0.9352,3.34
2020-01-14 14:00:00,3.69984,1.07912,3.854,0.33024000000000003,0.09632,0.34400000000000003,3.3696,0.9828,3.51,3.60384,1.05112,3.754,0.33024000000000003,0.09632,0.34400000000000003,3.2736,0.9548000000000001,3.41
2020-01-14 14:30:00,3.7569600000000003,1.09578,3.9135,0.32976000000000005,0.09618,0.3435,3.4272,0.9996,3.5700000000000003,3.85296,1.12378,4.0135,0.32976000000000005,0.09618,0.3435,3.5232,1.0276,3.67
2020-01-14 15:00:00,3.69888,1.07884,3.8529999999999998,0.32928,0.09604000000000001,0.343,3.3696,0.9828,3.51,3.78528,1.10404,3.943,0.32928,0.09604000000000001,0.343,3.456,1.008,3.6
2020-01-14 15:30:00,3.69792,1.07856,3.852,0.32832,0.09576000000000001,0.342,3.3696,0.9828,3.51,3.79392,1.10656,3.952,0.32832,0.09576000000000001,0.342,3.4656000000000002,1.0108,3.61
2020-01-14 16:00:00,3.77424,1.10082,3.9314999999999998,0.32784,0.09562000000000001,0.3415,3.4464,1.0052,3.59,3.77424,1.10082,3.9314999999999998,0.32784,0.09562000000000001,0.3415,3.4464,1.0052,3.59
2020-01-14 16:30:00,4.09104,1.19322,4.2615,0.32784,0.09562000000000001,0.3415,3.7632,1.0976,3.92,3.98544,1.16242,4.1515,0.32784,0.09562000000000001,0.3415,3.6576,1.0668,3.81
2020-01-14 17:00:00,4.24464,1.2380200000000001,4.4215,0.32784,0.09562000000000001,0.3415,3.9168000000000003,1.1424,4.08,4.13904,1.20722,4.3115,0.32784,0.09562000000000001,0.3415,3.8112,1.1116,3.9699999999999998
2020-01-14 17:30:00,4.28304,1.24922,4.4615,0.32784,0.09562000000000001,0.3415,3.9552,1.1536,4.12,4.15824,1.21282,4.3315,0.32784,0.09562000000000001,0.3415,3.8304,1.1172,3.99
2020-01-14 18:00:00,4.21536,1.2294800000000001,4.391,0.32736000000000004,0.09548000000000001,0.341,3.888,1.134,4.05,4.08096,1.19028,4.251,0.32736000000000004,0.09548000000000001,0.341,3.7536,1.0948,3.91
2020-01-14 18:30:00,4.09104,1.19322,4.2615,0.32784,0.09562000000000001,0.3415,3.7632,1.0976,3.92,3.95664,1.15402,4.1215,0.32784,0.09562000000000001,0.3415,3.6288,1.0584,3.7800000000000002
2020-01-14 19:00:00,4.044,1.1795,4.2125,0.32880000000000004,0.0959,0.3425,3.7152000000000003,1.0836000000000001,3.87,3.9672,1.1571,4.1325,0.32880000000000004,0.0959,0.3425,3.6384,1.0612,3.79
2020-01-14 19:30:00,3.8040000000000003,1.1095,3.9625,0.32880000000000004,0.0959,0.3425,3.4752,1.0136,3.62,3.7848,1.1039,3.9425,0.32880000000000004,0.0959,0.3425,3.456,1.008,3.6
2020-01-14 20:00:00,3.69888,1.07884,3.8529999999999998,0.32928,0.09604000000000001,0.343,3.3696,0.9828,3.51,3.66048,1.06764,3.813,0.32928,0.09604000000000001,0.343,3.3312,0.9716,3.47
2020-01-14 20:30:00,3.60288,1.05084,3.753,0.32928,0.09604000000000001,0.343,3.2736,0.9548000000000001,3.41,3.55488,1.03684,3.7030000000000003,0.32928,0.09604000000000001,0.343,3.2256,0.9408000000000001,3.36
2020-01-14 21:00:00,3.41088,0.9948400000000001,3.553,0.32928,0.09604000000000001,0.343,3.0816,0.8988,3.21,3.36288,0.98084,3.503,0.32928,0.09604000000000001,0.343,3.0336,0.8848,3.16
2020-01-14 21:30:00,3.20928,0.9360400000000001,3.343,0.32928,0.09604000000000001,0.343,2.88,0.84,3.0,3.19008,0.93044,3.323,0.32928,0.09604000000000001,0.343,2.8608000000000002,0.8344,2.98
2020-01-14 22:00:00,2.99808,0.8744400000000001,3.123,0.32928,0.09604000000000001,0.343,2.6688,0.7784000000000001,2.7800000000000002,2.98848,0.8716400000000001,3.113,0.32928,0.09604000000000001,0.343,2.6592000000000002,0.7756000000000001,2.77
2020-01-14 22:30:00,2.7009600000000002,0.78778,2.8135,0.32976000000000005,0.09618,0.3435,2.3712,0.6916,2.47,2.71056,0.7905800000000001,2.8235,0.32976000000000005,0.09618,0.3435,2.3808,0.6944,2.48
2020-01-14 23:00:00,2.47056,0.7205800000000001,2.5735,0.32976000000000005,0.09618,0.3435,2.1408,0.6244000000000001,2.23,2.48016,0.72338,2.5835,0.32976000000000005,0.09618,0.3435,2.1504,0.6272,2.24
2020-01-14 23:30:00,2.28816,0.6673800000000001,2.3835,0.32976000000000005,0.09618,0.3435,1.9584000000000001,0.5712,2.04,2.30736,0.67298,2.4035,0.32976000000000005,0.09618,0.3435,1.9776,0.5768,2.06
2020-01-15 00:00:00,2.12496,0.61978,2.2135,0.32976000000000005,0.09618,0.3435,1.7952,0.5236000000000001,1.87,2.14416,0.62538,2.2335,0.32976000000000005,0.09618,0.3435,1.8144,0.5292,1.8900000000000001
2020-01-15 00:30:00,2.09616,0.61138,2.1835,0.32976000000000005,0.09618,0.3435,1.7664,0.5152,1.8399999999999999,2.12496,0.61978,2.2135,0.32976000000000005,0.09618,0.3435,1.7952,0.5236000000000001,1.87
2020-01-15 01:00:00,2.20176,0.6421800000000001,2.2935,0.32976000000000005,0.09618,0.3435,1.8719999999999999,0.546,1.9500000000000002,2.21136,0.64498,2.3035,0.32976000000000005,0.09618,0.3435,1.8816000000000002,0.5488000000000001,1.96
2020-01-15 01:30:00,2.22096,0.64778,2.3135,0.32976000000000005,0.09618,0.3435,1.8912,0.5516,1.97,2.24976,0.6561800000000001,2.3435,0.32976000000000005,0.09618,0.3435,1.92,0.56,2.0
2020-01-15 02:00:00,2.19216,0.6393800000000001,2.2835,0.32976000000000005,0.09618,0.3435,1.8624,0.5432,1.94,2.21136,0.64498,2.3035,0.32976000000000005,0.09618,0.3435,1.8816000000000002,0.5488000000000001,1.96
2020-01-15 02:30:00,2.16336,0.6309800000000001,2.2535,0.32976000000000005,0.09618,0.3435,1.8336000000000001,0.5348,1.9100000000000001,2.20176,0.6421800000000001,2.2935,0.32976000000000005,0.09618,0.3435,1.8719999999999999,0.546,1.9500000000000002
2020-01-15 03:00:00,2.15376,0.6281800000000001,2.2435,0.32976000000000005,0.09618,0.3435,1.824,0.532,1.9,2.18256,0.63658,2.2735,0.32976000000000005,0.09618,0.3435,1.8528,0.5404,1.9300000000000002
2020-01-15 03:30:00,2.10576,0.6141800000000001,2.1935000000000002,0.32976000000000005,0.09618,0.3435,1.776,0.518,1.85,2.13456,0.62258,2.2235,0.32976000000000005,0.09618,0.3435,1.8048000000000002,0.5264,1.88
2020-01-15 04:00:00,2.08656,0.60858,2.1735,0.32976000000000005,0.09618,0.3435,1.7568000000000001,0.5124000000000001,1.83,2.11536,0.6169800000000001,2.2035,0.32976000000000005,0.09618,0.3435,1.7856,0.5208,1.8599999999999999
2020-01-15 04:30:00,2.06736,0.6029800000000001,2.1535,0.32976000000000005,0.09618,0.3435,1.7376,0.5068,1.81,2.09616,0.61138,2.1835,0.32976000000000005,0.09618,0.3435,1.7664,0.5152,1.8399999999999999
2020-01-15 05:00:00,2.04864,0.59752,2.134,0.33024000000000003,0.09632,0.34400000000000003,1.7184,0.5012,1.79,2.08704,0.60872,2.174,0.33024000000000003,0.09632,0.34400000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-01-15 05:30:00,2.17344,0.63392,2.2640000000000002,0.33024000000000003,0.09632,0.34400000000000003,1.8432,0.5376000000000001,1.92,2.22144,0.64792,2.314,0.33024000000000003,0.09632,0.34400000000000003,1.8912,0.5516,1.97
2020-01-15 06:00:00,2.35584,0.6871200000000001,2.454,0.33024000000000003,0.09632,0.34400000000000003,2.0256,0.5908,2.11,2.46144,0.7179200000000001,2.564,0.33024000000000003,0.09632,0.34400000000000003,2.1312,0.6216,2.22
2020-01-15 06:30:00,2.67264,0.7795200000000001,2.784,0.33024000000000003,0.09632,0.34400000000000003,2.3424,0.6832,2.44,2.74944,0.8019200000000001,2.864,0.33024000000000003,0.09632,0.34400000000000003,2.4192,0.7056,2.52
2020-01-15 07:00:00,2.97024,0.8663200000000001,3.094,0.33024000000000003,0.09632,0.34400000000000003,2.64,0.77,2.75,3.03744,0.88592,3.164,0.33024000000000003,0.09632,0.34400000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-01-15 07:30:00,3.36384,0.9811200000000001,3.504,0.33024000000000003,0.09632,0.34400000000000003,3.0336,0.8848,3.16,3.35424,0.9783200000000001,3.4939999999999998,0.33024000000000003,0.09632,0.34400000000000003,3.024,0.882,3.15
2020-01-15 08:00:00,3.54624,1.03432,3.694,0.33024000000000003,0.09632,0.34400000000000003,3.216,0.9380000000000001,3.35,3.48864,1.01752,3.634,0.33024000000000003,0.09632,0.34400000000000003,3.1584,0.9212,3.29
2020-01-15 08:30:00,3.64224,1.06232,3.794,0.33024000000000003,0.09632,0.34400000000000003,3.312,0.966,3.45,3.59424,1.04832,3.7439999999999998,0.33024000000000003,0.09632,0.34400000000000003,3.2640000000000002,0.9520000000000001,3.4
2020-01-15 09:00:00,3.61344,1.05392,3.7640000000000002,0.33024000000000003,0.09632,0.34400000000000003,3.2832,0.9576,3.42,3.57504,1.04272,3.724,0.33024000000000003,0.09632,0.34400000000000003,3.2448,0.9464,3.38
2020-01-15 09:30:00,3.56496,1.03978,3.7135,0.32976000000000005,0.09618,0.3435,3.2352,0.9436,3.37,3.52656,1.02858,3.6734999999999998,0.32976000000000005,0.09618,0.3435,3.1968,0.9324,3.33
2020-01-15 10:00:00,3.63696,1.06078,3.7885,0.29616000000000003,0.08638000000000001,0.3085,3.3407999999999998,0.9744,3.48,3.5601599999999998,1.03838,3.7085,0.29616000000000003,0.08638000000000001,0.3085,3.2640000000000002,0.9520000000000001,3.4
2020-01-15 10:30:00,3.55824,1.03782,3.7065,0.28464,0.08302000000000001,0.29650000000000004,3.2736,0.9548000000000001,3.41,3.50064,1.02102,3.6465,0.28464,0.08302000000000001,0.29650000000000004,3.216,0.9380000000000001,3.35
2020-01-15 11:00:00,3.56592,1.04006,3.7145,0.28272,0.08246,0.29450000000000004,3.2832,0.9576,3.42,3.48912,1.01766,3.6345,0.28272,0.08246,0.29450000000000004,3.2064,0.9352,3.34
2020-01-15 11:30:00,3.48912,1.01766,3.6345,0.28272,0.08246,0.29450000000000004,3.2064,0.9352,3.34,3.39312,0.9896600000000001,3.5345,0.28272,0.08246,0.29450000000000004,3.1104,0.9072,3.24
2020-01-15 12:00:00,3.4224,0.9982000000000001,3.565,0.2832,0.0826,0.295,3.1392,0.9156000000000001,3.27,3.2208,0.9394,3.355,0.2832,0.0826,0.295,2.9376,0.8568,3.06
2020-01-15 12:30:00,3.31584,0.9671200000000001,3.454,0.28224000000000005,0.08232,0.294,3.0336,0.8848,3.16,3.10464,0.9055200000000001,3.234,0.28224000000000005,0.08232,0.294,2.8224,0.8232,2.94
2020-01-15 13:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.28224000000000005,0.08232,0.294,3.072,0.896,3.2,3.07584,0.89712,3.204,0.28224000000000005,0.08232,0.294,2.7936,0.8148000000000001,2.91
2020-01-15 13:30:00,3.37344,0.9839200000000001,3.5140000000000002,0.28224000000000005,0.08232,0.294,3.0912,0.9016000000000001,3.22,3.12384,0.91112,3.254,0.28224000000000005,0.08232,0.294,2.8416,0.8288000000000001,2.96
2020-01-15 14:00:00,3.32544,0.9699200000000001,3.464,0.28224000000000005,0.08232,0.294,3.0432,0.8876000000000001,3.17,3.17184,0.92512,3.304,0.28224000000000005,0.08232,0.294,2.8896,0.8428,3.01
2020-01-15 14:30:00,3.26784,0.9531200000000001,3.404,0.28224000000000005,0.08232,0.294,2.9856,0.8708,3.11,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.28224000000000005,0.08232,0.294,2.8512,0.8316,2.9699999999999998
2020-01-15 15:00:00,3.30624,0.9643200000000001,3.444,0.28224000000000005,0.08232,0.294,3.024,0.882,3.15,3.16224,0.92232,3.294,0.28224000000000005,0.08232,0.294,2.88,0.84,3.0
2020-01-15 15:30:00,3.31584,0.9671200000000001,3.454,0.28224000000000005,0.08232,0.294,3.0336,0.8848,3.16,3.22944,0.9419200000000001,3.364,0.28224000000000005,0.08232,0.294,2.9472,0.8596,3.07
2020-01-15 16:00:00,3.4603200000000003,1.00926,3.6045,0.28272,0.08246,0.29450000000000004,3.1776,0.9268000000000001,3.31,3.4123200000000002,0.99526,3.5545,0.28272,0.08246,0.29450000000000004,3.1296,0.9128000000000001,3.26
2020-01-15 16:30:00,3.73872,1.09046,3.8945,0.28272,0.08246,0.29450000000000004,3.456,1.008,3.6,3.65232,1.06526,3.8045,0.28272,0.08246,0.29450000000000004,3.3696,0.9828,3.51
2020-01-15 17:00:00,4.13232,1.20526,4.3045,0.28272,0.08246,0.29450000000000004,3.8496,1.1228,4.01,4.05552,1.18286,4.2245,0.28272,0.08246,0.29450000000000004,3.7728,1.1004,3.93
2020-01-15 17:30:00,4.18992,1.22206,4.3645,0.28272,0.08246,0.29450000000000004,3.9072,1.1396,4.07,4.11312,1.19966,4.2845,0.28272,0.08246,0.29450000000000004,3.8304,1.1172,3.99
2020-01-15 18:00:00,4.16112,1.21366,4.3345,0.28272,0.08246,0.29450000000000004,3.8784,1.1312,4.04,4.10352,1.19686,4.2745,0.28272,0.08246,0.29450000000000004,3.8208,1.1144,3.98
2020-01-15 18:30:00,4.13232,1.20526,4.3045,0.28272,0.08246,0.29450000000000004,3.8496,1.1228,4.01,4.05552,1.18286,4.2245,0.28272,0.08246,0.29450000000000004,3.7728,1.1004,3.93
2020-01-15 19:00:00,4.08432,1.19126,4.2545,0.28272,0.08246,0.29450000000000004,3.8016,1.1088,3.96,4.03632,1.17726,4.2045,0.28272,0.08246,0.29450000000000004,3.7536,1.0948,3.91
2020-01-15 19:30:00,3.8923200000000002,1.13526,4.0545,0.28272,0.08246,0.29450000000000004,3.6096,1.0528,3.76,3.8635200000000003,1.12686,4.0245,0.28272,0.08246,0.29450000000000004,3.5808,1.0444,3.73
2020-01-15 20:00:00,3.68112,1.07366,3.8345000000000002,0.28272,0.08246,0.29450000000000004,3.3984,0.9912000000000001,3.54,3.64272,1.06246,3.7945,0.28272,0.08246,0.29450000000000004,3.36,0.98,3.5
2020-01-15 20:30:00,3.5952,1.0486,3.745,0.2832,0.0826,0.295,3.312,0.966,3.45,3.5568,1.0374,3.705,0.2832,0.0826,0.295,3.2736,0.9548000000000001,3.41
2020-01-15 21:00:00,3.432,1.001,3.575,0.2832,0.0826,0.295,3.1488,0.9184,3.2800000000000002,3.384,0.987,3.525,0.2832,0.0826,0.295,3.1008,0.9044000000000001,3.23
2020-01-15 21:30:00,3.2016,0.9338000000000001,3.335,0.2832,0.0826,0.295,2.9184,0.8512000000000001,3.04,3.1632,0.9226000000000001,3.295,0.2832,0.0826,0.295,2.88,0.84,3.0
2020-01-15 22:00:00,3.0288,0.8834000000000001,3.155,0.2832,0.0826,0.295,2.7456,0.8008000000000001,2.86,2.9808,0.8694000000000001,3.105,0.2832,0.0826,0.295,2.6976,0.7868,2.81
2020-01-15 22:30:00,2.76,0.805,2.875,0.2832,0.0826,0.295,2.4768,0.7224,2.58,2.7216,0.7938000000000001,2.835,0.2832,0.0826,0.295,2.4384,0.7112,2.54
2020-01-15 23:00:00,2.4144,0.7042,2.515,0.2832,0.0826,0.295,2.1312,0.6216,2.22,2.376,0.6930000000000001,2.475,0.2832,0.0826,0.295,2.0928,0.6104,2.18
2020-01-15 23:30:00,2.2032,0.6426000000000001,2.295,0.2832,0.0826,0.295,1.92,0.56,2.0,2.1744,0.6342,2.265,0.2832,0.0826,0.295,1.8912,0.5516,1.97
2020-01-16 00:00:00,2.0976,0.6118,2.185,0.2832,0.0826,0.295,1.8144,0.5292,1.8900000000000001,2.0592,0.6006,2.145,0.2832,0.0826,0.295,1.776,0.518,1.85
2020-01-16 00:30:00,2.136,0.623,2.225,0.2832,0.0826,0.295,1.8528,0.5404,1.9300000000000002,2.088,0.609,2.175,0.2832,0.0826,0.295,1.8048000000000002,0.5264,1.88
2020-01-16 01:00:00,2.2416,0.6538,2.335,0.2832,0.0826,0.295,1.9584000000000001,0.5712,2.04,2.184,0.637,2.275,0.2832,0.0826,0.295,1.9008,0.5544,1.98
2020-01-16 01:30:00,2.2992,0.6706000000000001,2.395,0.2832,0.0826,0.295,2.016,0.588,2.1,2.2608,0.6594,2.355,0.2832,0.0826,0.295,1.9776,0.5768,2.06
2020-01-16 02:00:00,2.20368,0.6427400000000001,2.2955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.92,0.56,2.0,2.17488,0.63434,2.2655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8912,0.5516,1.97
2020-01-16 02:30:00,2.17488,0.63434,2.2655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8912,0.5516,1.97,2.13648,0.62314,2.2255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8528,0.5404,1.9300000000000002
2020-01-16 03:00:00,2.17488,0.63434,2.2655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8912,0.5516,1.97,2.14608,0.62594,2.2355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8624,0.5432,1.94
2020-01-16 03:30:00,2.14608,0.62594,2.2355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8624,0.5432,1.94,2.11728,0.6175400000000001,2.2055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8336000000000001,0.5348,1.9100000000000001
2020-01-16 04:00:00,2.12736,0.62048,2.216,0.28416,0.08288000000000001,0.296,1.8432,0.5376000000000001,1.92,2.11776,0.61768,2.206,0.28416,0.08288000000000001,0.296,1.8336000000000001,0.5348,1.9100000000000001
2020-01-16 04:30:00,2.10816,0.6148800000000001,2.196,0.28416,0.08288000000000001,0.296,1.824,0.532,1.9,2.09856,0.6120800000000001,2.186,0.28416,0.08288000000000001,0.296,1.8144,0.5292,1.8900000000000001
2020-01-16 05:00:00,2.10816,0.6148800000000001,2.196,0.28416,0.08288000000000001,0.296,1.824,0.532,1.9,2.10816,0.6148800000000001,2.196,0.28416,0.08288000000000001,0.296,1.824,0.532,1.9
2020-01-16 05:30:00,2.17536,0.63448,2.266,0.28416,0.08288000000000001,0.296,1.8912,0.5516,1.97,2.19456,0.6400800000000001,2.286,0.28416,0.08288000000000001,0.296,1.9104,0.5572,1.99
2020-01-16 06:00:00,2.29056,0.66808,2.386,0.28416,0.08288000000000001,0.296,2.0064,0.5852,2.09,2.32896,0.6792800000000001,2.426,0.28416,0.08288000000000001,0.296,2.0448,0.5964,2.13
2020-01-16 06:30:00,2.73168,0.7967400000000001,2.8455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.448,0.714,2.55,2.8084800000000003,0.8191400000000001,2.9255,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.5248,0.7364,2.63
2020-01-16 07:00:00,2.99088,0.8723400000000001,3.1155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.00048,0.87514,3.1255,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7168,0.7924,2.83
2020-01-16 07:30:00,3.35568,0.97874,3.4955,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.072,0.896,3.2,3.34608,0.97594,3.4855,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0624,0.8932,3.19
2020-01-16 08:00:00,3.5376000000000003,1.0318,3.685,0.2832,0.0826,0.295,3.2544,0.9492,3.39,3.5183999999999997,1.0262,3.665,0.2832,0.0826,0.295,3.2352,0.9436,3.37
2020-01-16 08:30:00,3.6048,1.0514000000000001,3.755,0.2832,0.0826,0.295,3.3216,0.9688,3.46,3.5856,1.0458,3.735,0.2832,0.0826,0.295,3.3024,0.9632000000000001,3.44
2020-01-16 09:00:00,3.57552,1.04286,3.7245,0.28272,0.08246,0.29450000000000004,3.2928,0.9604,3.43,3.57552,1.04286,3.7245,0.28272,0.08246,0.29450000000000004,3.2928,0.9604,3.43
2020-01-16 09:30:00,3.57552,1.04286,3.7245,0.28272,0.08246,0.29450000000000004,3.2928,0.9604,3.43,3.54672,1.03446,3.6945,0.28272,0.08246,0.29450000000000004,3.2640000000000002,0.9520000000000001,3.4
2020-01-16 10:00:00,3.55632,1.03726,3.7045,0.28272,0.08246,0.29450000000000004,3.2736,0.9548000000000001,3.41,3.44112,1.00366,3.5845000000000002,0.28272,0.08246,0.29450000000000004,3.1584,0.9212,3.29
2020-01-16 10:30:00,3.59472,1.04846,3.7445,0.28272,0.08246,0.29450000000000004,3.312,0.966,3.45,3.44112,1.00366,3.5845000000000002,0.28272,0.08246,0.29450000000000004,3.1584,0.9212,3.29
2020-01-16 11:00:00,3.53712,1.03166,3.6845,0.28272,0.08246,0.29450000000000004,3.2544,0.9492,3.39,3.47952,1.01486,3.6245000000000003,0.28272,0.08246,0.29450000000000004,3.1968,0.9324,3.33
2020-01-16 11:30:00,3.56592,1.04006,3.7145,0.28272,0.08246,0.29450000000000004,3.2832,0.9576,3.42,3.4123200000000002,0.99526,3.5545,0.28272,0.08246,0.29450000000000004,3.1296,0.9128000000000001,3.26
2020-01-16 12:00:00,3.6139200000000002,1.05406,3.7645,0.28272,0.08246,0.29450000000000004,3.3312,0.9716,3.47,3.47952,1.01486,3.6245000000000003,0.28272,0.08246,0.29450000000000004,3.1968,0.9324,3.33
2020-01-16 12:30:00,3.64272,1.06246,3.7945,0.28272,0.08246,0.29450000000000004,3.36,0.98,3.5,3.49872,1.02046,3.6445,0.28272,0.08246,0.29450000000000004,3.216,0.9380000000000001,3.35
2020-01-16 13:00:00,3.67104,1.0707200000000001,3.824,0.28224000000000005,0.08232,0.294,3.3888,0.9884000000000001,3.5300000000000002,3.52704,1.02872,3.674,0.28224000000000005,0.08232,0.294,3.2448,0.9464,3.38
2020-01-16 13:30:00,3.55584,1.03712,3.7039999999999997,0.28224000000000005,0.08232,0.294,3.2736,0.9548000000000001,3.41,3.40224,0.9923200000000001,3.544,0.28224000000000005,0.08232,0.294,3.12,0.91,3.25
2020-01-16 14:00:00,3.69024,1.07632,3.844,0.28224000000000005,0.08232,0.294,3.408,0.994,3.55,3.5366400000000002,1.03152,3.684,0.28224000000000005,0.08232,0.294,3.2544,0.9492,3.39
2020-01-16 14:30:00,3.64224,1.06232,3.794,0.28224000000000005,0.08232,0.294,3.36,0.98,3.5,3.49824,1.02032,3.644,0.28224000000000005,0.08232,0.294,3.216,0.9380000000000001,3.35
2020-01-16 15:00:00,3.64224,1.06232,3.794,0.28224000000000005,0.08232,0.294,3.36,0.98,3.5,3.52704,1.02872,3.674,0.28224000000000005,0.08232,0.294,3.2448,0.9464,3.38
2020-01-16 15:30:00,3.62256,1.05658,3.7735000000000003,0.28176,0.08218,0.29350000000000004,3.3407999999999998,0.9744,3.48,3.53616,1.03138,3.6835,0.28176,0.08218,0.29350000000000004,3.2544,0.9492,3.39
2020-01-16 16:00:00,3.72816,1.08738,3.8835,0.28176,0.08218,0.29350000000000004,3.4464,1.0052,3.59,3.68016,1.07338,3.8335,0.28176,0.08218,0.29350000000000004,3.3984,0.9912000000000001,3.54
2020-01-16 16:30:00,3.97776,1.16018,4.1435,0.28176,0.08218,0.29350000000000004,3.696,1.078,3.85,3.93936,1.14898,4.1035,0.28176,0.08218,0.29350000000000004,3.6576,1.0668,3.81
2020-01-16 17:00:00,4.28496,1.2497800000000001,4.4635,0.28176,0.08218,0.29350000000000004,4.0032,1.1676,4.17,4.22736,1.23298,4.4035,0.28176,0.08218,0.29350000000000004,3.9455999999999998,1.1508,4.11
2020-01-16 17:30:00,4.25616,1.24138,4.4335,0.28176,0.08218,0.29350000000000004,3.9744,1.1592,4.14,4.20816,1.2273800000000001,4.3835,0.28176,0.08218,0.29350000000000004,3.9264,1.1452,4.09
2020-01-16 18:00:00,4.20816,1.2273800000000001,4.3835,0.28176,0.08218,0.29350000000000004,3.9264,1.1452,4.09,4.12176,1.20218,4.2935,0.28176,0.08218,0.29350000000000004,3.84,1.12,4.0
2020-01-16 18:30:00,4.12128,1.20204,4.293,0.28128000000000003,0.08204,0.293,3.84,1.12,4.0,4.02528,1.17404,4.193,0.28128000000000003,0.08204,0.293,3.7439999999999998,1.092,3.9
2020-01-16 19:00:00,4.0248,1.1739,4.1925,0.2808,0.0819,0.29250000000000004,3.7439999999999998,1.092,3.9,3.9288,1.1459,4.0925,0.2808,0.0819,0.29250000000000004,3.648,1.064,3.8
2020-01-16 19:30:00,3.9192,1.1431,4.0825,0.2808,0.0819,0.29250000000000004,3.6384,1.0612,3.79,3.8136,1.1123,3.9725,0.2808,0.0819,0.29250000000000004,3.5328,1.0304,3.68
2020-01-16 20:00:00,3.7272,1.0871,3.8825000000000003,0.2808,0.0819,0.29250000000000004,3.4464,1.0052,3.59,3.6216,1.0563,3.7725,0.2808,0.0819,0.29250000000000004,3.3407999999999998,0.9744,3.48
2020-01-16 20:30:00,3.612,1.0535,3.7625,0.2808,0.0819,0.29250000000000004,3.3312,0.9716,3.47,3.5256,1.0283,3.6725,0.2808,0.0819,0.29250000000000004,3.2448,0.9464,3.38
2020-01-16 21:00:00,3.48768,1.01724,3.633,0.28128000000000003,0.08204,0.293,3.2064,0.9352,3.34,3.35328,0.9780400000000001,3.493,0.28128000000000003,0.08204,0.293,3.072,0.896,3.2
2020-01-16 21:30:00,3.24768,0.9472400000000001,3.383,0.28128000000000003,0.08204,0.293,2.9664,0.8652000000000001,3.09,3.09408,0.90244,3.223,0.28128000000000003,0.08204,0.293,2.8128,0.8204,2.93
2020-01-16 22:00:00,3.01728,0.88004,3.143,0.28128000000000003,0.08204,0.293,2.7359999999999998,0.798,2.85,2.95008,0.8604400000000001,3.073,0.28128000000000003,0.08204,0.293,2.6688,0.7784000000000001,2.7800000000000002
2020-01-16 22:30:00,2.70048,0.7876400000000001,2.813,0.28128000000000003,0.08204,0.293,2.4192,0.7056,2.52,2.64288,0.7708400000000001,2.753,0.28128000000000003,0.08204,0.293,2.3616,0.6888000000000001,2.46
2020-01-16 23:00:00,2.50896,0.7317800000000001,2.6135,0.28176,0.08218,0.29350000000000004,2.2272,0.6496000000000001,2.32,2.46096,0.7177800000000001,2.5635,0.28176,0.08218,0.29350000000000004,2.1792,0.6356,2.27
2020-01-16 23:30:00,2.33616,0.6813800000000001,2.4335,0.28176,0.08218,0.29350000000000004,2.0544000000000002,0.5992000000000001,2.14,2.30736,0.67298,2.4035,0.28176,0.08218,0.29350000000000004,2.0256,0.5908,2.11
2020-01-17 00:00:00,2.19216,0.6393800000000001,2.2835,0.28176,0.08218,0.29350000000000004,1.9104,0.5572,1.99,2.14416,0.62538,2.2335,0.28176,0.08218,0.29350000000000004,1.8624,0.5432,1.94
2020-01-17 00:30:00,2.13456,0.62258,2.2235,0.28176,0.08218,0.29350000000000004,1.8528,0.5404,1.9300000000000002,2.09616,0.61138,2.1835,0.28176,0.08218,0.29350000000000004,1.8144,0.5292,1.8900000000000001
2020-01-17 01:00:00,2.21184,0.64512,2.304,0.28224000000000005,0.08232,0.294,1.9296000000000002,0.5628000000000001,2.01,2.17344,0.63392,2.2640000000000002,0.28224000000000005,0.08232,0.294,1.8912,0.5516,1.97
2020-01-17 01:30:00,2.27904,0.6647200000000001,2.374,0.28224000000000005,0.08232,0.294,1.9968,0.5824,2.08,2.23104,0.6507200000000001,2.324,0.28224000000000005,0.08232,0.294,1.9488,0.5684,2.03
2020-01-17 02:00:00,2.21184,0.64512,2.304,0.28224000000000005,0.08232,0.294,1.9296000000000002,0.5628000000000001,2.01,2.17344,0.63392,2.2640000000000002,0.28224000000000005,0.08232,0.294,1.8912,0.5516,1.97
2020-01-17 02:30:00,2.15424,0.6283200000000001,2.2439999999999998,0.28224000000000005,0.08232,0.294,1.8719999999999999,0.546,1.9500000000000002,2.13504,0.62272,2.224,0.28224000000000005,0.08232,0.294,1.8528,0.5404,1.9300000000000002
2020-01-17 03:00:00,2.14512,0.6256600000000001,2.2345,0.28272,0.08246,0.29450000000000004,1.8624,0.5432,1.94,2.12592,0.6200600000000001,2.2145,0.28272,0.08246,0.29450000000000004,1.8432,0.5376000000000001,1.92
2020-01-17 03:30:00,2.13552,0.6228600000000001,2.2245,0.28272,0.08246,0.29450000000000004,1.8528,0.5404,1.9300000000000002,2.12592,0.6200600000000001,2.2145,0.28272,0.08246,0.29450000000000004,1.8432,0.5376000000000001,1.92
2020-01-17 04:00:00,2.08752,0.6088600000000001,2.1745,0.28272,0.08246,0.29450000000000004,1.8048000000000002,0.5264,1.88,2.08752,0.6088600000000001,2.1745,0.28272,0.08246,0.29450000000000004,1.8048000000000002,0.5264,1.88
2020-01-17 04:30:00,2.09712,0.6116600000000001,2.1845,0.28272,0.08246,0.29450000000000004,1.8144,0.5292,1.8900000000000001,2.09712,0.6116600000000001,2.1845,0.28272,0.08246,0.29450000000000004,1.8144,0.5292,1.8900000000000001
2020-01-17 05:00:00,2.05872,0.60046,2.1445,0.28272,0.08246,0.29450000000000004,1.776,0.518,1.85,2.06832,0.60326,2.1545,0.28272,0.08246,0.29450000000000004,1.7856,0.5208,1.8599999999999999
2020-01-17 05:30:00,2.1552,0.6286,2.245,0.2832,0.0826,0.295,1.8719999999999999,0.546,1.9500000000000002,2.1648,0.6314000000000001,2.255,0.2832,0.0826,0.295,1.8816000000000002,0.5488000000000001,1.96
2020-01-17 06:00:00,2.38512,0.6956600000000001,2.4845,0.28272,0.08246,0.29450000000000004,2.1024,0.6132000000000001,2.19,2.42352,0.70686,2.5245,0.28272,0.08246,0.29450000000000004,2.1408,0.6244000000000001,2.23
2020-01-17 06:30:00,2.69232,0.7852600000000001,2.8045,0.28272,0.08246,0.29450000000000004,2.4096,0.7028,2.51,2.7019200000000003,0.7880600000000001,2.8145,0.28272,0.08246,0.29450000000000004,2.4192,0.7056,2.52
2020-01-17 07:00:00,2.98032,0.86926,3.1045,0.28272,0.08246,0.29450000000000004,2.6976,0.7868,2.81,2.96112,0.8636600000000001,3.0845,0.28272,0.08246,0.29450000000000004,2.6784,0.7812,2.79
2020-01-17 07:30:00,3.3552,0.9786,3.495,0.2832,0.0826,0.295,3.072,0.896,3.2,3.2496,0.9478000000000001,3.385,0.2832,0.0826,0.295,2.9664,0.8652000000000001,3.09
2020-01-17 08:00:00,3.56592,1.04006,3.7145,0.28272,0.08246,0.29450000000000004,3.2832,0.9576,3.42,3.47952,1.01486,3.6245000000000003,0.28272,0.08246,0.29450000000000004,3.1968,0.9324,3.33
2020-01-17 08:30:00,3.54672,1.03446,3.6945,0.28272,0.08246,0.29450000000000004,3.2640000000000002,0.9520000000000001,3.4,3.47952,1.01486,3.6245000000000003,0.28272,0.08246,0.29450000000000004,3.1968,0.9324,3.33
2020-01-17 09:00:00,3.51792,1.02606,3.6645,0.28272,0.08246,0.29450000000000004,3.2352,0.9436,3.37,3.43152,1.00086,3.5745,0.28272,0.08246,0.29450000000000004,3.1488,0.9184,3.2800000000000002
2020-01-17 09:30:00,3.53712,1.03166,3.6845,0.28272,0.08246,0.29450000000000004,3.2544,0.9492,3.39,3.46992,1.01206,3.6145,0.28272,0.08246,0.29450000000000004,3.1872,0.9296000000000001,3.32
2020-01-17 10:00:00,3.50832,1.02326,3.6545,0.28272,0.08246,0.29450000000000004,3.2256,0.9408000000000001,3.36,3.40272,0.9924600000000001,3.5445,0.28272,0.08246,0.29450000000000004,3.12,0.91,3.25
2020-01-17 10:30:00,3.53712,1.03166,3.6845,0.28272,0.08246,0.29450000000000004,3.2544,0.9492,3.39,3.4603200000000003,1.00926,3.6045,0.28272,0.08246,0.29450000000000004,3.1776,0.9268000000000001,3.31
2020-01-17 11:00:00,3.5846400000000003,1.04552,3.734,0.28224000000000005,0.08232,0.294,3.3024,0.9632000000000001,3.44,3.41184,0.9951200000000001,3.5540000000000003,0.28224000000000005,0.08232,0.294,3.1296,0.9128000000000001,3.26
2020-01-17 11:30:00,3.59472,1.04846,3.7445,0.28272,0.08246,0.29450000000000004,3.312,0.966,3.45,3.49872,1.02046,3.6445,0.28272,0.08246,0.29450000000000004,3.216,0.9380000000000001,3.35
2020-01-17 12:00:00,3.6907200000000002,1.07646,3.8445,0.28272,0.08246,0.29450000000000004,3.408,0.994,3.55,3.53712,1.03166,3.6845,0.28272,0.08246,0.29450000000000004,3.2544,0.9492,3.39
2020-01-17 12:30:00,3.58608,1.04594,3.7355,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.3024,0.9632000000000001,3.44,3.37488,0.9843400000000001,3.5155000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0912,0.9016000000000001,3.22
2020-01-17 13:00:00,3.5952,1.0486,3.745,0.2832,0.0826,0.295,3.312,0.966,3.45,3.432,1.001,3.575,0.2832,0.0826,0.295,3.1488,0.9184,3.2800000000000002
2020-01-17 13:30:00,3.6148800000000003,1.05434,3.7655000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.3312,0.9716,3.47,3.46128,1.00954,3.6055,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.1776,0.9268000000000001,3.31
2020-01-17 14:00:00,3.67248,1.07114,3.8255,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.3888,0.9884000000000001,3.5300000000000002,3.48048,1.01514,3.6255,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.1968,0.9324,3.33
2020-01-17 14:30:00,3.3552,0.9786,3.495,0.2832,0.0826,0.295,3.072,0.896,3.2,3.144,0.917,3.275,0.2832,0.0826,0.295,2.8608000000000002,0.8344,2.98
2020-01-17 15:00:00,3.3456,0.9758,3.485,0.2832,0.0826,0.295,3.0624,0.8932,3.19,3.1152,0.9086000000000001,3.245,0.2832,0.0826,0.295,2.832,0.8260000000000001,2.95
2020-01-17 15:30:00,3.3168,0.9674,3.455,0.2832,0.0826,0.295,3.0336,0.8848,3.16,3.1056,0.9058,3.235,0.2832,0.0826,0.295,2.8224,0.8232,2.94
2020-01-17 16:00:00,3.4032,0.9926,3.545,0.2832,0.0826,0.295,3.12,0.91,3.25,3.2016,0.9338000000000001,3.335,0.2832,0.0826,0.295,2.9184,0.8512000000000001,3.04
2020-01-17 16:30:00,3.7008,1.0794,3.855,0.2832,0.0826,0.295,3.4176,0.9968,3.56,3.528,1.029,3.675,0.2832,0.0826,0.295,3.2448,0.9464,3.38
2020-01-17 17:00:00,4.008,1.169,4.175,0.2832,0.0826,0.295,3.7248,1.0864,3.88,3.8928000000000003,1.1354,4.055,0.2832,0.0826,0.295,3.6096,1.0528,3.76
2020-01-17 17:30:00,4.11408,1.19994,4.2855,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.8304,1.1172,3.99,3.98928,1.16354,4.1555,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.7056,1.0808,3.86
2020-01-17 18:00:00,4.10448,1.19714,4.2755,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.8208,1.1144,3.98,3.95088,1.15234,4.1155,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.6672000000000002,1.0696,3.8200000000000003
2020-01-17 18:30:00,4.00848,1.16914,4.1755,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.7248,1.0864,3.88,3.86448,1.12714,4.0255,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.5808,1.0444,3.73
2020-01-17 19:00:00,3.95136,1.15248,4.116,0.28416,0.08288000000000001,0.296,3.6672000000000002,1.0696,3.8200000000000003,3.7977600000000002,1.10768,3.956,0.28416,0.08288000000000001,0.296,3.5136000000000003,1.0248,3.66
2020-01-17 19:30:00,3.73056,1.08808,3.886,0.28416,0.08288000000000001,0.296,3.4464,1.0052,3.59,3.55776,1.03768,3.706,0.28416,0.08288000000000001,0.296,3.2736,0.9548000000000001,3.41
2020-01-17 20:00:00,3.54864,1.03502,3.6965,0.28464,0.08302000000000001,0.29650000000000004,3.2640000000000002,0.9520000000000001,3.4,3.38544,0.9874200000000001,3.5265,0.28464,0.08302000000000001,0.29650000000000004,3.1008,0.9044000000000001,3.23
2020-01-17 20:30:00,3.40464,0.9930200000000001,3.5465,0.28464,0.08302000000000001,0.29650000000000004,3.12,0.91,3.25,3.29904,0.9622200000000001,3.4365,0.28464,0.08302000000000001,0.29650000000000004,3.0144,0.8792000000000001,3.14
2020-01-17 21:00:00,3.30864,0.9650200000000001,3.4465,0.28464,0.08302000000000001,0.29650000000000004,3.024,0.882,3.15,3.15504,0.92022,3.2865,0.28464,0.08302000000000001,0.29650000000000004,2.8704,0.8372,2.99
2020-01-17 21:30:00,3.19344,0.93142,3.3265000000000002,0.28464,0.08302000000000001,0.29650000000000004,2.9088000000000003,0.8484,3.03,3.03984,0.8866200000000001,3.1665,0.28464,0.08302000000000001,0.29650000000000004,2.7552,0.8036000000000001,2.87
2020-01-17 22:00:00,3.03984,0.8866200000000001,3.1665,0.28464,0.08302000000000001,0.29650000000000004,2.7552,0.8036000000000001,2.87,2.88624,0.8418200000000001,3.0065,0.28464,0.08302000000000001,0.29650000000000004,2.6016,0.7588,2.71
2020-01-17 22:30:00,2.79024,0.8138200000000001,2.9065000000000003,0.28464,0.08302000000000001,0.29650000000000004,2.5056000000000003,0.7308,2.61,2.6654400000000003,0.7774200000000001,2.7765,0.28464,0.08302000000000001,0.29650000000000004,2.3808,0.6944,2.48
2020-01-17 23:00:00,2.58864,0.75502,2.6965,0.28464,0.08302000000000001,0.29650000000000004,2.304,0.672,2.4,2.4638400000000003,0.71862,2.5665,0.28464,0.08302000000000001,0.29650000000000004,2.1792,0.6356,2.27
2020-01-17 23:30:00,2.39664,0.6990200000000001,2.4965,0.28464,0.08302000000000001,0.29650000000000004,2.112,0.616,2.2,2.2622400000000003,0.6598200000000001,2.3565,0.28464,0.08302000000000001,0.29650000000000004,1.9776,0.5768,2.06
2020-01-18 00:00:00,2.25264,0.65702,2.3465,0.28464,0.08302000000000001,0.29650000000000004,1.968,0.5740000000000001,2.05,2.11824,0.61782,2.2065,0.28464,0.08302000000000001,0.29650000000000004,1.8336000000000001,0.5348,1.9100000000000001
2020-01-18 00:30:00,2.22384,0.6486200000000001,2.3165,0.28464,0.08302000000000001,0.29650000000000004,1.9392,0.5656,2.02,2.08944,0.6094200000000001,2.1765,0.28464,0.08302000000000001,0.29650000000000004,1.8048000000000002,0.5264,1.88
2020-01-18 01:00:00,2.32992,0.67956,2.427,0.28512000000000004,0.08316000000000001,0.297,2.0448,0.5964,2.13,2.19552,0.64036,2.287,0.28512000000000004,0.08316000000000001,0.297,1.9104,0.5572,1.99
2020-01-18 01:30:00,2.36832,0.69076,2.467,0.28512000000000004,0.08316000000000001,0.297,2.0832,0.6076,2.17,2.21472,0.6459600000000001,2.307,0.28512000000000004,0.08316000000000001,0.297,1.9296000000000002,0.5628000000000001,2.01
2020-01-18 02:00:00,2.30064,0.6710200000000001,2.3965,0.28464,0.08302000000000001,0.29650000000000004,2.016,0.588,2.1,2.14704,0.62622,2.2365,0.28464,0.08302000000000001,0.29650000000000004,1.8624,0.5432,1.94
2020-01-18 02:30:00,2.2622400000000003,0.6598200000000001,2.3565,0.28464,0.08302000000000001,0.29650000000000004,1.9776,0.5768,2.06,2.11824,0.61782,2.2065,0.28464,0.08302000000000001,0.29650000000000004,1.8336000000000001,0.5348,1.9100000000000001
2020-01-18 03:00:00,2.23344,0.65142,2.3265000000000002,0.28464,0.08302000000000001,0.29650000000000004,1.9488,0.5684,2.03,2.11824,0.61782,2.2065,0.28464,0.08302000000000001,0.29650000000000004,1.8336000000000001,0.5348,1.9100000000000001
2020-01-18 03:30:00,2.19504,0.64022,2.2865,0.28464,0.08302000000000001,0.29650000000000004,1.9104,0.5572,1.99,2.09904,0.6122200000000001,2.1865,0.28464,0.08302000000000001,0.29650000000000004,1.8144,0.5292,1.8900000000000001
2020-01-18 04:00:00,2.15664,0.62902,2.2465,0.28464,0.08302000000000001,0.29650000000000004,1.8719999999999999,0.546,1.9500000000000002,2.05104,0.5982200000000001,2.1365,0.28464,0.08302000000000001,0.29650000000000004,1.7664,0.5152,1.8399999999999999
2020-01-18 04:30:00,2.11824,0.61782,2.2065,0.28464,0.08302000000000001,0.29650000000000004,1.8336000000000001,0.5348,1.9100000000000001,2.03184,0.59262,2.1165,0.28464,0.08302000000000001,0.29650000000000004,1.7472,0.5096,1.82
