Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-18 05:00:00,2.09952,0.61236,2.187,0.28512000000000004,0.08316000000000001,0.297,1.8144,0.5292,1.8900000000000001,2.01312,0.58716,2.097,0.28512000000000004,0.08316000000000001,0.297,1.728,0.504,1.8
2020-01-18 05:30:00,2.14752,0.62636,2.237,0.28512000000000004,0.08316000000000001,0.297,1.8624,0.5432,1.94,2.08032,0.6067600000000001,2.167,0.28512000000000004,0.08316000000000001,0.297,1.7952,0.5236000000000001,1.87
2020-01-18 06:00:00,2.23392,0.65156,2.327,0.28512000000000004,0.08316000000000001,0.297,1.9488,0.5684,2.03,2.15712,0.62916,2.247,0.28512000000000004,0.08316000000000001,0.297,1.8719999999999999,0.546,1.9500000000000002
2020-01-18 06:30:00,2.36784,0.69062,2.4665,0.28464,0.08302000000000001,0.29650000000000004,2.0832,0.6076,2.17,2.29104,0.66822,2.3865,0.28464,0.08302000000000001,0.29650000000000004,2.0064,0.5852,2.09
2020-01-18 07:00:00,2.60832,0.7607600000000001,2.717,0.28512000000000004,0.08316000000000001,0.297,2.3232,0.6776,2.42,2.5891200000000003,0.75516,2.697,0.28512000000000004,0.08316000000000001,0.297,2.304,0.672,2.4
2020-01-18 07:30:00,2.82912,0.8251600000000001,2.947,0.28512000000000004,0.08316000000000001,0.297,2.544,0.742,2.65,2.76192,0.80556,2.877,0.28512000000000004,0.08316000000000001,0.297,2.4768,0.7224,2.58
2020-01-18 08:00:00,2.93472,0.85596,3.057,0.28512000000000004,0.08316000000000001,0.297,2.6496,0.7728,2.76,2.82912,0.8251600000000001,2.947,0.28512000000000004,0.08316000000000001,0.297,2.544,0.742,2.65
2020-01-18 08:30:00,3.04992,0.88956,3.177,0.28512000000000004,0.08316000000000001,0.297,2.7648,0.8064,2.88,2.95392,0.8615600000000001,3.077,0.28512000000000004,0.08316000000000001,0.297,2.6688,0.7784000000000001,2.7800000000000002
2020-01-18 09:00:00,3.20304,0.93422,3.3365,0.28464,0.08302000000000001,0.29650000000000004,2.9184,0.8512000000000001,3.04,3.07824,0.8978200000000001,3.2065,0.28464,0.08302000000000001,0.29650000000000004,2.7936,0.8148000000000001,2.91
2020-01-18 09:30:00,3.30864,0.9650200000000001,3.4465,0.28464,0.08302000000000001,0.29650000000000004,3.024,0.882,3.15,3.16464,0.9230200000000001,3.2965,0.28464,0.08302000000000001,0.29650000000000004,2.88,0.84,3.0
2020-01-18 10:00:00,3.30864,0.9650200000000001,3.4465,0.28464,0.08302000000000001,0.29650000000000004,3.024,0.882,3.15,3.16464,0.9230200000000001,3.2965,0.28464,0.08302000000000001,0.29650000000000004,2.88,0.84,3.0
2020-01-18 10:30:00,3.25008,0.9479400000000001,3.3855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.9664,0.8652000000000001,3.09,3.07728,0.8975400000000001,3.2055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7936,0.8148000000000001,2.91
2020-01-18 11:00:00,3.1152,0.9086000000000001,3.245,0.2832,0.0826,0.295,2.832,0.8260000000000001,2.95,2.8656,0.8358,2.985,0.2832,0.0826,0.295,2.5824,0.7532,2.69
2020-01-18 11:30:00,3.06672,0.89446,3.1945,0.28272,0.08246,0.29450000000000004,2.784,0.812,2.9,2.77872,0.8104600000000001,2.8945,0.28272,0.08246,0.29450000000000004,2.496,0.728,2.6
2020-01-18 12:00:00,3.01872,0.88046,3.1445,0.28272,0.08246,0.29450000000000004,2.7359999999999998,0.798,2.85,2.72112,0.79366,2.8345000000000002,0.28272,0.08246,0.29450000000000004,2.4384,0.7112,2.54
2020-01-18 12:30:00,2.98992,0.8720600000000001,3.1145,0.28272,0.08246,0.29450000000000004,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.67312,0.77966,2.7845,0.28272,0.08246,0.29450000000000004,2.3904,0.6972,2.49
2020-01-18 13:00:00,2.96112,0.8636600000000001,3.0845,0.28272,0.08246,0.29450000000000004,2.6784,0.7812,2.79,2.64432,0.7712600000000001,2.7545,0.28272,0.08246,0.29450000000000004,2.3616,0.6888000000000001,2.46
2020-01-18 13:30:00,2.94192,0.85806,3.0645,0.28272,0.08246,0.29450000000000004,2.6592000000000002,0.7756000000000001,2.77,2.62512,0.76566,2.7345,0.28272,0.08246,0.29450000000000004,2.3424,0.6832,2.44
2020-01-18 14:00:00,2.95152,0.8608600000000001,3.0745,0.28272,0.08246,0.29450000000000004,2.6688,0.7784000000000001,2.7800000000000002,2.69232,0.7852600000000001,2.8045,0.28272,0.08246,0.29450000000000004,2.4096,0.7028,2.51
2020-01-18 14:30:00,2.86512,0.8356600000000001,2.9845,0.28272,0.08246,0.29450000000000004,2.5824,0.7532,2.69,2.6539200000000003,0.7740600000000001,2.7645,0.28272,0.08246,0.29450000000000004,2.3712,0.6916,2.47
2020-01-18 15:00:00,2.86512,0.8356600000000001,2.9845,0.28272,0.08246,0.29450000000000004,2.5824,0.7532,2.69,2.66352,0.7768600000000001,2.7745,0.28272,0.08246,0.29450000000000004,2.3808,0.6944,2.48
2020-01-18 15:30:00,3.00912,0.8776600000000001,3.1345,0.28272,0.08246,0.29450000000000004,2.7264,0.7952,2.84,2.8555200000000003,0.83286,2.9745,0.28272,0.08246,0.29450000000000004,2.5728,0.7504000000000001,2.68
2020-01-18 16:00:00,3.144,0.917,3.275,0.2832,0.0826,0.295,2.8608000000000002,0.8344,2.98,3.0096,0.8778,3.135,0.2832,0.0826,0.295,2.7264,0.7952,2.84
2020-01-18 16:30:00,3.3072,0.9646,3.445,0.2832,0.0826,0.295,3.024,0.882,3.15,3.192,0.931,3.325,0.2832,0.0826,0.295,2.9088000000000003,0.8484,3.03
2020-01-18 17:00:00,3.63456,1.06008,3.786,0.28416,0.08288000000000001,0.296,3.3504,0.9772000000000001,3.49,3.50016,1.02088,3.646,0.28416,0.08288000000000001,0.296,3.216,0.9380000000000001,3.35
2020-01-18 17:30:00,3.9710400000000003,1.15822,4.1365,0.28464,0.08302000000000001,0.29650000000000004,3.6864,1.0752,3.84,3.79824,1.10782,3.9565,0.28464,0.08302000000000001,0.29650000000000004,3.5136000000000003,1.0248,3.66
2020-01-18 18:00:00,4.00896,1.16928,4.176,0.28416,0.08288000000000001,0.296,3.7248,1.0864,3.88,3.8457600000000003,1.12168,4.006,0.28416,0.08288000000000001,0.296,3.5616,1.0388,3.71
2020-01-18 18:30:00,3.96144,1.15542,4.1265,0.28464,0.08302000000000001,0.29650000000000004,3.6768,1.0724,3.83,3.80784,1.11062,3.9665,0.28464,0.08302000000000001,0.29650000000000004,3.5232,1.0276,3.67
2020-01-18 19:00:00,3.79824,1.10782,3.9565,0.28464,0.08302000000000001,0.29650000000000004,3.5136000000000003,1.0248,3.66,3.62544,1.05742,3.7765,0.28464,0.08302000000000001,0.29650000000000004,3.3407999999999998,0.9744,3.48
2020-01-18 19:30:00,3.63504,1.06022,3.7865,0.28464,0.08302000000000001,0.29650000000000004,3.3504,0.9772000000000001,3.49,3.49104,1.01822,3.6365,0.28464,0.08302000000000001,0.29650000000000004,3.2064,0.9352,3.34
2020-01-18 20:00:00,3.43344,1.00142,3.5765000000000002,0.28464,0.08302000000000001,0.29650000000000004,3.1488,0.9184,3.2800000000000002,3.27984,0.95662,3.4165,0.28464,0.08302000000000001,0.29650000000000004,2.9952,0.8736,3.12
2020-01-18 20:30:00,3.33744,0.9734200000000001,3.4765,0.28464,0.08302000000000001,0.29650000000000004,3.0528,0.8904000000000001,3.18,3.16464,0.9230200000000001,3.2965,0.28464,0.08302000000000001,0.29650000000000004,2.88,0.84,3.0
2020-01-18 21:00:00,3.28032,0.95676,3.417,0.28512000000000004,0.08316000000000001,0.297,2.9952,0.8736,3.12,3.0979200000000002,0.90356,3.227,0.28512000000000004,0.08316000000000001,0.297,2.8128,0.8204,2.93
2020-01-18 21:30:00,3.11712,0.9091600000000001,3.247,0.28512000000000004,0.08316000000000001,0.297,2.832,0.8260000000000001,2.95,2.97312,0.86716,3.097,0.28512000000000004,0.08316000000000001,0.297,2.688,0.784,2.8
2020-01-18 22:00:00,2.9443200000000003,0.8587600000000001,3.067,0.28512000000000004,0.08316000000000001,0.297,2.6592000000000002,0.7756000000000001,2.77,2.81952,0.8223600000000001,2.9370000000000003,0.28512000000000004,0.08316000000000001,0.297,2.5343999999999998,0.7392000000000001,2.64
2020-01-18 22:30:00,2.73312,0.7971600000000001,2.847,0.28512000000000004,0.08316000000000001,0.297,2.448,0.714,2.55,2.64672,0.7719600000000001,2.757,0.28512000000000004,0.08316000000000001,0.297,2.3616,0.6888000000000001,2.46
2020-01-18 23:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.28512000000000004,0.08316000000000001,0.297,2.2560000000000002,0.658,2.35,2.45472,0.71596,2.557,0.28512000000000004,0.08316000000000001,0.297,2.1696,0.6328,2.26
2020-01-18 23:30:00,2.38752,0.6963600000000001,2.487,0.28512000000000004,0.08316000000000001,0.297,2.1024,0.6132000000000001,2.19,2.28192,0.66556,2.377,0.28512000000000004,0.08316000000000001,0.297,1.9968,0.5824,2.08
2020-01-19 00:00:00,2.23392,0.65156,2.327,0.28512000000000004,0.08316000000000001,0.297,1.9488,0.5684,2.03,2.12832,0.6207600000000001,2.217,0.28512000000000004,0.08316000000000001,0.297,1.8432,0.5376000000000001,1.92
2020-01-19 00:30:00,2.20512,0.6431600000000001,2.297,0.28512000000000004,0.08316000000000001,0.297,1.92,0.56,2.0,2.08992,0.6095600000000001,2.177,0.28512000000000004,0.08316000000000001,0.297,1.8048000000000002,0.5264,1.88
2020-01-19 01:00:00,2.3208,0.6769000000000001,2.4175,0.2856,0.0833,0.2975,2.0352,0.5936,2.12,2.2056,0.6433,2.2975,0.2856,0.0833,0.2975,1.92,0.56,2.0
2020-01-19 01:30:00,2.4072,0.7021000000000001,2.5075000000000003,0.2856,0.0833,0.2975,2.1216,0.6188,2.21,2.292,0.6685,2.3875,0.2856,0.0833,0.2975,2.0064,0.5852,2.09
2020-01-19 02:00:00,2.3208,0.6769000000000001,2.4175,0.2856,0.0833,0.2975,2.0352,0.5936,2.12,2.2152,0.6461,2.3075,0.2856,0.0833,0.2975,1.9296000000000002,0.5628000000000001,2.01
2020-01-19 02:30:00,2.2824,0.6657000000000001,2.3775,0.2856,0.0833,0.2975,1.9968,0.5824,2.08,2.1768,0.6349,2.2675,0.2856,0.0833,0.2975,1.8912,0.5516,1.97
2020-01-19 03:00:00,2.17104,0.63322,2.2615,0.13584000000000002,0.03962,0.14150000000000001,2.0352,0.5936,2.12,2.07504,0.6052200000000001,2.1615,0.13584000000000002,0.03962,0.14150000000000001,1.9392,0.5656,2.02
2020-01-19 03:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-01-19 04:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-01-19 04:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-01-19 05:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-01-19 05:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-01-19 06:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-01-19 06:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-01-19 07:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-01-19 07:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-01-19 08:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-01-19 08:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-01-19 09:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-01-19 09:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-01-19 10:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-01-19 10:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-01-19 11:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-01-19 11:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-01-19 12:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-01-19 12:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-01-19 13:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-01-19 13:30:00,3.2184,0.9387000000000001,3.3525,0.012,0.0035,0.0125,3.2064,0.9352,3.34,3.0264,0.8827,3.1525,0.012,0.0035,0.0125,3.0144,0.8792000000000001,3.14
2020-01-19 14:00:00,3.22512,0.94066,3.3595,0.25872,0.07546,0.2695,2.9664,0.8652000000000001,3.09,3.05232,0.89026,3.1795,0.25872,0.07546,0.2695,2.7936,0.8148000000000001,2.91
2020-01-19 14:30:00,3.18096,0.92778,3.3135,0.26256,0.07658000000000001,0.2735,2.9184,0.8512000000000001,3.04,3.08496,0.89978,3.2135,0.26256,0.07658000000000001,0.2735,2.8224,0.8232,2.94
2020-01-19 15:00:00,3.21744,0.93842,3.3515,0.25104000000000004,0.07322000000000001,0.2615,2.9664,0.8652000000000001,3.09,3.13104,0.91322,3.2615,0.25104000000000004,0.07322000000000001,0.2615,2.88,0.84,3.0
2020-01-19 15:30:00,3.29424,0.9608200000000001,3.4314999999999998,0.25104000000000004,0.07322000000000001,0.2615,3.0432,0.8876000000000001,3.17,3.17904,0.92722,3.3115,0.25104000000000004,0.07322000000000001,0.2615,2.928,0.854,3.05
2020-01-19 16:00:00,3.4296,1.0003,3.5725,0.252,0.07350000000000001,0.2625,3.1776,0.9268000000000001,3.31,3.2856,0.9583,3.4225,0.252,0.07350000000000001,0.2625,3.0336,0.8848,3.16
2020-01-19 16:30:00,3.64128,1.06204,3.793,0.25248000000000004,0.07364000000000001,0.263,3.3888,0.9884000000000001,3.5300000000000002,3.48768,1.01724,3.633,0.25248000000000004,0.07364000000000001,0.263,3.2352,0.9436,3.37
2020-01-19 17:00:00,4.00608,1.16844,4.173,0.25248000000000004,0.07364000000000001,0.263,3.7536,1.0948,3.91,3.84288,1.12084,4.003,0.25248000000000004,0.07364000000000001,0.263,3.5904,1.0472,3.74
2020-01-19 17:30:00,4.16016,1.21338,4.3335,0.25296,0.07378000000000001,0.2635,3.9072,1.1396,4.07,4.03536,1.17698,4.2035,0.25296,0.07378000000000001,0.2635,3.7824,1.1032,3.94
2020-01-19 18:00:00,4.12128,1.20204,4.293,0.25248000000000004,0.07364000000000001,0.263,3.8688000000000002,1.1284,4.03,4.00608,1.16844,4.173,0.25248000000000004,0.07364000000000001,0.263,3.7536,1.0948,3.91
2020-01-19 18:30:00,3.9585600000000003,1.15458,4.1235,0.25296,0.07378000000000001,0.2635,3.7056,1.0808,3.86,3.76656,1.0985800000000001,3.9235,0.25296,0.07378000000000001,0.2635,3.5136000000000003,1.0248,3.66
2020-01-19 19:00:00,3.88176,1.13218,4.0435,0.25296,0.07378000000000001,0.2635,3.6288,1.0584,3.7800000000000002,3.67056,1.07058,3.8235,0.25296,0.07378000000000001,0.2635,3.4176,0.9968,3.56
2020-01-19 19:30:00,3.72816,1.08738,3.8835,0.25296,0.07378000000000001,0.2635,3.4752,1.0136,3.62,3.5553600000000003,1.03698,3.7035,0.25296,0.07378000000000001,0.2635,3.3024,0.9632000000000001,3.44
2020-01-19 20:00:00,3.49728,1.02004,3.643,0.25248000000000004,0.07364000000000001,0.263,3.2448,0.9464,3.38,3.33408,0.9724400000000001,3.473,0.25248000000000004,0.07364000000000001,0.263,3.0816,0.8988,3.21
2020-01-19 20:30:00,3.44976,1.00618,3.5935,0.25296,0.07378000000000001,0.2635,3.1968,0.9324,3.33,3.36336,0.9809800000000001,3.5035,0.25296,0.07378000000000001,0.2635,3.1104,0.9072,3.24
2020-01-19 21:00:00,3.27648,0.95564,3.4130000000000003,0.25248000000000004,0.07364000000000001,0.263,3.024,0.882,3.15,3.20928,0.9360400000000001,3.343,0.25248000000000004,0.07364000000000001,0.263,2.9568000000000003,0.8624,3.08
2020-01-19 21:30:00,3.11376,0.9081800000000001,3.2435,0.25296,0.07378000000000001,0.2635,2.8608000000000002,0.8344,2.98,3.05616,0.8913800000000001,3.1835,0.25296,0.07378000000000001,0.2635,2.8032,0.8176,2.92
2020-01-19 22:00:00,2.97888,0.8688400000000001,3.103,0.25248000000000004,0.07364000000000001,0.263,2.7264,0.7952,2.84,2.95968,0.8632400000000001,3.083,0.25248000000000004,0.07364000000000001,0.263,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-01-19 22:30:00,2.7196800000000003,0.7932400000000001,2.833,0.25248000000000004,0.07364000000000001,0.263,2.4672,0.7196,2.5700000000000003,2.68128,0.7820400000000001,2.793,0.25248000000000004,0.07364000000000001,0.263,2.4288,0.7084,2.5300000000000002
2020-01-19 23:00:00,2.4408,0.7119000000000001,2.5425,0.252,0.07350000000000001,0.2625,2.1888,0.6384000000000001,2.2800000000000002,2.4024,0.7007,2.5025,0.252,0.07350000000000001,0.2625,2.1504,0.6272,2.24
2020-01-19 23:30:00,2.30688,0.6728400000000001,2.403,0.25248000000000004,0.07364000000000001,0.263,2.0544000000000002,0.5992000000000001,2.14,2.27808,0.66444,2.373,0.25248000000000004,0.07364000000000001,0.263,2.0256,0.5908,2.11
2020-01-20 00:00:00,2.17248,0.6336400000000001,2.263,0.25248000000000004,0.07364000000000001,0.263,1.92,0.56,2.0,2.14368,0.62524,2.233,0.25248000000000004,0.07364000000000001,0.263,1.8912,0.5516,1.97
2020-01-20 00:30:00,2.17296,0.63378,2.2635,0.25296,0.07378000000000001,0.2635,1.92,0.56,2.0,2.13456,0.62258,2.2235,0.25296,0.07378000000000001,0.2635,1.8816000000000002,0.5488000000000001,1.96
2020-01-20 01:00:00,2.30736,0.67298,2.4035,0.25296,0.07378000000000001,0.2635,2.0544000000000002,0.5992000000000001,2.14,2.27856,0.6645800000000001,2.3735,0.25296,0.07378000000000001,0.2635,2.0256,0.5908,2.11
2020-01-20 01:30:00,2.33616,0.6813800000000001,2.4335,0.25296,0.07378000000000001,0.2635,2.0832,0.6076,2.17,2.27856,0.6645800000000001,2.3735,0.25296,0.07378000000000001,0.2635,2.0256,0.5908,2.11
2020-01-20 02:00:00,2.31696,0.67578,2.4135,0.25296,0.07378000000000001,0.2635,2.064,0.602,2.15,2.23056,0.65058,2.3235,0.25296,0.07378000000000001,0.2635,1.9776,0.5768,2.06
2020-01-20 02:30:00,2.27856,0.6645800000000001,2.3735,0.25296,0.07378000000000001,0.2635,2.0256,0.5908,2.11,2.19216,0.6393800000000001,2.2835,0.25296,0.07378000000000001,0.2635,1.9392,0.5656,2.02
2020-01-20 03:00:00,2.25936,0.65898,2.3535,0.25296,0.07378000000000001,0.2635,2.0064,0.5852,2.09,2.18256,0.63658,2.2735,0.25296,0.07378000000000001,0.2635,1.9296000000000002,0.5628000000000001,2.01
2020-01-20 03:30:00,2.22096,0.64778,2.3135,0.25296,0.07378000000000001,0.2635,1.968,0.5740000000000001,2.05,2.15376,0.6281800000000001,2.2435,0.25296,0.07378000000000001,0.2635,1.9008,0.5544,1.98
2020-01-20 04:00:00,2.19216,0.6393800000000001,2.2835,0.25296,0.07378000000000001,0.2635,1.9392,0.5656,2.02,2.17296,0.63378,2.2635,0.25296,0.07378000000000001,0.2635,1.92,0.56,2.0
2020-01-20 04:30:00,2.24016,0.6533800000000001,2.3335,0.25296,0.07378000000000001,0.2635,1.9872,0.5796,2.07,2.22096,0.64778,2.3135,0.25296,0.07378000000000001,0.2635,1.968,0.5740000000000001,2.05
2020-01-20 05:00:00,2.24016,0.6533800000000001,2.3335,0.25296,0.07378000000000001,0.2635,1.9872,0.5796,2.07,2.22096,0.64778,2.3135,0.25296,0.07378000000000001,0.2635,1.968,0.5740000000000001,2.05
2020-01-20 05:30:00,2.2977600000000002,0.6701800000000001,2.3935,0.25296,0.07378000000000001,0.2635,2.0448,0.5964,2.13,2.28816,0.6673800000000001,2.3835,0.25296,0.07378000000000001,0.2635,2.0352,0.5936,2.12
2020-01-20 06:00:00,2.39376,0.69818,2.4935,0.25296,0.07378000000000001,0.2635,2.1408,0.6244000000000001,2.23,2.36496,0.6897800000000001,2.4635,0.25296,0.07378000000000001,0.2635,2.112,0.616,2.2
2020-01-20 06:30:00,2.75904,0.8047200000000001,2.874,0.25344,0.07392,0.264,2.5056000000000003,0.7308,2.61,2.66304,0.7767200000000001,2.774,0.25344,0.07392,0.264,2.4096,0.7028,2.51
2020-01-20 07:00:00,3.08544,0.89992,3.214,0.25344,0.07392,0.264,2.832,0.8260000000000001,2.95,2.99904,0.87472,3.124,0.25344,0.07392,0.264,2.7456,0.8008000000000001,2.86
2020-01-20 07:30:00,3.5846400000000003,1.04552,3.734,0.25344,0.07392,0.264,3.3312,0.9716,3.47,3.43104,1.00072,3.574,0.25344,0.07392,0.264,3.1776,0.9268000000000001,3.31
2020-01-20 08:00:00,3.77664,1.10152,3.934,0.25344,0.07392,0.264,3.5232,1.0276,3.67,3.65184,1.06512,3.8040000000000003,0.25344,0.07392,0.264,3.3984,0.9912000000000001,3.54
2020-01-20 08:30:00,3.8342400000000003,1.11832,3.9939999999999998,0.25344,0.07392,0.264,3.5808,1.0444,3.73,3.77664,1.10152,3.934,0.25344,0.07392,0.264,3.5232,1.0276,3.67
2020-01-20 09:00:00,3.88176,1.13218,4.0435,0.25296,0.07378000000000001,0.2635,3.6288,1.0584,3.7800000000000002,3.87216,1.12938,4.0335,0.25296,0.07378000000000001,0.2635,3.6192,1.0556,3.77
2020-01-20 09:30:00,3.82416,1.11538,3.9835000000000003,0.25296,0.07378000000000001,0.2635,3.5712,1.0416,3.7199999999999998,3.78576,1.10418,3.9435000000000002,0.25296,0.07378000000000001,0.2635,3.5328,1.0304,3.68
2020-01-20 10:00:00,3.68928,1.07604,3.843,0.25248000000000004,0.07364000000000001,0.263,3.4368,1.0024,3.58,3.6316800000000002,1.05924,3.783,0.25248000000000004,0.07364000000000001,0.263,3.3792,0.9856,3.52
2020-01-20 10:30:00,3.62208,1.05644,3.773,0.25248000000000004,0.07364000000000001,0.263,3.3696,0.9828,3.51,3.55488,1.03684,3.7030000000000003,0.25248000000000004,0.07364000000000001,0.263,3.3024,0.9632000000000001,3.44
2020-01-20 11:00:00,3.66,1.0675,3.8125,0.252,0.07350000000000001,0.2625,3.408,0.994,3.55,3.5544000000000002,1.0367,3.7025,0.252,0.07350000000000001,0.2625,3.3024,0.9632000000000001,3.44
2020-01-20 11:30:00,3.50592,1.02256,3.652,0.25152,0.07336000000000001,0.262,3.2544,0.9492,3.39,3.33312,0.97216,3.472,0.25152,0.07336000000000001,0.262,3.0816,0.8988,3.21
2020-01-20 12:00:00,3.48624,1.01682,3.6315,0.25104000000000004,0.07322000000000001,0.2615,3.2352,0.9436,3.37,3.32304,0.9692200000000001,3.4615,0.25104000000000004,0.07322000000000001,0.2615,3.072,0.896,3.2
2020-01-20 12:30:00,3.45696,1.00828,3.601,0.25056,0.07308,0.261,3.2064,0.9352,3.34,3.30336,0.9634800000000001,3.441,0.25056,0.07308,0.261,3.0528,0.8904000000000001,3.18
2020-01-20 13:00:00,3.47616,1.01388,3.621,0.25056,0.07308,0.261,3.2256,0.9408000000000001,3.36,3.29376,0.9606800000000001,3.431,0.25056,0.07308,0.261,3.0432,0.8876000000000001,3.17
2020-01-20 13:30:00,3.48576,1.01668,3.6310000000000002,0.25056,0.07308,0.261,3.2352,0.9436,3.37,3.29376,0.9606800000000001,3.431,0.25056,0.07308,0.261,3.0432,0.8876000000000001,3.17
2020-01-20 14:00:00,3.48576,1.01668,3.6310000000000002,0.25056,0.07308,0.261,3.2352,0.9436,3.37,3.33216,0.9718800000000001,3.471,0.25056,0.07308,0.261,3.0816,0.8988,3.21
2020-01-20 14:30:00,3.46656,1.01108,3.6109999999999998,0.25056,0.07308,0.261,3.216,0.9380000000000001,3.35,3.36096,0.98028,3.501,0.25056,0.07308,0.261,3.1104,0.9072,3.24
2020-01-20 15:00:00,3.43776,1.00268,3.581,0.25056,0.07308,0.261,3.1872,0.9296000000000001,3.32,3.36096,0.98028,3.501,0.25056,0.07308,0.261,3.1104,0.9072,3.24
2020-01-20 15:30:00,3.43776,1.00268,3.581,0.25056,0.07308,0.261,3.1872,0.9296000000000001,3.32,3.32256,0.96908,3.461,0.25056,0.07308,0.261,3.072,0.896,3.2
2020-01-20 16:00:00,3.61104,1.05322,3.7615,0.25104000000000004,0.07322000000000001,0.2615,3.36,0.98,3.5,3.51504,1.02522,3.6615,0.25104000000000004,0.07322000000000001,0.2615,3.2640000000000002,0.9520000000000001,3.4
2020-01-20 16:30:00,3.77568,1.10124,3.933,0.25248000000000004,0.07364000000000001,0.263,3.5232,1.0276,3.67,3.67008,1.07044,3.823,0.25248000000000004,0.07364000000000001,0.263,3.4176,0.9968,3.56
2020-01-20 17:00:00,4.13136,1.20498,4.3035,0.25296,0.07378000000000001,0.2635,3.8784,1.1312,4.04,4.04496,1.17978,4.2135,0.25296,0.07378000000000001,0.2635,3.792,1.106,3.95
2020-01-20 17:30:00,4.25616,1.24138,4.4335,0.25296,0.07378000000000001,0.2635,4.0032,1.1676,4.17,4.19856,1.22458,4.3735,0.25296,0.07378000000000001,0.2635,3.9455999999999998,1.1508,4.11
2020-01-20 18:00:00,4.22736,1.23298,4.4035,0.25296,0.07378000000000001,0.2635,3.9744,1.1592,4.14,4.29456,1.25258,4.4735,0.25296,0.07378000000000001,0.2635,4.0416,1.1788,4.21
2020-01-20 18:30:00,4.16064,1.21352,4.334,0.25344,0.07392,0.264,3.9072,1.1396,4.07,4.13184,1.20512,4.304,0.25344,0.07392,0.264,3.8784,1.1312,4.04
2020-01-20 19:00:00,4.08336,1.19098,4.2535,0.25296,0.07378000000000001,0.2635,3.8304,1.1172,3.99,4.05456,1.18258,4.2235,0.25296,0.07378000000000001,0.2635,3.8016,1.1088,3.96
2020-01-20 19:30:00,3.89136,1.13498,4.0535,0.25296,0.07378000000000001,0.2635,3.6384,1.0612,3.79,3.85296,1.12378,4.0135,0.25296,0.07378000000000001,0.2635,3.6,1.05,3.75
2020-01-20 20:00:00,3.68064,1.07352,3.834,0.25344,0.07392,0.264,3.4272,0.9996,3.5700000000000003,3.71904,1.08472,3.874,0.25344,0.07392,0.264,3.4656000000000002,1.0108,3.61
2020-01-20 20:30:00,3.69024,1.07632,3.844,0.25344,0.07392,0.264,3.4368,1.0024,3.58,3.75744,1.09592,3.914,0.25344,0.07392,0.264,3.504,1.022,3.65
2020-01-20 21:00:00,3.54624,1.03432,3.694,0.25344,0.07392,0.264,3.2928,0.9604,3.43,3.5846400000000003,1.04552,3.734,0.25344,0.07392,0.264,3.3312,0.9716,3.47
2020-01-20 21:30:00,3.36384,0.9811200000000001,3.504,0.25344,0.07392,0.264,3.1104,0.9072,3.24,3.40224,0.9923200000000001,3.544,0.25344,0.07392,0.264,3.1488,0.9184,3.2800000000000002
2020-01-20 22:00:00,3.12336,0.9109800000000001,3.2535,0.25296,0.07378000000000001,0.2635,2.8704,0.8372,2.99,3.12336,0.9109800000000001,3.2535,0.25296,0.07378000000000001,0.2635,2.8704,0.8372,2.99
2020-01-20 22:30:00,2.81664,0.82152,2.934,0.25344,0.07392,0.264,2.5632,0.7476,2.67,2.76864,0.80752,2.884,0.25344,0.07392,0.264,2.5152,0.7336,2.62
2020-01-20 23:00:00,2.49024,0.7263200000000001,2.594,0.25344,0.07392,0.264,2.2368,0.6524,2.33,2.45184,0.7151200000000001,2.5540000000000003,0.25344,0.07392,0.264,2.1984,0.6412,2.29
2020-01-20 23:30:00,2.32704,0.6787200000000001,2.424,0.25344,0.07392,0.264,2.0736,0.6048,2.16,2.30784,0.67312,2.404,0.25344,0.07392,0.264,2.0544000000000002,0.5992000000000001,2.14
2020-01-21 00:00:00,2.17344,0.63392,2.2640000000000002,0.25344,0.07392,0.264,1.92,0.56,2.0,2.15424,0.6283200000000001,2.2439999999999998,0.25344,0.07392,0.264,1.9008,0.5544,1.98
2020-01-21 00:30:00,2.17344,0.63392,2.2640000000000002,0.25344,0.07392,0.264,1.92,0.56,2.0,2.13504,0.62272,2.224,0.25344,0.07392,0.264,1.8816000000000002,0.5488000000000001,1.96
2020-01-21 01:00:00,2.32704,0.6787200000000001,2.424,0.25344,0.07392,0.264,2.0736,0.6048,2.16,2.28864,0.66752,2.384,0.25344,0.07392,0.264,2.0352,0.5936,2.12
2020-01-21 01:30:00,2.3750400000000003,0.69272,2.474,0.25344,0.07392,0.264,2.1216,0.6188,2.21,2.34624,0.68432,2.444,0.25344,0.07392,0.264,2.0928,0.6104,2.18
2020-01-21 02:00:00,2.32704,0.6787200000000001,2.424,0.25344,0.07392,0.264,2.0736,0.6048,2.16,2.30784,0.67312,2.404,0.25344,0.07392,0.264,2.0544000000000002,0.5992000000000001,2.14
2020-01-21 02:30:00,2.28864,0.66752,2.384,0.25344,0.07392,0.264,2.0352,0.5936,2.12,2.26944,0.6619200000000001,2.364,0.25344,0.07392,0.264,2.016,0.588,2.1
2020-01-21 03:00:00,2.25984,0.65912,2.354,0.25344,0.07392,0.264,2.0064,0.5852,2.09,2.25984,0.65912,2.354,0.25344,0.07392,0.264,2.0064,0.5852,2.09
2020-01-21 03:30:00,2.24064,0.6535200000000001,2.334,0.25344,0.07392,0.264,1.9872,0.5796,2.07,2.21184,0.64512,2.304,0.25344,0.07392,0.264,1.9584000000000001,0.5712,2.04
2020-01-21 04:00:00,2.21184,0.64512,2.304,0.25344,0.07392,0.264,1.9584000000000001,0.5712,2.04,2.17344,0.63392,2.2640000000000002,0.25344,0.07392,0.264,1.92,0.56,2.0
2020-01-21 04:30:00,2.24064,0.6535200000000001,2.334,0.25344,0.07392,0.264,1.9872,0.5796,2.07,2.21184,0.64512,2.304,0.25344,0.07392,0.264,1.9584000000000001,0.5712,2.04
2020-01-21 05:00:00,2.25984,0.65912,2.354,0.25344,0.07392,0.264,2.0064,0.5852,2.09,2.24064,0.6535200000000001,2.334,0.25344,0.07392,0.264,1.9872,0.5796,2.07
2020-01-21 05:30:00,2.32704,0.6787200000000001,2.424,0.25344,0.07392,0.264,2.0736,0.6048,2.16,2.30784,0.67312,2.404,0.25344,0.07392,0.264,2.0544000000000002,0.5992000000000001,2.14
2020-01-21 06:00:00,2.42304,0.70672,2.524,0.25344,0.07392,0.264,2.1696,0.6328,2.26,2.39424,0.69832,2.4939999999999998,0.25344,0.07392,0.264,2.1408,0.6244000000000001,2.23
2020-01-21 06:30:00,2.7969600000000003,0.8157800000000001,2.9135,0.25296,0.07378000000000001,0.2635,2.544,0.742,2.65,2.7777600000000002,0.81018,2.8935,0.25296,0.07378000000000001,0.2635,2.5248,0.7364,2.63
2020-01-21 07:00:00,3.08544,0.89992,3.214,0.25344,0.07392,0.264,2.832,0.8260000000000001,2.95,3.05664,0.8915200000000001,3.184,0.25344,0.07392,0.264,2.8032,0.8176,2.92
2020-01-21 07:30:00,3.51744,1.02592,3.664,0.25344,0.07392,0.264,3.2640000000000002,0.9520000000000001,3.4,3.47904,1.01472,3.624,0.25344,0.07392,0.264,3.2256,0.9408000000000001,3.36
2020-01-21 08:00:00,3.77664,1.10152,3.934,0.25344,0.07392,0.264,3.5232,1.0276,3.67,3.71904,1.08472,3.874,0.25344,0.07392,0.264,3.4656000000000002,1.0108,3.61
2020-01-21 08:30:00,3.81504,1.11272,3.974,0.25344,0.07392,0.264,3.5616,1.0388,3.71,3.7862400000000003,1.10432,3.944,0.25344,0.07392,0.264,3.5328,1.0304,3.68
2020-01-21 09:00:00,3.7862400000000003,1.10432,3.944,0.25344,0.07392,0.264,3.5328,1.0304,3.68,3.7862400000000003,1.10432,3.944,0.25344,0.07392,0.264,3.5328,1.0304,3.68
2020-01-21 09:30:00,3.89184,1.1351200000000001,4.054,0.25344,0.07392,0.264,3.6384,1.0612,3.79,3.82464,1.11552,3.984,0.25344,0.07392,0.264,3.5712,1.0416,3.7199999999999998
2020-01-21 10:00:00,3.86256,1.12658,4.0235,0.25296,0.07378000000000001,0.2635,3.6096,1.0528,3.76,3.86256,1.12658,4.0235,0.25296,0.07378000000000001,0.2635,3.6096,1.0528,3.76
2020-01-21 10:30:00,3.83376,1.11818,3.9935,0.25296,0.07378000000000001,0.2635,3.5808,1.0444,3.73,3.92976,1.14618,4.0935,0.25296,0.07378000000000001,0.2635,3.6768,1.0724,3.83
2020-01-21 11:00:00,3.69888,1.07884,3.8529999999999998,0.25248000000000004,0.07364000000000001,0.263,3.4464,1.0052,3.59,3.65088,1.06484,3.803,0.25248000000000004,0.07364000000000001,0.263,3.3984,0.9912000000000001,3.54
2020-01-21 11:30:00,3.64032,1.06176,3.792,0.25152,0.07336000000000001,0.262,3.3888,0.9884000000000001,3.5300000000000002,3.47712,1.01416,3.622,0.25152,0.07336000000000001,0.262,3.2256,0.9408000000000001,3.36
2020-01-21 12:00:00,3.60192,1.05056,3.752,0.25152,0.07336000000000001,0.262,3.3504,0.9772000000000001,3.49,3.43872,1.00296,3.582,0.25152,0.07336000000000001,0.262,3.1872,0.9296000000000001,3.32
2020-01-21 12:30:00,3.56304,1.03922,3.7115,0.25104000000000004,0.07322000000000001,0.2615,3.312,0.966,3.45,3.39984,0.9916200000000001,3.5415,0.25104000000000004,0.07322000000000001,0.2615,3.1488,0.9184,3.2800000000000002
2020-01-21 13:00:00,3.53376,1.03068,3.681,0.25056,0.07308,0.261,3.2832,0.9576,3.42,3.36096,0.98028,3.501,0.25056,0.07308,0.261,3.1104,0.9072,3.24
2020-01-21 13:30:00,3.54336,1.03348,3.691,0.25056,0.07308,0.261,3.2928,0.9604,3.43,3.3705600000000002,0.9830800000000001,3.511,0.25056,0.07308,0.261,3.12,0.91,3.25
2020-01-21 14:00:00,3.58176,1.04468,3.731,0.25056,0.07308,0.261,3.3312,0.9716,3.47,3.4185600000000003,0.9970800000000001,3.561,0.25056,0.07308,0.261,3.168,0.924,3.3
2020-01-21 14:30:00,3.49536,1.01948,3.641,0.25056,0.07308,0.261,3.2448,0.9464,3.38,3.38976,0.9886800000000001,3.531,0.25056,0.07308,0.261,3.1392,0.9156000000000001,3.27
2020-01-21 15:00:00,3.48576,1.01668,3.6310000000000002,0.25056,0.07308,0.261,3.2352,0.9436,3.37,3.4185600000000003,0.9970800000000001,3.561,0.25056,0.07308,0.261,3.168,0.924,3.3
2020-01-21 15:30:00,3.46608,1.01094,3.6105,0.25008,0.07294,0.2605,3.216,0.9380000000000001,3.35,3.42768,0.9997400000000001,3.5705,0.25008,0.07294,0.2605,3.1776,0.9268000000000001,3.31
2020-01-21 16:00:00,3.50496,1.02228,3.651,0.25056,0.07308,0.261,3.2544,0.9492,3.39,3.48576,1.01668,3.6310000000000002,0.25056,0.07308,0.261,3.2352,0.9436,3.37
2020-01-21 16:30:00,3.71664,1.08402,3.8715,0.25104000000000004,0.07322000000000001,0.2615,3.4656000000000002,1.0108,3.61,3.67824,1.07282,3.8315,0.25104000000000004,0.07322000000000001,0.2615,3.4272,0.9996,3.5700000000000003
2020-01-21 17:00:00,4.14864,1.21002,4.3215,0.25104000000000004,0.07322000000000001,0.2615,3.8976,1.1368,4.06,4.10064,1.19602,4.2715,0.25104000000000004,0.07322000000000001,0.2615,3.8496,1.1228,4.01
2020-01-21 17:30:00,4.30224,1.25482,4.4815000000000005,0.25104000000000004,0.07322000000000001,0.2615,4.0512,1.1816,4.22,4.24464,1.2380200000000001,4.4215,0.25104000000000004,0.07322000000000001,0.2615,3.9936,1.1648,4.16
2020-01-21 18:00:00,4.30224,1.25482,4.4815000000000005,0.25104000000000004,0.07322000000000001,0.2615,4.0512,1.1816,4.22,4.25424,1.24082,4.4315,0.25104000000000004,0.07322000000000001,0.2615,4.0032,1.1676,4.17
2020-01-21 18:30:00,4.24464,1.2380200000000001,4.4215,0.25104000000000004,0.07322000000000001,0.2615,3.9936,1.1648,4.16,4.20624,1.22682,4.3815,0.25104000000000004,0.07322000000000001,0.2615,3.9552,1.1536,4.12
2020-01-21 19:00:00,4.09104,1.19322,4.2615,0.25104000000000004,0.07322000000000001,0.2615,3.84,1.12,4.0,4.03344,1.17642,4.2015,0.25104000000000004,0.07322000000000001,0.2615,3.7824,1.1032,3.94
2020-01-21 19:30:00,3.90864,1.14002,4.0715,0.25104000000000004,0.07322000000000001,0.2615,3.6576,1.0668,3.81,3.8510400000000002,1.12322,4.0115,0.25104000000000004,0.07322000000000001,0.2615,3.6,1.05,3.75
2020-01-21 20:00:00,3.82224,1.11482,3.9815,0.25104000000000004,0.07322000000000001,0.2615,3.5712,1.0416,3.7199999999999998,3.78384,1.10362,3.9415,0.25104000000000004,0.07322000000000001,0.2615,3.5328,1.0304,3.68
2020-01-21 20:30:00,3.64992,1.06456,3.802,0.25152,0.07336000000000001,0.262,3.3984,0.9912000000000001,3.54,3.61152,1.05336,3.762,0.25152,0.07336000000000001,0.262,3.36,0.98,3.5
2020-01-21 21:00:00,3.51648,1.02564,3.6630000000000003,0.25248000000000004,0.07364000000000001,0.263,3.2640000000000002,0.9520000000000001,3.4,3.43968,1.00324,3.583,0.25248000000000004,0.07364000000000001,0.263,3.1872,0.9296000000000001,3.32
2020-01-21 21:30:00,3.3057600000000003,0.96418,3.4435000000000002,0.25296,0.07378000000000001,0.2635,3.0528,0.8904000000000001,3.18,3.24816,0.9473800000000001,3.3835,0.25296,0.07378000000000001,0.2635,2.9952,0.8736,3.12
2020-01-21 22:00:00,3.03648,0.8856400000000001,3.163,0.25248000000000004,0.07364000000000001,0.263,2.784,0.812,2.9,2.98848,0.8716400000000001,3.113,0.25248000000000004,0.07364000000000001,0.263,2.7359999999999998,0.798,2.85
2020-01-21 22:30:00,2.74752,0.8013600000000001,2.862,0.25152,0.07336000000000001,0.262,2.496,0.728,2.6,2.69952,0.7873600000000001,2.8120000000000003,0.25152,0.07336000000000001,0.262,2.448,0.714,2.55
2020-01-21 23:00:00,2.52672,0.7369600000000001,2.632,0.25152,0.07336000000000001,0.262,2.2752,0.6636000000000001,2.37,2.49792,0.7285600000000001,2.602,0.25152,0.07336000000000001,0.262,2.2464,0.6552,2.34
2020-01-21 23:30:00,2.31648,0.67564,2.4130000000000003,0.25248000000000004,0.07364000000000001,0.263,2.064,0.602,2.15,2.28768,0.66724,2.383,0.25248000000000004,0.07364000000000001,0.263,2.0352,0.5936,2.12
2020-01-22 00:00:00,2.15328,0.62804,2.243,0.25248000000000004,0.07364000000000001,0.263,1.9008,0.5544,1.98,2.12448,0.6196400000000001,2.213,0.25248000000000004,0.07364000000000001,0.263,1.8719999999999999,0.546,1.9500000000000002
2020-01-22 00:30:00,2.11488,0.61684,2.203,0.25248000000000004,0.07364000000000001,0.263,1.8624,0.5432,1.94,2.08608,0.6084400000000001,2.173,0.25248000000000004,0.07364000000000001,0.263,1.8336000000000001,0.5348,1.9100000000000001
2020-01-22 01:00:00,2.25936,0.65898,2.3535,0.25296,0.07378000000000001,0.2635,2.0064,0.5852,2.09,2.22096,0.64778,2.3135,0.25296,0.07378000000000001,0.2635,1.968,0.5740000000000001,2.05
2020-01-22 01:30:00,2.34576,0.68418,2.4435000000000002,0.25296,0.07378000000000001,0.2635,2.0928,0.6104,2.18,2.30736,0.67298,2.4035,0.25296,0.07378000000000001,0.2635,2.0544000000000002,0.5992000000000001,2.14
2020-01-22 02:00:00,2.25936,0.65898,2.3535,0.25296,0.07378000000000001,0.2635,2.0064,0.5852,2.09,2.24016,0.6533800000000001,2.3335,0.25296,0.07378000000000001,0.2635,1.9872,0.5796,2.07
2020-01-22 02:30:00,2.23056,0.65058,2.3235,0.25296,0.07378000000000001,0.2635,1.9776,0.5768,2.06,2.21136,0.64498,2.3035,0.25296,0.07378000000000001,0.2635,1.9584000000000001,0.5712,2.04
2020-01-22 03:00:00,2.23056,0.65058,2.3235,0.25296,0.07378000000000001,0.2635,1.9776,0.5768,2.06,2.22096,0.64778,2.3135,0.25296,0.07378000000000001,0.2635,1.968,0.5740000000000001,2.05
2020-01-22 03:30:00,2.17296,0.63378,2.2635,0.25296,0.07378000000000001,0.2635,1.92,0.56,2.0,2.16336,0.6309800000000001,2.2535,0.25296,0.07378000000000001,0.2635,1.9104,0.5572,1.99
2020-01-22 04:00:00,2.16336,0.6309800000000001,2.2535,0.25296,0.07378000000000001,0.2635,1.9104,0.5572,1.99,2.15376,0.6281800000000001,2.2435,0.25296,0.07378000000000001,0.2635,1.9008,0.5544,1.98
2020-01-22 04:30:00,2.17296,0.63378,2.2635,0.25296,0.07378000000000001,0.2635,1.92,0.56,2.0,2.16336,0.6309800000000001,2.2535,0.25296,0.07378000000000001,0.2635,1.9104,0.5572,1.99
2020-01-22 05:00:00,2.19264,0.6395200000000001,2.284,0.25344,0.07392,0.264,1.9392,0.5656,2.02,2.19264,0.6395200000000001,2.284,0.25344,0.07392,0.264,1.9392,0.5656,2.02
2020-01-22 05:30:00,2.25984,0.65912,2.354,0.25344,0.07392,0.264,2.0064,0.5852,2.09,2.25984,0.65912,2.354,0.25344,0.07392,0.264,2.0064,0.5852,2.09
2020-01-22 06:00:00,2.46144,0.7179200000000001,2.564,0.25344,0.07392,0.264,2.208,0.644,2.3,2.49984,0.7291200000000001,2.604,0.25344,0.07392,0.264,2.2464,0.6552,2.34
2020-01-22 06:30:00,2.8262400000000003,0.82432,2.944,0.25344,0.07392,0.264,2.5728,0.7504000000000001,2.68,2.89344,0.8439200000000001,3.014,0.25344,0.07392,0.264,2.64,0.77,2.75
2020-01-22 07:00:00,3.05664,0.8915200000000001,3.184,0.25344,0.07392,0.264,2.8032,0.8176,2.92,3.07584,0.89712,3.204,0.25344,0.07392,0.264,2.8224,0.8232,2.94
2020-01-22 07:30:00,3.48864,1.01752,3.634,0.25344,0.07392,0.264,3.2352,0.9436,3.37,3.48864,1.01752,3.634,0.25344,0.07392,0.264,3.2352,0.9436,3.37
2020-01-22 08:00:00,3.69024,1.07632,3.844,0.25344,0.07392,0.264,3.4368,1.0024,3.58,3.69024,1.07632,3.844,0.25344,0.07392,0.264,3.4368,1.0024,3.58
2020-01-22 08:30:00,3.79584,1.10712,3.954,0.25344,0.07392,0.264,3.5423999999999998,1.0332,3.69,3.79584,1.10712,3.954,0.25344,0.07392,0.264,3.5423999999999998,1.0332,3.69
2020-01-22 09:00:00,3.7862400000000003,1.10432,3.944,0.25344,0.07392,0.264,3.5328,1.0304,3.68,3.80544,1.10992,3.964,0.25344,0.07392,0.264,3.552,1.036,3.7
2020-01-22 09:30:00,3.72864,1.08752,3.884,0.25344,0.07392,0.264,3.4752,1.0136,3.62,3.74784,1.09312,3.904,0.25344,0.07392,0.264,3.4944,1.0192,3.64
2020-01-22 10:00:00,3.66096,1.06778,3.8135,0.25296,0.07378000000000001,0.2635,3.408,0.994,3.55,3.68976,1.07618,3.8435,0.25296,0.07378000000000001,0.2635,3.4368,1.0024,3.58
2020-01-22 10:30:00,3.75648,1.09564,3.9130000000000003,0.25248000000000004,0.07364000000000001,0.263,3.504,1.022,3.65,3.81408,1.11244,3.973,0.25248000000000004,0.07364000000000001,0.263,3.5616,1.0388,3.71
2020-01-22 11:00:00,3.71808,1.08444,3.873,0.25248000000000004,0.07364000000000001,0.263,3.4656000000000002,1.0108,3.61,3.76608,1.09844,3.923,0.25248000000000004,0.07364000000000001,0.263,3.5136000000000003,1.0248,3.66
2020-01-22 11:30:00,3.66912,1.07016,3.822,0.25152,0.07336000000000001,0.262,3.4176,0.9968,3.56,3.8227200000000003,1.11496,3.982,0.25152,0.07336000000000001,0.262,3.5712,1.0416,3.7199999999999998
2020-01-22 12:00:00,3.65904,1.06722,3.8115,0.25104000000000004,0.07322000000000001,0.2615,3.408,0.994,3.55,3.76464,1.09802,3.9215,0.25104000000000004,0.07322000000000001,0.2615,3.5136000000000003,1.0248,3.66
2020-01-22 12:30:00,3.66864,1.07002,3.8215,0.25104000000000004,0.07322000000000001,0.2615,3.4176,0.9968,3.56,3.8510400000000002,1.12322,4.0115,0.25104000000000004,0.07322000000000001,0.2615,3.6,1.05,3.75
2020-01-22 13:00:00,3.68736,1.07548,3.841,0.25056,0.07308,0.261,3.4368,1.0024,3.58,3.88896,1.13428,4.051,0.25056,0.07308,0.261,3.6384,1.0612,3.79
2020-01-22 13:30:00,3.64896,1.0642800000000001,3.801,0.25056,0.07308,0.261,3.3984,0.9912000000000001,3.54,3.90816,1.13988,4.071,0.25056,0.07308,0.261,3.6576,1.0668,3.81
2020-01-22 14:00:00,3.61056,1.05308,3.761,0.25056,0.07308,0.261,3.36,0.98,3.5,3.74496,1.09228,3.901,0.25056,0.07308,0.261,3.4944,1.0192,3.64
2020-01-22 14:30:00,3.59136,1.04748,3.741,0.25056,0.07308,0.261,3.3407999999999998,0.9744,3.48,3.78336,1.10348,3.941,0.25056,0.07308,0.261,3.5328,1.0304,3.68
2020-01-22 15:00:00,3.5428800000000003,1.03334,3.6905,0.25008,0.07294,0.2605,3.2928,0.9604,3.43,3.71568,1.08374,3.8705,0.25008,0.07294,0.2605,3.4656000000000002,1.0108,3.61
2020-01-22 15:30:00,3.48576,1.01668,3.6310000000000002,0.25056,0.07308,0.261,3.2352,0.9436,3.37,3.64896,1.0642800000000001,3.801,0.25056,0.07308,0.261,3.3984,0.9912000000000001,3.54
2020-01-22 16:00:00,3.58224,1.04482,3.7315,0.25104000000000004,0.07322000000000001,0.2615,3.3312,0.9716,3.47,3.7454400000000003,1.09242,3.9015,0.25104000000000004,0.07322000000000001,0.2615,3.4944,1.0192,3.64
2020-01-22 16:30:00,3.79392,1.10656,3.952,0.25152,0.07336000000000001,0.262,3.5423999999999998,1.0332,3.69,3.95712,1.15416,4.122,0.25152,0.07336000000000001,0.262,3.7056,1.0808,3.86
2020-01-22 17:00:00,4.044,1.1795,4.2125,0.252,0.07350000000000001,0.2625,3.792,1.106,3.95,4.1496,1.2103,4.3225,0.252,0.07350000000000001,0.2625,3.8976,1.1368,4.06
2020-01-22 17:30:00,4.13088,1.20484,4.303,0.25248000000000004,0.07364000000000001,0.263,3.8784,1.1312,4.04,4.11168,1.19924,4.283,0.25248000000000004,0.07364000000000001,0.263,3.8592,1.1256,4.02
2020-01-22 18:00:00,4.08288,1.1908400000000001,4.253,0.25248000000000004,0.07364000000000001,0.263,3.8304,1.1172,3.99,4.08288,1.1908400000000001,4.253,0.25248000000000004,0.07364000000000001,0.263,3.8304,1.1172,3.99
2020-01-22 18:30:00,4.10208,1.19644,4.273,0.25248000000000004,0.07364000000000001,0.263,3.8496,1.1228,4.01,4.12128,1.20204,4.293,0.25248000000000004,0.07364000000000001,0.263,3.8688000000000002,1.1284,4.03
2020-01-22 19:00:00,3.99696,1.16578,4.1635,0.25296,0.07378000000000001,0.2635,3.7439999999999998,1.092,3.9,4.01616,1.17138,4.1835,0.25296,0.07378000000000001,0.2635,3.7632,1.0976,3.92
2020-01-22 19:30:00,3.84336,1.12098,4.0035,0.25296,0.07378000000000001,0.2635,3.5904,1.0472,3.74,3.84336,1.12098,4.0035,0.25296,0.07378000000000001,0.2635,3.5904,1.0472,3.74
2020-01-22 20:00:00,3.66096,1.06778,3.8135,0.25296,0.07378000000000001,0.2635,3.408,0.994,3.55,3.65136,1.06498,3.8035,0.25296,0.07378000000000001,0.2635,3.3984,0.9912000000000001,3.54
2020-01-22 20:30:00,3.54576,1.03418,3.6935000000000002,0.25296,0.07378000000000001,0.2635,3.2928,0.9604,3.43,3.52656,1.02858,3.6734999999999998,0.25296,0.07378000000000001,0.2635,3.2736,0.9548000000000001,3.41
2020-01-22 21:00:00,3.37296,0.9837800000000001,3.5135,0.25296,0.07378000000000001,0.2635,3.12,0.91,3.25,3.34416,0.97538,3.4835000000000003,0.25296,0.07378000000000001,0.2635,3.0912,0.9016000000000001,3.22
2020-01-22 21:30:00,3.12336,0.9109800000000001,3.2535,0.25296,0.07378000000000001,0.2635,2.8704,0.8372,2.99,3.11376,0.9081800000000001,3.2435,0.25296,0.07378000000000001,0.2635,2.8608000000000002,0.8344,2.98
2020-01-22 22:00:00,2.92176,0.85218,3.0435,0.25296,0.07378000000000001,0.2635,2.6688,0.7784000000000001,2.7800000000000002,2.93136,0.8549800000000001,3.0535,0.25296,0.07378000000000001,0.2635,2.6784,0.7812,2.79
2020-01-22 22:30:00,2.72976,0.7961800000000001,2.8435,0.25296,0.07378000000000001,0.2635,2.4768,0.7224,2.58,2.72976,0.7961800000000001,2.8435,0.25296,0.07378000000000001,0.2635,2.4768,0.7224,2.58
2020-01-22 23:00:00,2.56656,0.74858,2.6734999999999998,0.25296,0.07378000000000001,0.2635,2.3136,0.6748000000000001,2.41,2.57616,0.75138,2.6835,0.25296,0.07378000000000001,0.2635,2.3232,0.6776,2.42
2020-01-22 23:30:00,2.33616,0.6813800000000001,2.4335,0.25296,0.07378000000000001,0.2635,2.0832,0.6076,2.17,2.34576,0.68418,2.4435000000000002,0.25296,0.07378000000000001,0.2635,2.0928,0.6104,2.18
2020-01-23 00:00:00,2.18256,0.63658,2.2735,0.25296,0.07378000000000001,0.2635,1.9296000000000002,0.5628000000000001,2.01,2.20176,0.6421800000000001,2.2935,0.25296,0.07378000000000001,0.2635,1.9488,0.5684,2.03
2020-01-23 00:30:00,2.20128,0.64204,2.293,0.25248000000000004,0.07364000000000001,0.263,1.9488,0.5684,2.03,2.20128,0.64204,2.293,0.25248000000000004,0.07364000000000001,0.263,1.9488,0.5684,2.03
2020-01-23 01:00:00,2.29728,0.6700400000000001,2.393,0.25248000000000004,0.07364000000000001,0.263,2.0448,0.5964,2.13,2.30688,0.6728400000000001,2.403,0.25248000000000004,0.07364000000000001,0.263,2.0544000000000002,0.5992000000000001,2.14
2020-01-23 01:30:00,2.34528,0.6840400000000001,2.443,0.25248000000000004,0.07364000000000001,0.263,2.0928,0.6104,2.18,2.34528,0.6840400000000001,2.443,0.25248000000000004,0.07364000000000001,0.263,2.0928,0.6104,2.18
2020-01-23 02:00:00,2.28768,0.66724,2.383,0.25248000000000004,0.07364000000000001,0.263,2.0352,0.5936,2.12,2.28768,0.66724,2.383,0.25248000000000004,0.07364000000000001,0.263,2.0352,0.5936,2.12
2020-01-23 02:30:00,2.28768,0.66724,2.383,0.25248000000000004,0.07364000000000001,0.263,2.0352,0.5936,2.12,2.27808,0.66444,2.373,0.25248000000000004,0.07364000000000001,0.263,2.0256,0.5908,2.11
2020-01-23 03:00:00,2.2488,0.6559,2.3425000000000002,0.252,0.07350000000000001,0.2625,1.9968,0.5824,2.08,2.2584,0.6587000000000001,2.3525,0.252,0.07350000000000001,0.2625,2.0064,0.5852,2.09
2020-01-23 03:30:00,2.23968,0.65324,2.333,0.25248000000000004,0.07364000000000001,0.263,1.9872,0.5796,2.07,2.27808,0.66444,2.373,0.25248000000000004,0.07364000000000001,0.263,2.0256,0.5908,2.11
2020-01-23 04:00:00,2.172,0.6335000000000001,2.2625,0.252,0.07350000000000001,0.2625,1.92,0.56,2.0,2.2008,0.6419,2.2925,0.252,0.07350000000000001,0.2625,1.9488,0.5684,2.03
2020-01-23 04:30:00,2.1816,0.6363,2.2725,0.252,0.07350000000000001,0.2625,1.9296000000000002,0.5628000000000001,2.01,2.2104,0.6447,2.3025,0.252,0.07350000000000001,0.2625,1.9584000000000001,0.5712,2.04
2020-01-23 05:00:00,2.1816,0.6363,2.2725,0.252,0.07350000000000001,0.2625,1.9296000000000002,0.5628000000000001,2.01,2.2104,0.6447,2.3025,0.252,0.07350000000000001,0.2625,1.9584000000000001,0.5712,2.04
2020-01-23 05:30:00,2.2872,0.6671,2.3825,0.252,0.07350000000000001,0.2625,2.0352,0.5936,2.12,2.3352,0.6811,2.4325,0.252,0.07350000000000001,0.2625,2.0832,0.6076,2.17
2020-01-23 06:00:00,2.38368,0.6952400000000001,2.483,0.25248000000000004,0.07364000000000001,0.263,2.1312,0.6216,2.22,2.41248,0.70364,2.513,0.25248000000000004,0.07364000000000001,0.263,2.16,0.63,2.25
2020-01-23 06:30:00,2.81568,0.8212400000000001,2.933,0.25248000000000004,0.07364000000000001,0.263,2.5632,0.7476,2.67,2.84448,0.82964,2.963,0.25248000000000004,0.07364000000000001,0.263,2.592,0.756,2.7
2020-01-23 07:00:00,3.17088,0.9248400000000001,3.303,0.25248000000000004,0.07364000000000001,0.263,2.9184,0.8512000000000001,3.04,3.18048,0.9276400000000001,3.313,0.25248000000000004,0.07364000000000001,0.263,2.928,0.854,3.05
2020-01-23 07:30:00,3.5068799999999998,1.02284,3.653,0.25248000000000004,0.07364000000000001,0.263,3.2544,0.9492,3.39,3.42048,0.9976400000000001,3.563,0.25248000000000004,0.07364000000000001,0.263,3.168,0.924,3.3
2020-01-23 08:00:00,3.65088,1.06484,3.803,0.25248000000000004,0.07364000000000001,0.263,3.3984,0.9912000000000001,3.54,3.53568,1.03124,3.683,0.25248000000000004,0.07364000000000001,0.263,3.2832,0.9576,3.42
2020-01-23 08:30:00,3.62208,1.05644,3.773,0.25248000000000004,0.07364000000000001,0.263,3.3696,0.9828,3.51,3.53568,1.03124,3.683,0.25248000000000004,0.07364000000000001,0.263,3.2832,0.9576,3.42
2020-01-23 09:00:00,3.96768,1.15724,4.133,0.25248000000000004,0.07364000000000001,0.263,3.7152000000000003,1.0836000000000001,3.87,3.86208,1.12644,4.023,0.25248000000000004,0.07364000000000001,0.263,3.6096,1.0528,3.76
2020-01-23 09:30:00,3.95808,1.1544400000000001,4.123,0.25248000000000004,0.07364000000000001,0.263,3.7056,1.0808,3.86,3.80448,1.10964,3.963,0.25248000000000004,0.07364000000000001,0.263,3.552,1.036,3.7
2020-01-23 10:00:00,3.9192,1.1431,4.0825,0.252,0.07350000000000001,0.2625,3.6672000000000002,1.0696,3.8200000000000003,3.8040000000000003,1.1095,3.9625,0.252,0.07350000000000001,0.2625,3.552,1.036,3.7
2020-01-23 10:30:00,3.8510400000000002,1.12322,4.0115,0.25104000000000004,0.07322000000000001,0.2615,3.6,1.05,3.75,3.75504,1.09522,3.9115,0.25104000000000004,0.07322000000000001,0.2615,3.504,1.022,3.65
2020-01-23 11:00:00,3.77424,1.10082,3.9314999999999998,0.25104000000000004,0.07322000000000001,0.2615,3.5232,1.0276,3.67,3.6974400000000003,1.07842,3.8515,0.25104000000000004,0.07322000000000001,0.2615,3.4464,1.0052,3.59
2020-01-23 11:30:00,3.74496,1.09228,3.901,0.25056,0.07308,0.261,3.4944,1.0192,3.64,3.68736,1.07548,3.841,0.25056,0.07308,0.261,3.4368,1.0024,3.58
