Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-23 12:00:00,3.6681600000000003,1.06988,3.821,0.25056,0.07308,0.261,3.4176,0.9968,3.56,3.60096,1.05028,3.751,0.25056,0.07308,0.261,3.3504,0.9772000000000001,3.49
2020-01-23 12:30:00,3.64896,1.0642800000000001,3.801,0.25056,0.07308,0.261,3.3984,0.9912000000000001,3.54,3.64896,1.0642800000000001,3.801,0.25056,0.07308,0.261,3.3984,0.9912000000000001,3.54
2020-01-23 13:00:00,3.70704,1.08122,3.8615,0.11664000000000001,0.03402,0.12150000000000001,3.5904,1.0472,3.74,3.6494400000000002,1.06442,3.8015,0.11664000000000001,0.03402,0.12150000000000001,3.5328,1.0304,3.68
2020-01-23 13:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-01-23 14:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-01-23 14:30:00,3.71328,1.08304,3.868,0.02688,0.007840000000000001,0.028,3.6864,1.0752,3.84,3.66528,1.06904,3.818,0.02688,0.007840000000000001,0.028,3.6384,1.0612,3.79
2020-01-23 15:00:00,3.67776,1.07268,3.831,0.23136,0.06748000000000001,0.241,3.4464,1.0052,3.59,3.64896,1.0642800000000001,3.801,0.23136,0.06748000000000001,0.241,3.4176,0.9968,3.56
2020-01-23 15:30:00,3.65808,1.06694,3.8105,0.25968,0.07574,0.2705,3.3984,0.9912000000000001,3.54,3.65808,1.06694,3.8105,0.25968,0.07574,0.2705,3.3984,0.9912000000000001,3.54
2020-01-23 16:00:00,3.7924800000000003,1.10614,3.9505,0.25968,0.07574,0.2705,3.5328,1.0304,3.68,3.7924800000000003,1.10614,3.9505,0.25968,0.07574,0.2705,3.5328,1.0304,3.68
2020-01-23 16:30:00,3.90768,1.13974,4.0705,0.25968,0.07574,0.2705,3.648,1.064,3.8,3.91728,1.14254,4.0805,0.25968,0.07574,0.2705,3.6576,1.0668,3.81
2020-01-23 17:00:00,4.27248,1.24614,4.4505,0.25968,0.07574,0.2705,4.0128,1.1703999999999999,4.18,4.27248,1.24614,4.4505,0.25968,0.07574,0.2705,4.0128,1.1703999999999999,4.18
2020-01-23 17:30:00,4.38768,1.27974,4.5705,0.25968,0.07574,0.2705,4.128,1.204,4.3,4.36848,1.27414,4.5504999999999995,0.25968,0.07574,0.2705,4.1088000000000005,1.1984,4.28
2020-01-23 18:00:00,4.1472,1.2096,4.32,0.2592,0.0756,0.27,3.888,1.134,4.05,4.128,1.204,4.3,0.2592,0.0756,0.27,3.8688000000000002,1.1284,4.03
2020-01-23 18:30:00,3.9552,1.1536,4.12,0.2592,0.0756,0.27,3.696,1.078,3.85,3.9552,1.1536,4.12,0.2592,0.0756,0.27,3.696,1.078,3.85
2020-01-23 19:00:00,3.83088,1.11734,3.9905,0.25968,0.07574,0.2705,3.5712,1.0416,3.7199999999999998,3.8404800000000003,1.12014,4.0005,0.25968,0.07574,0.2705,3.5808,1.0444,3.73
2020-01-23 19:30:00,3.70704,1.08122,3.8615,0.26064000000000004,0.07602,0.2715,3.4464,1.0052,3.59,3.70704,1.08122,3.8615,0.26064000000000004,0.07602,0.2715,3.4464,1.0052,3.59
2020-01-23 20:00:00,3.54384,1.03362,3.6915,0.26064000000000004,0.07602,0.2715,3.2832,0.9576,3.42,3.54384,1.03362,3.6915,0.26064000000000004,0.07602,0.2715,3.2832,0.9576,3.42
2020-01-23 20:30:00,3.50592,1.02256,3.652,0.26112,0.07616,0.272,3.2448,0.9464,3.38,3.51552,1.02536,3.662,0.26112,0.07616,0.272,3.2544,0.9492,3.39
2020-01-23 21:00:00,3.44832,1.00576,3.592,0.26112,0.07616,0.272,3.1872,0.9296000000000001,3.32,3.43872,1.00296,3.582,0.26112,0.07616,0.272,3.1776,0.9268000000000001,3.31
2020-01-23 21:30:00,3.30432,0.9637600000000001,3.442,0.26112,0.07616,0.272,3.0432,0.8876000000000001,3.17,3.37152,0.9833600000000001,3.512,0.26112,0.07616,0.272,3.1104,0.9072,3.24
2020-01-23 22:00:00,3.08352,0.89936,3.212,0.26112,0.07616,0.272,2.8224,0.8232,2.94,3.14112,0.9161600000000001,3.2720000000000002,0.26112,0.07616,0.272,2.88,0.84,3.0
2020-01-23 22:30:00,2.85264,0.8320200000000001,2.9715,0.26064000000000004,0.07602,0.2715,2.592,0.756,2.7,2.90064,0.8460200000000001,3.0215,0.26064000000000004,0.07602,0.2715,2.64,0.77,2.75
2020-01-23 23:00:00,2.57424,0.75082,2.6814999999999998,0.26064000000000004,0.07602,0.2715,2.3136,0.6748000000000001,2.41,2.58384,0.7536200000000001,2.6915,0.26064000000000004,0.07602,0.2715,2.3232,0.6776,2.42
2020-01-23 23:30:00,2.31504,0.67522,2.4115,0.26064000000000004,0.07602,0.2715,2.0544000000000002,0.5992000000000001,2.14,2.30544,0.67242,2.4015,0.26064000000000004,0.07602,0.2715,2.0448,0.5964,2.13
2020-01-24 00:00:00,2.18016,0.63588,2.271,0.26016,0.07588,0.271,1.92,0.56,2.0,2.18016,0.63588,2.271,0.26016,0.07588,0.271,1.92,0.56,2.0
2020-01-24 00:30:00,2.11248,0.61614,2.2005,0.25968,0.07574,0.2705,1.8528,0.5404,1.9300000000000002,2.12208,0.61894,2.2105,0.25968,0.07574,0.2705,1.8624,0.5432,1.94
2020-01-24 01:00:00,2.25648,0.6581400000000001,2.3505000000000003,0.25968,0.07574,0.2705,1.9968,0.5824,2.08,2.25648,0.6581400000000001,2.3505000000000003,0.25968,0.07574,0.2705,1.9968,0.5824,2.08
2020-01-24 01:30:00,2.28528,0.66654,2.3805,0.25968,0.07574,0.2705,2.0256,0.5908,2.11,2.28528,0.66654,2.3805,0.25968,0.07574,0.2705,2.0256,0.5908,2.11
2020-01-24 02:00:00,2.3332800000000002,0.68054,2.4305,0.25968,0.07574,0.2705,2.0736,0.6048,2.16,2.37168,0.69174,2.4705,0.25968,0.07574,0.2705,2.112,0.616,2.2
2020-01-24 02:30:00,2.35248,0.6861400000000001,2.4505,0.25968,0.07574,0.2705,2.0928,0.6104,2.18,2.40048,0.7001400000000001,2.5005,0.25968,0.07574,0.2705,2.1408,0.6244000000000001,2.23
2020-01-24 03:00:00,2.32368,0.67774,2.4205,0.25968,0.07574,0.2705,2.064,0.602,2.15,2.37168,0.69174,2.4705,0.25968,0.07574,0.2705,2.112,0.616,2.2
2020-01-24 03:30:00,2.1792,0.6356,2.27,0.2592,0.0756,0.27,1.92,0.56,2.0,2.1984,0.6412,2.29,0.2592,0.0756,0.27,1.9392,0.5656,2.02
2020-01-24 04:00:00,2.0928,0.6104,2.18,0.2592,0.0756,0.27,1.8336000000000001,0.5348,1.9100000000000001,2.112,0.616,2.2,0.2592,0.0756,0.27,1.8528,0.5404,1.9300000000000002
2020-01-24 04:30:00,2.0256,0.5908,2.11,0.2592,0.0756,0.27,1.7664,0.5152,1.8399999999999999,2.0256,0.5908,2.11,0.2592,0.0756,0.27,1.7664,0.5152,1.8399999999999999
2020-01-24 05:00:00,2.0544000000000002,0.5992000000000001,2.14,0.2592,0.0756,0.27,1.7952,0.5236000000000001,1.87,2.0736,0.6048,2.16,0.2592,0.0756,0.27,1.8144,0.5292,1.8900000000000001
2020-01-24 05:30:00,2.112,0.616,2.2,0.2592,0.0756,0.27,1.8528,0.5404,1.9300000000000002,2.1504,0.6272,2.24,0.2592,0.0756,0.27,1.8912,0.5516,1.97
2020-01-24 06:00:00,2.208,0.644,2.3,0.2592,0.0756,0.27,1.9488,0.5684,2.03,2.2368,0.6524,2.33,0.2592,0.0756,0.27,1.9776,0.5768,2.06
2020-01-24 06:30:00,2.57328,0.7505400000000001,2.6805,0.25968,0.07574,0.2705,2.3136,0.6748000000000001,2.41,2.5828800000000003,0.75334,2.6905,0.25968,0.07574,0.2705,2.3232,0.6776,2.42
2020-01-24 07:00:00,2.88048,0.8401400000000001,3.0005,0.25968,0.07574,0.2705,2.6208,0.7644000000000001,2.73,2.90928,0.8485400000000001,3.0305,0.25968,0.07574,0.2705,2.6496,0.7728,2.76
2020-01-24 07:30:00,3.27408,0.9549400000000001,3.4105,0.25968,0.07574,0.2705,3.0144,0.8792000000000001,3.14,3.22608,0.9409400000000001,3.3605,0.25968,0.07574,0.2705,2.9664,0.8652000000000001,3.09
2020-01-24 08:00:00,3.27648,0.95564,3.4130000000000003,0.2592,0.0756,0.27,3.01728,0.88004,3.143,3.2284800000000002,0.94164,3.363,0.2592,0.0756,0.27,2.96928,0.86604,3.093
2020-01-24 08:30:00,3.5616,1.0388,3.71,0.2592,0.0756,0.27,3.3024,0.9632000000000001,3.44,3.552,1.036,3.7,0.2592,0.0756,0.27,3.2928,0.9604,3.43
2020-01-24 09:00:00,3.5616,1.0388,3.71,0.2592,0.0756,0.27,3.3024,0.9632000000000001,3.44,3.5423999999999998,1.0332,3.69,0.2592,0.0756,0.27,3.2832,0.9576,3.42
2020-01-24 09:30:00,3.6,1.05,3.75,0.2592,0.0756,0.27,3.3407999999999998,0.9744,3.48,3.5904,1.0472,3.74,0.2592,0.0756,0.27,3.3312,0.9716,3.47
2020-01-24 10:00:00,3.6384,1.0612,3.79,0.2592,0.0756,0.27,3.3792,0.9856,3.52,3.6288,1.0584,3.7800000000000002,0.2592,0.0756,0.27,3.3696,0.9828,3.51
2020-01-24 10:30:00,3.59952,1.04986,3.7495000000000003,0.25872,0.07546,0.2695,3.3407999999999998,0.9744,3.48,3.60912,1.05266,3.7595,0.25872,0.07546,0.2695,3.3504,0.9772000000000001,3.49
2020-01-24 11:00:00,3.57072,1.04146,3.7195,0.25872,0.07546,0.2695,3.312,0.966,3.45,3.60912,1.05266,3.7595,0.25872,0.07546,0.2695,3.3504,0.9772000000000001,3.49
2020-01-24 11:30:00,3.55152,1.03586,3.6995,0.25872,0.07546,0.2695,3.2928,0.9604,3.43,3.60912,1.05266,3.7595,0.25872,0.07546,0.2695,3.3504,0.9772000000000001,3.49
2020-01-24 12:00:00,3.47472,1.01346,3.6195,0.25872,0.07546,0.2695,3.216,0.9380000000000001,3.35,3.75312,1.09466,3.9095,0.25872,0.07546,0.2695,3.4944,1.0192,3.64
2020-01-24 12:30:00,3.48432,1.01626,3.6295,0.25872,0.07546,0.2695,3.2256,0.9408000000000001,3.36,3.52272,1.02746,3.6695,0.25872,0.07546,0.2695,3.2640000000000002,0.9520000000000001,3.4
2020-01-24 13:00:00,3.49392,1.01906,3.6395,0.25872,0.07546,0.2695,3.2352,0.9436,3.37,3.69552,1.07786,3.8495,0.25872,0.07546,0.2695,3.4368,1.0024,3.58
2020-01-24 13:30:00,3.49392,1.01906,3.6395,0.25872,0.07546,0.2695,3.2352,0.9436,3.37,3.64752,1.06386,3.7995,0.25872,0.07546,0.2695,3.3888,0.9884000000000001,3.5300000000000002
2020-01-24 14:00:00,3.53232,1.03026,3.6795,0.25872,0.07546,0.2695,3.2736,0.9548000000000001,3.41,3.71472,1.08346,3.8695,0.25872,0.07546,0.2695,3.456,1.008,3.6
2020-01-24 14:30:00,3.47472,1.01346,3.6195,0.25872,0.07546,0.2695,3.216,0.9380000000000001,3.35,3.65712,1.06666,3.8095,0.25872,0.07546,0.2695,3.3984,0.9912000000000001,3.54
2020-01-24 15:00:00,3.39792,0.99106,3.5395,0.25872,0.07546,0.2695,3.1392,0.9156000000000001,3.27,3.57072,1.04146,3.7195,0.25872,0.07546,0.2695,3.312,0.966,3.45
2020-01-24 15:30:00,3.36912,0.9826600000000001,3.5095,0.25872,0.07546,0.2695,3.1104,0.9072,3.24,3.51312,1.02466,3.6595,0.25872,0.07546,0.2695,3.2544,0.9492,3.39
2020-01-24 16:00:00,3.34032,0.9742600000000001,3.4795,0.25872,0.07546,0.2695,3.0816,0.8988,3.21,3.46512,1.01066,3.6095,0.25872,0.07546,0.2695,3.2064,0.9352,3.34
2020-01-24 16:30:00,3.52272,1.02746,3.6695,0.25872,0.07546,0.2695,3.2640000000000002,0.9520000000000001,3.4,3.60912,1.05266,3.7595,0.25872,0.07546,0.2695,3.3504,0.9772000000000001,3.49
2020-01-24 17:00:00,3.8395200000000003,1.11986,3.9995000000000003,0.25872,0.07546,0.2695,3.5808,1.0444,3.73,3.85872,1.12546,4.0195,0.25872,0.07546,0.2695,3.6,1.05,3.75
2020-01-24 17:30:00,3.98352,1.16186,4.1495,0.25872,0.07546,0.2695,3.7248,1.0864,3.88,3.96432,1.15626,4.1295,0.25872,0.07546,0.2695,3.7056,1.0808,3.86
2020-01-24 18:00:00,3.9072,1.1396,4.07,0.2592,0.0756,0.27,3.648,1.064,3.8,3.8784,1.1312,4.04,0.2592,0.0756,0.27,3.6192,1.0556,3.77
2020-01-24 18:30:00,3.9072,1.1396,4.07,0.2592,0.0756,0.27,3.648,1.064,3.8,3.8784,1.1312,4.04,0.2592,0.0756,0.27,3.6192,1.0556,3.77
2020-01-24 19:00:00,3.76272,1.09746,3.9195,0.25872,0.07546,0.2695,3.504,1.022,3.65,3.72432,1.08626,3.8795,0.25872,0.07546,0.2695,3.4656000000000002,1.0108,3.61
2020-01-24 19:30:00,3.6384,1.0612,3.79,0.2592,0.0756,0.27,3.3792,0.9856,3.52,3.5904,1.0472,3.74,0.2592,0.0756,0.27,3.3312,0.9716,3.47
2020-01-24 20:00:00,3.4656000000000002,1.0108,3.61,0.2592,0.0756,0.27,3.2064,0.9352,3.34,3.4272,0.9996,3.5700000000000003,0.2592,0.0756,0.27,3.168,0.924,3.3
2020-01-24 20:30:00,3.3984,0.9912000000000001,3.54,0.2592,0.0756,0.27,3.1392,0.9156000000000001,3.27,3.3312,0.9716,3.47,0.2592,0.0756,0.27,3.072,0.896,3.2
2020-01-24 21:00:00,3.2256,0.9408000000000001,3.36,0.2592,0.0756,0.27,2.9664,0.8652000000000001,3.09,3.168,0.924,3.3,0.2592,0.0756,0.27,2.9088000000000003,0.8484,3.03
2020-01-24 21:30:00,3.024,0.882,3.15,0.2592,0.0756,0.27,2.7648,0.8064,2.88,2.9856,0.8708,3.11,0.2592,0.0756,0.27,2.7264,0.7952,2.84
2020-01-24 22:00:00,2.832,0.8260000000000001,2.95,0.2592,0.0756,0.27,2.5728,0.7504000000000001,2.68,2.7936,0.8148000000000001,2.91,0.2592,0.0756,0.27,2.5343999999999998,0.7392000000000001,2.64
2020-01-24 22:30:00,2.6304,0.7672,2.74,0.2592,0.0756,0.27,2.3712,0.6916,2.47,2.6016,0.7588,2.71,0.2592,0.0756,0.27,2.3424,0.6832,2.44
2020-01-24 23:00:00,2.448,0.714,2.55,0.2592,0.0756,0.27,2.1888,0.6384000000000001,2.2800000000000002,2.4384,0.7112,2.54,0.2592,0.0756,0.27,2.1792,0.6356,2.27
2020-01-24 23:30:00,2.2944,0.6692,2.39,0.2592,0.0756,0.27,2.0352,0.5936,2.12,2.2752,0.6636000000000001,2.37,0.2592,0.0756,0.27,2.016,0.588,2.1
2020-01-25 00:00:00,2.11248,0.61614,2.2005,0.25968,0.07574,0.2705,1.8528,0.5404,1.9300000000000002,2.08368,0.6077400000000001,2.1705,0.25968,0.07574,0.2705,1.824,0.532,1.9
2020-01-25 00:30:00,2.0832,0.6076,2.17,0.2592,0.0756,0.27,1.824,0.532,1.9,2.0736,0.6048,2.16,0.2592,0.0756,0.27,1.8144,0.5292,1.8900000000000001
2020-01-25 01:00:00,2.208,0.644,2.3,0.2592,0.0756,0.27,1.9488,0.5684,2.03,2.1888,0.6384000000000001,2.2800000000000002,0.2592,0.0756,0.27,1.9296000000000002,0.5628000000000001,2.01
2020-01-25 01:30:00,2.26608,0.6609400000000001,2.3605,0.25968,0.07574,0.2705,2.0064,0.5852,2.09,2.25648,0.6581400000000001,2.3505000000000003,0.25968,0.07574,0.2705,1.9968,0.5824,2.08
2020-01-25 02:00:00,2.20848,0.64414,2.3005,0.25968,0.07574,0.2705,1.9488,0.5684,2.03,2.20848,0.64414,2.3005,0.25968,0.07574,0.2705,1.9488,0.5684,2.03
2020-01-25 02:30:00,2.17968,0.6357400000000001,2.2705,0.25968,0.07574,0.2705,1.92,0.56,2.0,2.17008,0.6329400000000001,2.2605,0.25968,0.07574,0.2705,1.9104,0.5572,1.99
2020-01-25 03:00:00,2.1316800000000002,0.6217400000000001,2.2205,0.25968,0.07574,0.2705,1.8719999999999999,0.546,1.9500000000000002,2.1316800000000002,0.6217400000000001,2.2205,0.25968,0.07574,0.2705,1.8719999999999999,0.546,1.9500000000000002
2020-01-25 03:30:00,2.10288,0.61334,2.1905,0.25968,0.07574,0.2705,1.8432,0.5376000000000001,1.92,2.11248,0.61614,2.2005,0.25968,0.07574,0.2705,1.8528,0.5404,1.9300000000000002
2020-01-25 04:00:00,2.03568,0.59374,2.1205,0.25968,0.07574,0.2705,1.776,0.518,1.85,2.04528,0.5965400000000001,2.1305,0.25968,0.07574,0.2705,1.7856,0.5208,1.8599999999999999
2020-01-25 04:30:00,2.01648,0.58814,2.1005,0.25968,0.07574,0.2705,1.7568000000000001,0.5124000000000001,1.83,2.01648,0.58814,2.1005,0.25968,0.07574,0.2705,1.7568000000000001,0.5124000000000001,1.83
2020-01-25 05:00:00,2.01648,0.58814,2.1005,0.25968,0.07574,0.2705,1.7568000000000001,0.5124000000000001,1.83,2.01648,0.58814,2.1005,0.25968,0.07574,0.2705,1.7568000000000001,0.5124000000000001,1.83
2020-01-25 05:30:00,2.06448,0.60214,2.1505,0.25968,0.07574,0.2705,1.8048000000000002,0.5264,1.88,2.08368,0.6077400000000001,2.1705,0.25968,0.07574,0.2705,1.824,0.532,1.9
2020-01-25 06:00:00,2.12256,0.6190800000000001,2.211,0.26016,0.07588,0.271,1.8624,0.5432,1.94,2.13216,0.6218800000000001,2.221,0.26016,0.07588,0.271,1.8719999999999999,0.546,1.9500000000000002
2020-01-25 06:30:00,2.30448,0.6721400000000001,2.4005,0.25968,0.07574,0.2705,2.0448,0.5964,2.13,2.31408,0.6749400000000001,2.4105,0.25968,0.07574,0.2705,2.0544000000000002,0.5992000000000001,2.14
2020-01-25 07:00:00,2.44848,0.7141400000000001,2.5505,0.25968,0.07574,0.2705,2.1888,0.6384000000000001,2.2800000000000002,2.44848,0.7141400000000001,2.5505,0.25968,0.07574,0.2705,2.1888,0.6384000000000001,2.2800000000000002
2020-01-25 07:30:00,2.69808,0.7869400000000001,2.8105,0.25968,0.07574,0.2705,2.4384,0.7112,2.54,2.63088,0.76734,2.7405,0.25968,0.07574,0.2705,2.3712,0.6916,2.47
2020-01-25 08:00:00,2.84208,0.8289400000000001,2.9605,0.25968,0.07574,0.2705,2.5824,0.7532,2.69,2.77488,0.8093400000000001,2.8905000000000003,0.25968,0.07574,0.2705,2.5152,0.7336,2.62
2020-01-25 08:30:00,2.99568,0.8737400000000001,3.1205,0.25968,0.07574,0.2705,2.7359999999999998,0.798,2.85,2.92848,0.8541400000000001,3.0505,0.25968,0.07574,0.2705,2.6688,0.7784000000000001,2.7800000000000002
2020-01-25 09:00:00,3.19728,0.93254,3.3305,0.25968,0.07574,0.2705,2.9376,0.8568,3.06,3.11088,0.90734,3.2405,0.25968,0.07574,0.2705,2.8512,0.8316,2.9699999999999998
2020-01-25 09:30:00,3.27408,0.9549400000000001,3.4105,0.25968,0.07574,0.2705,3.0144,0.8792000000000001,3.14,3.20688,0.9353400000000001,3.3405,0.25968,0.07574,0.2705,2.9472,0.8596,3.07
2020-01-25 10:00:00,3.29328,0.9605400000000001,3.4305,0.25968,0.07574,0.2705,3.0336,0.8848,3.16,3.27408,0.9549400000000001,3.4105,0.25968,0.07574,0.2705,3.0144,0.8792000000000001,3.14
2020-01-25 10:30:00,3.2640000000000002,0.9520000000000001,3.4,0.2592,0.0756,0.27,3.0048,0.8764000000000001,3.13,3.2544,0.9492,3.39,0.2592,0.0756,0.27,2.9952,0.8736,3.12
2020-01-25 11:00:00,3.216,0.9380000000000001,3.35,0.2592,0.0756,0.27,2.9568000000000003,0.8624,3.08,3.1968,0.9324,3.33,0.2592,0.0756,0.27,2.9376,0.8568,3.06
2020-01-25 11:30:00,3.216,0.9380000000000001,3.35,0.2592,0.0756,0.27,2.9568000000000003,0.8624,3.08,3.1584,0.9212,3.29,0.2592,0.0756,0.27,2.8992,0.8456,3.02
2020-01-25 12:00:00,3.2448,0.9464,3.38,0.2592,0.0756,0.27,2.9856,0.8708,3.11,3.216,0.9380000000000001,3.35,0.2592,0.0756,0.27,2.9568000000000003,0.8624,3.08
2020-01-25 12:30:00,3.21648,0.9381400000000001,3.3505000000000003,0.25968,0.07574,0.2705,2.9568000000000003,0.8624,3.08,3.18768,0.9297400000000001,3.3205,0.25968,0.07574,0.2705,2.928,0.854,3.05
2020-01-25 13:00:00,3.25488,0.9493400000000001,3.3905,0.25968,0.07574,0.2705,2.9952,0.8736,3.12,3.21648,0.9381400000000001,3.3505000000000003,0.25968,0.07574,0.2705,2.9568000000000003,0.8624,3.08
2020-01-25 13:30:00,3.22608,0.9409400000000001,3.3605,0.25968,0.07574,0.2705,2.9664,0.8652000000000001,3.09,3.18768,0.9297400000000001,3.3205,0.25968,0.07574,0.2705,2.928,0.854,3.05
2020-01-25 14:00:00,3.20688,0.9353400000000001,3.3405,0.25968,0.07574,0.2705,2.9472,0.8596,3.07,3.17808,0.9269400000000001,3.3105,0.25968,0.07574,0.2705,2.9184,0.8512000000000001,3.04
2020-01-25 14:30:00,3.11088,0.90734,3.2405,0.25968,0.07574,0.2705,2.8512,0.8316,2.9699999999999998,3.09168,0.9017400000000001,3.2205,0.25968,0.07574,0.2705,2.832,0.8260000000000001,2.95
2020-01-25 15:00:00,3.1008,0.9044000000000001,3.23,0.2592,0.0756,0.27,2.8416,0.8288000000000001,2.96,3.0816,0.8988,3.21,0.2592,0.0756,0.27,2.8224,0.8232,2.94
2020-01-25 15:30:00,3.0816,0.8988,3.21,0.2592,0.0756,0.27,2.8224,0.8232,2.94,3.0816,0.8988,3.21,0.2592,0.0756,0.27,2.8224,0.8232,2.94
2020-01-25 16:00:00,3.1968,0.9324,3.33,0.2592,0.0756,0.27,2.9376,0.8568,3.06,3.1776,0.9268000000000001,3.31,0.2592,0.0756,0.27,2.9184,0.8512000000000001,3.04
2020-01-25 16:30:00,3.27408,0.9549400000000001,3.4105,0.25968,0.07574,0.2705,3.0144,0.8792000000000001,3.14,3.25488,0.9493400000000001,3.3905,0.25968,0.07574,0.2705,2.9952,0.8736,3.12
2020-01-25 17:00:00,3.5428800000000003,1.03334,3.6905,0.25968,0.07574,0.2705,3.2832,0.9576,3.42,3.51408,1.02494,3.6605,0.25968,0.07574,0.2705,3.2544,0.9492,3.39
2020-01-25 17:30:00,3.78288,1.10334,3.9405,0.25968,0.07574,0.2705,3.5232,1.0276,3.67,3.7444800000000003,1.09214,3.9005,0.25968,0.07574,0.2705,3.4848,1.0164,3.63
2020-01-25 18:00:00,3.8404800000000003,1.12014,4.0005,0.25968,0.07574,0.2705,3.5808,1.0444,3.73,3.77328,1.10054,3.9305,0.25968,0.07574,0.2705,3.5136000000000003,1.0248,3.66
2020-01-25 18:30:00,3.80208,1.10894,3.9605,0.25968,0.07574,0.2705,3.5423999999999998,1.0332,3.69,3.73488,1.08934,3.8905000000000003,0.25968,0.07574,0.2705,3.4752,1.0136,3.62
2020-01-25 19:00:00,3.6864,1.0752,3.84,0.2592,0.0756,0.27,3.4272,0.9996,3.5700000000000003,3.6384,1.0612,3.79,0.2592,0.0756,0.27,3.3792,0.9856,3.52
2020-01-25 19:30:00,3.456,1.008,3.6,0.2592,0.0756,0.27,3.1968,0.9324,3.33,3.4272,0.9996,3.5700000000000003,0.2592,0.0756,0.27,3.168,0.924,3.3
2020-01-25 20:00:00,3.28368,0.95774,3.4205,0.25968,0.07574,0.2705,3.024,0.882,3.15,3.24528,0.94654,3.3805,0.25968,0.07574,0.2705,2.9856,0.8708,3.11
2020-01-25 20:30:00,3.19728,0.93254,3.3305,0.25968,0.07574,0.2705,2.9376,0.8568,3.06,3.14928,0.91854,3.2805,0.25968,0.07574,0.2705,2.8896,0.8428,3.01
2020-01-25 21:00:00,3.08208,0.8989400000000001,3.2105,0.25968,0.07574,0.2705,2.8224,0.8232,2.94,3.03408,0.8849400000000001,3.1605,0.25968,0.07574,0.2705,2.7744,0.8092,2.89
2020-01-25 21:30:00,2.97648,0.86814,3.1005,0.25968,0.07574,0.2705,2.7168,0.7924,2.83,2.94768,0.8597400000000001,3.0705,0.25968,0.07574,0.2705,2.688,0.784,2.8
2020-01-25 22:00:00,2.8132800000000002,0.82054,2.9305,0.25968,0.07574,0.2705,2.5536,0.7448,2.66,2.7844800000000003,0.8121400000000001,2.9005,0.25968,0.07574,0.2705,2.5248,0.7364,2.63
2020-01-25 22:30:00,2.65008,0.7729400000000001,2.7605,0.25968,0.07574,0.2705,2.3904,0.6972,2.49,2.64048,0.77014,2.7505,0.25968,0.07574,0.2705,2.3808,0.6944,2.48
2020-01-25 23:00:00,2.4288,0.7084,2.5300000000000002,0.2592,0.0756,0.27,2.1696,0.6328,2.26,2.4192,0.7056,2.52,0.2592,0.0756,0.27,2.16,0.63,2.25
2020-01-25 23:30:00,2.3712,0.6916,2.47,0.2592,0.0756,0.27,2.112,0.616,2.2,2.3904,0.6972,2.49,0.2592,0.0756,0.27,2.1312,0.6216,2.22
2020-01-26 00:00:00,2.2752,0.6636000000000001,2.37,0.2592,0.0756,0.27,2.016,0.588,2.1,2.2944,0.6692,2.39,0.2592,0.0756,0.27,2.0352,0.5936,2.12
2020-01-26 00:30:00,2.2464,0.6552,2.34,0.2592,0.0756,0.27,1.9872,0.5796,2.07,2.2656,0.6608,2.36,0.2592,0.0756,0.27,2.0064,0.5852,2.09
2020-01-26 01:00:00,2.3328,0.6804,2.43,0.2592,0.0756,0.27,2.0736,0.6048,2.16,2.3616,0.6888000000000001,2.46,0.2592,0.0756,0.27,2.1024,0.6132000000000001,2.19
2020-01-26 01:30:00,2.3616,0.6888000000000001,2.46,0.2592,0.0756,0.27,2.1024,0.6132000000000001,2.19,2.4,0.7000000000000001,2.5,0.2592,0.0756,0.27,2.1408,0.6244000000000001,2.23
2020-01-26 02:00:00,2.2368,0.6524,2.33,0.2592,0.0756,0.27,1.9776,0.5768,2.06,2.2560000000000002,0.658,2.35,0.2592,0.0756,0.27,1.9968,0.5824,2.08
2020-01-26 02:30:00,2.1312,0.6216,2.22,0.2592,0.0756,0.27,1.8719999999999999,0.546,1.9500000000000002,2.1216,0.6188,2.21,0.2592,0.0756,0.27,1.8624,0.5432,1.94
2020-01-26 03:00:00,2.0832,0.6076,2.17,0.2592,0.0756,0.27,1.824,0.532,1.9,2.0736,0.6048,2.16,0.2592,0.0756,0.27,1.8144,0.5292,1.8900000000000001
2020-01-26 03:30:00,2.0256,0.5908,2.11,0.2592,0.0756,0.27,1.7664,0.5152,1.8399999999999999,2.0256,0.5908,2.11,0.2592,0.0756,0.27,1.7664,0.5152,1.8399999999999999
2020-01-26 04:00:00,1.9776,0.5768,2.06,0.2592,0.0756,0.27,1.7184,0.5012,1.79,1.9776,0.5768,2.06,0.2592,0.0756,0.27,1.7184,0.5012,1.79
2020-01-26 04:30:00,1.9488,0.5684,2.03,0.2592,0.0756,0.27,1.6896,0.4928,1.76,1.9488,0.5684,2.03,0.2592,0.0756,0.27,1.6896,0.4928,1.76
2020-01-26 05:00:00,1.9392,0.5656,2.02,0.2592,0.0756,0.27,1.6800000000000002,0.49,1.75,1.9488,0.5684,2.03,0.2592,0.0756,0.27,1.6896,0.4928,1.76
2020-01-26 05:30:00,1.9584000000000001,0.5712,2.04,0.2592,0.0756,0.27,1.6992,0.49560000000000004,1.77,1.968,0.5740000000000001,2.05,0.2592,0.0756,0.27,1.7088,0.4984,1.78
2020-01-26 06:00:00,1.9776,0.5768,2.06,0.2592,0.0756,0.27,1.7184,0.5012,1.79,1.9776,0.5768,2.06,0.2592,0.0756,0.27,1.7184,0.5012,1.79
2020-01-26 06:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.2592,0.0756,0.27,1.9296000000000002,0.5628000000000001,2.01,2.2272,0.6496000000000001,2.32,0.2592,0.0756,0.27,1.968,0.5740000000000001,2.05
2020-01-26 07:00:00,2.2752,0.6636000000000001,2.37,0.2592,0.0756,0.27,2.016,0.588,2.1,2.3136,0.6748000000000001,2.41,0.2592,0.0756,0.27,2.0544000000000002,0.5992000000000001,2.14
2020-01-26 07:30:00,2.4384,0.7112,2.54,0.2592,0.0756,0.27,2.1792,0.6356,2.27,2.4288,0.7084,2.5300000000000002,0.2592,0.0756,0.27,2.1696,0.6328,2.26
2020-01-26 08:00:00,2.55408,0.74494,2.6605,0.25968,0.07574,0.2705,2.2944,0.6692,2.39,2.52528,0.7365400000000001,2.6305,0.25968,0.07574,0.2705,2.2656,0.6608,2.36
2020-01-26 08:30:00,2.7359999999999998,0.798,2.85,0.2592,0.0756,0.27,2.4768,0.7224,2.58,2.6976,0.7868,2.81,0.2592,0.0756,0.27,2.4384,0.7112,2.54
2020-01-26 09:00:00,2.784,0.812,2.9,0.2592,0.0756,0.27,2.5248,0.7364,2.63,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.2592,0.0756,0.27,2.448,0.714,2.55
2020-01-26 09:30:00,2.9856,0.8708,3.11,0.2592,0.0756,0.27,2.7264,0.7952,2.84,2.9472,0.8596,3.07,0.2592,0.0756,0.27,2.688,0.784,2.8
2020-01-26 10:00:00,2.9856,0.8708,3.11,0.2592,0.0756,0.27,2.7264,0.7952,2.84,2.9376,0.8568,3.06,0.2592,0.0756,0.27,2.6784,0.7812,2.79
2020-01-26 10:30:00,2.9275200000000003,0.8538600000000001,3.0495,0.25872,0.07546,0.2695,2.6688,0.7784000000000001,2.7800000000000002,2.81232,0.8202600000000001,2.9295,0.25872,0.07546,0.2695,2.5536,0.7448,2.66
2020-01-26 11:00:00,3.01392,0.8790600000000001,3.1395,0.25872,0.07546,0.2695,2.7552,0.8036000000000001,2.87,2.9083200000000002,0.84826,3.0295,0.25872,0.07546,0.2695,2.6496,0.7728,2.76
2020-01-26 11:30:00,3.04224,0.8873200000000001,3.169,0.25824,0.07532000000000001,0.269,2.784,0.812,2.9,2.94624,0.8593200000000001,3.069,0.25824,0.07532000000000001,0.269,2.688,0.784,2.8
2020-01-26 12:00:00,3.22464,0.94052,3.359,0.25824,0.07532000000000001,0.269,2.9664,0.8652000000000001,3.09,3.13824,0.91532,3.269,0.25824,0.07532000000000001,0.269,2.88,0.84,3.0
2020-01-26 12:30:00,3.40752,0.9938600000000001,3.5495,0.25872,0.07546,0.2695,3.1488,0.9184,3.2800000000000002,3.34992,0.97706,3.4895,0.25872,0.07546,0.2695,3.0912,0.9016000000000001,3.22
2020-01-26 13:00:00,3.37872,0.9854600000000001,3.5195,0.25872,0.07546,0.2695,3.12,0.91,3.25,3.29232,0.9602600000000001,3.4295,0.25872,0.07546,0.2695,3.0336,0.8848,3.16
2020-01-26 13:30:00,3.41712,0.9966600000000001,3.5595,0.25872,0.07546,0.2695,3.1584,0.9212,3.29,3.32112,0.9686600000000001,3.4595000000000002,0.25872,0.07546,0.2695,3.0624,0.8932,3.19
2020-01-26 14:00:00,3.3407999999999998,0.9744,3.48,0.2592,0.0756,0.27,3.0816,0.8988,3.21,3.2640000000000002,0.9520000000000001,3.4,0.2592,0.0756,0.27,3.0048,0.8764000000000001,3.13
2020-01-26 14:30:00,3.36,0.98,3.5,0.2592,0.0756,0.27,3.1008,0.9044000000000001,3.23,3.2832,0.9576,3.42,0.2592,0.0756,0.27,3.024,0.882,3.15
2020-01-26 15:00:00,3.2928,0.9604,3.43,0.2592,0.0756,0.27,3.0336,0.8848,3.16,3.216,0.9380000000000001,3.35,0.2592,0.0756,0.27,2.9568000000000003,0.8624,3.08
2020-01-26 15:30:00,3.30192,0.96306,3.4395,0.25872,0.07546,0.2695,3.0432,0.8876000000000001,3.17,3.23472,0.9434600000000001,3.3695,0.25872,0.07546,0.2695,2.976,0.868,3.1
2020-01-26 16:00:00,3.33072,0.9714600000000001,3.4695,0.25872,0.07546,0.2695,3.072,0.896,3.2,3.26352,0.95186,3.3995,0.25872,0.07546,0.2695,3.0048,0.8764000000000001,3.13
2020-01-26 16:30:00,3.4944,1.0192,3.64,0.2592,0.0756,0.27,3.2352,0.9436,3.37,3.456,1.008,3.6,0.2592,0.0756,0.27,3.1968,0.9324,3.33
2020-01-26 17:00:00,3.70512,1.08066,3.8595,0.25872,0.07546,0.2695,3.4464,1.0052,3.59,3.67632,1.07226,3.8295,0.25872,0.07546,0.2695,3.4176,0.9968,3.56
2020-01-26 17:30:00,3.82032,1.11426,3.9795,0.25872,0.07546,0.2695,3.5616,1.0388,3.71,3.77232,1.10026,3.9295,0.25872,0.07546,0.2695,3.5136000000000003,1.0248,3.66
2020-01-26 18:00:00,3.7632,1.0976,3.92,0.2592,0.0756,0.27,3.504,1.022,3.65,3.7152000000000003,1.0836000000000001,3.87,0.2592,0.0756,0.27,3.456,1.008,3.6
2020-01-26 18:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.2592,0.0756,0.27,3.408,0.994,3.55,3.6288,1.0584,3.7800000000000002,0.2592,0.0756,0.27,3.3696,0.9828,3.51
2020-01-26 19:00:00,3.5428800000000003,1.03334,3.6905,0.25968,0.07574,0.2705,3.2832,0.9576,3.42,3.50448,1.02214,3.6505,0.25968,0.07574,0.2705,3.2448,0.9464,3.38
2020-01-26 19:30:00,3.40896,0.99428,3.551,0.26016,0.07588,0.271,3.1488,0.9184,3.2800000000000002,3.39936,0.99148,3.541,0.26016,0.07588,0.271,3.1392,0.9156000000000001,3.27
2020-01-26 20:00:00,3.28416,0.9578800000000001,3.421,0.26016,0.07588,0.271,3.024,0.882,3.15,3.27456,0.95508,3.411,0.26016,0.07588,0.271,3.0144,0.8792000000000001,3.14
2020-01-26 20:30:00,3.23712,0.9441600000000001,3.372,0.26112,0.07616,0.272,2.976,0.868,3.1,3.20832,0.93576,3.342,0.26112,0.07616,0.272,2.9472,0.8596,3.07
2020-01-26 21:00:00,3.10272,0.9049600000000001,3.232,0.26112,0.07616,0.272,2.8416,0.8288000000000001,2.96,3.07392,0.89656,3.202,0.26112,0.07616,0.272,2.8128,0.8204,2.93
2020-01-26 21:30:00,2.98752,0.87136,3.112,0.26112,0.07616,0.272,2.7264,0.7952,2.84,2.9683200000000003,0.8657600000000001,3.092,0.26112,0.07616,0.272,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-01-26 22:00:00,2.80512,0.8181600000000001,2.922,0.26112,0.07616,0.272,2.544,0.742,2.65,2.7955200000000002,0.8153600000000001,2.912,0.26112,0.07616,0.272,2.5343999999999998,0.7392000000000001,2.64
2020-01-26 22:30:00,2.58432,0.7537600000000001,2.692,0.26112,0.07616,0.272,2.3232,0.6776,2.42,2.57472,0.7509600000000001,2.682,0.26112,0.07616,0.272,2.3136,0.6748000000000001,2.41
2020-01-26 23:00:00,2.3928000000000003,0.6979000000000001,2.4925,0.2616,0.0763,0.2725,2.1312,0.6216,2.22,2.4024,0.7007,2.5025,0.2616,0.0763,0.2725,2.1408,0.6244000000000001,2.23
2020-01-26 23:30:00,2.1912,0.6391,2.2825,0.2616,0.0763,0.2725,1.9296000000000002,0.5628000000000001,2.01,2.1912,0.6391,2.2825,0.2616,0.0763,0.2725,1.9296000000000002,0.5628000000000001,2.01
2020-01-27 00:00:00,2.05632,0.5997600000000001,2.142,0.26112,0.07616,0.272,1.7952,0.5236000000000001,1.87,2.05632,0.5997600000000001,2.142,0.26112,0.07616,0.272,1.7952,0.5236000000000001,1.87
2020-01-27 00:30:00,2.0568,0.5999,2.1425,0.2616,0.0763,0.2725,1.7952,0.5236000000000001,1.87,2.0664,0.6027,2.1525,0.2616,0.0763,0.2725,1.8048000000000002,0.5264,1.88
2020-01-27 01:00:00,2.1907200000000002,0.6389600000000001,2.282,0.26112,0.07616,0.272,1.9296000000000002,0.5628000000000001,2.01,2.1907200000000002,0.6389600000000001,2.282,0.26112,0.07616,0.272,1.9296000000000002,0.5628000000000001,2.01
2020-01-27 01:30:00,2.35392,0.6865600000000001,2.452,0.26112,0.07616,0.272,2.0928,0.6104,2.18,2.3923200000000002,0.69776,2.492,0.26112,0.07616,0.272,2.1312,0.6216,2.22
2020-01-27 02:00:00,2.33376,0.6806800000000001,2.431,0.26016,0.07588,0.271,2.0736,0.6048,2.16,2.38176,0.6946800000000001,2.481,0.26016,0.07588,0.271,2.1216,0.6188,2.21
2020-01-27 02:30:00,2.33376,0.6806800000000001,2.431,0.26016,0.07588,0.271,2.0736,0.6048,2.16,2.37216,0.69188,2.471,0.26016,0.07588,0.271,2.112,0.616,2.2
2020-01-27 03:00:00,2.32416,0.67788,2.421,0.26016,0.07588,0.271,2.064,0.602,2.15,2.37216,0.69188,2.471,0.26016,0.07588,0.271,2.112,0.616,2.2
2020-01-27 03:30:00,2.28576,0.66668,2.3810000000000002,0.26016,0.07588,0.271,2.0256,0.5908,2.11,2.35296,0.68628,2.451,0.26016,0.07588,0.271,2.0928,0.6104,2.18
2020-01-27 04:00:00,2.27568,0.6637400000000001,2.3705,0.25968,0.07574,0.2705,2.016,0.588,2.1,2.34288,0.6833400000000001,2.4405,0.25968,0.07574,0.2705,2.0832,0.6076,2.17
2020-01-27 04:30:00,2.25648,0.6581400000000001,2.3505000000000003,0.25968,0.07574,0.2705,1.9968,0.5824,2.08,2.30448,0.6721400000000001,2.4005,0.25968,0.07574,0.2705,2.0448,0.5964,2.13
2020-01-27 05:00:00,2.23728,0.65254,2.3305,0.25968,0.07574,0.2705,1.9776,0.5768,2.06,2.29488,0.66934,2.3905,0.25968,0.07574,0.2705,2.0352,0.5936,2.12
2020-01-27 05:30:00,2.17008,0.6329400000000001,2.2605,0.25968,0.07574,0.2705,1.9104,0.5572,1.99,2.20848,0.64414,2.3005,0.25968,0.07574,0.2705,1.9488,0.5684,2.03
2020-01-27 06:00:00,2.28528,0.66654,2.3805,0.25968,0.07574,0.2705,2.0256,0.5908,2.11,2.34288,0.6833400000000001,2.4405,0.25968,0.07574,0.2705,2.0832,0.6076,2.17
2020-01-27 06:30:00,2.59248,0.75614,2.7005,0.25968,0.07574,0.2705,2.3328,0.6804,2.43,2.63088,0.76734,2.7405,0.25968,0.07574,0.2705,2.3712,0.6916,2.47
2020-01-27 07:00:00,2.92896,0.85428,3.051,0.26016,0.07588,0.271,2.6688,0.7784000000000001,2.7800000000000002,2.95776,0.8626800000000001,3.081,0.26016,0.07588,0.271,2.6976,0.7868,2.81
2020-01-27 07:30:00,3.34176,0.9746800000000001,3.481,0.26016,0.07588,0.271,3.0816,0.8988,3.21,3.3705600000000002,0.9830800000000001,3.511,0.26016,0.07588,0.271,3.1104,0.9072,3.24
2020-01-27 08:00:00,3.56304,1.03922,3.7115,0.26064000000000004,0.07602,0.2715,3.3024,0.9632000000000001,3.44,3.58224,1.04482,3.7315,0.26064000000000004,0.07602,0.2715,3.3216,0.9688,3.46
2020-01-27 08:30:00,3.64896,1.0642800000000001,3.801,0.26016,0.07588,0.271,3.3888,0.9884000000000001,3.5300000000000002,3.68736,1.07548,3.841,0.26016,0.07588,0.271,3.4272,0.9996,3.5700000000000003
2020-01-27 09:00:00,3.65856,1.06708,3.811,0.26016,0.07588,0.271,3.3984,0.9912000000000001,3.54,3.6681600000000003,1.06988,3.821,0.26016,0.07588,0.271,3.408,0.994,3.55
2020-01-27 09:30:00,3.65856,1.06708,3.811,0.26016,0.07588,0.271,3.3984,0.9912000000000001,3.54,3.72576,1.08668,3.8810000000000002,0.26016,0.07588,0.271,3.4656000000000002,1.0108,3.61
2020-01-27 10:00:00,3.62976,1.05868,3.781,0.26016,0.07588,0.271,3.3696,0.9828,3.51,3.64896,1.0642800000000001,3.801,0.26016,0.07588,0.271,3.3888,0.9884000000000001,3.5300000000000002
2020-01-27 10:30:00,3.5808,1.0444,3.73,0.2592,0.0756,0.27,3.3216,0.9688,3.46,3.4944,1.0192,3.64,0.2592,0.0756,0.27,3.2352,0.9436,3.37
2020-01-27 11:00:00,3.4848,1.0164,3.63,0.2592,0.0756,0.27,3.2256,0.9408000000000001,3.36,3.3792,0.9856,3.52,0.2592,0.0756,0.27,3.12,0.91,3.25
2020-01-27 11:30:00,3.4464,1.0052,3.59,0.2592,0.0756,0.27,3.1872,0.9296000000000001,3.32,3.3024,0.9632000000000001,3.44,0.2592,0.0756,0.27,3.0432,0.8876000000000001,3.17
2020-01-27 12:00:00,3.4368,1.0024,3.58,0.2592,0.0756,0.27,3.1776,0.9268000000000001,3.31,3.312,0.966,3.45,0.2592,0.0756,0.27,3.0528,0.8904000000000001,3.18
2020-01-27 12:30:00,3.39792,0.99106,3.5395,0.25872,0.07546,0.2695,3.1392,0.9156000000000001,3.27,3.31152,0.96586,3.4495,0.25872,0.07546,0.2695,3.0528,0.8904000000000001,3.18
2020-01-27 13:00:00,3.3984,0.9912000000000001,3.54,0.2592,0.0756,0.27,3.1392,0.9156000000000001,3.27,3.3888,0.9884000000000001,3.5300000000000002,0.2592,0.0756,0.27,3.1296,0.9128000000000001,3.26
2020-01-27 13:30:00,3.46512,1.01066,3.6095,0.25872,0.07546,0.2695,3.2064,0.9352,3.34,3.4363200000000003,1.00226,3.5795,0.25872,0.07546,0.2695,3.1776,0.9268000000000001,3.31
2020-01-27 14:00:00,3.52272,1.02746,3.6695,0.25872,0.07546,0.2695,3.2640000000000002,0.9520000000000001,3.4,3.53232,1.03026,3.6795,0.25872,0.07546,0.2695,3.2736,0.9548000000000001,3.41
2020-01-27 14:30:00,3.4752,1.0136,3.62,0.2592,0.0756,0.27,3.216,0.9380000000000001,3.35,3.456,1.008,3.6,0.2592,0.0756,0.27,3.1968,0.9324,3.33
2020-01-27 15:00:00,3.5136000000000003,1.0248,3.66,0.2592,0.0756,0.27,3.2544,0.9492,3.39,3.5136000000000003,1.0248,3.66,0.2592,0.0756,0.27,3.2544,0.9492,3.39
2020-01-27 15:30:00,3.5136000000000003,1.0248,3.66,0.2592,0.0756,0.27,3.2544,0.9492,3.39,3.504,1.022,3.65,0.2592,0.0756,0.27,3.2448,0.9464,3.38
2020-01-27 16:00:00,3.58128,1.04454,3.7305,0.25968,0.07574,0.2705,3.3216,0.9688,3.46,3.5908800000000003,1.04734,3.7405,0.25968,0.07574,0.2705,3.3312,0.9716,3.47
2020-01-27 16:30:00,3.83088,1.11734,3.9905,0.25968,0.07574,0.2705,3.5712,1.0416,3.7199999999999998,3.83088,1.11734,3.9905,0.25968,0.07574,0.2705,3.5712,1.0416,3.7199999999999998
2020-01-27 17:00:00,4.04208,1.17894,4.2105,0.25968,0.07574,0.2705,3.7824,1.1032,3.94,4.05168,1.18174,4.2205,0.25968,0.07574,0.2705,3.792,1.106,3.95
2020-01-27 17:30:00,4.22544,1.23242,4.4015,0.26064000000000004,0.07602,0.2715,3.9648,1.1564,4.13,4.21584,1.22962,4.3915,0.26064000000000004,0.07602,0.2715,3.9552,1.1536,4.12
2020-01-27 18:00:00,4.17744,1.21842,4.3515,0.26064000000000004,0.07602,0.2715,3.9168000000000003,1.1424,4.08,4.17744,1.21842,4.3515,0.26064000000000004,0.07602,0.2715,3.9168000000000003,1.1424,4.08
2020-01-27 18:30:00,4.11072,1.19896,4.282,0.26112,0.07616,0.272,3.8496,1.1228,4.01,4.10112,1.1961600000000001,4.272,0.26112,0.07616,0.272,3.84,1.12,4.0
2020-01-27 19:00:00,3.98592,1.16256,4.152,0.26112,0.07616,0.272,3.7248,1.0864,3.88,3.9763200000000003,1.15976,4.142,0.26112,0.07616,0.272,3.7152000000000003,1.0836000000000001,3.87
2020-01-27 19:30:00,3.83232,1.11776,3.992,0.26112,0.07616,0.272,3.5712,1.0416,3.7199999999999998,3.83232,1.11776,3.992,0.26112,0.07616,0.272,3.5712,1.0416,3.7199999999999998
2020-01-27 20:00:00,3.65952,1.06736,3.8120000000000003,0.26112,0.07616,0.272,3.3984,0.9912000000000001,3.54,3.66912,1.07016,3.822,0.26112,0.07616,0.272,3.408,0.994,3.55
2020-01-27 20:30:00,3.53472,1.03096,3.682,0.26112,0.07616,0.272,3.2736,0.9548000000000001,3.41,3.50592,1.02256,3.652,0.26112,0.07616,0.272,3.2448,0.9464,3.38
2020-01-27 21:00:00,3.37104,0.9832200000000001,3.5115,0.26064000000000004,0.07602,0.2715,3.1104,0.9072,3.24,3.34224,0.9748200000000001,3.4815,0.26064000000000004,0.07602,0.2715,3.0816,0.8988,3.21
2020-01-27 21:30:00,3.15072,0.9189600000000001,3.282,0.26112,0.07616,0.272,2.8896,0.8428,3.01,3.12192,0.91056,3.252,0.26112,0.07616,0.272,2.8608000000000002,0.8344,2.98
2020-01-27 22:00:00,2.95872,0.8629600000000001,3.082,0.26112,0.07616,0.272,2.6976,0.7868,2.81,2.91072,0.84896,3.032,0.26112,0.07616,0.272,2.6496,0.7728,2.76
2020-01-27 22:30:00,2.72784,0.7956200000000001,2.8415,0.26064000000000004,0.07602,0.2715,2.4672,0.7196,2.5700000000000003,2.69904,0.78722,2.8115,0.26064000000000004,0.07602,0.2715,2.4384,0.7112,2.54
2020-01-27 23:00:00,2.50704,0.7312200000000001,2.6115,0.26064000000000004,0.07602,0.2715,2.2464,0.6552,2.34,2.4878400000000003,0.72562,2.5915,0.26064000000000004,0.07602,0.2715,2.2272,0.6496000000000001,2.32
2020-01-27 23:30:00,2.3155200000000002,0.6753600000000001,2.412,0.26112,0.07616,0.272,2.0544000000000002,0.5992000000000001,2.14,2.29632,0.66976,2.392,0.26112,0.07616,0.272,2.0352,0.5936,2.12
2020-01-28 00:00:00,2.17104,0.63322,2.2615,0.26064000000000004,0.07602,0.2715,1.9104,0.5572,1.99,2.15184,0.6276200000000001,2.2415,0.26064000000000004,0.07602,0.2715,1.8912,0.5516,1.97
2020-01-28 00:30:00,2.26704,0.66122,2.3615,0.26064000000000004,0.07602,0.2715,2.0064,0.5852,2.09,2.27664,0.66402,2.3715,0.26064000000000004,0.07602,0.2715,2.016,0.588,2.1
2020-01-28 01:00:00,2.41104,0.7032200000000001,2.5115,0.26064000000000004,0.07602,0.2715,2.1504,0.6272,2.24,2.44944,0.71442,2.5515,0.26064000000000004,0.07602,0.2715,2.1888,0.6384000000000001,2.2800000000000002
2020-01-28 01:30:00,2.33424,0.6808200000000001,2.4314999999999998,0.26064000000000004,0.07602,0.2715,2.0736,0.6048,2.16,2.32464,0.6780200000000001,2.4215,0.26064000000000004,0.07602,0.2715,2.064,0.602,2.15
2020-01-28 02:00:00,2.22864,0.65002,2.3215,0.26064000000000004,0.07602,0.2715,1.968,0.5740000000000001,2.05,2.21904,0.64722,2.3115,0.26064000000000004,0.07602,0.2715,1.9584000000000001,0.5712,2.04
2020-01-28 02:30:00,2.20944,0.6444200000000001,2.3015,0.26064000000000004,0.07602,0.2715,1.9488,0.5684,2.03,2.19984,0.6416200000000001,2.2915,0.26064000000000004,0.07602,0.2715,1.9392,0.5656,2.02
2020-01-28 03:00:00,2.16144,0.6304200000000001,2.2515,0.26064000000000004,0.07602,0.2715,1.9008,0.5544,1.98,2.17104,0.63322,2.2615,0.26064000000000004,0.07602,0.2715,1.9104,0.5572,1.99
2020-01-28 03:30:00,2.15184,0.6276200000000001,2.2415,0.26064000000000004,0.07602,0.2715,1.8912,0.5516,1.97,2.16144,0.6304200000000001,2.2515,0.26064000000000004,0.07602,0.2715,1.9008,0.5544,1.98
2020-01-28 04:00:00,2.11344,0.6164200000000001,2.2015000000000002,0.26064000000000004,0.07602,0.2715,1.8528,0.5404,1.9300000000000002,2.12304,0.6192200000000001,2.2115,0.26064000000000004,0.07602,0.2715,1.8624,0.5432,1.94
2020-01-28 04:30:00,2.07552,0.60536,2.162,0.26112,0.07616,0.272,1.8144,0.5292,1.8900000000000001,2.08512,0.60816,2.172,0.26112,0.07616,0.272,1.824,0.532,1.9
2020-01-28 05:00:00,2.10432,0.6137600000000001,2.192,0.26112,0.07616,0.272,1.8432,0.5376000000000001,1.92,2.12352,0.61936,2.212,0.26112,0.07616,0.272,1.8624,0.5432,1.94
2020-01-28 05:30:00,2.17152,0.63336,2.262,0.26112,0.07616,0.272,1.9104,0.5572,1.99,2.20032,0.64176,2.292,0.26112,0.07616,0.272,1.9392,0.5656,2.02
2020-01-28 06:00:00,2.27712,0.6641600000000001,2.372,0.26112,0.07616,0.272,2.016,0.588,2.1,2.29632,0.66976,2.392,0.26112,0.07616,0.272,2.0352,0.5936,2.12
2020-01-28 06:30:00,2.59392,0.75656,2.702,0.26112,0.07616,0.272,2.3328,0.6804,2.43,2.59392,0.75656,2.702,0.26112,0.07616,0.272,2.3328,0.6804,2.43
2020-01-28 07:00:00,2.9496,0.8603000000000001,3.0725,0.2616,0.0763,0.2725,2.688,0.784,2.8,2.9784,0.8687,3.1025,0.2616,0.0763,0.2725,2.7168,0.7924,2.83
2020-01-28 07:30:00,3.36192,0.9805600000000001,3.502,0.26112,0.07616,0.272,3.1008,0.9044000000000001,3.23,3.39072,0.9889600000000001,3.532,0.26112,0.07616,0.272,3.1296,0.9128000000000001,3.26
2020-01-28 08:00:00,3.54432,1.03376,3.692,0.26112,0.07616,0.272,3.2832,0.9576,3.42,3.56352,1.03936,3.7119999999999997,0.26112,0.07616,0.272,3.3024,0.9632000000000001,3.44
2020-01-28 08:30:00,3.56352,1.03936,3.7119999999999997,0.26112,0.07616,0.272,3.3024,0.9632000000000001,3.44,3.56352,1.03936,3.7119999999999997,0.26112,0.07616,0.272,3.3024,0.9632000000000001,3.44
2020-01-28 09:00:00,3.65952,1.06736,3.8120000000000003,0.26112,0.07616,0.272,3.3984,0.9912000000000001,3.54,3.65952,1.06736,3.8120000000000003,0.26112,0.07616,0.272,3.3984,0.9912000000000001,3.54
2020-01-28 09:30:00,3.59232,1.04776,3.742,0.26112,0.07616,0.272,3.3312,0.9716,3.47,3.58272,1.04496,3.732,0.26112,0.07616,0.272,3.3216,0.9688,3.46
2020-01-28 10:00:00,3.59184,1.04762,3.7415000000000003,0.26064000000000004,0.07602,0.2715,3.3312,0.9716,3.47,3.54384,1.03362,3.6915,0.26064000000000004,0.07602,0.2715,3.2832,0.9576,3.42
2020-01-28 10:30:00,3.66864,1.07002,3.8215,0.26064000000000004,0.07602,0.2715,3.408,0.994,3.55,3.65904,1.06722,3.8115,0.26064000000000004,0.07602,0.2715,3.3984,0.9912000000000001,3.54
2020-01-28 11:00:00,3.73632,1.08976,3.892,0.26112,0.07616,0.272,3.4752,1.0136,3.62,3.7267200000000003,1.08696,3.882,0.26112,0.07616,0.272,3.4656000000000002,1.0108,3.61
2020-01-28 11:30:00,3.68832,1.07576,3.842,0.26112,0.07616,0.272,3.4272,0.9996,3.5700000000000003,3.64992,1.06456,3.802,0.26112,0.07616,0.272,3.3888,0.9884000000000001,3.5300000000000002
2020-01-28 12:00:00,3.51456,1.02508,3.661,0.26016,0.07588,0.271,3.2544,0.9492,3.39,3.38976,0.9886800000000001,3.531,0.26016,0.07588,0.271,3.1296,0.9128000000000001,3.26
2020-01-28 12:30:00,3.37968,0.9857400000000001,3.5205,0.25968,0.07574,0.2705,3.12,0.91,3.25,3.30288,0.9633400000000001,3.4405,0.25968,0.07574,0.2705,3.0432,0.8876000000000001,3.17
2020-01-28 13:00:00,3.4656000000000002,1.0108,3.61,0.2592,0.0756,0.27,3.2064,0.9352,3.34,3.36,0.98,3.5,0.2592,0.0756,0.27,3.1008,0.9044000000000001,3.23
2020-01-28 13:30:00,3.4656000000000002,1.0108,3.61,0.2592,0.0756,0.27,3.2064,0.9352,3.34,3.1968,0.9324,3.33,0.2592,0.0756,0.27,2.9376,0.8568,3.06
2020-01-28 14:00:00,3.4656000000000002,1.0108,3.61,0.2592,0.0756,0.27,3.2064,0.9352,3.34,3.2352,0.9436,3.37,0.2592,0.0756,0.27,2.976,0.868,3.1
2020-01-28 14:30:00,3.6384,1.0612,3.79,0.2592,0.0756,0.27,3.3792,0.9856,3.52,3.4944,1.0192,3.64,0.2592,0.0756,0.27,3.2352,0.9436,3.37
2020-01-28 15:00:00,3.6384,1.0612,3.79,0.2592,0.0756,0.27,3.3792,0.9856,3.52,3.4944,1.0192,3.64,0.2592,0.0756,0.27,3.2352,0.9436,3.37
2020-01-28 15:30:00,3.65808,1.06694,3.8105,0.25968,0.07574,0.2705,3.3984,0.9912000000000001,3.54,3.57168,1.04174,3.7205,0.25968,0.07574,0.2705,3.312,0.966,3.45
2020-01-28 16:00:00,3.63984,1.06162,3.7915,0.26064000000000004,0.07602,0.2715,3.3792,0.9856,3.52,3.57264,1.04202,3.7215,0.26064000000000004,0.07602,0.2715,3.312,0.966,3.45
2020-01-28 16:30:00,3.73536,1.08948,3.891,0.26016,0.07588,0.271,3.4752,1.0136,3.62,3.67776,1.07268,3.831,0.26016,0.07588,0.271,3.4176,0.9968,3.56
2020-01-28 17:00:00,3.96624,1.15682,4.1315,0.26064000000000004,0.07602,0.2715,3.7056,1.0808,3.86,3.9470400000000003,1.15122,4.1115,0.26064000000000004,0.07602,0.2715,3.6864,1.0752,3.84
2020-01-28 17:30:00,4.18704,1.22122,4.3615,0.26064000000000004,0.07602,0.2715,3.9264,1.1452,4.09,4.12944,1.20442,4.3015,0.26064000000000004,0.07602,0.2715,3.8688000000000002,1.1284,4.03
2020-01-28 18:00:00,4.11936,1.20148,4.291,0.26016,0.07588,0.271,3.8592,1.1256,4.02,4.09056,1.1930800000000001,4.261,0.26016,0.07588,0.271,3.8304,1.1172,3.99
2020-01-28 18:30:00,4.01424,1.17082,4.1815,0.26064000000000004,0.07602,0.2715,3.7536,1.0948,3.91,3.98544,1.16242,4.1515,0.26064000000000004,0.07602,0.2715,3.7248,1.0864,3.88
2020-01-28 19:00:00,3.9470400000000003,1.15122,4.1115,0.26064000000000004,0.07602,0.2715,3.6864,1.0752,3.84,3.88944,1.13442,4.0515,0.26064000000000004,0.07602,0.2715,3.6288,1.0584,3.7800000000000002
2020-01-28 19:30:00,3.82224,1.11482,3.9815,0.26064000000000004,0.07602,0.2715,3.5616,1.0388,3.71,3.77424,1.10082,3.9314999999999998,0.26064000000000004,0.07602,0.2715,3.5136000000000003,1.0248,3.66
2020-01-28 20:00:00,3.6201600000000003,1.05588,3.771,0.26016,0.07588,0.271,3.36,0.98,3.5,3.5721600000000002,1.04188,3.721,0.26016,0.07588,0.271,3.312,0.966,3.45
2020-01-28 20:30:00,3.63024,1.05882,3.7815000000000003,0.26064000000000004,0.07602,0.2715,3.3696,0.9828,3.51,3.57264,1.04202,3.7215,0.26064000000000004,0.07602,0.2715,3.312,0.966,3.45
2020-01-28 21:00:00,3.4958400000000003,1.01962,3.6415,0.26064000000000004,0.07602,0.2715,3.2352,0.9436,3.37,3.42864,1.00002,3.5715,0.26064000000000004,0.07602,0.2715,3.168,0.924,3.3
2020-01-28 21:30:00,3.35184,0.97762,3.4915000000000003,0.26064000000000004,0.07602,0.2715,3.0912,0.9016000000000001,3.22,3.27504,0.9552200000000001,3.4115,0.26064000000000004,0.07602,0.2715,3.0144,0.8792000000000001,3.14
2020-01-28 22:00:00,3.10224,0.9048200000000001,3.2315,0.26064000000000004,0.07602,0.2715,2.8416,0.8288000000000001,2.96,3.03504,0.8852200000000001,3.1615,0.26064000000000004,0.07602,0.2715,2.7744,0.8092,2.89
2020-01-28 22:30:00,2.86224,0.8348200000000001,2.9815,0.26064000000000004,0.07602,0.2715,2.6016,0.7588,2.71,2.79504,0.8152200000000001,2.9115,0.26064000000000004,0.07602,0.2715,2.5343999999999998,0.7392000000000001,2.64
2020-01-28 23:00:00,2.63184,0.7676200000000001,2.7415000000000003,0.26064000000000004,0.07602,0.2715,2.3712,0.6916,2.47,2.59344,0.7564200000000001,2.7015000000000002,0.26064000000000004,0.07602,0.2715,2.3328,0.6804,2.43
2020-01-28 23:30:00,2.41104,0.7032200000000001,2.5115,0.26064000000000004,0.07602,0.2715,2.1504,0.6272,2.24,2.38224,0.6948200000000001,2.4815,0.26064000000000004,0.07602,0.2715,2.1216,0.6188,2.21
2020-01-29 00:00:00,2.26704,0.66122,2.3615,0.26064000000000004,0.07602,0.2715,2.0064,0.5852,2.09,2.2382400000000002,0.6528200000000001,2.3315,0.26064000000000004,0.07602,0.2715,1.9776,0.5768,2.06
2020-01-29 00:30:00,2.26704,0.66122,2.3615,0.26064000000000004,0.07602,0.2715,2.0064,0.5852,2.09,2.20944,0.6444200000000001,2.3015,0.26064000000000004,0.07602,0.2715,1.9488,0.5684,2.03
2020-01-29 01:00:00,2.36304,0.68922,2.4615,0.26064000000000004,0.07602,0.2715,2.1024,0.6132000000000001,2.19,2.31504,0.67522,2.4115,0.26064000000000004,0.07602,0.2715,2.0544000000000002,0.5992000000000001,2.14
2020-01-29 01:30:00,2.47776,0.7226800000000001,2.581,0.26016,0.07588,0.271,2.2176,0.6468,2.31,2.47776,0.7226800000000001,2.581,0.26016,0.07588,0.271,2.2176,0.6468,2.31
2020-01-29 02:00:00,2.44896,0.71428,2.551,0.26016,0.07588,0.271,2.1888,0.6384000000000001,2.2800000000000002,2.45856,0.71708,2.561,0.26016,0.07588,0.271,2.1984,0.6412,2.29
2020-01-29 02:30:00,2.44896,0.71428,2.551,0.26016,0.07588,0.271,2.1888,0.6384000000000001,2.2800000000000002,2.45856,0.71708,2.561,0.26016,0.07588,0.271,2.1984,0.6412,2.29
2020-01-29 03:00:00,2.4105600000000003,0.70308,2.511,0.26016,0.07588,0.271,2.1504,0.6272,2.24,2.44896,0.71428,2.551,0.26016,0.07588,0.271,2.1888,0.6384000000000001,2.2800000000000002
2020-01-29 03:30:00,2.39136,0.6974800000000001,2.491,0.26016,0.07588,0.271,2.1312,0.6216,2.22,2.42976,0.7086800000000001,2.531,0.26016,0.07588,0.271,2.1696,0.6328,2.26
2020-01-29 04:00:00,2.38176,0.6946800000000001,2.481,0.26016,0.07588,0.271,2.1216,0.6188,2.21,2.43936,0.7114800000000001,2.541,0.26016,0.07588,0.271,2.1792,0.6356,2.27
2020-01-29 04:30:00,2.40096,0.70028,2.501,0.26016,0.07588,0.271,2.1408,0.6244000000000001,2.23,2.43936,0.7114800000000001,2.541,0.26016,0.07588,0.271,2.1792,0.6356,2.27
2020-01-29 05:00:00,2.37264,0.6920200000000001,2.4715,0.26064000000000004,0.07602,0.2715,2.112,0.616,2.2,2.43024,0.70882,2.5315,0.26064000000000004,0.07602,0.2715,2.1696,0.6328,2.26
2020-01-29 05:30:00,2.40144,0.70042,2.5015,0.26064000000000004,0.07602,0.2715,2.1408,0.6244000000000001,2.23,2.46864,0.7200200000000001,2.5715,0.26064000000000004,0.07602,0.2715,2.208,0.644,2.3
2020-01-29 06:00:00,2.5166399999999998,0.73402,2.6215,0.26064000000000004,0.07602,0.2715,2.2560000000000002,0.658,2.35,2.59344,0.7564200000000001,2.7015000000000002,0.26064000000000004,0.07602,0.2715,2.3328,0.6804,2.43
2020-01-29 06:30:00,2.81424,0.8208200000000001,2.9314999999999998,0.26064000000000004,0.07602,0.2715,2.5536,0.7448,2.66,2.8430400000000002,0.8292200000000001,2.9615,0.26064000000000004,0.07602,0.2715,2.5824,0.7532,2.69
2020-01-29 07:00:00,3.14016,0.91588,3.271,0.26016,0.07588,0.271,2.88,0.84,3.0,3.15936,0.9214800000000001,3.291,0.26016,0.07588,0.271,2.8992,0.8456,3.02
2020-01-29 07:30:00,3.4958400000000003,1.01962,3.6415,0.26064000000000004,0.07602,0.2715,3.2352,0.9436,3.37,3.50544,1.02242,3.6515,0.26064000000000004,0.07602,0.2715,3.2448,0.9464,3.38
