Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-29 08:00:00,3.70704,1.08122,3.8615,0.26064000000000004,0.07602,0.2715,3.4464,1.0052,3.59,3.70704,1.08122,3.8615,0.26064000000000004,0.07602,0.2715,3.4464,1.0052,3.59
2020-01-29 08:30:00,3.78384,1.10362,3.9415,0.26064000000000004,0.07602,0.2715,3.5232,1.0276,3.67,3.77424,1.10082,3.9314999999999998,0.26064000000000004,0.07602,0.2715,3.5136000000000003,1.0248,3.66
2020-01-29 09:00:00,3.70656,1.08108,3.8609999999999998,0.26016,0.07588,0.271,3.4464,1.0052,3.59,3.69696,1.07828,3.851,0.26016,0.07588,0.271,3.4368,1.0024,3.58
2020-01-29 09:30:00,3.7454400000000003,1.09242,3.9015,0.26064000000000004,0.07602,0.2715,3.4848,1.0164,3.63,3.6974400000000003,1.07842,3.8515,0.26064000000000004,0.07602,0.2715,3.4368,1.0024,3.58
2020-01-29 10:00:00,3.60096,1.05028,3.751,0.26016,0.07588,0.271,3.3407999999999998,0.9744,3.48,3.5721600000000002,1.04188,3.721,0.26016,0.07588,0.271,3.312,0.966,3.45
2020-01-29 10:30:00,3.66768,1.06974,3.8205,0.25968,0.07574,0.2705,3.408,0.994,3.55,3.5428800000000003,1.03334,3.6905,0.25968,0.07574,0.2705,3.2832,0.9576,3.42
2020-01-29 11:00:00,3.60912,1.05266,3.7595,0.25872,0.07546,0.2695,3.3504,0.9772000000000001,3.49,3.48432,1.01626,3.6295,0.25872,0.07546,0.2695,3.2256,0.9408000000000001,3.36
2020-01-29 11:30:00,3.46512,1.01066,3.6095,0.25872,0.07546,0.2695,3.2064,0.9352,3.34,3.4363200000000003,1.00226,3.5795,0.25872,0.07546,0.2695,3.1776,0.9268000000000001,3.31
2020-01-29 12:00:00,3.45552,1.00786,3.5995,0.25872,0.07546,0.2695,3.1968,0.9324,3.33,3.16752,0.9238600000000001,3.2995,0.25872,0.07546,0.2695,2.9088000000000003,0.8484,3.03
2020-01-29 12:30:00,3.49392,1.01906,3.6395,0.25872,0.07546,0.2695,3.2352,0.9436,3.37,3.35952,0.9798600000000001,3.4995,0.25872,0.07546,0.2695,3.1008,0.9044000000000001,3.23
2020-01-29 13:00:00,3.41664,0.9965200000000001,3.559,0.25824,0.07532000000000001,0.269,3.1584,0.9212,3.29,3.34944,0.9769200000000001,3.489,0.25824,0.07532000000000001,0.269,3.0912,0.9016000000000001,3.22
2020-01-29 13:30:00,3.45504,1.00772,3.599,0.25824,0.07532000000000001,0.269,3.1968,0.9324,3.33,3.34944,0.9769200000000001,3.489,0.25824,0.07532000000000001,0.269,3.0912,0.9016000000000001,3.22
2020-01-29 14:00:00,3.46512,1.01066,3.6095,0.25872,0.07546,0.2695,3.2064,0.9352,3.34,3.37872,0.9854600000000001,3.5195,0.25872,0.07546,0.2695,3.12,0.91,3.25
2020-01-29 14:30:00,3.49392,1.01906,3.6395,0.25872,0.07546,0.2695,3.2352,0.9436,3.37,3.33072,0.9714600000000001,3.4695,0.25872,0.07546,0.2695,3.072,0.896,3.2
2020-01-29 15:00:00,3.58032,1.04426,3.7295,0.25872,0.07546,0.2695,3.3216,0.9688,3.46,3.49392,1.01906,3.6395,0.25872,0.07546,0.2695,3.2352,0.9436,3.37
2020-01-29 15:30:00,3.58992,1.04706,3.7395,0.25872,0.07546,0.2695,3.3312,0.9716,3.47,3.50352,1.02186,3.6495,0.25872,0.07546,0.2695,3.2448,0.9464,3.38
2020-01-29 16:00:00,3.55152,1.03586,3.6995,0.25872,0.07546,0.2695,3.2928,0.9604,3.43,3.48432,1.01626,3.6295,0.25872,0.07546,0.2695,3.2256,0.9408000000000001,3.36
2020-01-29 16:30:00,3.66672,1.06946,3.8195,0.25872,0.07546,0.2695,3.408,0.994,3.55,3.62832,1.05826,3.7795,0.25872,0.07546,0.2695,3.3696,0.9828,3.51
2020-01-29 17:00:00,3.94512,1.15066,4.1095,0.25872,0.07546,0.2695,3.6864,1.0752,3.84,3.91632,1.14226,4.0795,0.25872,0.07546,0.2695,3.6576,1.0668,3.81
2020-01-29 17:30:00,4.16592,1.21506,4.3395,0.25872,0.07546,0.2695,3.9072,1.1396,4.07,4.12752,1.20386,4.2995,0.25872,0.07546,0.2695,3.8688000000000002,1.1284,4.03
2020-01-29 18:00:00,4.13712,1.20666,4.3095,0.25872,0.07546,0.2695,3.8784,1.1312,4.04,4.09872,1.19546,4.2695,0.25872,0.07546,0.2695,3.84,1.12,4.0
2020-01-29 18:30:00,4.06032,1.18426,4.2295,0.25872,0.07546,0.2695,3.8016,1.1088,3.96,4.02192,1.17306,4.1895,0.25872,0.07546,0.2695,3.7632,1.0976,3.92
2020-01-29 19:00:00,3.98352,1.16186,4.1495,0.25872,0.07546,0.2695,3.7248,1.0864,3.88,3.95472,1.15346,4.1195,0.25872,0.07546,0.2695,3.696,1.078,3.85
2020-01-29 19:30:00,3.76272,1.09746,3.9195,0.25872,0.07546,0.2695,3.504,1.022,3.65,3.70512,1.08066,3.8595,0.25872,0.07546,0.2695,3.4464,1.0052,3.59
2020-01-29 20:00:00,3.6379200000000003,1.06106,3.7895000000000003,0.25872,0.07546,0.2695,3.3792,0.9856,3.52,3.48432,1.01626,3.6295,0.25872,0.07546,0.2695,3.2256,0.9408000000000001,3.36
2020-01-29 20:30:00,3.6379200000000003,1.06106,3.7895000000000003,0.25872,0.07546,0.2695,3.3792,0.9856,3.52,3.48432,1.01626,3.6295,0.25872,0.07546,0.2695,3.2256,0.9408000000000001,3.36
2020-01-29 21:00:00,3.41712,0.9966600000000001,3.5595,0.25872,0.07546,0.2695,3.1584,0.9212,3.29,3.26352,0.95186,3.3995,0.25872,0.07546,0.2695,3.0048,0.8764000000000001,3.13
2020-01-29 21:30:00,3.18672,0.9294600000000001,3.3195,0.25872,0.07546,0.2695,2.928,0.854,3.05,3.08112,0.8986600000000001,3.2095000000000002,0.25872,0.07546,0.2695,2.8224,0.8232,2.94
2020-01-29 22:00:00,3.02352,0.8818600000000001,3.1495,0.25872,0.07546,0.2695,2.7648,0.8064,2.88,2.91792,0.85106,3.0395,0.25872,0.07546,0.2695,2.6592000000000002,0.7756000000000001,2.77
2020-01-29 22:30:00,2.76432,0.8062600000000001,2.8795,0.25872,0.07546,0.2695,2.5056000000000003,0.7308,2.61,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.25872,0.07546,0.2695,2.4192,0.7056,2.52
2020-01-29 23:00:00,2.55312,0.7446600000000001,2.6595,0.25872,0.07546,0.2695,2.2944,0.6692,2.39,2.49552,0.7278600000000001,2.5995,0.25872,0.07546,0.2695,2.2368,0.6524,2.33
2020-01-29 23:30:00,2.39952,0.69986,2.4995,0.25872,0.07546,0.2695,2.1408,0.6244000000000001,2.23,2.35152,0.68586,2.4495,0.25872,0.07546,0.2695,2.0928,0.6104,2.18
2020-01-30 00:00:00,2.21712,0.64666,2.3095,0.25872,0.07546,0.2695,1.9584000000000001,0.5712,2.04,2.16912,0.63266,2.2595,0.25872,0.07546,0.2695,1.9104,0.5572,1.99
2020-01-30 00:30:00,2.20752,0.6438600000000001,2.2995,0.25872,0.07546,0.2695,1.9488,0.5684,2.03,2.16912,0.63266,2.2595,0.25872,0.07546,0.2695,1.9104,0.5572,1.99
2020-01-30 01:00:00,2.28432,0.6662600000000001,2.3795,0.25872,0.07546,0.2695,2.0256,0.5908,2.11,2.23632,0.6522600000000001,2.3295,0.25872,0.07546,0.2695,1.9776,0.5768,2.06
2020-01-30 01:30:00,2.30352,0.67186,2.3995,0.25872,0.07546,0.2695,2.0448,0.5964,2.13,2.27472,0.66346,2.3695,0.25872,0.07546,0.2695,2.016,0.588,2.1
2020-01-30 02:00:00,2.24592,0.6550600000000001,2.3395,0.25872,0.07546,0.2695,1.9872,0.5796,2.07,2.23632,0.6522600000000001,2.3295,0.25872,0.07546,0.2695,1.9776,0.5768,2.06
2020-01-30 02:30:00,2.21712,0.64666,2.3095,0.25872,0.07546,0.2695,1.9584000000000001,0.5712,2.04,2.22672,0.64946,2.3195,0.25872,0.07546,0.2695,1.968,0.5740000000000001,2.05
2020-01-30 03:00:00,2.18832,0.63826,2.2795,0.25872,0.07546,0.2695,1.9296000000000002,0.5628000000000001,2.01,2.20752,0.6438600000000001,2.2995,0.25872,0.07546,0.2695,1.9488,0.5684,2.03
2020-01-30 03:30:00,2.14032,0.62426,2.2295,0.25872,0.07546,0.2695,1.8816000000000002,0.5488000000000001,1.96,2.15952,0.6298600000000001,2.2495,0.25872,0.07546,0.2695,1.9008,0.5544,1.98
2020-01-30 04:00:00,2.13072,0.62146,2.2195,0.25872,0.07546,0.2695,1.8719999999999999,0.546,1.9500000000000002,2.13072,0.62146,2.2195,0.25872,0.07546,0.2695,1.8719999999999999,0.546,1.9500000000000002
2020-01-30 04:30:00,2.14032,0.62426,2.2295,0.25872,0.07546,0.2695,1.8816000000000002,0.5488000000000001,1.96,2.14032,0.62426,2.2295,0.25872,0.07546,0.2695,1.8816000000000002,0.5488000000000001,1.96
2020-01-30 05:00:00,2.13072,0.62146,2.2195,0.25872,0.07546,0.2695,1.8719999999999999,0.546,1.9500000000000002,2.14032,0.62426,2.2295,0.25872,0.07546,0.2695,1.8816000000000002,0.5488000000000001,1.96
2020-01-30 05:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.2592,0.0756,0.27,1.9296000000000002,0.5628000000000001,2.01,2.1984,0.6412,2.29,0.2592,0.0756,0.27,1.9392,0.5656,2.02
2020-01-30 06:00:00,2.2944,0.6692,2.39,0.2592,0.0756,0.27,2.0352,0.5936,2.12,2.3136,0.6748000000000001,2.41,0.2592,0.0756,0.27,2.0544000000000002,0.5992000000000001,2.14
2020-01-30 06:30:00,2.7359999999999998,0.798,2.85,0.2592,0.0756,0.27,2.4768,0.7224,2.58,2.8416,0.8288000000000001,2.96,0.2592,0.0756,0.27,2.5824,0.7532,2.69
2020-01-30 07:00:00,3.00528,0.8765400000000001,3.1305,0.25968,0.07574,0.2705,2.7456,0.8008000000000001,2.86,3.10128,0.9045400000000001,3.2305,0.25968,0.07574,0.2705,2.8416,0.8288000000000001,2.96
2020-01-30 07:30:00,3.38928,0.9885400000000001,3.5305,0.25968,0.07574,0.2705,3.1296,0.9128000000000001,3.26,3.39888,0.9913400000000001,3.5404999999999998,0.25968,0.07574,0.2705,3.1392,0.9156000000000001,3.27
2020-01-30 08:00:00,3.60048,1.05014,3.7505,0.25968,0.07574,0.2705,3.3407999999999998,0.9744,3.48,3.61968,1.05574,3.7705,0.25968,0.07574,0.2705,3.36,0.98,3.5
2020-01-30 08:30:00,3.59232,1.04776,3.742,0.23232000000000003,0.06776,0.242,3.36,0.98,3.5,3.62112,1.05616,3.7720000000000002,0.23232000000000003,0.06776,0.242,3.3888,0.9884000000000001,3.5300000000000002
2020-01-30 09:00:00,3.47088,1.01234,3.6155,0.16848000000000002,0.04914,0.17550000000000002,3.3024,0.9632000000000001,3.44,3.49968,1.02074,3.6455,0.16848000000000002,0.04914,0.17550000000000002,3.3312,0.9716,3.47
2020-01-30 09:30:00,3.49632,1.01976,3.642,0.21312,0.06216000000000001,0.222,3.2832,0.9576,3.42,3.5251200000000003,1.02816,3.672,0.21312,0.06216000000000001,0.222,3.312,0.966,3.45
2020-01-30 10:00:00,3.56256,1.03908,3.711,0.26016,0.07588,0.271,3.3024,0.9632000000000001,3.44,3.5721600000000002,1.04188,3.721,0.26016,0.07588,0.271,3.312,0.966,3.45
2020-01-30 10:30:00,3.53232,1.03026,3.6795,0.25872,0.07546,0.2695,3.2736,0.9548000000000001,3.41,3.52272,1.02746,3.6695,0.25872,0.07546,0.2695,3.2640000000000002,0.9520000000000001,3.4
2020-01-30 11:00:00,3.5136000000000003,1.0248,3.66,0.2592,0.0756,0.27,3.2544,0.9492,3.39,3.456,1.008,3.6,0.2592,0.0756,0.27,3.1968,0.9324,3.33
2020-01-30 11:30:00,3.50352,1.02186,3.6495,0.25872,0.07546,0.2695,3.2448,0.9464,3.38,3.44592,1.00506,3.5895,0.25872,0.07546,0.2695,3.1872,0.9296000000000001,3.32
2020-01-30 12:00:00,3.48432,1.01626,3.6295,0.25872,0.07546,0.2695,3.2256,0.9408000000000001,3.36,3.48432,1.01626,3.6295,0.25872,0.07546,0.2695,3.2256,0.9408000000000001,3.36
2020-01-30 12:30:00,3.50352,1.02186,3.6495,0.25872,0.07546,0.2695,3.2448,0.9464,3.38,3.55152,1.03586,3.6995,0.25872,0.07546,0.2695,3.2928,0.9604,3.43
2020-01-30 13:00:00,3.47424,1.01332,3.6189999999999998,0.25824,0.07532000000000001,0.269,3.216,0.9380000000000001,3.35,3.41664,0.9965200000000001,3.559,0.25824,0.07532000000000001,0.269,3.1584,0.9212,3.29
2020-01-30 13:30:00,3.50304,1.02172,3.649,0.25824,0.07532000000000001,0.269,3.2448,0.9464,3.38,3.49344,1.01892,3.6390000000000002,0.25824,0.07532000000000001,0.269,3.2352,0.9436,3.37
2020-01-30 14:00:00,3.52224,1.02732,3.669,0.25824,0.07532000000000001,0.269,3.2640000000000002,0.9520000000000001,3.4,3.50304,1.02172,3.649,0.25824,0.07532000000000001,0.269,3.2448,0.9464,3.38
2020-01-30 14:30:00,3.53184,1.03012,3.6790000000000003,0.25824,0.07532000000000001,0.269,3.2736,0.9548000000000001,3.41,3.49344,1.01892,3.6390000000000002,0.25824,0.07532000000000001,0.269,3.2352,0.9436,3.37
2020-01-30 15:00:00,3.54144,1.03292,3.689,0.25824,0.07532000000000001,0.269,3.2832,0.9576,3.42,3.49344,1.01892,3.6390000000000002,0.25824,0.07532000000000001,0.269,3.2352,0.9436,3.37
2020-01-30 15:30:00,3.45504,1.00772,3.599,0.25824,0.07532000000000001,0.269,3.1968,0.9324,3.33,3.38784,0.9881200000000001,3.529,0.25824,0.07532000000000001,0.269,3.1296,0.9128000000000001,3.26
2020-01-30 16:00:00,3.49968,1.02074,3.6455,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.2256,0.9408000000000001,3.36,3.42288,0.9983400000000001,3.5655,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.1488,0.9184,3.2800000000000002
2020-01-30 16:30:00,3.528,1.029,3.675,0.2832,0.0826,0.295,3.2448,0.9464,3.38,3.4992,1.0206,3.645,0.2832,0.0826,0.295,3.216,0.9380000000000001,3.35
2020-01-30 17:00:00,3.7104,1.0822,3.865,0.2832,0.0826,0.295,3.4272,0.9996,3.5700000000000003,3.7008,1.0794,3.855,0.2832,0.0826,0.295,3.4176,0.9968,3.56
2020-01-30 17:30:00,3.9504,1.1522000000000001,4.115,0.2832,0.0826,0.295,3.6672000000000002,1.0696,3.8200000000000003,3.9216,1.1438,4.085,0.2832,0.0826,0.295,3.6384,1.0612,3.79
2020-01-30 18:00:00,3.96,1.155,4.125,0.2832,0.0826,0.295,3.6768,1.0724,3.83,3.9312,1.1466,4.095,0.2832,0.0826,0.295,3.648,1.064,3.8
2020-01-30 18:30:00,3.8928000000000003,1.1354,4.055,0.2832,0.0826,0.295,3.6096,1.0528,3.76,3.8928000000000003,1.1354,4.055,0.2832,0.0826,0.295,3.6096,1.0528,3.76
2020-01-30 19:00:00,3.76752,1.09886,3.9245,0.28272,0.08246,0.29450000000000004,3.4848,1.0164,3.63,3.73872,1.09046,3.8945,0.28272,0.08246,0.29450000000000004,3.456,1.008,3.6
2020-01-30 19:30:00,3.7099200000000003,1.08206,3.8645,0.28272,0.08246,0.29450000000000004,3.4272,0.9996,3.5700000000000003,3.6619200000000003,1.06806,3.8145,0.28272,0.08246,0.29450000000000004,3.3792,0.9856,3.52
2020-01-30 20:00:00,3.56592,1.04006,3.7145,0.28272,0.08246,0.29450000000000004,3.2832,0.9576,3.42,3.50832,1.02326,3.6545,0.28272,0.08246,0.29450000000000004,3.2256,0.9408000000000001,3.36
2020-01-30 20:30:00,3.4224,0.9982000000000001,3.565,0.2832,0.0826,0.295,3.1392,0.9156000000000001,3.27,3.3552,0.9786,3.495,0.2832,0.0826,0.295,3.072,0.896,3.2
2020-01-30 21:00:00,3.3648,0.9814,3.505,0.2832,0.0826,0.295,3.0816,0.8988,3.21,3.2976,0.9618000000000001,3.435,0.2832,0.0826,0.295,3.0144,0.8792000000000001,3.14
2020-01-30 21:30:00,3.1632,0.9226000000000001,3.295,0.2832,0.0826,0.295,2.88,0.84,3.0,3.1248,0.9114000000000001,3.255,0.2832,0.0826,0.295,2.8416,0.8288000000000001,2.96
2020-01-30 22:00:00,2.952,0.861,3.075,0.2832,0.0826,0.295,2.6688,0.7784000000000001,2.7800000000000002,2.9232,0.8526,3.045,0.2832,0.0826,0.295,2.64,0.77,2.75
2020-01-30 22:30:00,2.6832000000000003,0.7826000000000001,2.795,0.2832,0.0826,0.295,2.4,0.7000000000000001,2.5,2.6448,0.7714000000000001,2.755,0.2832,0.0826,0.295,2.3616,0.6888000000000001,2.46
2020-01-30 23:00:00,2.46288,0.7183400000000001,2.5655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1792,0.6356,2.27,2.41488,0.7043400000000001,2.5155000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1312,0.6216,2.22
2020-01-30 23:30:00,2.26128,0.65954,2.3555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9776,0.5768,2.06,2.23248,0.65114,2.3255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9488,0.5684,2.03
2020-01-31 00:00:00,2.14608,0.62594,2.2355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8624,0.5432,1.94,2.10768,0.6147400000000001,2.1955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.824,0.532,1.9
2020-01-31 00:30:00,2.10768,0.6147400000000001,2.1955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.824,0.532,1.9,2.08848,0.60914,2.1755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8048000000000002,0.5264,1.88
2020-01-31 01:00:00,2.2032,0.6426000000000001,2.295,0.2832,0.0826,0.295,1.92,0.56,2.0,2.1648,0.6314000000000001,2.255,0.2832,0.0826,0.295,1.8816000000000002,0.5488000000000001,1.96
2020-01-31 01:30:00,2.27088,0.66234,2.3655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9872,0.5796,2.07,2.24208,0.6539400000000001,2.3355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9584000000000001,0.5712,2.04
2020-01-31 02:00:00,2.21328,0.64554,2.3055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9296000000000002,0.5628000000000001,2.01,2.18448,0.63714,2.2755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9008,0.5544,1.98
2020-01-31 02:30:00,2.19408,0.6399400000000001,2.2855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9104,0.5572,1.99,2.16528,0.6315400000000001,2.2555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8816000000000002,0.5488000000000001,1.96
2020-01-31 03:00:00,2.14608,0.62594,2.2355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8624,0.5432,1.94,2.13648,0.62314,2.2255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8528,0.5404,1.9300000000000002
2020-01-31 03:30:00,2.13696,0.6232800000000001,2.226,0.28416,0.08288000000000001,0.296,1.8528,0.5404,1.9300000000000002,2.12736,0.62048,2.216,0.28416,0.08288000000000001,0.296,1.8432,0.5376000000000001,1.92
2020-01-31 04:00:00,2.09808,0.61194,2.1855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8144,0.5292,1.8900000000000001,2.07888,0.6063400000000001,2.1655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7952,0.5236000000000001,1.87
2020-01-31 04:30:00,2.09808,0.61194,2.1855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8144,0.5292,1.8900000000000001,2.08848,0.60914,2.1755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8048000000000002,0.5264,1.88
2020-01-31 05:00:00,2.08848,0.60914,2.1755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8048000000000002,0.5264,1.88,2.08848,0.60914,2.1755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8048000000000002,0.5264,1.88
2020-01-31 05:30:00,2.19408,0.6399400000000001,2.2855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9104,0.5572,1.99,2.21328,0.64554,2.3055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9296000000000002,0.5628000000000001,2.01
2020-01-31 06:00:00,2.3572800000000003,0.68754,2.4555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0736,0.6048,2.16,2.37648,0.6931400000000001,2.4755000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0928,0.6104,2.18
2020-01-31 06:30:00,2.58768,0.7547400000000001,2.6955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.304,0.672,2.4,2.57808,0.75194,2.6855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2944,0.6692,2.39
2020-01-31 07:00:00,2.9140800000000002,0.84994,3.0355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6304,0.7672,2.74,2.93328,0.8555400000000001,3.0555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6496,0.7728,2.76
2020-01-31 07:30:00,3.34608,0.97594,3.4855,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0624,0.8932,3.19,3.3652800000000003,0.9815400000000001,3.5055,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0816,0.8988,3.21
2020-01-31 08:00:00,3.5183999999999997,1.0262,3.665,0.2832,0.0826,0.295,3.2352,0.9436,3.37,3.528,1.029,3.675,0.2832,0.0826,0.295,3.2448,0.9464,3.38
2020-01-31 08:30:00,3.48,1.015,3.625,0.2832,0.0826,0.295,3.1968,0.9324,3.33,3.4896000000000003,1.0178,3.635,0.2832,0.0826,0.295,3.2064,0.9352,3.34
2020-01-31 09:00:00,3.528,1.029,3.675,0.2832,0.0826,0.295,3.2448,0.9464,3.38,3.5183999999999997,1.0262,3.665,0.2832,0.0826,0.295,3.2352,0.9436,3.37
2020-01-31 09:30:00,3.5568,1.0374,3.705,0.2832,0.0826,0.295,3.2736,0.9548000000000001,3.41,3.5568,1.0374,3.705,0.2832,0.0826,0.295,3.2736,0.9548000000000001,3.41
2020-01-31 10:00:00,3.528,1.029,3.675,0.2832,0.0826,0.295,3.2448,0.9464,3.38,3.5183999999999997,1.0262,3.665,0.2832,0.0826,0.295,3.2352,0.9436,3.37
2020-01-31 10:30:00,3.5856,1.0458,3.735,0.2832,0.0826,0.295,3.3024,0.9632000000000001,3.44,3.5856,1.0458,3.735,0.2832,0.0826,0.295,3.3024,0.9632000000000001,3.44
2020-01-31 11:00:00,3.53712,1.03166,3.6845,0.28272,0.08246,0.29450000000000004,3.2544,0.9492,3.39,3.52752,1.02886,3.6745,0.28272,0.08246,0.29450000000000004,3.2448,0.9464,3.38
2020-01-31 11:30:00,3.55632,1.03726,3.7045,0.28272,0.08246,0.29450000000000004,3.2736,0.9548000000000001,3.41,3.54672,1.03446,3.6945,0.28272,0.08246,0.29450000000000004,3.2640000000000002,0.9520000000000001,3.4
2020-01-31 12:00:00,3.58512,1.04566,3.7345,0.28272,0.08246,0.29450000000000004,3.3024,0.9632000000000001,3.44,3.57552,1.04286,3.7245,0.28272,0.08246,0.29450000000000004,3.2928,0.9604,3.43
2020-01-31 12:30:00,3.58512,1.04566,3.7345,0.28272,0.08246,0.29450000000000004,3.3024,0.9632000000000001,3.44,3.59472,1.04846,3.7445,0.28272,0.08246,0.29450000000000004,3.312,0.966,3.45
2020-01-31 13:00:00,3.46992,1.01206,3.6145,0.28272,0.08246,0.29450000000000004,3.1872,0.9296000000000001,3.32,3.59472,1.04846,3.7445,0.28272,0.08246,0.29450000000000004,3.312,0.966,3.45
2020-01-31 13:30:00,3.44064,1.00352,3.584,0.28224000000000005,0.08232,0.294,3.1584,0.9212,3.29,3.56544,1.03992,3.714,0.28224000000000005,0.08232,0.294,3.2832,0.9576,3.42
2020-01-31 14:00:00,3.4603200000000003,1.00926,3.6045,0.28272,0.08246,0.29450000000000004,3.1776,0.9268000000000001,3.31,3.60432,1.05126,3.7545,0.28272,0.08246,0.29450000000000004,3.3216,0.9688,3.46
2020-01-31 14:30:00,3.37344,0.9839200000000001,3.5140000000000002,0.28224000000000005,0.08232,0.294,3.0912,0.9016000000000001,3.22,3.44064,1.00352,3.584,0.28224000000000005,0.08232,0.294,3.1584,0.9212,3.29
2020-01-31 15:00:00,3.26784,0.9531200000000001,3.404,0.28224000000000005,0.08232,0.294,2.9856,0.8708,3.11,3.30624,0.9643200000000001,3.444,0.28224000000000005,0.08232,0.294,3.024,0.882,3.15
2020-01-31 15:30:00,3.25824,0.95032,3.394,0.28224000000000005,0.08232,0.294,2.976,0.868,3.1,3.25824,0.95032,3.394,0.28224000000000005,0.08232,0.294,2.976,0.868,3.1
2020-01-31 16:00:00,3.31584,0.9671200000000001,3.454,0.28224000000000005,0.08232,0.294,3.0336,0.8848,3.16,3.37344,0.9839200000000001,3.5140000000000002,0.28224000000000005,0.08232,0.294,3.0912,0.9016000000000001,3.22
2020-01-31 16:30:00,3.45984,1.00912,3.604,0.28224000000000005,0.08232,0.294,3.1776,0.9268000000000001,3.31,3.50784,1.02312,3.654,0.28224000000000005,0.08232,0.294,3.2256,0.9408000000000001,3.36
2020-01-31 17:00:00,3.7862400000000003,1.10432,3.944,0.28224000000000005,0.08232,0.294,3.504,1.022,3.65,3.80544,1.10992,3.964,0.28224000000000005,0.08232,0.294,3.5232,1.0276,3.67
2020-01-31 17:30:00,3.99744,1.16592,4.164,0.28224000000000005,0.08232,0.294,3.7152000000000003,1.0836000000000001,3.87,3.93024,1.14632,4.094,0.28224000000000005,0.08232,0.294,3.648,1.064,3.8
2020-01-31 18:00:00,3.93024,1.14632,4.094,0.28224000000000005,0.08232,0.294,3.648,1.064,3.8,3.87264,1.12952,4.034,0.28224000000000005,0.08232,0.294,3.5904,1.0472,3.74
2020-01-31 18:30:00,3.8342400000000003,1.11832,3.9939999999999998,0.28224000000000005,0.08232,0.294,3.552,1.036,3.7,3.7862400000000003,1.10432,3.944,0.28224000000000005,0.08232,0.294,3.504,1.022,3.65
2020-01-31 19:00:00,3.7382400000000002,1.09032,3.894,0.28224000000000005,0.08232,0.294,3.456,1.008,3.6,3.69024,1.07632,3.844,0.28224000000000005,0.08232,0.294,3.408,0.994,3.55
2020-01-31 19:30:00,3.60384,1.05112,3.754,0.28224000000000005,0.08232,0.294,3.3216,0.9688,3.46,3.52704,1.02872,3.674,0.28224000000000005,0.08232,0.294,3.2448,0.9464,3.38
2020-01-31 20:00:00,3.45024,1.00632,3.594,0.28224000000000005,0.08232,0.294,3.168,0.924,3.3,3.31584,0.9671200000000001,3.454,0.28224000000000005,0.08232,0.294,3.0336,0.8848,3.16
2020-01-31 20:30:00,3.31632,0.9672600000000001,3.4545,0.28272,0.08246,0.29450000000000004,3.0336,0.8848,3.16,3.24912,0.9476600000000001,3.3845,0.28272,0.08246,0.29450000000000004,2.9664,0.8652000000000001,3.09
2020-01-31 21:00:00,3.16272,0.9224600000000001,3.2945,0.28272,0.08246,0.29450000000000004,2.88,0.84,3.0,3.08592,0.9000600000000001,3.2145,0.28272,0.08246,0.29450000000000004,2.8032,0.8176,2.92
2020-01-31 21:30:00,3.01872,0.88046,3.1445,0.28272,0.08246,0.29450000000000004,2.7359999999999998,0.798,2.85,2.96112,0.8636600000000001,3.0845,0.28272,0.08246,0.29450000000000004,2.6784,0.7812,2.79
2020-01-31 22:00:00,2.84592,0.83006,2.9645,0.28272,0.08246,0.29450000000000004,2.5632,0.7476,2.67,2.78832,0.8132600000000001,2.9045,0.28272,0.08246,0.29450000000000004,2.5056000000000003,0.7308,2.61
2020-01-31 22:30:00,2.63472,0.76846,2.7445,0.28272,0.08246,0.29450000000000004,2.352,0.686,2.45,2.58672,0.75446,2.6945,0.28272,0.08246,0.29450000000000004,2.304,0.672,2.4
2020-01-31 23:00:00,2.43312,0.7096600000000001,2.5345,0.28272,0.08246,0.29450000000000004,2.1504,0.6272,2.24,2.37552,0.69286,2.4745,0.28272,0.08246,0.29450000000000004,2.0928,0.6104,2.18
2020-01-31 23:30:00,2.34672,0.6844600000000001,2.4445,0.28272,0.08246,0.29450000000000004,2.064,0.602,2.15,2.28912,0.66766,2.3845,0.28272,0.08246,0.29450000000000004,2.0064,0.5852,2.09
2020-02-01 00:00:00,2.28912,0.66766,2.3845,0.28272,0.08246,0.29450000000000004,2.0064,0.5852,2.09,2.26032,0.6592600000000001,2.3545,0.28272,0.08246,0.29450000000000004,1.9776,0.5768,2.06
2020-02-01 00:30:00,2.28912,0.66766,2.3845,0.28272,0.08246,0.29450000000000004,2.0064,0.5852,2.09,2.25072,0.65646,2.3445,0.28272,0.08246,0.29450000000000004,1.968,0.5740000000000001,2.05
2020-02-01 01:00:00,2.34672,0.6844600000000001,2.4445,0.28272,0.08246,0.29450000000000004,2.064,0.602,2.15,2.34672,0.6844600000000001,2.4445,0.28272,0.08246,0.29450000000000004,2.064,0.602,2.15
2020-02-01 01:30:00,2.3952,0.6986,2.495,0.2832,0.0826,0.295,2.112,0.616,2.2,2.3856,0.6958000000000001,2.485,0.2832,0.0826,0.295,2.1024,0.6132000000000001,2.19
2020-02-01 02:00:00,2.35632,0.6872600000000001,2.4545,0.28272,0.08246,0.29450000000000004,2.0736,0.6048,2.16,2.34672,0.6844600000000001,2.4445,0.28272,0.08246,0.29450000000000004,2.064,0.602,2.15
2020-02-01 02:30:00,2.26992,0.6620600000000001,2.3645,0.28272,0.08246,0.29450000000000004,1.9872,0.5796,2.07,2.26992,0.6620600000000001,2.3645,0.28272,0.08246,0.29450000000000004,1.9872,0.5796,2.07
2020-02-01 03:00:00,2.2027200000000002,0.64246,2.2945,0.28272,0.08246,0.29450000000000004,1.92,0.56,2.0,2.19312,0.63966,2.2845,0.28272,0.08246,0.29450000000000004,1.9104,0.5572,1.99
2020-02-01 03:30:00,2.06832,0.60326,2.1545,0.28272,0.08246,0.29450000000000004,1.7856,0.5208,1.8599999999999999,2.01072,0.5864600000000001,2.0945,0.28272,0.08246,0.29450000000000004,1.728,0.504,1.8
2020-02-01 04:00:00,2.0304,0.5922000000000001,2.115,0.2832,0.0826,0.295,1.7472,0.5096,1.82,1.9824000000000002,0.5782,2.065,0.2832,0.0826,0.295,1.6992,0.49560000000000004,1.77
2020-02-01 04:30:00,1.99248,0.5811400000000001,2.0755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7088,0.4984,1.78,1.95408,0.56994,2.0355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6703999999999999,0.4872,1.74
2020-02-01 05:00:00,1.96368,0.57274,2.0455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6800000000000002,0.49,1.75,1.94448,0.5671400000000001,2.0255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6608,0.4844,1.73
2020-02-01 05:30:00,2.19408,0.6399400000000001,2.2855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9104,0.5572,1.99,2.22288,0.64834,2.3155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9392,0.5656,2.02
2020-02-01 06:00:00,2.25168,0.6567400000000001,2.3455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.968,0.5740000000000001,2.05,2.29968,0.67074,2.3955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.016,0.588,2.1
2020-02-01 06:30:00,2.3572800000000003,0.68754,2.4555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0736,0.6048,2.16,2.44368,0.71274,2.5455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.16,0.63,2.25
2020-02-01 07:00:00,2.48208,0.72394,2.5855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1984,0.6412,2.29,2.58768,0.7547400000000001,2.6955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.304,0.672,2.4
2020-02-01 07:30:00,2.70288,0.78834,2.8155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4192,0.7056,2.52,2.79888,0.8163400000000001,2.9155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.5152,0.7336,2.62
2020-02-01 08:00:00,2.87568,0.83874,2.9955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.592,0.756,2.7,2.94288,0.8583400000000001,3.0655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6592000000000002,0.7756000000000001,2.77
2020-02-01 08:30:00,2.88528,0.8415400000000001,3.0055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6016,0.7588,2.71,2.88528,0.8415400000000001,3.0055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6016,0.7588,2.71
2020-02-01 09:00:00,3.02928,0.8835400000000001,3.1555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7456,0.8008000000000001,2.86,2.98128,0.8695400000000001,3.1055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6976,0.7868,2.81
2020-02-01 09:30:00,3.1156800000000002,0.9087400000000001,3.2455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.832,0.8260000000000001,2.95,3.08688,0.90034,3.2155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8032,0.8176,2.92
2020-02-01 10:00:00,3.096,0.903,3.225,0.2832,0.0826,0.295,2.8128,0.8204,2.93,3.0288,0.8834000000000001,3.155,0.2832,0.0826,0.295,2.7456,0.8008000000000001,2.86
2020-02-01 10:30:00,3.1248,0.9114000000000001,3.255,0.2832,0.0826,0.295,2.8416,0.8288000000000001,2.96,3.0576,0.8918,3.185,0.2832,0.0826,0.295,2.7744,0.8092,2.89
2020-02-01 11:00:00,3.0096,0.8778,3.135,0.2832,0.0826,0.295,2.7264,0.7952,2.84,2.9616,0.8638,3.085,0.2832,0.0826,0.295,2.6784,0.7812,2.79
2020-02-01 11:30:00,3.0576,0.8918,3.185,0.2832,0.0826,0.295,2.7744,0.8092,2.89,2.9808,0.8694000000000001,3.105,0.2832,0.0826,0.295,2.6976,0.7868,2.81
2020-02-01 12:00:00,2.9712,0.8666,3.095,0.2832,0.0826,0.295,2.688,0.784,2.8,2.664,0.777,2.775,0.2832,0.0826,0.295,2.3808,0.6944,2.48
2020-02-01 12:30:00,3.01008,0.87794,3.1355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7264,0.7952,2.84,2.84688,0.8303400000000001,2.9655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.5632,0.7476,2.67
2020-02-01 13:00:00,3.0096,0.8778,3.135,0.2832,0.0826,0.295,2.7264,0.7952,2.84,2.8368,0.8274,2.955,0.2832,0.0826,0.295,2.5536,0.7448,2.66
2020-02-01 13:30:00,2.9424,0.8582000000000001,3.065,0.2832,0.0826,0.295,2.6592000000000002,0.7756000000000001,2.77,2.6352,0.7686000000000001,2.745,0.2832,0.0826,0.295,2.352,0.686,2.45
2020-02-01 14:00:00,2.84592,0.83006,2.9645,0.28272,0.08246,0.29450000000000004,2.5632,0.7476,2.67,2.52912,0.7376600000000001,2.6345,0.28272,0.08246,0.29450000000000004,2.2464,0.6552,2.34
2020-02-01 14:30:00,2.86512,0.8356600000000001,2.9845,0.28272,0.08246,0.29450000000000004,2.5824,0.7532,2.69,2.66352,0.7768600000000001,2.7745,0.28272,0.08246,0.29450000000000004,2.3808,0.6944,2.48
2020-02-01 15:00:00,2.8656,0.8358,2.985,0.2832,0.0826,0.295,2.5824,0.7532,2.69,2.7984,0.8162,2.915,0.2832,0.0826,0.295,2.5152,0.7336,2.62
2020-02-01 15:30:00,2.8848000000000003,0.8414,3.005,0.2832,0.0826,0.295,2.6016,0.7588,2.71,2.7888,0.8134,2.9050000000000002,0.2832,0.0826,0.295,2.5056000000000003,0.7308,2.61
2020-02-01 16:00:00,3.0096,0.8778,3.135,0.2832,0.0826,0.295,2.7264,0.7952,2.84,2.9808,0.8694000000000001,3.105,0.2832,0.0826,0.295,2.6976,0.7868,2.81
2020-02-01 16:30:00,3.1344,0.9142,3.265,0.2832,0.0826,0.295,2.8512,0.8316,2.9699999999999998,3.0864,0.9002,3.215,0.2832,0.0826,0.295,2.8032,0.8176,2.92
2020-02-01 17:00:00,3.35568,0.97874,3.4955,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.072,0.896,3.2,3.29808,0.9619400000000001,3.4355,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0144,0.8792000000000001,3.14
2020-02-01 17:30:00,3.7104,1.0822,3.865,0.2832,0.0826,0.295,3.4272,0.9996,3.5700000000000003,3.6336,1.0598,3.785,0.2832,0.0826,0.295,3.3504,0.9772000000000001,3.49
2020-02-01 18:00:00,3.82608,1.11594,3.9855,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.5423999999999998,1.0332,3.69,3.73008,1.08794,3.8855,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.4464,1.0052,3.59
2020-02-01 18:30:00,3.68208,1.07394,3.8355,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.3984,0.9912000000000001,3.54,3.6148800000000003,1.05434,3.7655000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.3312,0.9716,3.47
2020-02-01 19:00:00,3.6148800000000003,1.05434,3.7655000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.3312,0.9716,3.47,3.55728,1.03754,3.7055,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.2736,0.9548000000000001,3.41
2020-02-01 19:30:00,3.39408,0.98994,3.5355,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.1104,0.9072,3.24,3.3652800000000003,0.9815400000000001,3.5055,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0816,0.8988,3.21
2020-02-01 20:00:00,3.25968,0.95074,3.3955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.976,0.868,3.1,3.24048,0.9451400000000001,3.3755,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.9568000000000003,0.8624,3.08
2020-02-01 20:30:00,3.1156800000000002,0.9087400000000001,3.2455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.832,0.8260000000000001,2.95,3.07728,0.8975400000000001,3.2055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7936,0.8148000000000001,2.91
2020-02-01 21:00:00,3.02928,0.8835400000000001,3.1555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7456,0.8008000000000001,2.86,2.98128,0.8695400000000001,3.1055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6976,0.7868,2.81
2020-02-01 21:30:00,2.92368,0.85274,3.0455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.64,0.77,2.75,2.87568,0.83874,2.9955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.592,0.756,2.7
2020-02-01 22:00:00,2.7604800000000003,0.8051400000000001,2.8755,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4768,0.7224,2.58,2.75088,0.80234,2.8655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4672,0.7196,2.5700000000000003
2020-02-01 22:30:00,2.60736,0.76048,2.716,0.28416,0.08288000000000001,0.296,2.3232,0.6776,2.42,2.60736,0.76048,2.716,0.28416,0.08288000000000001,0.296,2.3232,0.6776,2.42
2020-02-01 23:00:00,2.39616,0.6988800000000001,2.496,0.28416,0.08288000000000001,0.296,2.112,0.616,2.2,2.39616,0.6988800000000001,2.496,0.28416,0.08288000000000001,0.296,2.112,0.616,2.2
2020-02-01 23:30:00,2.25216,0.65688,2.346,0.28416,0.08288000000000001,0.296,1.968,0.5740000000000001,2.05,2.24256,0.6540800000000001,2.336,0.28416,0.08288000000000001,0.296,1.9584000000000001,0.5712,2.04
2020-02-02 00:00:00,2.08896,0.60928,2.176,0.28416,0.08288000000000001,0.296,1.8048000000000002,0.5264,1.88,2.06016,0.6008800000000001,2.146,0.28416,0.08288000000000001,0.296,1.776,0.518,1.85
2020-02-02 00:30:00,2.12736,0.62048,2.216,0.28416,0.08288000000000001,0.296,1.8432,0.5376000000000001,1.92,2.10816,0.6148800000000001,2.196,0.28416,0.08288000000000001,0.296,1.824,0.532,1.9
2020-02-02 01:00:00,2.19408,0.6399400000000001,2.2855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9104,0.5572,1.99,2.17488,0.63434,2.2655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8912,0.5516,1.97
2020-02-02 01:30:00,2.23296,0.6512800000000001,2.326,0.28416,0.08288000000000001,0.296,1.9488,0.5684,2.03,2.20416,0.64288,2.296,0.28416,0.08288000000000001,0.296,1.92,0.56,2.0
2020-02-02 02:00:00,2.14656,0.6260800000000001,2.236,0.28416,0.08288000000000001,0.296,1.8624,0.5432,1.94,2.13696,0.6232800000000001,2.226,0.28416,0.08288000000000001,0.296,1.8528,0.5404,1.9300000000000002
2020-02-02 02:30:00,2.11776,0.61768,2.206,0.28416,0.08288000000000001,0.296,1.8336000000000001,0.5348,1.9100000000000001,2.09856,0.6120800000000001,2.186,0.28416,0.08288000000000001,0.296,1.8144,0.5292,1.8900000000000001
2020-02-02 03:00:00,2.06928,0.6035400000000001,2.1555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7856,0.5208,1.8599999999999999,2.05968,0.60074,2.1455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.776,0.518,1.85
2020-02-02 03:30:00,2.00256,0.58408,2.086,0.28416,0.08288000000000001,0.296,1.7184,0.5012,1.79,2.00256,0.58408,2.086,0.28416,0.08288000000000001,0.296,1.7184,0.5012,1.79
2020-02-02 04:00:00,1.99296,0.58128,2.076,0.28416,0.08288000000000001,0.296,1.7088,0.4984,1.78,2.00256,0.58408,2.086,0.28416,0.08288000000000001,0.296,1.7184,0.5012,1.79
2020-02-02 04:30:00,1.94496,0.56728,2.026,0.28416,0.08288000000000001,0.296,1.6608,0.4844,1.73,1.94496,0.56728,2.026,0.28416,0.08288000000000001,0.296,1.6608,0.4844,1.73
2020-02-02 05:00:00,1.8585600000000002,0.54208,1.936,0.28416,0.08288000000000001,0.296,1.5744,0.4592,1.6400000000000001,1.86816,0.54488,1.9460000000000002,0.28416,0.08288000000000001,0.296,1.584,0.462,1.65
2020-02-02 05:30:00,1.8878400000000002,0.55062,1.9665,0.28464,0.08302000000000001,0.29650000000000004,1.6032000000000002,0.4676,1.67,1.90704,0.55622,1.9865,0.28464,0.08302000000000001,0.29650000000000004,1.6224,0.4732,1.69
2020-02-02 06:00:00,1.87824,0.5478200000000001,1.9565000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.5936,0.46480000000000005,1.6600000000000001,1.8878400000000002,0.55062,1.9665,0.28464,0.08302000000000001,0.29650000000000004,1.6032000000000002,0.4676,1.67
2020-02-02 06:30:00,1.9939200000000001,0.5815600000000001,2.077,0.28512000000000004,0.08316000000000001,0.297,1.7088,0.4984,1.78,1.9939200000000001,0.5815600000000001,2.077,0.28512000000000004,0.08316000000000001,0.297,1.7088,0.4984,1.78
2020-02-02 07:00:00,2.15664,0.62902,2.2465,0.28464,0.08302000000000001,0.29650000000000004,1.8719999999999999,0.546,1.9500000000000002,2.20464,0.64302,2.2965,0.28464,0.08302000000000001,0.29650000000000004,1.92,0.56,2.0
2020-02-02 07:30:00,2.32032,0.67676,2.417,0.28512000000000004,0.08316000000000001,0.297,2.0352,0.5936,2.12,2.37792,0.6935600000000001,2.477,0.28512000000000004,0.08316000000000001,0.297,2.0928,0.6104,2.18
2020-02-02 08:00:00,2.41632,0.70476,2.517,0.28512000000000004,0.08316000000000001,0.297,2.1312,0.6216,2.22,2.47392,0.7215600000000001,2.577,0.28512000000000004,0.08316000000000001,0.297,2.1888,0.6384000000000001,2.2800000000000002
2020-02-02 08:30:00,2.5891200000000003,0.75516,2.697,0.28512000000000004,0.08316000000000001,0.297,2.304,0.672,2.4,2.64672,0.7719600000000001,2.757,0.28512000000000004,0.08316000000000001,0.297,2.3616,0.6888000000000001,2.46
2020-02-02 09:00:00,2.7134400000000003,0.79142,2.8265000000000002,0.28464,0.08302000000000001,0.29650000000000004,2.4288,0.7084,2.5300000000000002,2.73264,0.7970200000000001,2.8465,0.28464,0.08302000000000001,0.29650000000000004,2.448,0.714,2.55
2020-02-02 09:30:00,2.85744,0.83342,2.9765,0.28464,0.08302000000000001,0.29650000000000004,2.5728,0.7504000000000001,2.68,2.83824,0.8278200000000001,2.9565,0.28464,0.08302000000000001,0.29650000000000004,2.5536,0.7448,2.66
2020-02-02 10:00:00,3.04944,0.8894200000000001,3.1765,0.28464,0.08302000000000001,0.29650000000000004,2.7648,0.8064,2.88,3.03984,0.8866200000000001,3.1665,0.28464,0.08302000000000001,0.29650000000000004,2.7552,0.8036000000000001,2.87
2020-02-02 10:30:00,3.08784,0.9006200000000001,3.2165,0.28464,0.08302000000000001,0.29650000000000004,2.8032,0.8176,2.92,3.06864,0.89502,3.1965,0.28464,0.08302000000000001,0.29650000000000004,2.784,0.812,2.9
2020-02-02 11:00:00,3.20304,0.93422,3.3365,0.28464,0.08302000000000001,0.29650000000000004,2.9184,0.8512000000000001,3.04,3.16464,0.9230200000000001,3.2965,0.28464,0.08302000000000001,0.29650000000000004,2.88,0.84,3.0
2020-02-02 11:30:00,3.23184,0.9426200000000001,3.3665,0.28464,0.08302000000000001,0.29650000000000004,2.9472,0.8596,3.07,3.17424,0.9258200000000001,3.3064999999999998,0.28464,0.08302000000000001,0.29650000000000004,2.8896,0.8428,3.01
2020-02-02 12:00:00,3.27936,0.9564800000000001,3.416,0.28416,0.08288000000000001,0.296,2.9952,0.8736,3.12,3.20256,0.93408,3.336,0.28416,0.08288000000000001,0.296,2.9184,0.8512000000000001,3.04
2020-02-02 12:30:00,3.30816,0.9648800000000001,3.446,0.28416,0.08288000000000001,0.296,3.024,0.882,3.15,3.25056,0.94808,3.386,0.28416,0.08288000000000001,0.296,2.9664,0.8652000000000001,3.09
2020-02-02 13:00:00,3.18288,0.92834,3.3155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8992,0.8456,3.02,3.04848,0.88914,3.1755,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7648,0.8064,2.88
2020-02-02 13:30:00,3.096,0.903,3.225,0.2832,0.0826,0.295,2.8128,0.8204,2.93,3.0096,0.8778,3.135,0.2832,0.0826,0.295,2.7264,0.7952,2.84
2020-02-02 14:00:00,2.99952,0.8748600000000001,3.1245,0.28272,0.08246,0.29450000000000004,2.7168,0.7924,2.83,2.84592,0.83006,2.9645,0.28272,0.08246,0.29450000000000004,2.5632,0.7476,2.67
2020-02-02 14:30:00,2.99952,0.8748600000000001,3.1245,0.28272,0.08246,0.29450000000000004,2.7168,0.7924,2.83,2.8075200000000002,0.81886,2.9245,0.28272,0.08246,0.29450000000000004,2.5248,0.7364,2.63
2020-02-02 15:00:00,3.0768,0.8974000000000001,3.205,0.2832,0.0826,0.295,2.7936,0.8148000000000001,2.91,2.9808,0.8694000000000001,3.105,0.2832,0.0826,0.295,2.6976,0.7868,2.81
2020-02-02 15:30:00,3.1344,0.9142,3.265,0.2832,0.0826,0.295,2.8512,0.8316,2.9699999999999998,3.0672,0.8946000000000001,3.195,0.2832,0.0826,0.295,2.784,0.812,2.9
2020-02-02 16:00:00,3.2880000000000003,0.9590000000000001,3.425,0.2832,0.0826,0.295,3.0048,0.8764000000000001,3.13,3.2208,0.9394,3.355,0.2832,0.0826,0.295,2.9376,0.8568,3.06
2020-02-02 16:30:00,3.3936,0.9898,3.535,0.2832,0.0826,0.295,3.1104,0.9072,3.24,3.3264,0.9702000000000001,3.465,0.2832,0.0826,0.295,3.0432,0.8876000000000001,3.17
2020-02-02 17:00:00,3.5952,1.0486,3.745,0.2832,0.0826,0.295,3.312,0.966,3.45,3.5183999999999997,1.0262,3.665,0.2832,0.0826,0.295,3.2352,0.9436,3.37
2020-02-02 17:30:00,3.912,1.141,4.075,0.2832,0.0826,0.295,3.6288,1.0584,3.7800000000000002,3.8352,1.1186,3.995,0.2832,0.0826,0.295,3.552,1.036,3.7
2020-02-02 18:00:00,3.8832,1.1326,4.045,0.2832,0.0826,0.295,3.6,1.05,3.75,3.7968,1.1074,3.955,0.2832,0.0826,0.295,3.5136000000000003,1.0248,3.66
2020-02-02 18:30:00,3.8064,1.1102,3.965,0.2832,0.0826,0.295,3.5232,1.0276,3.67,3.7392000000000003,1.0906,3.895,0.2832,0.0826,0.295,3.456,1.008,3.6
2020-02-02 19:00:00,3.6528,1.0654,3.805,0.2832,0.0826,0.295,3.3696,0.9828,3.51,3.5952,1.0486,3.745,0.2832,0.0826,0.295,3.312,0.966,3.45
2020-02-02 19:30:00,3.48,1.015,3.625,0.2832,0.0826,0.295,3.1968,0.9324,3.33,3.4224,0.9982000000000001,3.565,0.2832,0.0826,0.295,3.1392,0.9156000000000001,3.27
2020-02-02 20:00:00,3.3264,0.9702000000000001,3.465,0.2832,0.0826,0.295,3.0432,0.8876000000000001,3.17,3.2880000000000003,0.9590000000000001,3.425,0.2832,0.0826,0.295,3.0048,0.8764000000000001,3.13
2020-02-02 20:30:00,3.192,0.931,3.325,0.2832,0.0826,0.295,2.9088000000000003,0.8484,3.03,3.1536,0.9198000000000001,3.285,0.2832,0.0826,0.295,2.8704,0.8372,2.99
2020-02-02 21:00:00,3.096,0.903,3.225,0.2832,0.0826,0.295,2.8128,0.8204,2.93,3.0384,0.8862,3.165,0.2832,0.0826,0.295,2.7552,0.8036000000000001,2.87
2020-02-02 21:30:00,2.9328000000000003,0.8554,3.055,0.2832,0.0826,0.295,2.6496,0.7728,2.76,2.8656,0.8358,2.985,0.2832,0.0826,0.295,2.5824,0.7532,2.69
2020-02-02 22:00:00,2.76,0.805,2.875,0.2832,0.0826,0.295,2.4768,0.7224,2.58,2.7119999999999997,0.791,2.825,0.2832,0.0826,0.295,2.4288,0.7084,2.5300000000000002
2020-02-02 22:30:00,2.5104,0.7322000000000001,2.615,0.2832,0.0826,0.295,2.2272,0.6496000000000001,2.32,2.4528,0.7154,2.555,0.2832,0.0826,0.295,2.1696,0.6328,2.26
2020-02-02 23:00:00,2.29968,0.67074,2.3955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.016,0.588,2.1,2.25168,0.6567400000000001,2.3455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.968,0.5740000000000001,2.05
2020-02-02 23:30:00,2.27088,0.66234,2.3655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9872,0.5796,2.07,2.22288,0.64834,2.3155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9392,0.5656,2.02
2020-02-03 00:00:00,2.15568,0.6287400000000001,2.2455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8719999999999999,0.546,1.9500000000000002,2.12688,0.62034,2.2155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8432,0.5376000000000001,1.92
2020-02-03 00:30:00,2.16528,0.6315400000000001,2.2555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8816000000000002,0.5488000000000001,1.96,2.12688,0.62034,2.2155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8432,0.5376000000000001,1.92
2020-02-03 01:00:00,2.26128,0.65954,2.3555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9776,0.5768,2.06,2.24208,0.6539400000000001,2.3355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9584000000000001,0.5712,2.04
2020-02-03 01:30:00,2.33808,0.6819400000000001,2.4355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0544000000000002,0.5992000000000001,2.14,2.34768,0.68474,2.4455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.064,0.602,2.15
2020-02-03 02:00:00,2.3088,0.6734,2.4050000000000002,0.2832,0.0826,0.295,2.0256,0.5908,2.11,2.3088,0.6734,2.4050000000000002,0.2832,0.0826,0.295,2.0256,0.5908,2.11
2020-02-03 02:30:00,2.2704,0.6622,2.365,0.2832,0.0826,0.295,1.9872,0.5796,2.07,2.2800000000000002,0.665,2.375,0.2832,0.0826,0.295,1.9968,0.5824,2.08
2020-02-03 03:00:00,2.232,0.651,2.325,0.2832,0.0826,0.295,1.9488,0.5684,2.03,2.2608,0.6594,2.355,0.2832,0.0826,0.295,1.9776,0.5768,2.06
2020-02-03 03:30:00,2.2128,0.6454000000000001,2.305,0.2832,0.0826,0.295,1.9296000000000002,0.5628000000000001,2.01,2.2608,0.6594,2.355,0.2832,0.0826,0.295,1.9776,0.5768,2.06
2020-02-03 04:00:00,2.184,0.637,2.275,0.2832,0.0826,0.295,1.9008,0.5544,1.98,2.232,0.651,2.325,0.2832,0.0826,0.295,1.9488,0.5684,2.03
2020-02-03 04:30:00,2.19408,0.6399400000000001,2.2855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9104,0.5572,1.99,2.23248,0.65114,2.3255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9488,0.5684,2.03
2020-02-03 05:00:00,2.2128,0.6454000000000001,2.305,0.2832,0.0826,0.295,1.9296000000000002,0.5628000000000001,2.01,2.2512,0.6566000000000001,2.345,0.2832,0.0826,0.295,1.968,0.5740000000000001,2.05
2020-02-03 05:30:00,2.30928,0.67354,2.4055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0256,0.5908,2.11,2.33808,0.6819400000000001,2.4355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0544000000000002,0.5992000000000001,2.14
2020-02-03 06:00:00,2.37648,0.6931400000000001,2.4755000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0928,0.6104,2.18,2.44368,0.71274,2.5455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.16,0.63,2.25
2020-02-03 06:30:00,2.67408,0.7799400000000001,2.7855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3904,0.6972,2.49,2.75088,0.80234,2.8655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4672,0.7196,2.5700000000000003
2020-02-03 07:00:00,2.9140800000000002,0.84994,3.0355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.6304,0.7672,2.74,3.00048,0.87514,3.1255,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.7168,0.7924,2.83
2020-02-03 07:30:00,3.28848,0.9591400000000001,3.4255,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0048,0.8764000000000001,3.13,3.35568,0.97874,3.4955,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.072,0.896,3.2
2020-02-03 08:00:00,3.56736,1.04048,3.716,0.28416,0.08288000000000001,0.296,3.2832,0.9576,3.42,3.63456,1.06008,3.786,0.28416,0.08288000000000001,0.296,3.3504,0.9772000000000001,3.49
2020-02-03 08:30:00,3.60576,1.05168,3.7560000000000002,0.28416,0.08288000000000001,0.296,3.3216,0.9688,3.46,3.67296,1.07128,3.826,0.28416,0.08288000000000001,0.296,3.3888,0.9884000000000001,3.5300000000000002
2020-02-03 09:00:00,3.54768,1.03474,3.6955,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.2640000000000002,0.9520000000000001,3.4,3.58608,1.04594,3.7355,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.3024,0.9632000000000001,3.44
2020-02-03 09:30:00,3.53808,1.03194,3.6855,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.2544,0.9492,3.39,3.53808,1.03194,3.6855,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.2544,0.9492,3.39
2020-02-03 10:00:00,3.46128,1.00954,3.6055,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.1776,0.9268000000000001,3.31,3.41328,0.9955400000000001,3.5555,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.1296,0.9128000000000001,3.26
