Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-03 10:30:00,3.3652800000000003,0.9815400000000001,3.5055,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0816,0.8988,3.21,3.29808,0.9619400000000001,3.4355,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0144,0.8792000000000001,3.14
2020-02-03 11:00:00,3.4128,0.9954000000000001,3.555,0.2832,0.0826,0.295,3.1296,0.9128000000000001,3.26,3.3552,0.9786,3.495,0.2832,0.0826,0.295,3.072,0.896,3.2
2020-02-03 11:30:00,3.33648,0.9731400000000001,3.4755000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0528,0.8904000000000001,3.18,3.13488,0.91434,3.2655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8512,0.8316,2.9699999999999998
2020-02-03 12:00:00,3.3072,0.9646,3.445,0.2832,0.0826,0.295,3.024,0.882,3.15,3.1632,0.9226000000000001,3.295,0.2832,0.0826,0.295,2.88,0.84,3.0
2020-02-03 12:30:00,3.35568,0.97874,3.4955,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.072,0.896,3.2,3.19248,0.9311400000000001,3.3255,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.9088000000000003,0.8484,3.03
2020-02-03 13:00:00,3.3456,0.9758,3.485,0.2832,0.0826,0.295,3.0624,0.8932,3.19,3.1056,0.9058,3.235,0.2832,0.0826,0.295,2.8224,0.8232,2.94
2020-02-03 13:30:00,3.3552,0.9786,3.495,0.2832,0.0826,0.295,3.072,0.896,3.2,3.1152,0.9086000000000001,3.245,0.2832,0.0826,0.295,2.832,0.8260000000000001,2.95
2020-02-03 14:00:00,3.25968,0.95074,3.3955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.976,0.868,3.1,3.13488,0.91434,3.2655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.8512,0.8316,2.9699999999999998
2020-02-03 14:30:00,3.29808,0.9619400000000001,3.4355,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0144,0.8792000000000001,3.14,3.21168,0.9367400000000001,3.3455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.928,0.854,3.05
2020-02-03 15:00:00,3.40368,0.9927400000000001,3.5455,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.12,0.91,3.25,3.33648,0.9731400000000001,3.4755000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,3.0528,0.8904000000000001,3.18
2020-02-03 15:30:00,3.38496,0.98728,3.526,0.28416,0.08288000000000001,0.296,3.1008,0.9044000000000001,3.23,3.32736,0.9704800000000001,3.466,0.28416,0.08288000000000001,0.296,3.0432,0.8876000000000001,3.17
2020-02-03 16:00:00,3.45216,1.00688,3.596,0.28416,0.08288000000000001,0.296,3.168,0.924,3.3,3.40416,0.9928800000000001,3.5460000000000003,0.28416,0.08288000000000001,0.296,3.12,0.91,3.25
2020-02-03 16:30:00,3.72336,1.08598,3.8785,0.27696000000000004,0.08078,0.28850000000000003,3.4464,1.0052,3.59,3.6849600000000002,1.07478,3.8385,0.27696000000000004,0.08078,0.28850000000000003,3.408,0.994,3.55
2020-02-03 17:00:00,3.90192,1.13806,4.0645,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.6288,1.0584,3.7800000000000002,3.88272,1.13246,4.0445,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.6096,1.0528,3.76
2020-02-03 17:30:00,4.056,1.183,4.225,0.2736,0.07980000000000001,0.28500000000000003,3.7824,1.1032,3.94,4.0176,1.1718,4.185,0.2736,0.07980000000000001,0.28500000000000003,3.7439999999999998,1.092,3.9
2020-02-03 18:00:00,4.0656,1.1858,4.235,0.2736,0.07980000000000001,0.28500000000000003,3.792,1.106,3.95,4.0368,1.1774,4.205,0.2736,0.07980000000000001,0.28500000000000003,3.7632,1.0976,3.92
2020-02-03 18:30:00,4.0176,1.1718,4.185,0.2736,0.07980000000000001,0.28500000000000003,3.7439999999999998,1.092,3.9,3.9888,1.1634,4.155,0.2736,0.07980000000000001,0.28500000000000003,3.7152000000000003,1.0836000000000001,3.87
2020-02-03 19:00:00,3.9024,1.1382,4.065,0.2736,0.07980000000000001,0.28500000000000003,3.6288,1.0584,3.7800000000000002,3.8544,1.1242,4.015,0.2736,0.07980000000000001,0.28500000000000003,3.5808,1.0444,3.73
2020-02-03 19:30:00,3.73968,1.09074,3.8955,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.4656000000000002,1.0108,3.61,3.71088,1.08234,3.8655,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.4368,1.0024,3.58
2020-02-03 20:00:00,3.6148800000000003,1.05434,3.7655000000000003,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.3407999999999998,0.9744,3.48,3.5668800000000003,1.04034,3.7155,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.2928,0.9604,3.43
2020-02-03 20:30:00,3.5188800000000002,1.02634,3.6654999999999998,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.2448,0.9464,3.38,3.48048,1.01514,3.6255,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.2064,0.9352,3.34
2020-02-03 21:00:00,3.35568,0.97874,3.4955,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.0816,0.8988,3.21,3.28848,0.9591400000000001,3.4255,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.0144,0.8792000000000001,3.14
2020-02-03 21:30:00,3.15504,0.92022,3.2865,0.27504,0.08022,0.28650000000000003,2.88,0.84,3.0,3.11664,0.90902,3.2465,0.27504,0.08022,0.28650000000000003,2.8416,0.8288000000000001,2.96
2020-02-03 22:00:00,3.00096,0.8752800000000001,3.126,0.27456,0.08008000000000001,0.28600000000000003,2.7264,0.7952,2.84,2.96256,0.8640800000000001,3.086,0.27456,0.08008000000000001,0.28600000000000003,2.688,0.784,2.8
2020-02-03 22:30:00,2.78016,0.81088,2.896,0.27456,0.08008000000000001,0.28600000000000003,2.5056000000000003,0.7308,2.61,2.78016,0.81088,2.896,0.27456,0.08008000000000001,0.28600000000000003,2.5056000000000003,0.7308,2.61
2020-02-03 23:00:00,2.47296,0.72128,2.576,0.27456,0.08008000000000001,0.28600000000000003,2.1984,0.6412,2.29,2.45376,0.7156800000000001,2.556,0.27456,0.08008000000000001,0.28600000000000003,2.1792,0.6356,2.27
2020-02-03 23:30:00,2.27136,0.6624800000000001,2.366,0.27456,0.08008000000000001,0.28600000000000003,1.9968,0.5824,2.08,2.22336,0.6484800000000001,2.316,0.27456,0.08008000000000001,0.28600000000000003,1.9488,0.5684,2.03
2020-02-04 00:00:00,2.14608,0.62594,2.2355,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8719999999999999,0.546,1.9500000000000002,2.09808,0.61194,2.1855,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.824,0.532,1.9
2020-02-04 00:30:00,2.14608,0.62594,2.2355,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8719999999999999,0.546,1.9500000000000002,2.08848,0.60914,2.1755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8144,0.5292,1.8900000000000001
2020-02-04 01:00:00,2.33808,0.6819400000000001,2.4355,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.064,0.602,2.15,2.30928,0.67354,2.4055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.0352,0.5936,2.12
2020-02-04 01:30:00,2.45328,0.7155400000000001,2.5555,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1792,0.6356,2.27,2.44368,0.71274,2.5455,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1696,0.6328,2.26
2020-02-04 02:00:00,2.40528,0.70154,2.5055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1312,0.6216,2.22,2.40528,0.70154,2.5055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1312,0.6216,2.22
2020-02-04 02:30:00,2.28096,0.6652800000000001,2.376,0.27456,0.08008000000000001,0.28600000000000003,2.0064,0.5852,2.09,2.26176,0.65968,2.356,0.27456,0.08008000000000001,0.28600000000000003,1.9872,0.5796,2.07
2020-02-04 03:00:00,2.23296,0.6512800000000001,2.326,0.27456,0.08008000000000001,0.28600000000000003,1.9584000000000001,0.5712,2.04,2.23296,0.6512800000000001,2.326,0.27456,0.08008000000000001,0.28600000000000003,1.9584000000000001,0.5712,2.04
2020-02-04 03:30:00,2.03136,0.59248,2.116,0.27456,0.08008000000000001,0.28600000000000003,1.7568000000000001,0.5124000000000001,1.83,2.02176,0.5896800000000001,2.106,0.27456,0.08008000000000001,0.28600000000000003,1.7472,0.5096,1.82
2020-02-04 04:00:00,2.04048,0.59514,2.1255,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7664,0.5152,1.8399999999999999,2.00208,0.58394,2.0855,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.728,0.504,1.8
2020-02-04 04:30:00,2.06016,0.6008800000000001,2.146,0.27456,0.08008000000000001,0.28600000000000003,1.7856,0.5208,1.8599999999999999,2.00256,0.58408,2.086,0.27456,0.08008000000000001,0.28600000000000003,1.728,0.504,1.8
2020-02-04 05:00:00,2.17488,0.63434,2.2655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9008,0.5544,1.98,2.14608,0.62594,2.2355,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-02-04 05:30:00,2.29008,0.6679400000000001,2.3855,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.016,0.588,2.1,2.29968,0.67074,2.3955,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.0256,0.5908,2.11
2020-02-04 06:00:00,2.3856,0.6958000000000001,2.485,0.2736,0.07980000000000001,0.28500000000000003,2.112,0.616,2.2,2.424,0.707,2.525,0.2736,0.07980000000000001,0.28500000000000003,2.1504,0.6272,2.24
2020-02-04 06:30:00,2.7119999999999997,0.791,2.825,0.2736,0.07980000000000001,0.28500000000000003,2.4384,0.7112,2.54,2.7119999999999997,0.791,2.825,0.2736,0.07980000000000001,0.28500000000000003,2.4384,0.7112,2.54
2020-02-04 07:00:00,3.00048,0.87514,3.1255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.7264,0.7952,2.84,2.9620800000000003,0.86394,3.0855,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.688,0.784,2.8
2020-02-04 07:30:00,3.40368,0.9927400000000001,3.5455,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.1296,0.9128000000000001,3.26,3.3652800000000003,0.9815400000000001,3.5055,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.0912,0.9016000000000001,3.22
2020-02-04 08:00:00,3.5664,1.0402,3.715,0.2736,0.07980000000000001,0.28500000000000003,3.2928,0.9604,3.43,3.5376000000000003,1.0318,3.685,0.2736,0.07980000000000001,0.28500000000000003,3.2640000000000002,0.9520000000000001,3.4
2020-02-04 08:30:00,3.6336,1.0598,3.785,0.2736,0.07980000000000001,0.28500000000000003,3.36,0.98,3.5,3.5856,1.0458,3.735,0.2736,0.07980000000000001,0.28500000000000003,3.312,0.966,3.45
2020-02-04 09:00:00,3.576,1.043,3.725,0.2736,0.07980000000000001,0.28500000000000003,3.3024,0.9632000000000001,3.44,3.528,1.029,3.675,0.2736,0.07980000000000001,0.28500000000000003,3.2544,0.9492,3.39
2020-02-04 09:30:00,3.5664,1.0402,3.715,0.2736,0.07980000000000001,0.28500000000000003,3.2928,0.9604,3.43,3.5088,1.0234,3.6550000000000002,0.2736,0.07980000000000001,0.28500000000000003,3.2352,0.9436,3.37
2020-02-04 10:00:00,3.576,1.043,3.725,0.2736,0.07980000000000001,0.28500000000000003,3.3024,0.9632000000000001,3.44,3.5183999999999997,1.0262,3.665,0.2736,0.07980000000000001,0.28500000000000003,3.2448,0.9464,3.38
2020-02-04 10:30:00,3.62352,1.05686,3.7745,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3504,0.9772000000000001,3.49,3.57552,1.04286,3.7245,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3024,0.9632000000000001,3.44
2020-02-04 11:00:00,3.57552,1.04286,3.7245,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3024,0.9632000000000001,3.44,3.53712,1.03166,3.6845,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.2640000000000002,0.9520000000000001,3.4
2020-02-04 11:30:00,3.54672,1.03446,3.6945,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.2736,0.9548000000000001,3.41,3.53712,1.03166,3.6845,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.2640000000000002,0.9520000000000001,3.4
2020-02-04 12:00:00,3.57552,1.04286,3.7245,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3024,0.9632000000000001,3.44,3.56592,1.04006,3.7145,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.2928,0.9604,3.43
2020-02-04 12:30:00,3.57552,1.04286,3.7245,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3024,0.9632000000000001,3.44,3.57552,1.04286,3.7245,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3024,0.9632000000000001,3.44
2020-02-04 13:00:00,3.54624,1.03432,3.694,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2736,0.9548000000000001,3.41,3.5366400000000002,1.03152,3.684,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2640000000000002,0.9520000000000001,3.4
2020-02-04 13:30:00,3.45024,1.00632,3.594,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.1776,0.9268000000000001,3.31,3.40224,0.9923200000000001,3.544,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.1296,0.9128000000000001,3.26
2020-02-04 14:00:00,3.3350400000000002,0.97272,3.474,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0624,0.8932,3.19,3.32544,0.9699200000000001,3.464,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0528,0.8904000000000001,3.18
2020-02-04 14:30:00,3.32544,0.9699200000000001,3.464,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0528,0.8904000000000001,3.18,3.27744,0.9559200000000001,3.414,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0048,0.8764000000000001,3.13
2020-02-04 15:00:00,3.36384,0.9811200000000001,3.504,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0912,0.9016000000000001,3.22,3.45024,1.00632,3.594,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.1776,0.9268000000000001,3.31
2020-02-04 15:30:00,3.37344,0.9839200000000001,3.5140000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.1008,0.9044000000000001,3.23,3.49824,1.02032,3.644,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2256,0.9408000000000001,3.36
2020-02-04 16:00:00,3.41184,0.9951200000000001,3.5540000000000003,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.1392,0.9156000000000001,3.27,3.52704,1.02872,3.674,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2544,0.9492,3.39
2020-02-04 16:30:00,3.46944,1.01192,3.614,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.1968,0.9324,3.33,3.52704,1.02872,3.674,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2544,0.9492,3.39
2020-02-04 17:00:00,3.7099200000000003,1.08206,3.8645,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.4368,1.0024,3.58,3.6907200000000002,1.07646,3.8445,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.4176,0.9968,3.56
2020-02-04 17:30:00,3.9115200000000003,1.14086,4.0745,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.6384,1.0612,3.79,3.8923200000000002,1.13526,4.0545,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.6192,1.0556,3.77
2020-02-04 18:00:00,3.9696,1.1578,4.135,0.2736,0.07980000000000001,0.28500000000000003,3.696,1.078,3.85,3.9216,1.1438,4.085,0.2736,0.07980000000000001,0.28500000000000003,3.648,1.064,3.8
2020-02-04 18:30:00,3.96096,1.15528,4.126,0.27456,0.08008000000000001,0.28600000000000003,3.6864,1.0752,3.84,3.93216,1.14688,4.096,0.27456,0.08008000000000001,0.28600000000000003,3.6576,1.0668,3.81
2020-02-04 19:00:00,3.89424,1.13582,4.0565,0.27504,0.08022,0.28650000000000003,3.6192,1.0556,3.77,3.85584,1.12462,4.0165,0.27504,0.08022,0.28650000000000003,3.5808,1.0444,3.73
2020-02-04 19:30:00,3.78912,1.10516,3.947,0.27552000000000004,0.08036,0.28700000000000003,3.5136000000000003,1.0248,3.66,3.7507200000000003,1.09396,3.907,0.27552000000000004,0.08036,0.28700000000000003,3.4752,1.0136,3.62
2020-02-04 20:00:00,3.60672,1.05196,3.757,0.27552000000000004,0.08036,0.28700000000000003,3.3312,0.9716,3.47,3.55872,1.03796,3.707,0.27552000000000004,0.08036,0.28700000000000003,3.2832,0.9576,3.42
2020-02-04 20:30:00,3.4344,1.0017,3.5775,0.276,0.0805,0.28750000000000003,3.1584,0.9212,3.29,3.3576,0.9793000000000001,3.4975,0.276,0.0805,0.28750000000000003,3.0816,0.8988,3.21
2020-02-04 21:00:00,3.3288,0.9709000000000001,3.4675000000000002,0.276,0.0805,0.28750000000000003,3.0528,0.8904000000000001,3.18,3.2136,0.9373,3.3475,0.276,0.0805,0.28750000000000003,2.9376,0.8568,3.06
2020-02-04 21:30:00,3.1272,0.9121,3.2575,0.276,0.0805,0.28750000000000003,2.8512,0.8316,2.9699999999999998,3.0408,0.8869,3.1675,0.276,0.0805,0.28750000000000003,2.7648,0.8064,2.88
2020-02-04 22:00:00,2.8776,0.8393,2.9975,0.276,0.0805,0.28750000000000003,2.6016,0.7588,2.71,2.8296,0.8253,2.9475,0.276,0.0805,0.28750000000000003,2.5536,0.7448,2.66
2020-02-04 22:30:00,2.6471999999999998,0.7721,2.7575000000000003,0.276,0.0805,0.28750000000000003,2.3712,0.6916,2.47,2.5896,0.7553000000000001,2.6975,0.276,0.0805,0.28750000000000003,2.3136,0.6748000000000001,2.41
2020-02-04 23:00:00,2.4072,0.7021000000000001,2.5075000000000003,0.276,0.0805,0.28750000000000003,2.1312,0.6216,2.22,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.276,0.0805,0.28750000000000003,2.0928,0.6104,2.18
2020-02-04 23:30:00,2.24352,0.65436,2.337,0.27552000000000004,0.08036,0.28700000000000003,1.968,0.5740000000000001,2.05,2.20512,0.6431600000000001,2.297,0.27552000000000004,0.08036,0.28700000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-02-05 00:00:00,2.1096,0.6153000000000001,2.1975,0.276,0.0805,0.28750000000000003,1.8336000000000001,0.5348,1.9100000000000001,2.0808,0.6069,2.1675,0.276,0.0805,0.28750000000000003,1.8048000000000002,0.5264,1.88
2020-02-05 00:30:00,2.1,0.6125,2.1875,0.276,0.0805,0.28750000000000003,1.824,0.532,1.9,2.0712,0.6041000000000001,2.1575,0.276,0.0805,0.28750000000000003,1.7952,0.5236000000000001,1.87
2020-02-05 01:00:00,2.2152,0.6461,2.3075,0.276,0.0805,0.28750000000000003,1.9392,0.5656,2.02,2.1672000000000002,0.6321,2.2575,0.276,0.0805,0.28750000000000003,1.8912,0.5516,1.97
2020-02-05 01:30:00,2.2824,0.6657000000000001,2.3775,0.276,0.0805,0.28750000000000003,2.0064,0.5852,2.09,2.2344,0.6517000000000001,2.3275,0.276,0.0805,0.28750000000000003,1.9584000000000001,0.5712,2.04
2020-02-05 02:00:00,2.2344,0.6517000000000001,2.3275,0.276,0.0805,0.28750000000000003,1.9584000000000001,0.5712,2.04,2.2152,0.6461,2.3075,0.276,0.0805,0.28750000000000003,1.9392,0.5656,2.02
2020-02-05 02:30:00,2.196,0.6405000000000001,2.2875,0.276,0.0805,0.28750000000000003,1.92,0.56,2.0,2.1576,0.6293000000000001,2.2475,0.276,0.0805,0.28750000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-02-05 03:00:00,2.2056,0.6433,2.2975,0.276,0.0805,0.28750000000000003,1.9296000000000002,0.5628000000000001,2.01,2.1768,0.6349,2.2675,0.276,0.0805,0.28750000000000003,1.9008,0.5544,1.98
2020-02-05 03:30:00,2.1768,0.6349,2.2675,0.276,0.0805,0.28750000000000003,1.9008,0.5544,1.98,2.1576,0.6293000000000001,2.2475,0.276,0.0805,0.28750000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-02-05 04:00:00,2.1576,0.6293000000000001,2.2475,0.276,0.0805,0.28750000000000003,1.8816000000000002,0.5488000000000001,1.96,2.1288,0.6209,2.2175,0.276,0.0805,0.28750000000000003,1.8528,0.5404,1.9300000000000002
2020-02-05 04:30:00,2.148,0.6265000000000001,2.2375,0.276,0.0805,0.28750000000000003,1.8719999999999999,0.546,1.9500000000000002,2.1096,0.6153000000000001,2.1975,0.276,0.0805,0.28750000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-02-05 05:00:00,2.1672000000000002,0.6321,2.2575,0.276,0.0805,0.28750000000000003,1.8912,0.5516,1.97,2.1384,0.6237,2.2275,0.276,0.0805,0.28750000000000003,1.8624,0.5432,1.94
2020-02-05 05:30:00,2.2344,0.6517000000000001,2.3275,0.276,0.0805,0.28750000000000003,1.9584000000000001,0.5712,2.04,2.2152,0.6461,2.3075,0.276,0.0805,0.28750000000000003,1.9392,0.5656,2.02
2020-02-05 06:00:00,2.3208,0.6769000000000001,2.4175,0.276,0.0805,0.28750000000000003,2.0448,0.5964,2.13,2.3112,0.6741,2.4075,0.276,0.0805,0.28750000000000003,2.0352,0.5936,2.12
2020-02-05 06:30:00,2.6568,0.7749,2.7675,0.276,0.0805,0.28750000000000003,2.3808,0.6944,2.48,2.6568,0.7749,2.7675,0.276,0.0805,0.28750000000000003,2.3808,0.6944,2.48
2020-02-05 07:00:00,3.17568,0.9262400000000001,3.308,0.27648,0.08064,0.28800000000000003,2.8992,0.8456,3.02,3.05088,0.8898400000000001,3.178,0.27648,0.08064,0.28800000000000003,2.7744,0.8092,2.89
2020-02-05 07:30:00,3.39648,0.9906400000000001,3.5380000000000003,0.27648,0.08064,0.28800000000000003,3.12,0.91,3.25,3.34848,0.9766400000000001,3.488,0.27648,0.08064,0.28800000000000003,3.072,0.896,3.2
2020-02-05 08:00:00,3.49248,1.01864,3.638,0.27648,0.08064,0.28800000000000003,3.216,0.9380000000000001,3.35,3.46368,1.01024,3.608,0.27648,0.08064,0.28800000000000003,3.1872,0.9296000000000001,3.32
2020-02-05 08:30:00,3.5688,1.0409,3.7175000000000002,0.276,0.0805,0.28750000000000003,3.2928,0.9604,3.43,3.54,1.0325,3.6875,0.276,0.0805,0.28750000000000003,3.2640000000000002,0.9520000000000001,3.4
2020-02-05 09:00:00,3.5496,1.0353,3.6975,0.276,0.0805,0.28750000000000003,3.2736,0.9548000000000001,3.41,3.5304,1.0297,3.6775,0.276,0.0805,0.28750000000000003,3.2544,0.9492,3.39
2020-02-05 09:30:00,3.5491200000000003,1.03516,3.697,0.27552000000000004,0.08036,0.28700000000000003,3.2736,0.9548000000000001,3.41,3.48192,1.01556,3.627,0.27552000000000004,0.08036,0.28700000000000003,3.2064,0.9352,3.34
2020-02-05 10:00:00,3.42432,0.9987600000000001,3.567,0.27552000000000004,0.08036,0.28700000000000003,3.1488,0.9184,3.2800000000000002,3.33792,0.9735600000000001,3.477,0.27552000000000004,0.08036,0.28700000000000003,3.0624,0.8932,3.19
2020-02-05 10:30:00,3.3945600000000002,0.9900800000000001,3.536,0.27456,0.08008000000000001,0.28600000000000003,3.12,0.91,3.25,3.09696,0.9032800000000001,3.226,0.27456,0.08008000000000001,0.28600000000000003,2.8224,0.8232,2.94
2020-02-05 11:00:00,3.3552,0.9786,3.495,0.2736,0.07980000000000001,0.28500000000000003,3.0816,0.8988,3.21,3.0288,0.8834000000000001,3.155,0.2736,0.07980000000000001,0.28500000000000003,2.7552,0.8036000000000001,2.87
2020-02-05 11:30:00,3.24912,0.9476600000000001,3.3845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.976,0.868,3.1,2.94192,0.85806,3.0645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.6688,0.7784000000000001,2.7800000000000002
2020-02-05 12:00:00,3.18144,0.9279200000000001,3.314,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.9088000000000003,0.8484,3.03,2.89344,0.8439200000000001,3.014,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.6208,0.7644000000000001,2.73
2020-02-05 12:30:00,3.18144,0.9279200000000001,3.314,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.9088000000000003,0.8484,3.03,2.91264,0.84952,3.034,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.64,0.77,2.75
2020-02-05 13:00:00,3.19056,0.9305800000000001,3.3235,0.27216,0.07938,0.28350000000000003,2.9184,0.8512000000000001,3.04,2.84496,0.8297800000000001,2.9635,0.27216,0.07938,0.28350000000000003,2.5728,0.7504000000000001,2.68
2020-02-05 13:30:00,3.28848,0.9591400000000001,3.4255,0.13008,0.03794,0.1355,3.1584,0.9212,3.29,3.09648,0.90314,3.2255,0.13008,0.03794,0.1355,2.9664,0.8652000000000001,3.09
2020-02-05 14:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-02-05 14:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-02-05 15:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-02-05 15:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-02-05 16:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-02-05 16:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-02-05 17:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-02-05 17:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-02-05 18:00:00,3.9825600000000003,1.16158,4.1485,0.03696,0.010780000000000001,0.0385,3.9455999999999998,1.1508,4.11,3.95376,1.15318,4.1185,0.03696,0.010780000000000001,0.0385,3.9168000000000003,1.1424,4.08
2020-02-05 18:30:00,4.01136,1.16998,4.1785,0.25776000000000004,0.07518000000000001,0.2685,3.7536,1.0948,3.91,3.9825600000000003,1.16158,4.1485,0.25776000000000004,0.07518000000000001,0.2685,3.7248,1.0864,3.88
2020-02-05 19:00:00,3.8390400000000002,1.11972,3.999,0.25824,0.07532000000000001,0.269,3.5808,1.0444,3.73,3.81984,1.11412,3.979,0.25824,0.07532000000000001,0.269,3.5616,1.0388,3.71
2020-02-05 19:30:00,3.73632,1.08976,3.892,0.26112,0.07616,0.272,3.4752,1.0136,3.62,3.70752,1.08136,3.862,0.26112,0.07616,0.272,3.4464,1.0052,3.59
2020-02-05 20:00:00,3.57504,1.04272,3.724,0.26304,0.07672000000000001,0.274,3.312,0.966,3.45,3.57504,1.04272,3.724,0.26304,0.07672000000000001,0.274,3.312,0.966,3.45
2020-02-05 20:30:00,3.4123200000000002,0.99526,3.5545,0.26352000000000003,0.07686000000000001,0.2745,3.1488,0.9184,3.2800000000000002,3.40272,0.9924600000000001,3.5445,0.26352000000000003,0.07686000000000001,0.2745,3.1392,0.9156000000000001,3.27
2020-02-05 21:00:00,3.2304,0.9422,3.365,0.264,0.077,0.275,2.9664,0.8652000000000001,3.09,3.2112,0.9366000000000001,3.345,0.264,0.077,0.275,2.9472,0.8596,3.07
2020-02-05 21:30:00,3.07632,0.8972600000000001,3.2045,0.26352000000000003,0.07686000000000001,0.2745,2.8128,0.8204,2.93,3.04752,0.8888600000000001,3.1745,0.26352000000000003,0.07686000000000001,0.2745,2.784,0.812,2.9
2020-02-05 22:00:00,2.89392,0.84406,3.0145,0.26352000000000003,0.07686000000000001,0.2745,2.6304,0.7672,2.74,2.87472,0.8384600000000001,2.9945,0.26352000000000003,0.07686000000000001,0.2745,2.6112,0.7616,2.7199999999999998
2020-02-05 22:30:00,2.67408,0.7799400000000001,2.7855,0.26448000000000005,0.07714,0.2755,2.4096,0.7028,2.51,2.65488,0.77434,2.7655000000000003,0.26448000000000005,0.07714,0.2755,2.3904,0.6972,2.49
2020-02-05 23:00:00,2.4336,0.7098,2.535,0.264,0.077,0.275,2.1696,0.6328,2.26,2.424,0.707,2.525,0.264,0.077,0.275,2.16,0.63,2.25
2020-02-05 23:30:00,2.26032,0.6592600000000001,2.3545,0.26352000000000003,0.07686000000000001,0.2745,1.9968,0.5824,2.08,2.24112,0.65366,2.3345000000000002,0.26352000000000003,0.07686000000000001,0.2745,1.9776,0.5768,2.06
2020-02-06 00:00:00,2.1456,0.6258,2.235,0.264,0.077,0.275,1.8816000000000002,0.5488000000000001,1.96,2.136,0.623,2.225,0.264,0.077,0.275,1.8719999999999999,0.546,1.9500000000000002
2020-02-06 00:30:00,2.12688,0.62034,2.2155,0.26448000000000005,0.07714,0.2755,1.8624,0.5432,1.94,2.11728,0.6175400000000001,2.2055,0.26448000000000005,0.07714,0.2755,1.8528,0.5404,1.9300000000000002
2020-02-06 01:00:00,2.3750400000000003,0.69272,2.474,0.26304,0.07672000000000001,0.274,2.112,0.616,2.2,2.39424,0.69832,2.4939999999999998,0.26304,0.07672000000000001,0.274,2.1312,0.6216,2.22
2020-02-06 01:30:00,2.42448,0.7071400000000001,2.5255,0.26448000000000005,0.07714,0.2755,2.16,0.63,2.25,2.44368,0.71274,2.5455,0.26448000000000005,0.07714,0.2755,2.1792,0.6356,2.27
2020-02-06 02:00:00,2.3952,0.6986,2.495,0.264,0.077,0.275,2.1312,0.6216,2.22,2.424,0.707,2.525,0.264,0.077,0.275,2.16,0.63,2.25
2020-02-06 02:30:00,2.38512,0.6956600000000001,2.4845,0.26352000000000003,0.07686000000000001,0.2745,2.1216,0.6188,2.21,2.42352,0.70686,2.5245,0.26352000000000003,0.07686000000000001,0.2745,2.16,0.63,2.25
2020-02-06 03:00:00,2.39568,0.69874,2.4955,0.26448000000000005,0.07714,0.2755,2.1312,0.6216,2.22,2.42448,0.7071400000000001,2.5255,0.26448000000000005,0.07714,0.2755,2.16,0.63,2.25
2020-02-06 03:30:00,2.376,0.6930000000000001,2.475,0.264,0.077,0.275,2.112,0.616,2.2,2.424,0.707,2.525,0.264,0.077,0.275,2.16,0.63,2.25
2020-02-06 04:00:00,2.33712,0.68166,2.4345,0.26352000000000003,0.07686000000000001,0.2745,2.0736,0.6048,2.16,2.39472,0.6984600000000001,2.4945,0.26352000000000003,0.07686000000000001,0.2745,2.1312,0.6216,2.22
2020-02-06 04:30:00,2.328,0.679,2.425,0.264,0.077,0.275,2.064,0.602,2.15,2.3664,0.6902,2.465,0.264,0.077,0.275,2.1024,0.6132000000000001,2.19
2020-02-06 05:00:00,2.33808,0.6819400000000001,2.4355,0.26448000000000005,0.07714,0.2755,2.0736,0.6048,2.16,2.38608,0.69594,2.4855,0.26448000000000005,0.07714,0.2755,2.1216,0.6188,2.21
2020-02-06 05:30:00,2.36592,0.69006,2.4645,0.26352000000000003,0.07686000000000001,0.2745,2.1024,0.6132000000000001,2.19,2.42352,0.70686,2.5245,0.26352000000000003,0.07686000000000001,0.2745,2.16,0.63,2.25
2020-02-06 06:00:00,2.4912,0.7266,2.5949999999999998,0.264,0.077,0.275,2.2272,0.6496000000000001,2.32,2.5296000000000003,0.7378,2.635,0.264,0.077,0.275,2.2656,0.6608,2.36
2020-02-06 06:30:00,2.7604800000000003,0.8051400000000001,2.8755,0.26448000000000005,0.07714,0.2755,2.496,0.728,2.6,2.77968,0.81074,2.8955,0.26448000000000005,0.07714,0.2755,2.5152,0.7336,2.62
2020-02-06 07:00:00,3.048,0.889,3.175,0.264,0.077,0.275,2.784,0.812,2.9,3.0384,0.8862,3.165,0.264,0.077,0.275,2.7744,0.8092,2.89
2020-02-06 07:30:00,3.45072,1.00646,3.5945,0.26352000000000003,0.07686000000000001,0.2745,3.1872,0.9296000000000001,3.32,3.43152,1.00086,3.5745,0.26352000000000003,0.07686000000000001,0.2745,3.168,0.924,3.3
2020-02-06 08:00:00,3.63456,1.06008,3.786,0.26496000000000003,0.07728,0.276,3.3696,0.9828,3.51,3.62496,1.05728,3.776,0.26496000000000003,0.07728,0.276,3.36,0.98,3.5
2020-02-06 08:30:00,3.6619200000000003,1.06806,3.8145,0.26352000000000003,0.07686000000000001,0.2745,3.3984,0.9912000000000001,3.54,3.65232,1.06526,3.8045,0.26352000000000003,0.07686000000000001,0.2745,3.3888,0.9884000000000001,3.5300000000000002
2020-02-06 09:00:00,3.6624,1.0682,3.815,0.264,0.077,0.275,3.3984,0.9912000000000001,3.54,3.6336,1.0598,3.785,0.264,0.077,0.275,3.3696,0.9828,3.51
2020-02-06 09:30:00,3.65328,1.06554,3.8055,0.26448000000000005,0.07714,0.2755,3.3888,0.9884000000000001,3.5300000000000002,3.57648,1.04314,3.7255000000000003,0.26448000000000005,0.07714,0.2755,3.312,0.966,3.45
2020-02-06 10:00:00,3.51792,1.02606,3.6645,0.26352000000000003,0.07686000000000001,0.2745,3.2544,0.9492,3.39,3.45072,1.00646,3.5945,0.26352000000000003,0.07686000000000001,0.2745,3.1872,0.9296000000000001,3.32
2020-02-06 10:30:00,3.39264,0.9895200000000001,3.534,0.26304,0.07672000000000001,0.274,3.1296,0.9128000000000001,3.26,3.32544,0.9699200000000001,3.464,0.26304,0.07672000000000001,0.274,3.0624,0.8932,3.19
2020-02-06 11:00:00,3.38352,0.9868600000000001,3.5245,0.26352000000000003,0.07686000000000001,0.2745,3.12,0.91,3.25,3.2875199999999998,0.95886,3.4245,0.26352000000000003,0.07686000000000001,0.2745,3.024,0.882,3.15
2020-02-06 11:30:00,3.38256,0.9865800000000001,3.5235000000000003,0.26256,0.07658000000000001,0.2735,3.12,0.91,3.25,3.25776,0.95018,3.3935,0.26256,0.07658000000000001,0.2735,2.9952,0.8736,3.12
2020-02-06 12:00:00,3.31488,0.96684,3.453,0.26208000000000004,0.07644000000000001,0.273,3.0528,0.8904000000000001,3.18,3.18048,0.9276400000000001,3.313,0.26208000000000004,0.07644000000000001,0.273,2.9184,0.8512000000000001,3.04
2020-02-06 12:30:00,3.23376,0.9431800000000001,3.3685,0.25776000000000004,0.07518000000000001,0.2685,2.976,0.868,3.1,3.07056,0.89558,3.1985,0.25776000000000004,0.07518000000000001,0.2685,2.8128,0.8204,2.93
2020-02-06 13:00:00,3.17856,0.9270800000000001,3.311,0.02016,0.005880000000000001,0.021,3.1584,0.9212,3.29,3.01536,0.87948,3.141,0.02016,0.005880000000000001,0.021,2.9952,0.8736,3.12
2020-02-06 13:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-02-06 14:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-02-06 14:30:00,3.18192,0.9280600000000001,3.3145,0.15792,0.046060000000000004,0.1645,3.024,0.882,3.15,3.09552,0.9028600000000001,3.2245,0.15792,0.046060000000000004,0.1645,2.9376,0.8568,3.06
2020-02-06 15:00:00,3.1968,0.9324,3.33,0.24,0.07,0.25,2.9568000000000003,0.8624,3.08,3.1296,0.9128000000000001,3.26,0.24,0.07,0.25,2.8896,0.8428,3.01
2020-02-06 15:30:00,3.21168,0.9367400000000001,3.3455,0.26448000000000005,0.07714,0.2755,2.9472,0.8596,3.07,3.13488,0.91434,3.2655,0.26448000000000005,0.07714,0.2755,2.8704,0.8372,2.99
2020-02-06 16:00:00,3.30048,0.96264,3.438,0.26688,0.07784,0.278,3.0336,0.8848,3.16,3.27168,0.9542400000000001,3.408,0.26688,0.07784,0.278,3.0048,0.8764000000000001,3.13
2020-02-06 16:30:00,3.42384,0.9986200000000001,3.5665,0.26544,0.07742,0.2765,3.1584,0.9212,3.29,3.39504,0.9902200000000001,3.5365,0.26544,0.07742,0.2765,3.1296,0.9128000000000001,3.26
2020-02-06 17:00:00,3.61824,1.05532,3.769,0.26784,0.07812000000000001,0.279,3.3504,0.9772000000000001,3.49,3.59904,1.04972,3.749,0.26784,0.07812000000000001,0.279,3.3312,0.9716,3.47
2020-02-06 17:30:00,3.8688000000000002,1.1284,4.03,0.26880000000000004,0.0784,0.28,3.6,1.05,3.75,3.84,1.12,4.0,0.26880000000000004,0.0784,0.28,3.5712,1.0416,3.7199999999999998
2020-02-06 18:00:00,3.97392,1.15906,4.1395,0.26832,0.07826000000000001,0.2795,3.7056,1.0808,3.86,3.94512,1.15066,4.1095,0.26832,0.07826000000000001,0.2795,3.6768,1.0724,3.83
2020-02-06 18:30:00,3.9455999999999998,1.1508,4.11,0.26880000000000004,0.0784,0.28,3.6768,1.0724,3.83,3.8976,1.1368,4.06,0.26880000000000004,0.0784,0.28,3.6288,1.0584,3.7800000000000002
2020-02-06 19:00:00,3.8616,1.1263,4.0225,0.1656,0.0483,0.17250000000000001,3.696,1.078,3.85,3.8327999999999998,1.1179000000000001,3.9925,0.1656,0.0483,0.17250000000000001,3.6672000000000002,1.0696,3.8200000000000003
2020-02-06 19:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-02-06 20:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-02-06 20:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-02-06 21:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-02-06 21:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-02-06 22:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-02-06 22:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-02-06 23:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-02-06 23:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-02-07 00:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-02-07 00:30:00,2.03568,0.59374,2.1205,0.00048000000000000007,0.00014000000000000001,0.0005,2.0352,0.5936,2.12,2.02608,0.59094,2.1105,0.00048000000000000007,0.00014000000000000001,0.0005,2.0256,0.5908,2.11
2020-02-07 01:00:00,2.25744,0.65842,2.3515,0.00144,0.00042,0.0015,2.2560000000000002,0.658,2.35,2.24784,0.6556200000000001,2.3415,0.00144,0.00042,0.0015,2.2464,0.6552,2.34
2020-02-07 01:30:00,2.31648,0.67564,2.4130000000000003,0.00288,0.00084,0.003,2.3136,0.6748000000000001,2.41,2.30688,0.6728400000000001,2.403,0.00288,0.00084,0.003,2.304,0.672,2.4
2020-02-07 02:00:00,2.26992,0.6620600000000001,2.3645,0.00432,0.00126,0.0045000000000000005,2.2656,0.6608,2.36,2.26032,0.6592600000000001,2.3545,0.00432,0.00126,0.0045000000000000005,2.2560000000000002,0.658,2.35
2020-02-07 02:30:00,2.24256,0.6540800000000001,2.336,0.00576,0.00168,0.006,2.2368,0.6524,2.33,2.23296,0.6512800000000001,2.326,0.00576,0.00168,0.006,2.2272,0.6496000000000001,2.32
2020-02-07 03:00:00,2.23248,0.65114,2.3255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.2272,0.6496000000000001,2.32,2.22288,0.64834,2.3155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.2176,0.6468,2.31
2020-02-07 03:30:00,2.23344,0.65142,2.3265000000000002,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.2272,0.6496000000000001,2.32,2.24304,0.65422,2.3365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.2368,0.6524,2.33
2020-02-07 04:00:00,2.22432,0.64876,2.317,0.00672,0.0019600000000000004,0.007,2.2176,0.6468,2.31,2.23392,0.65156,2.327,0.00672,0.0019600000000000004,0.007,2.2272,0.6496000000000001,2.32
2020-02-07 04:30:00,2.2152,0.6461,2.3075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.208,0.644,2.3,2.2152,0.6461,2.3075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.208,0.644,2.3
2020-02-07 05:00:00,2.24496,0.65478,2.3385,0.00816,0.00238,0.0085,2.2368,0.6524,2.33,2.2737600000000002,0.6631800000000001,2.3685,0.00816,0.00238,0.0085,2.2656,0.6608,2.36
2020-02-07 05:30:00,2.31216,0.6743800000000001,2.4085,0.00816,0.00238,0.0085,2.304,0.672,2.4,2.33136,0.67998,2.4285,0.00816,0.00238,0.0085,2.3232,0.6776,2.42
2020-02-07 06:00:00,2.41776,0.70518,2.5185,0.00816,0.00238,0.0085,2.4096,0.7028,2.51,2.43696,0.7107800000000001,2.5385,0.00816,0.00238,0.0085,2.4288,0.7084,2.5300000000000002
2020-02-07 06:30:00,2.82096,0.8227800000000001,2.9385,0.00816,0.00238,0.0085,2.8128,0.8204,2.93,2.93616,0.85638,3.0585,0.00816,0.00238,0.0085,2.928,0.854,3.05
2020-02-07 07:00:00,3.08976,0.9011800000000001,3.2185,0.00816,0.00238,0.0085,3.0816,0.8988,3.21,3.13776,0.9151800000000001,3.2685,0.00816,0.00238,0.0085,3.1296,0.9128000000000001,3.26
2020-02-07 07:30:00,3.47424,1.01332,3.6189999999999998,0.00864,0.00252,0.009000000000000001,3.4656000000000002,1.0108,3.61,3.47424,1.01332,3.6189999999999998,0.00864,0.00252,0.009000000000000001,3.4656000000000002,1.0108,3.61
2020-02-07 08:00:00,3.67536,1.07198,3.8285,0.00816,0.00238,0.0085,3.6672000000000002,1.0696,3.8200000000000003,3.66576,1.06918,3.8185000000000002,0.00816,0.00238,0.0085,3.6576,1.0668,3.81
2020-02-07 08:30:00,3.73344,1.08892,3.8890000000000002,0.00864,0.00252,0.009000000000000001,3.7248,1.0864,3.88,3.71424,1.08332,3.8689999999999998,0.00864,0.00252,0.009000000000000001,3.7056,1.0808,3.86
2020-02-07 09:00:00,3.81936,1.11398,3.9785,0.00816,0.00238,0.0085,3.8112,1.1116,3.9699999999999998,3.80016,1.10838,3.9585,0.00816,0.00238,0.0085,3.792,1.106,3.95
2020-02-07 09:30:00,3.87648,1.13064,4.038,0.007680000000000001,0.0022400000000000002,0.008,3.8688000000000002,1.1284,4.03,3.89568,1.13624,4.058,0.007680000000000001,0.0022400000000000002,0.008,3.888,1.134,4.05
2020-02-07 10:00:00,3.7488,1.0934,3.9050000000000002,0.0048000000000000004,0.0014,0.005,3.7439999999999998,1.092,3.9,3.7584,1.0962,3.915,0.0048000000000000004,0.0014,0.005,3.7536,1.0948,3.91
2020-02-07 10:30:00,3.7584,1.0962,3.915,0.0048000000000000004,0.0014,0.005,3.7536,1.0948,3.91,3.7584,1.0962,3.915,0.0048000000000000004,0.0014,0.005,3.7536,1.0948,3.91
2020-02-07 11:00:00,3.63408,1.05994,3.7855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.6288,1.0584,3.7800000000000002,3.6148800000000003,1.05434,3.7655000000000003,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.6096,1.0528,3.76
2020-02-07 11:30:00,3.53856,1.03208,3.686,0.00576,0.00168,0.006,3.5328,1.0304,3.68,3.38496,0.98728,3.526,0.00576,0.00168,0.006,3.3792,0.9856,3.52
2020-02-07 12:00:00,3.45264,1.00702,3.5965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.4464,1.0052,3.59,3.31824,0.9678200000000001,3.4565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.312,0.966,3.45
2020-02-07 12:30:00,3.3288,0.9709000000000001,3.4675000000000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.3216,0.9688,3.46,3.1944,0.9317000000000001,3.3275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.1872,0.9296000000000001,3.32
2020-02-07 13:00:00,3.33984,0.9741200000000001,3.479,0.00864,0.00252,0.009000000000000001,3.3312,0.9716,3.47,3.34944,0.9769200000000001,3.489,0.00864,0.00252,0.009000000000000001,3.3407999999999998,0.9744,3.48
2020-02-07 13:30:00,3.3590400000000002,0.97972,3.499,0.00864,0.00252,0.009000000000000001,3.3504,0.9772000000000001,3.49,3.4358400000000002,1.00212,3.5789999999999997,0.00864,0.00252,0.009000000000000001,3.4272,0.9996,3.5700000000000003
2020-02-07 14:00:00,3.49344,1.01892,3.6390000000000002,0.00864,0.00252,0.009000000000000001,3.4848,1.0164,3.63,3.6086400000000003,1.05252,3.759,0.00864,0.00252,0.009000000000000001,3.6,1.05,3.75
2020-02-07 14:30:00,3.42624,0.9993200000000001,3.569,0.00864,0.00252,0.009000000000000001,3.4176,0.9968,3.56,3.5606400000000002,1.03852,3.709,0.00864,0.00252,0.009000000000000001,3.552,1.036,3.7
2020-02-07 15:00:00,3.4272,0.9996,3.5700000000000003,0.009600000000000001,0.0028,0.01,3.4176,0.9968,3.56,3.5136000000000003,1.0248,3.66,0.009600000000000001,0.0028,0.01,3.504,1.022,3.65
2020-02-07 15:30:00,3.2928,0.9604,3.43,0.009600000000000001,0.0028,0.01,3.2832,0.9576,3.42,3.3696,0.9828,3.51,0.009600000000000001,0.0028,0.01,3.36,0.98,3.5
2020-02-07 16:00:00,3.32112,0.9686600000000001,3.4595000000000002,0.009120000000000001,0.00266,0.0095,3.312,0.966,3.45,3.38832,0.98826,3.5295,0.009120000000000001,0.00266,0.0095,3.3792,0.9856,3.52
2020-02-07 16:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.009600000000000001,0.0028,0.01,3.3792,0.9856,3.52,3.3504,0.9772000000000001,3.49,0.009600000000000001,0.0028,0.01,3.3407999999999998,0.9744,3.48
2020-02-07 17:00:00,3.696,1.078,3.85,0.009600000000000001,0.0028,0.01,3.6864,1.0752,3.84,3.696,1.078,3.85,0.009600000000000001,0.0028,0.01,3.6864,1.0752,3.84
2020-02-07 17:30:00,3.9648,1.1564,4.13,0.009600000000000001,0.0028,0.01,3.9552,1.1536,4.12,3.9552,1.1536,4.12,0.009600000000000001,0.0028,0.01,3.9455999999999998,1.1508,4.11
2020-02-07 18:00:00,4.00368,1.16774,4.1705,0.01008,0.0029400000000000003,0.0105,3.9936,1.1648,4.16,3.98448,1.16214,4.1505,0.01008,0.0029400000000000003,0.0105,3.9744,1.1592,4.14
2020-02-07 18:30:00,4.0032,1.1676,4.17,0.009600000000000001,0.0028,0.01,3.9936,1.1648,4.16,3.984,1.162,4.15,0.009600000000000001,0.0028,0.01,3.9744,1.1592,4.14
2020-02-07 19:00:00,3.8688000000000002,1.1284,4.03,0.009600000000000001,0.0028,0.01,3.8592,1.1256,4.02,3.8016,1.1088,3.96,0.009600000000000001,0.0028,0.01,3.792,1.106,3.95
2020-02-07 19:30:00,3.70608,1.08094,3.8605,0.01008,0.0029400000000000003,0.0105,3.696,1.078,3.85,3.66768,1.06974,3.8205,0.01008,0.0029400000000000003,0.0105,3.6576,1.0668,3.81
2020-02-07 20:00:00,3.5232,1.0276,3.67,0.009600000000000001,0.0028,0.01,3.5136000000000003,1.0248,3.66,3.4848,1.0164,3.63,0.009600000000000001,0.0028,0.01,3.4752,1.0136,3.62
2020-02-07 20:30:00,3.3792,0.9856,3.52,0.009600000000000001,0.0028,0.01,3.3696,0.9828,3.51,3.3407999999999998,0.9744,3.48,0.009600000000000001,0.0028,0.01,3.3312,0.9716,3.47
2020-02-07 21:00:00,3.25392,0.9490600000000001,3.3895,0.009120000000000001,0.00266,0.0095,3.2448,0.9464,3.38,3.23472,0.9434600000000001,3.3695,0.009120000000000001,0.00266,0.0095,3.2256,0.9408000000000001,3.36
2020-02-07 21:30:00,3.0912,0.9016000000000001,3.22,0.009600000000000001,0.0028,0.01,3.0816,0.8988,3.21,3.072,0.896,3.2,0.009600000000000001,0.0028,0.01,3.0624,0.8932,3.19
2020-02-07 22:00:00,2.928,0.854,3.05,0.009600000000000001,0.0028,0.01,2.9184,0.8512000000000001,3.04,2.88,0.84,3.0,0.009600000000000001,0.0028,0.01,2.8704,0.8372,2.99
2020-02-07 22:30:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.009120000000000001,0.00266,0.0095,2.6688,0.7784000000000001,2.7800000000000002,2.64912,0.77266,2.7595,0.009120000000000001,0.00266,0.0095,2.64,0.77,2.75
2020-02-07 23:00:00,2.448,0.714,2.55,0.009600000000000001,0.0028,0.01,2.4384,0.7112,2.54,2.4384,0.7112,2.54,0.009600000000000001,0.0028,0.01,2.4288,0.7084,2.5300000000000002
2020-02-07 23:30:00,2.3424,0.6832,2.44,0.009600000000000001,0.0028,0.01,2.3328,0.6804,2.43,2.352,0.686,2.45,0.009600000000000001,0.0028,0.01,2.3424,0.6832,2.44
2020-02-08 00:00:00,2.20752,0.6438600000000001,2.2995,0.009120000000000001,0.00266,0.0095,2.1984,0.6412,2.29,2.21712,0.64666,2.3095,0.009120000000000001,0.00266,0.0095,2.208,0.644,2.3
2020-02-08 00:30:00,2.1792,0.6356,2.27,0.009600000000000001,0.0028,0.01,2.1696,0.6328,2.26,2.1984,0.6412,2.29,0.009600000000000001,0.0028,0.01,2.1888,0.6384000000000001,2.2800000000000002
2020-02-08 01:00:00,2.28432,0.6662600000000001,2.3795,0.009120000000000001,0.00266,0.0095,2.2752,0.6636000000000001,2.37,2.28432,0.6662600000000001,2.3795,0.009120000000000001,0.00266,0.0095,2.2752,0.6636000000000001,2.37
2020-02-08 01:30:00,2.30304,0.6717200000000001,2.399,0.00864,0.00252,0.009000000000000001,2.2944,0.6692,2.39,2.31264,0.67452,2.409,0.00864,0.00252,0.009000000000000001,2.304,0.672,2.4
2020-02-08 02:00:00,2.2656,0.6608,2.36,0.009600000000000001,0.0028,0.01,2.2560000000000002,0.658,2.35,2.2848,0.6664,2.38,0.009600000000000001,0.0028,0.01,2.2752,0.6636000000000001,2.37
2020-02-08 02:30:00,2.2560000000000002,0.658,2.35,0.009600000000000001,0.0028,0.01,2.2464,0.6552,2.34,2.2656,0.6608,2.36,0.009600000000000001,0.0028,0.01,2.2560000000000002,0.658,2.35
2020-02-08 03:00:00,2.208,0.644,2.3,0.009600000000000001,0.0028,0.01,2.1984,0.6412,2.29,2.208,0.644,2.3,0.009600000000000001,0.0028,0.01,2.1984,0.6412,2.29
2020-02-08 03:30:00,2.14992,0.6270600000000001,2.2395,0.009120000000000001,0.00266,0.0095,2.1408,0.6244000000000001,2.23,2.17872,0.63546,2.2695,0.009120000000000001,0.00266,0.0095,2.1696,0.6328,2.26
2020-02-08 04:00:00,2.1312,0.6216,2.22,0.009600000000000001,0.0028,0.01,2.1216,0.6188,2.21,2.16,0.63,2.25,0.009600000000000001,0.0028,0.01,2.1504,0.6272,2.24
2020-02-08 04:30:00,2.11104,0.61572,2.199,0.00864,0.00252,0.009000000000000001,2.1024,0.6132000000000001,2.19,2.12064,0.6185200000000001,2.209,0.00864,0.00252,0.009000000000000001,2.112,0.616,2.2
2020-02-08 05:00:00,2.11104,0.61572,2.199,0.00864,0.00252,0.009000000000000001,2.1024,0.6132000000000001,2.19,2.15904,0.6297200000000001,2.249,0.00864,0.00252,0.009000000000000001,2.1504,0.6272,2.24
2020-02-08 05:30:00,2.13984,0.62412,2.229,0.00864,0.00252,0.009000000000000001,2.1312,0.6216,2.22,2.17824,0.6353200000000001,2.269,0.00864,0.00252,0.009000000000000001,2.1696,0.6328,2.26
2020-02-08 06:00:00,2.17776,0.6351800000000001,2.2685,0.00816,0.00238,0.0085,2.1696,0.6328,2.26,2.22576,0.6491800000000001,2.3185000000000002,0.00816,0.00238,0.0085,2.2176,0.6468,2.31
2020-02-08 06:30:00,2.31168,0.6742400000000001,2.408,0.007680000000000001,0.0022400000000000002,0.008,2.304,0.672,2.4,2.38848,0.69664,2.488,0.007680000000000001,0.0022400000000000002,0.008,2.3808,0.6944,2.48
2020-02-08 07:00:00,2.4753600000000002,0.7219800000000001,2.5785,0.00816,0.00238,0.0085,2.4672,0.7196,2.5700000000000003,2.55216,0.74438,2.6585,0.00816,0.00238,0.0085,2.544,0.742,2.65
2020-02-08 07:30:00,2.6476800000000003,0.77224,2.758,0.007680000000000001,0.0022400000000000002,0.008,2.64,0.77,2.75,2.6476800000000003,0.77224,2.758,0.007680000000000001,0.0022400000000000002,0.008,2.64,0.77,2.75
2020-02-08 08:00:00,2.76192,0.80556,2.877,0.00672,0.0019600000000000004,0.007,2.7552,0.8036000000000001,2.87,2.76192,0.80556,2.877,0.00672,0.0019600000000000004,0.007,2.7552,0.8036000000000001,2.87
2020-02-08 08:30:00,2.9438400000000002,0.85862,3.0665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.9376,0.8568,3.06,2.92464,0.8530200000000001,3.0465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.9184,0.8512000000000001,3.04
2020-02-08 09:00:00,3.0864,0.9002,3.215,0.0048000000000000004,0.0014,0.005,3.0816,0.8988,3.21,3.0768,0.8974000000000001,3.205,0.0048000000000000004,0.0014,0.005,3.072,0.896,3.2
2020-02-08 09:30:00,3.06576,0.8941800000000001,3.1935000000000002,0.00336,0.0009800000000000002,0.0035,3.0624,0.8932,3.19,3.03696,0.8857800000000001,3.1635,0.00336,0.0009800000000000002,0.0035,3.0336,0.8848,3.16
2020-02-08 10:00:00,3.12384,0.91112,3.254,0.0038400000000000005,0.0011200000000000001,0.004,3.12,0.91,3.25,3.07584,0.89712,3.204,0.0038400000000000005,0.0011200000000000001,0.004,3.072,0.896,3.2
