Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-08 10:30:00,3.15264,0.9195200000000001,3.284,0.0038400000000000005,0.0011200000000000001,0.004,3.1488,0.9184,3.2800000000000002,3.10464,0.9055200000000001,3.234,0.0038400000000000005,0.0011200000000000001,0.004,3.1008,0.9044000000000001,3.23
2020-02-08 11:00:00,3.07584,0.89712,3.204,0.0038400000000000005,0.0011200000000000001,0.004,3.072,0.896,3.2,3.05664,0.8915200000000001,3.184,0.0038400000000000005,0.0011200000000000001,0.004,3.0528,0.8904000000000001,3.18
2020-02-08 11:30:00,2.9808,0.8694000000000001,3.105,0.0048000000000000004,0.0014,0.005,2.976,0.868,3.1,2.952,0.861,3.075,0.0048000000000000004,0.0014,0.005,2.9472,0.8596,3.07
2020-02-08 12:00:00,2.8084800000000003,0.8191400000000001,2.9255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.8032,0.8176,2.92,2.79888,0.8163400000000001,2.9155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.7936,0.8148000000000001,2.91
2020-02-08 12:30:00,2.70384,0.7886200000000001,2.8165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.6976,0.7868,2.81,2.5118400000000003,0.73262,2.6165000000000003,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.5056000000000003,0.7308,2.61
2020-02-08 13:00:00,2.67504,0.78022,2.7865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.6688,0.7784000000000001,2.7800000000000002,2.55984,0.7466200000000001,2.6665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.5536,0.7448,2.66
2020-02-08 13:30:00,2.7432,0.8001,2.8575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.7359999999999998,0.798,2.85,2.6184000000000003,0.7637,2.7275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.6112,0.7616,2.7199999999999998
2020-02-08 14:00:00,2.72448,0.79464,2.838,0.007680000000000001,0.0022400000000000002,0.008,2.7168,0.7924,2.83,2.6476800000000003,0.77224,2.758,0.007680000000000001,0.0022400000000000002,0.008,2.64,0.77,2.75
2020-02-08 14:30:00,2.6664,0.7777000000000001,2.7775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.6592000000000002,0.7756000000000001,2.77,2.5896,0.7553000000000001,2.6975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.5824,0.7532,2.69
2020-02-08 15:00:00,2.74416,0.8003800000000001,2.8585000000000003,0.00816,0.00238,0.0085,2.7359999999999998,0.798,2.85,2.56176,0.7471800000000001,2.6685,0.00816,0.00238,0.0085,2.5536,0.7448,2.66
2020-02-08 15:30:00,2.7729600000000003,0.80878,2.8885,0.00816,0.00238,0.0085,2.7648,0.8064,2.88,2.56176,0.7471800000000001,2.6685,0.00816,0.00238,0.0085,2.5536,0.7448,2.66
2020-02-08 16:00:00,2.83008,0.8254400000000001,2.948,0.007680000000000001,0.0022400000000000002,0.008,2.8224,0.8232,2.94,2.68608,0.78344,2.798,0.007680000000000001,0.0022400000000000002,0.008,2.6784,0.7812,2.79
2020-02-08 16:30:00,3.07056,0.89558,3.1985,0.00816,0.00238,0.0085,3.0624,0.8932,3.19,2.9745600000000003,0.86758,3.0985,0.00816,0.00238,0.0085,2.9664,0.8652000000000001,3.09
2020-02-08 17:00:00,3.2817600000000002,0.95718,3.4185,0.00816,0.00238,0.0085,3.2736,0.9548000000000001,3.41,3.24336,0.94598,3.3785,0.00816,0.00238,0.0085,3.2352,0.9436,3.37
2020-02-08 17:30:00,3.60816,1.05238,3.7585,0.00816,0.00238,0.0085,3.6,1.05,3.75,3.54096,1.03278,3.6885,0.00816,0.00238,0.0085,3.5328,1.0304,3.68
2020-02-08 18:00:00,3.81984,1.11412,3.979,0.00864,0.00252,0.009000000000000001,3.8112,1.1116,3.9699999999999998,3.75264,1.09452,3.909,0.00864,0.00252,0.009000000000000001,3.7439999999999998,1.092,3.9
2020-02-08 18:30:00,3.76176,1.09718,3.9185,0.00816,0.00238,0.0085,3.7536,1.0948,3.91,3.67536,1.07198,3.8285,0.00816,0.00238,0.0085,3.6672000000000002,1.0696,3.8200000000000003
2020-02-08 19:00:00,3.64704,1.06372,3.799,0.00864,0.00252,0.009000000000000001,3.6384,1.0612,3.79,3.57024,1.04132,3.719,0.00864,0.00252,0.009000000000000001,3.5616,1.0388,3.71
2020-02-08 19:30:00,3.47424,1.01332,3.6189999999999998,0.00864,0.00252,0.009000000000000001,3.4656000000000002,1.0108,3.61,3.38784,0.9881200000000001,3.529,0.00864,0.00252,0.009000000000000001,3.3792,0.9856,3.52
2020-02-08 20:00:00,3.34032,0.9742600000000001,3.4795,0.009120000000000001,0.00266,0.0095,3.3312,0.9716,3.47,3.22512,0.94066,3.3595,0.009120000000000001,0.00266,0.0095,3.216,0.9380000000000001,3.35
2020-02-08 20:30:00,3.21552,0.93786,3.3495,0.009120000000000001,0.00266,0.0095,3.2064,0.9352,3.34,3.11952,0.9098600000000001,3.2495,0.009120000000000001,0.00266,0.0095,3.1104,0.9072,3.24
2020-02-08 21:00:00,3.05232,0.89026,3.1795,0.009120000000000001,0.00266,0.0095,3.0432,0.8876000000000001,3.17,2.97552,0.8678600000000001,3.0995,0.009120000000000001,0.00266,0.0095,2.9664,0.8652000000000001,3.09
2020-02-08 21:30:00,2.9568000000000003,0.8624,3.08,0.009600000000000001,0.0028,0.01,2.9472,0.8596,3.07,2.8704,0.8372,2.99,0.009600000000000001,0.0028,0.01,2.8608000000000002,0.8344,2.98
2020-02-08 22:00:00,2.80272,0.8174600000000001,2.9195,0.009120000000000001,0.00266,0.0095,2.7936,0.8148000000000001,2.91,2.71632,0.7922600000000001,2.8295,0.009120000000000001,0.00266,0.0095,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-08 22:30:00,2.54352,0.7418600000000001,2.6495,0.009120000000000001,0.00266,0.0095,2.5343999999999998,0.7392000000000001,2.64,2.46672,0.7194600000000001,2.5695,0.009120000000000001,0.00266,0.0095,2.4576000000000002,0.7168,2.56
2020-02-08 23:00:00,2.36208,0.6889400000000001,2.4605,0.01008,0.0029400000000000003,0.0105,2.352,0.686,2.45,2.28528,0.66654,2.3805,0.01008,0.0029400000000000003,0.0105,2.2752,0.6636000000000001,2.37
2020-02-08 23:30:00,2.19888,0.64134,2.2905,0.01008,0.0029400000000000003,0.0105,2.1888,0.6384000000000001,2.2800000000000002,2.1316800000000002,0.6217400000000001,2.2205,0.01008,0.0029400000000000003,0.0105,2.1216,0.6188,2.21
2020-02-09 00:00:00,2.12112,0.6186600000000001,2.2095000000000002,0.009120000000000001,0.00266,0.0095,2.112,0.616,2.2,2.07312,0.6046600000000001,2.1595,0.009120000000000001,0.00266,0.0095,2.064,0.602,2.15
2020-02-09 00:30:00,2.1312,0.6216,2.22,0.009600000000000001,0.0028,0.01,2.1216,0.6188,2.21,2.0832,0.6076,2.17,0.009600000000000001,0.0028,0.01,2.0736,0.6048,2.16
2020-02-09 01:00:00,2.22768,0.6497400000000001,2.3205,0.01008,0.0029400000000000003,0.0105,2.2176,0.6468,2.31,2.17008,0.6329400000000001,2.2605,0.01008,0.0029400000000000003,0.0105,2.16,0.63,2.25
2020-02-09 01:30:00,2.26608,0.6609400000000001,2.3605,0.01008,0.0029400000000000003,0.0105,2.2560000000000002,0.658,2.35,2.20848,0.64414,2.3005,0.01008,0.0029400000000000003,0.0105,2.1984,0.6412,2.29
2020-02-09 02:00:00,2.20848,0.64414,2.3005,0.01008,0.0029400000000000003,0.0105,2.1984,0.6412,2.29,2.16048,0.63014,2.2505,0.01008,0.0029400000000000003,0.0105,2.1504,0.6272,2.24
2020-02-09 02:30:00,2.1408,0.6244000000000001,2.23,0.009600000000000001,0.0028,0.01,2.1312,0.6216,2.22,2.0928,0.6104,2.18,0.009600000000000001,0.0028,0.01,2.0832,0.6076,2.17
2020-02-09 03:00:00,2.112,0.616,2.2,0.009600000000000001,0.0028,0.01,2.1024,0.6132000000000001,2.19,2.0736,0.6048,2.16,0.009600000000000001,0.0028,0.01,2.064,0.602,2.15
2020-02-09 03:30:00,2.06448,0.60214,2.1505,0.01008,0.0029400000000000003,0.0105,2.0544000000000002,0.5992000000000001,2.14,2.01648,0.58814,2.1005,0.01008,0.0029400000000000003,0.0105,2.0064,0.5852,2.09
2020-02-09 04:00:00,2.02608,0.59094,2.1105,0.01008,0.0029400000000000003,0.0105,2.016,0.588,2.1,1.9876800000000001,0.57974,2.0705,0.01008,0.0029400000000000003,0.0105,1.9776,0.5768,2.06
2020-02-09 04:30:00,1.99632,0.58226,2.0795,0.009120000000000001,0.00266,0.0095,1.9872,0.5796,2.07,1.93872,0.5654600000000001,2.0195,0.009120000000000001,0.00266,0.0095,1.9296000000000002,0.5628000000000001,2.01
2020-02-09 05:00:00,1.9296000000000002,0.5628000000000001,2.01,0.009600000000000001,0.0028,0.01,1.92,0.56,2.0,1.8912,0.5516,1.97,0.009600000000000001,0.0028,0.01,1.8816000000000002,0.5488000000000001,1.96
2020-02-09 05:30:00,2.064,0.602,2.15,0.009600000000000001,0.0028,0.01,2.0544000000000002,0.5992000000000001,2.14,2.0736,0.6048,2.16,0.009600000000000001,0.0028,0.01,2.064,0.602,2.15
2020-02-09 06:00:00,2.10192,0.61306,2.1895,0.009120000000000001,0.00266,0.0095,2.0928,0.6104,2.18,2.11152,0.6158600000000001,2.1995,0.009120000000000001,0.00266,0.0095,2.1024,0.6132000000000001,2.19
2020-02-09 06:30:00,2.14176,0.62468,2.231,0.010560000000000002,0.0030800000000000003,0.011,2.1312,0.6216,2.22,2.12256,0.6190800000000001,2.211,0.010560000000000002,0.0030800000000000003,0.011,2.112,0.616,2.2
2020-02-09 07:00:00,2.14176,0.62468,2.231,0.010560000000000002,0.0030800000000000003,0.011,2.1312,0.6216,2.22,2.11296,0.61628,2.201,0.010560000000000002,0.0030800000000000003,0.011,2.1024,0.6132000000000001,2.19
2020-02-09 07:30:00,2.24064,0.6535200000000001,2.334,0.0038400000000000005,0.0011200000000000001,0.004,2.2368,0.6524,2.33,2.19264,0.6395200000000001,2.284,0.0038400000000000005,0.0011200000000000001,0.004,2.1888,0.6384000000000001,2.2800000000000002
2020-02-09 08:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-02-09 08:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-02-09 09:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-09 09:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-02-09 10:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-02-09 10:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-02-09 11:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-02-09 11:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-02-09 12:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-02-09 12:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2020-02-09 13:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2020-02-09 13:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2020-02-09 14:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86
2020-02-09 14:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-02-09 15:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-02-09 15:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-02-09 16:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2020-02-09 16:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99
2020-02-09 17:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32
2020-02-09 17:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86
2020-02-09 18:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,5.7792,1.6856,6.02,0.0,0.0,0.0,5.7792,1.6856,6.02
2020-02-09 18:30:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,5.808,1.694,6.05,0.0,0.0,0.0,5.808,1.694,6.05
2020-02-09 19:00:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,5.3376,1.5568,5.5600000000000005,0.0,0.0,0.0,5.3376,1.5568,5.5600000000000005
2020-02-09 19:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31
2020-02-09 20:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12
2020-02-09 20:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08
2020-02-09 21:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2020-02-09 21:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66
2020-02-09 22:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-02-09 22:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-02-09 23:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-02-09 23:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-02-10 00:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-02-10 00:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-02-10 01:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-02-10 01:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-02-10 02:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-02-10 02:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-02-10 03:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-02-10 03:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-02-10 04:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-02-10 04:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-02-10 05:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-02-10 05:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-02-10 06:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-02-10 06:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-02-10 07:00:00,3.94224,1.14982,4.1065,0.06384000000000001,0.01862,0.0665,3.8784,1.1312,4.04,4.55664,1.32902,4.7465,0.06384000000000001,0.01862,0.0665,4.4928,1.3104,4.68
2020-02-10 07:30:00,4.45968,1.30074,4.6455,0.26448000000000005,0.07714,0.2755,4.1952,1.2236,4.37,5.25648,1.53314,5.4755,0.26448000000000005,0.07714,0.2755,4.992,1.456,5.2
2020-02-10 08:00:00,4.49952,1.31236,4.687,0.26592000000000005,0.07756,0.277,4.2336,1.2348,4.41,5.3539200000000005,1.56156,5.577,0.26592000000000005,0.07756,0.277,5.088,1.484,5.3
2020-02-10 08:30:00,4.46016,1.30088,4.646,0.26496000000000003,0.07728,0.276,4.1952,1.2236,4.37,5.41056,1.57808,5.636,0.26496000000000003,0.07728,0.276,5.1456,1.5008,5.36
2020-02-10 09:00:00,4.4208,1.2894,4.605,0.264,0.077,0.275,4.1568,1.2124,4.33,5.1504,1.5022,5.365,0.264,0.077,0.275,4.8864,1.4252,5.09
2020-02-10 09:30:00,4.33488,1.26434,4.5155,0.26448000000000005,0.07714,0.2755,4.0704,1.1872,4.24,4.85328,1.41554,5.0555,0.26448000000000005,0.07714,0.2755,4.5888,1.3384,4.78
2020-02-10 10:00:00,4.3224,1.2607,4.5025,0.2616,0.0763,0.2725,4.0608,1.1844000000000001,4.23,4.7736,1.3923,4.9725,0.2616,0.0763,0.2725,4.5120000000000005,1.316,4.7
2020-02-10 10:30:00,3.84432,1.12126,4.0045,0.25392000000000003,0.07406,0.2645,3.5904,1.0472,3.74,4.41072,1.28646,4.5945,0.25392000000000003,0.07406,0.2645,4.1568,1.2124,4.33
2020-02-10 11:00:00,3.25056,0.94808,3.386,0.25536000000000003,0.07448,0.266,2.9952,0.8736,3.12,3.81696,1.11328,3.976,0.25536000000000003,0.07448,0.266,3.5616,1.0388,3.71
2020-02-10 11:30:00,3.40512,0.99316,3.547,0.25632000000000005,0.07476000000000001,0.267,3.1488,0.9184,3.2800000000000002,3.9523200000000003,1.15276,4.117,0.25632000000000005,0.07476000000000001,0.267,3.696,1.078,3.85
2020-02-10 12:00:00,3.72096,1.08528,3.876,0.25536000000000003,0.07448,0.266,3.4656000000000002,1.0108,3.61,4.20096,1.22528,4.376,0.25536000000000003,0.07448,0.266,3.9455999999999998,1.1508,4.11
2020-02-10 12:30:00,4.05504,1.18272,4.224,0.26304,0.07672000000000001,0.274,3.792,1.106,3.95,4.77504,1.39272,4.974,0.26304,0.07672000000000001,0.274,4.5120000000000005,1.316,4.7
2020-02-10 13:00:00,4.4016,1.2838,4.585,0.264,0.077,0.275,4.1376,1.2068,4.31,5.208,1.5190000000000001,5.425,0.264,0.077,0.275,4.944,1.442,5.15
2020-02-10 13:30:00,4.4976,1.3118,4.6850000000000005,0.264,0.077,0.275,4.2336,1.2348,4.41,5.2943999999999996,1.5442,5.515,0.264,0.077,0.275,5.0304,1.4672,5.24
2020-02-10 14:00:00,4.66944,1.36192,4.864,0.26304,0.07672000000000001,0.274,4.4064,1.2852000000000001,4.59,5.48544,1.59992,5.714,0.26304,0.07672000000000001,0.274,5.2224,1.5232,5.44
2020-02-10 14:30:00,4.75248,1.3861400000000001,4.9505,0.25968,0.07574,0.2705,4.4928,1.3104,4.68,5.38608,1.57094,5.6105,0.25968,0.07574,0.2705,5.1264,1.4952,5.34
2020-02-10 15:00:00,4.9224,1.4357,5.1275,0.25680000000000003,0.07490000000000001,0.2675,4.6656,1.3608,4.86,5.4792,1.5981,5.7075,0.25680000000000003,0.07490000000000001,0.2675,5.2224,1.5232,5.44
2020-02-10 15:30:00,4.8456,1.4133,5.0475,0.25680000000000003,0.07490000000000001,0.2675,4.5888,1.3384,4.78,5.3832,1.5701,5.6075,0.25680000000000003,0.07490000000000001,0.2675,5.1264,1.4952,5.34
2020-02-10 16:00:00,4.75248,1.3861400000000001,4.9505,0.25968,0.07574,0.2705,4.4928,1.3104,4.68,5.23248,1.52614,5.4505,0.25968,0.07574,0.2705,4.9728,1.4504000000000001,5.18
2020-02-10 16:30:00,4.75392,1.38656,4.952,0.25824,0.07532000000000001,0.269,4.49568,1.31124,4.683,5.23392,1.52656,5.452,0.25824,0.07532000000000001,0.269,4.9756800000000005,1.45124,5.183
2020-02-10 17:00:00,5.08176,1.48218,5.2935,0.26256,0.07658000000000001,0.2735,4.8192,1.4056,5.02,5.31216,1.5493800000000002,5.5335,0.26256,0.07658000000000001,0.2735,5.0496,1.4727999999999999,5.26
2020-02-10 17:30:00,5.48736,1.6004800000000001,5.716,0.26496000000000003,0.07728,0.276,5.2224,1.5232,5.44,5.70816,1.6648800000000001,5.946,0.26496000000000003,0.07728,0.276,5.4432,1.5876000000000001,5.67
2020-02-10 18:00:00,5.02608,1.46594,5.2355,0.26448000000000005,0.07714,0.2755,4.7616,1.3888,4.96,5.54448,1.61714,5.7755,0.26448000000000005,0.07714,0.2755,5.28,1.54,5.5
2020-02-10 18:30:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.26448000000000005,0.07714,0.2755,4.5024,1.3132000000000001,4.69,5.25648,1.53314,5.4755,0.26448000000000005,0.07714,0.2755,4.992,1.456,5.2
2020-02-10 19:00:00,4.584,1.337,4.775,0.264,0.077,0.275,4.32,1.26,4.5,5.0352,1.4686,5.245,0.264,0.077,0.275,4.7712,1.3916,4.97
2020-02-10 19:30:00,4.37376,1.27568,4.556,0.26496000000000003,0.07728,0.276,4.1088000000000005,1.1984,4.28,4.79616,1.3988800000000001,4.996,0.26496000000000003,0.07728,0.276,4.5312,1.3216,4.72
2020-02-10 20:00:00,4.2384,1.2362,4.415,0.264,0.077,0.275,3.9744,1.1592,4.14,4.6224,1.3482,4.815,0.264,0.077,0.275,4.3584,1.2711999999999999,4.54
2020-02-10 20:30:00,4.2384,1.2362,4.415,0.264,0.077,0.275,3.9744,1.1592,4.14,4.4304,1.2922,4.615,0.264,0.077,0.275,4.1664,1.2152,4.34
2020-02-10 21:00:00,4.05648,1.18314,4.2255,0.26448000000000005,0.07714,0.2755,3.792,1.106,3.95,4.27728,1.24754,4.4555,0.26448000000000005,0.07714,0.2755,4.0128,1.1703999999999999,4.18
2020-02-10 21:30:00,3.88368,1.13274,4.0455,0.26448000000000005,0.07714,0.2755,3.6192,1.0556,3.77,4.09488,1.19434,4.2655,0.26448000000000005,0.07714,0.2755,3.8304,1.1172,3.99
2020-02-10 22:00:00,3.57504,1.04272,3.724,0.26304,0.07672000000000001,0.274,3.312,0.966,3.45,3.77664,1.10152,3.934,0.26304,0.07672000000000001,0.274,3.5136000000000003,1.0248,3.66
2020-02-10 22:30:00,3.06768,0.8947400000000001,3.1955,0.26448000000000005,0.07714,0.2755,2.8032,0.8176,2.92,3.29808,0.9619400000000001,3.4355,0.26448000000000005,0.07714,0.2755,3.0336,0.8848,3.16
2020-02-10 23:00:00,2.856,0.833,2.975,0.264,0.077,0.275,2.592,0.756,2.7,3.0768,0.8974000000000001,3.205,0.264,0.077,0.275,2.8128,0.8204,2.93
2020-02-10 23:30:00,2.74944,0.8019200000000001,2.864,0.26304,0.07672000000000001,0.274,2.4864,0.7252000000000001,2.59,2.97024,0.8663200000000001,3.094,0.26304,0.07672000000000001,0.274,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-11 00:00:00,2.68368,0.7827400000000001,2.7955,0.26448000000000005,0.07714,0.2755,2.4192,0.7056,2.52,2.9140800000000002,0.84994,3.0355,0.26448000000000005,0.07714,0.2755,2.6496,0.7728,2.76
2020-02-11 00:30:00,2.6544,0.7742,2.765,0.264,0.077,0.275,2.3904,0.6972,2.49,2.856,0.833,2.975,0.264,0.077,0.275,2.592,0.756,2.7
2020-02-11 01:00:00,2.83632,0.8272600000000001,2.9545,0.26352000000000003,0.07686000000000001,0.2745,2.5728,0.7504000000000001,2.68,3.19152,0.93086,3.3245,0.26352000000000003,0.07686000000000001,0.2745,2.928,0.854,3.05
2020-02-11 01:30:00,2.904,0.847,3.025,0.264,0.077,0.275,2.64,0.77,2.75,3.2976,0.9618000000000001,3.435,0.264,0.077,0.275,3.0336,0.8848,3.16
2020-02-11 02:00:00,2.85648,0.8331400000000001,2.9755000000000003,0.26448000000000005,0.07714,0.2755,2.592,0.756,2.7,3.25008,0.9479400000000001,3.3855,0.26448000000000005,0.07714,0.2755,2.9856,0.8708,3.11
2020-02-11 02:30:00,2.88384,0.8411200000000001,3.004,0.26304,0.07672000000000001,0.274,2.6208,0.7644000000000001,2.73,3.26784,0.9531200000000001,3.404,0.26304,0.07672000000000001,0.274,3.0048,0.8764000000000001,3.13
2020-02-11 03:00:00,2.8368,0.8274,2.955,0.264,0.077,0.275,2.5728,0.7504000000000001,2.68,3.2112,0.9366000000000001,3.345,0.264,0.077,0.275,2.9472,0.8596,3.07
2020-02-11 03:30:00,2.8075200000000002,0.81886,2.9245,0.26352000000000003,0.07686000000000001,0.2745,2.544,0.742,2.65,3.20112,0.93366,3.3345000000000002,0.26352000000000003,0.07686000000000001,0.2745,2.9376,0.8568,3.06
2020-02-11 04:00:00,2.8176,0.8218000000000001,2.935,0.264,0.077,0.275,2.5536,0.7448,2.66,3.144,0.917,3.275,0.264,0.077,0.275,2.88,0.84,3.0
2020-02-11 04:30:00,2.86464,0.83552,2.984,0.26304,0.07672000000000001,0.274,2.6016,0.7588,2.71,3.15264,0.9195200000000001,3.284,0.26304,0.07672000000000001,0.274,2.8896,0.8428,3.01
2020-02-11 05:00:00,2.79888,0.8163400000000001,2.9155,0.26448000000000005,0.07714,0.2755,2.5343999999999998,0.7392000000000001,2.64,3.00048,0.87514,3.1255,0.26448000000000005,0.07714,0.2755,2.7359999999999998,0.798,2.85
2020-02-11 05:30:00,2.808,0.8190000000000001,2.925,0.264,0.077,0.275,2.544,0.742,2.65,3.0192,0.8806,3.145,0.264,0.077,0.275,2.7552,0.8036000000000001,2.87
2020-02-11 06:00:00,2.89344,0.8439200000000001,3.014,0.26304,0.07672000000000001,0.274,2.6304,0.7672,2.74,3.17184,0.92512,3.304,0.26304,0.07672000000000001,0.274,2.9088000000000003,0.8484,3.03
2020-02-11 06:30:00,3.24048,0.9451400000000001,3.3755,0.25488,0.07434,0.2655,2.9856,0.8708,3.11,3.54768,1.03474,3.6955,0.25488,0.07434,0.2655,3.2928,0.9604,3.43
2020-02-11 07:00:00,3.5496,1.0353,3.6975,0.25680000000000003,0.07490000000000001,0.2675,3.2928,0.9604,3.43,3.8952,1.1360999999999999,4.0575,0.25680000000000003,0.07490000000000001,0.2675,3.6384,1.0612,3.79
2020-02-11 07:30:00,3.97296,1.15878,4.1385,0.25776000000000004,0.07518000000000001,0.2685,3.7152000000000003,1.0836000000000001,3.87,4.34736,1.26798,4.5285,0.25776000000000004,0.07518000000000001,0.2685,4.0896,1.1928,4.26
2020-02-11 08:00:00,4.07856,1.18958,4.2485,0.25776000000000004,0.07518000000000001,0.2685,3.8208,1.1144,3.98,4.48176,1.30718,4.6685,0.25776000000000004,0.07518000000000001,0.2685,4.224,1.232,4.4
2020-02-11 08:30:00,4.2912,1.2516,4.47,0.2592,0.0756,0.27,4.032,1.176,4.2,4.6176,1.3468,4.8100000000000005,0.2592,0.0756,0.27,4.3584,1.2711999999999999,4.54
2020-02-11 09:00:00,4.3704,1.2747,4.5525,0.2616,0.0763,0.2725,4.1088000000000005,1.1984,4.28,4.6104,1.3447,4.8025,0.2616,0.0763,0.2725,4.3488,1.2684,4.53
2020-02-11 09:30:00,4.40448,1.28464,4.588,0.25728,0.07504000000000001,0.268,4.1472,1.2096,4.32,4.35648,1.27064,4.538,0.25728,0.07504000000000001,0.268,4.0992,1.1956,4.27
2020-02-11 10:00:00,4.41408,1.2874400000000001,4.598,0.25728,0.07504000000000001,0.268,4.1568,1.2124,4.33,4.14528,1.20904,4.318,0.25728,0.07504000000000001,0.268,3.888,1.134,4.05
2020-02-11 10:30:00,4.29984,1.25412,4.479,0.25824,0.07532000000000001,0.269,4.0416,1.1788,4.21,4.42464,1.29052,4.609,0.25824,0.07532000000000001,0.269,4.1664,1.2152,4.34
2020-02-11 11:00:00,4.16544,1.21492,4.339,0.25824,0.07532000000000001,0.269,3.9072,1.1396,4.07,4.27104,1.24572,4.449,0.25824,0.07532000000000001,0.269,4.0128,1.1703999999999999,4.18
2020-02-11 11:30:00,4.33008,1.26294,4.5105,0.25968,0.07574,0.2705,4.0704,1.1872,4.24,4.5892800000000005,1.33854,4.7805,0.25968,0.07574,0.2705,4.3296,1.2628,4.51
2020-02-11 12:00:00,4.23264,1.23452,4.409,0.25824,0.07532000000000001,0.269,3.9744,1.1592,4.14,4.27104,1.24572,4.449,0.25824,0.07532000000000001,0.269,4.0128,1.1703999999999999,4.18
2020-02-11 12:30:00,4.36272,1.2724600000000001,4.5445,0.26352000000000003,0.07686000000000001,0.2745,4.0992,1.1956,4.27,4.49712,1.31166,4.6845,0.26352000000000003,0.07686000000000001,0.2745,4.2336,1.2348,4.41
2020-02-11 13:00:00,4.2571200000000005,1.24166,4.4345,0.26352000000000003,0.07686000000000001,0.2745,3.9936,1.1648,4.16,4.14192,1.2080600000000001,4.3145,0.26352000000000003,0.07686000000000001,0.2745,3.8784,1.1312,4.04
2020-02-11 13:30:00,4.2096,1.2278,4.385,0.264,0.077,0.275,3.9455999999999998,1.1508,4.11,4.3344000000000005,1.2642,4.515,0.264,0.077,0.275,4.0704,1.1872,4.24
2020-02-11 14:00:00,4.36176,1.27218,4.5435,0.26256,0.07658000000000001,0.2735,4.0992,1.1956,4.27,4.62096,1.34778,4.8135,0.26256,0.07658000000000001,0.2735,4.3584,1.2711999999999999,4.54
2020-02-11 14:30:00,4.19088,1.22234,4.3655,0.26448000000000005,0.07714,0.2755,3.9264,1.1452,4.09,4.09488,1.19434,4.2655,0.26448000000000005,0.07714,0.2755,3.8304,1.1172,3.99
2020-02-11 15:00:00,4.09392,1.19406,4.2645,0.26352000000000003,0.07686000000000001,0.2745,3.8304,1.1172,3.99,4.08432,1.19126,4.2545,0.26352000000000003,0.07686000000000001,0.2745,3.8208,1.1144,3.98
2020-02-11 15:30:00,3.9873600000000002,1.1629800000000001,4.1535,0.26256,0.07658000000000001,0.2735,3.7248,1.0864,3.88,4.11216,1.1993800000000001,4.2835,0.26256,0.07658000000000001,0.2735,3.8496,1.1228,4.01
2020-02-11 16:00:00,4.15152,1.21086,4.3245000000000005,0.26352000000000003,0.07686000000000001,0.2745,3.888,1.134,4.05,4.48752,1.3088600000000001,4.6745,0.26352000000000003,0.07686000000000001,0.2745,4.224,1.232,4.4
2020-02-11 16:30:00,4.3728,1.2754,4.555,0.264,0.077,0.275,4.1088000000000005,1.1984,4.28,4.8336,1.4098,5.035,0.264,0.077,0.275,4.5696,1.3328,4.76
2020-02-11 17:00:00,4.71696,1.37578,4.9135,0.26256,0.07658000000000001,0.2735,4.4544,1.2992,4.64,5.10096,1.48778,5.3135,0.26256,0.07658000000000001,0.2735,4.8384,1.4112,5.04
2020-02-11 17:30:00,4.89072,1.42646,5.0945,0.26352000000000003,0.07686000000000001,0.2745,4.6272,1.3496000000000001,4.82,5.22672,1.52446,5.4445,0.26352000000000003,0.07686000000000001,0.2745,4.9632000000000005,1.4476,5.17
2020-02-11 18:00:00,5.04432,1.47126,5.2545,0.26352000000000003,0.07686000000000001,0.2745,4.7808,1.3944,4.98,5.39952,1.5748600000000001,5.6245,0.26352000000000003,0.07686000000000001,0.2745,5.136,1.498,5.35
2020-02-11 18:30:00,5.01552,1.46286,5.2245,0.26352000000000003,0.07686000000000001,0.2745,4.752,1.3860000000000001,4.95,5.38032,1.56926,5.6045,0.26352000000000003,0.07686000000000001,0.2745,5.1168,1.4924,5.33
2020-02-11 19:00:00,4.90896,1.43178,5.1135,0.26256,0.07658000000000001,0.2735,4.6464,1.3552,4.84,5.29296,1.54378,5.5135000000000005,0.26256,0.07658000000000001,0.2735,5.0304,1.4672,5.24
2020-02-11 19:30:00,4.62192,1.34806,4.8145,0.26352000000000003,0.07686000000000001,0.2745,4.3584,1.2711999999999999,4.54,5.07312,1.47966,5.2845,0.26352000000000003,0.07686000000000001,0.2745,4.8096,1.4028,5.01
2020-02-11 20:00:00,4.45824,1.3003200000000001,4.644,0.26304,0.07672000000000001,0.274,4.1952,1.2236,4.37,4.81344,1.40392,5.014,0.26304,0.07672000000000001,0.274,4.5504,1.3272,4.74
2020-02-11 20:30:00,4.27584,1.24712,4.454,0.26304,0.07672000000000001,0.274,4.0128,1.1703999999999999,4.18,4.62144,1.34792,4.814,0.26304,0.07672000000000001,0.274,4.3584,1.2711999999999999,4.54
2020-02-11 21:00:00,4.0944,1.1942,4.265,0.264,0.077,0.275,3.8304,1.1172,3.99,4.4016,1.2838,4.585,0.264,0.077,0.275,4.1376,1.2068,4.31
2020-02-11 21:30:00,3.8832,1.1326,4.045,0.264,0.077,0.275,3.6192,1.0556,3.77,4.152,1.211,4.325,0.264,0.077,0.275,3.888,1.134,4.05
2020-02-11 22:00:00,3.68064,1.07352,3.834,0.26304,0.07672000000000001,0.274,3.4176,0.9968,3.56,3.9878400000000003,1.16312,4.154,0.26304,0.07672000000000001,0.274,3.7248,1.0864,3.88
2020-02-11 22:30:00,3.4123200000000002,0.99526,3.5545,0.26352000000000003,0.07686000000000001,0.2745,3.1488,0.9184,3.2800000000000002,3.76752,1.09886,3.9245,0.26352000000000003,0.07686000000000001,0.2745,3.504,1.022,3.65
2020-02-11 23:00:00,3.2112,0.9366000000000001,3.345,0.264,0.077,0.275,2.9472,0.8596,3.07,3.5088,1.0234,3.6550000000000002,0.264,0.077,0.275,3.2448,0.9464,3.38
2020-02-11 23:30:00,2.92176,0.85218,3.0435,0.26256,0.07658000000000001,0.2735,2.6592000000000002,0.7756000000000001,2.77,3.14256,0.9165800000000001,3.2735,0.26256,0.07658000000000001,0.2735,2.88,0.84,3.0
2020-02-12 00:00:00,2.7408,0.7994,2.855,0.264,0.077,0.275,2.4768,0.7224,2.58,2.9232,0.8526,3.045,0.264,0.077,0.275,2.6592000000000002,0.7756000000000001,2.77
2020-02-12 00:30:00,2.69232,0.7852600000000001,2.8045,0.26352000000000003,0.07686000000000001,0.2745,2.4288,0.7084,2.5300000000000002,2.89392,0.84406,3.0145,0.26352000000000003,0.07686000000000001,0.2745,2.6304,0.7672,2.74
2020-02-12 01:00:00,2.8656,0.8358,2.985,0.264,0.077,0.275,2.6016,0.7588,2.71,3.096,0.903,3.225,0.264,0.077,0.275,2.832,0.8260000000000001,2.95
2020-02-12 01:30:00,2.91216,0.84938,3.0335,0.26256,0.07658000000000001,0.2735,2.6496,0.7728,2.76,3.17136,0.92498,3.3035,0.26256,0.07658000000000001,0.2735,2.9088000000000003,0.8484,3.03
2020-02-12 02:00:00,2.67312,0.77966,2.7845,0.26352000000000003,0.07686000000000001,0.2745,2.4096,0.7028,2.51,2.84592,0.83006,2.9645,0.26352000000000003,0.07686000000000001,0.2745,2.5824,0.7532,2.69
2020-02-12 02:30:00,2.33664,0.68152,2.434,0.26304,0.07672000000000001,0.274,2.0736,0.6048,2.16,2.40384,0.7011200000000001,2.504,0.26304,0.07672000000000001,0.274,2.1408,0.6244000000000001,2.23
2020-02-12 03:00:00,2.21136,0.64498,2.3035,0.26256,0.07658000000000001,0.2735,1.9488,0.5684,2.03,2.24016,0.6533800000000001,2.3335,0.26256,0.07658000000000001,0.2735,1.9776,0.5768,2.06
2020-02-12 03:30:00,2.16384,0.63112,2.254,0.26304,0.07672000000000001,0.274,1.9008,0.5544,1.98,2.20224,0.64232,2.294,0.26304,0.07672000000000001,0.274,1.9392,0.5656,2.02
2020-02-12 04:00:00,2.11632,0.61726,2.2045,0.26352000000000003,0.07686000000000001,0.2745,1.8528,0.5404,1.9300000000000002,2.15472,0.62846,2.2445,0.26352000000000003,0.07686000000000001,0.2745,1.8912,0.5516,1.97
2020-02-12 04:30:00,2.12448,0.6196400000000001,2.213,0.26208000000000004,0.07644000000000001,0.273,1.8624,0.5432,1.94,2.16288,0.6308400000000001,2.253,0.26208000000000004,0.07644000000000001,0.273,1.9008,0.5544,1.98
2020-02-12 05:00:00,2.19312,0.63966,2.2845,0.26352000000000003,0.07686000000000001,0.2745,1.9296000000000002,0.5628000000000001,2.01,2.25072,0.65646,2.3445,0.26352000000000003,0.07686000000000001,0.2745,1.9872,0.5796,2.07
2020-02-12 05:30:00,2.25024,0.65632,2.344,0.26304,0.07672000000000001,0.274,1.9872,0.5796,2.07,2.32704,0.6787200000000001,2.424,0.26304,0.07672000000000001,0.274,2.064,0.602,2.15
2020-02-12 06:00:00,2.42256,0.7065800000000001,2.5235000000000003,0.26256,0.07658000000000001,0.2735,2.16,0.63,2.25,2.53776,0.7401800000000001,2.6435,0.26256,0.07658000000000001,0.2735,2.2752,0.6636000000000001,2.37
2020-02-12 06:30:00,2.83632,0.8272600000000001,2.9545,0.26352000000000003,0.07686000000000001,0.2745,2.5728,0.7504000000000001,2.68,2.98032,0.86926,3.1045,0.26352000000000003,0.07686000000000001,0.2745,2.7168,0.7924,2.83
2020-02-12 07:00:00,3.04704,0.8887200000000001,3.174,0.26304,0.07672000000000001,0.274,2.784,0.812,2.9,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.26304,0.07672000000000001,0.274,2.8704,0.8372,2.99
2020-02-12 07:30:00,3.37392,0.98406,3.5145,0.26352000000000003,0.07686000000000001,0.2745,3.1104,0.9072,3.24,3.4603200000000003,1.00926,3.6045,0.26352000000000003,0.07686000000000001,0.2745,3.1968,0.9324,3.33
2020-02-12 08:00:00,3.62256,1.05658,3.7735000000000003,0.26256,0.07658000000000001,0.2735,3.36,0.98,3.5,3.73776,1.09018,3.8935,0.26256,0.07658000000000001,0.2735,3.4752,1.0136,3.62
2020-02-12 08:30:00,3.7296,1.0878,3.885,0.264,0.077,0.275,3.4656000000000002,1.0108,3.61,3.8256,1.1158,3.985,0.264,0.077,0.275,3.5616,1.0388,3.71
2020-02-12 09:00:00,3.72912,1.08766,3.8845,0.26352000000000003,0.07686000000000001,0.2745,3.4656000000000002,1.0108,3.61,3.74832,1.09326,3.9045,0.26352000000000003,0.07686000000000001,0.2745,3.4848,1.0164,3.63
2020-02-12 09:30:00,3.73344,1.08892,3.8890000000000002,0.25824,0.07532000000000001,0.269,3.4752,1.0136,3.62,3.41664,0.9965200000000001,3.559,0.25824,0.07532000000000001,0.269,3.1584,0.9212,3.29
2020-02-12 10:00:00,3.5952,1.0486,3.745,0.2544,0.0742,0.265,3.3407999999999998,0.9744,3.48,3.2784,0.9562,3.415,0.2544,0.0742,0.265,3.024,0.882,3.15
2020-02-12 10:30:00,3.57888,1.04384,3.7279999999999998,0.25728,0.07504000000000001,0.268,3.3216,0.9688,3.46,3.23328,0.9430400000000001,3.368,0.25728,0.07504000000000001,0.268,2.976,0.868,3.1
2020-02-12 11:00:00,3.57792,1.04356,3.727,0.25632000000000005,0.07476000000000001,0.267,3.3216,0.9688,3.46,3.13632,0.9147600000000001,3.267,0.25632000000000005,0.07476000000000001,0.267,2.88,0.84,3.0
2020-02-12 11:30:00,3.68448,1.07464,3.838,0.25728,0.07504000000000001,0.268,3.4272,0.9996,3.5700000000000003,3.07968,0.89824,3.208,0.25728,0.07504000000000001,0.268,2.8224,0.8232,2.94
2020-02-12 12:00:00,3.6456,1.0633,3.7975,0.25680000000000003,0.07490000000000001,0.2675,3.3888,0.9884000000000001,3.5300000000000002,3.0312,0.8841,3.1575,0.25680000000000003,0.07490000000000001,0.2675,2.7744,0.8092,2.89
2020-02-12 12:30:00,3.38496,0.98728,3.526,0.25536000000000003,0.07448,0.266,3.1296,0.9128000000000001,3.26,3.00096,0.8752800000000001,3.126,0.25536000000000003,0.07448,0.266,2.7456,0.8008000000000001,2.86
2020-02-12 13:00:00,3.5112,1.0241,3.6575,0.25680000000000003,0.07490000000000001,0.2675,3.2544,0.9492,3.39,3.3384,0.9737,3.4775,0.25680000000000003,0.07490000000000001,0.2675,3.0816,0.8988,3.21
2020-02-12 13:30:00,3.3864,0.9877,3.5275,0.25680000000000003,0.07490000000000001,0.2675,3.1296,0.9128000000000001,3.26,3.4056,0.9933000000000001,3.5475,0.25680000000000003,0.07490000000000001,0.2675,3.1488,0.9184,3.2800000000000002
2020-02-12 14:00:00,3.42384,0.9986200000000001,3.5665,0.25584,0.07462,0.2665,3.168,0.924,3.3,3.18384,0.9286200000000001,3.3165,0.25584,0.07462,0.2665,2.928,0.854,3.05
2020-02-12 14:30:00,3.38592,0.9875600000000001,3.527,0.25632000000000005,0.07476000000000001,0.267,3.1296,0.9128000000000001,3.26,3.52992,1.02956,3.677,0.25632000000000005,0.07476000000000001,0.267,3.2736,0.9548000000000001,3.41
2020-02-12 15:00:00,3.27312,0.9546600000000001,3.4095,0.25872,0.07546,0.2695,3.0144,0.8792000000000001,3.14,3.35952,0.9798600000000001,3.4995,0.25872,0.07546,0.2695,3.1008,0.9044000000000001,3.23
2020-02-12 15:30:00,3.22752,0.9413600000000001,3.362,0.26112,0.07616,0.272,2.9664,0.8652000000000001,3.09,3.21792,0.9385600000000001,3.352,0.26112,0.07616,0.272,2.9568000000000003,0.8624,3.08
2020-02-12 16:00:00,3.27696,0.9557800000000001,3.4135,0.26256,0.07658000000000001,0.2735,3.0144,0.8792000000000001,3.14,3.35376,0.97818,3.4935,0.26256,0.07658000000000001,0.2735,3.0912,0.9016000000000001,3.22
2020-02-12 16:30:00,3.46848,1.01164,3.613,0.26208000000000004,0.07644000000000001,0.273,3.2064,0.9352,3.34,3.65088,1.06484,3.803,0.26208000000000004,0.07644000000000001,0.273,3.3888,0.9884000000000001,3.5300000000000002
2020-02-12 17:00:00,3.77616,1.10138,3.9335,0.26256,0.07658000000000001,0.2735,3.5136000000000003,1.0248,3.66,4.04496,1.17978,4.2135,0.26256,0.07658000000000001,0.2735,3.7824,1.1032,3.94
2020-02-12 17:30:00,3.9576000000000002,1.1543,4.1225,0.2616,0.0763,0.2725,3.696,1.078,3.85,4.2552,1.2411,4.4325,0.2616,0.0763,0.2725,3.9936,1.1648,4.16
2020-02-12 18:00:00,3.9105600000000003,1.14058,4.0735,0.26256,0.07658000000000001,0.2735,3.648,1.064,3.8,4.24656,1.23858,4.4235,0.26256,0.07658000000000001,0.2735,3.984,1.162,4.15
2020-02-12 18:30:00,3.8923200000000002,1.13526,4.0545,0.26352000000000003,0.07686000000000001,0.2745,3.6288,1.0584,3.7800000000000002,4.24752,1.23886,4.4245,0.26352000000000003,0.07686000000000001,0.2745,3.984,1.162,4.15
2020-02-12 19:00:00,3.84288,1.12084,4.003,0.26208000000000004,0.07644000000000001,0.273,3.5808,1.0444,3.73,4.17888,1.21884,4.353,0.26208000000000004,0.07644000000000001,0.273,3.9168000000000003,1.1424,4.08
2020-02-12 19:30:00,3.6907200000000002,1.07646,3.8445,0.26352000000000003,0.07686000000000001,0.2745,3.4272,0.9996,3.5700000000000003,4.00752,1.16886,4.1745,0.26352000000000003,0.07686000000000001,0.2745,3.7439999999999998,1.092,3.9
2020-02-12 20:00:00,3.49824,1.02032,3.644,0.26304,0.07672000000000001,0.274,3.2352,0.9436,3.37,3.84384,1.12112,4.004,0.26304,0.07672000000000001,0.274,3.5808,1.0444,3.73
2020-02-12 20:30:00,3.40176,0.9921800000000001,3.5435,0.26256,0.07658000000000001,0.2735,3.1392,0.9156000000000001,3.27,3.78576,1.10418,3.9435000000000002,0.26256,0.07658000000000001,0.2735,3.5232,1.0276,3.67
2020-02-12 21:00:00,3.25824,0.95032,3.394,0.26304,0.07672000000000001,0.274,2.9952,0.8736,3.12,3.61344,1.05392,3.7640000000000002,0.26304,0.07672000000000001,0.274,3.3504,0.9772000000000001,3.49
2020-02-12 21:30:00,3.04752,0.8888600000000001,3.1745,0.26352000000000003,0.07686000000000001,0.2745,2.784,0.812,2.9,3.32592,0.97006,3.4645,0.26352000000000003,0.07686000000000001,0.2745,3.0624,0.8932,3.19
2020-02-12 22:00:00,2.7969600000000003,0.8157800000000001,2.9135,0.26256,0.07658000000000001,0.2735,2.5343999999999998,0.7392000000000001,2.64,2.94096,0.8577800000000001,3.0635,0.26256,0.07658000000000001,0.2735,2.6784,0.7812,2.79
2020-02-12 22:30:00,2.59632,0.75726,2.7045,0.26352000000000003,0.07686000000000001,0.2745,2.3328,0.6804,2.43,2.68272,0.78246,2.7945,0.26352000000000003,0.07686000000000001,0.2745,2.4192,0.7056,2.52
2020-02-12 23:00:00,2.36544,0.6899200000000001,2.464,0.26304,0.07672000000000001,0.274,2.1024,0.6132000000000001,2.19,2.45184,0.7151200000000001,2.5540000000000003,0.26304,0.07672000000000001,0.274,2.1888,0.6384000000000001,2.2800000000000002
2020-02-12 23:30:00,2.17344,0.63392,2.2640000000000002,0.26304,0.07672000000000001,0.274,1.9104,0.5572,1.99,2.23104,0.6507200000000001,2.324,0.26304,0.07672000000000001,0.274,1.968,0.5740000000000001,2.05
2020-02-13 00:00:00,2.05776,0.60018,2.1435,0.26256,0.07658000000000001,0.2735,1.7952,0.5236000000000001,1.87,2.11536,0.6169800000000001,2.2035,0.26256,0.07658000000000001,0.2735,1.8528,0.5404,1.9300000000000002
2020-02-13 00:30:00,2.07792,0.60606,2.1645,0.26352000000000003,0.07686000000000001,0.2745,1.8144,0.5292,1.8900000000000001,2.12592,0.6200600000000001,2.2145,0.26352000000000003,0.07686000000000001,0.2745,1.8624,0.5432,1.94
2020-02-13 01:00:00,2.19216,0.6393800000000001,2.2835,0.26256,0.07658000000000001,0.2735,1.9296000000000002,0.5628000000000001,2.01,2.26896,0.66178,2.3635,0.26256,0.07658000000000001,0.2735,2.0064,0.5852,2.09
2020-02-13 01:30:00,2.25936,0.65898,2.3535,0.26256,0.07658000000000001,0.2735,1.9968,0.5824,2.08,2.30736,0.67298,2.4035,0.26256,0.07658000000000001,0.2735,2.0448,0.5964,2.13
2020-02-13 02:00:00,2.27952,0.66486,2.3745,0.26352000000000003,0.07686000000000001,0.2745,2.016,0.588,2.1,2.33712,0.68166,2.4345,0.26352000000000003,0.07686000000000001,0.2745,2.0736,0.6048,2.16
2020-02-13 02:30:00,2.27856,0.6645800000000001,2.3735,0.26256,0.07658000000000001,0.2735,2.016,0.588,2.1,2.35536,0.68698,2.4535,0.26256,0.07658000000000001,0.2735,2.0928,0.6104,2.18
2020-02-13 03:00:00,2.23056,0.65058,2.3235,0.26256,0.07658000000000001,0.2735,1.968,0.5740000000000001,2.05,2.30736,0.67298,2.4035,0.26256,0.07658000000000001,0.2735,2.0448,0.5964,2.13
2020-02-13 03:30:00,2.24064,0.6535200000000001,2.334,0.26304,0.07672000000000001,0.274,1.9776,0.5768,2.06,2.31744,0.6759200000000001,2.414,0.26304,0.07672000000000001,0.274,2.0544000000000002,0.5992000000000001,2.14
2020-02-13 04:00:00,2.21232,0.6452600000000001,2.3045,0.26352000000000003,0.07686000000000001,0.2745,1.9488,0.5684,2.03,2.27952,0.66486,2.3745,0.26352000000000003,0.07686000000000001,0.2745,2.016,0.588,2.1
2020-02-13 04:30:00,2.24928,0.6560400000000001,2.343,0.26208000000000004,0.07644000000000001,0.273,1.9872,0.5796,2.07,2.31648,0.67564,2.4130000000000003,0.26208000000000004,0.07644000000000001,0.273,2.0544000000000002,0.5992000000000001,2.14
2020-02-13 05:00:00,2.2800000000000002,0.665,2.375,0.264,0.077,0.275,2.016,0.588,2.1,2.3472,0.6846,2.445,0.264,0.077,0.275,2.0832,0.6076,2.17
2020-02-13 05:30:00,2.44272,0.7124600000000001,2.5445,0.26352000000000003,0.07686000000000001,0.2745,2.1792,0.6356,2.27,2.58672,0.75446,2.6945,0.26352000000000003,0.07686000000000001,0.2745,2.3232,0.6776,2.42
2020-02-13 06:00:00,2.55696,0.7457800000000001,2.6635,0.26256,0.07658000000000001,0.2735,2.2944,0.6692,2.39,2.72016,0.7933800000000001,2.8335,0.26256,0.07658000000000001,0.2735,2.4576000000000002,0.7168,2.56
2020-02-13 06:30:00,2.8104,0.8197,2.9275,0.25680000000000003,0.07490000000000001,0.2675,2.5536,0.7448,2.66,2.9448,0.8589,3.0675,0.25680000000000003,0.07490000000000001,0.2675,2.688,0.784,2.8
2020-02-13 07:00:00,3.05808,0.8919400000000001,3.1855,0.25488,0.07434,0.2655,2.8032,0.8176,2.92,3.19248,0.9311400000000001,3.3255,0.25488,0.07434,0.2655,2.9376,0.8568,3.06
2020-02-13 07:30:00,3.41376,0.9956800000000001,3.556,0.25536000000000003,0.07448,0.266,3.1584,0.9212,3.29,3.53856,1.03208,3.686,0.25536000000000003,0.07448,0.266,3.2832,0.9576,3.42
2020-02-13 08:00:00,3.62736,1.05798,3.7785,0.25776000000000004,0.07518000000000001,0.2685,3.3696,0.9828,3.51,3.76176,1.09718,3.9185,0.25776000000000004,0.07518000000000001,0.2685,3.504,1.022,3.65
2020-02-13 08:30:00,3.6744,1.0717,3.8275,0.25680000000000003,0.07490000000000001,0.2675,3.4176,0.9968,3.56,3.7800000000000002,1.1025,3.9375,0.25680000000000003,0.07490000000000001,0.2675,3.5232,1.0276,3.67
2020-02-13 09:00:00,3.60768,1.05224,3.758,0.25728,0.07504000000000001,0.268,3.3504,0.9772000000000001,3.49,3.62688,1.0578400000000001,3.778,0.25728,0.07504000000000001,0.268,3.3696,0.9828,3.51
2020-02-13 09:30:00,3.5961600000000002,1.04888,3.746,0.25536000000000003,0.07448,0.266,3.3407999999999998,0.9744,3.48,3.51936,1.02648,3.666,0.25536000000000003,0.07448,0.266,3.2640000000000002,0.9520000000000001,3.4
2020-02-13 10:00:00,3.5198400000000003,1.02662,3.6665,0.25584,0.07462,0.2665,3.2640000000000002,0.9520000000000001,3.4,3.49104,1.01822,3.6365,0.25584,0.07462,0.2665,3.2352,0.9436,3.37
2020-02-13 10:30:00,3.49152,1.01836,3.637,0.25632000000000005,0.07476000000000001,0.267,3.2352,0.9436,3.37,3.58752,1.04636,3.737,0.25632000000000005,0.07476000000000001,0.267,3.3312,0.9716,3.47
2020-02-13 11:00:00,3.50064,1.02102,3.6465,0.25584,0.07462,0.2665,3.2448,0.9464,3.38,3.52944,1.02942,3.6765,0.25584,0.07462,0.2665,3.2736,0.9548000000000001,3.41
2020-02-13 11:30:00,3.4540800000000003,1.00744,3.598,0.25728,0.07504000000000001,0.268,3.1968,0.9324,3.33,3.54048,1.03264,3.688,0.25728,0.07504000000000001,0.268,3.2832,0.9576,3.42
2020-02-13 12:00:00,3.50976,1.02368,3.656,0.25536000000000003,0.07448,0.266,3.2544,0.9492,3.39,3.63456,1.06008,3.786,0.25536000000000003,0.07448,0.266,3.3792,0.9856,3.52
2020-02-13 12:30:00,3.48144,1.01542,3.6265,0.25584,0.07462,0.2665,3.2256,0.9408000000000001,3.36,3.43344,1.00142,3.5765000000000002,0.25584,0.07462,0.2665,3.1776,0.9268000000000001,3.31
2020-02-13 13:00:00,3.46272,1.00996,3.607,0.25632000000000005,0.07476000000000001,0.267,3.2064,0.9352,3.34,3.41472,0.9959600000000001,3.557,0.25632000000000005,0.07476000000000001,0.267,3.1584,0.9212,3.29
2020-02-13 13:30:00,3.46176,1.00968,3.606,0.25536000000000003,0.07448,0.266,3.2064,0.9352,3.34,3.34656,0.9760800000000001,3.4859999999999998,0.25536000000000003,0.07448,0.266,3.0912,0.9016000000000001,3.22
2020-02-13 14:00:00,3.43392,1.00156,3.577,0.25632000000000005,0.07476000000000001,0.267,3.1776,0.9268000000000001,3.31,3.22272,0.9399600000000001,3.357,0.25632000000000005,0.07476000000000001,0.267,2.9664,0.8652000000000001,3.09
2020-02-13 14:30:00,3.42672,0.9994600000000001,3.5695,0.25872,0.07546,0.2695,3.168,0.924,3.3,3.24432,0.9462600000000001,3.3795,0.25872,0.07546,0.2695,2.9856,0.8708,3.11
2020-02-13 15:00:00,3.4123200000000002,0.99526,3.5545,0.25392000000000003,0.07406,0.2645,3.1584,0.9212,3.29,3.40272,0.9924600000000001,3.5445,0.25392000000000003,0.07406,0.2645,3.1488,0.9184,3.2800000000000002
2020-02-13 15:30:00,3.28896,0.9592800000000001,3.426,0.25536000000000003,0.07448,0.266,3.0336,0.8848,3.16,3.24096,0.9452800000000001,3.376,0.25536000000000003,0.07448,0.266,2.9856,0.8708,3.11
2020-02-13 16:00:00,3.348,0.9765,3.4875,0.25680000000000003,0.07490000000000001,0.2675,3.0912,0.9016000000000001,3.22,3.3192,0.9681000000000001,3.4575,0.25680000000000003,0.07490000000000001,0.2675,3.0624,0.8932,3.19
2020-02-13 16:30:00,3.52032,1.02676,3.667,0.25632000000000005,0.07476000000000001,0.267,3.2640000000000002,0.9520000000000001,3.4,3.65472,1.06596,3.807,0.25632000000000005,0.07476000000000001,0.267,3.3984,0.9912000000000001,3.54
2020-02-13 17:00:00,3.62592,1.05756,3.777,0.25632000000000005,0.07476000000000001,0.267,3.3696,0.9828,3.51,3.86592,1.12756,4.027,0.25632000000000005,0.07476000000000001,0.267,3.6096,1.0528,3.76
2020-02-13 17:30:00,3.83712,1.11916,3.997,0.25632000000000005,0.07476000000000001,0.267,3.5808,1.0444,3.73,4.16352,1.21436,4.337,0.25632000000000005,0.07476000000000001,0.267,3.9072,1.1396,4.07
2020-02-13 18:00:00,3.9624,1.1557,4.1275,0.25680000000000003,0.07490000000000001,0.2675,3.7056,1.0808,3.86,4.2984,1.2537,4.4775,0.25680000000000003,0.07490000000000001,0.2675,4.0416,1.1788,4.21
2020-02-13 18:30:00,3.86544,1.12742,4.0265,0.25584,0.07462,0.2665,3.6096,1.0528,3.76,4.22064,1.23102,4.3965,0.25584,0.07462,0.2665,3.9648,1.1564,4.13
2020-02-13 19:00:00,3.82704,1.11622,3.9865,0.25584,0.07462,0.2665,3.5712,1.0416,3.7199999999999998,4.20144,1.22542,4.3765,0.25584,0.07462,0.2665,3.9455999999999998,1.1508,4.11
2020-02-13 19:30:00,3.6552,1.0661,3.8075,0.25680000000000003,0.07490000000000001,0.2675,3.3984,0.9912000000000001,3.54,4.1352,1.2061,4.3075,0.25680000000000003,0.07490000000000001,0.2675,3.8784,1.1312,4.04
2020-02-13 20:00:00,3.52992,1.02956,3.677,0.25632000000000005,0.07476000000000001,0.267,3.2736,0.9548000000000001,3.41,3.76032,1.09676,3.917,0.25632000000000005,0.07476000000000001,0.267,3.504,1.022,3.65
2020-02-13 20:30:00,3.444,1.0045,3.5875,0.25680000000000003,0.07490000000000001,0.2675,3.1872,0.9296000000000001,3.32,3.6168,1.0549,3.7675,0.25680000000000003,0.07490000000000001,0.2675,3.36,0.98,3.5
