Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-13 21:00:00,3.3096,0.9653,3.4475,0.25680000000000003,0.07490000000000001,0.2675,3.0528,0.8904000000000001,3.18,3.4728,1.0129,3.6175,0.25680000000000003,0.07490000000000001,0.2675,3.216,0.9380000000000001,3.35
2020-02-13 21:30:00,3.0888,0.9009,3.2175,0.25680000000000003,0.07490000000000001,0.2675,2.832,0.8260000000000001,2.95,3.2232,0.9401,3.3575,0.25680000000000003,0.07490000000000001,0.2675,2.9664,0.8652000000000001,3.09
2020-02-13 22:00:00,2.87808,0.8394400000000001,2.998,0.25728,0.07504000000000001,0.268,2.6208,0.7644000000000001,2.73,2.99328,0.87304,3.118,0.25728,0.07504000000000001,0.268,2.7359999999999998,0.798,2.85
2020-02-13 22:30:00,2.6471999999999998,0.7721,2.7575000000000003,0.25680000000000003,0.07490000000000001,0.2675,2.3904,0.6972,2.49,2.7528,0.8029000000000001,2.8675,0.25680000000000003,0.07490000000000001,0.2675,2.496,0.728,2.6
2020-02-13 23:00:00,2.4168,0.7049000000000001,2.5175,0.25680000000000003,0.07490000000000001,0.2675,2.16,0.63,2.25,2.5128,0.7329,2.6175,0.25680000000000003,0.07490000000000001,0.2675,2.2560000000000002,0.658,2.35
2020-02-13 23:30:00,2.21616,0.6463800000000001,2.3085,0.25776000000000004,0.07518000000000001,0.2685,1.9584000000000001,0.5712,2.04,2.30256,0.6715800000000001,2.3985,0.25776000000000004,0.07518000000000001,0.2685,2.0448,0.5964,2.13
2020-02-14 00:00:00,2.08224,0.6073200000000001,2.169,0.25824,0.07532000000000001,0.269,1.824,0.532,1.9,2.15904,0.6297200000000001,2.249,0.25824,0.07532000000000001,0.269,1.9008,0.5544,1.98
2020-02-14 00:30:00,2.03376,0.59318,2.1185,0.25776000000000004,0.07518000000000001,0.2685,1.776,0.518,1.85,2.23536,0.65198,2.3285,0.25776000000000004,0.07518000000000001,0.2685,1.9776,0.5768,2.06
2020-02-14 01:00:00,2.12928,0.62104,2.218,0.25728,0.07504000000000001,0.268,1.8719999999999999,0.546,1.9500000000000002,2.35968,0.6882400000000001,2.458,0.25728,0.07504000000000001,0.268,2.1024,0.6132000000000001,2.19
2020-02-14 01:30:00,2.19792,0.6410600000000001,2.2895,0.25872,0.07546,0.2695,1.9392,0.5656,2.02,2.44752,0.71386,2.5495,0.25872,0.07546,0.2695,2.1888,0.6384000000000001,2.2800000000000002
2020-02-14 02:00:00,2.14992,0.6270600000000001,2.2395,0.25872,0.07546,0.2695,1.8912,0.5516,1.97,2.39952,0.69986,2.4995,0.25872,0.07546,0.2695,2.1408,0.6244000000000001,2.23
2020-02-14 02:30:00,2.14032,0.62426,2.2295,0.25872,0.07546,0.2695,1.8816000000000002,0.5488000000000001,1.96,2.39952,0.69986,2.4995,0.25872,0.07546,0.2695,2.1408,0.6244000000000001,2.23
2020-02-14 03:00:00,2.112,0.616,2.2,0.2592,0.0756,0.27,1.8528,0.5404,1.9300000000000002,2.3616,0.6888000000000001,2.46,0.2592,0.0756,0.27,2.1024,0.6132000000000001,2.19
2020-02-14 03:30:00,2.0928,0.6104,2.18,0.2592,0.0756,0.27,1.8336000000000001,0.5348,1.9100000000000001,2.3424,0.6832,2.44,0.2592,0.0756,0.27,2.0832,0.6076,2.17
2020-02-14 04:00:00,2.08704,0.60872,2.174,0.26304,0.07672000000000001,0.274,1.824,0.532,1.9,2.32704,0.6787200000000001,2.424,0.26304,0.07672000000000001,0.274,2.064,0.602,2.15
2020-02-14 04:30:00,2.08848,0.60914,2.1755,0.26448000000000005,0.07714,0.2755,1.824,0.532,1.9,2.32848,0.6791400000000001,2.4255,0.26448000000000005,0.07714,0.2755,2.064,0.602,2.15
2020-02-14 05:00:00,2.10672,0.61446,2.1945,0.26352000000000003,0.07686000000000001,0.2745,1.8432,0.5376000000000001,1.92,2.34672,0.6844600000000001,2.4445,0.26352000000000003,0.07686000000000001,0.2745,2.0832,0.6076,2.17
2020-02-14 05:30:00,2.24112,0.65366,2.3345000000000002,0.26352000000000003,0.07686000000000001,0.2745,1.9776,0.5768,2.06,2.51952,0.7348600000000001,2.6245000000000003,0.26352000000000003,0.07686000000000001,0.2745,2.2560000000000002,0.658,2.35
2020-02-14 06:00:00,2.39472,0.6984600000000001,2.4945,0.26352000000000003,0.07686000000000001,0.2745,2.1312,0.6216,2.22,2.72112,0.79366,2.8345000000000002,0.26352000000000003,0.07686000000000001,0.2745,2.4576000000000002,0.7168,2.56
2020-02-14 06:30:00,2.6832000000000003,0.7826000000000001,2.795,0.264,0.077,0.275,2.4192,0.7056,2.52,3.048,0.889,3.175,0.264,0.077,0.275,2.784,0.812,2.9
2020-02-14 07:00:00,2.9025600000000003,0.8465800000000001,3.0235,0.26256,0.07658000000000001,0.2735,2.64,0.77,2.75,3.23856,0.9445800000000001,3.3735,0.26256,0.07658000000000001,0.2735,2.976,0.868,3.1
2020-02-14 07:30:00,3.1824,0.9282,3.315,0.264,0.077,0.275,2.9184,0.8512000000000001,3.04,3.528,1.029,3.675,0.264,0.077,0.275,3.2640000000000002,0.9520000000000001,3.4
2020-02-14 08:00:00,3.41184,0.9951200000000001,3.5540000000000003,0.26304,0.07672000000000001,0.274,3.1488,0.9184,3.2800000000000002,3.74784,1.09312,3.904,0.26304,0.07672000000000001,0.274,3.4848,1.0164,3.63
2020-02-14 08:30:00,3.4104,0.9947,3.5525,0.2616,0.0763,0.2725,3.1488,0.9184,3.2800000000000002,3.708,1.0815,3.8625,0.2616,0.0763,0.2725,3.4464,1.0052,3.59
2020-02-14 09:00:00,3.456,1.008,3.6,0.2592,0.0756,0.27,3.1968,0.9324,3.33,3.7439999999999998,1.092,3.9,0.2592,0.0756,0.27,3.4848,1.0164,3.63
2020-02-14 09:30:00,3.42096,0.9977800000000001,3.5635,0.25296,0.07378000000000001,0.2635,3.168,0.924,3.3,3.54576,1.03418,3.6935000000000002,0.25296,0.07378000000000001,0.2635,3.2928,0.9604,3.43
2020-02-14 10:00:00,3.32544,0.9699200000000001,3.464,0.25344,0.07392,0.264,3.072,0.896,3.2,3.35424,0.9783200000000001,3.4939999999999998,0.25344,0.07392,0.264,3.1008,0.9044000000000001,3.23
2020-02-14 10:30:00,3.2976,0.9618000000000001,3.435,0.2544,0.0742,0.265,3.0432,0.8876000000000001,3.17,3.4032,0.9926,3.545,0.2544,0.0742,0.265,3.1488,0.9184,3.2800000000000002
2020-02-14 11:00:00,3.33648,0.9731400000000001,3.4755000000000003,0.25488,0.07434,0.2655,3.0816,0.8988,3.21,3.5188800000000002,1.02634,3.6654999999999998,0.25488,0.07434,0.2655,3.2640000000000002,0.9520000000000001,3.4
2020-02-14 11:30:00,3.33552,0.9728600000000001,3.4745,0.25392000000000003,0.07406,0.2645,3.0816,0.8988,3.21,3.51792,1.02606,3.6645,0.25392000000000003,0.07406,0.2645,3.2640000000000002,0.9520000000000001,3.4
2020-02-14 12:00:00,3.3744,0.9842000000000001,3.515,0.2544,0.0742,0.265,3.12,0.91,3.25,3.4992,1.0206,3.645,0.2544,0.0742,0.265,3.2448,0.9464,3.38
2020-02-14 12:30:00,3.33648,0.9731400000000001,3.4755000000000003,0.25488,0.07434,0.2655,3.0816,0.8988,3.21,3.46128,1.00954,3.6055,0.25488,0.07434,0.2655,3.2064,0.9352,3.34
2020-02-14 13:00:00,3.31632,0.9672600000000001,3.4545,0.25392000000000003,0.07406,0.2645,3.0624,0.8932,3.19,3.47952,1.01486,3.6245000000000003,0.25392000000000003,0.07406,0.2645,3.2256,0.9408000000000001,3.36
2020-02-14 13:30:00,3.2688,0.9534,3.4050000000000002,0.2544,0.0742,0.265,3.0144,0.8792000000000001,3.14,3.4704,1.0122,3.615,0.2544,0.0742,0.265,3.216,0.9380000000000001,3.35
2020-02-14 14:00:00,3.3172800000000002,0.9675400000000001,3.4555,0.25488,0.07434,0.2655,3.0624,0.8932,3.19,3.38448,0.9871400000000001,3.5255,0.25488,0.07434,0.2655,3.1296,0.9128000000000001,3.26
2020-02-14 14:30:00,3.31632,0.9672600000000001,3.4545,0.25392000000000003,0.07406,0.2645,3.0624,0.8932,3.19,3.40272,0.9924600000000001,3.5445,0.25392000000000003,0.07406,0.2645,3.1488,0.9184,3.2800000000000002
2020-02-14 15:00:00,3.29136,0.95998,3.4285,0.25776000000000004,0.07518000000000001,0.2685,3.0336,0.8848,3.16,3.35856,0.9795800000000001,3.4985,0.25776000000000004,0.07518000000000001,0.2685,3.1008,0.9044000000000001,3.23
2020-02-14 15:30:00,3.16992,0.92456,3.302,0.26112,0.07616,0.272,2.9088000000000003,0.8484,3.03,3.36192,0.9805600000000001,3.502,0.26112,0.07616,0.272,3.1008,0.9044000000000001,3.23
2020-02-14 16:00:00,3.11184,0.9076200000000001,3.2415,0.26064000000000004,0.07602,0.2715,2.8512,0.8316,2.9699999999999998,3.34224,0.9748200000000001,3.4815,0.26064000000000004,0.07602,0.2715,3.0816,0.8988,3.21
2020-02-14 16:30:00,3.31296,0.96628,3.451,0.26016,0.07588,0.271,3.0528,0.8904000000000001,3.18,3.67776,1.07268,3.831,0.26016,0.07588,0.271,3.4176,0.9968,3.56
2020-02-14 17:00:00,3.43968,1.00324,3.583,0.25248000000000004,0.07364000000000001,0.263,3.1872,0.9296000000000001,3.32,3.87168,1.12924,4.033,0.25248000000000004,0.07364000000000001,0.263,3.6192,1.0556,3.77
2020-02-14 17:30:00,3.6619200000000003,1.06806,3.8145,0.25392000000000003,0.07406,0.2645,3.408,0.994,3.55,4.12272,1.20246,4.2945,0.25392000000000003,0.07406,0.2645,3.8688000000000002,1.1284,4.03
2020-02-14 18:00:00,3.84528,1.12154,4.0055,0.25488,0.07434,0.2655,3.5904,1.0472,3.74,4.28688,1.25034,4.4655000000000005,0.25488,0.07434,0.2655,4.032,1.176,4.2
2020-02-14 18:30:00,3.81792,1.11356,3.977,0.25632000000000005,0.07476000000000001,0.267,3.5616,1.0388,3.71,4.25952,1.2423600000000001,4.437,0.25632000000000005,0.07476000000000001,0.267,4.0032,1.1676,4.17
2020-02-14 19:00:00,3.75936,1.0964800000000001,3.916,0.25536000000000003,0.07448,0.266,3.504,1.022,3.65,4.22016,1.23088,4.396,0.25536000000000003,0.07448,0.266,3.9648,1.1564,4.13
2020-02-14 19:30:00,3.51792,1.02606,3.6645,0.25392000000000003,0.07406,0.2645,3.2640000000000002,0.9520000000000001,3.4,3.96912,1.15766,4.1345,0.25392000000000003,0.07406,0.2645,3.7152000000000003,1.0836000000000001,3.87
2020-02-14 20:00:00,3.38016,0.9858800000000001,3.521,0.26016,0.07588,0.271,3.12,0.91,3.25,3.81216,1.11188,3.971,0.26016,0.07588,0.271,3.552,1.036,3.7
2020-02-14 20:30:00,3.2568,0.9499000000000001,3.3925,0.2616,0.0763,0.2725,2.9952,0.8736,3.12,3.66,1.0675,3.8125,0.2616,0.0763,0.2725,3.3984,0.9912000000000001,3.54
2020-02-14 21:00:00,3.09264,0.90202,3.2215,0.26064000000000004,0.07602,0.2715,2.832,0.8260000000000001,2.95,3.46704,1.01122,3.6115,0.26064000000000004,0.07602,0.2715,3.2064,0.9352,3.34
2020-02-14 21:30:00,2.98848,0.8716400000000001,3.113,0.26208000000000004,0.07644000000000001,0.273,2.7264,0.7952,2.84,3.34368,0.9752400000000001,3.483,0.26208000000000004,0.07644000000000001,0.273,3.0816,0.8988,3.21
2020-02-14 22:00:00,2.7672,0.8071,2.8825000000000003,0.2616,0.0763,0.2725,2.5056000000000003,0.7308,2.61,3.0648,0.8939,3.1925,0.2616,0.0763,0.2725,2.8032,0.8176,2.92
2020-02-14 22:30:00,2.5358400000000003,0.73962,2.6415,0.26064000000000004,0.07602,0.2715,2.2752,0.6636000000000001,2.37,2.78544,0.81242,2.9015,0.26064000000000004,0.07602,0.2715,2.5248,0.7364,2.63
2020-02-14 23:00:00,2.33568,0.6812400000000001,2.433,0.26208000000000004,0.07644000000000001,0.273,2.0736,0.6048,2.16,2.56608,0.7484400000000001,2.673,0.26208000000000004,0.07644000000000001,0.273,2.304,0.672,2.4
2020-02-14 23:30:00,2.1528,0.6279,2.2425,0.2616,0.0763,0.2725,1.8912,0.5516,1.97,2.364,0.6895,2.4625,0.2616,0.0763,0.2725,2.1024,0.6132000000000001,2.19
2020-02-15 00:00:00,2.04672,0.59696,2.132,0.26112,0.07616,0.272,1.7856,0.5208,1.8599999999999999,2.22912,0.6501600000000001,2.322,0.26112,0.07616,0.272,1.968,0.5740000000000001,2.05
2020-02-15 00:30:00,2.01888,0.58884,2.103,0.26208000000000004,0.07644000000000001,0.273,1.7568000000000001,0.5124000000000001,1.83,2.23008,0.65044,2.323,0.26208000000000004,0.07644000000000001,0.273,1.968,0.5740000000000001,2.05
2020-02-15 01:00:00,2.09616,0.61138,2.1835,0.26256,0.07658000000000001,0.2735,1.8336000000000001,0.5348,1.9100000000000001,2.32656,0.6785800000000001,2.4235,0.26256,0.07658000000000001,0.2735,2.064,0.602,2.15
2020-02-15 01:30:00,2.1432,0.6251,2.2325,0.2616,0.0763,0.2725,1.8816000000000002,0.5488000000000001,1.96,2.3832,0.6951,2.4825,0.2616,0.0763,0.2725,2.1216,0.6188,2.21
2020-02-15 02:00:00,2.09664,0.6115200000000001,2.184,0.26304,0.07672000000000001,0.274,1.8336000000000001,0.5348,1.9100000000000001,2.30784,0.67312,2.404,0.26304,0.07672000000000001,0.274,2.0448,0.5964,2.13
2020-02-15 02:30:00,2.05824,0.6003200000000001,2.144,0.26304,0.07672000000000001,0.274,1.7952,0.5236000000000001,1.87,2.29824,0.67032,2.394,0.26304,0.07672000000000001,0.274,2.0352,0.5936,2.12
2020-02-15 03:00:00,2.02752,0.59136,2.112,0.26112,0.07616,0.272,1.7664,0.5152,1.8399999999999999,2.25792,0.65856,2.352,0.26112,0.07616,0.272,1.9968,0.5824,2.08
2020-02-15 03:30:00,2.00976,0.58618,2.0935,0.26256,0.07658000000000001,0.2735,1.7472,0.5096,1.82,2.22096,0.64778,2.3135,0.26256,0.07658000000000001,0.2735,1.9584000000000001,0.5712,2.04
2020-02-15 04:00:00,1.98,0.5775,2.0625,0.2616,0.0763,0.2725,1.7184,0.5012,1.79,2.1624,0.6307,2.2525,0.2616,0.0763,0.2725,1.9008,0.5544,1.98
2020-02-15 04:30:00,1.932,0.5635,2.0125,0.2616,0.0763,0.2725,1.6703999999999999,0.4872,1.74,2.124,0.6195,2.2125,0.2616,0.0763,0.2725,1.8624,0.5432,1.94
2020-02-15 05:00:00,1.9608,0.5719000000000001,2.0425,0.2616,0.0763,0.2725,1.6992,0.49560000000000004,1.77,2.124,0.6195,2.2125,0.2616,0.0763,0.2725,1.8624,0.5432,1.94
2020-02-15 05:30:00,2.03808,0.5944400000000001,2.123,0.26208000000000004,0.07644000000000001,0.273,1.776,0.518,1.85,2.12448,0.6196400000000001,2.213,0.26208000000000004,0.07644000000000001,0.273,1.8624,0.5432,1.94
2020-02-15 06:00:00,2.0664,0.6027,2.1525,0.2616,0.0763,0.2725,1.8048000000000002,0.5264,1.88,2.1624,0.6307,2.2525,0.2616,0.0763,0.2725,1.9008,0.5544,1.98
2020-02-15 06:30:00,2.2008,0.6419,2.2925,0.2616,0.0763,0.2725,1.9392,0.5656,2.02,2.412,0.7035,2.5125,0.2616,0.0763,0.2725,2.1504,0.6272,2.24
2020-02-15 07:00:00,2.34576,0.68418,2.4435000000000002,0.26256,0.07658000000000001,0.2735,2.0832,0.6076,2.17,2.5473600000000003,0.7429800000000001,2.6535,0.26256,0.07658000000000001,0.2735,2.2848,0.6664,2.38
2020-02-15 07:30:00,2.53632,0.7397600000000001,2.642,0.26112,0.07616,0.272,2.2752,0.6636000000000001,2.37,2.67072,0.7789600000000001,2.782,0.26112,0.07616,0.272,2.4096,0.7028,2.51
2020-02-15 08:00:00,2.7576,0.8043,2.8725,0.2616,0.0763,0.2725,2.496,0.728,2.6,2.9784,0.8687,3.1025,0.2616,0.0763,0.2725,2.7168,0.7924,2.83
2020-02-15 08:30:00,2.82432,0.82376,2.942,0.26112,0.07616,0.272,2.5632,0.7476,2.67,2.9683200000000003,0.8657600000000001,3.092,0.26112,0.07616,0.272,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-15 09:00:00,2.95824,0.86282,3.0815,0.26064000000000004,0.07602,0.2715,2.6976,0.7868,2.81,3.08304,0.89922,3.2115,0.26064000000000004,0.07602,0.2715,2.8224,0.8232,2.94
2020-02-15 09:30:00,3.07296,0.8962800000000001,3.201,0.26016,0.07588,0.271,2.8128,0.8204,2.93,3.18816,0.92988,3.321,0.26016,0.07588,0.271,2.928,0.854,3.05
2020-02-15 10:00:00,3.11184,0.9076200000000001,3.2415,0.26064000000000004,0.07602,0.2715,2.8512,0.8316,2.9699999999999998,3.27504,0.9552200000000001,3.4115,0.26064000000000004,0.07602,0.2715,3.0144,0.8792000000000001,3.14
2020-02-15 10:30:00,3.08304,0.89922,3.2115,0.26064000000000004,0.07602,0.2715,2.8224,0.8232,2.94,3.29424,0.9608200000000001,3.4314999999999998,0.26064000000000004,0.07602,0.2715,3.0336,0.8848,3.16
2020-02-15 11:00:00,3.04368,0.8877400000000001,3.1705,0.25968,0.07574,0.2705,2.784,0.812,2.9,3.24528,0.94654,3.3805,0.25968,0.07574,0.2705,2.9856,0.8708,3.11
2020-02-15 11:30:00,3.09264,0.90202,3.2215,0.26064000000000004,0.07602,0.2715,2.832,0.8260000000000001,2.95,3.28464,0.9580200000000001,3.4215,0.26064000000000004,0.07602,0.2715,3.024,0.882,3.15
2020-02-15 12:00:00,3.09264,0.90202,3.2215,0.26064000000000004,0.07602,0.2715,2.832,0.8260000000000001,2.95,3.28464,0.9580200000000001,3.4215,0.26064000000000004,0.07602,0.2715,3.024,0.882,3.15
2020-02-15 12:30:00,3.14928,0.91854,3.2805,0.25968,0.07574,0.2705,2.8896,0.8428,3.01,3.33168,0.97174,3.4705,0.25968,0.07574,0.2705,3.072,0.896,3.2
2020-02-15 13:00:00,3.04512,0.8881600000000001,3.172,0.26112,0.07616,0.272,2.784,0.812,2.9,3.20832,0.93576,3.342,0.26112,0.07616,0.272,2.9472,0.8596,3.07
2020-02-15 13:30:00,2.91024,0.84882,3.0315,0.26064000000000004,0.07602,0.2715,2.6496,0.7728,2.76,3.07344,0.8964200000000001,3.2015000000000002,0.26064000000000004,0.07602,0.2715,2.8128,0.8204,2.93
2020-02-15 14:00:00,2.88048,0.8401400000000001,3.0005,0.25968,0.07574,0.2705,2.6208,0.7644000000000001,2.73,3.04368,0.8877400000000001,3.1705,0.25968,0.07574,0.2705,2.784,0.812,2.9
2020-02-15 14:30:00,2.82432,0.82376,2.942,0.26112,0.07616,0.272,2.5632,0.7476,2.67,2.98752,0.87136,3.112,0.26112,0.07616,0.272,2.7264,0.7952,2.84
2020-02-15 15:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.26112,0.07616,0.272,2.5824,0.7532,2.69,3.01632,0.8797600000000001,3.142,0.26112,0.07616,0.272,2.7552,0.8036000000000001,2.87
2020-02-15 15:30:00,2.88,0.84,3.0,0.2592,0.0756,0.27,2.6208,0.7644000000000001,2.73,3.0624,0.8932,3.19,0.2592,0.0756,0.27,2.8032,0.8176,2.92
2020-02-15 16:00:00,2.9683200000000003,0.8657600000000001,3.092,0.26112,0.07616,0.272,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.16992,0.92456,3.302,0.26112,0.07616,0.272,2.9088000000000003,0.8484,3.03
2020-02-15 16:30:00,3.06384,0.8936200000000001,3.1915,0.26064000000000004,0.07602,0.2715,2.8032,0.8176,2.92,3.25584,0.9496200000000001,3.3915,0.26064000000000004,0.07602,0.2715,2.9952,0.8736,3.12
2020-02-15 17:00:00,3.25536,0.9494800000000001,3.391,0.26016,0.07588,0.271,2.9952,0.8736,3.12,3.47616,1.01388,3.621,0.26016,0.07588,0.271,3.216,0.9380000000000001,3.35
2020-02-15 17:30:00,3.44832,1.00576,3.592,0.26112,0.07616,0.272,3.1872,0.9296000000000001,3.32,3.69792,1.07856,3.852,0.26112,0.07616,0.272,3.4368,1.0024,3.58
2020-02-15 18:00:00,3.58272,1.04496,3.732,0.26112,0.07616,0.272,3.3216,0.9688,3.46,3.83232,1.11776,3.992,0.26112,0.07616,0.272,3.5712,1.0416,3.7199999999999998
2020-02-15 18:30:00,3.53376,1.03068,3.681,0.26016,0.07588,0.271,3.2736,0.9548000000000001,3.41,3.79296,1.10628,3.951,0.26016,0.07588,0.271,3.5328,1.0304,3.68
2020-02-15 19:00:00,3.50448,1.02214,3.6505,0.25968,0.07574,0.2705,3.2448,0.9464,3.38,3.7924800000000003,1.10614,3.9505,0.25968,0.07574,0.2705,3.5328,1.0304,3.68
2020-02-15 19:30:00,3.30432,0.9637600000000001,3.442,0.26112,0.07616,0.272,3.0432,0.8876000000000001,3.17,3.5251200000000003,1.02816,3.672,0.26112,0.07616,0.272,3.2640000000000002,0.9520000000000001,3.4
2020-02-15 20:00:00,3.13104,0.91322,3.2615,0.26064000000000004,0.07602,0.2715,2.8704,0.8372,2.99,3.35184,0.97762,3.4915000000000003,0.26064000000000004,0.07602,0.2715,3.0912,0.9016000000000001,3.22
2020-02-15 20:30:00,3.0144,0.8792000000000001,3.14,0.2592,0.0756,0.27,2.7552,0.8036000000000001,2.87,3.216,0.9380000000000001,3.35,0.2592,0.0756,0.27,2.9568000000000003,0.8624,3.08
2020-02-15 21:00:00,2.90112,0.84616,3.022,0.26112,0.07616,0.272,2.64,0.77,2.75,3.08352,0.89936,3.212,0.26112,0.07616,0.272,2.8224,0.8232,2.94
2020-02-15 21:30:00,2.76624,0.8068200000000001,2.8815,0.26064000000000004,0.07602,0.2715,2.5056000000000003,0.7308,2.61,2.9390400000000003,0.8572200000000001,3.0615,0.26064000000000004,0.07602,0.2715,2.6784,0.7812,2.79
2020-02-15 22:00:00,2.6016,0.7588,2.71,0.2592,0.0756,0.27,2.3424,0.6832,2.44,2.7744,0.8092,2.89,0.2592,0.0756,0.27,2.5152,0.7336,2.62
2020-02-15 22:30:00,2.42112,0.70616,2.5220000000000002,0.26112,0.07616,0.272,2.16,0.63,2.25,2.57472,0.7509600000000001,2.682,0.26112,0.07616,0.272,2.3136,0.6748000000000001,2.41
2020-02-15 23:00:00,2.24832,0.65576,2.342,0.26112,0.07616,0.272,1.9872,0.5796,2.07,2.36352,0.6893600000000001,2.462,0.26112,0.07616,0.272,2.1024,0.6132000000000001,2.19
2020-02-15 23:30:00,2.15184,0.6276200000000001,2.2415,0.26064000000000004,0.07602,0.2715,1.8912,0.5516,1.97,2.26704,0.66122,2.3615,0.26064000000000004,0.07602,0.2715,2.0064,0.5852,2.09
2020-02-16 00:00:00,2.0184,0.5887,2.1025,0.2616,0.0763,0.2725,1.7568000000000001,0.5124000000000001,1.83,2.1432,0.6251,2.2325,0.2616,0.0763,0.2725,1.8816000000000002,0.5488000000000001,1.96
2020-02-16 00:30:00,2.0472,0.5971000000000001,2.1325,0.2616,0.0763,0.2725,1.7856,0.5208,1.8599999999999999,2.172,0.6335000000000001,2.2625,0.2616,0.0763,0.2725,1.9104,0.5572,1.99
2020-02-16 01:00:00,2.12352,0.61936,2.212,0.26112,0.07616,0.272,1.8624,0.5432,1.94,2.24832,0.65576,2.342,0.26112,0.07616,0.272,1.9872,0.5796,2.07
2020-02-16 01:30:00,2.27712,0.6641600000000001,2.372,0.26112,0.07616,0.272,2.016,0.588,2.1,2.47872,0.72296,2.582,0.26112,0.07616,0.272,2.2176,0.6468,2.31
2020-02-16 02:00:00,2.2008,0.6419,2.2925,0.2616,0.0763,0.2725,1.9392,0.5656,2.02,2.4408,0.7119000000000001,2.5425,0.2616,0.0763,0.2725,2.1792,0.6356,2.27
2020-02-16 02:30:00,2.15328,0.62804,2.243,0.26208000000000004,0.07644000000000001,0.273,1.8912,0.5516,1.97,2.41248,0.70364,2.513,0.26208000000000004,0.07644000000000001,0.273,2.1504,0.6272,2.24
2020-02-16 03:00:00,2.11344,0.6164200000000001,2.2015000000000002,0.26064000000000004,0.07602,0.2715,1.8528,0.5404,1.9300000000000002,2.38224,0.6948200000000001,2.4815,0.26064000000000004,0.07602,0.2715,2.1216,0.6188,2.21
2020-02-16 03:30:00,2.10528,0.61404,2.193,0.26208000000000004,0.07644000000000001,0.273,1.8432,0.5376000000000001,1.92,2.32608,0.67844,2.423,0.26208000000000004,0.07644000000000001,0.273,2.064,0.602,2.15
2020-02-16 04:00:00,2.07648,0.6056400000000001,2.163,0.26208000000000004,0.07644000000000001,0.273,1.8144,0.5292,1.8900000000000001,2.27808,0.66444,2.373,0.26208000000000004,0.07644000000000001,0.273,2.016,0.588,2.1
2020-02-16 04:30:00,2.07552,0.60536,2.162,0.26112,0.07616,0.272,1.8144,0.5292,1.8900000000000001,2.26752,0.6613600000000001,2.362,0.26112,0.07616,0.272,2.0064,0.5852,2.09
2020-02-16 05:00:00,2.02896,0.5917800000000001,2.1135,0.26256,0.07658000000000001,0.2735,1.7664,0.5152,1.8399999999999999,2.24976,0.6561800000000001,2.3435,0.26256,0.07658000000000001,0.2735,1.9872,0.5796,2.07
2020-02-16 05:30:00,2.0376,0.5943,2.1225,0.2616,0.0763,0.2725,1.776,0.518,1.85,2.2488,0.6559,2.3425000000000002,0.2616,0.0763,0.2725,1.9872,0.5796,2.07
2020-02-16 06:00:00,2.07552,0.60536,2.162,0.26112,0.07616,0.272,1.8144,0.5292,1.8900000000000001,2.3155200000000002,0.6753600000000001,2.412,0.26112,0.07616,0.272,2.0544000000000002,0.5992000000000001,2.14
2020-02-16 06:30:00,2.13312,0.62216,2.222,0.26112,0.07616,0.272,1.8719999999999999,0.546,1.9500000000000002,2.37312,0.6921600000000001,2.472,0.26112,0.07616,0.272,2.112,0.616,2.2
2020-02-16 07:00:00,2.20128,0.64204,2.293,0.26208000000000004,0.07644000000000001,0.273,1.9392,0.5656,2.02,2.45088,0.71484,2.553,0.26208000000000004,0.07644000000000001,0.273,2.1888,0.6384000000000001,2.2800000000000002
2020-02-16 07:30:00,2.3064,0.6727000000000001,2.4025,0.2616,0.0763,0.2725,2.0448,0.5964,2.13,2.5752,0.7511,2.6825,0.2616,0.0763,0.2725,2.3136,0.6748000000000001,2.41
2020-02-16 08:00:00,2.42112,0.70616,2.5220000000000002,0.26112,0.07616,0.272,2.16,0.63,2.25,2.67072,0.7789600000000001,2.782,0.26112,0.07616,0.272,2.4096,0.7028,2.51
2020-02-16 08:30:00,2.56608,0.7484400000000001,2.673,0.26208000000000004,0.07644000000000001,0.273,2.304,0.672,2.4,2.84448,0.82964,2.963,0.26208000000000004,0.07644000000000001,0.273,2.5824,0.7532,2.69
2020-02-16 09:00:00,2.7,0.7875000000000001,2.8125,0.2616,0.0763,0.2725,2.4384,0.7112,2.54,3.0072,0.8771,3.1325,0.2616,0.0763,0.2725,2.7456,0.8008000000000001,2.86
2020-02-16 09:30:00,2.7672,0.8071,2.8825000000000003,0.2616,0.0763,0.2725,2.5056000000000003,0.7308,2.61,3.0072,0.8771,3.1325,0.2616,0.0763,0.2725,2.7456,0.8008000000000001,2.86
2020-02-16 10:00:00,2.8728,0.8379000000000001,2.9925,0.2616,0.0763,0.2725,2.6112,0.7616,2.7199999999999998,3.0744,0.8967,3.2025,0.2616,0.0763,0.2725,2.8128,0.8204,2.93
2020-02-16 10:30:00,2.8728,0.8379000000000001,2.9925,0.2616,0.0763,0.2725,2.6112,0.7616,2.7199999999999998,3.0936,0.9023,3.2225,0.2616,0.0763,0.2725,2.832,0.8260000000000001,2.95
2020-02-16 11:00:00,2.96784,0.8656200000000001,3.0915,0.26064000000000004,0.07602,0.2715,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.23664,0.9440200000000001,3.3715,0.26064000000000004,0.07602,0.2715,2.976,0.868,3.1
2020-02-16 11:30:00,3.06432,0.8937600000000001,3.192,0.26112,0.07616,0.272,2.8032,0.8176,2.92,3.33312,0.97216,3.472,0.26112,0.07616,0.272,3.072,0.896,3.2
2020-02-16 12:00:00,3.0936,0.9023,3.2225,0.2616,0.0763,0.2725,2.832,0.8260000000000001,2.95,3.3624,0.9807,3.5025,0.2616,0.0763,0.2725,3.1008,0.9044000000000001,3.23
2020-02-16 12:30:00,3.20832,0.93576,3.342,0.26112,0.07616,0.272,2.9472,0.8596,3.07,3.47712,1.01416,3.622,0.26112,0.07616,0.272,3.216,0.9380000000000001,3.35
2020-02-16 13:00:00,3.2088,0.9359000000000001,3.3425000000000002,0.2616,0.0763,0.2725,2.9472,0.8596,3.07,3.5064,1.0227,3.6525,0.2616,0.0763,0.2725,3.2448,0.9464,3.38
2020-02-16 13:30:00,3.27648,0.95564,3.4130000000000003,0.26208000000000004,0.07644000000000001,0.273,3.0144,0.8792000000000001,3.14,3.65088,1.06484,3.803,0.26208000000000004,0.07644000000000001,0.273,3.3888,0.9884000000000001,3.5300000000000002
2020-02-16 14:00:00,3.25632,0.94976,3.392,0.26112,0.07616,0.272,2.9952,0.8736,3.12,3.59232,1.04776,3.742,0.26112,0.07616,0.272,3.3312,0.9716,3.47
2020-02-16 14:30:00,3.20016,0.9333800000000001,3.3335,0.26256,0.07658000000000001,0.2735,2.9376,0.8568,3.06,3.44016,1.00338,3.5835,0.26256,0.07658000000000001,0.2735,3.1776,0.9268000000000001,3.31
2020-02-16 15:00:00,3.24768,0.9472400000000001,3.383,0.26208000000000004,0.07644000000000001,0.273,2.9856,0.8708,3.11,3.4780800000000003,1.01444,3.623,0.26208000000000004,0.07644000000000001,0.273,3.216,0.9380000000000001,3.35
2020-02-16 15:30:00,3.25728,0.9500400000000001,3.393,0.26208000000000004,0.07644000000000001,0.273,2.9952,0.8736,3.12,3.4780800000000003,1.01444,3.623,0.26208000000000004,0.07644000000000001,0.273,3.216,0.9380000000000001,3.35
2020-02-16 16:00:00,3.26736,0.95298,3.4035,0.26256,0.07658000000000001,0.2735,3.0048,0.8764000000000001,3.13,3.45936,1.00898,3.6035,0.26256,0.07658000000000001,0.2735,3.1968,0.9324,3.33
2020-02-16 16:30:00,3.27648,0.95564,3.4130000000000003,0.26208000000000004,0.07644000000000001,0.273,3.0144,0.8792000000000001,3.14,3.42048,0.9976400000000001,3.563,0.26208000000000004,0.07644000000000001,0.273,3.1584,0.9212,3.29
2020-02-16 17:00:00,3.38208,0.9864400000000001,3.523,0.26208000000000004,0.07644000000000001,0.273,3.12,0.91,3.25,3.65088,1.06484,3.803,0.26208000000000004,0.07644000000000001,0.273,3.3888,0.9884000000000001,3.5300000000000002
2020-02-16 17:30:00,3.516,1.0255,3.6625,0.2616,0.0763,0.2725,3.2544,0.9492,3.39,3.8232,1.1151,3.9825,0.2616,0.0763,0.2725,3.5616,1.0388,3.71
2020-02-16 18:00:00,3.65136,1.06498,3.8035,0.26256,0.07658000000000001,0.2735,3.3888,0.9884000000000001,3.5300000000000002,3.96816,1.15738,4.1335,0.26256,0.07658000000000001,0.2735,3.7056,1.0808,3.86
2020-02-16 18:30:00,3.62208,1.05644,3.773,0.26208000000000004,0.07644000000000001,0.273,3.36,0.98,3.5,3.9100800000000002,1.14044,4.073,0.26208000000000004,0.07644000000000001,0.273,3.648,1.064,3.8
2020-02-16 19:00:00,3.4968,1.0199,3.6425,0.2616,0.0763,0.2725,3.2352,0.9436,3.37,3.7464,1.0927,3.9025,0.2616,0.0763,0.2725,3.4848,1.0164,3.63
2020-02-16 19:30:00,3.3336,0.9723,3.4725,0.2616,0.0763,0.2725,3.072,0.896,3.2,3.5256,1.0283,3.6725,0.2616,0.0763,0.2725,3.2640000000000002,0.9520000000000001,3.4
2020-02-16 20:00:00,3.28656,0.9585800000000001,3.4235,0.26256,0.07658000000000001,0.2735,3.024,0.882,3.15,3.44016,1.00338,3.5835,0.26256,0.07658000000000001,0.2735,3.1776,0.9268000000000001,3.31
2020-02-16 20:30:00,3.24672,0.94696,3.382,0.26112,0.07616,0.272,2.9856,0.8708,3.11,3.44832,1.00576,3.592,0.26112,0.07616,0.272,3.1872,0.9296000000000001,3.32
2020-02-16 21:00:00,3.11376,0.9081800000000001,3.2435,0.26256,0.07658000000000001,0.2735,2.8512,0.8316,2.9699999999999998,3.29616,0.9613800000000001,3.4335,0.26256,0.07658000000000001,0.2735,3.0336,0.8848,3.16
2020-02-16 21:30:00,2.91168,0.8492400000000001,3.033,0.26208000000000004,0.07644000000000001,0.273,2.6496,0.7728,2.76,2.99808,0.8744400000000001,3.123,0.26208000000000004,0.07644000000000001,0.273,2.7359999999999998,0.798,2.85
2020-02-16 22:00:00,2.7768,0.8099000000000001,2.8925,0.2616,0.0763,0.2725,2.5152,0.7336,2.62,2.9304,0.8547,3.0525,0.2616,0.0763,0.2725,2.6688,0.7784000000000001,2.7800000000000002
2020-02-16 22:30:00,2.4993600000000002,0.7289800000000001,2.6035,0.26256,0.07658000000000001,0.2735,2.2368,0.6524,2.33,2.67216,0.7793800000000001,2.7835,0.26256,0.07658000000000001,0.2735,2.4096,0.7028,2.51
2020-02-16 23:00:00,2.32608,0.67844,2.423,0.26208000000000004,0.07644000000000001,0.273,2.064,0.602,2.15,2.48928,0.72604,2.593,0.26208000000000004,0.07644000000000001,0.273,2.2272,0.6496000000000001,2.32
2020-02-16 23:30:00,2.172,0.6335000000000001,2.2625,0.2616,0.0763,0.2725,1.9104,0.5572,1.99,2.3352,0.6811,2.4325,0.2616,0.0763,0.2725,2.0736,0.6048,2.16
2020-02-17 00:00:00,2.04768,0.5972400000000001,2.133,0.26208000000000004,0.07644000000000001,0.273,1.7856,0.5208,1.8599999999999999,2.19168,0.63924,2.283,0.26208000000000004,0.07644000000000001,0.273,1.9296000000000002,0.5628000000000001,2.01
2020-02-17 00:30:00,2.04816,0.59738,2.1335,0.26256,0.07658000000000001,0.2735,1.7856,0.5208,1.8599999999999999,2.19216,0.6393800000000001,2.2835,0.26256,0.07658000000000001,0.2735,1.9296000000000002,0.5628000000000001,2.01
2020-02-17 01:00:00,2.25792,0.65856,2.352,0.26112,0.07616,0.272,1.9968,0.5824,2.08,2.43072,0.70896,2.532,0.26112,0.07616,0.272,2.1696,0.6328,2.26
2020-02-17 01:30:00,2.34576,0.68418,2.4435000000000002,0.26256,0.07658000000000001,0.2735,2.0832,0.6076,2.17,2.5473600000000003,0.7429800000000001,2.6535,0.26256,0.07658000000000001,0.2735,2.2848,0.6664,2.38
2020-02-17 02:00:00,2.29728,0.6700400000000001,2.393,0.26208000000000004,0.07644000000000001,0.273,2.0352,0.5936,2.12,2.50848,0.7316400000000001,2.613,0.26208000000000004,0.07644000000000001,0.273,2.2464,0.6552,2.34
2020-02-17 02:30:00,2.2968,0.6699,2.3925,0.2616,0.0763,0.2725,2.0352,0.5936,2.12,2.4984,0.7287,2.6025,0.2616,0.0763,0.2725,2.2368,0.6524,2.33
2020-02-17 03:00:00,2.268,0.6615,2.3625,0.2616,0.0763,0.2725,2.0064,0.5852,2.09,2.46,0.7175,2.5625,0.2616,0.0763,0.2725,2.1984,0.6412,2.29
2020-02-17 03:30:00,2.22096,0.64778,2.3135,0.26256,0.07658000000000001,0.2735,1.9584000000000001,0.5712,2.04,2.42256,0.7065800000000001,2.5235000000000003,0.26256,0.07658000000000001,0.2735,2.16,0.63,2.25
2020-02-17 04:00:00,2.22,0.6475000000000001,2.3125,0.2616,0.0763,0.2725,1.9584000000000001,0.5712,2.04,2.4312,0.7091000000000001,2.5324999999999998,0.2616,0.0763,0.2725,2.1696,0.6328,2.26
2020-02-17 04:30:00,2.2008,0.6419,2.2925,0.2616,0.0763,0.2725,1.9392,0.5656,2.02,2.3928000000000003,0.6979000000000001,2.4925,0.2616,0.0763,0.2725,2.1312,0.6216,2.22
2020-02-17 05:00:00,2.23056,0.65058,2.3235,0.26256,0.07658000000000001,0.2735,1.968,0.5740000000000001,2.05,2.43216,0.70938,2.5335,0.26256,0.07658000000000001,0.2735,2.1696,0.6328,2.26
2020-02-17 05:30:00,2.31648,0.67564,2.4130000000000003,0.26208000000000004,0.07644000000000001,0.273,2.0544000000000002,0.5992000000000001,2.14,2.55648,0.7456400000000001,2.6630000000000003,0.26208000000000004,0.07644000000000001,0.273,2.2944,0.6692,2.39
2020-02-17 06:00:00,2.3832,0.6951,2.4825,0.2616,0.0763,0.2725,2.1216,0.6188,2.21,2.5944000000000003,0.7567,2.7025,0.2616,0.0763,0.2725,2.3328,0.6804,2.43
2020-02-17 06:30:00,2.67264,0.7795200000000001,2.784,0.25344,0.07392,0.264,2.4192,0.7056,2.52,2.84544,0.8299200000000001,2.964,0.25344,0.07392,0.264,2.592,0.756,2.7
2020-02-17 07:00:00,2.83632,0.8272600000000001,2.9545,0.25392000000000003,0.07406,0.2645,2.5824,0.7532,2.69,2.95152,0.8608600000000001,3.0745,0.25392000000000003,0.07406,0.2645,2.6976,0.7868,2.81
2020-02-17 07:30:00,3.0,0.875,3.125,0.2544,0.0742,0.265,2.7456,0.8008000000000001,2.86,3.1536,0.9198000000000001,3.285,0.2544,0.0742,0.265,2.8992,0.8456,3.02
2020-02-17 08:00:00,3.21264,0.9370200000000001,3.3465,0.25584,0.07462,0.2665,2.9568000000000003,0.8624,3.08,3.31824,0.9678200000000001,3.4565,0.25584,0.07462,0.2665,3.0624,0.8932,3.19
2020-02-17 08:30:00,3.36768,0.9822400000000001,3.508,0.25728,0.07504000000000001,0.268,3.1104,0.9072,3.24,3.52128,1.02704,3.668,0.25728,0.07504000000000001,0.268,3.2640000000000002,0.9520000000000001,3.4
2020-02-17 09:00:00,3.46608,1.01094,3.6105,0.25968,0.07574,0.2705,3.2064,0.9352,3.34,3.63888,1.06134,3.7905,0.25968,0.07574,0.2705,3.3792,0.9856,3.52
2020-02-17 09:30:00,3.5731200000000003,1.04216,3.722,0.26112,0.07616,0.272,3.312,0.966,3.45,3.66912,1.07016,3.822,0.26112,0.07616,0.272,3.408,0.994,3.55
2020-02-17 10:00:00,3.5472,1.0346,3.6950000000000003,0.2544,0.0742,0.265,3.2928,0.9604,3.43,3.7199999999999998,1.085,3.875,0.2544,0.0742,0.265,3.4656000000000002,1.0108,3.61
2020-02-17 10:30:00,3.59136,1.04748,3.741,0.25056,0.07308,0.261,3.3407999999999998,0.9744,3.48,3.64896,1.0642800000000001,3.801,0.25056,0.07308,0.261,3.3984,0.9912000000000001,3.54
2020-02-17 11:00:00,3.46896,1.01178,3.6135,0.25296,0.07378000000000001,0.2635,3.216,0.9380000000000001,3.35,3.39216,0.98938,3.5335,0.25296,0.07378000000000001,0.2635,3.1392,0.9156000000000001,3.27
2020-02-17 11:30:00,3.38256,0.9865800000000001,3.5235000000000003,0.25296,0.07378000000000001,0.2635,3.1296,0.9128000000000001,3.26,3.39216,0.98938,3.5335,0.25296,0.07378000000000001,0.2635,3.1392,0.9156000000000001,3.27
2020-02-17 12:00:00,3.31488,0.96684,3.453,0.25248000000000004,0.07364000000000001,0.263,3.0624,0.8932,3.19,3.16128,0.9220400000000001,3.293,0.25248000000000004,0.07364000000000001,0.263,2.9088000000000003,0.8484,3.03
2020-02-17 12:30:00,3.34464,0.97552,3.484,0.25344,0.07392,0.264,3.0912,0.9016000000000001,3.22,3.52704,1.02872,3.674,0.25344,0.07392,0.264,3.2736,0.9548000000000001,3.41
2020-02-17 13:00:00,3.3912,0.9891000000000001,3.5324999999999998,0.252,0.07350000000000001,0.2625,3.1392,0.9156000000000001,3.27,3.5544000000000002,1.0367,3.7025,0.252,0.07350000000000001,0.2625,3.3024,0.9632000000000001,3.44
2020-02-17 13:30:00,3.4488,1.0059,3.5925000000000002,0.252,0.07350000000000001,0.2625,3.1968,0.9324,3.33,3.8232,1.1151,3.9825,0.252,0.07350000000000001,0.2625,3.5712,1.0416,3.7199999999999998
2020-02-17 14:00:00,3.42192,0.9980600000000001,3.5645,0.25392000000000003,0.07406,0.2645,3.168,0.924,3.3,3.78672,1.10446,3.9445,0.25392000000000003,0.07406,0.2645,3.5328,1.0304,3.68
2020-02-17 14:30:00,3.36336,0.9809800000000001,3.5035,0.25296,0.07378000000000001,0.2635,3.1104,0.9072,3.24,3.59376,1.04818,3.7435,0.25296,0.07378000000000001,0.2635,3.3407999999999998,0.9744,3.48
2020-02-17 15:00:00,3.2817600000000002,0.95718,3.4185,0.25776000000000004,0.07518000000000001,0.2685,3.024,0.882,3.15,3.44496,1.00478,3.5885,0.25776000000000004,0.07518000000000001,0.2685,3.1872,0.9296000000000001,3.32
2020-02-17 15:30:00,3.25632,0.94976,3.392,0.26112,0.07616,0.272,2.9952,0.8736,3.12,3.5731200000000003,1.04216,3.722,0.26112,0.07616,0.272,3.312,0.966,3.45
2020-02-17 16:00:00,3.29472,0.96096,3.432,0.26112,0.07616,0.272,3.0336,0.8848,3.16,3.62112,1.05616,3.7720000000000002,0.26112,0.07616,0.272,3.36,0.98,3.5
2020-02-17 16:30:00,3.3048,0.9639000000000001,3.4425,0.2616,0.0763,0.2725,3.0432,0.8876000000000001,3.17,3.6311999999999998,1.0591,3.7825,0.2616,0.0763,0.2725,3.3696,0.9828,3.51
2020-02-17 17:00:00,3.4104,0.9947,3.5525,0.2616,0.0763,0.2725,3.1488,0.9184,3.2800000000000002,3.7176,1.0843,3.8725,0.2616,0.0763,0.2725,3.456,1.008,3.6
2020-02-17 17:30:00,3.66048,1.06764,3.813,0.26208000000000004,0.07644000000000001,0.273,3.3984,0.9912000000000001,3.54,3.8812800000000003,1.13204,4.043,0.26208000000000004,0.07644000000000001,0.273,3.6192,1.0556,3.77
2020-02-17 18:00:00,3.8635200000000003,1.12686,4.0245,0.25392000000000003,0.07406,0.2645,3.6096,1.0528,3.76,4.02672,1.17446,4.1945,0.25392000000000003,0.07406,0.2645,3.7728,1.1004,3.93
2020-02-17 18:30:00,3.8635200000000003,1.12686,4.0245,0.25392000000000003,0.07406,0.2645,3.6096,1.0528,3.76,4.04592,1.18006,4.2145,0.25392000000000003,0.07406,0.2645,3.792,1.106,3.95
2020-02-17 19:00:00,3.78768,1.10474,3.9455,0.25488,0.07434,0.2655,3.5328,1.0304,3.68,3.9700800000000003,1.15794,4.1355,0.25488,0.07434,0.2655,3.7152000000000003,1.0836000000000001,3.87
2020-02-17 19:30:00,3.5592,1.0381,3.7075,0.25680000000000003,0.07490000000000001,0.2675,3.3024,0.9632000000000001,3.44,3.732,1.0885,3.8875,0.25680000000000003,0.07490000000000001,0.2675,3.4752,1.0136,3.62
2020-02-17 20:00:00,3.40416,0.9928800000000001,3.5460000000000003,0.25536000000000003,0.07448,0.266,3.1488,0.9184,3.2800000000000002,3.56736,1.04048,3.716,0.25536000000000003,0.07448,0.266,3.312,0.966,3.45
2020-02-17 20:30:00,3.29088,0.95984,3.428,0.25728,0.07504000000000001,0.268,3.0336,0.8848,3.16,3.47328,1.01304,3.618,0.25728,0.07504000000000001,0.268,3.216,0.9380000000000001,3.35
2020-02-17 21:00:00,3.22368,0.9402400000000001,3.358,0.25728,0.07504000000000001,0.268,2.9664,0.8652000000000001,3.09,3.4540800000000003,1.00744,3.598,0.25728,0.07504000000000001,0.268,3.1968,0.9324,3.33
2020-02-17 21:30:00,3.13536,0.9144800000000001,3.266,0.25536000000000003,0.07448,0.266,2.88,0.84,3.0,3.33696,0.97328,3.476,0.25536000000000003,0.07448,0.266,3.0816,0.8988,3.21
2020-02-17 22:00:00,2.93568,0.8562400000000001,3.058,0.25728,0.07504000000000001,0.268,2.6784,0.7812,2.79,3.03168,0.88424,3.158,0.25728,0.07504000000000001,0.268,2.7744,0.8092,2.89
2020-02-17 22:30:00,2.70528,0.7890400000000001,2.818,0.25728,0.07504000000000001,0.268,2.448,0.714,2.55,2.80128,0.8170400000000001,2.918,0.25728,0.07504000000000001,0.268,2.544,0.742,2.65
2020-02-17 23:00:00,2.50176,0.7296800000000001,2.606,0.25536000000000003,0.07448,0.266,2.2464,0.6552,2.34,2.56896,0.7492800000000001,2.676,0.25536000000000003,0.07448,0.266,2.3136,0.6748000000000001,2.41
2020-02-17 23:30:00,2.28864,0.66752,2.384,0.26304,0.07672000000000001,0.274,2.0256,0.5908,2.11,2.33664,0.68152,2.434,0.26304,0.07672000000000001,0.274,2.0736,0.6048,2.16
2020-02-18 00:00:00,2.11584,0.61712,2.204,0.26304,0.07672000000000001,0.274,1.8528,0.5404,1.9300000000000002,2.16384,0.63112,2.254,0.26304,0.07672000000000001,0.274,1.9008,0.5544,1.98
2020-02-18 00:30:00,2.13312,0.62216,2.222,0.26112,0.07616,0.272,1.8719999999999999,0.546,1.9500000000000002,2.1907200000000002,0.6389600000000001,2.282,0.26112,0.07616,0.272,1.9296000000000002,0.5628000000000001,2.01
2020-02-18 01:00:00,2.24976,0.6561800000000001,2.3435,0.26256,0.07658000000000001,0.2735,1.9872,0.5796,2.07,2.31696,0.67578,2.4135,0.26256,0.07658000000000001,0.2735,2.0544000000000002,0.5992000000000001,2.14
2020-02-18 01:30:00,2.28768,0.66724,2.383,0.26208000000000004,0.07644000000000001,0.273,2.0256,0.5908,2.11,2.35488,0.68684,2.453,0.26208000000000004,0.07644000000000001,0.273,2.0928,0.6104,2.18
2020-02-18 02:00:00,2.23968,0.65324,2.333,0.26208000000000004,0.07644000000000001,0.273,1.9776,0.5768,2.06,2.31648,0.67564,2.4130000000000003,0.26208000000000004,0.07644000000000001,0.273,2.0544000000000002,0.5992000000000001,2.14
2020-02-18 02:30:00,2.20176,0.6421800000000001,2.2935,0.26256,0.07658000000000001,0.2735,1.9392,0.5656,2.02,2.28816,0.6673800000000001,2.3835,0.26256,0.07658000000000001,0.2735,2.0256,0.5908,2.11
2020-02-18 03:00:00,2.18304,0.6367200000000001,2.274,0.26304,0.07672000000000001,0.274,1.92,0.56,2.0,2.26944,0.6619200000000001,2.364,0.26304,0.07672000000000001,0.274,2.0064,0.5852,2.09
2020-02-18 03:30:00,2.14368,0.62524,2.233,0.26208000000000004,0.07644000000000001,0.273,1.8816000000000002,0.5488000000000001,1.96,2.25888,0.6588400000000001,2.3529999999999998,0.26208000000000004,0.07644000000000001,0.273,1.9968,0.5824,2.08
2020-02-18 04:00:00,2.14512,0.6256600000000001,2.2345,0.26352000000000003,0.07686000000000001,0.2745,1.8816000000000002,0.5488000000000001,1.96,2.24112,0.65366,2.3345000000000002,0.26352000000000003,0.07686000000000001,0.2745,1.9776,0.5768,2.06
2020-02-18 04:30:00,2.16432,0.63126,2.2545,0.26352000000000003,0.07686000000000001,0.2745,1.9008,0.5544,1.98,2.25072,0.65646,2.3445,0.26352000000000003,0.07686000000000001,0.2745,1.9872,0.5796,2.07
2020-02-18 05:00:00,2.14416,0.62538,2.2335,0.26256,0.07658000000000001,0.2735,1.8816000000000002,0.5488000000000001,1.96,2.24016,0.6533800000000001,2.3335,0.26256,0.07658000000000001,0.2735,1.9776,0.5768,2.06
2020-02-18 05:30:00,2.22192,0.6480600000000001,2.3145,0.26352000000000003,0.07686000000000001,0.2745,1.9584000000000001,0.5712,2.04,2.33712,0.68166,2.4345,0.26352000000000003,0.07686000000000001,0.2745,2.0736,0.6048,2.16
2020-02-18 06:00:00,2.38992,0.69706,2.4895,0.25872,0.07546,0.2695,2.1312,0.6216,2.22,2.59152,0.7558600000000001,2.6995,0.25872,0.07546,0.2695,2.3328,0.6804,2.43
2020-02-18 06:30:00,2.6448,0.7714000000000001,2.755,0.2544,0.0742,0.265,2.3904,0.6972,2.49,2.8176,0.8218000000000001,2.935,0.2544,0.0742,0.265,2.5632,0.7476,2.67
2020-02-18 07:00:00,2.80176,0.81718,2.9185,0.25776000000000004,0.07518000000000001,0.2685,2.544,0.742,2.65,2.9745600000000003,0.86758,3.0985,0.25776000000000004,0.07518000000000001,0.2685,2.7168,0.7924,2.83
2020-02-18 07:30:00,3.07056,0.89558,3.1985,0.25776000000000004,0.07518000000000001,0.2685,2.8128,0.8204,2.93,3.23376,0.9431800000000001,3.3685,0.25776000000000004,0.07518000000000001,0.2685,2.976,0.868,3.1
2020-02-18 08:00:00,3.24192,0.9455600000000001,3.377,0.25632000000000005,0.07476000000000001,0.267,2.9856,0.8708,3.11,3.37632,0.9847600000000001,3.517,0.25632000000000005,0.07476000000000001,0.267,3.12,0.91,3.25
2020-02-18 08:30:00,3.40656,0.9935800000000001,3.5484999999999998,0.25776000000000004,0.07518000000000001,0.2685,3.1488,0.9184,3.2800000000000002,3.52176,1.02718,3.6685,0.25776000000000004,0.07518000000000001,0.2685,3.2640000000000002,0.9520000000000001,3.4
2020-02-18 09:00:00,3.62688,1.0578400000000001,3.778,0.25728,0.07504000000000001,0.268,3.3696,0.9828,3.51,3.72288,1.08584,3.878,0.25728,0.07504000000000001,0.268,3.4656000000000002,1.0108,3.61
2020-02-18 09:30:00,3.7027200000000002,1.07996,3.857,0.25632000000000005,0.07476000000000001,0.267,3.4464,1.0052,3.59,3.51072,1.02396,3.657,0.25632000000000005,0.07476000000000001,0.267,3.2544,0.9492,3.39
2020-02-18 10:00:00,3.58896,1.04678,3.7385,0.25776000000000004,0.07518000000000001,0.2685,3.3312,0.9716,3.47,3.15696,0.92078,3.2885,0.25776000000000004,0.07518000000000001,0.2685,2.8992,0.8456,3.02
2020-02-18 10:30:00,3.5020800000000003,1.02144,3.648,0.25728,0.07504000000000001,0.268,3.2448,0.9464,3.38,2.9452800000000003,0.85904,3.068,0.25728,0.07504000000000001,0.268,2.688,0.784,2.8
2020-02-18 11:00:00,3.53904,1.03222,3.6865,0.25584,0.07462,0.2665,3.2832,0.9576,3.42,3.06864,0.89502,3.1965,0.25584,0.07462,0.2665,2.8128,0.8204,2.93
2020-02-18 11:30:00,3.5208,1.0269,3.6675,0.25680000000000003,0.07490000000000001,0.2675,3.2640000000000002,0.9520000000000001,3.4,3.0888,0.9009,3.2175,0.25680000000000003,0.07490000000000001,0.2675,2.832,0.8260000000000001,2.95
2020-02-18 12:00:00,3.40752,0.9938600000000001,3.5495,0.25872,0.07546,0.2695,3.1488,0.9184,3.2800000000000002,3.08112,0.8986600000000001,3.2095000000000002,0.25872,0.07546,0.2695,2.8224,0.8232,2.94
2020-02-18 12:30:00,3.43104,1.00072,3.574,0.25344,0.07392,0.264,3.1776,0.9268000000000001,3.31,3.18144,0.9279200000000001,3.314,0.25344,0.07392,0.264,2.928,0.854,3.05
2020-02-18 13:00:00,3.44352,1.00436,3.5869999999999997,0.25632000000000005,0.07476000000000001,0.267,3.1872,0.9296000000000001,3.32,2.93472,0.85596,3.057,0.25632000000000005,0.07476000000000001,0.267,2.6784,0.7812,2.79
2020-02-18 13:30:00,3.38736,0.9879800000000001,3.5285,0.25776000000000004,0.07518000000000001,0.2685,3.1296,0.9128000000000001,3.26,2.8785600000000002,0.8395800000000001,2.9985,0.25776000000000004,0.07518000000000001,0.2685,2.6208,0.7644000000000001,2.73
2020-02-18 14:00:00,3.40464,0.9930200000000001,3.5465,0.25584,0.07462,0.2665,3.1488,0.9184,3.2800000000000002,3.00144,0.8754200000000001,3.1265,0.25584,0.07462,0.2665,2.7456,0.8008000000000001,2.86
2020-02-18 14:30:00,3.37248,0.9836400000000001,3.513,0.20448000000000002,0.059640000000000006,0.213,3.168,0.924,3.3,3.11328,0.9080400000000001,3.243,0.20448000000000002,0.059640000000000006,0.213,2.9088000000000003,0.8484,3.03
2020-02-18 15:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-02-18 15:30:00,3.26304,0.9517200000000001,3.399,0.20064,0.05852,0.209,3.0624,0.8932,3.19,3.29184,0.9601200000000001,3.429,0.20064,0.05852,0.209,3.0912,0.9016000000000001,3.22
2020-02-18 16:00:00,3.2995200000000002,0.9623600000000001,3.437,0.25632000000000005,0.07476000000000001,0.267,3.0432,0.8876000000000001,3.17,3.5011200000000002,1.02116,3.6470000000000002,0.25632000000000005,0.07476000000000001,0.267,3.2448,0.9464,3.38
2020-02-18 16:30:00,3.348,0.9765,3.4875,0.25680000000000003,0.07490000000000001,0.2675,3.0912,0.9016000000000001,3.22,3.5688,1.0409,3.7175000000000002,0.25680000000000003,0.07490000000000001,0.2675,3.312,0.966,3.45
2020-02-18 17:00:00,3.5971200000000003,1.04916,3.747,0.25632000000000005,0.07476000000000001,0.267,3.3407999999999998,0.9744,3.48,3.83712,1.11916,3.997,0.25632000000000005,0.07476000000000001,0.267,3.5808,1.0444,3.73
2020-02-18 17:30:00,3.7622400000000003,1.09732,3.919,0.25824,0.07532000000000001,0.269,3.504,1.022,3.65,4.01184,1.17012,4.179,0.25824,0.07532000000000001,0.269,3.7536,1.0948,3.91
2020-02-18 18:00:00,3.78144,1.1029200000000001,3.939,0.25824,0.07532000000000001,0.269,3.5232,1.0276,3.67,4.08864,1.19252,4.259,0.25824,0.07532000000000001,0.269,3.8304,1.1172,3.99
2020-02-18 18:30:00,3.7704,1.0997,3.9275,0.25680000000000003,0.07490000000000001,0.2675,3.5136000000000003,1.0248,3.66,4.0776,1.1893,4.2475,0.25680000000000003,0.07490000000000001,0.2675,3.8208,1.1144,3.98
2020-02-18 19:00:00,3.64656,1.06358,3.7984999999999998,0.25776000000000004,0.07518000000000001,0.2685,3.3888,0.9884000000000001,3.5300000000000002,3.95376,1.15318,4.1185,0.25776000000000004,0.07518000000000001,0.2685,3.696,1.078,3.85
2020-02-18 19:30:00,3.5313600000000003,1.02998,3.6785,0.25776000000000004,0.07518000000000001,0.2685,3.2736,0.9548000000000001,3.41,3.86736,1.12798,4.0285,0.25776000000000004,0.07518000000000001,0.2685,3.6096,1.0528,3.76
2020-02-18 20:00:00,3.41712,0.9966600000000001,3.5595,0.25872,0.07546,0.2695,3.1584,0.9212,3.29,3.67632,1.07226,3.8295,0.25872,0.07546,0.2695,3.4176,0.9968,3.56
2020-02-18 20:30:00,3.29184,0.9601200000000001,3.429,0.25824,0.07532000000000001,0.269,3.0336,0.8848,3.16,3.5606400000000002,1.03852,3.709,0.25824,0.07532000000000001,0.269,3.3024,0.9632000000000001,3.44
2020-02-18 21:00:00,3.18096,0.92778,3.3135,0.26256,0.07658000000000001,0.2735,2.9184,0.8512000000000001,3.04,3.40176,0.9921800000000001,3.5435,0.26256,0.07658000000000001,0.2735,3.1392,0.9156000000000001,3.27
2020-02-18 21:30:00,3.0576,0.8918,3.185,0.264,0.077,0.275,2.7936,0.8148000000000001,2.91,3.2976,0.9618000000000001,3.435,0.264,0.077,0.275,3.0336,0.8848,3.16
2020-02-18 22:00:00,2.93232,0.85526,3.0545,0.26352000000000003,0.07686000000000001,0.2745,2.6688,0.7784000000000001,2.7800000000000002,3.16272,0.9224600000000001,3.2945,0.26352000000000003,0.07686000000000001,0.2745,2.8992,0.8456,3.02
2020-02-18 22:30:00,2.67312,0.77966,2.7845,0.26352000000000003,0.07686000000000001,0.2745,2.4096,0.7028,2.51,2.87472,0.8384600000000001,2.9945,0.26352000000000003,0.07686000000000001,0.2745,2.6112,0.7616,2.7199999999999998
2020-02-18 23:00:00,2.4432,0.7126,2.545,0.264,0.077,0.275,2.1792,0.6356,2.27,2.6352,0.7686000000000001,2.745,0.264,0.077,0.275,2.3712,0.6916,2.47
2020-02-18 23:30:00,2.24976,0.6561800000000001,2.3435,0.26256,0.07658000000000001,0.2735,1.9872,0.5796,2.07,2.40336,0.70098,2.5035,0.26256,0.07658000000000001,0.2735,2.1408,0.6244000000000001,2.23
2020-02-19 00:00:00,2.1168,0.6174000000000001,2.205,0.264,0.077,0.275,1.8528,0.5404,1.9300000000000002,2.2800000000000002,0.665,2.375,0.264,0.077,0.275,2.016,0.588,2.1
2020-02-19 00:30:00,2.10672,0.61446,2.1945,0.26352000000000003,0.07686000000000001,0.2745,1.8432,0.5376000000000001,1.92,2.26032,0.6592600000000001,2.3545,0.26352000000000003,0.07686000000000001,0.2745,1.9968,0.5824,2.08
2020-02-19 01:00:00,2.19216,0.6393800000000001,2.2835,0.26256,0.07658000000000001,0.2735,1.9296000000000002,0.5628000000000001,2.01,2.36496,0.6897800000000001,2.4635,0.26256,0.07658000000000001,0.2735,2.1024,0.6132000000000001,2.19
2020-02-19 01:30:00,2.24112,0.65366,2.3345000000000002,0.26352000000000003,0.07686000000000001,0.2745,1.9776,0.5768,2.06,2.44272,0.7124600000000001,2.5445,0.26352000000000003,0.07686000000000001,0.2745,2.1792,0.6356,2.27
2020-02-19 02:00:00,2.184,0.637,2.275,0.264,0.077,0.275,1.92,0.56,2.0,2.3664,0.6902,2.465,0.264,0.077,0.275,2.1024,0.6132000000000001,2.19
2020-02-19 02:30:00,2.16336,0.6309800000000001,2.2535,0.26256,0.07658000000000001,0.2735,1.9008,0.5544,1.98,2.36496,0.6897800000000001,2.4635,0.26256,0.07658000000000001,0.2735,2.1024,0.6132000000000001,2.19
