Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-19 03:00:00,2.1264,0.6202000000000001,2.215,0.264,0.077,0.275,1.8624,0.5432,1.94,2.328,0.679,2.425,0.264,0.077,0.275,2.064,0.602,2.15
2020-02-19 03:30:00,2.12592,0.6200600000000001,2.2145,0.26352000000000003,0.07686000000000001,0.2745,1.8624,0.5432,1.94,2.32752,0.67886,2.4245,0.26352000000000003,0.07686000000000001,0.2745,2.064,0.602,2.15
2020-02-19 04:00:00,2.08704,0.60872,2.174,0.26304,0.07672000000000001,0.274,1.824,0.532,1.9,2.27904,0.6647200000000001,2.374,0.26304,0.07672000000000001,0.274,2.016,0.588,2.1
2020-02-19 04:30:00,2.08752,0.6088600000000001,2.1745,0.26352000000000003,0.07686000000000001,0.2745,1.824,0.532,1.9,2.26992,0.6620600000000001,2.3645,0.26352000000000003,0.07686000000000001,0.2745,2.0064,0.5852,2.09
2020-02-19 05:00:00,2.136,0.623,2.225,0.264,0.077,0.275,1.8719999999999999,0.546,1.9500000000000002,2.3184,0.6762,2.415,0.264,0.077,0.275,2.0544000000000002,0.5992000000000001,2.14
2020-02-19 05:30:00,2.30736,0.67298,2.4035,0.26256,0.07658000000000001,0.2735,2.0448,0.5964,2.13,2.56656,0.74858,2.6734999999999998,0.26256,0.07658000000000001,0.2735,2.304,0.672,2.4
2020-02-19 06:00:00,2.4048,0.7014,2.505,0.264,0.077,0.275,2.1408,0.6244000000000001,2.23,2.6736,0.7798,2.785,0.264,0.077,0.275,2.4096,0.7028,2.51
2020-02-19 06:30:00,2.6496,0.7728,2.76,0.2592,0.0756,0.27,2.3904,0.6972,2.49,2.928,0.854,3.05,0.2592,0.0756,0.27,2.6688,0.7784000000000001,2.7800000000000002
2020-02-19 07:00:00,2.75088,0.80234,2.8655,0.25488,0.07434,0.2655,2.496,0.728,2.6,2.95248,0.86114,3.0755,0.25488,0.07434,0.2655,2.6976,0.7868,2.81
2020-02-19 07:30:00,3.0216,0.8813000000000001,3.1475,0.25680000000000003,0.07490000000000001,0.2675,2.7648,0.8064,2.88,3.2616,0.9513,3.3975,0.25680000000000003,0.07490000000000001,0.2675,3.0048,0.8764000000000001,3.13
2020-02-19 08:00:00,3.17664,0.9265200000000001,3.309,0.25824,0.07532000000000001,0.269,2.9184,0.8512000000000001,3.04,3.39744,0.9909200000000001,3.539,0.25824,0.07532000000000001,0.269,3.1392,0.9156000000000001,3.27
2020-02-19 08:30:00,3.34944,0.9769200000000001,3.489,0.25824,0.07532000000000001,0.269,3.0912,0.9016000000000001,3.22,3.5606400000000002,1.03852,3.709,0.25824,0.07532000000000001,0.269,3.3024,0.9632000000000001,3.44
2020-02-19 09:00:00,3.49248,1.01864,3.638,0.25728,0.07504000000000001,0.268,3.2352,0.9436,3.37,3.6556800000000003,1.06624,3.808,0.25728,0.07504000000000001,0.268,3.3984,0.9912000000000001,3.54
2020-02-19 09:30:00,3.58992,1.04706,3.7395,0.25872,0.07546,0.2695,3.3312,0.9716,3.47,3.77232,1.10026,3.9295,0.25872,0.07546,0.2695,3.5136000000000003,1.0248,3.66
2020-02-19 10:00:00,3.4632,1.0101,3.6075,0.25680000000000003,0.07490000000000001,0.2675,3.2064,0.9352,3.34,3.6456,1.0633,3.7975,0.25680000000000003,0.07490000000000001,0.2675,3.3888,0.9884000000000001,3.5300000000000002
2020-02-19 10:30:00,3.46368,1.01024,3.608,0.25728,0.07504000000000001,0.268,3.2064,0.9352,3.34,3.68448,1.07464,3.838,0.25728,0.07504000000000001,0.268,3.4272,0.9996,3.5700000000000003
2020-02-19 11:00:00,3.42528,0.99904,3.568,0.25728,0.07504000000000001,0.268,3.168,0.924,3.3,3.61728,1.05504,3.768,0.25728,0.07504000000000001,0.268,3.36,0.98,3.5
2020-02-19 11:30:00,3.47328,1.01304,3.618,0.25728,0.07504000000000001,0.268,3.216,0.9380000000000001,3.35,3.67488,1.07184,3.8280000000000003,0.25728,0.07504000000000001,0.268,3.4176,0.9968,3.56
2020-02-19 12:00:00,3.52992,1.02956,3.677,0.25632000000000005,0.07476000000000001,0.267,3.2736,0.9548000000000001,3.41,3.7507200000000003,1.09396,3.907,0.25632000000000005,0.07476000000000001,0.267,3.4944,1.0192,3.64
2020-02-19 12:30:00,3.51264,1.02452,3.659,0.25824,0.07532000000000001,0.269,3.2544,0.9492,3.39,3.74304,1.09172,3.899,0.25824,0.07532000000000001,0.269,3.4848,1.0164,3.63
2020-02-19 13:00:00,3.5491200000000003,1.03516,3.697,0.25632000000000005,0.07476000000000001,0.267,3.2928,0.9604,3.43,3.92352,1.14436,4.087,0.25632000000000005,0.07476000000000001,0.267,3.6672000000000002,1.0696,3.8200000000000003
2020-02-19 13:30:00,3.55872,1.03796,3.707,0.25632000000000005,0.07476000000000001,0.267,3.3024,0.9632000000000001,3.44,3.97152,1.15836,4.1370000000000005,0.25632000000000005,0.07476000000000001,0.267,3.7152000000000003,1.0836000000000001,3.87
2020-02-19 14:00:00,3.5592,1.0381,3.7075,0.25680000000000003,0.07490000000000001,0.2675,3.3024,0.9632000000000001,3.44,3.9816000000000003,1.1613,4.1475,0.25680000000000003,0.07490000000000001,0.2675,3.7248,1.0864,3.88
2020-02-19 14:30:00,3.52944,1.02942,3.6765,0.25584,0.07462,0.2665,3.2736,0.9548000000000001,3.41,3.93264,1.14702,4.0965,0.25584,0.07462,0.2665,3.6768,1.0724,3.83
2020-02-19 15:00:00,3.52896,1.02928,3.676,0.25536000000000003,0.07448,0.266,3.2736,0.9548000000000001,3.41,3.93216,1.14688,4.096,0.25536000000000003,0.07448,0.266,3.6768,1.0724,3.83
2020-02-19 15:30:00,3.48144,1.01542,3.6265,0.25584,0.07462,0.2665,3.2256,0.9408000000000001,3.36,3.8750400000000003,1.13022,4.0365,0.25584,0.07462,0.2665,3.6192,1.0556,3.77
2020-02-19 16:00:00,3.4248,0.9989,3.5675,0.25680000000000003,0.07490000000000001,0.2675,3.168,0.924,3.3,3.7896,1.1053,3.9475,0.25680000000000003,0.07490000000000001,0.2675,3.5328,1.0304,3.68
2020-02-19 16:30:00,3.41424,0.99582,3.5564999999999998,0.25584,0.07462,0.2665,3.1584,0.9212,3.29,3.78864,1.1050200000000001,3.9465,0.25584,0.07462,0.2665,3.5328,1.0304,3.68
2020-02-19 17:00:00,3.60768,1.05224,3.758,0.25728,0.07504000000000001,0.268,3.3504,0.9772000000000001,3.49,3.99168,1.16424,4.158,0.25728,0.07504000000000001,0.268,3.7344,1.0892,3.89
2020-02-19 17:30:00,3.75168,1.09424,3.908,0.25728,0.07504000000000001,0.268,3.4944,1.0192,3.64,4.12608,1.20344,4.298,0.25728,0.07504000000000001,0.268,3.8688000000000002,1.1284,4.03
2020-02-19 18:00:00,3.9043200000000002,1.13876,4.067,0.25632000000000005,0.07476000000000001,0.267,3.648,1.064,3.8,4.30752,1.25636,4.487,0.25632000000000005,0.07476000000000001,0.267,4.0512,1.1816,4.22
2020-02-19 18:30:00,3.8572800000000003,1.12504,4.018,0.25728,0.07504000000000001,0.268,3.6,1.05,3.75,4.27008,1.24544,4.448,0.25728,0.07504000000000001,0.268,4.0128,1.1703999999999999,4.18
2020-02-19 19:00:00,3.7512,1.0941,3.9075,0.25680000000000003,0.07490000000000001,0.2675,3.4944,1.0192,3.64,4.1544,1.2117,4.3275,0.25680000000000003,0.07490000000000001,0.2675,3.8976,1.1368,4.06
2020-02-19 19:30:00,3.62544,1.05742,3.7765,0.25584,0.07462,0.2665,3.3696,0.9828,3.51,3.99984,1.16662,4.1665,0.25584,0.07462,0.2665,3.7439999999999998,1.092,3.9
2020-02-19 20:00:00,3.4728,1.0129,3.6175,0.25680000000000003,0.07490000000000001,0.2675,3.216,0.9380000000000001,3.35,3.7992,1.1081,3.9575,0.25680000000000003,0.07490000000000001,0.2675,3.5423999999999998,1.0332,3.69
2020-02-19 20:30:00,3.33888,0.97384,3.478,0.25728,0.07504000000000001,0.268,3.0816,0.8988,3.21,3.59808,1.04944,3.748,0.25728,0.07504000000000001,0.268,3.3407999999999998,0.9744,3.48
2020-02-19 21:00:00,3.14592,0.91756,3.277,0.25632000000000005,0.07476000000000001,0.267,2.8896,0.8428,3.01,3.36672,0.98196,3.507,0.25632000000000005,0.07476000000000001,0.267,3.1104,0.9072,3.24
2020-02-19 21:30:00,2.98368,0.8702400000000001,3.108,0.25728,0.07504000000000001,0.268,2.7264,0.7952,2.84,3.17568,0.9262400000000001,3.308,0.25728,0.07504000000000001,0.268,2.9184,0.8512000000000001,3.04
2020-02-19 22:00:00,2.7816,0.8113,2.8975,0.25680000000000003,0.07490000000000001,0.2675,2.5248,0.7364,2.63,2.9736000000000002,0.8673000000000001,3.0975,0.25680000000000003,0.07490000000000001,0.2675,2.7168,0.7924,2.83
2020-02-19 22:30:00,2.52096,0.73528,2.626,0.25536000000000003,0.07448,0.266,2.2656,0.6608,2.36,2.71296,0.7912800000000001,2.826,0.25536000000000003,0.07448,0.266,2.4576000000000002,0.7168,2.56
2020-02-19 23:00:00,2.33376,0.6806800000000001,2.431,0.26016,0.07588,0.271,2.0736,0.6048,2.16,2.51616,0.7338800000000001,2.621,0.26016,0.07588,0.271,2.2560000000000002,0.658,2.35
2020-02-19 23:30:00,2.23968,0.65324,2.333,0.26208000000000004,0.07644000000000001,0.273,1.9776,0.5768,2.06,2.43168,0.7092400000000001,2.533,0.26208000000000004,0.07644000000000001,0.273,2.1696,0.6328,2.26
2020-02-20 00:00:00,2.15232,0.6277600000000001,2.242,0.26112,0.07616,0.272,1.8912,0.5516,1.97,2.35392,0.6865600000000001,2.452,0.26112,0.07616,0.272,2.0928,0.6104,2.18
2020-02-20 00:30:00,2.1528,0.6279,2.2425,0.2616,0.0763,0.2725,1.8912,0.5516,1.97,2.3544,0.6867000000000001,2.4525,0.2616,0.0763,0.2725,2.0928,0.6104,2.18
2020-02-20 01:00:00,2.25888,0.6588400000000001,2.3529999999999998,0.26208000000000004,0.07644000000000001,0.273,1.9968,0.5824,2.08,2.4700800000000003,0.7204400000000001,2.573,0.26208000000000004,0.07644000000000001,0.273,2.208,0.644,2.3
2020-02-20 01:30:00,2.29632,0.66976,2.392,0.26112,0.07616,0.272,2.0352,0.5936,2.12,2.5171200000000002,0.73416,2.622,0.26112,0.07616,0.272,2.2560000000000002,0.658,2.35
2020-02-20 02:00:00,2.25792,0.65856,2.352,0.26112,0.07616,0.272,1.9968,0.5824,2.08,2.47872,0.72296,2.582,0.26112,0.07616,0.272,2.2176,0.6468,2.31
2020-02-20 02:30:00,2.24976,0.6561800000000001,2.3435,0.26256,0.07658000000000001,0.2735,1.9872,0.5796,2.07,2.46096,0.7177800000000001,2.5635,0.26256,0.07658000000000001,0.2735,2.1984,0.6412,2.29
2020-02-20 03:00:00,2.2296,0.6503,2.3225,0.2616,0.0763,0.2725,1.968,0.5740000000000001,2.05,2.4312,0.7091000000000001,2.5324999999999998,0.2616,0.0763,0.2725,2.1696,0.6328,2.26
2020-02-20 03:30:00,2.1907200000000002,0.6389600000000001,2.282,0.26112,0.07616,0.272,1.9296000000000002,0.5628000000000001,2.01,2.41152,0.7033600000000001,2.512,0.26112,0.07616,0.272,2.1504,0.6272,2.24
2020-02-20 04:00:00,2.1624,0.6307,2.2525,0.2616,0.0763,0.2725,1.9008,0.5544,1.98,2.3832,0.6951,2.4825,0.2616,0.0763,0.2725,2.1216,0.6188,2.21
2020-02-20 04:30:00,2.17248,0.6336400000000001,2.263,0.26208000000000004,0.07644000000000001,0.273,1.9104,0.5572,1.99,2.39328,0.6980400000000001,2.493,0.26208000000000004,0.07644000000000001,0.273,2.1312,0.6216,2.22
2020-02-20 05:00:00,2.1624,0.6307,2.2525,0.2616,0.0763,0.2725,1.9008,0.5544,1.98,2.3928000000000003,0.6979000000000001,2.4925,0.2616,0.0763,0.2725,2.1312,0.6216,2.22
2020-02-20 05:30:00,2.23968,0.65324,2.333,0.26208000000000004,0.07644000000000001,0.273,1.9776,0.5768,2.06,2.48928,0.72604,2.593,0.26208000000000004,0.07644000000000001,0.273,2.2272,0.6496000000000001,2.32
2020-02-20 06:00:00,2.31936,0.6764800000000001,2.416,0.25536000000000003,0.07448,0.266,2.064,0.602,2.15,2.55936,0.74648,2.666,0.25536000000000003,0.07448,0.266,2.304,0.672,2.4
2020-02-20 06:30:00,2.55744,0.74592,2.664,0.25344,0.07392,0.264,2.304,0.672,2.4,2.79744,0.8159200000000001,2.914,0.25344,0.07392,0.264,2.544,0.742,2.65
2020-02-20 07:00:00,2.7614400000000003,0.80542,2.8765,0.25584,0.07462,0.2665,2.5056000000000003,0.7308,2.61,3.05904,0.8922200000000001,3.1865,0.25584,0.07462,0.2665,2.8032,0.8176,2.92
2020-02-20 07:30:00,3.0024,0.8757,3.1275,0.25680000000000003,0.07490000000000001,0.2675,2.7456,0.8008000000000001,2.86,3.348,0.9765,3.4875,0.25680000000000003,0.07490000000000001,0.2675,3.0912,0.9016000000000001,3.22
2020-02-20 08:00:00,3.16416,0.92288,3.296,0.25536000000000003,0.07448,0.266,2.9088000000000003,0.8484,3.03,3.54816,1.03488,3.696,0.25536000000000003,0.07448,0.266,3.2928,0.9604,3.43
2020-02-20 08:30:00,3.24096,0.9452800000000001,3.376,0.25536000000000003,0.07448,0.266,2.9856,0.8708,3.11,3.63456,1.06008,3.786,0.25536000000000003,0.07448,0.266,3.3792,0.9856,3.52
2020-02-20 09:00:00,3.34608,0.97594,3.4855,0.25488,0.07434,0.2655,3.0912,0.9016000000000001,3.22,3.67248,1.07114,3.8255,0.25488,0.07434,0.2655,3.4176,0.9968,3.56
2020-02-20 09:30:00,3.33648,0.9731400000000001,3.4755000000000003,0.25488,0.07434,0.2655,3.0816,0.8988,3.21,3.55728,1.03754,3.7055,0.25488,0.07434,0.2655,3.3024,0.9632000000000001,3.44
2020-02-20 10:00:00,3.32688,0.9703400000000001,3.4655,0.25488,0.07434,0.2655,3.072,0.896,3.2,3.5668800000000003,1.04034,3.7155,0.25488,0.07434,0.2655,3.312,0.966,3.45
2020-02-20 10:30:00,3.37536,0.9844800000000001,3.516,0.25536000000000003,0.07448,0.266,3.12,0.91,3.25,3.6441600000000003,1.06288,3.7960000000000003,0.25536000000000003,0.07448,0.266,3.3888,0.9884000000000001,3.5300000000000002
2020-02-20 11:00:00,3.3072,0.9646,3.445,0.2544,0.0742,0.265,3.0528,0.8904000000000001,3.18,3.5183999999999997,1.0262,3.665,0.2544,0.0742,0.265,3.2640000000000002,0.9520000000000001,3.4
2020-02-20 11:30:00,3.444,1.0045,3.5875,0.25680000000000003,0.07490000000000001,0.2675,3.1872,0.9296000000000001,3.32,3.7800000000000002,1.1025,3.9375,0.25680000000000003,0.07490000000000001,0.2675,3.5232,1.0276,3.67
2020-02-20 12:00:00,3.5112,1.0241,3.6575,0.25680000000000003,0.07490000000000001,0.2675,3.2544,0.9492,3.39,3.7608,1.0969,3.9175,0.25680000000000003,0.07490000000000001,0.2675,3.504,1.022,3.65
2020-02-20 12:30:00,3.58848,1.04664,3.738,0.25728,0.07504000000000001,0.268,3.3312,0.9716,3.47,3.84768,1.1222400000000001,4.008,0.25728,0.07504000000000001,0.268,3.5904,1.0472,3.74
2020-02-20 13:00:00,3.57888,1.04384,3.7279999999999998,0.25728,0.07504000000000001,0.268,3.3216,0.9688,3.46,3.82848,1.11664,3.988,0.25728,0.07504000000000001,0.268,3.5712,1.0416,3.7199999999999998
2020-02-20 13:30:00,3.5016,1.0213,3.6475,0.25680000000000003,0.07490000000000001,0.2675,3.2448,0.9464,3.38,3.7128,1.0829,3.8675,0.25680000000000003,0.07490000000000001,0.2675,3.456,1.008,3.6
2020-02-20 14:00:00,3.42432,0.9987600000000001,3.567,0.25632000000000005,0.07476000000000001,0.267,3.168,0.924,3.3,3.60672,1.05196,3.757,0.25632000000000005,0.07476000000000001,0.267,3.3504,0.9772000000000001,3.49
2020-02-20 14:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.2592,0.0756,0.27,3.1296,0.9128000000000001,3.26,3.552,1.036,3.7,0.2592,0.0756,0.27,3.2928,0.9604,3.43
2020-02-20 15:00:00,3.39984,0.9916200000000001,3.5415,0.26064000000000004,0.07602,0.2715,3.1392,0.9156000000000001,3.27,3.57264,1.04202,3.7215,0.26064000000000004,0.07602,0.2715,3.312,0.966,3.45
2020-02-20 15:30:00,3.31296,0.96628,3.451,0.26016,0.07588,0.271,3.0528,0.8904000000000001,3.18,3.54336,1.03348,3.691,0.26016,0.07588,0.271,3.2832,0.9576,3.42
2020-02-20 16:00:00,3.34368,0.9752400000000001,3.483,0.26208000000000004,0.07644000000000001,0.273,3.0816,0.8988,3.21,3.54528,1.03404,3.693,0.26208000000000004,0.07644000000000001,0.273,3.2832,0.9576,3.42
2020-02-20 16:30:00,3.3432,0.9751000000000001,3.4825,0.2616,0.0763,0.2725,3.0816,0.8988,3.21,3.6504,1.0647,3.8025,0.2616,0.0763,0.2725,3.3888,0.9884000000000001,3.5300000000000002
2020-02-20 17:00:00,3.5251200000000003,1.02816,3.672,0.26112,0.07616,0.272,3.2640000000000002,0.9520000000000001,3.4,3.85152,1.12336,4.012,0.26112,0.07616,0.272,3.5904,1.0472,3.74
2020-02-20 17:30:00,3.68976,1.07618,3.8435,0.26256,0.07658000000000001,0.2735,3.4272,0.9996,3.5700000000000003,4.04496,1.17978,4.2135,0.26256,0.07658000000000001,0.2735,3.7824,1.1032,3.94
2020-02-20 18:00:00,3.75744,1.09592,3.914,0.26304,0.07672000000000001,0.274,3.4944,1.0192,3.64,4.05504,1.18272,4.224,0.26304,0.07672000000000001,0.274,3.792,1.106,3.95
2020-02-20 18:30:00,3.8812800000000003,1.13204,4.043,0.26208000000000004,0.07644000000000001,0.273,3.6192,1.0556,3.77,4.16928,1.21604,4.343,0.26208000000000004,0.07644000000000001,0.273,3.9072,1.1396,4.07
2020-02-20 19:00:00,3.75744,1.09592,3.914,0.26304,0.07672000000000001,0.274,3.4944,1.0192,3.64,4.01664,1.1715200000000001,4.184,0.26304,0.07672000000000001,0.274,3.7536,1.0948,3.91
2020-02-20 19:30:00,3.63216,1.05938,3.7835,0.26256,0.07658000000000001,0.2735,3.3696,0.9828,3.51,3.89136,1.13498,4.0535,0.26256,0.07658000000000001,0.2735,3.6288,1.0584,3.7800000000000002
2020-02-20 20:00:00,3.48768,1.01724,3.633,0.26208000000000004,0.07644000000000001,0.273,3.2256,0.9408000000000001,3.36,3.73728,1.0900400000000001,3.893,0.26208000000000004,0.07644000000000001,0.273,3.4752,1.0136,3.62
2020-02-20 20:30:00,3.3336,0.9723,3.4725,0.2616,0.0763,0.2725,3.072,0.896,3.2,3.5736,1.0423,3.7225,0.2616,0.0763,0.2725,3.312,0.966,3.45
2020-02-20 21:00:00,3.21888,0.9388400000000001,3.3529999999999998,0.26208000000000004,0.07644000000000001,0.273,2.9568000000000003,0.8624,3.08,3.43968,1.00324,3.583,0.26208000000000004,0.07644000000000001,0.273,3.1776,0.9268000000000001,3.31
2020-02-20 21:30:00,3.01824,0.8803200000000001,3.144,0.26304,0.07672000000000001,0.274,2.7552,0.8036000000000001,2.87,3.22944,0.9419200000000001,3.364,0.26304,0.07672000000000001,0.274,2.9664,0.8652000000000001,3.09
2020-02-20 22:00:00,2.8728,0.8379000000000001,2.9925,0.2616,0.0763,0.2725,2.6112,0.7616,2.7199999999999998,3.0744,0.8967,3.2025,0.2616,0.0763,0.2725,2.8128,0.8204,2.93
2020-02-20 22:30:00,2.66208,0.77644,2.773,0.26208000000000004,0.07644000000000001,0.273,2.4,0.7000000000000001,2.5,2.84448,0.82964,2.963,0.26208000000000004,0.07644000000000001,0.273,2.5824,0.7532,2.69
2020-02-20 23:00:00,2.47056,0.7205800000000001,2.5735,0.26256,0.07658000000000001,0.2735,2.208,0.644,2.3,2.62416,0.7653800000000001,2.7335000000000003,0.26256,0.07658000000000001,0.2735,2.3616,0.6888000000000001,2.46
2020-02-20 23:30:00,2.23872,0.6529600000000001,2.332,0.26112,0.07616,0.272,1.9776,0.5768,2.06,2.37312,0.6921600000000001,2.472,0.26112,0.07616,0.272,2.112,0.616,2.2
2020-02-21 00:00:00,2.10624,0.6143200000000001,2.194,0.26304,0.07672000000000001,0.274,1.8432,0.5376000000000001,1.92,2.25024,0.65632,2.344,0.26304,0.07672000000000001,0.274,1.9872,0.5796,2.07
2020-02-21 00:30:00,2.10528,0.61404,2.193,0.26208000000000004,0.07644000000000001,0.273,1.8432,0.5376000000000001,1.92,2.24928,0.6560400000000001,2.343,0.26208000000000004,0.07644000000000001,0.273,1.9872,0.5796,2.07
2020-02-21 01:00:00,2.30592,0.67256,2.402,0.26112,0.07616,0.272,2.0448,0.5964,2.13,2.49792,0.7285600000000001,2.602,0.26112,0.07616,0.272,2.2368,0.6524,2.33
2020-02-21 01:30:00,2.38368,0.6952400000000001,2.483,0.26208000000000004,0.07644000000000001,0.273,2.1216,0.6188,2.21,2.52768,0.73724,2.633,0.26208000000000004,0.07644000000000001,0.273,2.2656,0.6608,2.36
2020-02-21 02:00:00,2.35488,0.68684,2.453,0.26208000000000004,0.07644000000000001,0.273,2.0928,0.6104,2.18,2.48928,0.72604,2.593,0.26208000000000004,0.07644000000000001,0.273,2.2272,0.6496000000000001,2.32
2020-02-21 02:30:00,2.32656,0.6785800000000001,2.4235,0.26256,0.07658000000000001,0.2735,2.064,0.602,2.15,2.45136,0.7149800000000001,2.5535,0.26256,0.07658000000000001,0.2735,2.1888,0.6384000000000001,2.2800000000000002
2020-02-21 03:00:00,2.29728,0.6700400000000001,2.393,0.26208000000000004,0.07644000000000001,0.273,2.0352,0.5936,2.12,2.4220800000000002,0.7064400000000001,2.523,0.26208000000000004,0.07644000000000001,0.273,2.16,0.63,2.25
2020-02-21 03:30:00,2.28768,0.66724,2.383,0.26208000000000004,0.07644000000000001,0.273,2.0256,0.5908,2.11,2.40288,0.70084,2.503,0.26208000000000004,0.07644000000000001,0.273,2.1408,0.6244000000000001,2.23
2020-02-21 04:00:00,2.31504,0.67522,2.4115,0.26064000000000004,0.07602,0.2715,2.0544000000000002,0.5992000000000001,2.14,2.43024,0.70882,2.5315,0.26064000000000004,0.07602,0.2715,2.1696,0.6328,2.26
2020-02-21 04:30:00,2.3064,0.6727000000000001,2.4025,0.2616,0.0763,0.2725,2.0448,0.5964,2.13,2.4024,0.7007,2.5025,0.2616,0.0763,0.2725,2.1408,0.6244000000000001,2.23
2020-02-21 05:00:00,2.32704,0.6787200000000001,2.424,0.26304,0.07672000000000001,0.274,2.064,0.602,2.15,2.43264,0.70952,2.534,0.26304,0.07672000000000001,0.274,2.1696,0.6328,2.26
2020-02-21 05:30:00,2.36304,0.68922,2.4615,0.26064000000000004,0.07602,0.2715,2.1024,0.6132000000000001,2.19,2.4878400000000003,0.72562,2.5915,0.26064000000000004,0.07602,0.2715,2.2272,0.6496000000000001,2.32
2020-02-21 06:00:00,2.4312,0.7091000000000001,2.5324999999999998,0.2616,0.0763,0.2725,2.1696,0.6328,2.26,2.5752,0.7511,2.6825,0.2616,0.0763,0.2725,2.3136,0.6748000000000001,2.41
2020-02-21 06:30:00,2.6712,0.7791,2.7825,0.2616,0.0763,0.2725,2.4096,0.7028,2.51,2.8152,0.8211,2.9325,0.2616,0.0763,0.2725,2.5536,0.7448,2.66
2020-02-21 07:00:00,2.87184,0.83762,2.9915000000000003,0.26064000000000004,0.07602,0.2715,2.6112,0.7616,2.7199999999999998,3.10224,0.9048200000000001,3.2315,0.26064000000000004,0.07602,0.2715,2.8416,0.8288000000000001,2.96
2020-02-21 07:30:00,3.06624,0.8943200000000001,3.194,0.26304,0.07672000000000001,0.274,2.8032,0.8176,2.92,3.42144,0.99792,3.564,0.26304,0.07672000000000001,0.274,3.1584,0.9212,3.29
2020-02-21 08:00:00,3.29472,0.96096,3.432,0.26112,0.07616,0.272,3.0336,0.8848,3.16,3.5251200000000003,1.02816,3.672,0.26112,0.07616,0.272,3.2640000000000002,0.9520000000000001,3.4
2020-02-21 08:30:00,3.44496,1.00478,3.5885,0.25776000000000004,0.07518000000000001,0.2685,3.1872,0.9296000000000001,3.32,3.63696,1.06078,3.7885,0.25776000000000004,0.07518000000000001,0.2685,3.3792,0.9856,3.52
2020-02-21 09:00:00,3.54144,1.03292,3.689,0.25824,0.07532000000000001,0.269,3.2832,0.9576,3.42,3.69504,1.07772,3.849,0.25824,0.07532000000000001,0.269,3.4368,1.0024,3.58
2020-02-21 09:30:00,3.54144,1.03292,3.689,0.25824,0.07532000000000001,0.269,3.2832,0.9576,3.42,3.7622400000000003,1.09732,3.919,0.25824,0.07532000000000001,0.269,3.504,1.022,3.65
2020-02-21 10:00:00,3.51168,1.02424,3.658,0.25728,0.07504000000000001,0.268,3.2544,0.9492,3.39,3.71328,1.08304,3.868,0.25728,0.07504000000000001,0.268,3.456,1.008,3.6
2020-02-21 10:30:00,3.52224,1.02732,3.669,0.25824,0.07532000000000001,0.269,3.2640000000000002,0.9520000000000001,3.4,3.71424,1.08332,3.8689999999999998,0.25824,0.07532000000000001,0.269,3.456,1.008,3.6
2020-02-21 11:00:00,3.50304,1.02172,3.649,0.25824,0.07532000000000001,0.269,3.2448,0.9464,3.38,3.71424,1.08332,3.8689999999999998,0.25824,0.07532000000000001,0.269,3.456,1.008,3.6
2020-02-21 11:30:00,3.43488,1.00184,3.578,0.25728,0.07504000000000001,0.268,3.1776,0.9268000000000001,3.31,3.56928,1.04104,3.718,0.25728,0.07504000000000001,0.268,3.312,0.966,3.45
2020-02-21 12:00:00,3.34944,0.9769200000000001,3.489,0.25824,0.07532000000000001,0.269,3.0912,0.9016000000000001,3.22,3.36864,0.9825200000000001,3.509,0.25824,0.07532000000000001,0.269,3.1104,0.9072,3.24
2020-02-21 12:30:00,3.34032,0.9742600000000001,3.4795,0.25872,0.07546,0.2695,3.0816,0.8988,3.21,3.49392,1.01906,3.6395,0.25872,0.07546,0.2695,3.2352,0.9436,3.37
2020-02-21 13:00:00,3.38688,0.98784,3.528,0.25728,0.07504000000000001,0.268,3.1296,0.9128000000000001,3.26,3.56928,1.04104,3.718,0.25728,0.07504000000000001,0.268,3.312,0.966,3.45
2020-02-21 13:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.2592,0.0756,0.27,3.1296,0.9128000000000001,3.26,3.6,1.05,3.75,0.2592,0.0756,0.27,3.3407999999999998,0.9744,3.48
2020-02-21 14:00:00,3.40896,0.99428,3.551,0.26016,0.07588,0.271,3.1488,0.9184,3.2800000000000002,3.60096,1.05028,3.751,0.26016,0.07588,0.271,3.3407999999999998,0.9744,3.48
2020-02-21 14:30:00,3.26496,0.9522800000000001,3.401,0.26016,0.07588,0.271,3.0048,0.8764000000000001,3.13,3.46656,1.01108,3.6109999999999998,0.26016,0.07588,0.271,3.2064,0.9352,3.34
2020-02-21 15:00:00,3.27456,0.95508,3.411,0.26016,0.07588,0.271,3.0144,0.8792000000000001,3.14,3.47616,1.01388,3.621,0.26016,0.07588,0.271,3.216,0.9380000000000001,3.35
2020-02-21 15:30:00,3.17904,0.92722,3.3115,0.26064000000000004,0.07602,0.2715,2.9184,0.8512000000000001,3.04,3.32304,0.9692200000000001,3.4615,0.26064000000000004,0.07602,0.2715,3.0624,0.8932,3.19
2020-02-21 16:00:00,3.12144,0.9104200000000001,3.2515,0.26064000000000004,0.07602,0.2715,2.8608000000000002,0.8344,2.98,3.23664,0.9440200000000001,3.3715,0.26064000000000004,0.07602,0.2715,2.976,0.868,3.1
2020-02-21 16:30:00,3.12048,0.9101400000000001,3.2505,0.25968,0.07574,0.2705,2.8608000000000002,0.8344,2.98,3.24528,0.94654,3.3805,0.25968,0.07574,0.2705,2.9856,0.8708,3.11
2020-02-21 17:00:00,3.30384,0.96362,3.4415,0.26064000000000004,0.07602,0.2715,3.0432,0.8876000000000001,3.17,3.4958400000000003,1.01962,3.6415,0.26064000000000004,0.07602,0.2715,3.2352,0.9436,3.37
2020-02-21 17:30:00,3.51504,1.02522,3.6615,0.26064000000000004,0.07602,0.2715,3.2544,0.9492,3.39,3.86064,1.12602,4.0215,0.26064000000000004,0.07602,0.2715,3.6,1.05,3.75
2020-02-21 18:00:00,3.65808,1.06694,3.8105,0.25968,0.07574,0.2705,3.3984,0.9912000000000001,3.54,4.02288,1.17334,4.1905,0.25968,0.07574,0.2705,3.7632,1.0976,3.92
2020-02-21 18:30:00,3.67872,1.07296,3.832,0.26112,0.07616,0.272,3.4176,0.9968,3.56,4.02432,1.1737600000000001,4.192,0.26112,0.07616,0.272,3.7632,1.0976,3.92
2020-02-21 19:00:00,3.63024,1.05882,3.7815000000000003,0.26064000000000004,0.07602,0.2715,3.3696,0.9828,3.51,3.95664,1.15402,4.1215,0.26064000000000004,0.07602,0.2715,3.696,1.078,3.85
2020-02-21 19:30:00,3.44736,1.00548,3.591,0.26016,0.07588,0.271,3.1872,0.9296000000000001,3.32,3.76416,1.09788,3.9210000000000003,0.26016,0.07588,0.271,3.504,1.022,3.65
2020-02-21 20:00:00,3.28464,0.9580200000000001,3.4215,0.26064000000000004,0.07602,0.2715,3.024,0.882,3.15,3.58224,1.04482,3.7315,0.26064000000000004,0.07602,0.2715,3.3216,0.9688,3.46
2020-02-21 20:30:00,3.19872,0.9329600000000001,3.332,0.26112,0.07616,0.272,2.9376,0.8568,3.06,3.49632,1.01976,3.642,0.26112,0.07616,0.272,3.2352,0.9436,3.37
2020-02-21 21:00:00,3.08208,0.8989400000000001,3.2105,0.25968,0.07574,0.2705,2.8224,0.8232,2.94,3.36048,0.9801400000000001,3.5005,0.25968,0.07574,0.2705,3.1008,0.9044000000000001,3.23
2020-02-21 21:30:00,2.91024,0.84882,3.0315,0.26064000000000004,0.07602,0.2715,2.6496,0.7728,2.76,3.16944,0.9244200000000001,3.3015,0.26064000000000004,0.07602,0.2715,2.9088000000000003,0.8484,3.03
2020-02-21 22:00:00,2.72832,0.79576,2.842,0.26112,0.07616,0.272,2.4672,0.7196,2.5700000000000003,2.91072,0.84896,3.032,0.26112,0.07616,0.272,2.6496,0.7728,2.76
2020-02-21 22:30:00,2.54448,0.74214,2.6505,0.25968,0.07574,0.2705,2.2848,0.6664,2.38,2.67888,0.78134,2.7905,0.25968,0.07574,0.2705,2.4192,0.7056,2.52
2020-02-21 23:00:00,2.35344,0.68642,2.4515000000000002,0.26064000000000004,0.07602,0.2715,2.0928,0.6104,2.18,2.4398400000000002,0.71162,2.5415,0.26064000000000004,0.07602,0.2715,2.1792,0.6356,2.27
2020-02-21 23:30:00,2.1907200000000002,0.6389600000000001,2.282,0.26112,0.07616,0.272,1.9296000000000002,0.5628000000000001,2.01,2.25792,0.65856,2.352,0.26112,0.07616,0.272,1.9968,0.5824,2.08
2020-02-22 00:00:00,2.04528,0.5965400000000001,2.1305,0.25968,0.07574,0.2705,1.7856,0.5208,1.8599999999999999,2.12208,0.61894,2.2105,0.25968,0.07574,0.2705,1.8624,0.5432,1.94
2020-02-22 00:30:00,2.02704,0.5912200000000001,2.1115,0.26064000000000004,0.07602,0.2715,1.7664,0.5152,1.8399999999999999,2.12304,0.6192200000000001,2.2115,0.26064000000000004,0.07602,0.2715,1.8624,0.5432,1.94
2020-02-22 01:00:00,2.16192,0.63056,2.252,0.26112,0.07616,0.272,1.9008,0.5544,1.98,2.27712,0.6641600000000001,2.372,0.26112,0.07616,0.272,2.016,0.588,2.1
2020-02-22 01:30:00,2.28576,0.66668,2.3810000000000002,0.26016,0.07588,0.271,2.0256,0.5908,2.11,2.45856,0.71708,2.561,0.26016,0.07588,0.271,2.1984,0.6412,2.29
2020-02-22 02:00:00,2.22816,0.64988,2.321,0.26016,0.07588,0.271,1.968,0.5740000000000001,2.05,2.39136,0.6974800000000001,2.491,0.26016,0.07588,0.271,2.1312,0.6216,2.22
2020-02-22 02:30:00,2.20944,0.6444200000000001,2.3015,0.26064000000000004,0.07602,0.2715,1.9488,0.5684,2.03,2.35344,0.68642,2.4515000000000002,0.26064000000000004,0.07602,0.2715,2.0928,0.6104,2.18
2020-02-22 03:00:00,2.18064,0.63602,2.2715,0.26064000000000004,0.07602,0.2715,1.92,0.56,2.0,2.34384,0.68362,2.4415,0.26064000000000004,0.07602,0.2715,2.0832,0.6076,2.17
2020-02-22 03:30:00,2.12208,0.61894,2.2105,0.25968,0.07574,0.2705,1.8624,0.5432,1.94,2.26608,0.6609400000000001,2.3605,0.25968,0.07574,0.2705,2.0064,0.5852,2.09
2020-02-22 04:00:00,2.09376,0.61068,2.181,0.26016,0.07588,0.271,1.8336000000000001,0.5348,1.9100000000000001,2.23776,0.65268,2.331,0.26016,0.07588,0.271,1.9776,0.5768,2.06
2020-02-22 04:30:00,2.07504,0.6052200000000001,2.1615,0.26064000000000004,0.07602,0.2715,1.8144,0.5292,1.8900000000000001,2.21904,0.64722,2.3115,0.26064000000000004,0.07602,0.2715,1.9584000000000001,0.5712,2.04
2020-02-22 05:00:00,2.05488,0.5993400000000001,2.1405,0.25968,0.07574,0.2705,1.7952,0.5236000000000001,1.87,2.21808,0.6469400000000001,2.3105,0.25968,0.07574,0.2705,1.9584000000000001,0.5712,2.04
2020-02-22 05:30:00,2.10432,0.6137600000000001,2.192,0.26112,0.07616,0.272,1.8432,0.5376000000000001,1.92,2.26752,0.6613600000000001,2.362,0.26112,0.07616,0.272,2.0064,0.5852,2.09
2020-02-22 06:00:00,2.14224,0.62482,2.2315,0.26064000000000004,0.07602,0.2715,1.8816000000000002,0.5488000000000001,1.96,2.33424,0.6808200000000001,2.4314999999999998,0.26064000000000004,0.07602,0.2715,2.0736,0.6048,2.16
2020-02-22 06:30:00,2.24688,0.65534,2.3405,0.25968,0.07574,0.2705,1.9872,0.5796,2.07,2.51568,0.7337400000000001,2.6205,0.25968,0.07574,0.2705,2.2560000000000002,0.658,2.35
2020-02-22 07:00:00,2.34336,0.6834800000000001,2.441,0.26016,0.07588,0.271,2.0832,0.6076,2.17,2.68896,0.7842800000000001,2.801,0.26016,0.07588,0.271,2.4288,0.7084,2.5300000000000002
2020-02-22 07:30:00,2.4878400000000003,0.72562,2.5915,0.26064000000000004,0.07602,0.2715,2.2272,0.6496000000000001,2.32,2.83344,0.82642,2.9515000000000002,0.26064000000000004,0.07602,0.2715,2.5728,0.7504000000000001,2.68
2020-02-22 08:00:00,2.6592000000000002,0.7756000000000001,2.77,0.2592,0.0756,0.27,2.4,0.7000000000000001,2.5,2.9952,0.8736,3.12,0.2592,0.0756,0.27,2.7359999999999998,0.798,2.85
2020-02-22 08:30:00,2.75664,0.8040200000000001,2.8715,0.26064000000000004,0.07602,0.2715,2.496,0.728,2.6,3.11184,0.9076200000000001,3.2415,0.26064000000000004,0.07602,0.2715,2.8512,0.8316,2.9699999999999998
2020-02-22 09:00:00,2.80416,0.81788,2.9210000000000003,0.26016,0.07588,0.271,2.544,0.742,2.65,3.11136,0.9074800000000001,3.241,0.26016,0.07588,0.271,2.8512,0.8316,2.9699999999999998
2020-02-22 09:30:00,2.91936,0.85148,3.041,0.26016,0.07588,0.271,2.6592000000000002,0.7756000000000001,2.77,3.12096,0.9102800000000001,3.251,0.26016,0.07588,0.271,2.8608000000000002,0.8344,2.98
2020-02-22 10:00:00,2.92944,0.8544200000000001,3.0515,0.26064000000000004,0.07602,0.2715,2.6688,0.7784000000000001,2.7800000000000002,3.03504,0.8852200000000001,3.1615,0.26064000000000004,0.07602,0.2715,2.7744,0.8092,2.89
2020-02-22 10:30:00,2.8910400000000003,0.8432200000000001,3.0115,0.26064000000000004,0.07602,0.2715,2.6304,0.7672,2.74,2.91024,0.84882,3.0315,0.26064000000000004,0.07602,0.2715,2.6496,0.7728,2.76
2020-02-22 11:00:00,2.8910400000000003,0.8432200000000001,3.0115,0.26064000000000004,0.07602,0.2715,2.6304,0.7672,2.74,2.8910400000000003,0.8432200000000001,3.0115,0.26064000000000004,0.07602,0.2715,2.6304,0.7672,2.74
2020-02-22 11:30:00,2.82288,0.8233400000000001,2.9405,0.25968,0.07574,0.2705,2.5632,0.7476,2.67,2.84208,0.8289400000000001,2.9605,0.25968,0.07574,0.2705,2.5824,0.7532,2.69
2020-02-22 12:00:00,2.7955200000000002,0.8153600000000001,2.912,0.26112,0.07616,0.272,2.5343999999999998,0.7392000000000001,2.64,2.82432,0.82376,2.942,0.26112,0.07616,0.272,2.5632,0.7476,2.67
2020-02-22 12:30:00,2.83392,0.8265600000000001,2.952,0.26112,0.07616,0.272,2.5728,0.7504000000000001,2.68,2.7955200000000002,0.8153600000000001,2.912,0.26112,0.07616,0.272,2.5343999999999998,0.7392000000000001,2.64
2020-02-22 13:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.25968,0.07574,0.2705,2.4768,0.7224,2.58,2.65008,0.7729400000000001,2.7605,0.25968,0.07574,0.2705,2.3904,0.6972,2.49
2020-02-22 13:30:00,2.72784,0.7956200000000001,2.8415,0.26064000000000004,0.07602,0.2715,2.4672,0.7196,2.5700000000000003,2.67984,0.7816200000000001,2.7915,0.26064000000000004,0.07602,0.2715,2.4192,0.7056,2.52
2020-02-22 14:00:00,2.75664,0.8040200000000001,2.8715,0.26064000000000004,0.07602,0.2715,2.496,0.728,2.6,2.74704,0.80122,2.8615,0.26064000000000004,0.07602,0.2715,2.4864,0.7252000000000001,2.59
2020-02-22 14:30:00,2.6784,0.7812,2.79,0.2592,0.0756,0.27,2.4192,0.7056,2.52,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.2592,0.0756,0.27,2.448,0.714,2.55
2020-02-22 15:00:00,2.65104,0.77322,2.7615,0.26064000000000004,0.07602,0.2715,2.3904,0.6972,2.49,2.70864,0.7900200000000001,2.8215,0.26064000000000004,0.07602,0.2715,2.448,0.714,2.55
2020-02-22 15:30:00,2.7187200000000002,0.7929600000000001,2.832,0.26112,0.07616,0.272,2.4576000000000002,0.7168,2.56,2.82432,0.82376,2.942,0.26112,0.07616,0.272,2.5632,0.7476,2.67
2020-02-22 16:00:00,2.76528,0.80654,2.8805,0.25968,0.07574,0.2705,2.5056000000000003,0.7308,2.61,2.91888,0.8513400000000001,3.0405,0.25968,0.07574,0.2705,2.6592000000000002,0.7756000000000001,2.77
2020-02-22 16:30:00,2.9203200000000002,0.8517600000000001,3.042,0.26112,0.07616,0.272,2.6592000000000002,0.7756000000000001,2.77,3.09312,0.9021600000000001,3.222,0.26112,0.07616,0.272,2.832,0.8260000000000001,2.95
2020-02-22 17:00:00,3.11232,0.9077600000000001,3.242,0.26112,0.07616,0.272,2.8512,0.8316,2.9699999999999998,3.30432,0.9637600000000001,3.442,0.26112,0.07616,0.272,3.0432,0.8876000000000001,3.17
2020-02-22 17:30:00,3.28416,0.9578800000000001,3.421,0.26016,0.07588,0.271,3.024,0.882,3.15,3.48576,1.01668,3.6310000000000002,0.26016,0.07588,0.271,3.2256,0.9408000000000001,3.36
2020-02-22 18:00:00,3.41904,0.9972200000000001,3.5615,0.26064000000000004,0.07602,0.2715,3.1584,0.9212,3.29,3.65904,1.06722,3.8115,0.26064000000000004,0.07602,0.2715,3.3984,0.9912000000000001,3.54
2020-02-22 18:30:00,3.50592,1.02256,3.652,0.26112,0.07616,0.272,3.2448,0.9464,3.38,3.62112,1.05616,3.7720000000000002,0.26112,0.07616,0.272,3.36,0.98,3.5
2020-02-22 19:00:00,3.48624,1.01682,3.6315,0.26064000000000004,0.07602,0.2715,3.2256,0.9408000000000001,3.36,3.4958400000000003,1.01962,3.6415,0.26064000000000004,0.07602,0.2715,3.2352,0.9436,3.37
2020-02-22 19:30:00,3.35184,0.97762,3.4915000000000003,0.26064000000000004,0.07602,0.2715,3.0912,0.9016000000000001,3.22,3.38064,0.9860200000000001,3.5215,0.26064000000000004,0.07602,0.2715,3.12,0.91,3.25
2020-02-22 20:00:00,3.1416,0.9163,3.2725,0.2616,0.0763,0.2725,2.88,0.84,3.0,3.1992,0.9331,3.3325,0.2616,0.0763,0.2725,2.9376,0.8568,3.06
2020-02-22 20:30:00,3.03696,0.8857800000000001,3.1635,0.26256,0.07658000000000001,0.2735,2.7744,0.8092,2.89,3.07536,0.8969800000000001,3.2035,0.26256,0.07658000000000001,0.2735,2.8128,0.8204,2.93
2020-02-22 21:00:00,2.92896,0.85428,3.051,0.26016,0.07588,0.271,2.6688,0.7784000000000001,2.7800000000000002,2.93856,0.8570800000000001,3.061,0.26016,0.07588,0.271,2.6784,0.7812,2.79
2020-02-22 21:30:00,2.7667200000000003,0.80696,2.882,0.26112,0.07616,0.272,2.5056000000000003,0.7308,2.61,2.7667200000000003,0.80696,2.882,0.26112,0.07616,0.272,2.5056000000000003,0.7308,2.61
2020-02-22 22:00:00,2.63232,0.7677600000000001,2.742,0.26112,0.07616,0.272,2.3712,0.6916,2.47,2.65152,0.77336,2.762,0.26112,0.07616,0.272,2.3904,0.6972,2.49
2020-02-22 22:30:00,2.47776,0.7226800000000001,2.581,0.26016,0.07588,0.271,2.2176,0.6468,2.31,2.44896,0.71428,2.551,0.26016,0.07588,0.271,2.1888,0.6384000000000001,2.2800000000000002
2020-02-22 23:00:00,2.3064,0.6727000000000001,2.4025,0.2616,0.0763,0.2725,2.0448,0.5964,2.13,2.268,0.6615,2.3625,0.2616,0.0763,0.2725,2.0064,0.5852,2.09
2020-02-22 23:30:00,2.16192,0.63056,2.252,0.26112,0.07616,0.272,1.9008,0.5544,1.98,2.12352,0.61936,2.212,0.26112,0.07616,0.272,1.8624,0.5432,1.94
2020-02-23 00:00:00,2.09376,0.61068,2.181,0.26016,0.07588,0.271,1.8336000000000001,0.5348,1.9100000000000001,1.97856,0.57708,2.061,0.26016,0.07588,0.271,1.7184,0.5012,1.79
2020-02-23 00:30:00,2.08608,0.6084400000000001,2.173,0.26208000000000004,0.07644000000000001,0.273,1.824,0.532,1.9,1.98048,0.57764,2.063,0.26208000000000004,0.07644000000000001,0.273,1.7184,0.5012,1.79
2020-02-23 01:00:00,2.17248,0.6336400000000001,2.263,0.26208000000000004,0.07644000000000001,0.273,1.9104,0.5572,1.99,2.08608,0.6084400000000001,2.173,0.26208000000000004,0.07644000000000001,0.273,1.824,0.532,1.9
2020-02-23 01:30:00,2.20896,0.6442800000000001,2.301,0.26016,0.07588,0.271,1.9488,0.5684,2.03,2.15136,0.62748,2.241,0.26016,0.07588,0.271,1.8912,0.5516,1.97
2020-02-23 02:00:00,2.1336,0.6223000000000001,2.2225,0.2616,0.0763,0.2725,1.8719999999999999,0.546,1.9500000000000002,2.076,0.6055,2.1625,0.2616,0.0763,0.2725,1.8144,0.5292,1.8900000000000001
2020-02-23 02:30:00,2.0856,0.6083000000000001,2.1725,0.2616,0.0763,0.2725,1.824,0.532,1.9,2.0184,0.5887,2.1025,0.2616,0.0763,0.2725,1.7568000000000001,0.5124000000000001,1.83
2020-02-23 03:00:00,2.0366400000000002,0.5940200000000001,2.1215,0.26064000000000004,0.07602,0.2715,1.776,0.518,1.85,1.9886400000000002,0.5800200000000001,2.0715,0.26064000000000004,0.07602,0.2715,1.728,0.504,1.8
2020-02-23 03:30:00,1.9896,0.5803,2.0725,0.2616,0.0763,0.2725,1.728,0.504,1.8,1.9512,0.5691,2.0325,0.2616,0.0763,0.2725,1.6896,0.4928,1.76
2020-02-23 04:00:00,1.98,0.5775,2.0625,0.2616,0.0763,0.2725,1.7184,0.5012,1.79,1.9224,0.5607,2.0025,0.2616,0.0763,0.2725,1.6608,0.4844,1.73
2020-02-23 04:30:00,1.9896,0.5803,2.0725,0.2616,0.0763,0.2725,1.728,0.504,1.8,1.9224,0.5607,2.0025,0.2616,0.0763,0.2725,1.6608,0.4844,1.73
2020-02-23 05:00:00,1.9704000000000002,0.5747,2.0525,0.2616,0.0763,0.2725,1.7088,0.4984,1.78,1.9128,0.5579000000000001,1.9925000000000002,0.2616,0.0763,0.2725,1.6512,0.48160000000000003,1.72
2020-02-23 05:30:00,1.97184,0.5751200000000001,2.054,0.26304,0.07672000000000001,0.274,1.7088,0.4984,1.78,1.91424,0.55832,1.994,0.26304,0.07672000000000001,0.274,1.6512,0.48160000000000003,1.72
2020-02-23 06:00:00,1.9996800000000001,0.5832400000000001,2.083,0.26208000000000004,0.07644000000000001,0.273,1.7376,0.5068,1.81,1.98048,0.57764,2.063,0.26208000000000004,0.07644000000000001,0.273,1.7184,0.5012,1.79
2020-02-23 06:30:00,2.076,0.6055,2.1625,0.2616,0.0763,0.2725,1.8144,0.5292,1.8900000000000001,2.028,0.5915,2.1125,0.2616,0.0763,0.2725,1.7664,0.5152,1.8399999999999999
2020-02-23 07:00:00,2.19216,0.6393800000000001,2.2835,0.26256,0.07658000000000001,0.2735,1.9296000000000002,0.5628000000000001,2.01,2.15376,0.6281800000000001,2.2435,0.26256,0.07658000000000001,0.2735,1.8912,0.5516,1.97
2020-02-23 07:30:00,2.39376,0.69818,2.4935,0.26256,0.07658000000000001,0.2735,2.1312,0.6216,2.22,2.42256,0.7065800000000001,2.5235000000000003,0.26256,0.07658000000000001,0.2735,2.16,0.63,2.25
2020-02-23 08:00:00,2.46912,0.72016,2.572,0.26112,0.07616,0.272,2.208,0.644,2.3,2.50752,0.73136,2.612,0.26112,0.07616,0.272,2.2464,0.6552,2.34
2020-02-23 08:30:00,2.63328,0.7680400000000001,2.743,0.26208000000000004,0.07644000000000001,0.273,2.3712,0.6916,2.47,2.63328,0.7680400000000001,2.743,0.26208000000000004,0.07644000000000001,0.273,2.3712,0.6916,2.47
2020-02-23 09:00:00,2.69088,0.7848400000000001,2.803,0.26208000000000004,0.07644000000000001,0.273,2.4288,0.7084,2.5300000000000002,2.63328,0.7680400000000001,2.743,0.26208000000000004,0.07644000000000001,0.273,2.3712,0.6916,2.47
2020-02-23 09:30:00,2.82432,0.82376,2.942,0.26112,0.07616,0.272,2.5632,0.7476,2.67,2.77632,0.80976,2.892,0.26112,0.07616,0.272,2.5152,0.7336,2.62
2020-02-23 10:00:00,2.9112,0.8491000000000001,3.0325,0.2616,0.0763,0.2725,2.6496,0.7728,2.76,2.8248,0.8239000000000001,2.9425,0.2616,0.0763,0.2725,2.5632,0.7476,2.67
2020-02-23 10:30:00,2.97888,0.8688400000000001,3.103,0.26208000000000004,0.07644000000000001,0.273,2.7168,0.7924,2.83,2.86368,0.8352400000000001,2.983,0.26208000000000004,0.07644000000000001,0.273,2.6016,0.7588,2.71
2020-02-23 11:00:00,2.96784,0.8656200000000001,3.0915,0.26064000000000004,0.07602,0.2715,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8430400000000002,0.8292200000000001,2.9615,0.26064000000000004,0.07602,0.2715,2.5824,0.7532,2.69
2020-02-23 11:30:00,2.98704,0.8712200000000001,3.1115,0.26064000000000004,0.07602,0.2715,2.7264,0.7952,2.84,2.75664,0.8040200000000001,2.8715,0.26064000000000004,0.07602,0.2715,2.496,0.728,2.6
2020-02-23 12:00:00,2.9971200000000002,0.87416,3.122,0.26112,0.07616,0.272,2.7359999999999998,0.798,2.85,2.68992,0.78456,2.802,0.26112,0.07616,0.272,2.4288,0.7084,2.5300000000000002
2020-02-23 12:30:00,3.09264,0.90202,3.2215,0.26064000000000004,0.07602,0.2715,2.832,0.8260000000000001,2.95,2.95824,0.86282,3.0815,0.26064000000000004,0.07602,0.2715,2.6976,0.7868,2.81
2020-02-23 13:00:00,3.06384,0.8936200000000001,3.1915,0.26064000000000004,0.07602,0.2715,2.8032,0.8176,2.92,2.6894400000000003,0.7844200000000001,2.8015,0.26064000000000004,0.07602,0.2715,2.4288,0.7084,2.5300000000000002
2020-02-23 13:30:00,3.036,0.8855000000000001,3.1625,0.2616,0.0763,0.2725,2.7744,0.8092,2.89,2.46,0.7175,2.5625,0.2616,0.0763,0.2725,2.1984,0.6412,2.29
2020-02-23 14:00:00,2.92992,0.8545600000000001,3.052,0.26112,0.07616,0.272,2.6688,0.7784000000000001,2.7800000000000002,2.33472,0.68096,2.432,0.26112,0.07616,0.272,2.0736,0.6048,2.16
2020-02-23 14:30:00,2.91072,0.84896,3.032,0.26112,0.07616,0.272,2.6496,0.7728,2.76,2.60352,0.75936,2.7119999999999997,0.26112,0.07616,0.272,2.3424,0.6832,2.44
2020-02-23 15:00:00,2.988,0.8715,3.1125,0.2616,0.0763,0.2725,2.7264,0.7952,2.84,2.7768,0.8099000000000001,2.8925,0.2616,0.0763,0.2725,2.5152,0.7336,2.62
2020-02-23 15:30:00,2.98752,0.87136,3.112,0.26112,0.07616,0.272,2.7264,0.7952,2.84,2.75712,0.8041600000000001,2.872,0.26112,0.07616,0.272,2.496,0.728,2.6
2020-02-23 16:00:00,3.06384,0.8936200000000001,3.1915,0.26064000000000004,0.07602,0.2715,2.8032,0.8176,2.92,2.91024,0.84882,3.0315,0.26064000000000004,0.07602,0.2715,2.6496,0.7728,2.76
2020-02-23 16:30:00,3.1512000000000002,0.9191,3.2825,0.2616,0.0763,0.2725,2.8896,0.8428,3.01,2.9592,0.8631000000000001,3.0825,0.2616,0.0763,0.2725,2.6976,0.7868,2.81
2020-02-23 17:00:00,3.2472,0.9471,3.3825,0.2616,0.0763,0.2725,2.9856,0.8708,3.11,3.18,0.9275,3.3125,0.2616,0.0763,0.2725,2.9184,0.8512000000000001,3.04
2020-02-23 17:30:00,3.45744,1.00842,3.6015,0.26064000000000004,0.07602,0.2715,3.1968,0.9324,3.33,3.51504,1.02522,3.6615,0.26064000000000004,0.07602,0.2715,3.2544,0.9492,3.39
2020-02-23 18:00:00,3.60192,1.05056,3.752,0.26112,0.07616,0.272,3.3407999999999998,0.9744,3.48,3.67872,1.07296,3.832,0.26112,0.07616,0.272,3.4176,0.9968,3.56
2020-02-23 18:30:00,3.67872,1.07296,3.832,0.26112,0.07616,0.272,3.4176,0.9968,3.56,3.76512,1.09816,3.922,0.26112,0.07616,0.272,3.504,1.022,3.65
2020-02-23 19:00:00,3.58272,1.04496,3.732,0.26112,0.07616,0.272,3.3216,0.9688,3.46,3.59232,1.04776,3.742,0.26112,0.07616,0.272,3.3312,0.9716,3.47
2020-02-23 19:30:00,3.42,0.9975,3.5625,0.2616,0.0763,0.2725,3.1584,0.9212,3.29,3.4488,1.0059,3.5925000000000002,0.2616,0.0763,0.2725,3.1872,0.9296000000000001,3.32
2020-02-23 20:00:00,3.24864,0.94752,3.384,0.26304,0.07672000000000001,0.274,2.9856,0.8708,3.11,3.27744,0.9559200000000001,3.414,0.26304,0.07672000000000001,0.274,3.0144,0.8792000000000001,3.14
2020-02-23 20:30:00,3.20016,0.9333800000000001,3.3335,0.26256,0.07658000000000001,0.2735,2.9376,0.8568,3.06,3.21936,0.93898,3.3535,0.26256,0.07658000000000001,0.2735,2.9568000000000003,0.8624,3.08
2020-02-23 21:00:00,3.036,0.8855000000000001,3.1625,0.2616,0.0763,0.2725,2.7744,0.8092,2.89,3.036,0.8855000000000001,3.1625,0.2616,0.0763,0.2725,2.7744,0.8092,2.89
2020-02-23 21:30:00,2.88336,0.8409800000000001,3.0035,0.26256,0.07658000000000001,0.2735,2.6208,0.7644000000000001,2.73,2.88336,0.8409800000000001,3.0035,0.26256,0.07658000000000001,0.2735,2.6208,0.7644000000000001,2.73
2020-02-23 22:00:00,2.71104,0.7907200000000001,2.824,0.26304,0.07672000000000001,0.274,2.448,0.714,2.55,2.70144,0.7879200000000001,2.814,0.26304,0.07672000000000001,0.274,2.4384,0.7112,2.54
2020-02-23 22:30:00,2.508,0.7315,2.6125,0.2616,0.0763,0.2725,2.2464,0.6552,2.34,2.4792,0.7231000000000001,2.5825,0.2616,0.0763,0.2725,2.2176,0.6468,2.31
2020-02-23 23:00:00,2.31792,0.6760600000000001,2.4145,0.26352000000000003,0.07686000000000001,0.2745,2.0544000000000002,0.5992000000000001,2.14,2.27952,0.66486,2.3745,0.26352000000000003,0.07686000000000001,0.2745,2.016,0.588,2.1
2020-02-23 23:30:00,2.16384,0.63112,2.254,0.26304,0.07672000000000001,0.274,1.9008,0.5544,1.98,2.10624,0.6143200000000001,2.194,0.26304,0.07672000000000001,0.274,1.8432,0.5376000000000001,1.92
2020-02-24 00:00:00,2.0568,0.5999,2.1425,0.2616,0.0763,0.2725,1.7952,0.5236000000000001,1.87,1.9992,0.5831000000000001,2.0825,0.2616,0.0763,0.2725,1.7376,0.5068,1.81
2020-02-24 00:30:00,2.01984,0.5891200000000001,2.104,0.26304,0.07672000000000001,0.274,1.7568000000000001,0.5124000000000001,1.83,1.94304,0.56672,2.024,0.26304,0.07672000000000001,0.274,1.6800000000000002,0.49,1.75
2020-02-24 01:00:00,2.11584,0.61712,2.204,0.26304,0.07672000000000001,0.274,1.8528,0.5404,1.9300000000000002,2.05824,0.6003200000000001,2.144,0.26304,0.07672000000000001,0.274,1.7952,0.5236000000000001,1.87
2020-02-24 01:30:00,2.17296,0.63378,2.2635,0.26256,0.07658000000000001,0.2735,1.9104,0.5572,1.99,2.11536,0.6169800000000001,2.2035,0.26256,0.07658000000000001,0.2735,1.8528,0.5404,1.9300000000000002
2020-02-24 02:00:00,2.11536,0.6169800000000001,2.2035,0.26256,0.07658000000000001,0.2735,1.8528,0.5404,1.9300000000000002,2.09616,0.61138,2.1835,0.26256,0.07658000000000001,0.2735,1.8336000000000001,0.5348,1.9100000000000001
2020-02-24 02:30:00,2.07744,0.60592,2.164,0.26304,0.07672000000000001,0.274,1.8144,0.5292,1.8900000000000001,2.04864,0.59752,2.134,0.26304,0.07672000000000001,0.274,1.7856,0.5208,1.8599999999999999
2020-02-24 03:00:00,2.06688,0.60284,2.153,0.26208000000000004,0.07644000000000001,0.273,1.8048000000000002,0.5264,1.88,2.03808,0.5944400000000001,2.123,0.26208000000000004,0.07644000000000001,0.273,1.776,0.518,1.85
2020-02-24 03:30:00,2.11584,0.61712,2.204,0.26304,0.07672000000000001,0.274,1.8528,0.5404,1.9300000000000002,2.07744,0.60592,2.164,0.26304,0.07672000000000001,0.274,1.8144,0.5292,1.8900000000000001
2020-02-24 04:00:00,2.07792,0.60606,2.1645,0.26352000000000003,0.07686000000000001,0.2745,1.8144,0.5292,1.8900000000000001,2.05872,0.60046,2.1445,0.26352000000000003,0.07686000000000001,0.2745,1.7952,0.5236000000000001,1.87
2020-02-24 04:30:00,2.0592,0.6006,2.145,0.264,0.077,0.275,1.7952,0.5236000000000001,1.87,2.0112,0.5866,2.095,0.264,0.077,0.275,1.7472,0.5096,1.82
2020-02-24 05:00:00,2.07696,0.6057800000000001,2.1635,0.26256,0.07658000000000001,0.2735,1.8144,0.5292,1.8900000000000001,2.01936,0.5889800000000001,2.1035,0.26256,0.07658000000000001,0.2735,1.7568000000000001,0.5124000000000001,1.83
2020-02-24 05:30:00,2.2992,0.6706000000000001,2.395,0.264,0.077,0.275,2.0352,0.5936,2.12,2.2896,0.6678000000000001,2.385,0.264,0.077,0.275,2.0256,0.5908,2.11
2020-02-24 06:00:00,2.44272,0.7124600000000001,2.5445,0.26352000000000003,0.07686000000000001,0.2745,2.1792,0.6356,2.27,2.46192,0.71806,2.5645,0.26352000000000003,0.07686000000000001,0.2745,2.1984,0.6412,2.29
2020-02-24 06:30:00,2.71152,0.7908600000000001,2.8245,0.26352000000000003,0.07686000000000001,0.2745,2.448,0.714,2.55,2.69232,0.7852600000000001,2.8045,0.26352000000000003,0.07686000000000001,0.2745,2.4288,0.7084,2.5300000000000002
2020-02-24 07:00:00,2.9424,0.8582000000000001,3.065,0.264,0.077,0.275,2.6784,0.7812,2.79,2.9136,0.8498,3.035,0.264,0.077,0.275,2.6496,0.7728,2.76
2020-02-24 07:30:00,3.25968,0.95074,3.3955,0.26448000000000005,0.07714,0.2755,2.9952,0.8736,3.12,3.25968,0.95074,3.3955,0.26448000000000005,0.07714,0.2755,2.9952,0.8736,3.12
2020-02-24 08:00:00,3.4968,1.0199,3.6425,0.2616,0.0763,0.2725,3.2352,0.9436,3.37,3.516,1.0255,3.6625,0.2616,0.0763,0.2725,3.2544,0.9492,3.39
2020-02-24 08:30:00,3.5073600000000003,1.02298,3.6535,0.26256,0.07658000000000001,0.2735,3.2448,0.9464,3.38,3.51696,1.02578,3.6635,0.26256,0.07658000000000001,0.2735,3.2544,0.9492,3.39
2020-02-24 09:00:00,3.5544000000000002,1.0367,3.7025,0.2616,0.0763,0.2725,3.2928,0.9604,3.43,3.5832,1.0451,3.7325,0.2616,0.0763,0.2725,3.3216,0.9688,3.46
2020-02-24 09:30:00,3.64032,1.06176,3.792,0.26112,0.07616,0.272,3.3792,0.9856,3.52,3.67872,1.07296,3.832,0.26112,0.07616,0.272,3.4176,0.9968,3.56
2020-02-24 10:00:00,3.63936,1.06148,3.791,0.26016,0.07588,0.271,3.3792,0.9856,3.52,3.67776,1.07268,3.831,0.26016,0.07588,0.271,3.4176,0.9968,3.56
2020-02-24 10:30:00,3.59184,1.04762,3.7415000000000003,0.26064000000000004,0.07602,0.2715,3.3312,0.9716,3.47,3.60144,1.05042,3.7515,0.26064000000000004,0.07602,0.2715,3.3407999999999998,0.9744,3.48
