Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-24 11:00:00,3.52416,1.02788,3.6710000000000003,0.26016,0.07588,0.271,3.2640000000000002,0.9520000000000001,3.4,3.52416,1.02788,3.6710000000000003,0.26016,0.07588,0.271,3.2640000000000002,0.9520000000000001,3.4
2020-02-24 11:30:00,3.53328,1.03054,3.6805,0.25968,0.07574,0.2705,3.2736,0.9548000000000001,3.41,3.49488,1.01934,3.6405000000000003,0.25968,0.07574,0.2705,3.2352,0.9436,3.37
2020-02-24 12:00:00,3.55344,1.03642,3.7015000000000002,0.26064000000000004,0.07602,0.2715,3.2928,0.9604,3.43,3.4478400000000002,1.00562,3.5915,0.26064000000000004,0.07602,0.2715,3.1872,0.9296000000000001,3.32
2020-02-24 12:30:00,3.50592,1.02256,3.652,0.26112,0.07616,0.272,3.2448,0.9464,3.38,3.34272,0.97496,3.482,0.26112,0.07616,0.272,3.0816,0.8988,3.21
2020-02-24 13:00:00,3.42864,1.00002,3.5715,0.26064000000000004,0.07602,0.2715,3.168,0.924,3.3,3.29424,0.9608200000000001,3.4314999999999998,0.26064000000000004,0.07602,0.2715,3.0336,0.8848,3.16
2020-02-24 13:30:00,3.37152,0.9833600000000001,3.512,0.26112,0.07616,0.272,3.1104,0.9072,3.24,2.9971200000000002,0.87416,3.122,0.26112,0.07616,0.272,2.7359999999999998,0.798,2.85
2020-02-24 14:00:00,3.23856,0.9445800000000001,3.3735,0.25296,0.07378000000000001,0.2635,2.9856,0.8708,3.11,2.88336,0.8409800000000001,3.0035,0.25296,0.07378000000000001,0.2635,2.6304,0.7672,2.74
2020-02-24 14:30:00,3.19008,0.93044,3.323,0.25248000000000004,0.07364000000000001,0.263,2.9376,0.8568,3.06,2.99808,0.8744400000000001,3.123,0.25248000000000004,0.07364000000000001,0.263,2.7456,0.8008000000000001,2.86
2020-02-24 15:00:00,3.1824,0.9282,3.315,0.2544,0.0742,0.265,2.928,0.854,3.05,3.0,0.875,3.125,0.2544,0.0742,0.265,2.7456,0.8008000000000001,2.86
2020-02-24 15:30:00,3.12624,0.9118200000000001,3.2565,0.25584,0.07462,0.2665,2.8704,0.8372,2.99,2.9150400000000003,0.8502200000000001,3.0365,0.25584,0.07462,0.2665,2.6592000000000002,0.7756000000000001,2.77
2020-02-24 16:00:00,3.15456,0.9200800000000001,3.286,0.25536000000000003,0.07448,0.266,2.8992,0.8456,3.02,2.98176,0.8696800000000001,3.106,0.25536000000000003,0.07448,0.266,2.7264,0.7952,2.84
2020-02-24 16:30:00,3.36624,0.98182,3.5065,0.25584,0.07462,0.2665,3.1104,0.9072,3.24,3.39504,0.9902200000000001,3.5365,0.25584,0.07462,0.2665,3.1392,0.9156000000000001,3.27
2020-02-24 17:00:00,3.55824,1.03782,3.7065,0.25584,0.07462,0.2665,3.3024,0.9632000000000001,3.44,3.68304,1.07422,3.8365,0.25584,0.07462,0.2665,3.4272,0.9996,3.5700000000000003
2020-02-24 17:30:00,3.65616,1.06638,3.8085,0.25776000000000004,0.07518000000000001,0.2685,3.3984,0.9912000000000001,3.54,3.72336,1.08598,3.8785,0.25776000000000004,0.07518000000000001,0.2685,3.4656000000000002,1.0108,3.61
2020-02-24 18:00:00,3.84672,1.12196,4.007,0.25632000000000005,0.07476000000000001,0.267,3.5904,1.0472,3.74,3.89472,1.13596,4.057,0.25632000000000005,0.07476000000000001,0.267,3.6384,1.0612,3.79
2020-02-24 18:30:00,4.01232,1.17026,4.1795,0.25872,0.07546,0.2695,3.7536,1.0948,3.91,4.06032,1.18426,4.2295,0.25872,0.07546,0.2695,3.8016,1.1088,3.96
2020-02-24 19:00:00,3.82992,1.11706,3.9895,0.25872,0.07546,0.2695,3.5712,1.0416,3.7199999999999998,3.86832,1.12826,4.0295,0.25872,0.07546,0.2695,3.6096,1.0528,3.76
2020-02-24 19:30:00,3.684,1.0745,3.8375,0.25680000000000003,0.07490000000000001,0.2675,3.4272,0.9996,3.5700000000000003,3.7032,1.0801,3.8575,0.25680000000000003,0.07490000000000001,0.2675,3.4464,1.0052,3.59
2020-02-24 20:00:00,3.5616,1.0388,3.71,0.2592,0.0756,0.27,3.3024,0.9632000000000001,3.44,3.5712,1.0416,3.7199999999999998,0.2592,0.0756,0.27,3.312,0.966,3.45
2020-02-24 20:30:00,3.42576,0.9991800000000001,3.5685000000000002,0.25776000000000004,0.07518000000000001,0.2685,3.168,0.924,3.3,3.41616,0.99638,3.5585,0.25776000000000004,0.07518000000000001,0.2685,3.1584,0.9212,3.29
2020-02-24 21:00:00,3.24384,0.9461200000000001,3.379,0.25824,0.07532000000000001,0.269,2.9856,0.8708,3.11,3.22464,0.94052,3.359,0.25824,0.07532000000000001,0.269,2.9664,0.8652000000000001,3.09
2020-02-24 21:30:00,3.08064,0.8985200000000001,3.209,0.25824,0.07532000000000001,0.269,2.8224,0.8232,2.94,3.06144,0.89292,3.189,0.25824,0.07532000000000001,0.269,2.8032,0.8176,2.92
2020-02-24 22:00:00,2.9083200000000002,0.84826,3.0295,0.25872,0.07546,0.2695,2.6496,0.7728,2.76,2.8795200000000003,0.83986,2.9995000000000003,0.25872,0.07546,0.2695,2.6208,0.7644000000000001,2.73
2020-02-24 22:30:00,2.65968,0.7757400000000001,2.7705,0.25968,0.07574,0.2705,2.4,0.7000000000000001,2.5,2.60208,0.7589400000000001,2.7105,0.25968,0.07574,0.2705,2.3424,0.6832,2.44
2020-02-24 23:00:00,2.4288,0.7084,2.5300000000000002,0.2592,0.0756,0.27,2.1696,0.6328,2.26,2.3808,0.6944,2.48,0.2592,0.0756,0.27,2.1216,0.6188,2.21
2020-02-24 23:30:00,2.19936,0.64148,2.291,0.26016,0.07588,0.271,1.9392,0.5656,2.02,2.15136,0.62748,2.241,0.26016,0.07588,0.271,1.8912,0.5516,1.97
2020-02-25 00:00:00,2.064,0.602,2.15,0.2592,0.0756,0.27,1.8048000000000002,0.5264,1.88,1.9872,0.5796,2.07,0.2592,0.0756,0.27,1.728,0.504,1.8
2020-02-25 00:30:00,2.10192,0.61306,2.1895,0.25872,0.07546,0.2695,1.8432,0.5376000000000001,1.92,2.03472,0.5934600000000001,2.1195,0.25872,0.07546,0.2695,1.776,0.518,1.85
2020-02-25 01:00:00,2.18064,0.63602,2.2715,0.26064000000000004,0.07602,0.2715,1.92,0.56,2.0,2.13264,0.62202,2.2215,0.26064000000000004,0.07602,0.2715,1.8719999999999999,0.546,1.9500000000000002
2020-02-25 01:30:00,2.24784,0.6556200000000001,2.3415,0.26064000000000004,0.07602,0.2715,1.9872,0.5796,2.07,2.21904,0.64722,2.3115,0.26064000000000004,0.07602,0.2715,1.9584000000000001,0.5712,2.04
2020-02-25 02:00:00,2.20896,0.6442800000000001,2.301,0.26016,0.07588,0.271,1.9488,0.5684,2.03,2.16096,0.6302800000000001,2.251,0.26016,0.07588,0.271,1.9008,0.5544,1.98
2020-02-25 02:30:00,2.18976,0.63868,2.281,0.26016,0.07588,0.271,1.9296000000000002,0.5628000000000001,2.01,2.15136,0.62748,2.241,0.26016,0.07588,0.271,1.8912,0.5516,1.97
2020-02-25 03:00:00,2.16048,0.63014,2.2505,0.25968,0.07574,0.2705,1.9008,0.5544,1.98,2.14128,0.6245400000000001,2.2305,0.25968,0.07574,0.2705,1.8816000000000002,0.5488000000000001,1.96
2020-02-25 03:30:00,2.1312,0.6216,2.22,0.2592,0.0756,0.27,1.8719999999999999,0.546,1.9500000000000002,2.1024,0.6132000000000001,2.19,0.2592,0.0756,0.27,1.8432,0.5376000000000001,1.92
2020-02-25 04:00:00,2.11344,0.6164200000000001,2.2015000000000002,0.26064000000000004,0.07602,0.2715,1.8528,0.5404,1.9300000000000002,2.08464,0.60802,2.1715,0.26064000000000004,0.07602,0.2715,1.824,0.532,1.9
2020-02-25 04:30:00,2.14272,0.6249600000000001,2.232,0.26112,0.07616,0.272,1.8816000000000002,0.5488000000000001,1.96,2.09472,0.6109600000000001,2.182,0.26112,0.07616,0.272,1.8336000000000001,0.5348,1.9100000000000001
2020-02-25 05:00:00,2.14224,0.62482,2.2315,0.26064000000000004,0.07602,0.2715,1.8816000000000002,0.5488000000000001,1.96,2.10384,0.61362,2.1915,0.26064000000000004,0.07602,0.2715,1.8432,0.5376000000000001,1.92
2020-02-25 05:30:00,2.19936,0.64148,2.291,0.26016,0.07588,0.271,1.9392,0.5656,2.02,2.18976,0.63868,2.281,0.26016,0.07588,0.271,1.9296000000000002,0.5628000000000001,2.01
2020-02-25 06:00:00,2.34384,0.68362,2.4415,0.26064000000000004,0.07602,0.2715,2.0832,0.6076,2.17,2.33424,0.6808200000000001,2.4314999999999998,0.26064000000000004,0.07602,0.2715,2.0736,0.6048,2.16
2020-02-25 06:30:00,2.73792,0.79856,2.852,0.26112,0.07616,0.272,2.4768,0.7224,2.58,2.84352,0.8293600000000001,2.9619999999999997,0.26112,0.07616,0.272,2.5824,0.7532,2.69
2020-02-25 07:00:00,2.95776,0.8626800000000001,3.081,0.26016,0.07588,0.271,2.6976,0.7868,2.81,3.12096,0.9102800000000001,3.251,0.26016,0.07588,0.271,2.8608000000000002,0.8344,2.98
2020-02-25 07:30:00,3.2462400000000002,0.9468200000000001,3.3815,0.26064000000000004,0.07602,0.2715,2.9856,0.8708,3.11,3.39024,0.98882,3.5315,0.26064000000000004,0.07602,0.2715,3.1296,0.9128000000000001,3.26
2020-02-25 08:00:00,3.4272,0.9996,3.5700000000000003,0.2592,0.0756,0.27,3.168,0.924,3.3,3.456,1.008,3.6,0.2592,0.0756,0.27,3.1968,0.9324,3.33
2020-02-25 08:30:00,3.41616,0.99638,3.5585,0.25776000000000004,0.07518000000000001,0.2685,3.1584,0.9212,3.29,3.26256,0.9515800000000001,3.3985,0.25776000000000004,0.07518000000000001,0.2685,3.0048,0.8764000000000001,3.13
2020-02-25 09:00:00,3.5428800000000003,1.03334,3.6905,0.25968,0.07574,0.2705,3.2832,0.9576,3.42,3.38928,0.9885400000000001,3.5305,0.25968,0.07574,0.2705,3.1296,0.9128000000000001,3.26
2020-02-25 09:30:00,3.5232,1.0276,3.67,0.2592,0.0756,0.27,3.2640000000000002,0.9520000000000001,3.4,3.3407999999999998,0.9744,3.48,0.2592,0.0756,0.27,3.0816,0.8988,3.21
2020-02-25 10:00:00,3.4833600000000002,1.01598,3.6285,0.25776000000000004,0.07518000000000001,0.2685,3.2256,0.9408000000000001,3.36,3.24336,0.94598,3.3785,0.25776000000000004,0.07518000000000001,0.2685,2.9856,0.8708,3.11
2020-02-25 10:30:00,3.46416,1.01038,3.6085000000000003,0.25776000000000004,0.07518000000000001,0.2685,3.2064,0.9352,3.34,3.09936,0.9039800000000001,3.2285,0.25776000000000004,0.07518000000000001,0.2685,2.8416,0.8288000000000001,2.96
2020-02-25 11:00:00,3.45552,1.00786,3.5995,0.25872,0.07546,0.2695,3.1968,0.9324,3.33,2.97552,0.8678600000000001,3.0995,0.25872,0.07546,0.2695,2.7168,0.7924,2.83
2020-02-25 11:30:00,3.40704,0.99372,3.549,0.25824,0.07532000000000001,0.269,3.1488,0.9184,3.2800000000000002,3.10944,0.9069200000000001,3.239,0.25824,0.07532000000000001,0.269,2.8512,0.8316,2.9699999999999998
2020-02-25 12:00:00,3.27264,0.95452,3.409,0.25824,0.07532000000000001,0.269,3.0144,0.8792000000000001,3.14,3.06144,0.89292,3.189,0.25824,0.07532000000000001,0.269,2.8032,0.8176,2.92
2020-02-25 12:30:00,3.33024,0.9713200000000001,3.469,0.25824,0.07532000000000001,0.269,3.072,0.896,3.2,2.9558400000000002,0.8621200000000001,3.079,0.25824,0.07532000000000001,0.269,2.6976,0.7868,2.81
2020-02-25 13:00:00,3.41664,0.9965200000000001,3.559,0.25824,0.07532000000000001,0.269,3.1584,0.9212,3.29,3.11904,0.9097200000000001,3.249,0.25824,0.07532000000000001,0.269,2.8608000000000002,0.8344,2.98
2020-02-25 13:30:00,3.43488,1.00184,3.578,0.25728,0.07504000000000001,0.268,3.1776,0.9268000000000001,3.31,3.04128,0.88704,3.168,0.25728,0.07504000000000001,0.268,2.784,0.812,2.9
2020-02-25 14:00:00,3.44496,1.00478,3.5885,0.25776000000000004,0.07518000000000001,0.2685,3.1872,0.9296000000000001,3.32,3.12816,0.9123800000000001,3.2585,0.25776000000000004,0.07518000000000001,0.2685,2.8704,0.8372,2.99
2020-02-25 14:30:00,3.34992,0.97706,3.4895,0.25872,0.07546,0.2695,3.0912,0.9016000000000001,3.22,3.23472,0.9434600000000001,3.3695,0.25872,0.07546,0.2695,2.976,0.868,3.1
2020-02-25 15:00:00,3.36816,0.98238,3.5085,0.25776000000000004,0.07518000000000001,0.2685,3.1104,0.9072,3.24,3.25296,0.9487800000000001,3.3885,0.25776000000000004,0.07518000000000001,0.2685,2.9952,0.8736,3.12
2020-02-25 15:30:00,3.31152,0.96586,3.4495,0.25872,0.07546,0.2695,3.0528,0.8904000000000001,3.18,3.31152,0.96586,3.4495,0.25872,0.07546,0.2695,3.0528,0.8904000000000001,3.18
2020-02-25 16:00:00,3.40752,0.9938600000000001,3.5495,0.25872,0.07546,0.2695,3.1488,0.9184,3.2800000000000002,3.4363200000000003,1.00226,3.5795,0.25872,0.07546,0.2695,3.1776,0.9268000000000001,3.31
2020-02-25 16:30:00,3.46512,1.01066,3.6095,0.25872,0.07546,0.2695,3.2064,0.9352,3.34,3.48432,1.01626,3.6295,0.25872,0.07546,0.2695,3.2256,0.9408000000000001,3.36
2020-02-25 17:00:00,3.47616,1.01388,3.621,0.26016,0.07588,0.271,3.216,0.9380000000000001,3.35,3.52416,1.02788,3.6710000000000003,0.26016,0.07588,0.271,3.2640000000000002,0.9520000000000001,3.4
2020-02-25 17:30:00,3.53376,1.03068,3.681,0.26016,0.07588,0.271,3.2736,0.9548000000000001,3.41,3.74496,1.09228,3.901,0.26016,0.07588,0.271,3.4848,1.0164,3.63
2020-02-25 18:00:00,3.66624,1.06932,3.819,0.25824,0.07532000000000001,0.269,3.408,0.994,3.55,3.95424,1.15332,4.119,0.25824,0.07532000000000001,0.269,3.696,1.078,3.85
2020-02-25 18:30:00,3.76464,1.09802,3.9215,0.26064000000000004,0.07602,0.2715,3.504,1.022,3.65,4.04304,1.17922,4.2115,0.26064000000000004,0.07602,0.2715,3.7824,1.1032,3.94
2020-02-25 19:00:00,3.71664,1.08402,3.8715,0.26064000000000004,0.07602,0.2715,3.456,1.008,3.6,3.99504,1.16522,4.1615,0.26064000000000004,0.07602,0.2715,3.7344,1.0892,3.89
2020-02-25 19:30:00,3.6201600000000003,1.05588,3.771,0.26016,0.07588,0.271,3.36,0.98,3.5,3.88896,1.13428,4.051,0.26016,0.07588,0.271,3.6288,1.0584,3.7800000000000002
2020-02-25 20:00:00,3.46608,1.01094,3.6105,0.25968,0.07574,0.2705,3.2064,0.9352,3.34,3.71568,1.08374,3.8705,0.25968,0.07574,0.2705,3.456,1.008,3.6
2020-02-25 20:30:00,3.43776,1.00268,3.581,0.26016,0.07588,0.271,3.1776,0.9268000000000001,3.31,3.68736,1.07548,3.841,0.26016,0.07588,0.271,3.4272,0.9996,3.5700000000000003
2020-02-25 21:00:00,3.25488,0.9493400000000001,3.3905,0.25968,0.07574,0.2705,2.9952,0.8736,3.12,3.48528,1.01654,3.6305,0.25968,0.07574,0.2705,3.2256,0.9408000000000001,3.36
2020-02-25 21:30:00,3.10992,0.9070600000000001,3.2395,0.25872,0.07546,0.2695,2.8512,0.8316,2.9699999999999998,3.31152,0.96586,3.4495,0.25872,0.07546,0.2695,3.0528,0.8904000000000001,3.18
2020-02-25 22:00:00,2.92896,0.85428,3.051,0.26016,0.07588,0.271,2.6688,0.7784000000000001,2.7800000000000002,3.14016,0.91588,3.271,0.26016,0.07588,0.271,2.88,0.84,3.0
2020-02-25 22:30:00,2.71824,0.7928200000000001,2.8315,0.26064000000000004,0.07602,0.2715,2.4576000000000002,0.7168,2.56,2.94864,0.8600200000000001,3.0715,0.26064000000000004,0.07602,0.2715,2.688,0.784,2.8
2020-02-25 23:00:00,2.43888,0.7113400000000001,2.5404999999999998,0.25968,0.07574,0.2705,2.1792,0.6356,2.27,2.62128,0.7645400000000001,2.7305,0.25968,0.07574,0.2705,2.3616,0.6888000000000001,2.46
2020-02-25 23:30:00,2.2382400000000002,0.6528200000000001,2.3315,0.26064000000000004,0.07602,0.2715,1.9776,0.5768,2.06,2.41104,0.7032200000000001,2.5115,0.26064000000000004,0.07602,0.2715,2.1504,0.6272,2.24
2020-02-26 00:00:00,2.06496,0.60228,2.151,0.26016,0.07588,0.271,1.8048000000000002,0.5264,1.88,2.21856,0.6470800000000001,2.311,0.26016,0.07588,0.271,1.9584000000000001,0.5712,2.04
2020-02-26 00:30:00,2.09232,0.61026,2.1795,0.25872,0.07546,0.2695,1.8336000000000001,0.5348,1.9100000000000001,2.18832,0.63826,2.2795,0.25872,0.07546,0.2695,1.9296000000000002,0.5628000000000001,2.01
2020-02-26 01:00:00,2.14176,0.62468,2.231,0.26016,0.07588,0.271,1.8816000000000002,0.5488000000000001,1.96,2.35296,0.68628,2.451,0.26016,0.07588,0.271,2.0928,0.6104,2.18
2020-02-26 01:30:00,2.19024,0.63882,2.2815,0.26064000000000004,0.07602,0.2715,1.9296000000000002,0.5628000000000001,2.01,2.40144,0.70042,2.5015,0.26064000000000004,0.07602,0.2715,2.1408,0.6244000000000001,2.23
2020-02-26 02:00:00,2.12112,0.6186600000000001,2.2095000000000002,0.25872,0.07546,0.2695,1.8624,0.5432,1.94,2.35152,0.68586,2.4495,0.25872,0.07546,0.2695,2.0928,0.6104,2.18
2020-02-26 02:30:00,2.12256,0.6190800000000001,2.211,0.26016,0.07588,0.271,1.8624,0.5432,1.94,2.34336,0.6834800000000001,2.441,0.26016,0.07588,0.271,2.0832,0.6076,2.17
2020-02-26 03:00:00,2.12256,0.6190800000000001,2.211,0.26016,0.07588,0.271,1.8624,0.5432,1.94,2.36256,0.68908,2.461,0.26016,0.07588,0.271,2.1024,0.6132000000000001,2.19
2020-02-26 03:30:00,2.0928,0.6104,2.18,0.2592,0.0756,0.27,1.8336000000000001,0.5348,1.9100000000000001,2.3136,0.6748000000000001,2.41,0.2592,0.0756,0.27,2.0544000000000002,0.5992000000000001,2.14
2020-02-26 04:00:00,2.07408,0.60494,2.1605,0.25968,0.07574,0.2705,1.8144,0.5292,1.8900000000000001,2.28528,0.66654,2.3805,0.25968,0.07574,0.2705,2.0256,0.5908,2.11
2020-02-26 04:30:00,2.07456,0.6050800000000001,2.161,0.26016,0.07588,0.271,1.8144,0.5292,1.8900000000000001,2.27616,0.66388,2.371,0.26016,0.07588,0.271,2.016,0.588,2.1
2020-02-26 05:00:00,2.064,0.602,2.15,0.2592,0.0756,0.27,1.8048000000000002,0.5264,1.88,2.2656,0.6608,2.36,0.2592,0.0756,0.27,2.0064,0.5852,2.09
2020-02-26 05:30:00,2.21808,0.6469400000000001,2.3105,0.25968,0.07574,0.2705,1.9584000000000001,0.5712,2.04,2.38128,0.69454,2.4805,0.25968,0.07574,0.2705,2.1216,0.6188,2.21
2020-02-26 06:00:00,2.44128,0.71204,2.543,0.26208000000000004,0.07644000000000001,0.273,2.1792,0.6356,2.27,2.6236800000000002,0.76524,2.733,0.26208000000000004,0.07644000000000001,0.273,2.3616,0.6888000000000001,2.46
2020-02-26 06:30:00,2.72016,0.7933800000000001,2.8335,0.26256,0.07658000000000001,0.2735,2.4576000000000002,0.7168,2.56,2.96976,0.8661800000000001,3.0935,0.26256,0.07658000000000001,0.2735,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-26 07:00:00,2.99904,0.87472,3.124,0.26304,0.07672000000000001,0.274,2.7359999999999998,0.798,2.85,3.28704,0.9587200000000001,3.424,0.26304,0.07672000000000001,0.274,3.024,0.882,3.15
2020-02-26 07:30:00,3.2016,0.9338000000000001,3.335,0.2544,0.0742,0.265,2.9472,0.8596,3.07,3.4992,1.0206,3.645,0.2544,0.0742,0.265,3.2448,0.9464,3.38
2020-02-26 08:00:00,3.36,0.98,3.5,0.2592,0.0756,0.27,3.1008,0.9044000000000001,3.23,3.6096,1.0528,3.76,0.2592,0.0756,0.27,3.3504,0.9772000000000001,3.49
2020-02-26 08:30:00,3.3696,0.9828,3.51,0.2592,0.0756,0.27,3.1104,0.9072,3.24,3.504,1.022,3.65,0.2592,0.0756,0.27,3.2448,0.9464,3.38
2020-02-26 09:00:00,3.39024,0.98882,3.5315,0.26064000000000004,0.07602,0.2715,3.1296,0.9128000000000001,3.26,3.48624,1.01682,3.6315,0.26064000000000004,0.07602,0.2715,3.2256,0.9408000000000001,3.36
2020-02-26 09:30:00,3.46608,1.01094,3.6105,0.25968,0.07574,0.2705,3.2064,0.9352,3.34,3.44688,1.00534,3.5905,0.25968,0.07574,0.2705,3.1872,0.9296000000000001,3.32
2020-02-26 10:00:00,3.36864,0.9825200000000001,3.509,0.25824,0.07532000000000001,0.269,3.1104,0.9072,3.24,3.21504,0.9377200000000001,3.349,0.25824,0.07532000000000001,0.269,2.9568000000000003,0.8624,3.08
2020-02-26 10:30:00,3.37104,0.9832200000000001,3.5115,0.26064000000000004,0.07602,0.2715,3.1104,0.9072,3.24,3.25584,0.9496200000000001,3.3915,0.26064000000000004,0.07602,0.2715,2.9952,0.8736,3.12
2020-02-26 11:00:00,3.3696,0.9828,3.51,0.2592,0.0756,0.27,3.1104,0.9072,3.24,3.3792,0.9856,3.52,0.2592,0.0756,0.27,3.12,0.91,3.25
2020-02-26 11:30:00,3.37776,0.9851800000000001,3.5185,0.25776000000000004,0.07518000000000001,0.2685,3.12,0.91,3.25,3.49296,1.01878,3.6385,0.25776000000000004,0.07518000000000001,0.2685,3.2352,0.9436,3.37
2020-02-26 12:00:00,3.4368,1.0024,3.58,0.2592,0.0756,0.27,3.1776,0.9268000000000001,3.31,3.4272,0.9996,3.5700000000000003,0.2592,0.0756,0.27,3.168,0.924,3.3
2020-02-26 12:30:00,3.36048,0.9801400000000001,3.5005,0.25968,0.07574,0.2705,3.1008,0.9044000000000001,3.23,2.89968,0.84574,3.0205,0.25968,0.07574,0.2705,2.64,0.77,2.75
2020-02-26 13:00:00,3.31056,0.9655800000000001,3.4485,0.25776000000000004,0.07518000000000001,0.2685,3.0528,0.8904000000000001,3.18,3.03216,0.88438,3.1585,0.25776000000000004,0.07518000000000001,0.2685,2.7744,0.8092,2.89
2020-02-26 13:30:00,3.25296,0.9487800000000001,3.3885,0.25776000000000004,0.07518000000000001,0.2685,2.9952,0.8736,3.12,3.2817600000000002,0.95718,3.4185,0.25776000000000004,0.07518000000000001,0.2685,3.024,0.882,3.15
2020-02-26 14:00:00,3.17616,0.9263800000000001,3.3085,0.25776000000000004,0.07518000000000001,0.2685,2.9184,0.8512000000000001,3.04,2.93616,0.85638,3.0585,0.25776000000000004,0.07518000000000001,0.2685,2.6784,0.7812,2.79
2020-02-26 14:30:00,3.17568,0.9262400000000001,3.308,0.25728,0.07504000000000001,0.268,2.9184,0.8512000000000001,3.04,2.99328,0.87304,3.118,0.25728,0.07504000000000001,0.268,2.7359999999999998,0.798,2.85
2020-02-26 15:00:00,3.2832,0.9576,3.42,0.2592,0.0756,0.27,3.024,0.882,3.15,3.4656000000000002,1.0108,3.61,0.2592,0.0756,0.27,3.2064,0.9352,3.34
2020-02-26 15:30:00,3.16896,0.9242800000000001,3.301,0.26016,0.07588,0.271,2.9088000000000003,0.8484,3.03,3.17856,0.9270800000000001,3.311,0.26016,0.07588,0.271,2.9184,0.8512000000000001,3.04
2020-02-26 16:00:00,3.2448,0.9464,3.38,0.2592,0.0756,0.27,2.9856,0.8708,3.11,3.3888,0.9884000000000001,3.5300000000000002,0.2592,0.0756,0.27,3.1296,0.9128000000000001,3.26
2020-02-26 16:30:00,3.3792,0.9856,3.52,0.2592,0.0756,0.27,3.12,0.91,3.25,3.5616,1.0388,3.71,0.2592,0.0756,0.27,3.3024,0.9632000000000001,3.44
2020-02-26 17:00:00,3.62064,1.05602,3.7715,0.26064000000000004,0.07602,0.2715,3.36,0.98,3.5,3.86064,1.12602,4.0215,0.26064000000000004,0.07602,0.2715,3.6,1.05,3.75
2020-02-26 17:30:00,3.82224,1.11482,3.9815,0.26064000000000004,0.07602,0.2715,3.5616,1.0388,3.71,4.08144,1.19042,4.2515,0.26064000000000004,0.07602,0.2715,3.8208,1.1144,3.98
2020-02-26 18:00:00,3.8510400000000002,1.12322,4.0115,0.26064000000000004,0.07602,0.2715,3.5904,1.0472,3.74,4.18704,1.22122,4.3615,0.26064000000000004,0.07602,0.2715,3.9264,1.1452,4.09
2020-02-26 18:30:00,3.9384,1.1487,4.1025,0.2616,0.0763,0.2725,3.6768,1.0724,3.83,4.3128,1.2579,4.4925,0.2616,0.0763,0.2725,4.0512,1.1816,4.22
2020-02-26 19:00:00,3.93792,1.14856,4.102,0.26112,0.07616,0.272,3.6768,1.0724,3.83,4.30272,1.25496,4.482,0.26112,0.07616,0.272,4.0416,1.1788,4.21
2020-02-26 19:30:00,3.80256,1.10908,3.961,0.26016,0.07588,0.271,3.5423999999999998,1.0332,3.69,4.14816,1.20988,4.321,0.26016,0.07588,0.271,3.888,1.134,4.05
2020-02-26 20:00:00,3.62112,1.05616,3.7720000000000002,0.26112,0.07616,0.272,3.36,0.98,3.5,4.02432,1.1737600000000001,4.192,0.26112,0.07616,0.272,3.7632,1.0976,3.92
2020-02-26 20:30:00,3.47664,1.01402,3.6215,0.26064000000000004,0.07602,0.2715,3.216,0.9380000000000001,3.35,3.87024,1.12882,4.0315,0.26064000000000004,0.07602,0.2715,3.6096,1.0528,3.76
2020-02-26 21:00:00,3.36096,0.98028,3.501,0.26016,0.07588,0.271,3.1008,0.9044000000000001,3.23,3.71616,1.08388,3.871,0.26016,0.07588,0.271,3.456,1.008,3.6
2020-02-26 21:30:00,3.132,0.9135000000000001,3.2625,0.2616,0.0763,0.2725,2.8704,0.8372,2.99,3.372,0.9835,3.5125,0.2616,0.0763,0.2725,3.1104,0.9072,3.24
2020-02-26 22:00:00,2.89152,0.8433600000000001,3.012,0.26112,0.07616,0.272,2.6304,0.7672,2.74,3.07392,0.89656,3.202,0.26112,0.07616,0.272,2.8128,0.8204,2.93
2020-02-26 22:30:00,2.6414400000000002,0.7704200000000001,2.7515,0.26064000000000004,0.07602,0.2715,2.3808,0.6944,2.48,2.82384,0.82362,2.9415,0.26064000000000004,0.07602,0.2715,2.5632,0.7476,2.67
2020-02-26 23:00:00,2.36352,0.6893600000000001,2.462,0.26112,0.07616,0.272,2.1024,0.6132000000000001,2.19,2.53632,0.7397600000000001,2.642,0.26112,0.07616,0.272,2.2752,0.6636000000000001,2.37
2020-02-26 23:30:00,2.18064,0.63602,2.2715,0.26064000000000004,0.07602,0.2715,1.92,0.56,2.0,2.34384,0.68362,2.4415,0.26064000000000004,0.07602,0.2715,2.0832,0.6076,2.17
2020-02-27 00:00:00,2.02704,0.5912200000000001,2.1115,0.26064000000000004,0.07602,0.2715,1.7664,0.5152,1.8399999999999999,2.19984,0.6416200000000001,2.2915,0.26064000000000004,0.07602,0.2715,1.9392,0.5656,2.02
2020-02-27 00:30:00,2.02752,0.59136,2.112,0.26112,0.07616,0.272,1.7664,0.5152,1.8399999999999999,2.20992,0.64456,2.302,0.26112,0.07616,0.272,1.9488,0.5684,2.03
2020-02-27 01:00:00,2.11392,0.61656,2.202,0.26112,0.07616,0.272,1.8528,0.5404,1.9300000000000002,2.3155200000000002,0.6753600000000001,2.412,0.26112,0.07616,0.272,2.0544000000000002,0.5992000000000001,2.14
2020-02-27 01:30:00,2.14464,0.6255200000000001,2.234,0.26304,0.07672000000000001,0.274,1.8816000000000002,0.5488000000000001,1.96,2.36544,0.6899200000000001,2.464,0.26304,0.07672000000000001,0.274,2.1024,0.6132000000000001,2.19
2020-02-27 02:00:00,2.09808,0.61194,2.1855,0.26448000000000005,0.07714,0.2755,1.8336000000000001,0.5348,1.9100000000000001,2.32848,0.6791400000000001,2.4255,0.26448000000000005,0.07714,0.2755,2.064,0.602,2.15
2020-02-27 02:30:00,2.06832,0.60326,2.1545,0.26352000000000003,0.07686000000000001,0.2745,1.8048000000000002,0.5264,1.88,2.28912,0.66766,2.3845,0.26352000000000003,0.07686000000000001,0.2745,2.0256,0.5908,2.11
2020-02-27 03:00:00,2.02944,0.59192,2.114,0.26304,0.07672000000000001,0.274,1.7664,0.5152,1.8399999999999999,2.25984,0.65912,2.354,0.26304,0.07672000000000001,0.274,1.9968,0.5824,2.08
2020-02-27 03:30:00,2.03952,0.59486,2.1245,0.26352000000000003,0.07686000000000001,0.2745,1.776,0.518,1.85,2.26032,0.6592600000000001,2.3545,0.26352000000000003,0.07686000000000001,0.2745,1.9968,0.5824,2.08
2020-02-27 04:00:00,2.0016,0.5838,2.085,0.264,0.077,0.275,1.7376,0.5068,1.81,2.2032,0.6426000000000001,2.295,0.264,0.077,0.275,1.9392,0.5656,2.02
2020-02-27 04:30:00,2.00064,0.58352,2.084,0.26304,0.07672000000000001,0.274,1.7376,0.5068,1.81,2.22144,0.64792,2.314,0.26304,0.07672000000000001,0.274,1.9584000000000001,0.5712,2.04
2020-02-27 05:00:00,2.00208,0.58394,2.0855,0.26448000000000005,0.07714,0.2755,1.7376,0.5068,1.81,2.22288,0.64834,2.3155,0.26448000000000005,0.07714,0.2755,1.9584000000000001,0.5712,2.04
2020-02-27 05:30:00,2.12688,0.62034,2.2155,0.26448000000000005,0.07714,0.2755,1.8624,0.5432,1.94,2.3572800000000003,0.68754,2.4555,0.26448000000000005,0.07714,0.2755,2.0928,0.6104,2.18
2020-02-27 06:00:00,2.2512,0.6566000000000001,2.345,0.264,0.077,0.275,1.9872,0.5796,2.07,2.5008,0.7294,2.605,0.264,0.077,0.275,2.2368,0.6524,2.33
2020-02-27 06:30:00,2.57808,0.75194,2.6855,0.26448000000000005,0.07714,0.2755,2.3136,0.6748000000000001,2.41,2.84688,0.8303400000000001,2.9655,0.26448000000000005,0.07714,0.2755,2.5824,0.7532,2.69
2020-02-27 07:00:00,2.91456,0.8500800000000001,3.036,0.26496000000000003,0.07728,0.276,2.6496,0.7728,2.76,3.1929600000000002,0.9312800000000001,3.326,0.26496000000000003,0.07728,0.276,2.928,0.854,3.05
2020-02-27 07:30:00,3.22032,0.9392600000000001,3.3545,0.26352000000000003,0.07686000000000001,0.2745,2.9568000000000003,0.8624,3.08,3.52752,1.02886,3.6745,0.26352000000000003,0.07686000000000001,0.2745,3.2640000000000002,0.9520000000000001,3.4
2020-02-27 08:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.26496000000000003,0.07728,0.276,3.1008,0.9044000000000001,3.23,3.70176,1.07968,3.856,0.26496000000000003,0.07728,0.276,3.4368,1.0024,3.58
2020-02-27 08:30:00,3.36432,0.9812600000000001,3.5045,0.26352000000000003,0.07686000000000001,0.2745,3.1008,0.9044000000000001,3.23,3.71952,1.08486,3.8745000000000003,0.26352000000000003,0.07686000000000001,0.2745,3.456,1.008,3.6
2020-02-27 09:00:00,3.34368,0.9752400000000001,3.483,0.26208000000000004,0.07644000000000001,0.273,3.0816,0.8988,3.21,3.49728,1.02004,3.643,0.26208000000000004,0.07644000000000001,0.273,3.2352,0.9436,3.37
2020-02-27 09:30:00,3.36336,0.9809800000000001,3.5035,0.26256,0.07658000000000001,0.2735,3.1008,0.9044000000000001,3.23,3.35376,0.97818,3.4935,0.26256,0.07658000000000001,0.2735,3.0912,0.9016000000000001,3.22
2020-02-27 10:00:00,3.25776,0.95018,3.3935,0.26256,0.07658000000000001,0.2735,2.9952,0.8736,3.12,3.18096,0.92778,3.3135,0.26256,0.07658000000000001,0.2735,2.9184,0.8512000000000001,3.04
2020-02-27 10:30:00,3.2568,0.9499000000000001,3.3925,0.2616,0.0763,0.2725,2.9952,0.8736,3.12,3.1992,0.9331,3.3325,0.2616,0.0763,0.2725,2.9376,0.8568,3.06
2020-02-27 11:00:00,3.27552,0.9553600000000001,3.412,0.26112,0.07616,0.272,3.0144,0.8792000000000001,3.14,3.45792,1.00856,3.602,0.26112,0.07616,0.272,3.1968,0.9324,3.33
2020-02-27 11:30:00,3.24912,0.9476600000000001,3.3845,0.26352000000000003,0.07686000000000001,0.2745,2.9856,0.8708,3.11,3.22992,0.9420600000000001,3.3645,0.26352000000000003,0.07686000000000001,0.2745,2.9664,0.8652000000000001,3.09
2020-02-27 12:00:00,3.20976,0.9361800000000001,3.3435,0.26256,0.07658000000000001,0.2735,2.9472,0.8596,3.07,2.96016,0.86338,3.0835,0.26256,0.07658000000000001,0.2735,2.6976,0.7868,2.81
2020-02-27 12:30:00,3.15216,0.9193800000000001,3.2835,0.26256,0.07658000000000001,0.2735,2.8896,0.8428,3.01,2.86416,0.8353800000000001,2.9835000000000003,0.26256,0.07658000000000001,0.2735,2.6016,0.7588,2.71
2020-02-27 13:00:00,3.19728,0.93254,3.3305,0.25968,0.07574,0.2705,2.9376,0.8568,3.06,2.88048,0.8401400000000001,3.0005,0.25968,0.07574,0.2705,2.6208,0.7644000000000001,2.73
2020-02-27 13:30:00,3.26928,0.95354,3.4055,0.25488,0.07434,0.2655,3.0144,0.8792000000000001,3.14,3.01008,0.87794,3.1355,0.25488,0.07434,0.2655,2.7552,0.8036000000000001,2.87
2020-02-27 14:00:00,3.14736,0.9179800000000001,3.2785,0.25776000000000004,0.07518000000000001,0.2685,2.8896,0.8428,3.01,3.23376,0.9431800000000001,3.3685,0.25776000000000004,0.07518000000000001,0.2685,2.976,0.868,3.1
2020-02-27 14:30:00,3.17808,0.9269400000000001,3.3105,0.25968,0.07574,0.2705,2.9184,0.8512000000000001,3.04,3.13968,0.9157400000000001,3.2705,0.25968,0.07574,0.2705,2.88,0.84,3.0
2020-02-27 15:00:00,3.0048,0.8764000000000001,3.13,0.2592,0.0756,0.27,2.7456,0.8008000000000001,2.86,2.9568000000000003,0.8624,3.08,0.2592,0.0756,0.27,2.6976,0.7868,2.81
2020-02-27 15:30:00,2.99424,0.8733200000000001,3.119,0.25824,0.07532000000000001,0.269,2.7359999999999998,0.798,2.85,2.90784,0.8481200000000001,3.029,0.25824,0.07532000000000001,0.269,2.6496,0.7728,2.76
2020-02-27 16:00:00,3.13056,0.9130800000000001,3.261,0.26016,0.07588,0.271,2.8704,0.8372,2.99,3.13056,0.9130800000000001,3.261,0.26016,0.07588,0.271,2.8704,0.8372,2.99
2020-02-27 16:30:00,3.21696,0.9382800000000001,3.351,0.26016,0.07588,0.271,2.9568000000000003,0.8624,3.08,3.29376,0.9606800000000001,3.431,0.26016,0.07588,0.271,3.0336,0.8848,3.16
2020-02-27 17:00:00,3.41808,0.99694,3.5605,0.25968,0.07574,0.2705,3.1584,0.9212,3.29,3.58128,1.04454,3.7305,0.25968,0.07574,0.2705,3.3216,0.9688,3.46
2020-02-27 17:30:00,3.57264,1.04202,3.7215,0.26064000000000004,0.07602,0.2715,3.312,0.966,3.45,3.80304,1.10922,3.9615,0.26064000000000004,0.07602,0.2715,3.5423999999999998,1.0332,3.69
2020-02-27 18:00:00,3.65904,1.06722,3.8115,0.26064000000000004,0.07602,0.2715,3.3984,0.9912000000000001,3.54,3.96624,1.15682,4.1315,0.26064000000000004,0.07602,0.2715,3.7056,1.0808,3.86
2020-02-27 18:30:00,3.7824,1.1032,3.94,0.2592,0.0756,0.27,3.5232,1.0276,3.67,4.1088000000000005,1.1984,4.28,0.2592,0.0756,0.27,3.8496,1.1228,4.01
2020-02-27 19:00:00,3.76416,1.09788,3.9210000000000003,0.26016,0.07588,0.271,3.504,1.022,3.65,4.07136,1.18748,4.241,0.26016,0.07588,0.271,3.8112,1.1116,3.9699999999999998
2020-02-27 19:30:00,3.63072,1.05896,3.782,0.26112,0.07616,0.272,3.3696,0.9828,3.51,3.9283200000000003,1.1457600000000001,4.092,0.26112,0.07616,0.272,3.6672000000000002,1.0696,3.8200000000000003
2020-02-27 20:00:00,3.49488,1.01934,3.6405000000000003,0.25968,0.07574,0.2705,3.2352,0.9436,3.37,3.77328,1.10054,3.9305,0.25968,0.07574,0.2705,3.5136000000000003,1.0248,3.66
2020-02-27 20:30:00,3.37104,0.9832200000000001,3.5115,0.26064000000000004,0.07602,0.2715,3.1104,0.9072,3.24,3.65904,1.06722,3.8115,0.26064000000000004,0.07602,0.2715,3.3984,0.9912000000000001,3.54
2020-02-27 21:00:00,3.28512,0.9581600000000001,3.422,0.26112,0.07616,0.272,3.024,0.882,3.15,3.54432,1.03376,3.692,0.26112,0.07616,0.272,3.2832,0.9576,3.42
2020-02-27 21:30:00,3.04416,0.8878800000000001,3.171,0.26016,0.07588,0.271,2.784,0.812,2.9,3.28416,0.9578800000000001,3.421,0.26016,0.07588,0.271,3.024,0.882,3.15
2020-02-27 22:00:00,2.82384,0.82362,2.9415,0.26064000000000004,0.07602,0.2715,2.5632,0.7476,2.67,3.05424,0.8908200000000001,3.1815,0.26064000000000004,0.07602,0.2715,2.7936,0.8148000000000001,2.91
2020-02-27 22:30:00,2.54592,0.7425600000000001,2.652,0.26112,0.07616,0.272,2.2848,0.6664,2.38,2.78592,0.8125600000000001,2.902,0.26112,0.07616,0.272,2.5248,0.7364,2.63
2020-02-27 23:00:00,2.30496,0.6722800000000001,2.401,0.26016,0.07588,0.271,2.0448,0.5964,2.13,2.52576,0.7366800000000001,2.6310000000000002,0.26016,0.07588,0.271,2.2656,0.6608,2.36
2020-02-27 23:30:00,2.17104,0.63322,2.2615,0.26064000000000004,0.07602,0.2715,1.9104,0.5572,1.99,2.34384,0.68362,2.4415,0.26064000000000004,0.07602,0.2715,2.0832,0.6076,2.17
2020-02-28 00:00:00,2.04672,0.59696,2.132,0.26112,0.07616,0.272,1.7856,0.5208,1.8599999999999999,2.21952,0.64736,2.312,0.26112,0.07616,0.272,1.9584000000000001,0.5712,2.04
2020-02-28 00:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.26016,0.07588,0.271,1.7856,0.5208,1.8599999999999999,2.23776,0.65268,2.331,0.26016,0.07588,0.271,1.9776,0.5768,2.06
2020-02-28 01:00:00,2.15232,0.6277600000000001,2.242,0.26112,0.07616,0.272,1.8912,0.5516,1.97,2.35392,0.6865600000000001,2.452,0.26112,0.07616,0.272,2.0928,0.6104,2.18
2020-02-28 01:30:00,2.1907200000000002,0.6389600000000001,2.282,0.26112,0.07616,0.272,1.9296000000000002,0.5628000000000001,2.01,2.40192,0.7005600000000001,2.502,0.26112,0.07616,0.272,2.1408,0.6244000000000001,2.23
2020-02-28 02:00:00,2.14176,0.62468,2.231,0.26016,0.07588,0.271,1.8816000000000002,0.5488000000000001,1.96,2.35296,0.68628,2.451,0.26016,0.07588,0.271,2.0928,0.6104,2.18
2020-02-28 02:30:00,2.13312,0.62216,2.222,0.26112,0.07616,0.272,1.8719999999999999,0.546,1.9500000000000002,2.34432,0.68376,2.442,0.26112,0.07616,0.272,2.0832,0.6076,2.17
2020-02-28 03:00:00,2.10384,0.61362,2.1915,0.26064000000000004,0.07602,0.2715,1.8432,0.5376000000000001,1.92,2.31504,0.67522,2.4115,0.26064000000000004,0.07602,0.2715,2.0544000000000002,0.5992000000000001,2.14
2020-02-28 03:30:00,2.0832,0.6076,2.17,0.2592,0.0756,0.27,1.824,0.532,1.9,2.304,0.672,2.4,0.2592,0.0756,0.27,2.0448,0.5964,2.13
2020-02-28 04:00:00,2.04576,0.5966800000000001,2.1310000000000002,0.26016,0.07588,0.271,1.7856,0.5208,1.8599999999999999,2.25696,0.6582800000000001,2.351,0.26016,0.07588,0.271,1.9968,0.5824,2.08
2020-02-28 04:30:00,2.05632,0.5997600000000001,2.142,0.26112,0.07616,0.272,1.7952,0.5236000000000001,1.87,2.27712,0.6641600000000001,2.372,0.26112,0.07616,0.272,2.016,0.588,2.1
2020-02-28 05:00:00,2.04576,0.5966800000000001,2.1310000000000002,0.26016,0.07588,0.271,1.7856,0.5208,1.8599999999999999,2.26656,0.66108,2.3609999999999998,0.26016,0.07588,0.271,2.0064,0.5852,2.09
2020-02-28 05:30:00,2.13216,0.6218800000000001,2.221,0.26016,0.07588,0.271,1.8719999999999999,0.546,1.9500000000000002,2.37216,0.69188,2.471,0.26016,0.07588,0.271,2.112,0.616,2.2
2020-02-28 06:00:00,2.2382400000000002,0.6528200000000001,2.3315,0.26064000000000004,0.07602,0.2715,1.9776,0.5768,2.06,2.4878400000000003,0.72562,2.5915,0.26064000000000004,0.07602,0.2715,2.2272,0.6496000000000001,2.32
2020-02-28 06:30:00,2.62176,0.76468,2.731,0.26016,0.07588,0.271,2.3616,0.6888000000000001,2.46,2.96736,0.86548,3.091,0.26016,0.07588,0.271,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-28 07:00:00,2.93952,0.8573600000000001,3.062,0.26112,0.07616,0.272,2.6784,0.7812,2.79,3.34272,0.97496,3.482,0.26112,0.07616,0.272,3.0816,0.8988,3.21
2020-02-28 07:30:00,3.21696,0.9382800000000001,3.351,0.26016,0.07588,0.271,2.9568000000000003,0.8624,3.08,3.62976,1.05868,3.781,0.26016,0.07588,0.271,3.3696,0.9828,3.51
2020-02-28 08:00:00,3.40848,0.9941400000000001,3.5505,0.25968,0.07574,0.2705,3.1488,0.9184,3.2800000000000002,3.72528,1.08654,3.8805,0.25968,0.07574,0.2705,3.4656000000000002,1.0108,3.61
2020-02-28 08:30:00,3.48576,1.01668,3.6310000000000002,0.26016,0.07588,0.271,3.2256,0.9408000000000001,3.36,3.81216,1.11188,3.971,0.26016,0.07588,0.271,3.552,1.036,3.7
2020-02-28 09:00:00,3.456,1.008,3.6,0.2592,0.0756,0.27,3.1968,0.9324,3.33,3.7632,1.0976,3.92,0.2592,0.0756,0.27,3.504,1.022,3.65
2020-02-28 09:30:00,3.5712,1.0416,3.7199999999999998,0.24,0.07,0.25,3.3312,0.9716,3.47,3.8592,1.1256,4.02,0.24,0.07,0.25,3.6192,1.0556,3.77
2020-02-28 10:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-02-28 10:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-02-28 11:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-02-28 11:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-02-28 12:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-02-28 12:30:00,3.6576,1.0668,3.81,0.06720000000000001,0.0196,0.07,3.5904,1.0472,3.74,3.9455999999999998,1.1508,4.11,0.06720000000000001,0.0196,0.07,3.8784,1.1312,4.04
2020-02-28 13:00:00,3.6288,1.0584,3.7800000000000002,0.2112,0.0616,0.22,3.4176,0.9968,3.56,3.888,1.134,4.05,0.2112,0.0616,0.22,3.6768,1.0724,3.83
2020-02-28 13:30:00,3.62064,1.05602,3.7715,0.26064000000000004,0.07602,0.2715,3.36,0.98,3.5,3.8990400000000003,1.1372200000000001,4.0615,0.26064000000000004,0.07602,0.2715,3.6384,1.0612,3.79
2020-02-28 14:00:00,3.60048,1.05014,3.7505,0.25968,0.07574,0.2705,3.3407999999999998,0.9744,3.48,3.89808,1.13694,4.0605,0.25968,0.07574,0.2705,3.6384,1.0612,3.79
2020-02-28 14:30:00,3.5712,1.0416,3.7199999999999998,0.2592,0.0756,0.27,3.312,0.966,3.45,3.8208,1.1144,3.98,0.2592,0.0756,0.27,3.5616,1.0388,3.71
2020-02-28 15:00:00,3.48576,1.01668,3.6310000000000002,0.26016,0.07588,0.271,3.2256,0.9408000000000001,3.36,3.74496,1.09228,3.901,0.26016,0.07588,0.271,3.4848,1.0164,3.63
2020-02-28 15:30:00,3.45504,1.00772,3.599,0.25824,0.07532000000000001,0.269,3.1968,0.9324,3.33,3.75264,1.09452,3.909,0.25824,0.07532000000000001,0.269,3.4944,1.0192,3.64
2020-02-28 16:00:00,3.34032,0.9742600000000001,3.4795,0.25872,0.07546,0.2695,3.0816,0.8988,3.21,3.61872,1.05546,3.7695,0.25872,0.07546,0.2695,3.36,0.98,3.5
2020-02-28 16:30:00,3.41712,0.9966600000000001,3.5595,0.25872,0.07546,0.2695,3.1584,0.9212,3.29,3.66672,1.06946,3.8195,0.25872,0.07546,0.2695,3.408,0.994,3.55
2020-02-28 17:00:00,3.47232,1.01276,3.617,0.25632000000000005,0.07476000000000001,0.267,3.216,0.9380000000000001,3.35,3.76992,1.09956,3.927,0.25632000000000005,0.07476000000000001,0.267,3.5136000000000003,1.0248,3.66
2020-02-28 17:30:00,3.53184,1.03012,3.6790000000000003,0.25824,0.07532000000000001,0.269,3.2736,0.9548000000000001,3.41,3.87744,1.13092,4.039,0.25824,0.07532000000000001,0.269,3.6192,1.0556,3.77
2020-02-28 18:00:00,3.61728,1.05504,3.768,0.25728,0.07504000000000001,0.268,3.36,0.98,3.5,3.98208,1.16144,4.148,0.25728,0.07504000000000001,0.268,3.7248,1.0864,3.88
2020-02-28 18:30:00,3.6936,1.0773,3.8475,0.25680000000000003,0.07490000000000001,0.2675,3.4368,1.0024,3.58,4.0392,1.1781,4.2075,0.25680000000000003,0.07490000000000001,0.2675,3.7824,1.1032,3.94
2020-02-28 19:00:00,3.6552,1.0661,3.8075,0.25680000000000003,0.07490000000000001,0.2675,3.3984,0.9912000000000001,3.54,3.9912,1.1641,4.1575,0.25680000000000003,0.07490000000000001,0.2675,3.7344,1.0892,3.89
2020-02-28 19:30:00,3.42624,0.9993200000000001,3.569,0.25824,0.07532000000000001,0.269,3.168,0.924,3.3,3.7622400000000003,1.09732,3.919,0.25824,0.07532000000000001,0.269,3.504,1.022,3.65
2020-02-28 20:00:00,3.2376,0.9443,3.3725,0.2616,0.0763,0.2725,2.976,0.868,3.1,3.564,1.0395,3.7125,0.2616,0.0763,0.2725,3.3024,0.9632000000000001,3.44
2020-02-28 20:30:00,3.23712,0.9441600000000001,3.372,0.26112,0.07616,0.272,2.976,0.868,3.1,3.64032,1.06176,3.792,0.26112,0.07616,0.272,3.3792,0.9856,3.52
2020-02-28 21:00:00,3.10368,0.90524,3.233,0.26208000000000004,0.07644000000000001,0.273,2.8416,0.8288000000000001,2.96,3.40128,0.99204,3.543,0.26208000000000004,0.07644000000000001,0.273,3.1392,0.9156000000000001,3.27
2020-02-28 21:30:00,2.96016,0.86338,3.0835,0.26256,0.07658000000000001,0.2735,2.6976,0.7868,2.81,3.20976,0.9361800000000001,3.3435,0.26256,0.07658000000000001,0.2735,2.9472,0.8596,3.07
2020-02-28 22:00:00,2.77584,0.8096200000000001,2.8915,0.26064000000000004,0.07602,0.2715,2.5152,0.7336,2.62,2.99664,0.87402,3.1215,0.26064000000000004,0.07602,0.2715,2.7359999999999998,0.798,2.85
2020-02-28 22:30:00,2.5272,0.7371000000000001,2.6325000000000003,0.2616,0.0763,0.2725,2.2656,0.6608,2.36,2.748,0.8015,2.8625,0.2616,0.0763,0.2725,2.4864,0.7252000000000001,2.59
2020-02-28 23:00:00,2.35488,0.68684,2.453,0.26208000000000004,0.07644000000000001,0.273,2.0928,0.6104,2.18,2.55648,0.7456400000000001,2.6630000000000003,0.26208000000000004,0.07644000000000001,0.273,2.2944,0.6692,2.39
2020-02-28 23:30:00,2.16144,0.6304200000000001,2.2515,0.26064000000000004,0.07602,0.2715,1.9008,0.5544,1.98,2.36304,0.68922,2.4615,0.26064000000000004,0.07602,0.2715,2.1024,0.6132000000000001,2.19
2020-02-29 00:00:00,2.0184,0.5887,2.1025,0.2616,0.0763,0.2725,1.7568000000000001,0.5124000000000001,1.83,2.2008,0.6419,2.2925,0.2616,0.0763,0.2725,1.9392,0.5656,2.02
2020-02-29 00:30:00,1.9992,0.5831000000000001,2.0825,0.2616,0.0763,0.2725,1.7376,0.5068,1.81,2.172,0.6335000000000001,2.2625,0.2616,0.0763,0.2725,1.9104,0.5572,1.99
2020-02-29 01:00:00,2.0664,0.6027,2.1525,0.2616,0.0763,0.2725,1.8048000000000002,0.5264,1.88,2.268,0.6615,2.3625,0.2616,0.0763,0.2725,2.0064,0.5852,2.09
2020-02-29 01:30:00,2.09472,0.6109600000000001,2.182,0.26112,0.07616,0.272,1.8336000000000001,0.5348,1.9100000000000001,2.3155200000000002,0.6753600000000001,2.412,0.26112,0.07616,0.272,2.0544000000000002,0.5992000000000001,2.14
2020-02-29 02:00:00,2.0664,0.6027,2.1525,0.2616,0.0763,0.2725,1.8048000000000002,0.5264,1.88,2.2488,0.6559,2.3425000000000002,0.2616,0.0763,0.2725,1.9872,0.5796,2.07
2020-02-29 02:30:00,2.01888,0.58884,2.103,0.26208000000000004,0.07644000000000001,0.273,1.7568000000000001,0.5124000000000001,1.83,2.17248,0.6336400000000001,2.263,0.26208000000000004,0.07644000000000001,0.273,1.9104,0.5572,1.99
2020-02-29 03:00:00,1.95984,0.57162,2.0415,0.26064000000000004,0.07602,0.2715,1.6992,0.49560000000000004,1.77,2.13264,0.62202,2.2215,0.26064000000000004,0.07602,0.2715,1.8719999999999999,0.546,1.9500000000000002
2020-02-29 03:30:00,1.90368,0.5552400000000001,1.983,0.26208000000000004,0.07644000000000001,0.273,1.6416,0.4788,1.71,2.06688,0.60284,2.153,0.26208000000000004,0.07644000000000001,0.273,1.8048000000000002,0.5264,1.88
2020-02-29 04:00:00,1.87488,0.54684,1.953,0.26208000000000004,0.07644000000000001,0.273,1.6128,0.47040000000000004,1.6800000000000002,2.00928,0.58604,2.093,0.26208000000000004,0.07644000000000001,0.273,1.7472,0.5096,1.82
2020-02-29 04:30:00,1.87344,0.54642,1.9515,0.26064000000000004,0.07602,0.2715,1.6128,0.47040000000000004,1.6800000000000002,1.96944,0.57442,2.0515,0.26064000000000004,0.07602,0.2715,1.7088,0.4984,1.78
2020-02-29 05:00:00,1.83696,0.53578,1.9135,0.26256,0.07658000000000001,0.2735,1.5744,0.4592,1.6400000000000001,2.00016,0.58338,2.0835,0.26256,0.07658000000000001,0.2735,1.7376,0.5068,1.81
2020-02-29 05:30:00,1.88448,0.54964,1.963,0.26208000000000004,0.07644000000000001,0.273,1.6224,0.4732,1.69,2.00928,0.58604,2.093,0.26208000000000004,0.07644000000000001,0.273,1.7472,0.5096,1.82
2020-02-29 06:00:00,1.9608,0.5719000000000001,2.0425,0.2616,0.0763,0.2725,1.6992,0.49560000000000004,1.77,2.1048,0.6139,2.1925,0.2616,0.0763,0.2725,1.8432,0.5376000000000001,1.92
2020-02-29 06:30:00,2.14416,0.62538,2.2335,0.26256,0.07658000000000001,0.2735,1.8816000000000002,0.5488000000000001,1.96,2.35536,0.68698,2.4535,0.26256,0.07658000000000001,0.2735,2.0928,0.6104,2.18
2020-02-29 07:00:00,2.29872,0.6704600000000001,2.3945,0.26352000000000003,0.07686000000000001,0.2745,2.0352,0.5936,2.12,2.4523200000000003,0.71526,2.5545,0.26352000000000003,0.07686000000000001,0.2745,2.1888,0.6384000000000001,2.2800000000000002
2020-02-29 07:30:00,2.48976,0.72618,2.5935,0.26256,0.07658000000000001,0.2735,2.2272,0.6496000000000001,2.32,2.7969600000000003,0.8157800000000001,2.9135,0.26256,0.07658000000000001,0.2735,2.5343999999999998,0.7392000000000001,2.64
2020-02-29 08:00:00,2.66352,0.7768600000000001,2.7745,0.26352000000000003,0.07686000000000001,0.2745,2.4,0.7000000000000001,2.5,3.06672,0.89446,3.1945,0.26352000000000003,0.07686000000000001,0.2745,2.8032,0.8176,2.92
2020-02-29 08:30:00,2.78832,0.8132600000000001,2.9045,0.26352000000000003,0.07686000000000001,0.2745,2.5248,0.7364,2.63,3.17232,0.9252600000000001,3.3045,0.26352000000000003,0.07686000000000001,0.2745,2.9088000000000003,0.8484,3.03
2020-02-29 09:00:00,2.92176,0.85218,3.0435,0.26256,0.07658000000000001,0.2735,2.6592000000000002,0.7756000000000001,2.77,3.28656,0.9585800000000001,3.4235,0.26256,0.07658000000000001,0.2735,3.024,0.882,3.15
2020-02-29 09:30:00,3.04704,0.8887200000000001,3.174,0.26304,0.07672000000000001,0.274,2.784,0.812,2.9,3.43104,1.00072,3.574,0.26304,0.07672000000000001,0.274,3.168,0.924,3.3
2020-02-29 10:00:00,3.01776,0.8801800000000001,3.1435,0.26256,0.07658000000000001,0.2735,2.7552,0.8036000000000001,2.87,3.34416,0.97538,3.4835000000000003,0.26256,0.07658000000000001,0.2735,3.0816,0.8988,3.21
2020-02-29 10:30:00,2.94144,0.85792,3.064,0.26304,0.07672000000000001,0.274,2.6784,0.7812,2.79,3.19104,0.9307200000000001,3.324,0.26304,0.07672000000000001,0.274,2.928,0.854,3.05
2020-02-29 11:00:00,2.9304,0.8547,3.0525,0.2616,0.0763,0.2725,2.6688,0.7784000000000001,2.7800000000000002,3.1512000000000002,0.9191,3.2825,0.2616,0.0763,0.2725,2.8896,0.8428,3.01
2020-02-29 11:30:00,2.94144,0.85792,3.064,0.26304,0.07672000000000001,0.274,2.6784,0.7812,2.79,3.16224,0.92232,3.294,0.26304,0.07672000000000001,0.274,2.8992,0.8456,3.02
2020-02-29 12:00:00,2.75904,0.8047200000000001,2.874,0.26304,0.07672000000000001,0.274,2.496,0.728,2.6,2.80704,0.8187200000000001,2.924,0.26304,0.07672000000000001,0.274,2.544,0.742,2.65
2020-02-29 12:30:00,2.84496,0.8297800000000001,2.9635,0.26256,0.07658000000000001,0.2735,2.5824,0.7532,2.69,2.83536,0.82698,2.9535,0.26256,0.07658000000000001,0.2735,2.5728,0.7504000000000001,2.68
2020-02-29 13:00:00,2.81712,0.8216600000000001,2.9345,0.26352000000000003,0.07686000000000001,0.2745,2.5536,0.7448,2.66,2.66352,0.7768600000000001,2.7745,0.26352000000000003,0.07686000000000001,0.2745,2.4,0.7000000000000001,2.5
2020-02-29 13:30:00,2.89344,0.8439200000000001,3.014,0.26304,0.07672000000000001,0.274,2.6304,0.7672,2.74,2.98944,0.87192,3.114,0.26304,0.07672000000000001,0.274,2.7264,0.7952,2.84
2020-02-29 14:00:00,2.89344,0.8439200000000001,3.014,0.26304,0.07672000000000001,0.274,2.6304,0.7672,2.74,3.11424,0.9083200000000001,3.2439999999999998,0.26304,0.07672000000000001,0.274,2.8512,0.8316,2.9699999999999998
2020-02-29 14:30:00,2.7782400000000003,0.81032,2.894,0.26304,0.07672000000000001,0.274,2.5152,0.7336,2.62,2.84544,0.8299200000000001,2.964,0.26304,0.07672000000000001,0.274,2.5824,0.7532,2.69
2020-02-29 15:00:00,2.808,0.8190000000000001,2.925,0.264,0.077,0.275,2.544,0.742,2.65,2.9712,0.8666,3.095,0.264,0.077,0.275,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-29 15:30:00,2.72016,0.7933800000000001,2.8335,0.26256,0.07658000000000001,0.2735,2.4576000000000002,0.7168,2.56,2.69136,0.78498,2.8035,0.26256,0.07658000000000001,0.2735,2.4288,0.7084,2.5300000000000002
2020-02-29 16:00:00,2.72112,0.79366,2.8345000000000002,0.26352000000000003,0.07686000000000001,0.2745,2.4576000000000002,0.7168,2.56,2.75952,0.80486,2.8745000000000003,0.26352000000000003,0.07686000000000001,0.2745,2.496,0.728,2.6
2020-02-29 16:30:00,2.89344,0.8439200000000001,3.014,0.26304,0.07672000000000001,0.274,2.6304,0.7672,2.74,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.26304,0.07672000000000001,0.274,2.8704,0.8372,2.99
2020-02-29 17:00:00,3.07584,0.89712,3.204,0.26304,0.07672000000000001,0.274,2.8128,0.8204,2.93,3.41184,0.9951200000000001,3.5540000000000003,0.26304,0.07672000000000001,0.274,3.1488,0.9184,3.2800000000000002
2020-02-29 17:30:00,3.29616,0.9613800000000001,3.4335,0.26256,0.07658000000000001,0.2735,3.0336,0.8848,3.16,3.63216,1.05938,3.7835,0.26256,0.07658000000000001,0.2735,3.3696,0.9828,3.51
2020-02-29 18:00:00,3.44112,1.00366,3.5845000000000002,0.26352000000000003,0.07686000000000001,0.2745,3.1776,0.9268000000000001,3.31,3.73872,1.09046,3.8945,0.26352000000000003,0.07686000000000001,0.2745,3.4752,1.0136,3.62
2020-02-29 18:30:00,3.52656,1.02858,3.6734999999999998,0.26256,0.07658000000000001,0.2735,3.2640000000000002,0.9520000000000001,3.4,3.8049600000000003,1.10978,3.9635,0.26256,0.07658000000000001,0.2735,3.5423999999999998,1.0332,3.69
2020-02-29 19:00:00,3.52656,1.02858,3.6734999999999998,0.26256,0.07658000000000001,0.2735,3.2640000000000002,0.9520000000000001,3.4,3.78576,1.10418,3.9435000000000002,0.26256,0.07658000000000001,0.2735,3.5232,1.0276,3.67
2020-02-29 19:30:00,3.40224,0.9923200000000001,3.544,0.26304,0.07672000000000001,0.274,3.1392,0.9156000000000001,3.27,3.69984,1.07912,3.854,0.26304,0.07672000000000001,0.274,3.4368,1.0024,3.58
