Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-29 20:00:00,3.30672,0.9644600000000001,3.4445,0.26352000000000003,0.07686000000000001,0.2745,3.0432,0.8876000000000001,3.17,3.67152,1.07086,3.8245,0.26352000000000003,0.07686000000000001,0.2745,3.408,0.994,3.55
2020-02-29 20:30:00,3.06576,0.8941800000000001,3.1935000000000002,0.26256,0.07658000000000001,0.2735,2.8032,0.8176,2.92,3.32496,0.9697800000000001,3.4635,0.26256,0.07658000000000001,0.2735,3.0624,0.8932,3.19
2020-02-29 21:00:00,2.9616,0.8638,3.085,0.264,0.077,0.275,2.6976,0.7868,2.81,3.1728,0.9254,3.305,0.264,0.077,0.275,2.9088000000000003,0.8484,3.03
2020-02-29 21:30:00,2.81664,0.82152,2.934,0.26304,0.07672000000000001,0.274,2.5536,0.7448,2.66,3.02784,0.8831200000000001,3.154,0.26304,0.07672000000000001,0.274,2.7648,0.8064,2.88
2020-02-29 22:00:00,2.6716800000000003,0.77924,2.783,0.26208000000000004,0.07644000000000001,0.273,2.4096,0.7028,2.51,2.86368,0.8352400000000001,2.983,0.26208000000000004,0.07644000000000001,0.273,2.6016,0.7588,2.71
2020-02-29 22:30:00,2.52816,0.73738,2.6335,0.26256,0.07658000000000001,0.2735,2.2656,0.6608,2.36,2.7009600000000002,0.78778,2.8135,0.26256,0.07658000000000001,0.2735,2.4384,0.7112,2.54
2020-02-29 23:00:00,2.33664,0.68152,2.434,0.26304,0.07672000000000001,0.274,2.0736,0.6048,2.16,2.50944,0.73192,2.614,0.26304,0.07672000000000001,0.274,2.2464,0.6552,2.34
2020-02-29 23:30:00,2.1816,0.6363,2.2725,0.2616,0.0763,0.2725,1.92,0.56,2.0,2.3352,0.6811,2.4325,0.2616,0.0763,0.2725,2.0736,0.6048,2.16
2020-03-01 00:00:00,2.02944,0.59192,2.114,0.26304,0.07672000000000001,0.274,1.7664,0.5152,1.8399999999999999,2.17344,0.63392,2.2640000000000002,0.26304,0.07672000000000001,0.274,1.9104,0.5572,1.99
2020-03-01 00:30:00,2.17296,0.63378,2.2635,0.26256,0.07658000000000001,0.2735,1.9104,0.5572,1.99,2.33616,0.6813800000000001,2.4335,0.26256,0.07658000000000001,0.2735,2.0736,0.6048,2.16
2020-03-01 01:00:00,2.30736,0.67298,2.4035,0.26256,0.07658000000000001,0.2735,2.0448,0.5964,2.13,2.50896,0.7317800000000001,2.6135,0.26256,0.07658000000000001,0.2735,2.2464,0.6552,2.34
2020-03-01 01:30:00,2.29728,0.6700400000000001,2.393,0.26208000000000004,0.07644000000000001,0.273,2.0352,0.5936,2.12,2.5180800000000003,0.7344400000000001,2.623,0.26208000000000004,0.07644000000000001,0.273,2.2560000000000002,0.658,2.35
2020-03-01 02:00:00,2.24064,0.6535200000000001,2.334,0.26304,0.07672000000000001,0.274,1.9776,0.5768,2.06,2.46144,0.7179200000000001,2.564,0.26304,0.07672000000000001,0.274,2.1984,0.6412,2.29
2020-03-01 02:30:00,2.19216,0.6393800000000001,2.2835,0.26256,0.07658000000000001,0.2735,1.9296000000000002,0.5628000000000001,2.01,2.41296,0.7037800000000001,2.5135,0.26256,0.07658000000000001,0.2735,2.1504,0.6272,2.24
2020-03-01 03:00:00,2.16288,0.6308400000000001,2.253,0.26208000000000004,0.07644000000000001,0.273,1.9008,0.5544,1.98,2.38368,0.6952400000000001,2.483,0.26208000000000004,0.07644000000000001,0.273,2.1216,0.6188,2.21
2020-03-01 03:30:00,2.10576,0.6141800000000001,2.1935000000000002,0.26256,0.07658000000000001,0.2735,1.8432,0.5376000000000001,1.92,2.31696,0.67578,2.4135,0.26256,0.07658000000000001,0.2735,2.0544000000000002,0.5992000000000001,2.14
2020-03-01 04:00:00,2.07744,0.60592,2.164,0.26304,0.07672000000000001,0.274,1.8144,0.5292,1.8900000000000001,2.26944,0.6619200000000001,2.364,0.26304,0.07672000000000001,0.274,2.0064,0.5852,2.09
2020-03-01 04:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.26208000000000004,0.07644000000000001,0.273,1.6512,0.48160000000000003,1.72,2.05728,0.60004,2.143,0.26208000000000004,0.07644000000000001,0.273,1.7952,0.5236000000000001,1.87
2020-03-01 05:00:00,1.9051200000000001,0.55566,1.9845000000000002,0.26352000000000003,0.07686000000000001,0.2745,1.6416,0.4788,1.71,2.06832,0.60326,2.1545,0.26352000000000003,0.07686000000000001,0.2745,1.8048000000000002,0.5264,1.88
2020-03-01 05:30:00,1.9238400000000002,0.5611200000000001,2.004,0.26304,0.07672000000000001,0.274,1.6608,0.4844,1.73,2.08704,0.60872,2.174,0.26304,0.07672000000000001,0.274,1.824,0.532,1.9
2020-03-01 06:00:00,1.99056,0.5805800000000001,2.0735,0.26256,0.07658000000000001,0.2735,1.728,0.504,1.8,2.15376,0.6281800000000001,2.2435,0.26256,0.07658000000000001,0.2735,1.8912,0.5516,1.97
2020-03-01 06:30:00,2.07744,0.60592,2.164,0.26304,0.07672000000000001,0.274,1.8144,0.5292,1.8900000000000001,2.25984,0.65912,2.354,0.26304,0.07672000000000001,0.274,1.9968,0.5824,2.08
2020-03-01 07:00:00,2.23152,0.6508600000000001,2.3245,0.26352000000000003,0.07686000000000001,0.2745,1.968,0.5740000000000001,2.05,2.46192,0.71806,2.5645,0.26352000000000003,0.07686000000000001,0.2745,2.1984,0.6412,2.29
2020-03-01 07:30:00,2.38464,0.69552,2.484,0.26304,0.07672000000000001,0.274,2.1216,0.6188,2.21,2.61504,0.7627200000000001,2.724,0.26304,0.07672000000000001,0.274,2.352,0.686,2.45
2020-03-01 08:00:00,2.47056,0.7205800000000001,2.5735,0.26256,0.07658000000000001,0.2735,2.208,0.644,2.3,2.63376,0.7681800000000001,2.7435,0.26256,0.07658000000000001,0.2735,2.3712,0.6916,2.47
2020-03-01 08:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.26304,0.07672000000000001,0.274,2.3712,0.6916,2.47,2.74944,0.8019200000000001,2.864,0.26304,0.07672000000000001,0.274,2.4864,0.7252000000000001,2.59
2020-03-01 09:00:00,2.79744,0.8159200000000001,2.914,0.26304,0.07672000000000001,0.274,2.5343999999999998,0.7392000000000001,2.64,2.85504,0.83272,2.974,0.26304,0.07672000000000001,0.274,2.592,0.756,2.7
2020-03-01 09:30:00,2.81568,0.8212400000000001,2.933,0.26208000000000004,0.07644000000000001,0.273,2.5536,0.7448,2.66,2.81568,0.8212400000000001,2.933,0.26208000000000004,0.07644000000000001,0.273,2.5536,0.7448,2.66
2020-03-01 10:00:00,2.87376,0.83818,2.9935,0.26256,0.07658000000000001,0.2735,2.6112,0.7616,2.7199999999999998,2.80656,0.8185800000000001,2.9235,0.26256,0.07658000000000001,0.2735,2.544,0.742,2.65
2020-03-01 10:30:00,2.86464,0.83552,2.984,0.26304,0.07672000000000001,0.274,2.6016,0.7588,2.71,2.7302400000000002,0.79632,2.844,0.26304,0.07672000000000001,0.274,2.4672,0.7196,2.5700000000000003
2020-03-01 11:00:00,2.7672,0.8071,2.8825000000000003,0.2616,0.0763,0.2725,2.5056000000000003,0.7308,2.61,2.6424000000000003,0.7707,2.7525,0.2616,0.0763,0.2725,2.3808,0.6944,2.48
2020-03-01 11:30:00,2.75952,0.80486,2.8745000000000003,0.26352000000000003,0.07686000000000001,0.2745,2.496,0.728,2.6,2.72112,0.79366,2.8345000000000002,0.26352000000000003,0.07686000000000001,0.2745,2.4576000000000002,0.7168,2.56
2020-03-01 12:00:00,2.61456,0.76258,2.7235,0.26256,0.07658000000000001,0.2735,2.352,0.686,2.45,2.50896,0.7317800000000001,2.6135,0.26256,0.07658000000000001,0.2735,2.2464,0.6552,2.34
2020-03-01 12:30:00,2.83584,0.8271200000000001,2.954,0.26304,0.07672000000000001,0.274,2.5728,0.7504000000000001,2.68,2.72064,0.7935200000000001,2.834,0.26304,0.07672000000000001,0.274,2.4576000000000002,0.7168,2.56
2020-03-01 13:00:00,2.78736,0.81298,2.9035,0.26256,0.07658000000000001,0.2735,2.5248,0.7364,2.63,2.40336,0.70098,2.5035,0.26256,0.07658000000000001,0.2735,2.1408,0.6244000000000001,2.23
2020-03-01 13:30:00,2.81664,0.82152,2.934,0.26304,0.07672000000000001,0.274,2.5536,0.7448,2.66,2.44224,0.7123200000000001,2.544,0.26304,0.07672000000000001,0.274,2.1792,0.6356,2.27
2020-03-01 14:00:00,2.79744,0.8159200000000001,2.914,0.26304,0.07672000000000001,0.274,2.5343999999999998,0.7392000000000001,2.64,2.59584,0.75712,2.7039999999999997,0.26304,0.07672000000000001,0.274,2.3328,0.6804,2.43
2020-03-01 14:30:00,2.7096,0.7903,2.8225,0.2616,0.0763,0.2725,2.448,0.714,2.55,2.7672,0.8071,2.8825000000000003,0.2616,0.0763,0.2725,2.5056000000000003,0.7308,2.61
2020-03-01 15:00:00,2.79744,0.8159200000000001,2.914,0.26304,0.07672000000000001,0.274,2.5343999999999998,0.7392000000000001,2.64,2.75904,0.8047200000000001,2.874,0.26304,0.07672000000000001,0.274,2.496,0.728,2.6
2020-03-01 15:30:00,2.79792,0.8160600000000001,2.9145000000000003,0.26352000000000003,0.07686000000000001,0.2745,2.5343999999999998,0.7392000000000001,2.64,2.74032,0.7992600000000001,2.8545,0.26352000000000003,0.07686000000000001,0.2745,2.4768,0.7224,2.58
2020-03-01 16:00:00,2.844,0.8295,2.9625,0.2616,0.0763,0.2725,2.5824,0.7532,2.69,2.7960000000000003,0.8155,2.9125,0.2616,0.0763,0.2725,2.5343999999999998,0.7392000000000001,2.64
2020-03-01 16:30:00,2.90304,0.84672,3.024,0.26304,0.07672000000000001,0.274,2.64,0.77,2.75,3.05664,0.8915200000000001,3.184,0.26304,0.07672000000000001,0.274,2.7936,0.8148000000000001,2.91
2020-03-01 17:00:00,3.09456,0.90258,3.2235,0.26256,0.07658000000000001,0.2735,2.832,0.8260000000000001,2.95,3.29616,0.9613800000000001,3.4335,0.26256,0.07658000000000001,0.2735,3.0336,0.8848,3.16
2020-03-01 17:30:00,3.21936,0.93898,3.3535,0.26256,0.07658000000000001,0.2735,2.9568000000000003,0.8624,3.08,3.47856,1.01458,3.6235,0.26256,0.07658000000000001,0.2735,3.216,0.9380000000000001,3.35
2020-03-01 18:00:00,3.31488,0.96684,3.453,0.26208000000000004,0.07644000000000001,0.273,3.0528,0.8904000000000001,3.18,3.62208,1.05644,3.773,0.26208000000000004,0.07644000000000001,0.273,3.36,0.98,3.5
2020-03-01 18:30:00,3.48864,1.01752,3.634,0.26304,0.07672000000000001,0.274,3.2256,0.9408000000000001,3.36,3.79584,1.10712,3.954,0.26304,0.07672000000000001,0.274,3.5328,1.0304,3.68
2020-03-01 19:00:00,3.42096,0.9977800000000001,3.5635,0.26256,0.07658000000000001,0.2735,3.1584,0.9212,3.29,3.72816,1.08738,3.8835,0.26256,0.07658000000000001,0.2735,3.4656000000000002,1.0108,3.61
2020-03-01 19:30:00,3.27648,0.95564,3.4130000000000003,0.26208000000000004,0.07644000000000001,0.273,3.0144,0.8792000000000001,3.14,3.57408,1.04244,3.723,0.26208000000000004,0.07644000000000001,0.273,3.312,0.966,3.45
2020-03-01 20:00:00,3.10416,0.9053800000000001,3.2335,0.26256,0.07658000000000001,0.2735,2.8416,0.8288000000000001,2.96,3.38256,0.9865800000000001,3.5235000000000003,0.26256,0.07658000000000001,0.2735,3.12,0.91,3.25
2020-03-01 20:30:00,3.02832,0.88326,3.1545,0.26352000000000003,0.07686000000000001,0.2745,2.7648,0.8064,2.88,3.31632,0.9672600000000001,3.4545,0.26352000000000003,0.07686000000000001,0.2745,3.0528,0.8904000000000001,3.18
2020-03-01 21:00:00,2.97888,0.8688400000000001,3.103,0.26208000000000004,0.07644000000000001,0.273,2.7168,0.7924,2.83,3.14208,0.91644,3.273,0.26208000000000004,0.07644000000000001,0.273,2.88,0.84,3.0
2020-03-01 21:30:00,2.8464,0.8302,2.965,0.264,0.077,0.275,2.5824,0.7532,2.69,3.0288,0.8834000000000001,3.155,0.264,0.077,0.275,2.7648,0.8064,2.88
2020-03-01 22:00:00,2.59632,0.75726,2.7045,0.26352000000000003,0.07686000000000001,0.2745,2.3328,0.6804,2.43,2.82672,0.8244600000000001,2.9445,0.26352000000000003,0.07686000000000001,0.2745,2.5632,0.7476,2.67
2020-03-01 22:30:00,2.38512,0.6956600000000001,2.4845,0.26352000000000003,0.07686000000000001,0.2745,2.1216,0.6188,2.21,2.6059200000000002,0.7600600000000001,2.7145,0.26352000000000003,0.07686000000000001,0.2745,2.3424,0.6832,2.44
2020-03-01 23:00:00,2.22192,0.6480600000000001,2.3145,0.26352000000000003,0.07686000000000001,0.2745,1.9584000000000001,0.5712,2.04,2.43312,0.7096600000000001,2.5345,0.26352000000000003,0.07686000000000001,0.2745,2.1696,0.6328,2.26
2020-03-01 23:30:00,2.0496,0.5978,2.135,0.264,0.077,0.275,1.7856,0.5208,1.8599999999999999,2.232,0.651,2.325,0.264,0.077,0.275,1.968,0.5740000000000001,2.05
2020-03-02 00:00:00,1.9536,0.5698,2.035,0.264,0.077,0.275,1.6896,0.4928,1.76,2.1168,0.6174000000000001,2.205,0.264,0.077,0.275,1.8528,0.5404,1.9300000000000002
2020-03-02 00:30:00,1.93392,0.56406,2.0145,0.26352000000000003,0.07686000000000001,0.2745,1.6703999999999999,0.4872,1.74,2.11632,0.61726,2.2045,0.26352000000000003,0.07686000000000001,0.2745,1.8528,0.5404,1.9300000000000002
2020-03-02 01:00:00,2.03088,0.5923400000000001,2.1155,0.26448000000000005,0.07714,0.2755,1.7664,0.5152,1.8399999999999999,2.23248,0.65114,2.3255,0.26448000000000005,0.07714,0.2755,1.968,0.5740000000000001,2.05
2020-03-02 01:30:00,2.08848,0.60914,2.1755,0.26448000000000005,0.07714,0.2755,1.824,0.532,1.9,2.29008,0.6679400000000001,2.3855,0.26448000000000005,0.07714,0.2755,2.0256,0.5908,2.11
2020-03-02 02:00:00,2.03952,0.59486,2.1245,0.26352000000000003,0.07686000000000001,0.2745,1.776,0.518,1.85,2.26032,0.6592600000000001,2.3545,0.26352000000000003,0.07686000000000001,0.2745,1.9968,0.5824,2.08
2020-03-02 02:30:00,2.03088,0.5923400000000001,2.1155,0.26448000000000005,0.07714,0.2755,1.7664,0.5152,1.8399999999999999,2.25168,0.6567400000000001,2.3455,0.26448000000000005,0.07714,0.2755,1.9872,0.5796,2.07
2020-03-02 03:00:00,1.97376,0.5756800000000001,2.056,0.26496000000000003,0.07728,0.276,1.7088,0.4984,1.78,2.19456,0.6400800000000001,2.286,0.26496000000000003,0.07728,0.276,1.9296000000000002,0.5628000000000001,2.01
2020-03-02 03:30:00,1.96272,0.5724600000000001,2.0445,0.26352000000000003,0.07686000000000001,0.2745,1.6992,0.49560000000000004,1.77,2.18352,0.6368600000000001,2.2745,0.26352000000000003,0.07686000000000001,0.2745,1.92,0.56,2.0
2020-03-02 04:00:00,1.95456,0.57008,2.036,0.26496000000000003,0.07728,0.276,1.6896,0.4928,1.76,2.16576,0.63168,2.2560000000000002,0.26496000000000003,0.07728,0.276,1.9008,0.5544,1.98
2020-03-02 04:30:00,1.9828800000000002,0.5783400000000001,2.0655,0.26448000000000005,0.07714,0.2755,1.7184,0.5012,1.79,2.18448,0.63714,2.2755,0.26448000000000005,0.07714,0.2755,1.92,0.56,2.0
2020-03-02 05:00:00,1.99248,0.5811400000000001,2.0755,0.26448000000000005,0.07714,0.2755,1.728,0.504,1.8,2.21328,0.64554,2.3055,0.26448000000000005,0.07714,0.2755,1.9488,0.5684,2.03
2020-03-02 05:30:00,2.08848,0.60914,2.1755,0.26448000000000005,0.07714,0.2755,1.824,0.532,1.9,2.32848,0.6791400000000001,2.4255,0.26448000000000005,0.07714,0.2755,2.064,0.602,2.15
2020-03-02 06:00:00,2.18544,0.6374200000000001,2.2765,0.26544,0.07742,0.2765,1.92,0.56,2.0,2.42544,0.70742,2.5265,0.26544,0.07742,0.2765,2.16,0.63,2.25
2020-03-02 06:30:00,2.5881600000000002,0.7548800000000001,2.696,0.26496000000000003,0.07728,0.276,2.3232,0.6776,2.42,2.93376,0.8556800000000001,3.056,0.26496000000000003,0.07728,0.276,2.6688,0.7784000000000001,2.7800000000000002
2020-03-02 07:00:00,2.856,0.833,2.975,0.264,0.077,0.275,2.592,0.756,2.7,3.2208,0.9394,3.355,0.264,0.077,0.275,2.9568000000000003,0.8624,3.08
2020-03-02 07:30:00,3.17424,0.9258200000000001,3.3064999999999998,0.26544,0.07742,0.2765,2.9088000000000003,0.8484,3.03,3.61584,1.05462,3.7665,0.26544,0.07742,0.2765,3.3504,0.9772000000000001,3.49
2020-03-02 08:00:00,3.24048,0.9451400000000001,3.3755,0.26448000000000005,0.07714,0.2755,2.976,0.868,3.1,3.68208,1.07394,3.8355,0.26448000000000005,0.07714,0.2755,3.4176,0.9968,3.56
2020-03-02 08:30:00,3.3552,0.9786,3.495,0.264,0.077,0.275,3.0912,0.9016000000000001,3.22,3.7776,1.1018,3.935,0.264,0.077,0.275,3.5136000000000003,1.0248,3.66
2020-03-02 09:00:00,3.336,0.973,3.475,0.264,0.077,0.275,3.072,0.896,3.2,3.6144,1.0542,3.765,0.264,0.077,0.275,3.3504,0.9772000000000001,3.49
2020-03-02 09:30:00,3.31776,0.9676800000000001,3.456,0.25536000000000003,0.07448,0.266,3.0624,0.8932,3.19,3.50976,1.02368,3.656,0.25536000000000003,0.07448,0.266,3.2544,0.9492,3.39
2020-03-02 10:00:00,3.22896,0.9417800000000001,3.3635,0.25296,0.07378000000000001,0.2635,2.976,0.868,3.1,3.41136,0.9949800000000001,3.5535,0.25296,0.07378000000000001,0.2635,3.1584,0.9212,3.29
2020-03-02 10:30:00,3.17376,0.9256800000000001,3.306,0.25536000000000003,0.07448,0.266,2.9184,0.8512000000000001,3.04,3.27936,0.9564800000000001,3.416,0.25536000000000003,0.07448,0.266,3.024,0.882,3.15
2020-03-02 11:00:00,3.14544,0.9174200000000001,3.2765,0.25584,0.07462,0.2665,2.8896,0.8428,3.01,3.17424,0.9258200000000001,3.3064999999999998,0.25584,0.07462,0.2665,2.9184,0.8512000000000001,3.04
2020-03-02 11:30:00,3.1176,0.9093,3.2475,0.25680000000000003,0.07490000000000001,0.2675,2.8608000000000002,0.8344,2.98,3.2616,0.9513,3.3975,0.25680000000000003,0.07490000000000001,0.2675,3.0048,0.8764000000000001,3.13
2020-03-02 12:00:00,3.2928,0.9604,3.43,0.2592,0.0756,0.27,3.0336,0.8848,3.16,3.2256,0.9408000000000001,3.36,0.2592,0.0756,0.27,2.9664,0.8652000000000001,3.09
2020-03-02 12:30:00,3.16752,0.9238600000000001,3.2995,0.25872,0.07546,0.2695,2.9088000000000003,0.8484,3.03,3.18672,0.9294600000000001,3.3195,0.25872,0.07546,0.2695,2.928,0.854,3.05
2020-03-02 13:00:00,3.05232,0.89026,3.1795,0.25872,0.07546,0.2695,2.7936,0.8148000000000001,2.91,2.8795200000000003,0.83986,2.9995000000000003,0.25872,0.07546,0.2695,2.6208,0.7644000000000001,2.73
2020-03-02 13:30:00,3.23472,0.9434600000000001,3.3695,0.25872,0.07546,0.2695,2.976,0.868,3.1,3.09072,0.90146,3.2195,0.25872,0.07546,0.2695,2.832,0.8260000000000001,2.95
2020-03-02 14:00:00,3.03456,0.8850800000000001,3.161,0.26016,0.07588,0.271,2.7744,0.8092,2.89,3.06336,0.89348,3.191,0.26016,0.07588,0.271,2.8032,0.8176,2.92
2020-03-02 14:30:00,2.89776,0.84518,3.0185,0.25776000000000004,0.07518000000000001,0.2685,2.64,0.77,2.75,2.78256,0.8115800000000001,2.8985000000000003,0.25776000000000004,0.07518000000000001,0.2685,2.5248,0.7364,2.63
2020-03-02 15:00:00,2.93856,0.8570800000000001,3.061,0.26016,0.07588,0.271,2.6784,0.7812,2.79,3.01536,0.87948,3.141,0.26016,0.07588,0.271,2.7552,0.8036000000000001,2.87
2020-03-02 15:30:00,2.9184,0.8512000000000001,3.04,0.2592,0.0756,0.27,2.6592000000000002,0.7756000000000001,2.77,3.0048,0.8764000000000001,3.13,0.2592,0.0756,0.27,2.7456,0.8008000000000001,2.86
2020-03-02 16:00:00,3.0912,0.9016000000000001,3.22,0.2592,0.0756,0.27,2.832,0.8260000000000001,2.95,3.0432,0.8876000000000001,3.17,0.2592,0.0756,0.27,2.784,0.812,2.9
2020-03-02 16:30:00,3.16896,0.9242800000000001,3.301,0.26016,0.07588,0.271,2.9088000000000003,0.8484,3.03,3.26496,0.9522800000000001,3.401,0.26016,0.07588,0.271,3.0048,0.8764000000000001,3.13
2020-03-02 17:00:00,3.34176,0.9746800000000001,3.481,0.26016,0.07588,0.271,3.0816,0.8988,3.21,3.55296,1.03628,3.701,0.26016,0.07588,0.271,3.2928,0.9604,3.43
2020-03-02 17:30:00,3.46656,1.01108,3.6109999999999998,0.26016,0.07588,0.271,3.2064,0.9352,3.34,3.78336,1.10348,3.941,0.26016,0.07588,0.271,3.5232,1.0276,3.67
2020-03-02 18:00:00,3.61008,1.05294,3.7605,0.25968,0.07574,0.2705,3.3504,0.9772000000000001,3.49,3.9460800000000003,1.15094,4.1105,0.25968,0.07574,0.2705,3.6864,1.0752,3.84
2020-03-02 18:30:00,3.7752,1.1011,3.9325,0.2616,0.0763,0.2725,3.5136000000000003,1.0248,3.66,4.14,1.2075,4.3125,0.2616,0.0763,0.2725,3.8784,1.1312,4.04
2020-03-02 19:00:00,3.80208,1.10894,3.9605,0.25968,0.07574,0.2705,3.5423999999999998,1.0332,3.69,4.14768,1.20974,4.3205,0.25968,0.07574,0.2705,3.888,1.134,4.05
2020-03-02 19:30:00,3.70224,1.07982,3.8565,0.26544,0.07742,0.2765,3.4368,1.0024,3.58,4.05744,1.18342,4.2265,0.26544,0.07742,0.2765,3.792,1.106,3.95
2020-03-02 20:00:00,3.444,1.0045,3.5875,0.2664,0.0777,0.2775,3.1776,0.9268000000000001,3.31,3.7800000000000002,1.1025,3.9375,0.2664,0.0777,0.2775,3.5136000000000003,1.0248,3.66
2020-03-02 20:30:00,3.35712,0.97916,3.497,0.26592000000000005,0.07756,0.277,3.0912,0.9016000000000001,3.22,3.66432,1.06876,3.817,0.26592000000000005,0.07756,0.277,3.3984,0.9912000000000001,3.54
2020-03-02 21:00:00,3.1752,0.9261,3.3075,0.2664,0.0777,0.2775,2.9088000000000003,0.8484,3.03,3.4728,1.0129,3.6175,0.2664,0.0777,0.2775,3.2064,0.9352,3.34
2020-03-02 21:30:00,2.99328,0.87304,3.118,0.26688,0.07784,0.278,2.7264,0.7952,2.84,3.28128,0.9570400000000001,3.418,0.26688,0.07784,0.278,3.0144,0.8792000000000001,3.14
2020-03-02 22:00:00,2.79024,0.8138200000000001,2.9065000000000003,0.26544,0.07742,0.2765,2.5248,0.7364,2.63,3.07824,0.8978200000000001,3.2065,0.26544,0.07742,0.2765,2.8128,0.8204,2.93
2020-03-02 22:30:00,2.55168,0.74424,2.658,0.26688,0.07784,0.278,2.2848,0.6664,2.38,2.81088,0.81984,2.928,0.26688,0.07784,0.278,2.544,0.742,2.65
2020-03-02 23:00:00,2.3112,0.6741,2.4075,0.2664,0.0777,0.2775,2.0448,0.5964,2.13,2.532,0.7385,2.6375,0.2664,0.0777,0.2775,2.2656,0.6608,2.36
2020-03-02 23:30:00,2.11824,0.61782,2.2065,0.26544,0.07742,0.2765,1.8528,0.5404,1.9300000000000002,2.31984,0.6766200000000001,2.4165,0.26544,0.07742,0.2765,2.0544000000000002,0.5992000000000001,2.14
2020-03-03 00:00:00,2.004,0.5845,2.0875,0.2664,0.0777,0.2775,1.7376,0.5068,1.81,2.196,0.6405000000000001,2.2875,0.2664,0.0777,0.2775,1.9296000000000002,0.5628000000000001,2.01
2020-03-03 00:30:00,1.9939200000000001,0.5815600000000001,2.077,0.26592000000000005,0.07756,0.277,1.728,0.504,1.8,2.17632,0.6347600000000001,2.267,0.26592000000000005,0.07756,0.277,1.9104,0.5572,1.99
2020-03-03 01:00:00,2.08032,0.6067600000000001,2.167,0.26592000000000005,0.07756,0.277,1.8144,0.5292,1.8900000000000001,2.27232,0.66276,2.367,0.26592000000000005,0.07756,0.277,2.0064,0.5852,2.09
2020-03-03 01:30:00,2.13792,0.62356,2.227,0.26592000000000005,0.07756,0.277,1.8719999999999999,0.546,1.9500000000000002,2.3395200000000003,0.6823600000000001,2.437,0.26592000000000005,0.07756,0.277,2.0736,0.6048,2.16
2020-03-03 02:00:00,2.1,0.6125,2.1875,0.2664,0.0777,0.2775,1.8336000000000001,0.5348,1.9100000000000001,2.3112,0.6741,2.4075,0.2664,0.0777,0.2775,2.0448,0.5964,2.13
2020-03-03 02:30:00,2.07984,0.60662,2.1665,0.26544,0.07742,0.2765,1.8144,0.5292,1.8900000000000001,2.30064,0.6710200000000001,2.3965,0.26544,0.07742,0.2765,2.0352,0.5936,2.12
2020-03-03 03:00:00,2.052,0.5985,2.1375,0.2664,0.0777,0.2775,1.7856,0.5208,1.8599999999999999,2.2824,0.6657000000000001,2.3775,0.2664,0.0777,0.2775,2.016,0.588,2.1
2020-03-03 03:30:00,2.0712,0.6041000000000001,2.1575,0.2664,0.0777,0.2775,1.8048000000000002,0.5264,1.88,2.292,0.6685,2.3875,0.2664,0.0777,0.2775,2.0256,0.5908,2.11
2020-03-03 04:00:00,2.02272,0.58996,2.107,0.26592000000000005,0.07756,0.277,1.7568000000000001,0.5124000000000001,1.83,2.23392,0.65156,2.327,0.26592000000000005,0.07756,0.277,1.968,0.5740000000000001,2.05
2020-03-03 04:30:00,2.04192,0.5955600000000001,2.127,0.26592000000000005,0.07756,0.277,1.776,0.518,1.85,2.26272,0.6599600000000001,2.357,0.26592000000000005,0.07756,0.277,1.9968,0.5824,2.08
2020-03-03 05:00:00,2.08176,0.60718,2.1685,0.26736000000000004,0.07798000000000001,0.2785,1.8144,0.5292,1.8900000000000001,2.30256,0.6715800000000001,2.3985,0.26736000000000004,0.07798000000000001,0.2785,2.0352,0.5936,2.12
2020-03-03 05:30:00,2.148,0.6265000000000001,2.2375,0.2664,0.0777,0.2775,1.8816000000000002,0.5488000000000001,1.96,2.3976,0.6993,2.4975,0.2664,0.0777,0.2775,2.1312,0.6216,2.22
2020-03-03 06:00:00,2.28288,0.6658400000000001,2.378,0.25728,0.07504000000000001,0.268,2.0256,0.5908,2.11,2.58048,0.7526400000000001,2.688,0.25728,0.07504000000000001,0.268,2.3232,0.6776,2.42
2020-03-03 06:30:00,2.61168,0.7617400000000001,2.7205,0.13488,0.03934,0.1405,2.4768,0.7224,2.58,2.9860800000000003,0.87094,3.1105,0.13488,0.03934,0.1405,2.8512,0.8316,2.9699999999999998
2020-03-03 07:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-03-03 07:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-03-03 08:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-03-03 08:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-03-03 09:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-03-03 09:30:00,3.3528000000000002,0.9779,3.4925,0.0024000000000000002,0.0007,0.0025,3.3504,0.9772000000000001,3.49,3.4104,0.9947,3.5525,0.0024000000000000002,0.0007,0.0025,3.408,0.994,3.55
2020-03-03 10:00:00,3.3504,0.9772000000000001,3.49,0.192,0.056,0.2,3.1584,0.9212,3.29,3.5232,1.0276,3.67,0.192,0.056,0.2,3.3312,0.9716,3.47
2020-03-03 10:30:00,3.2832,0.9576,3.42,0.2592,0.0756,0.27,3.024,0.882,3.15,3.3216,0.9688,3.46,0.2592,0.0756,0.27,3.0624,0.8932,3.19
2020-03-03 11:00:00,3.22704,0.9412200000000001,3.3615,0.26064000000000004,0.07602,0.2715,2.9664,0.8652000000000001,3.09,3.35184,0.97762,3.4915000000000003,0.26064000000000004,0.07602,0.2715,3.0912,0.9016000000000001,3.22
2020-03-03 11:30:00,3.32928,0.9710400000000001,3.468,0.25728,0.07504000000000001,0.268,3.072,0.896,3.2,3.47328,1.01304,3.618,0.25728,0.07504000000000001,0.268,3.216,0.9380000000000001,3.35
2020-03-03 12:00:00,3.3412800000000002,0.9745400000000001,3.4805,0.25968,0.07574,0.2705,3.0816,0.8988,3.21,3.36048,0.9801400000000001,3.5005,0.25968,0.07574,0.2705,3.1008,0.9044000000000001,3.23
2020-03-03 12:30:00,3.31968,0.9682400000000001,3.458,0.25728,0.07504000000000001,0.268,3.0624,0.8932,3.19,3.30048,0.96264,3.438,0.25728,0.07504000000000001,0.268,3.0432,0.8876000000000001,3.17
2020-03-03 13:00:00,3.2448,0.9464,3.38,0.2592,0.0756,0.27,2.9856,0.8708,3.11,3.2832,0.9576,3.42,0.2592,0.0756,0.27,3.024,0.882,3.15
2020-03-03 13:30:00,3.2640000000000002,0.9520000000000001,3.4,0.2592,0.0756,0.27,3.0048,0.8764000000000001,3.13,3.3792,0.9856,3.52,0.2592,0.0756,0.27,3.12,0.91,3.25
2020-03-03 14:00:00,3.33168,0.97174,3.4705,0.25968,0.07574,0.2705,3.072,0.896,3.2,3.46608,1.01094,3.6105,0.25968,0.07574,0.2705,3.2064,0.9352,3.34
2020-03-03 14:30:00,3.36912,0.9826600000000001,3.5095,0.25872,0.07546,0.2695,3.1104,0.9072,3.24,3.46512,1.01066,3.6095,0.25872,0.07546,0.2695,3.2064,0.9352,3.34
2020-03-03 15:00:00,3.35184,0.97762,3.4915000000000003,0.26064000000000004,0.07602,0.2715,3.0912,0.9016000000000001,3.22,3.46704,1.01122,3.6115,0.26064000000000004,0.07602,0.2715,3.2064,0.9352,3.34
2020-03-03 15:30:00,3.20688,0.9353400000000001,3.3405,0.25968,0.07574,0.2705,2.9472,0.8596,3.07,3.29328,0.9605400000000001,3.4305,0.25968,0.07574,0.2705,3.0336,0.8848,3.16
2020-03-03 16:00:00,3.21648,0.9381400000000001,3.3505000000000003,0.25968,0.07574,0.2705,2.9568000000000003,0.8624,3.08,3.42768,0.9997400000000001,3.5705,0.25968,0.07574,0.2705,3.168,0.924,3.3
2020-03-03 16:30:00,3.41808,0.99694,3.5605,0.25968,0.07574,0.2705,3.1584,0.9212,3.29,3.66768,1.06974,3.8205,0.25968,0.07574,0.2705,3.408,0.994,3.55
2020-03-03 17:00:00,3.57264,1.04202,3.7215,0.26064000000000004,0.07602,0.2715,3.312,0.966,3.45,3.84144,1.12042,4.0015,0.26064000000000004,0.07602,0.2715,3.5808,1.0444,3.73
2020-03-03 17:30:00,3.59952,1.04986,3.7495000000000003,0.25872,0.07546,0.2695,3.3407999999999998,0.9744,3.48,3.84912,1.12266,4.0095,0.25872,0.07546,0.2695,3.5904,1.0472,3.74
2020-03-03 18:00:00,3.57264,1.04202,3.7215,0.26064000000000004,0.07602,0.2715,3.312,0.966,3.45,3.90864,1.14002,4.0715,0.26064000000000004,0.07602,0.2715,3.648,1.064,3.8
2020-03-03 18:30:00,3.7776,1.1018,3.935,0.264,0.077,0.275,3.5136000000000003,1.0248,3.66,4.1328,1.2054,4.305,0.264,0.077,0.275,3.8688000000000002,1.1284,4.03
2020-03-03 19:00:00,3.7296,1.0878,3.885,0.264,0.077,0.275,3.4656000000000002,1.0108,3.61,4.0752,1.1886,4.245,0.264,0.077,0.275,3.8112,1.1116,3.9699999999999998
2020-03-03 19:30:00,3.60528,1.05154,3.7555,0.26448000000000005,0.07714,0.2755,3.3407999999999998,0.9744,3.48,3.9700800000000003,1.15794,4.1355,0.26448000000000005,0.07714,0.2755,3.7056,1.0808,3.86
2020-03-03 20:00:00,3.44304,1.00422,3.5865,0.26544,0.07742,0.2765,3.1776,0.9268000000000001,3.31,3.79824,1.10782,3.9565,0.26544,0.07742,0.2765,3.5328,1.0304,3.68
2020-03-03 20:30:00,3.3168,0.9674,3.455,0.264,0.077,0.275,3.0528,0.8904000000000001,3.18,3.6528,1.0654,3.805,0.264,0.077,0.275,3.3888,0.9884000000000001,3.5300000000000002
2020-03-03 21:00:00,3.21312,0.9371600000000001,3.347,0.26592000000000005,0.07756,0.277,2.9472,0.8596,3.07,3.52032,1.02676,3.667,0.26592000000000005,0.07756,0.277,3.2544,0.9492,3.39
2020-03-03 21:30:00,3.02064,0.88102,3.1465,0.26544,0.07742,0.2765,2.7552,0.8036000000000001,2.87,3.31824,0.9678200000000001,3.4565,0.26544,0.07742,0.2765,3.0528,0.8904000000000001,3.18
2020-03-03 22:00:00,2.87616,0.8388800000000001,2.996,0.26496000000000003,0.07728,0.276,2.6112,0.7616,2.7199999999999998,3.1929600000000002,0.9312800000000001,3.326,0.26496000000000003,0.07728,0.276,2.928,0.854,3.05
2020-03-03 22:30:00,2.56992,0.7495600000000001,2.677,0.26592000000000005,0.07756,0.277,2.304,0.672,2.4,2.81952,0.8223600000000001,2.9370000000000003,0.26592000000000005,0.07756,0.277,2.5536,0.7448,2.66
2020-03-03 23:00:00,2.36832,0.69076,2.467,0.26592000000000005,0.07756,0.277,2.1024,0.6132000000000001,2.19,2.5891200000000003,0.75516,2.697,0.26592000000000005,0.07756,0.277,2.3232,0.6776,2.42
2020-03-03 23:30:00,2.14608,0.62594,2.2355,0.26448000000000005,0.07714,0.2755,1.8816000000000002,0.5488000000000001,1.96,2.34768,0.68474,2.4455,0.26448000000000005,0.07714,0.2755,2.0832,0.6076,2.17
2020-03-04 00:00:00,1.98432,0.57876,2.067,0.26592000000000005,0.07756,0.277,1.7184,0.5012,1.79,2.17632,0.6347600000000001,2.267,0.26592000000000005,0.07756,0.277,1.9104,0.5572,1.99
2020-03-04 00:30:00,1.97424,0.57582,2.0565,0.26544,0.07742,0.2765,1.7088,0.4984,1.78,2.18544,0.6374200000000001,2.2765,0.26544,0.07742,0.2765,1.92,0.56,2.0
2020-03-04 01:00:00,2.06016,0.6008800000000001,2.146,0.26496000000000003,0.07728,0.276,1.7952,0.5236000000000001,1.87,2.29056,0.66808,2.386,0.26496000000000003,0.07728,0.276,2.0256,0.5908,2.11
2020-03-04 01:30:00,2.11824,0.61782,2.2065,0.26544,0.07742,0.2765,1.8528,0.5404,1.9300000000000002,2.35824,0.6878200000000001,2.4565,0.26544,0.07742,0.2765,2.0928,0.6104,2.18
2020-03-04 02:00:00,2.08032,0.6067600000000001,2.167,0.26592000000000005,0.07756,0.277,1.8144,0.5292,1.8900000000000001,2.32992,0.67956,2.427,0.26592000000000005,0.07756,0.277,2.064,0.602,2.15
2020-03-04 02:30:00,2.07936,0.60648,2.166,0.26496000000000003,0.07728,0.276,1.8144,0.5292,1.8900000000000001,2.31936,0.6764800000000001,2.416,0.26496000000000003,0.07728,0.276,2.0544000000000002,0.5992000000000001,2.14
2020-03-04 03:00:00,2.04144,0.5954200000000001,2.1265,0.26544,0.07742,0.2765,1.776,0.518,1.85,2.27184,0.6626200000000001,2.3665,0.26544,0.07742,0.2765,2.0064,0.5852,2.09
2020-03-04 03:30:00,2.0232,0.5901000000000001,2.1075,0.2664,0.0777,0.2775,1.7568000000000001,0.5124000000000001,1.83,2.2536,0.6573,2.3475,0.2664,0.0777,0.2775,1.9872,0.5796,2.07
2020-03-04 04:00:00,1.99296,0.58128,2.076,0.26496000000000003,0.07728,0.276,1.728,0.504,1.8,2.21376,0.64568,2.306,0.26496000000000003,0.07728,0.276,1.9488,0.5684,2.03
2020-03-04 04:30:00,2.0136,0.5873,2.0975,0.2664,0.0777,0.2775,1.7472,0.5096,1.82,2.2248,0.6489,2.3175,0.2664,0.0777,0.2775,1.9584000000000001,0.5712,2.04
2020-03-04 05:00:00,2.0232,0.5901000000000001,2.1075,0.2664,0.0777,0.2775,1.7568000000000001,0.5124000000000001,1.83,2.2632,0.6601,2.3575,0.2664,0.0777,0.2775,1.9968,0.5824,2.08
2020-03-04 05:30:00,2.10912,0.61516,2.197,0.26592000000000005,0.07756,0.277,1.8432,0.5376000000000001,1.92,2.35872,0.68796,2.457,0.26592000000000005,0.07756,0.277,2.0928,0.6104,2.18
2020-03-04 06:00:00,2.2536,0.6573,2.3475,0.2664,0.0777,0.2775,1.9872,0.5796,2.07,2.5128,0.7329,2.6175,0.2664,0.0777,0.2775,2.2464,0.6552,2.34
2020-03-04 06:30:00,2.5896,0.7553000000000001,2.6975,0.2664,0.0777,0.2775,2.3232,0.6776,2.42,2.8968,0.8449000000000001,3.0175,0.2664,0.0777,0.2775,2.6304,0.7672,2.74
2020-03-04 07:00:00,2.916,0.8505,3.0375,0.2664,0.0777,0.2775,2.6496,0.7728,2.76,3.3384,0.9737,3.4775,0.2664,0.0777,0.2775,3.072,0.896,3.2
2020-03-04 07:30:00,3.2107200000000002,0.9364600000000001,3.3445,0.26352000000000003,0.07686000000000001,0.2745,2.9472,0.8596,3.07,3.67152,1.07086,3.8245,0.26352000000000003,0.07686000000000001,0.2745,3.408,0.994,3.55
2020-03-04 08:00:00,3.2928,0.9604,3.43,0.2592,0.0756,0.27,3.0336,0.8848,3.16,3.7439999999999998,1.092,3.9,0.2592,0.0756,0.27,3.4848,1.0164,3.63
2020-03-04 08:30:00,3.34224,0.9748200000000001,3.4815,0.26064000000000004,0.07602,0.2715,3.0816,0.8988,3.21,3.76464,1.09802,3.9215,0.26064000000000004,0.07602,0.2715,3.504,1.022,3.65
2020-03-04 09:00:00,3.31296,0.96628,3.451,0.26016,0.07588,0.271,3.0528,0.8904000000000001,3.18,3.73536,1.08948,3.891,0.26016,0.07588,0.271,3.4752,1.0136,3.62
2020-03-04 09:30:00,3.34224,0.9748200000000001,3.4815,0.26064000000000004,0.07602,0.2715,3.0816,0.8988,3.21,3.79344,1.10642,3.9515000000000002,0.26064000000000004,0.07602,0.2715,3.5328,1.0304,3.68
2020-03-04 10:00:00,3.3792,0.9856,3.52,0.2592,0.0756,0.27,3.12,0.91,3.25,3.4656000000000002,1.0108,3.61,0.2592,0.0756,0.27,3.2064,0.9352,3.34
2020-03-04 10:30:00,3.32016,0.9683800000000001,3.4585,0.25776000000000004,0.07518000000000001,0.2685,3.0624,0.8932,3.19,3.18576,0.9291800000000001,3.3185000000000002,0.25776000000000004,0.07518000000000001,0.2685,2.928,0.854,3.05
2020-03-04 11:00:00,3.21744,0.93842,3.3515,0.26064000000000004,0.07602,0.2715,2.9568000000000003,0.8624,3.08,3.05424,0.8908200000000001,3.1815,0.26064000000000004,0.07602,0.2715,2.7936,0.8148000000000001,2.91
2020-03-04 11:30:00,3.14928,0.91854,3.2805,0.25968,0.07574,0.2705,2.8896,0.8428,3.01,3.19728,0.93254,3.3305,0.25968,0.07574,0.2705,2.9376,0.8568,3.06
2020-03-04 12:00:00,3.02928,0.8835400000000001,3.1555,0.25488,0.07434,0.2655,2.7744,0.8092,2.89,3.07728,0.8975400000000001,3.2055,0.25488,0.07434,0.2655,2.8224,0.8232,2.94
2020-03-04 12:30:00,3.0048,0.8764000000000001,3.13,0.2592,0.0756,0.27,2.7456,0.8008000000000001,2.86,3.0144,0.8792000000000001,3.14,0.2592,0.0756,0.27,2.7552,0.8036000000000001,2.87
2020-03-04 13:00:00,3.14784,0.91812,3.279,0.25824,0.07532000000000001,0.269,2.8896,0.8428,3.01,3.41664,0.9965200000000001,3.559,0.25824,0.07532000000000001,0.269,3.1584,0.9212,3.29
2020-03-04 13:30:00,3.13776,0.9151800000000001,3.2685,0.25776000000000004,0.07518000000000001,0.2685,2.88,0.84,3.0,3.4833600000000002,1.01598,3.6285,0.25776000000000004,0.07518000000000001,0.2685,3.2256,0.9408000000000001,3.36
2020-03-04 14:00:00,3.11088,0.90734,3.2405,0.25968,0.07574,0.2705,2.8512,0.8316,2.9699999999999998,3.47568,1.01374,3.6205,0.25968,0.07574,0.2705,3.216,0.9380000000000001,3.35
2020-03-04 14:30:00,3.0936,0.9023,3.2225,0.2616,0.0763,0.2725,2.832,0.8260000000000001,2.95,3.468,1.0115,3.6125,0.2616,0.0763,0.2725,3.2064,0.9352,3.34
2020-03-04 15:00:00,3.04752,0.8888600000000001,3.1745,0.26352000000000003,0.07686000000000001,0.2745,2.784,0.812,2.9,3.35472,0.9784600000000001,3.4945,0.26352000000000003,0.07686000000000001,0.2745,3.0912,0.9016000000000001,3.22
2020-03-04 15:30:00,2.9424,0.8582000000000001,3.065,0.264,0.077,0.275,2.6784,0.7812,2.79,3.2592,0.9506,3.395,0.264,0.077,0.275,2.9952,0.8736,3.12
2020-03-04 16:00:00,3.01776,0.8801800000000001,3.1435,0.26256,0.07658000000000001,0.2735,2.7552,0.8036000000000001,2.87,3.39216,0.98938,3.5335,0.26256,0.07658000000000001,0.2735,3.1296,0.9128000000000001,3.26
2020-03-04 16:30:00,3.25872,0.9504600000000001,3.3945,0.25392000000000003,0.07406,0.2645,3.0048,0.8764000000000001,3.13,3.68112,1.07366,3.8345000000000002,0.25392000000000003,0.07406,0.2645,3.4272,0.9996,3.5700000000000003
2020-03-04 17:00:00,3.41712,0.9966600000000001,3.5595,0.25872,0.07546,0.2695,3.1584,0.9212,3.29,3.85872,1.12546,4.0195,0.25872,0.07546,0.2695,3.6,1.05,3.75
2020-03-04 17:30:00,3.48384,1.01612,3.629,0.25824,0.07532000000000001,0.269,3.2256,0.9408000000000001,3.36,3.93504,1.14772,4.099,0.25824,0.07532000000000001,0.269,3.6768,1.0724,3.83
2020-03-04 18:00:00,3.51216,1.02438,3.6585,0.25776000000000004,0.07518000000000001,0.2685,3.2544,0.9492,3.39,3.9825600000000003,1.16158,4.1485,0.25776000000000004,0.07518000000000001,0.2685,3.7248,1.0864,3.88
2020-03-04 18:30:00,3.648,1.064,3.8,0.2592,0.0756,0.27,3.3888,0.9884000000000001,3.5300000000000002,4.0608,1.1844000000000001,4.23,0.2592,0.0756,0.27,3.8016,1.1088,3.96
2020-03-04 19:00:00,3.68544,1.07492,3.839,0.25824,0.07532000000000001,0.269,3.4272,0.9996,3.5700000000000003,4.08864,1.19252,4.259,0.25824,0.07532000000000001,0.269,3.8304,1.1172,3.99
2020-03-04 19:30:00,3.5616,1.0388,3.71,0.2592,0.0756,0.27,3.3024,0.9632000000000001,3.44,3.9648,1.1564,4.13,0.2592,0.0756,0.27,3.7056,1.0808,3.86
2020-03-04 20:00:00,3.39888,0.9913400000000001,3.5404999999999998,0.25968,0.07574,0.2705,3.1392,0.9156000000000001,3.27,3.78288,1.10334,3.9405,0.25968,0.07574,0.2705,3.5232,1.0276,3.67
2020-03-04 20:30:00,3.29328,0.9605400000000001,3.4305,0.25968,0.07574,0.2705,3.0336,0.8848,3.16,3.67728,1.07254,3.8305,0.25968,0.07574,0.2705,3.4176,0.9968,3.56
2020-03-04 21:00:00,3.11184,0.9076200000000001,3.2415,0.26064000000000004,0.07602,0.2715,2.8512,0.8316,2.9699999999999998,3.46704,1.01122,3.6115,0.26064000000000004,0.07602,0.2715,3.2064,0.9352,3.34
2020-03-04 21:30:00,2.9380800000000002,0.85694,3.0605,0.25968,0.07574,0.2705,2.6784,0.7812,2.79,3.28368,0.95774,3.4205,0.25968,0.07574,0.2705,3.024,0.882,3.15
2020-03-04 22:00:00,2.69856,0.7870800000000001,2.811,0.26016,0.07588,0.271,2.4384,0.7112,2.54,3.03456,0.8850800000000001,3.161,0.26016,0.07588,0.271,2.7744,0.8092,2.89
2020-03-04 22:30:00,2.44032,0.7117600000000001,2.542,0.26112,0.07616,0.272,2.1792,0.6356,2.27,2.73792,0.79856,2.852,0.26112,0.07616,0.272,2.4768,0.7224,2.58
2020-03-04 23:00:00,2.25072,0.65646,2.3445,0.26352000000000003,0.07686000000000001,0.2745,1.9872,0.5796,2.07,2.52912,0.7376600000000001,2.6345,0.26352000000000003,0.07686000000000001,0.2745,2.2656,0.6608,2.36
2020-03-04 23:30:00,2.08128,0.60704,2.168,0.26688,0.07784,0.278,1.8144,0.5292,1.8900000000000001,2.34048,0.68264,2.438,0.26688,0.07784,0.278,2.0736,0.6048,2.16
2020-03-05 00:00:00,1.94592,0.5675600000000001,2.027,0.26592000000000005,0.07756,0.277,1.6800000000000002,0.49,1.75,2.20512,0.6431600000000001,2.297,0.26592000000000005,0.07756,0.277,1.9392,0.5656,2.02
2020-03-05 00:30:00,1.94592,0.5675600000000001,2.027,0.26592000000000005,0.07756,0.277,1.6800000000000002,0.49,1.75,2.19552,0.64036,2.287,0.26592000000000005,0.07756,0.277,1.9296000000000002,0.5628000000000001,2.01
2020-03-05 01:00:00,2.0328,0.5929,2.1175,0.2664,0.0777,0.2775,1.7664,0.5152,1.8399999999999999,2.292,0.6685,2.3875,0.2664,0.0777,0.2775,2.0256,0.5908,2.11
2020-03-05 01:30:00,2.0808,0.6069,2.1675,0.2664,0.0777,0.2775,1.8144,0.5292,1.8900000000000001,2.3592,0.6881,2.4575,0.2664,0.0777,0.2775,2.0928,0.6104,2.18
2020-03-05 02:00:00,2.03184,0.59262,2.1165,0.26544,0.07742,0.2765,1.7664,0.5152,1.8399999999999999,2.31984,0.6766200000000001,2.4165,0.26544,0.07742,0.2765,2.0544000000000002,0.5992000000000001,2.14
2020-03-05 02:30:00,2.01312,0.58716,2.097,0.26592000000000005,0.07756,0.277,1.7472,0.5096,1.82,2.2915200000000002,0.6683600000000001,2.387,0.26592000000000005,0.07756,0.277,2.0256,0.5908,2.11
2020-03-05 03:00:00,2.004,0.5845,2.0875,0.2664,0.0777,0.2775,1.7376,0.5068,1.81,2.2824,0.6657000000000001,2.3775,0.2664,0.0777,0.2775,2.016,0.588,2.1
2020-03-05 03:30:00,1.97376,0.5756800000000001,2.056,0.26496000000000003,0.07728,0.276,1.7088,0.4984,1.78,2.25216,0.65688,2.346,0.26496000000000003,0.07728,0.276,1.9872,0.5796,2.07
2020-03-05 04:00:00,1.956,0.5705,2.0375,0.2664,0.0777,0.2775,1.6896,0.4928,1.76,2.2439999999999998,0.6545000000000001,2.3375,0.2664,0.0777,0.2775,1.9776,0.5768,2.06
2020-03-05 04:30:00,1.9752,0.5761000000000001,2.0575,0.2664,0.0777,0.2775,1.7088,0.4984,1.78,2.2536,0.6573,2.3475,0.2664,0.0777,0.2775,1.9872,0.5796,2.07
2020-03-05 05:00:00,1.97376,0.5756800000000001,2.056,0.26496000000000003,0.07728,0.276,1.7088,0.4984,1.78,2.25216,0.65688,2.346,0.26496000000000003,0.07728,0.276,1.9872,0.5796,2.07
2020-03-05 05:30:00,2.0616,0.6013000000000001,2.1475,0.2664,0.0777,0.2775,1.7952,0.5236000000000001,1.87,2.3496,0.6853,2.4475,0.2664,0.0777,0.2775,2.0832,0.6076,2.17
2020-03-05 06:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.2592,0.0756,0.27,1.9296000000000002,0.5628000000000001,2.01,2.4768,0.7224,2.58,0.2592,0.0756,0.27,2.2176,0.6468,2.31
2020-03-05 06:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.25824,0.07532000000000001,0.269,2.2560000000000002,0.658,2.35,2.87904,0.83972,2.999,0.25824,0.07532000000000001,0.269,2.6208,0.7644000000000001,2.73
2020-03-05 07:00:00,2.84208,0.8289400000000001,2.9605,0.25968,0.07574,0.2705,2.5824,0.7532,2.69,3.29328,0.9605400000000001,3.4305,0.25968,0.07574,0.2705,3.0336,0.8848,3.16
2020-03-05 07:30:00,3.1656,0.9233,3.2975,0.132,0.0385,0.1375,3.0336,0.8848,3.16,3.6936,1.0773,3.8475,0.132,0.0385,0.1375,3.5616,1.0388,3.71
2020-03-05 08:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-03-05 08:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-03-05 09:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-03-05 09:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-03-05 10:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-03-05 10:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-03-05 11:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-03-05 11:30:00,3.36192,0.9805600000000001,3.502,0.15552000000000002,0.045360000000000004,0.162,3.2064,0.9352,3.34,3.76512,1.09816,3.922,0.15552000000000002,0.045360000000000004,0.162,3.6096,1.0528,3.76
2020-03-05 12:00:00,3.41472,0.9959600000000001,3.557,0.26592000000000005,0.07756,0.277,3.1488,0.9184,3.2800000000000002,3.7987200000000003,1.10796,3.957,0.26592000000000005,0.07756,0.277,3.5328,1.0304,3.68
2020-03-05 12:30:00,3.40368,0.9927400000000001,3.5455,0.26448000000000005,0.07714,0.2755,3.1392,0.9156000000000001,3.27,3.7684800000000003,1.09914,3.9255,0.26448000000000005,0.07714,0.2755,3.504,1.022,3.65
2020-03-05 13:00:00,3.3475200000000003,0.9763600000000001,3.487,0.25632000000000005,0.07476000000000001,0.267,3.0912,0.9016000000000001,3.22,3.61632,1.05476,3.767,0.25632000000000005,0.07476000000000001,0.267,3.36,0.98,3.5
2020-03-05 13:30:00,3.2817600000000002,0.95718,3.4185,0.25776000000000004,0.07518000000000001,0.2685,3.024,0.882,3.15,3.60816,1.05238,3.7585,0.25776000000000004,0.07518000000000001,0.2685,3.3504,0.9772000000000001,3.49
2020-03-05 14:00:00,3.24432,0.9462600000000001,3.3795,0.25872,0.07546,0.2695,2.9856,0.8708,3.11,3.67632,1.07226,3.8295,0.25872,0.07546,0.2695,3.4176,0.9968,3.56
2020-03-05 14:30:00,3.25344,0.9489200000000001,3.3890000000000002,0.25824,0.07532000000000001,0.269,2.9952,0.8736,3.12,3.73344,1.08892,3.8890000000000002,0.25824,0.07532000000000001,0.269,3.4752,1.0136,3.62
2020-03-05 15:00:00,3.20688,0.9353400000000001,3.3405,0.25968,0.07574,0.2705,2.9472,0.8596,3.07,3.62928,1.05854,3.7805,0.25968,0.07574,0.2705,3.3696,0.9828,3.51
2020-03-05 15:30:00,3.17808,0.9269400000000001,3.3105,0.25968,0.07574,0.2705,2.9184,0.8512000000000001,3.04,3.62928,1.05854,3.7805,0.25968,0.07574,0.2705,3.3696,0.9828,3.51
2020-03-05 16:00:00,3.23376,0.9431800000000001,3.3685,0.25776000000000004,0.07518000000000001,0.2685,2.976,0.868,3.1,3.69456,1.07758,3.8485,0.25776000000000004,0.07518000000000001,0.2685,3.4368,1.0024,3.58
2020-03-05 16:30:00,3.45696,1.00828,3.601,0.26016,0.07588,0.271,3.1968,0.9324,3.33,3.95616,1.15388,4.121,0.26016,0.07588,0.271,3.696,1.078,3.85
2020-03-05 17:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.2592,0.0756,0.27,3.408,0.994,3.55,4.1376,1.2068,4.31,0.2592,0.0756,0.27,3.8784,1.1312,4.04
2020-03-05 17:30:00,3.62832,1.05826,3.7795,0.25872,0.07546,0.2695,3.3696,0.9828,3.51,4.08912,1.19266,4.2595,0.25872,0.07546,0.2695,3.8304,1.1172,3.99
2020-03-05 18:00:00,3.61056,1.05308,3.761,0.26016,0.07588,0.271,3.3504,0.9772000000000001,3.49,4.10016,1.19588,4.271,0.26016,0.07588,0.271,3.84,1.12,4.0
2020-03-05 18:30:00,3.7439999999999998,1.092,3.9,0.2592,0.0756,0.27,3.4848,1.0164,3.63,4.2624,1.2432,4.44,0.2592,0.0756,0.27,4.0032,1.1676,4.17
2020-03-05 19:00:00,3.7454400000000003,1.09242,3.9015,0.26064000000000004,0.07602,0.2715,3.4848,1.0164,3.63,4.23504,1.23522,4.4115,0.26064000000000004,0.07602,0.2715,3.9744,1.1592,4.14
2020-03-05 19:30:00,3.61632,1.05476,3.767,0.26592000000000005,0.07756,0.277,3.3504,0.9772000000000001,3.49,4.09632,1.19476,4.267,0.26592000000000005,0.07756,0.277,3.8304,1.1172,3.99
2020-03-05 20:00:00,3.5112,1.0241,3.6575,0.2664,0.0777,0.2775,3.2448,0.9464,3.38,4.0008,1.1669,4.1675,0.2664,0.0777,0.2775,3.7344,1.0892,3.89
2020-03-05 20:30:00,3.38544,0.9874200000000001,3.5265,0.26544,0.07742,0.2765,3.12,0.91,3.25,3.85584,1.12462,4.0165,0.26544,0.07742,0.2765,3.5904,1.0472,3.74
2020-03-05 21:00:00,3.24288,0.9458400000000001,3.378,0.26688,0.07784,0.278,2.976,0.868,3.1,3.67488,1.07184,3.8280000000000003,0.26688,0.07784,0.278,3.408,0.994,3.55
2020-03-05 21:30:00,3.06,0.8925000000000001,3.1875,0.2664,0.0777,0.2775,2.7936,0.8148000000000001,2.91,3.4536,1.0073,3.5975,0.2664,0.0777,0.2775,3.1872,0.9296000000000001,3.32
2020-03-05 22:00:00,2.8200000000000003,0.8225,2.9375,0.2664,0.0777,0.2775,2.5536,0.7448,2.66,3.156,0.9205000000000001,3.2875,0.2664,0.0777,0.2775,2.8896,0.8428,3.01
2020-03-05 22:30:00,2.5512,0.7441,2.6575,0.2664,0.0777,0.2775,2.2848,0.6664,2.38,2.8392,0.8281000000000001,2.9575,0.2664,0.0777,0.2775,2.5728,0.7504000000000001,2.68
2020-03-05 23:00:00,2.28288,0.6658400000000001,2.378,0.26688,0.07784,0.278,2.016,0.588,2.1,2.55168,0.74424,2.658,0.26688,0.07784,0.278,2.2848,0.6664,2.38
2020-03-05 23:30:00,2.12832,0.6207600000000001,2.217,0.26592000000000005,0.07756,0.277,1.8624,0.5432,1.94,2.36832,0.69076,2.467,0.26592000000000005,0.07756,0.277,2.1024,0.6132000000000001,2.19
2020-03-06 00:00:00,1.9944000000000002,0.5817,2.0775,0.2664,0.0777,0.2775,1.728,0.504,1.8,2.2248,0.6489,2.3175,0.2664,0.0777,0.2775,1.9584000000000001,0.5712,2.04
2020-03-06 00:30:00,1.98528,0.57904,2.068,0.26688,0.07784,0.278,1.7184,0.5012,1.79,2.22528,0.6490400000000001,2.318,0.26688,0.07784,0.278,1.9584000000000001,0.5712,2.04
2020-03-06 01:00:00,2.0808,0.6069,2.1675,0.2664,0.0777,0.2775,1.8144,0.5292,1.8900000000000001,2.3304,0.6797000000000001,2.4275,0.2664,0.0777,0.2775,2.064,0.602,2.15
2020-03-06 01:30:00,2.13792,0.62356,2.227,0.26592000000000005,0.07756,0.277,1.8719999999999999,0.546,1.9500000000000002,2.40672,0.70196,2.507,0.26592000000000005,0.07756,0.277,2.1408,0.6244000000000001,2.23
2020-03-06 02:00:00,2.09088,0.60984,2.178,0.26688,0.07784,0.278,1.824,0.532,1.9,2.35008,0.68544,2.448,0.26688,0.07784,0.278,2.0832,0.6076,2.17
2020-03-06 02:30:00,2.06112,0.60116,2.147,0.26592000000000005,0.07756,0.277,1.7952,0.5236000000000001,1.87,2.32032,0.67676,2.417,0.26592000000000005,0.07756,0.277,2.0544000000000002,0.5992000000000001,2.14
2020-03-06 03:00:00,2.03232,0.5927600000000001,2.117,0.26592000000000005,0.07756,0.277,1.7664,0.5152,1.8399999999999999,2.30112,0.6711600000000001,2.3970000000000002,0.26592000000000005,0.07756,0.277,2.0352,0.5936,2.12
2020-03-06 03:30:00,1.9944000000000002,0.5817,2.0775,0.2664,0.0777,0.2775,1.728,0.504,1.8,2.2632,0.6601,2.3575,0.2664,0.0777,0.2775,1.9968,0.5824,2.08
2020-03-06 04:00:00,1.9948800000000002,0.58184,2.078,0.26688,0.07784,0.278,1.728,0.504,1.8,2.2444800000000003,0.65464,2.338,0.26688,0.07784,0.278,1.9776,0.5768,2.06
2020-03-06 04:30:00,2.02272,0.58996,2.107,0.26592000000000005,0.07756,0.277,1.7568000000000001,0.5124000000000001,1.83,2.27232,0.66276,2.367,0.26592000000000005,0.07756,0.277,2.0064,0.5852,2.09
2020-03-06 05:00:00,2.0328,0.5929,2.1175,0.2664,0.0777,0.2775,1.7664,0.5152,1.8399999999999999,2.2824,0.6657000000000001,2.3775,0.2664,0.0777,0.2775,2.016,0.588,2.1
2020-03-06 05:30:00,2.11968,0.61824,2.208,0.26688,0.07784,0.278,1.8528,0.5404,1.9300000000000002,2.38848,0.69664,2.488,0.26688,0.07784,0.278,2.1216,0.6188,2.21
2020-03-06 06:00:00,2.21472,0.6459600000000001,2.307,0.26592000000000005,0.07756,0.277,1.9488,0.5684,2.03,2.48352,0.72436,2.5869999999999997,0.26592000000000005,0.07756,0.277,2.2176,0.6468,2.31
2020-03-06 06:30:00,2.61936,0.7639800000000001,2.7285,0.26736000000000004,0.07798000000000001,0.2785,2.352,0.686,2.45,2.99376,0.8731800000000001,3.1185,0.26736000000000004,0.07798000000000001,0.2785,2.7264,0.7952,2.84
