Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-06 07:00:00,2.9352,0.8561000000000001,3.0575,0.2664,0.0777,0.2775,2.6688,0.7784000000000001,2.7800000000000002,3.3768000000000002,0.9849,3.5175,0.2664,0.0777,0.2775,3.1104,0.9072,3.24
2020-03-06 07:30:00,3.19536,0.93198,3.3285,0.26736000000000004,0.07798000000000001,0.2785,2.928,0.854,3.05,3.65616,1.06638,3.8085,0.26736000000000004,0.07798000000000001,0.2785,3.3888,0.9884000000000001,3.5300000000000002
2020-03-06 08:00:00,3.31872,0.96796,3.457,0.26592000000000005,0.07756,0.277,3.0528,0.8904000000000001,3.18,3.73152,1.08836,3.887,0.26592000000000005,0.07756,0.277,3.4656000000000002,1.0108,3.61
2020-03-06 08:30:00,3.3475200000000003,0.9763600000000001,3.487,0.26592000000000005,0.07756,0.277,3.0816,0.8988,3.21,3.74112,1.09116,3.8970000000000002,0.26592000000000005,0.07756,0.277,3.4752,1.0136,3.62
2020-03-06 09:00:00,3.28992,0.9595600000000001,3.427,0.25632000000000005,0.07476000000000001,0.267,3.0336,0.8848,3.16,3.56832,1.04076,3.717,0.25632000000000005,0.07476000000000001,0.267,3.312,0.966,3.45
2020-03-06 09:30:00,3.34848,0.9766400000000001,3.488,0.25728,0.07504000000000001,0.268,3.0912,0.9016000000000001,3.22,3.56928,1.04104,3.718,0.25728,0.07504000000000001,0.268,3.312,0.966,3.45
2020-03-06 10:00:00,3.25488,0.9493400000000001,3.3905,0.25968,0.07574,0.2705,2.9952,0.8736,3.12,3.41808,0.99694,3.5605,0.25968,0.07574,0.2705,3.1584,0.9212,3.29
2020-03-06 10:30:00,3.14976,0.91868,3.281,0.26016,0.07588,0.271,2.8896,0.8428,3.01,3.25536,0.9494800000000001,3.391,0.26016,0.07588,0.271,2.9952,0.8736,3.12
2020-03-06 11:00:00,3.10896,0.90678,3.2385,0.25776000000000004,0.07518000000000001,0.2685,2.8512,0.8316,2.9699999999999998,3.15696,0.92078,3.2885,0.25776000000000004,0.07518000000000001,0.2685,2.8992,0.8456,3.02
2020-03-06 11:30:00,3.0912,0.9016000000000001,3.22,0.2592,0.0756,0.27,2.832,0.8260000000000001,2.95,3.072,0.896,3.2,0.2592,0.0756,0.27,2.8128,0.8204,2.93
2020-03-06 12:00:00,3.12096,0.9102800000000001,3.251,0.26016,0.07588,0.271,2.8608000000000002,0.8344,2.98,3.11136,0.9074800000000001,3.241,0.26016,0.07588,0.271,2.8512,0.8316,2.9699999999999998
2020-03-06 12:30:00,3.02304,0.8817200000000001,3.149,0.25824,0.07532000000000001,0.269,2.7648,0.8064,2.88,3.01344,0.87892,3.1390000000000002,0.25824,0.07532000000000001,0.269,2.7552,0.8036000000000001,2.87
2020-03-06 13:00:00,2.94672,0.8594600000000001,3.0695,0.25872,0.07546,0.2695,2.688,0.784,2.8,2.93712,0.8566600000000001,3.0595,0.25872,0.07546,0.2695,2.6784,0.7812,2.79
2020-03-06 13:30:00,2.9472,0.8596,3.07,0.2592,0.0756,0.27,2.688,0.784,2.8,2.9664,0.8652000000000001,3.09,0.2592,0.0756,0.27,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-06 14:00:00,2.8896,0.8428,3.01,0.2592,0.0756,0.27,2.6304,0.7672,2.74,2.9184,0.8512000000000001,3.04,0.2592,0.0756,0.27,2.6592000000000002,0.7756000000000001,2.77
2020-03-06 14:30:00,2.8704,0.8372,2.99,0.2592,0.0756,0.27,2.6112,0.7616,2.7199999999999998,2.9376,0.8568,3.06,0.2592,0.0756,0.27,2.6784,0.7812,2.79
2020-03-06 15:00:00,2.8608000000000002,0.8344,2.98,0.2592,0.0756,0.27,2.6016,0.7588,2.71,2.9568000000000003,0.8624,3.08,0.2592,0.0756,0.27,2.6976,0.7868,2.81
2020-03-06 15:30:00,2.7844800000000003,0.8121400000000001,2.9005,0.25968,0.07574,0.2705,2.5248,0.7364,2.63,2.90928,0.8485400000000001,3.0305,0.25968,0.07574,0.2705,2.6496,0.7728,2.76
2020-03-06 16:00:00,2.82432,0.82376,2.942,0.26112,0.07616,0.272,2.5632,0.7476,2.67,2.97792,0.8685600000000001,3.102,0.26112,0.07616,0.272,2.7168,0.7924,2.83
2020-03-06 16:30:00,3.02976,0.88368,3.156,0.26496000000000003,0.07728,0.276,2.7648,0.8064,2.88,3.28896,0.9592800000000001,3.426,0.26496000000000003,0.07728,0.276,3.024,0.882,3.15
2020-03-06 17:00:00,3.18336,0.9284800000000001,3.316,0.26496000000000003,0.07728,0.276,2.9184,0.8512000000000001,3.04,3.53856,1.03208,3.686,0.26496000000000003,0.07728,0.276,3.2736,0.9548000000000001,3.41
2020-03-06 17:30:00,3.36432,0.9812600000000001,3.5045,0.26352000000000003,0.07686000000000001,0.2745,3.1008,0.9044000000000001,3.23,3.71952,1.08486,3.8745000000000003,0.26352000000000003,0.07686000000000001,0.2745,3.456,1.008,3.6
2020-03-06 18:00:00,3.46176,1.00968,3.606,0.26496000000000003,0.07728,0.276,3.1968,0.9324,3.33,3.82656,1.11608,3.9859999999999998,0.26496000000000003,0.07728,0.276,3.5616,1.0388,3.71
2020-03-06 18:30:00,3.5188800000000002,1.02634,3.6654999999999998,0.26448000000000005,0.07714,0.2755,3.2544,0.9492,3.39,3.88368,1.13274,4.0455,0.26448000000000005,0.07714,0.2755,3.6192,1.0556,3.77
2020-03-06 19:00:00,3.5188800000000002,1.02634,3.6654999999999998,0.26448000000000005,0.07714,0.2755,3.2544,0.9492,3.39,3.88368,1.13274,4.0455,0.26448000000000005,0.07714,0.2755,3.6192,1.0556,3.77
2020-03-06 19:30:00,3.34704,0.9762200000000001,3.4865,0.26544,0.07742,0.2765,3.0816,0.8988,3.21,3.71184,1.08262,3.8665000000000003,0.26544,0.07742,0.2765,3.4464,1.0052,3.59
2020-03-06 20:00:00,3.17472,0.9259600000000001,3.307,0.26592000000000005,0.07756,0.277,2.9088000000000003,0.8484,3.03,3.52992,1.02956,3.677,0.26592000000000005,0.07756,0.277,3.2640000000000002,0.9520000000000001,3.4
2020-03-06 20:30:00,3.08592,0.9000600000000001,3.2145,0.26352000000000003,0.07686000000000001,0.2745,2.8224,0.8232,2.94,3.42192,0.9980600000000001,3.5645,0.26352000000000003,0.07686000000000001,0.2745,3.1584,0.9212,3.29
2020-03-06 21:00:00,2.9923200000000003,0.8727600000000001,3.117,0.26592000000000005,0.07756,0.277,2.7264,0.7952,2.84,3.31872,0.96796,3.457,0.26592000000000005,0.07756,0.277,3.0528,0.8904000000000001,3.18
2020-03-06 21:30:00,2.80032,0.81676,2.917,0.26592000000000005,0.07756,0.277,2.5343999999999998,0.7392000000000001,2.64,3.12672,0.9119600000000001,3.257,0.26592000000000005,0.07756,0.277,2.8608000000000002,0.8344,2.98
2020-03-06 22:00:00,2.7614400000000003,0.80542,2.8765,0.26544,0.07742,0.2765,2.496,0.728,2.6,3.09744,0.9034200000000001,3.2265,0.26544,0.07742,0.2765,2.832,0.8260000000000001,2.95
2020-03-06 22:30:00,2.43552,0.7103600000000001,2.537,0.26592000000000005,0.07756,0.277,2.1696,0.6328,2.26,2.68512,0.7831600000000001,2.797,0.26592000000000005,0.07756,0.277,2.4192,0.7056,2.52
2020-03-06 23:00:00,2.25312,0.6571600000000001,2.347,0.26592000000000005,0.07756,0.277,1.9872,0.5796,2.07,2.4931200000000002,0.72716,2.597,0.26592000000000005,0.07756,0.277,2.2272,0.6496000000000001,2.32
2020-03-06 23:30:00,2.06064,0.60102,2.1465,0.26544,0.07742,0.2765,1.7952,0.5236000000000001,1.87,2.28144,0.66542,2.3765,0.26544,0.07742,0.2765,2.016,0.588,2.1
2020-03-07 00:00:00,1.9651200000000002,0.57316,2.047,0.26592000000000005,0.07756,0.277,1.6992,0.49560000000000004,1.77,2.16672,0.6319600000000001,2.257,0.26592000000000005,0.07756,0.277,1.9008,0.5544,1.98
2020-03-07 00:30:00,1.9651200000000002,0.57316,2.047,0.26592000000000005,0.07756,0.277,1.6992,0.49560000000000004,1.77,2.18592,0.63756,2.277,0.26592000000000005,0.07756,0.277,1.92,0.56,2.0
2020-03-07 01:00:00,2.03136,0.59248,2.116,0.26496000000000003,0.07728,0.276,1.7664,0.5152,1.8399999999999999,2.27136,0.6624800000000001,2.366,0.26496000000000003,0.07728,0.276,2.0064,0.5852,2.09
2020-03-07 01:30:00,2.05104,0.5982200000000001,2.1365,0.26544,0.07742,0.2765,1.7856,0.5208,1.8599999999999999,2.29104,0.66822,2.3865,0.26544,0.07742,0.2765,2.0256,0.5908,2.11
2020-03-07 02:00:00,2.01312,0.58716,2.097,0.26592000000000005,0.07756,0.277,1.7472,0.5096,1.82,2.25312,0.6571600000000001,2.347,0.26592000000000005,0.07756,0.277,1.9872,0.5796,2.07
2020-03-07 02:30:00,1.96368,0.57274,2.0455,0.26448000000000005,0.07714,0.2755,1.6992,0.49560000000000004,1.77,2.20368,0.6427400000000001,2.2955,0.26448000000000005,0.07714,0.2755,1.9392,0.5656,2.02
2020-03-07 03:00:00,1.92576,0.5616800000000001,2.006,0.26496000000000003,0.07728,0.276,1.6608,0.4844,1.73,2.15616,0.6288800000000001,2.246,0.26496000000000003,0.07728,0.276,1.8912,0.5516,1.97
2020-03-07 03:30:00,1.85904,0.54222,1.9365,0.26544,0.07742,0.2765,1.5936,0.46480000000000005,1.6600000000000001,2.08944,0.6094200000000001,2.1765,0.26544,0.07742,0.2765,1.824,0.532,1.9
2020-03-07 04:00:00,1.8479999999999999,0.539,1.925,0.264,0.077,0.275,1.584,0.462,1.65,2.0784,0.6062000000000001,2.165,0.264,0.077,0.275,1.8144,0.5292,1.8900000000000001
2020-03-07 04:30:00,1.82016,0.53088,1.896,0.26496000000000003,0.07728,0.276,1.5552000000000001,0.4536,1.62,2.06016,0.6008800000000001,2.146,0.26496000000000003,0.07728,0.276,1.7952,0.5236000000000001,1.87
2020-03-07 05:00:00,1.8398400000000001,0.5366200000000001,1.9165,0.26544,0.07742,0.2765,1.5744,0.4592,1.6400000000000001,2.06064,0.60102,2.1465,0.26544,0.07742,0.2765,1.7952,0.5236000000000001,1.87
2020-03-07 05:30:00,1.8864,0.5502,1.9649999999999999,0.264,0.077,0.275,1.6224,0.4732,1.69,2.136,0.623,2.225,0.264,0.077,0.275,1.8719999999999999,0.546,1.9500000000000002
2020-03-07 06:00:00,1.94544,0.56742,2.0265,0.26544,0.07742,0.2765,1.6800000000000002,0.49,1.75,2.20464,0.64302,2.2965,0.26544,0.07742,0.2765,1.9392,0.5656,2.02
2020-03-07 06:30:00,2.28048,0.6651400000000001,2.3755,0.26448000000000005,0.07714,0.2755,2.016,0.588,2.1,2.6068800000000003,0.76034,2.7155,0.26448000000000005,0.07714,0.2755,2.3424,0.6832,2.44
2020-03-07 07:00:00,2.4624,0.7182000000000001,2.565,0.264,0.077,0.275,2.1984,0.6412,2.29,2.8272,0.8246,2.9450000000000003,0.264,0.077,0.275,2.5632,0.7476,2.67
2020-03-07 07:30:00,2.67408,0.7799400000000001,2.7855,0.26448000000000005,0.07714,0.2755,2.4096,0.7028,2.51,3.03888,0.8863400000000001,3.1655,0.26448000000000005,0.07714,0.2755,2.7744,0.8092,2.89
2020-03-07 08:00:00,2.76096,0.8052800000000001,2.876,0.26496000000000003,0.07728,0.276,2.496,0.728,2.6,3.07776,0.89768,3.206,0.26496000000000003,0.07728,0.276,2.8128,0.8204,2.93
2020-03-07 08:30:00,2.78832,0.8132600000000001,2.9045,0.26352000000000003,0.07686000000000001,0.2745,2.5248,0.7364,2.63,3.08592,0.9000600000000001,3.2145,0.26352000000000003,0.07686000000000001,0.2745,2.8224,0.8232,2.94
2020-03-07 09:00:00,2.8848000000000003,0.8414,3.005,0.264,0.077,0.275,2.6208,0.7644000000000001,2.73,3.096,0.903,3.225,0.264,0.077,0.275,2.832,0.8260000000000001,2.95
2020-03-07 09:30:00,3.03936,0.88648,3.166,0.26496000000000003,0.07728,0.276,2.7744,0.8092,2.89,3.32736,0.9704800000000001,3.466,0.26496000000000003,0.07728,0.276,3.0624,0.8932,3.19
2020-03-07 10:00:00,2.99952,0.8748600000000001,3.1245,0.26352000000000003,0.07686000000000001,0.2745,2.7359999999999998,0.798,2.85,3.23952,0.94486,3.3745,0.26352000000000003,0.07686000000000001,0.2745,2.976,0.868,3.1
2020-03-07 10:30:00,2.8176,0.8218000000000001,2.935,0.264,0.077,0.275,2.5536,0.7448,2.66,2.9904,0.8722000000000001,3.115,0.264,0.077,0.275,2.7264,0.7952,2.84
2020-03-07 11:00:00,2.67312,0.77966,2.7845,0.26352000000000003,0.07686000000000001,0.2745,2.4096,0.7028,2.51,2.69232,0.7852600000000001,2.8045,0.26352000000000003,0.07686000000000001,0.2745,2.4288,0.7084,2.5300000000000002
2020-03-07 11:30:00,2.70144,0.7879200000000001,2.814,0.26304,0.07672000000000001,0.274,2.4384,0.7112,2.54,2.80704,0.8187200000000001,2.924,0.26304,0.07672000000000001,0.274,2.544,0.742,2.65
2020-03-07 12:00:00,2.56656,0.74858,2.6734999999999998,0.26256,0.07658000000000001,0.2735,2.304,0.672,2.4,2.64336,0.7709800000000001,2.7535,0.26256,0.07658000000000001,0.2735,2.3808,0.6944,2.48
2020-03-07 12:30:00,2.61504,0.7627200000000001,2.724,0.26304,0.07672000000000001,0.274,2.352,0.686,2.45,2.46144,0.7179200000000001,2.564,0.26304,0.07672000000000001,0.274,2.1984,0.6412,2.29
2020-03-07 13:00:00,2.56704,0.74872,2.674,0.26304,0.07672000000000001,0.274,2.304,0.672,2.4,2.74944,0.8019200000000001,2.864,0.26304,0.07672000000000001,0.274,2.4864,0.7252000000000001,2.59
2020-03-07 13:30:00,2.53776,0.7401800000000001,2.6435,0.26256,0.07658000000000001,0.2735,2.2752,0.6636000000000001,2.37,2.64336,0.7709800000000001,2.7535,0.26256,0.07658000000000001,0.2735,2.3808,0.6944,2.48
2020-03-07 14:00:00,2.52768,0.73724,2.633,0.26208000000000004,0.07644000000000001,0.273,2.2656,0.6608,2.36,2.70048,0.7876400000000001,2.813,0.26208000000000004,0.07644000000000001,0.273,2.4384,0.7112,2.54
2020-03-07 14:30:00,2.43216,0.70938,2.5335,0.26256,0.07658000000000001,0.2735,2.1696,0.6328,2.26,2.63376,0.7681800000000001,2.7435,0.26256,0.07658000000000001,0.2735,2.3712,0.6916,2.47
2020-03-07 15:00:00,2.50848,0.7316400000000001,2.613,0.26208000000000004,0.07644000000000001,0.273,2.2464,0.6552,2.34,2.68128,0.7820400000000001,2.793,0.26208000000000004,0.07644000000000001,0.273,2.4192,0.7056,2.52
2020-03-07 15:30:00,2.55696,0.7457800000000001,2.6635,0.26256,0.07658000000000001,0.2735,2.2944,0.6692,2.39,2.75856,0.8045800000000001,2.8735,0.26256,0.07658000000000001,0.2735,2.496,0.728,2.6
2020-03-07 16:00:00,2.54784,0.7431200000000001,2.654,0.26304,0.07672000000000001,0.274,2.2848,0.6664,2.38,2.79744,0.8159200000000001,2.914,0.26304,0.07672000000000001,0.274,2.5343999999999998,0.7392000000000001,2.64
2020-03-07 16:30:00,2.67072,0.7789600000000001,2.782,0.26112,0.07616,0.272,2.4096,0.7028,2.51,2.91072,0.84896,3.032,0.26112,0.07616,0.272,2.6496,0.7728,2.76
2020-03-07 17:00:00,2.7969600000000003,0.8157800000000001,2.9135,0.26256,0.07658000000000001,0.2735,2.5343999999999998,0.7392000000000001,2.64,3.05616,0.8913800000000001,3.1835,0.26256,0.07658000000000001,0.2735,2.7936,0.8148000000000001,2.91
2020-03-07 17:30:00,2.91216,0.84938,3.0335,0.26256,0.07658000000000001,0.2735,2.6496,0.7728,2.76,3.18096,0.92778,3.3135,0.26256,0.07658000000000001,0.2735,2.9184,0.8512000000000001,3.04
2020-03-07 18:00:00,3.0552,0.8911,3.1825,0.2616,0.0763,0.2725,2.7936,0.8148000000000001,2.91,3.372,0.9835,3.5125,0.2616,0.0763,0.2725,3.1104,0.9072,3.24
2020-03-07 18:30:00,3.22992,0.9420600000000001,3.3645,0.26352000000000003,0.07686000000000001,0.2745,2.9664,0.8652000000000001,3.09,3.54672,1.03446,3.6945,0.26352000000000003,0.07686000000000001,0.2745,3.2832,0.9576,3.42
2020-03-07 19:00:00,3.24864,0.94752,3.384,0.26304,0.07672000000000001,0.274,2.9856,0.8708,3.11,3.56544,1.03992,3.714,0.26304,0.07672000000000001,0.274,3.3024,0.9632000000000001,3.44
2020-03-07 19:30:00,3.19056,0.9305800000000001,3.3235,0.26256,0.07658000000000001,0.2735,2.928,0.854,3.05,3.48816,1.01738,3.6335,0.26256,0.07658000000000001,0.2735,3.2256,0.9408000000000001,3.36
2020-03-07 20:00:00,2.98944,0.87192,3.114,0.26304,0.07672000000000001,0.274,2.7264,0.7952,2.84,3.26784,0.9531200000000001,3.404,0.26304,0.07672000000000001,0.274,3.0048,0.8764000000000001,3.13
2020-03-07 20:30:00,2.86464,0.83552,2.984,0.26304,0.07672000000000001,0.274,2.6016,0.7588,2.71,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.26304,0.07672000000000001,0.274,2.8704,0.8372,2.99
2020-03-07 21:00:00,2.73984,0.79912,2.854,0.26304,0.07672000000000001,0.274,2.4768,0.7224,2.58,2.99904,0.87472,3.124,0.26304,0.07672000000000001,0.274,2.7359999999999998,0.798,2.85
2020-03-07 21:30:00,2.63376,0.7681800000000001,2.7435,0.26256,0.07658000000000001,0.2735,2.3712,0.6916,2.47,2.88336,0.8409800000000001,3.0035,0.26256,0.07658000000000001,0.2735,2.6208,0.7644000000000001,2.73
2020-03-07 22:00:00,2.55744,0.74592,2.664,0.26304,0.07672000000000001,0.274,2.2944,0.6692,2.39,2.8262400000000003,0.82432,2.944,0.26304,0.07672000000000001,0.274,2.5632,0.7476,2.67
2020-03-07 22:30:00,2.43216,0.70938,2.5335,0.26256,0.07658000000000001,0.2735,2.1696,0.6328,2.26,2.72016,0.7933800000000001,2.8335,0.26256,0.07658000000000001,0.2735,2.4576000000000002,0.7168,2.56
2020-03-07 23:00:00,2.15376,0.6281800000000001,2.2435,0.26256,0.07658000000000001,0.2735,1.8912,0.5516,1.97,2.35536,0.68698,2.4535,0.26256,0.07658000000000001,0.2735,2.0928,0.6104,2.18
2020-03-07 23:30:00,2.00112,0.5836600000000001,2.0845,0.26352000000000003,0.07686000000000001,0.2745,1.7376,0.5068,1.81,2.19312,0.63966,2.2845,0.26352000000000003,0.07686000000000001,0.2745,1.9296000000000002,0.5628000000000001,2.01
2020-03-08 00:00:00,1.88496,0.54978,1.9635,0.26256,0.07658000000000001,0.2735,1.6224,0.4732,1.69,2.06736,0.6029800000000001,2.1535,0.26256,0.07658000000000001,0.2735,1.8048000000000002,0.5264,1.88
2020-03-08 00:30:00,1.88496,0.54978,1.9635,0.26256,0.07658000000000001,0.2735,1.6224,0.4732,1.69,2.06736,0.6029800000000001,2.1535,0.26256,0.07658000000000001,0.2735,1.8048000000000002,0.5264,1.88
2020-03-08 01:00:00,1.97232,0.57526,2.0545,0.26352000000000003,0.07686000000000001,0.2745,1.7088,0.4984,1.78,2.17392,0.6340600000000001,2.2645,0.26352000000000003,0.07686000000000001,0.2745,1.9104,0.5572,1.99
2020-03-08 01:30:00,1.99008,0.5804400000000001,2.073,0.26208000000000004,0.07644000000000001,0.273,1.728,0.504,1.8,2.21088,0.6448400000000001,2.303,0.26208000000000004,0.07644000000000001,0.273,1.9488,0.5684,2.03
2020-03-08 02:00:00,1.9531200000000002,0.56966,2.0345,0.26352000000000003,0.07686000000000001,0.2745,1.6896,0.4928,1.76,2.17392,0.6340600000000001,2.2645,0.26352000000000003,0.07686000000000001,0.2745,1.9104,0.5572,1.99
2020-03-08 02:30:00,1.91424,0.55832,1.994,0.26304,0.07672000000000001,0.274,1.6512,0.48160000000000003,1.72,2.12544,0.61992,2.214,0.26304,0.07672000000000001,0.274,1.8624,0.5432,1.94
2020-03-08 03:00:00,1.83696,0.53578,1.9135,0.26256,0.07658000000000001,0.2735,1.5744,0.4592,1.6400000000000001,2.03856,0.59458,2.1235,0.26256,0.07658000000000001,0.2735,1.776,0.518,1.85
2020-03-08 03:30:00,1.78944,0.52192,1.8639999999999999,0.26304,0.07672000000000001,0.274,1.5264,0.44520000000000004,1.5899999999999999,1.98144,0.5779200000000001,2.064,0.26304,0.07672000000000001,0.274,1.7184,0.5012,1.79
2020-03-08 04:00:00,1.77024,0.51632,1.8439999999999999,0.26304,0.07672000000000001,0.274,1.5072,0.43960000000000005,1.57,1.96224,0.57232,2.044,0.26304,0.07672000000000001,0.274,1.6992,0.49560000000000004,1.77
2020-03-08 04:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.264,0.077,0.275,1.4688,0.4284,1.53,1.9344000000000001,0.5642,2.015,0.264,0.077,0.275,1.6703999999999999,0.4872,1.74
2020-03-08 05:00:00,1.71264,0.49952,1.784,0.26304,0.07672000000000001,0.274,1.4496,0.4228,1.51,1.9238400000000002,0.5611200000000001,2.004,0.26304,0.07672000000000001,0.274,1.6608,0.4844,1.73
2020-03-08 05:30:00,1.74192,0.5080600000000001,1.8145,0.26352000000000003,0.07686000000000001,0.2745,1.4784000000000002,0.4312,1.54,1.9531200000000002,0.56966,2.0345,0.26352000000000003,0.07686000000000001,0.2745,1.6896,0.4928,1.76
2020-03-08 06:00:00,1.77168,0.5167400000000001,1.8455,0.26448000000000005,0.07714,0.2755,1.5072,0.43960000000000005,1.57,1.9828800000000002,0.5783400000000001,2.0655,0.26448000000000005,0.07714,0.2755,1.7184,0.5012,1.79
2020-03-08 06:30:00,1.90416,0.5553800000000001,1.9835,0.26256,0.07658000000000001,0.2735,1.6416,0.4788,1.71,2.09616,0.61138,2.1835,0.26256,0.07658000000000001,0.2735,1.8336000000000001,0.5348,1.9100000000000001
2020-03-08 07:00:00,1.94448,0.5671400000000001,2.0255,0.26448000000000005,0.07714,0.2755,1.6800000000000002,0.49,1.75,2.14608,0.62594,2.2355,0.26448000000000005,0.07714,0.2755,1.8816000000000002,0.5488000000000001,1.96
2020-03-08 07:30:00,2.07888,0.6063400000000001,2.1655,0.26448000000000005,0.07714,0.2755,1.8144,0.5292,1.8900000000000001,2.27088,0.66234,2.3655,0.26448000000000005,0.07714,0.2755,2.0064,0.5852,2.09
2020-03-08 08:00:00,2.24112,0.65366,2.3345000000000002,0.26352000000000003,0.07686000000000001,0.2745,1.9776,0.5768,2.06,2.46192,0.71806,2.5645,0.26352000000000003,0.07686000000000001,0.2745,2.1984,0.6412,2.29
2020-03-08 08:30:00,2.47296,0.72128,2.576,0.26496000000000003,0.07728,0.276,2.208,0.644,2.3,2.70336,0.7884800000000001,2.816,0.26496000000000003,0.07728,0.276,2.4384,0.7112,2.54
2020-03-08 09:00:00,2.568,0.749,2.675,0.264,0.077,0.275,2.304,0.672,2.4,2.8176,0.8218000000000001,2.935,0.264,0.077,0.275,2.5536,0.7448,2.66
2020-03-08 09:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.26304,0.07672000000000001,0.274,2.3712,0.6916,2.47,2.67264,0.7795200000000001,2.784,0.26304,0.07672000000000001,0.274,2.4096,0.7028,2.51
2020-03-08 10:00:00,2.68272,0.78246,2.7945,0.26352000000000003,0.07686000000000001,0.2745,2.4192,0.7056,2.52,2.6539200000000003,0.7740600000000001,2.7645,0.26352000000000003,0.07686000000000001,0.2745,2.3904,0.6972,2.49
2020-03-08 10:30:00,2.66352,0.7768600000000001,2.7745,0.26352000000000003,0.07686000000000001,0.2745,2.4,0.7000000000000001,2.5,2.64432,0.7712600000000001,2.7545,0.26352000000000003,0.07686000000000001,0.2745,2.3808,0.6944,2.48
2020-03-08 11:00:00,2.58576,0.7541800000000001,2.6935000000000002,0.26256,0.07658000000000001,0.2735,2.3232,0.6776,2.42,2.66256,0.77658,2.7735000000000003,0.26256,0.07658000000000001,0.2735,2.4,0.7000000000000001,2.5
2020-03-08 11:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.26304,0.07672000000000001,0.274,2.3712,0.6916,2.47,2.78784,0.8131200000000001,2.904,0.26304,0.07672000000000001,0.274,2.5248,0.7364,2.63
2020-03-08 12:00:00,2.7984,0.8162,2.915,0.264,0.077,0.275,2.5343999999999998,0.7392000000000001,2.64,2.9232,0.8526,3.045,0.264,0.077,0.275,2.6592000000000002,0.7756000000000001,2.77
2020-03-08 12:30:00,2.8262400000000003,0.82432,2.944,0.26304,0.07672000000000001,0.274,2.5632,0.7476,2.67,2.75904,0.8047200000000001,2.874,0.26304,0.07672000000000001,0.274,2.496,0.728,2.6
2020-03-08 13:00:00,2.71056,0.7905800000000001,2.8235,0.26256,0.07658000000000001,0.2735,2.448,0.714,2.55,2.52816,0.73738,2.6335,0.26256,0.07658000000000001,0.2735,2.2656,0.6608,2.36
2020-03-08 13:30:00,2.61552,0.7628600000000001,2.7245,0.26352000000000003,0.07686000000000001,0.2745,2.352,0.686,2.45,2.56752,0.7488600000000001,2.6745,0.26352000000000003,0.07686000000000001,0.2745,2.304,0.672,2.4
2020-03-08 14:00:00,2.60544,0.75992,2.714,0.26304,0.07672000000000001,0.274,2.3424,0.6832,2.44,2.39424,0.69832,2.4939999999999998,0.26304,0.07672000000000001,0.274,2.1312,0.6216,2.22
2020-03-08 14:30:00,2.53776,0.7401800000000001,2.6435,0.26256,0.07658000000000001,0.2735,2.2752,0.6636000000000001,2.37,2.39376,0.69818,2.4935,0.26256,0.07658000000000001,0.2735,2.1312,0.6216,2.22
2020-03-08 15:00:00,2.4912,0.7266,2.5949999999999998,0.264,0.077,0.275,2.2272,0.6496000000000001,2.32,2.5008,0.7294,2.605,0.264,0.077,0.275,2.2368,0.6524,2.33
2020-03-08 15:30:00,2.48112,0.7236600000000001,2.5845000000000002,0.26352000000000003,0.07686000000000001,0.2745,2.2176,0.6468,2.31,2.51952,0.7348600000000001,2.6245000000000003,0.26352000000000003,0.07686000000000001,0.2745,2.2560000000000002,0.658,2.35
2020-03-08 16:00:00,2.62512,0.76566,2.7345,0.26352000000000003,0.07686000000000001,0.2745,2.3616,0.6888000000000001,2.46,2.67312,0.77966,2.7845,0.26352000000000003,0.07686000000000001,0.2745,2.4096,0.7028,2.51
2020-03-08 16:30:00,2.76912,0.80766,2.8845,0.26352000000000003,0.07686000000000001,0.2745,2.5056000000000003,0.7308,2.61,2.92272,0.8524600000000001,3.0445,0.26352000000000003,0.07686000000000001,0.2745,2.6592000000000002,0.7756000000000001,2.77
2020-03-08 17:00:00,2.86512,0.8356600000000001,2.9845,0.26352000000000003,0.07686000000000001,0.2745,2.6016,0.7588,2.71,3.16272,0.9224600000000001,3.2945,0.26352000000000003,0.07686000000000001,0.2745,2.8992,0.8456,3.02
2020-03-08 17:30:00,3.01872,0.88046,3.1445,0.26352000000000003,0.07686000000000001,0.2745,2.7552,0.8036000000000001,2.87,3.34512,0.9756600000000001,3.4845,0.26352000000000003,0.07686000000000001,0.2745,3.0816,0.8988,3.21
2020-03-08 18:00:00,3.10608,0.9059400000000001,3.2355,0.26448000000000005,0.07714,0.2755,2.8416,0.8288000000000001,2.96,3.43248,1.00114,3.5755,0.26448000000000005,0.07714,0.2755,3.168,0.924,3.3
2020-03-08 18:30:00,3.22176,0.9396800000000001,3.356,0.26496000000000003,0.07728,0.276,2.9568000000000003,0.8624,3.08,3.56736,1.04048,3.716,0.26496000000000003,0.07728,0.276,3.3024,0.9632000000000001,3.44
2020-03-08 19:00:00,3.28848,0.9591400000000001,3.4255,0.26448000000000005,0.07714,0.2755,3.024,0.882,3.15,3.62448,1.05714,3.7755,0.26448000000000005,0.07714,0.2755,3.36,0.98,3.5
2020-03-08 19:30:00,3.18288,0.92834,3.3155,0.26448000000000005,0.07714,0.2755,2.9184,0.8512000000000001,3.04,3.5188800000000002,1.02634,3.6654999999999998,0.26448000000000005,0.07714,0.2755,3.2544,0.9492,3.39
2020-03-08 20:00:00,2.98176,0.8696800000000001,3.106,0.26496000000000003,0.07728,0.276,2.7168,0.7924,2.83,3.30816,0.9648800000000001,3.446,0.26496000000000003,0.07728,0.276,3.0432,0.8876000000000001,3.17
2020-03-08 20:30:00,2.90448,0.8471400000000001,3.0255,0.26448000000000005,0.07714,0.2755,2.64,0.77,2.75,3.21168,0.9367400000000001,3.3455,0.26448000000000005,0.07714,0.2755,2.9472,0.8596,3.07
2020-03-08 21:00:00,2.7897600000000002,0.8136800000000001,2.906,0.26496000000000003,0.07728,0.276,2.5248,0.7364,2.63,3.09696,0.9032800000000001,3.226,0.26496000000000003,0.07728,0.276,2.832,0.8260000000000001,2.95
2020-03-08 21:30:00,2.62656,0.7660800000000001,2.7359999999999998,0.26496000000000003,0.07728,0.276,2.3616,0.6888000000000001,2.46,2.94336,0.85848,3.066,0.26496000000000003,0.07728,0.276,2.6784,0.7812,2.79
2020-03-08 22:00:00,2.47296,0.72128,2.576,0.26496000000000003,0.07728,0.276,2.208,0.644,2.3,2.7897600000000002,0.8136800000000001,2.906,0.26496000000000003,0.07728,0.276,2.5248,0.7364,2.63
2020-03-08 22:30:00,2.2622400000000003,0.6598200000000001,2.3565,0.26544,0.07742,0.2765,1.9968,0.5824,2.08,2.53104,0.7382200000000001,2.6365,0.26544,0.07742,0.2765,2.2656,0.6608,2.36
2020-03-08 23:00:00,2.10864,0.61502,2.1965,0.26544,0.07742,0.2765,1.8432,0.5376000000000001,1.92,2.36784,0.69062,2.4665,0.26544,0.07742,0.2765,2.1024,0.6132000000000001,2.19
2020-03-08 23:30:00,1.9358400000000002,0.56462,2.0165,0.26544,0.07742,0.2765,1.6703999999999999,0.4872,1.74,2.16624,0.63182,2.2565,0.26544,0.07742,0.2765,1.9008,0.5544,1.98
2020-03-09 00:00:00,1.8484800000000001,0.5391400000000001,1.9255,0.26448000000000005,0.07714,0.2755,1.584,0.462,1.65,2.06928,0.6035400000000001,2.1555,0.26448000000000005,0.07714,0.2755,1.8048000000000002,0.5264,1.88
2020-03-09 00:30:00,1.82112,0.5311600000000001,1.897,0.26592000000000005,0.07756,0.277,1.5552000000000001,0.4536,1.62,2.05152,0.59836,2.137,0.26592000000000005,0.07756,0.277,1.7856,0.5208,1.8599999999999999
2020-03-09 01:00:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.26544,0.07742,0.2765,1.6512,0.48160000000000003,1.72,2.16624,0.63182,2.2565,0.26544,0.07742,0.2765,1.9008,0.5544,1.98
2020-03-09 01:30:00,1.9828800000000002,0.5783400000000001,2.0655,0.26448000000000005,0.07714,0.2755,1.7184,0.5012,1.79,2.24208,0.6539400000000001,2.3355,0.26448000000000005,0.07714,0.2755,1.9776,0.5768,2.06
2020-03-09 02:00:00,1.92576,0.5616800000000001,2.006,0.26496000000000003,0.07728,0.276,1.6608,0.4844,1.73,2.1849600000000002,0.6372800000000001,2.276,0.26496000000000003,0.07728,0.276,1.92,0.56,2.0
2020-03-09 02:30:00,1.8878400000000002,0.55062,1.9665,0.26544,0.07742,0.2765,1.6224,0.4732,1.69,2.12784,0.6206200000000001,2.2165,0.26544,0.07742,0.2765,1.8624,0.5432,1.94
2020-03-09 03:00:00,1.8864,0.5502,1.9649999999999999,0.264,0.077,0.275,1.6224,0.4732,1.69,2.136,0.623,2.225,0.264,0.077,0.275,1.8719999999999999,0.546,1.9500000000000002
2020-03-09 03:30:00,1.85904,0.54222,1.9365,0.26544,0.07742,0.2765,1.5936,0.46480000000000005,1.6600000000000001,2.12784,0.6206200000000001,2.2165,0.26544,0.07742,0.2765,1.8624,0.5432,1.94
2020-03-09 04:00:00,1.84896,0.5392800000000001,1.9260000000000002,0.26496000000000003,0.07728,0.276,1.584,0.462,1.65,2.07936,0.60648,2.166,0.26496000000000003,0.07728,0.276,1.8144,0.5292,1.8900000000000001
2020-03-09 04:30:00,1.95408,0.56994,2.0355,0.26448000000000005,0.07714,0.2755,1.6896,0.4928,1.76,1.95408,0.56994,2.0355,0.26448000000000005,0.07714,0.2755,1.6896,0.4928,1.76
2020-03-09 05:00:00,1.9358400000000002,0.56462,2.0165,0.26544,0.07742,0.2765,1.6703999999999999,0.4872,1.74,2.05104,0.5982200000000001,2.1365,0.26544,0.07742,0.2765,1.7856,0.5208,1.8599999999999999
2020-03-09 05:30:00,2.05008,0.59794,2.1355,0.26448000000000005,0.07714,0.2755,1.7856,0.5208,1.8599999999999999,2.17488,0.63434,2.2655,0.26448000000000005,0.07714,0.2755,1.9104,0.5572,1.99
2020-03-09 06:00:00,2.21376,0.64568,2.306,0.26496000000000003,0.07728,0.276,1.9488,0.5684,2.03,2.33856,0.68208,2.436,0.26496000000000003,0.07728,0.276,2.0736,0.6048,2.16
2020-03-09 06:30:00,2.47296,0.72128,2.576,0.26496000000000003,0.07728,0.276,2.208,0.644,2.3,2.5881600000000002,0.7548800000000001,2.696,0.26496000000000003,0.07728,0.276,2.3232,0.6776,2.42
2020-03-09 07:00:00,2.6841600000000003,0.78288,2.7960000000000003,0.26496000000000003,0.07728,0.276,2.4192,0.7056,2.52,2.84736,0.8304800000000001,2.966,0.26496000000000003,0.07728,0.276,2.5824,0.7532,2.69
2020-03-09 07:30:00,2.98128,0.8695400000000001,3.1055,0.26448000000000005,0.07714,0.2755,2.7168,0.7924,2.83,3.13488,0.91434,3.2655,0.26448000000000005,0.07714,0.2755,2.8704,0.8372,2.99
2020-03-09 08:00:00,3.18384,0.9286200000000001,3.3165,0.26544,0.07742,0.2765,2.9184,0.8512000000000001,3.04,3.31824,0.9678200000000001,3.4565,0.26544,0.07742,0.2765,3.0528,0.8904000000000001,3.18
2020-03-09 08:30:00,3.18192,0.9280600000000001,3.3145,0.26352000000000003,0.07686000000000001,0.2745,2.9184,0.8512000000000001,3.04,3.23952,0.94486,3.3745,0.26352000000000003,0.07686000000000001,0.2745,2.976,0.868,3.1
2020-03-09 09:00:00,3.28656,0.9585800000000001,3.4235,0.26256,0.07658000000000001,0.2735,3.024,0.882,3.15,3.36336,0.9809800000000001,3.5035,0.26256,0.07658000000000001,0.2735,3.1008,0.9044000000000001,3.23
2020-03-09 09:30:00,3.2107200000000002,0.9364600000000001,3.3445,0.26352000000000003,0.07686000000000001,0.2745,2.9472,0.8596,3.07,3.18192,0.9280600000000001,3.3145,0.26352000000000003,0.07686000000000001,0.2745,2.9184,0.8512000000000001,3.04
2020-03-09 10:00:00,3.20736,0.9354800000000001,3.341,0.26016,0.07588,0.271,2.9472,0.8596,3.07,2.87136,0.8374800000000001,2.991,0.26016,0.07588,0.271,2.6112,0.7616,2.7199999999999998
2020-03-09 10:30:00,3.16032,0.92176,3.292,0.25152,0.07336000000000001,0.262,2.9088000000000003,0.8484,3.03,2.85312,0.8321600000000001,2.972,0.25152,0.07336000000000001,0.262,2.6016,0.7588,2.71
2020-03-09 11:00:00,3.168,0.924,3.3,0.057600000000000005,0.016800000000000002,0.06,3.1104,0.9072,3.24,2.7264,0.7952,2.84,0.057600000000000005,0.016800000000000002,0.06,2.6688,0.7784000000000001,2.7800000000000002
2020-03-09 11:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-03-09 12:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-03-09 12:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-03-09 13:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-03-09 13:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-03-09 14:00:00,3.25296,0.9487800000000001,3.3885,0.16176000000000001,0.04718000000000001,0.1685,3.0912,0.9016000000000001,3.22,3.09936,0.9039800000000001,3.2285,0.16176000000000001,0.04718000000000001,0.1685,2.9376,0.8568,3.06
2020-03-09 14:30:00,3.2524800000000003,0.94864,3.388,0.25728,0.07504000000000001,0.268,2.9952,0.8736,3.12,3.21408,0.93744,3.348,0.25728,0.07504000000000001,0.268,2.9568000000000003,0.8624,3.08
2020-03-09 15:00:00,3.30192,0.96306,3.4395,0.25872,0.07546,0.2695,3.0432,0.8876000000000001,3.17,3.40752,0.9938600000000001,3.5495,0.25872,0.07546,0.2695,3.1488,0.9184,3.2800000000000002
2020-03-09 15:30:00,3.20208,0.9339400000000001,3.3355,0.26448000000000005,0.07714,0.2755,2.9376,0.8568,3.06,3.39408,0.98994,3.5355,0.26448000000000005,0.07714,0.2755,3.1296,0.9128000000000001,3.26
2020-03-09 16:00:00,3.2304,0.9422,3.365,0.264,0.077,0.275,2.9664,0.8652000000000001,3.09,3.4416,1.0038,3.585,0.264,0.077,0.275,3.1776,0.9268000000000001,3.31
2020-03-09 16:30:00,3.4704,1.0122,3.615,0.264,0.077,0.275,3.2064,0.9352,3.34,3.7008,1.0794,3.855,0.264,0.077,0.275,3.4368,1.0024,3.58
2020-03-09 17:00:00,3.6441600000000003,1.06288,3.7960000000000003,0.26496000000000003,0.07728,0.276,3.3792,0.9856,3.52,3.85536,1.12448,4.016,0.26496000000000003,0.07728,0.276,3.5904,1.0472,3.74
2020-03-09 17:30:00,3.7199999999999998,1.085,3.875,0.264,0.077,0.275,3.456,1.008,3.6,3.96,1.155,4.125,0.264,0.077,0.275,3.696,1.078,3.85
2020-03-09 18:00:00,3.7204800000000002,1.08514,3.8755,0.26448000000000005,0.07714,0.2755,3.456,1.008,3.6,3.95088,1.15234,4.1155,0.26448000000000005,0.07714,0.2755,3.6864,1.0752,3.84
2020-03-09 18:30:00,3.76896,1.09928,3.926,0.26496000000000003,0.07728,0.276,3.504,1.022,3.65,3.98016,1.1608800000000001,4.146,0.26496000000000003,0.07728,0.276,3.7152000000000003,1.0836000000000001,3.87
2020-03-09 19:00:00,3.72912,1.08766,3.8845,0.26352000000000003,0.07686000000000001,0.2745,3.4656000000000002,1.0108,3.61,3.92112,1.1436600000000001,4.0845,0.26352000000000003,0.07686000000000001,0.2745,3.6576,1.0668,3.81
2020-03-09 19:30:00,3.5491200000000003,1.03516,3.697,0.25632000000000005,0.07476000000000001,0.267,3.2928,0.9604,3.43,3.76032,1.09676,3.917,0.25632000000000005,0.07476000000000001,0.267,3.504,1.022,3.65
2020-03-09 20:00:00,3.38688,0.98784,3.528,0.25728,0.07504000000000001,0.268,3.1296,0.9128000000000001,3.26,3.56928,1.04104,3.718,0.25728,0.07504000000000001,0.268,3.312,0.966,3.45
2020-03-09 20:30:00,3.26208,0.9514400000000001,3.398,0.25728,0.07504000000000001,0.268,3.0048,0.8764000000000001,3.13,3.43488,1.00184,3.578,0.25728,0.07504000000000001,0.268,3.1776,0.9268000000000001,3.31
2020-03-09 21:00:00,3.10992,0.9070600000000001,3.2395,0.25872,0.07546,0.2695,2.8512,0.8316,2.9699999999999998,3.26352,0.95186,3.3995,0.25872,0.07546,0.2695,3.0048,0.8764000000000001,3.13
2020-03-09 21:30:00,2.89776,0.84518,3.0185,0.25776000000000004,0.07518000000000001,0.2685,2.64,0.77,2.75,3.05136,0.8899800000000001,3.1785,0.25776000000000004,0.07518000000000001,0.2685,2.7936,0.8148000000000001,2.91
2020-03-09 22:00:00,2.72592,0.7950600000000001,2.8395,0.25872,0.07546,0.2695,2.4672,0.7196,2.5700000000000003,2.85072,0.8314600000000001,2.9695,0.25872,0.07546,0.2695,2.592,0.756,2.7
2020-03-09 22:30:00,2.53152,0.73836,2.637,0.25632000000000005,0.07476000000000001,0.267,2.2752,0.6636000000000001,2.37,2.66592,0.77756,2.777,0.25632000000000005,0.07476000000000001,0.267,2.4096,0.7028,2.51
2020-03-09 23:00:00,2.29296,0.66878,2.3885,0.25776000000000004,0.07518000000000001,0.2685,2.0352,0.5936,2.12,2.40816,0.70238,2.5085,0.25776000000000004,0.07518000000000001,0.2685,2.1504,0.6272,2.24
2020-03-09 23:30:00,2.09088,0.60984,2.178,0.25728,0.07504000000000001,0.268,1.8336000000000001,0.5348,1.9100000000000001,2.18688,0.6378400000000001,2.278,0.25728,0.07504000000000001,0.268,1.9296000000000002,0.5628000000000001,2.01
2020-03-10 00:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.25584,0.07462,0.2665,1.7088,0.4984,1.78,2.06064,0.60102,2.1465,0.25584,0.07462,0.2665,1.8048000000000002,0.5264,1.88
2020-03-10 00:30:00,1.9478400000000002,0.5681200000000001,2.029,0.25824,0.07532000000000001,0.269,1.6896,0.4928,1.76,2.03424,0.5933200000000001,2.119,0.25824,0.07532000000000001,0.269,1.776,0.518,1.85
2020-03-10 01:00:00,2.0328,0.5929,2.1175,0.25680000000000003,0.07490000000000001,0.2675,1.776,0.518,1.85,2.1384,0.6237,2.2275,0.25680000000000003,0.07490000000000001,0.2675,1.8816000000000002,0.5488000000000001,1.96
2020-03-10 01:30:00,2.07648,0.6056400000000001,2.163,0.26208000000000004,0.07644000000000001,0.273,1.8144,0.5292,1.8900000000000001,2.21088,0.6448400000000001,2.303,0.26208000000000004,0.07644000000000001,0.273,1.9488,0.5684,2.03
2020-03-10 02:00:00,2.01072,0.5864600000000001,2.0945,0.26352000000000003,0.07686000000000001,0.2745,1.7472,0.5096,1.82,2.15472,0.62846,2.2445,0.26352000000000003,0.07686000000000001,0.2745,1.8912,0.5516,1.97
2020-03-10 02:30:00,1.96224,0.57232,2.044,0.26304,0.07672000000000001,0.274,1.6992,0.49560000000000004,1.77,2.12544,0.61992,2.214,0.26304,0.07672000000000001,0.274,1.8624,0.5432,1.94
2020-03-10 03:00:00,1.9137600000000001,0.55818,1.9935,0.26256,0.07658000000000001,0.2735,1.6512,0.48160000000000003,1.72,2.06736,0.6029800000000001,2.1535,0.26256,0.07658000000000001,0.2735,1.8048000000000002,0.5264,1.88
2020-03-10 03:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.26352000000000003,0.07686000000000001,0.2745,1.6128,0.47040000000000004,1.6800000000000002,2.02032,0.58926,2.1045,0.26352000000000003,0.07686000000000001,0.2745,1.7568000000000001,0.5124000000000001,1.83
2020-03-10 04:00:00,1.8763200000000002,0.5472600000000001,1.9545,0.26352000000000003,0.07686000000000001,0.2745,1.6128,0.47040000000000004,1.6800000000000002,2.01072,0.5864600000000001,2.0945,0.26352000000000003,0.07686000000000001,0.2745,1.7472,0.5096,1.82
2020-03-10 04:30:00,1.8753600000000001,0.54698,1.9535,0.26256,0.07658000000000001,0.2735,1.6128,0.47040000000000004,1.6800000000000002,2.01936,0.5889800000000001,2.1035,0.26256,0.07658000000000001,0.2735,1.7568000000000001,0.5124000000000001,1.83
2020-03-10 05:00:00,1.89552,0.55286,1.9745,0.26352000000000003,0.07686000000000001,0.2745,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.04912,0.5976600000000001,2.1345,0.26352000000000003,0.07686000000000001,0.2745,1.7856,0.5208,1.8599999999999999
2020-03-10 05:30:00,2.10672,0.61446,2.1945,0.26352000000000003,0.07686000000000001,0.2745,1.8432,0.5376000000000001,1.92,2.31792,0.6760600000000001,2.4145,0.26352000000000003,0.07686000000000001,0.2745,2.0544000000000002,0.5992000000000001,2.14
2020-03-10 06:00:00,2.24976,0.6561800000000001,2.3435,0.26256,0.07658000000000001,0.2735,1.9872,0.5796,2.07,2.48016,0.72338,2.5835,0.26256,0.07658000000000001,0.2735,2.2176,0.6468,2.31
2020-03-10 06:30:00,2.51904,0.73472,2.624,0.26304,0.07672000000000001,0.274,2.2560000000000002,0.658,2.35,2.7782400000000003,0.81032,2.894,0.26304,0.07672000000000001,0.274,2.5152,0.7336,2.62
2020-03-10 07:00:00,2.74032,0.7992600000000001,2.8545,0.26352000000000003,0.07686000000000001,0.2745,2.4768,0.7224,2.58,3.03792,0.8860600000000001,3.1645,0.26352000000000003,0.07686000000000001,0.2745,2.7744,0.8092,2.89
2020-03-10 07:30:00,3.02688,0.8828400000000001,3.153,0.26208000000000004,0.07644000000000001,0.273,2.7648,0.8064,2.88,3.29568,0.9612400000000001,3.433,0.26208000000000004,0.07644000000000001,0.273,3.0336,0.8848,3.16
2020-03-10 08:00:00,3.11424,0.9083200000000001,3.2439999999999998,0.26304,0.07672000000000001,0.274,2.8512,0.8316,2.9699999999999998,3.37344,0.9839200000000001,3.5140000000000002,0.26304,0.07672000000000001,0.274,3.1104,0.9072,3.24
2020-03-10 08:30:00,3.13392,0.9140600000000001,3.2645,0.26352000000000003,0.07686000000000001,0.2745,2.8704,0.8372,2.99,3.37392,0.98406,3.5145,0.26352000000000003,0.07686000000000001,0.2745,3.1104,0.9072,3.24
2020-03-10 09:00:00,3.132,0.9135000000000001,3.2625,0.2616,0.0763,0.2725,2.8704,0.8372,2.99,3.2472,0.9471,3.3825,0.2616,0.0763,0.2725,2.9856,0.8708,3.11
2020-03-10 09:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.26304,0.07672000000000001,0.274,2.8704,0.8372,2.99,3.26784,0.9531200000000001,3.404,0.26304,0.07672000000000001,0.274,3.0048,0.8764000000000001,3.13
2020-03-10 10:00:00,3.05664,0.8915200000000001,3.184,0.26304,0.07672000000000001,0.274,2.7936,0.8148000000000001,2.91,3.07584,0.89712,3.204,0.26304,0.07672000000000001,0.274,2.8128,0.8204,2.93
2020-03-10 10:30:00,3.02544,0.8824200000000001,3.1515,0.26064000000000004,0.07602,0.2715,2.7648,0.8064,2.88,3.06384,0.8936200000000001,3.1915,0.26064000000000004,0.07602,0.2715,2.8032,0.8176,2.92
2020-03-10 11:00:00,2.9793600000000002,0.8689800000000001,3.1035,0.26256,0.07658000000000001,0.2735,2.7168,0.7924,2.83,2.9793600000000002,0.8689800000000001,3.1035,0.26256,0.07658000000000001,0.2735,2.7168,0.7924,2.83
2020-03-10 11:30:00,2.9985600000000003,0.87458,3.1235,0.26256,0.07658000000000001,0.2735,2.7359999999999998,0.798,2.85,2.9025600000000003,0.8465800000000001,3.0235,0.26256,0.07658000000000001,0.2735,2.64,0.77,2.75
2020-03-10 12:00:00,2.9390400000000003,0.8572200000000001,3.0615,0.26064000000000004,0.07602,0.2715,2.6784,0.7812,2.79,2.8910400000000003,0.8432200000000001,3.0115,0.26064000000000004,0.07602,0.2715,2.6304,0.7672,2.74
2020-03-10 12:30:00,2.97888,0.8688400000000001,3.103,0.26208000000000004,0.07644000000000001,0.273,2.7168,0.7924,2.83,2.89248,0.8436400000000001,3.013,0.26208000000000004,0.07644000000000001,0.273,2.6304,0.7672,2.74
2020-03-10 13:00:00,2.99808,0.8744400000000001,3.123,0.26208000000000004,0.07644000000000001,0.273,2.7359999999999998,0.798,2.85,3.06528,0.8940400000000001,3.193,0.26208000000000004,0.07644000000000001,0.273,2.8032,0.8176,2.92
2020-03-10 13:30:00,3.02352,0.8818600000000001,3.1495,0.25872,0.07546,0.2695,2.7648,0.8064,2.88,3.26352,0.95186,3.3995,0.25872,0.07546,0.2695,3.0048,0.8764000000000001,3.13
2020-03-10 14:00:00,2.96976,0.8661800000000001,3.0935,0.25296,0.07378000000000001,0.2635,2.7168,0.7924,2.83,3.04656,0.88858,3.1735,0.25296,0.07378000000000001,0.2635,2.7936,0.8148000000000001,2.91
2020-03-10 14:30:00,2.92416,0.8528800000000001,3.046,0.25536000000000003,0.07448,0.266,2.6688,0.7784000000000001,2.7800000000000002,2.94336,0.85848,3.066,0.25536000000000003,0.07448,0.266,2.688,0.784,2.8
2020-03-10 15:00:00,2.91456,0.8500800000000001,3.036,0.25536000000000003,0.07448,0.266,2.6592000000000002,0.7756000000000001,2.77,3.03936,0.88648,3.166,0.25536000000000003,0.07448,0.266,2.784,0.812,2.9
2020-03-10 15:30:00,2.868,0.8365,2.9875,0.25680000000000003,0.07490000000000001,0.2675,2.6112,0.7616,2.7199999999999998,2.8776,0.8393,2.9975,0.25680000000000003,0.07490000000000001,0.2675,2.6208,0.7644000000000001,2.73
2020-03-10 16:00:00,2.91552,0.8503600000000001,3.037,0.25632000000000005,0.07476000000000001,0.267,2.6592000000000002,0.7756000000000001,2.77,3.03072,0.8839600000000001,3.157,0.25632000000000005,0.07476000000000001,0.267,2.7744,0.8092,2.89
2020-03-10 16:30:00,3.04032,0.8867600000000001,3.167,0.25632000000000005,0.07476000000000001,0.267,2.784,0.812,2.9,3.25152,0.9483600000000001,3.387,0.25632000000000005,0.07476000000000001,0.267,2.9952,0.8736,3.12
2020-03-10 17:00:00,3.1464,0.9177000000000001,3.2775,0.25680000000000003,0.07490000000000001,0.2675,2.8896,0.8428,3.01,3.5016,1.0213,3.6475,0.25680000000000003,0.07490000000000001,0.2675,3.2448,0.9464,3.38
2020-03-10 17:30:00,3.3096,0.9653,3.4475,0.25680000000000003,0.07490000000000001,0.2675,3.0528,0.8904000000000001,3.18,3.7416,1.0913,3.8975,0.25680000000000003,0.07490000000000001,0.2675,3.4848,1.0164,3.63
2020-03-10 18:00:00,3.3096,0.9653,3.4475,0.25680000000000003,0.07490000000000001,0.2675,3.0528,0.8904000000000001,3.18,3.6648,1.0689,3.8175,0.25680000000000003,0.07490000000000001,0.2675,3.408,0.994,3.55
2020-03-10 18:30:00,3.42432,0.9987600000000001,3.567,0.25632000000000005,0.07476000000000001,0.267,3.168,0.924,3.3,3.77952,1.10236,3.9370000000000003,0.25632000000000005,0.07476000000000001,0.267,3.5232,1.0276,3.67
2020-03-10 19:00:00,3.54048,1.03264,3.688,0.25728,0.07504000000000001,0.268,3.2832,0.9576,3.42,3.88608,1.13344,4.048,0.25728,0.07504000000000001,0.268,3.6288,1.0584,3.7800000000000002
2020-03-10 19:30:00,3.40656,0.9935800000000001,3.5484999999999998,0.25776000000000004,0.07518000000000001,0.2685,3.1488,0.9184,3.2800000000000002,3.7329600000000003,1.08878,3.8885,0.25776000000000004,0.07518000000000001,0.2685,3.4752,1.0136,3.62
2020-03-10 20:00:00,3.2524800000000003,0.94864,3.388,0.25728,0.07504000000000001,0.268,2.9952,0.8736,3.12,3.57888,1.04384,3.7279999999999998,0.25728,0.07504000000000001,0.268,3.3216,0.9688,3.46
2020-03-10 20:30:00,3.10896,0.90678,3.2385,0.25776000000000004,0.07518000000000001,0.2685,2.8512,0.8316,2.9699999999999998,3.43536,1.00198,3.5785,0.25776000000000004,0.07518000000000001,0.2685,3.1776,0.9268000000000001,3.31
2020-03-10 21:00:00,2.95632,0.86226,3.0795,0.25872,0.07546,0.2695,2.6976,0.7868,2.81,3.26352,0.95186,3.3995,0.25872,0.07546,0.2695,3.0048,0.8764000000000001,3.13
2020-03-10 21:30:00,2.79264,0.81452,2.909,0.25824,0.07532000000000001,0.269,2.5343999999999998,0.7392000000000001,2.64,3.09984,0.90412,3.229,0.25824,0.07532000000000001,0.269,2.8416,0.8288000000000001,2.96
2020-03-10 22:00:00,2.60112,0.7586600000000001,2.7095000000000002,0.25872,0.07546,0.2695,2.3424,0.6832,2.44,2.88912,0.8426600000000001,3.0095,0.25872,0.07546,0.2695,2.6304,0.7672,2.74
2020-03-10 22:30:00,2.3616,0.6888000000000001,2.46,0.2592,0.0756,0.27,2.1024,0.6132000000000001,2.19,2.6016,0.7588,2.71,0.2592,0.0756,0.27,2.3424,0.6832,2.44
2020-03-10 23:00:00,2.16816,0.63238,2.2585,0.25776000000000004,0.07518000000000001,0.2685,1.9104,0.5572,1.99,2.40816,0.70238,2.5085,0.25776000000000004,0.07518000000000001,0.2685,2.1504,0.6272,2.24
2020-03-10 23:30:00,1.99584,0.5821200000000001,2.079,0.25824,0.07532000000000001,0.269,1.7376,0.5068,1.81,2.22624,0.64932,2.319,0.25824,0.07532000000000001,0.269,1.968,0.5740000000000001,2.05
2020-03-11 00:00:00,1.8518400000000002,0.54012,1.929,0.25824,0.07532000000000001,0.269,1.5936,0.46480000000000005,1.6600000000000001,2.07264,0.6045200000000001,2.159,0.25824,0.07532000000000001,0.269,1.8144,0.5292,1.8900000000000001
2020-03-11 00:30:00,1.83264,0.53452,1.909,0.25824,0.07532000000000001,0.269,1.5744,0.4592,1.6400000000000001,2.04384,0.5961200000000001,2.129,0.25824,0.07532000000000001,0.269,1.7856,0.5208,1.8599999999999999
2020-03-11 01:00:00,1.968,0.5740000000000001,2.05,0.2592,0.0756,0.27,1.7088,0.4984,1.78,2.1504,0.6272,2.24,0.2592,0.0756,0.27,1.8912,0.5516,1.97
2020-03-11 01:30:00,1.9670400000000001,0.57372,2.049,0.25824,0.07532000000000001,0.269,1.7088,0.4984,1.78,2.19744,0.64092,2.289,0.25824,0.07532000000000001,0.269,1.9392,0.5656,2.02
2020-03-11 02:00:00,1.9291200000000002,0.56266,2.0095,0.25872,0.07546,0.2695,1.6703999999999999,0.4872,1.74,2.16912,0.63266,2.2595,0.25872,0.07546,0.2695,1.9104,0.5572,1.99
2020-03-11 02:30:00,1.90128,0.55454,1.9805000000000001,0.25968,0.07574,0.2705,1.6416,0.4788,1.71,2.16048,0.63014,2.2505,0.25968,0.07574,0.2705,1.9008,0.5544,1.98
2020-03-11 03:00:00,1.87248,0.5461400000000001,1.9505,0.25968,0.07574,0.2705,1.6128,0.47040000000000004,1.6800000000000002,2.12208,0.61894,2.2105,0.25968,0.07574,0.2705,1.8624,0.5432,1.94
2020-03-11 03:30:00,1.8163200000000002,0.52976,1.892,0.26112,0.07616,0.272,1.5552000000000001,0.4536,1.62,2.06592,0.6025600000000001,2.152,0.26112,0.07616,0.272,1.8048000000000002,0.5264,1.88
2020-03-11 04:00:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.26064000000000004,0.07602,0.2715,1.5552000000000001,0.4536,1.62,2.06544,0.6024200000000001,2.1515,0.26064000000000004,0.07602,0.2715,1.8048000000000002,0.5264,1.88
2020-03-11 04:30:00,1.79712,0.5241600000000001,1.8719999999999999,0.26112,0.07616,0.272,1.536,0.448,1.6,2.03712,0.59416,2.122,0.26112,0.07616,0.272,1.776,0.518,1.85
2020-03-11 05:00:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.26064000000000004,0.07602,0.2715,1.5552000000000001,0.4536,1.62,2.08464,0.60802,2.1715,0.26064000000000004,0.07602,0.2715,1.824,0.532,1.9
2020-03-11 05:30:00,1.92528,0.56154,2.0055,0.26448000000000005,0.07714,0.2755,1.6608,0.4844,1.73,2.20368,0.6427400000000001,2.2955,0.26448000000000005,0.07714,0.2755,1.9392,0.5656,2.02
2020-03-11 06:00:00,2.08032,0.6067600000000001,2.167,0.26592000000000005,0.07756,0.277,1.8144,0.5292,1.8900000000000001,2.34912,0.6851600000000001,2.447,0.26592000000000005,0.07756,0.277,2.0832,0.6076,2.17
2020-03-11 06:30:00,2.4336,0.7098,2.535,0.264,0.077,0.275,2.1696,0.6328,2.26,2.7696,0.8078000000000001,2.885,0.264,0.077,0.275,2.5056000000000003,0.7308,2.61
2020-03-11 07:00:00,2.67456,0.7800800000000001,2.786,0.26496000000000003,0.07728,0.276,2.4096,0.7028,2.51,3.04896,0.8892800000000001,3.176,0.26496000000000003,0.07728,0.276,2.784,0.812,2.9
2020-03-11 07:30:00,2.8944,0.8442000000000001,3.015,0.264,0.077,0.275,2.6304,0.7672,2.74,3.1824,0.9282,3.315,0.264,0.077,0.275,2.9184,0.8512000000000001,3.04
2020-03-11 08:00:00,3.03792,0.8860600000000001,3.1645,0.26352000000000003,0.07686000000000001,0.2745,2.7744,0.8092,2.89,3.29712,0.9616600000000001,3.4345,0.26352000000000003,0.07686000000000001,0.2745,3.0336,0.8848,3.16
