Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-11 08:30:00,3.10608,0.9059400000000001,3.2355,0.26448000000000005,0.07714,0.2755,2.8416,0.8288000000000001,2.96,3.24048,0.9451400000000001,3.3755,0.26448000000000005,0.07714,0.2755,2.976,0.868,3.1
2020-03-11 09:00:00,3.0624,0.8932,3.19,0.2592,0.0756,0.27,2.8032,0.8176,2.92,3.12,0.91,3.25,0.2592,0.0756,0.27,2.8608000000000002,0.8344,2.98
2020-03-11 09:30:00,3.0672,0.8946000000000001,3.195,0.2544,0.0742,0.265,2.8128,0.8204,2.93,3.1824,0.9282,3.315,0.2544,0.0742,0.265,2.928,0.854,3.05
2020-03-11 10:00:00,2.9558400000000002,0.8621200000000001,3.079,0.25824,0.07532000000000001,0.269,2.6976,0.7868,2.81,2.89824,0.8453200000000001,3.019,0.25824,0.07532000000000001,0.269,2.64,0.77,2.75
2020-03-11 10:30:00,2.93616,0.85638,3.0585,0.25776000000000004,0.07518000000000001,0.2685,2.6784,0.7812,2.79,2.76336,0.80598,2.8785,0.25776000000000004,0.07518000000000001,0.2685,2.5056000000000003,0.7308,2.61
2020-03-11 11:00:00,2.77104,0.80822,2.8865,0.25584,0.07462,0.2665,2.5152,0.7336,2.62,2.74224,0.7998200000000001,2.8565,0.25584,0.07462,0.2665,2.4864,0.7252000000000001,2.59
2020-03-11 11:30:00,2.91744,0.8509200000000001,3.039,0.25824,0.07532000000000001,0.269,2.6592000000000002,0.7756000000000001,2.77,2.70624,0.78932,2.819,0.25824,0.07532000000000001,0.269,2.448,0.714,2.55
2020-03-11 12:00:00,2.9352,0.8561000000000001,3.0575,0.25680000000000003,0.07490000000000001,0.2675,2.6784,0.7812,2.79,2.628,0.7665000000000001,2.7375,0.25680000000000003,0.07490000000000001,0.2675,2.3712,0.6916,2.47
2020-03-11 12:30:00,2.91696,0.8507800000000001,3.0385,0.25776000000000004,0.07518000000000001,0.2685,2.6592000000000002,0.7756000000000001,2.77,2.79216,0.8143800000000001,2.9085,0.25776000000000004,0.07518000000000001,0.2685,2.5343999999999998,0.7392000000000001,2.64
2020-03-11 13:00:00,2.89248,0.8436400000000001,3.013,0.26208000000000004,0.07644000000000001,0.273,2.6304,0.7672,2.74,2.61408,0.7624400000000001,2.723,0.26208000000000004,0.07644000000000001,0.273,2.352,0.686,2.45
2020-03-11 13:30:00,2.91216,0.84938,3.0335,0.26256,0.07658000000000001,0.2735,2.6496,0.7728,2.76,2.9025600000000003,0.8465800000000001,3.0235,0.26256,0.07658000000000001,0.2735,2.64,0.77,2.75
2020-03-11 14:00:00,2.91072,0.84896,3.032,0.26112,0.07616,0.272,2.6496,0.7728,2.76,3.06432,0.8937600000000001,3.192,0.26112,0.07616,0.272,2.8032,0.8176,2.92
2020-03-11 14:30:00,2.85456,0.8325800000000001,2.9735,0.26256,0.07658000000000001,0.2735,2.592,0.756,2.7,2.85456,0.8325800000000001,2.9735,0.26256,0.07658000000000001,0.2735,2.592,0.756,2.7
2020-03-11 15:00:00,2.76816,0.8073800000000001,2.8835,0.26256,0.07658000000000001,0.2735,2.5056000000000003,0.7308,2.61,2.72976,0.7961800000000001,2.8435,0.26256,0.07658000000000001,0.2735,2.4672,0.7196,2.5700000000000003
2020-03-11 15:30:00,2.7960000000000003,0.8155,2.9125,0.2616,0.0763,0.2725,2.5343999999999998,0.7392000000000001,2.64,2.9112,0.8491000000000001,3.0325,0.2616,0.0763,0.2725,2.6496,0.7728,2.76
2020-03-11 16:00:00,2.78928,0.81354,2.9055,0.25488,0.07434,0.2655,2.5343999999999998,0.7392000000000001,2.64,2.9620800000000003,0.86394,3.0855,0.25488,0.07434,0.2655,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-11 16:30:00,2.98224,0.86982,3.1065,0.25584,0.07462,0.2665,2.7264,0.7952,2.84,3.20304,0.93422,3.3365,0.25584,0.07462,0.2665,2.9472,0.8596,3.07
2020-03-11 17:00:00,3.19488,0.9318400000000001,3.328,0.25728,0.07504000000000001,0.268,2.9376,0.8568,3.06,3.5020800000000003,1.02144,3.648,0.25728,0.07504000000000001,0.268,3.2448,0.9464,3.38
2020-03-11 17:30:00,3.30096,0.9627800000000001,3.4385,0.25776000000000004,0.07518000000000001,0.2685,3.0432,0.8876000000000001,3.17,3.67536,1.07198,3.8285,0.25776000000000004,0.07518000000000001,0.2685,3.4176,0.9968,3.56
2020-03-11 18:00:00,3.39792,0.99106,3.5395,0.25872,0.07546,0.2695,3.1392,0.9156000000000001,3.27,3.82032,1.11426,3.9795,0.25872,0.07546,0.2695,3.5616,1.0388,3.71
2020-03-11 18:30:00,3.52224,1.02732,3.669,0.25824,0.07532000000000001,0.269,3.2640000000000002,0.9520000000000001,3.4,3.97344,1.15892,4.139,0.25824,0.07532000000000001,0.269,3.7152000000000003,1.0836000000000001,3.87
2020-03-11 19:00:00,3.55104,1.03572,3.699,0.25824,0.07532000000000001,0.269,3.2928,0.9604,3.43,4.01184,1.17012,4.179,0.25824,0.07532000000000001,0.269,3.7536,1.0948,3.91
2020-03-11 19:30:00,3.4752,1.0136,3.62,0.2592,0.0756,0.27,3.216,0.9380000000000001,3.35,3.9168000000000003,1.1424,4.08,0.2592,0.0756,0.27,3.6576,1.0668,3.81
2020-03-11 20:00:00,3.312,0.966,3.45,0.2592,0.0756,0.27,3.0528,0.8904000000000001,3.18,3.7439999999999998,1.092,3.9,0.2592,0.0756,0.27,3.4848,1.0164,3.63
2020-03-11 20:30:00,3.23376,0.9431800000000001,3.3685,0.25776000000000004,0.07518000000000001,0.2685,2.976,0.868,3.1,3.60816,1.05238,3.7585,0.25776000000000004,0.07518000000000001,0.2685,3.3504,0.9772000000000001,3.49
2020-03-11 21:00:00,3.07248,0.89614,3.2005,0.25968,0.07574,0.2705,2.8128,0.8204,2.93,3.40848,0.9941400000000001,3.5505,0.25968,0.07574,0.2705,3.1488,0.9184,3.2800000000000002
2020-03-11 21:30:00,2.93664,0.8565200000000001,3.059,0.25824,0.07532000000000001,0.269,2.6784,0.7812,2.79,3.22464,0.94052,3.359,0.25824,0.07532000000000001,0.269,2.9664,0.8652000000000001,3.09
2020-03-11 22:00:00,2.74512,0.80066,2.8595,0.25872,0.07546,0.2695,2.4864,0.7252000000000001,2.59,3.02352,0.8818600000000001,3.1495,0.25872,0.07546,0.2695,2.7648,0.8064,2.88
2020-03-11 22:30:00,2.54352,0.7418600000000001,2.6495,0.25872,0.07546,0.2695,2.2848,0.6664,2.38,2.8315200000000003,0.82586,2.9495,0.25872,0.07546,0.2695,2.5728,0.7504000000000001,2.68
2020-03-11 23:00:00,2.27568,0.6637400000000001,2.3705,0.25968,0.07574,0.2705,2.016,0.588,2.1,2.49648,0.72814,2.6005000000000003,0.25968,0.07574,0.2705,2.2368,0.6524,2.33
2020-03-11 23:30:00,2.0721600000000002,0.60438,2.1585,0.25776000000000004,0.07518000000000001,0.2685,1.8144,0.5292,1.8900000000000001,2.26416,0.6603800000000001,2.3585000000000003,0.25776000000000004,0.07518000000000001,0.2685,2.0064,0.5852,2.09
2020-03-12 00:00:00,1.93104,0.56322,2.0115,0.26064000000000004,0.07602,0.2715,1.6703999999999999,0.4872,1.74,2.09424,0.61082,2.1815,0.26064000000000004,0.07602,0.2715,1.8336000000000001,0.5348,1.9100000000000001
2020-03-12 00:30:00,1.8912,0.5516,1.97,0.2592,0.0756,0.27,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.0736,0.6048,2.16,0.2592,0.0756,0.27,1.8144,0.5292,1.8900000000000001
2020-03-12 01:00:00,1.9593600000000002,0.5714800000000001,2.041,0.26016,0.07588,0.271,1.6992,0.49560000000000004,1.77,2.18976,0.63868,2.281,0.26016,0.07588,0.271,1.9296000000000002,0.5628000000000001,2.01
2020-03-12 01:30:00,1.9881600000000001,0.5798800000000001,2.071,0.26016,0.07588,0.271,1.728,0.504,1.8,2.22816,0.64988,2.321,0.26016,0.07588,0.271,1.968,0.5740000000000001,2.05
2020-03-12 02:00:00,1.96128,0.57204,2.043,0.26208000000000004,0.07644000000000001,0.273,1.6992,0.49560000000000004,1.77,2.21088,0.6448400000000001,2.303,0.26208000000000004,0.07644000000000001,0.273,1.9488,0.5684,2.03
2020-03-12 02:30:00,1.92096,0.56028,2.001,0.26016,0.07588,0.271,1.6608,0.4844,1.73,2.16096,0.6302800000000001,2.251,0.26016,0.07588,0.271,1.9008,0.5544,1.98
2020-03-12 03:00:00,1.89264,0.5520200000000001,1.9715,0.26064000000000004,0.07602,0.2715,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.12304,0.6192200000000001,2.2115,0.26064000000000004,0.07602,0.2715,1.8624,0.5432,1.94
2020-03-12 03:30:00,1.884,0.5495,1.9625,0.2616,0.0763,0.2725,1.6224,0.4732,1.69,2.124,0.6195,2.2125,0.2616,0.0763,0.2725,1.8624,0.5432,1.94
2020-03-12 04:00:00,1.87152,0.54586,1.9495,0.25872,0.07546,0.2695,1.6128,0.47040000000000004,1.6800000000000002,2.11152,0.6158600000000001,2.1995,0.25872,0.07546,0.2695,1.8528,0.5404,1.9300000000000002
2020-03-12 04:30:00,1.8744,0.5467000000000001,1.9525000000000001,0.2616,0.0763,0.2725,1.6128,0.47040000000000004,1.6800000000000002,2.1048,0.6139,2.1925,0.2616,0.0763,0.2725,1.8432,0.5376000000000001,1.92
2020-03-12 05:00:00,1.89264,0.5520200000000001,1.9715,0.26064000000000004,0.07602,0.2715,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.14224,0.62482,2.2315,0.26064000000000004,0.07602,0.2715,1.8816000000000002,0.5488000000000001,1.96
2020-03-12 05:30:00,1.9790400000000001,0.5772200000000001,2.0615,0.26064000000000004,0.07602,0.2715,1.7184,0.5012,1.79,2.21904,0.64722,2.3115,0.26064000000000004,0.07602,0.2715,1.9584000000000001,0.5712,2.04
2020-03-12 06:00:00,2.16432,0.63126,2.2545,0.26352000000000003,0.07686000000000001,0.2745,1.9008,0.5544,1.98,2.44272,0.7124600000000001,2.5445,0.26352000000000003,0.07686000000000001,0.2745,2.1792,0.6356,2.27
2020-03-12 06:30:00,2.48832,0.7257600000000001,2.592,0.26112,0.07616,0.272,2.2272,0.6496000000000001,2.32,2.82432,0.82376,2.942,0.26112,0.07616,0.272,2.5632,0.7476,2.67
2020-03-12 07:00:00,2.7336,0.7973,2.8475,0.25680000000000003,0.07490000000000001,0.2675,2.4768,0.7224,2.58,3.1272,0.9121,3.2575,0.25680000000000003,0.07490000000000001,0.2675,2.8704,0.8372,2.99
2020-03-12 07:30:00,2.9784,0.8687,3.1025,0.2616,0.0763,0.2725,2.7168,0.7924,2.83,3.276,0.9555,3.4125,0.2616,0.0763,0.2725,3.0144,0.8792000000000001,3.14
2020-03-12 08:00:00,3.07296,0.8962800000000001,3.201,0.26016,0.07588,0.271,2.8128,0.8204,2.93,3.30336,0.9634800000000001,3.441,0.26016,0.07588,0.271,3.0432,0.8876000000000001,3.17
2020-03-12 08:30:00,3.14832,0.9182600000000001,3.2795,0.25872,0.07546,0.2695,2.8896,0.8428,3.01,3.27312,0.9546600000000001,3.4095,0.25872,0.07546,0.2695,3.0144,0.8792000000000001,3.14
2020-03-12 09:00:00,3.11232,0.9077600000000001,3.242,0.26112,0.07616,0.272,2.8512,0.8316,2.9699999999999998,3.15072,0.9189600000000001,3.282,0.26112,0.07616,0.272,2.8896,0.8428,3.01
2020-03-12 09:30:00,3.12,0.91,3.25,0.2592,0.0756,0.27,2.8608000000000002,0.8344,2.98,3.0816,0.8988,3.21,0.2592,0.0756,0.27,2.8224,0.8232,2.94
2020-03-12 10:00:00,3.0336,0.8848,3.16,0.2592,0.0756,0.27,2.7744,0.8092,2.89,2.9472,0.8596,3.07,0.2592,0.0756,0.27,2.688,0.784,2.8
2020-03-12 10:30:00,3.03312,0.8846600000000001,3.1595,0.25872,0.07546,0.2695,2.7744,0.8092,2.89,2.76432,0.8062600000000001,2.8795,0.25872,0.07546,0.2695,2.5056000000000003,0.7308,2.61
2020-03-12 11:00:00,2.91936,0.85148,3.041,0.26016,0.07588,0.271,2.6592000000000002,0.7756000000000001,2.77,2.68896,0.7842800000000001,2.801,0.26016,0.07588,0.271,2.4288,0.7084,2.5300000000000002
2020-03-12 11:30:00,2.92704,0.85372,3.049,0.25824,0.07532000000000001,0.269,2.6688,0.7784000000000001,2.7800000000000002,2.68704,0.7837200000000001,2.799,0.25824,0.07532000000000001,0.269,2.4288,0.7084,2.5300000000000002
2020-03-12 12:00:00,2.9352,0.8561000000000001,3.0575,0.18960000000000002,0.0553,0.1975,2.7456,0.8008000000000001,2.86,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.18960000000000002,0.0553,0.1975,2.6592000000000002,0.7756000000000001,2.77
2020-03-12 12:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-03-12 13:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-03-12 13:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-03-12 14:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-03-12 14:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-03-12 15:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-03-12 15:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-03-12 16:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-03-12 16:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-03-12 17:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-03-12 17:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-03-12 18:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-03-12 18:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-03-12 19:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2020-03-12 19:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-03-12 20:00:00,3.33216,0.9718800000000001,3.471,0.24096,0.07028000000000001,0.251,3.0912,0.9016000000000001,3.22,3.72576,1.08668,3.8810000000000002,0.24096,0.07028000000000001,0.251,3.4848,1.0164,3.63
2020-03-12 20:30:00,3.26928,0.95354,3.4055,0.26448000000000005,0.07714,0.2755,3.0048,0.8764000000000001,3.13,3.64368,1.06274,3.7955,0.26448000000000005,0.07714,0.2755,3.3792,0.9856,3.52
2020-03-12 21:00:00,3.28512,0.9581600000000001,3.422,0.26112,0.07616,0.272,3.024,0.882,3.15,3.64992,1.06456,3.802,0.26112,0.07616,0.272,3.3888,0.9884000000000001,3.5300000000000002
2020-03-12 21:30:00,3.13488,0.91434,3.2655,0.26448000000000005,0.07714,0.2755,2.8704,0.8372,2.99,3.54768,1.03474,3.6955,0.26448000000000005,0.07714,0.2755,3.2832,0.9576,3.42
2020-03-12 22:00:00,2.9985600000000003,0.87458,3.1235,0.26256,0.07658000000000001,0.2735,2.7359999999999998,0.798,2.85,3.38256,0.9865800000000001,3.5235000000000003,0.26256,0.07658000000000001,0.2735,3.12,0.91,3.25
2020-03-12 22:30:00,2.70144,0.7879200000000001,2.814,0.26304,0.07672000000000001,0.274,2.4384,0.7112,2.54,3.02784,0.8831200000000001,3.154,0.26304,0.07672000000000001,0.274,2.7648,0.8064,2.88
2020-03-12 23:00:00,2.44224,0.7123200000000001,2.544,0.26304,0.07672000000000001,0.274,2.1792,0.6356,2.27,2.73984,0.79912,2.854,0.26304,0.07672000000000001,0.274,2.4768,0.7224,2.58
2020-03-12 23:30:00,2.21232,0.6452600000000001,2.3045,0.26352000000000003,0.07686000000000001,0.2745,1.9488,0.5684,2.03,2.49072,0.7264600000000001,2.5945,0.26352000000000003,0.07686000000000001,0.2745,2.2272,0.6496000000000001,2.32
2020-03-13 00:00:00,1.89504,0.5527200000000001,1.974,0.26304,0.07672000000000001,0.274,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.15424,0.6283200000000001,2.2439999999999998,0.26304,0.07672000000000001,0.274,1.8912,0.5516,1.97
2020-03-13 00:30:00,1.89504,0.5527200000000001,1.974,0.26304,0.07672000000000001,0.274,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.15424,0.6283200000000001,2.2439999999999998,0.26304,0.07672000000000001,0.274,1.8912,0.5516,1.97
2020-03-13 01:00:00,1.9536,0.5698,2.035,0.264,0.077,0.275,1.6896,0.4928,1.76,2.2128,0.6454000000000001,2.305,0.264,0.077,0.275,1.9488,0.5684,2.03
2020-03-13 01:30:00,2.00016,0.58338,2.0835,0.26256,0.07658000000000001,0.2735,1.7376,0.5068,1.81,2.27856,0.6645800000000001,2.3735,0.26256,0.07658000000000001,0.2735,2.016,0.588,2.1
2020-03-13 02:00:00,1.9526400000000002,0.56952,2.034,0.26304,0.07672000000000001,0.274,1.6896,0.4928,1.76,2.23104,0.6507200000000001,2.324,0.26304,0.07672000000000001,0.274,1.968,0.5740000000000001,2.05
2020-03-13 02:30:00,1.9137600000000001,0.55818,1.9935,0.26256,0.07658000000000001,0.2735,1.6512,0.48160000000000003,1.72,2.18256,0.63658,2.2735,0.26256,0.07658000000000001,0.2735,1.92,0.56,2.0
2020-03-13 03:00:00,1.8864,0.5502,1.9649999999999999,0.264,0.077,0.275,1.6224,0.4732,1.69,2.1552,0.6286,2.245,0.264,0.077,0.275,1.8912,0.5516,1.97
2020-03-13 03:30:00,1.8359999999999999,0.5355,1.9125,0.2616,0.0763,0.2725,1.5744,0.4592,1.6400000000000001,2.1048,0.6139,2.1925,0.2616,0.0763,0.2725,1.8432,0.5376000000000001,1.92
2020-03-13 04:00:00,1.84752,0.53886,1.9245,0.26352000000000003,0.07686000000000001,0.2745,1.584,0.462,1.65,2.11632,0.61726,2.2045,0.26352000000000003,0.07686000000000001,0.2745,1.8528,0.5404,1.9300000000000002
2020-03-13 04:30:00,1.84752,0.53886,1.9245,0.26352000000000003,0.07686000000000001,0.2745,1.584,0.462,1.65,2.11632,0.61726,2.2045,0.26352000000000003,0.07686000000000001,0.2745,1.8528,0.5404,1.9300000000000002
2020-03-13 05:00:00,1.85568,0.54124,1.933,0.26208000000000004,0.07644000000000001,0.273,1.5936,0.46480000000000005,1.6600000000000001,2.12448,0.6196400000000001,2.213,0.26208000000000004,0.07644000000000001,0.273,1.8624,0.5432,1.94
2020-03-13 05:30:00,1.944,0.5670000000000001,2.025,0.264,0.077,0.275,1.6800000000000002,0.49,1.75,2.2416,0.6538,2.335,0.264,0.077,0.275,1.9776,0.5768,2.06
2020-03-13 06:00:00,2.05776,0.60018,2.1435,0.26256,0.07658000000000001,0.2735,1.7952,0.5236000000000001,1.87,2.25936,0.65898,2.3535,0.26256,0.07658000000000001,0.2735,1.9968,0.5824,2.08
2020-03-13 06:30:00,2.47104,0.72072,2.574,0.26304,0.07672000000000001,0.274,2.208,0.644,2.3,2.64384,0.77112,2.754,0.26304,0.07672000000000001,0.274,2.3808,0.6944,2.48
2020-03-13 07:00:00,2.79744,0.8159200000000001,2.914,0.26304,0.07672000000000001,0.274,2.5343999999999998,0.7392000000000001,2.64,3.14304,0.9167200000000001,3.274,0.26304,0.07672000000000001,0.274,2.88,0.84,3.0
2020-03-13 07:30:00,3.09552,0.9028600000000001,3.2245,0.26352000000000003,0.07686000000000001,0.2745,2.832,0.8260000000000001,2.95,3.4603200000000003,1.00926,3.6045,0.26352000000000003,0.07686000000000001,0.2745,3.1968,0.9324,3.33
2020-03-13 08:00:00,3.18096,0.92778,3.3135,0.26256,0.07658000000000001,0.2735,2.9184,0.8512000000000001,3.04,3.56496,1.03978,3.7135,0.26256,0.07658000000000001,0.2735,3.3024,0.9632000000000001,3.44
2020-03-13 08:30:00,3.10464,0.9055200000000001,3.234,0.26304,0.07672000000000001,0.274,2.8416,0.8288000000000001,2.96,3.49824,1.02032,3.644,0.26304,0.07672000000000001,0.274,3.2352,0.9436,3.37
2020-03-13 09:00:00,2.97168,0.8667400000000001,3.0955,0.26448000000000005,0.07714,0.2755,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.23088,0.9423400000000001,3.3655,0.26448000000000005,0.07714,0.2755,2.9664,0.8652000000000001,3.09
2020-03-13 09:30:00,2.89296,0.8437800000000001,3.0135,0.26256,0.07658000000000001,0.2735,2.6304,0.7672,2.74,3.21936,0.93898,3.3535,0.26256,0.07658000000000001,0.2735,2.9568000000000003,0.8624,3.08
2020-03-13 10:00:00,2.6832000000000003,0.7826000000000001,2.795,0.264,0.077,0.275,2.4192,0.7056,2.52,3.0576,0.8918,3.185,0.264,0.077,0.275,2.7936,0.8148000000000001,2.91
2020-03-13 10:30:00,2.43264,0.70952,2.534,0.26304,0.07672000000000001,0.274,2.1696,0.6328,2.26,2.83584,0.8271200000000001,2.954,0.26304,0.07672000000000001,0.274,2.5728,0.7504000000000001,2.68
2020-03-13 11:00:00,2.39472,0.6984600000000001,2.4945,0.26352000000000003,0.07686000000000001,0.2745,2.1312,0.6216,2.22,2.57712,0.7516600000000001,2.6845,0.26352000000000003,0.07686000000000001,0.2745,2.3136,0.6748000000000001,2.41
2020-03-13 11:30:00,2.61456,0.76258,2.7235,0.26256,0.07658000000000001,0.2735,2.352,0.686,2.45,2.72016,0.7933800000000001,2.8335,0.26256,0.07658000000000001,0.2735,2.4576000000000002,0.7168,2.56
2020-03-13 12:00:00,2.26032,0.6592600000000001,2.3545,0.26352000000000003,0.07686000000000001,0.2745,1.9968,0.5824,2.08,2.54832,0.74326,2.6545,0.26352000000000003,0.07686000000000001,0.2745,2.2848,0.6664,2.38
2020-03-13 12:30:00,2.3184,0.6762,2.415,0.264,0.077,0.275,2.0544000000000002,0.5992000000000001,2.14,2.424,0.707,2.525,0.264,0.077,0.275,2.16,0.63,2.25
2020-03-13 13:00:00,2.21136,0.64498,2.3035,0.26256,0.07658000000000001,0.2735,1.9488,0.5684,2.03,2.12496,0.61978,2.2135,0.26256,0.07658000000000001,0.2735,1.8624,0.5432,1.94
2020-03-13 13:30:00,2.2224,0.6482,2.315,0.264,0.077,0.275,1.9584000000000001,0.5712,2.04,2.1072,0.6146,2.195,0.264,0.077,0.275,1.8432,0.5376000000000001,1.92
2020-03-13 14:00:00,2.24064,0.6535200000000001,2.334,0.26304,0.07672000000000001,0.274,1.9776,0.5768,2.06,2.13504,0.62272,2.224,0.26304,0.07672000000000001,0.274,1.8719999999999999,0.546,1.9500000000000002
2020-03-13 14:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.26352000000000003,0.07686000000000001,0.2745,1.6128,0.47040000000000004,1.6800000000000002,1.78992,0.5220600000000001,1.8645,0.26352000000000003,0.07686000000000001,0.2745,1.5264,0.44520000000000004,1.5899999999999999
2020-03-13 15:00:00,2.02944,0.59192,2.114,0.26304,0.07672000000000001,0.274,1.7664,0.5152,1.8399999999999999,1.93344,0.5639200000000001,2.014,0.26304,0.07672000000000001,0.274,1.6703999999999999,0.4872,1.74
2020-03-13 15:30:00,2.2128,0.6454000000000001,2.305,0.264,0.077,0.275,1.9488,0.5684,2.03,2.1744,0.6342,2.265,0.264,0.077,0.275,1.9104,0.5572,1.99
2020-03-13 16:00:00,2.43216,0.70938,2.5335,0.26256,0.07658000000000001,0.2735,2.1696,0.6328,2.26,2.46096,0.7177800000000001,2.5635,0.26256,0.07658000000000001,0.2735,2.1984,0.6412,2.29
2020-03-13 16:30:00,2.6059200000000002,0.7600600000000001,2.7145,0.26352000000000003,0.07686000000000001,0.2745,2.3424,0.6832,2.44,2.77872,0.8104600000000001,2.8945,0.26352000000000003,0.07686000000000001,0.2745,2.5152,0.7336,2.62
2020-03-13 17:00:00,2.92368,0.85274,3.0455,0.26448000000000005,0.07714,0.2755,2.6592000000000002,0.7756000000000001,2.77,3.24048,0.9451400000000001,3.3755,0.26448000000000005,0.07714,0.2755,2.976,0.868,3.1
2020-03-13 17:30:00,3.08544,0.89992,3.214,0.26304,0.07672000000000001,0.274,2.8224,0.8232,2.94,3.43104,1.00072,3.574,0.26304,0.07672000000000001,0.274,3.168,0.924,3.3
2020-03-13 18:00:00,3.15408,0.9199400000000001,3.2855,0.26448000000000005,0.07714,0.2755,2.8896,0.8428,3.01,3.49968,1.02074,3.6455,0.26448000000000005,0.07714,0.2755,3.2352,0.9436,3.37
2020-03-13 18:30:00,3.33552,0.9728600000000001,3.4745,0.26352000000000003,0.07686000000000001,0.2745,3.072,0.896,3.2,3.7099200000000003,1.08206,3.8645,0.26352000000000003,0.07686000000000001,0.2745,3.4464,1.0052,3.59
2020-03-13 19:00:00,3.46128,1.00954,3.6055,0.26448000000000005,0.07714,0.2755,3.1968,0.9324,3.33,3.86448,1.12714,4.0255,0.26448000000000005,0.07714,0.2755,3.6,1.05,3.75
2020-03-13 19:30:00,3.31584,0.9671200000000001,3.454,0.26304,0.07672000000000001,0.274,3.0528,0.8904000000000001,3.18,3.69984,1.07912,3.854,0.26304,0.07672000000000001,0.274,3.4368,1.0024,3.58
2020-03-13 20:00:00,3.14448,0.9171400000000001,3.2755,0.26448000000000005,0.07714,0.2755,2.88,0.84,3.0,3.49968,1.02074,3.6455,0.26448000000000005,0.07714,0.2755,3.2352,0.9436,3.37
2020-03-13 20:30:00,3.00864,0.8775200000000001,3.134,0.26304,0.07672000000000001,0.274,2.7456,0.8008000000000001,2.86,3.34464,0.97552,3.484,0.26304,0.07672000000000001,0.274,3.0816,0.8988,3.21
2020-03-13 21:00:00,2.904,0.847,3.025,0.264,0.077,0.275,2.64,0.77,2.75,3.24,0.9450000000000001,3.375,0.264,0.077,0.275,2.976,0.868,3.1
2020-03-13 21:30:00,2.69184,0.78512,2.8040000000000003,0.26304,0.07672000000000001,0.274,2.4288,0.7084,2.5300000000000002,2.9798400000000003,0.8691200000000001,3.104,0.26304,0.07672000000000001,0.274,2.7168,0.7924,2.83
2020-03-13 22:00:00,2.54016,0.7408800000000001,2.646,0.26496000000000003,0.07728,0.276,2.2752,0.6636000000000001,2.37,2.80896,0.8192800000000001,2.926,0.26496000000000003,0.07728,0.276,2.544,0.742,2.65
2020-03-13 22:30:00,2.32608,0.67844,2.423,0.26208000000000004,0.07644000000000001,0.273,2.064,0.602,2.15,2.56608,0.7484400000000001,2.673,0.26208000000000004,0.07644000000000001,0.273,2.304,0.672,2.4
2020-03-13 23:00:00,2.15568,0.6287400000000001,2.2455,0.26448000000000005,0.07714,0.2755,1.8912,0.5516,1.97,2.38608,0.69594,2.4855,0.26448000000000005,0.07714,0.2755,2.1216,0.6188,2.21
2020-03-13 23:30:00,1.99104,0.58072,2.074,0.26304,0.07672000000000001,0.274,1.728,0.504,1.8,2.21184,0.64512,2.304,0.26304,0.07672000000000001,0.274,1.9488,0.5684,2.03
2020-03-14 00:00:00,1.90464,0.55552,1.984,0.26304,0.07672000000000001,0.274,1.6416,0.4788,1.71,2.11584,0.61712,2.204,0.26304,0.07672000000000001,0.274,1.8528,0.5404,1.9300000000000002
2020-03-14 00:30:00,2.05872,0.60046,2.1445,0.26352000000000003,0.07686000000000001,0.2745,1.7952,0.5236000000000001,1.87,2.26032,0.6592600000000001,2.3545,0.26352000000000003,0.07686000000000001,0.2745,1.9968,0.5824,2.08
2020-03-14 01:00:00,2.09712,0.6116600000000001,2.1845,0.26352000000000003,0.07686000000000001,0.2745,1.8336000000000001,0.5348,1.9100000000000001,2.31792,0.6760600000000001,2.4145,0.26352000000000003,0.07686000000000001,0.2745,2.0544000000000002,0.5992000000000001,2.14
2020-03-14 01:30:00,2.12496,0.61978,2.2135,0.26256,0.07658000000000001,0.2735,1.8624,0.5432,1.94,2.39376,0.69818,2.4935,0.26256,0.07658000000000001,0.2735,2.1312,0.6216,2.22
2020-03-14 02:00:00,2.08752,0.6088600000000001,2.1745,0.26352000000000003,0.07686000000000001,0.2745,1.824,0.532,1.9,2.34672,0.6844600000000001,2.4445,0.26352000000000003,0.07686000000000001,0.2745,2.0832,0.6076,2.17
2020-03-14 02:30:00,2.02992,0.59206,2.1145,0.26352000000000003,0.07686000000000001,0.2745,1.7664,0.5152,1.8399999999999999,2.26992,0.6620600000000001,2.3645,0.26352000000000003,0.07686000000000001,0.2745,2.0064,0.5852,2.09
2020-03-14 03:00:00,2.00016,0.58338,2.0835,0.26256,0.07658000000000001,0.2735,1.7376,0.5068,1.81,2.24976,0.6561800000000001,2.3435,0.26256,0.07658000000000001,0.2735,1.9872,0.5796,2.07
2020-03-14 03:30:00,1.97184,0.5751200000000001,2.054,0.26304,0.07672000000000001,0.274,1.7088,0.4984,1.78,2.21184,0.64512,2.304,0.26304,0.07672000000000001,0.274,1.9488,0.5684,2.03
2020-03-14 04:00:00,1.9727999999999999,0.5754,2.055,0.264,0.077,0.275,1.7088,0.4984,1.78,2.184,0.637,2.275,0.264,0.077,0.275,1.92,0.56,2.0
2020-03-14 04:30:00,1.94208,0.56644,2.023,0.26208000000000004,0.07644000000000001,0.273,1.6800000000000002,0.49,1.75,2.16288,0.6308400000000001,2.253,0.26208000000000004,0.07644000000000001,0.273,1.9008,0.5544,1.98
2020-03-14 05:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.264,0.077,0.275,1.6416,0.4788,1.71,2.1456,0.6258,2.235,0.264,0.077,0.275,1.8816000000000002,0.5488000000000001,1.96
2020-03-14 05:30:00,1.96224,0.57232,2.044,0.26304,0.07672000000000001,0.274,1.6992,0.49560000000000004,1.77,2.22144,0.64792,2.314,0.26304,0.07672000000000001,0.274,1.9584000000000001,0.5712,2.04
2020-03-14 06:00:00,2.04192,0.5955600000000001,2.127,0.26592000000000005,0.07756,0.277,1.776,0.518,1.85,2.32032,0.67676,2.417,0.26592000000000005,0.07756,0.277,2.0544000000000002,0.5992000000000001,2.14
2020-03-14 06:30:00,2.19696,0.64078,2.2885,0.26736000000000004,0.07798000000000001,0.2785,1.9296000000000002,0.5628000000000001,2.01,2.50416,0.73038,2.6085000000000003,0.26736000000000004,0.07798000000000001,0.2785,2.2368,0.6524,2.33
2020-03-14 07:00:00,2.34048,0.68264,2.438,0.26688,0.07784,0.278,2.0736,0.6048,2.16,2.6956800000000003,0.78624,2.808,0.26688,0.07784,0.278,2.4288,0.7084,2.5300000000000002
2020-03-14 07:30:00,2.54256,0.74158,2.6485000000000003,0.26736000000000004,0.07798000000000001,0.2785,2.2752,0.6636000000000001,2.37,2.90736,0.8479800000000001,3.0285,0.26736000000000004,0.07798000000000001,0.2785,2.64,0.77,2.75
2020-03-14 08:00:00,2.66688,0.7778400000000001,2.778,0.26688,0.07784,0.278,2.4,0.7000000000000001,2.5,3.04128,0.88704,3.168,0.26688,0.07784,0.278,2.7744,0.8092,2.89
2020-03-14 08:30:00,2.8022400000000003,0.81732,2.919,0.26784,0.07812000000000001,0.279,2.5343999999999998,0.7392000000000001,2.64,3.19584,0.9321200000000001,3.329,0.26784,0.07812000000000001,0.279,2.928,0.854,3.05
2020-03-14 09:00:00,2.90736,0.8479800000000001,3.0285,0.26736000000000004,0.07798000000000001,0.2785,2.64,0.77,2.75,3.25296,0.9487800000000001,3.3885,0.26736000000000004,0.07798000000000001,0.2785,2.9856,0.8708,3.11
2020-03-14 09:30:00,2.99328,0.87304,3.118,0.26688,0.07784,0.278,2.7264,0.7952,2.84,3.30048,0.96264,3.438,0.26688,0.07784,0.278,3.0336,0.8848,3.16
2020-03-14 10:00:00,2.88864,0.84252,3.009,0.26784,0.07812000000000001,0.279,2.6208,0.7644000000000001,2.73,3.22464,0.94052,3.359,0.26784,0.07812000000000001,0.279,2.9568000000000003,0.8624,3.08
2020-03-14 10:30:00,2.86896,0.8367800000000001,2.9885,0.26736000000000004,0.07798000000000001,0.2785,2.6016,0.7588,2.71,3.19536,0.93198,3.3285,0.26736000000000004,0.07798000000000001,0.2785,2.928,0.854,3.05
2020-03-14 11:00:00,2.8972800000000003,0.8450400000000001,3.018,0.26688,0.07784,0.278,2.6304,0.7672,2.74,3.22368,0.9402400000000001,3.358,0.26688,0.07784,0.278,2.9568000000000003,0.8624,3.08
2020-03-14 11:30:00,2.8502400000000003,0.8313200000000001,2.969,0.26784,0.07812000000000001,0.279,2.5824,0.7532,2.69,3.13824,0.91532,3.269,0.26784,0.07812000000000001,0.279,2.8704,0.8372,2.99
2020-03-14 12:00:00,2.83056,0.8255800000000001,2.9485,0.26736000000000004,0.07798000000000001,0.2785,2.5632,0.7476,2.67,3.02256,0.88158,3.1485,0.26736000000000004,0.07798000000000001,0.2785,2.7552,0.8036000000000001,2.87
2020-03-14 12:30:00,2.8200000000000003,0.8225,2.9375,0.2664,0.0777,0.2775,2.5536,0.7448,2.66,2.7144,0.7917000000000001,2.8275,0.2664,0.0777,0.2775,2.448,0.714,2.55
2020-03-14 13:00:00,2.8492800000000003,0.8310400000000001,2.968,0.26688,0.07784,0.278,2.5824,0.7532,2.69,2.65728,0.7750400000000001,2.768,0.26688,0.07784,0.278,2.3904,0.6972,2.49
2020-03-14 13:30:00,2.7729600000000003,0.80878,2.8885,0.26736000000000004,0.07798000000000001,0.2785,2.5056000000000003,0.7308,2.61,2.8785600000000002,0.8395800000000001,2.9985,0.26736000000000004,0.07798000000000001,0.2785,2.6112,0.7616,2.7199999999999998
2020-03-14 14:00:00,2.75232,0.80276,2.867,0.26592000000000005,0.07756,0.277,2.4864,0.7252000000000001,2.59,3.01152,0.87836,3.137,0.26592000000000005,0.07756,0.277,2.7456,0.8008000000000001,2.86
2020-03-14 14:30:00,2.74368,0.8002400000000001,2.858,0.26688,0.07784,0.278,2.4768,0.7224,2.58,2.97408,0.8674400000000001,3.098,0.26688,0.07784,0.278,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-14 15:00:00,2.66736,0.7779800000000001,2.7785,0.26736000000000004,0.07798000000000001,0.2785,2.4,0.7000000000000001,2.5,2.88816,0.84238,3.0085,0.26736000000000004,0.07798000000000001,0.2785,2.6208,0.7644000000000001,2.73
2020-03-14 15:30:00,2.66592,0.77756,2.777,0.26592000000000005,0.07756,0.277,2.4,0.7000000000000001,2.5,2.93472,0.85596,3.057,0.26592000000000005,0.07756,0.277,2.6688,0.7784000000000001,2.7800000000000002
2020-03-14 16:00:00,2.68608,0.78344,2.798,0.26688,0.07784,0.278,2.4192,0.7056,2.52,2.96448,0.8646400000000001,3.088,0.26688,0.07784,0.278,2.6976,0.7868,2.81
2020-03-14 16:30:00,2.71536,0.79198,2.8285,0.26736000000000004,0.07798000000000001,0.2785,2.448,0.714,2.55,3.00336,0.8759800000000001,3.1285,0.26736000000000004,0.07798000000000001,0.2785,2.7359999999999998,0.798,2.85
2020-03-14 17:00:00,2.8584,0.8337,2.9775,0.2664,0.0777,0.2775,2.592,0.756,2.7,3.156,0.9205000000000001,3.2875,0.2664,0.0777,0.2775,2.8896,0.8428,3.01
2020-03-14 17:30:00,3.06,0.8925000000000001,3.1875,0.2664,0.0777,0.2775,2.7936,0.8148000000000001,2.91,3.3768000000000002,0.9849,3.5175,0.2664,0.0777,0.2775,3.1104,0.9072,3.24
2020-03-14 18:00:00,3.14688,0.9178400000000001,3.278,0.26688,0.07784,0.278,2.88,0.84,3.0,3.5020800000000003,1.02144,3.648,0.26688,0.07784,0.278,3.2352,0.9436,3.37
2020-03-14 18:30:00,3.27264,0.95452,3.409,0.26784,0.07812000000000001,0.279,3.0048,0.8764000000000001,3.13,3.63744,1.06092,3.789,0.26784,0.07812000000000001,0.279,3.3696,0.9828,3.51
2020-03-14 19:00:00,3.24288,0.9458400000000001,3.378,0.26688,0.07784,0.278,2.976,0.868,3.1,3.59808,1.04944,3.748,0.26688,0.07784,0.278,3.3312,0.9716,3.47
2020-03-14 19:30:00,3.09936,0.9039800000000001,3.2285,0.26736000000000004,0.07798000000000001,0.2785,2.832,0.8260000000000001,2.95,3.43536,1.00198,3.5785,0.26736000000000004,0.07798000000000001,0.2785,3.168,0.924,3.3
2020-03-14 20:00:00,3.00384,0.8761200000000001,3.129,0.26784,0.07812000000000001,0.279,2.7359999999999998,0.798,2.85,3.3590400000000002,0.97972,3.499,0.26784,0.07812000000000001,0.279,3.0912,0.9016000000000001,3.22
2020-03-14 20:30:00,2.868,0.8365,2.9875,0.2664,0.0777,0.2775,2.6016,0.7588,2.71,3.1464,0.9177000000000001,3.2775,0.2664,0.0777,0.2775,2.88,0.84,3.0
2020-03-14 21:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.26784,0.07812000000000001,0.279,2.5056000000000003,0.7308,2.61,3.02304,0.8817200000000001,3.149,0.26784,0.07812000000000001,0.279,2.7552,0.8036000000000001,2.87
2020-03-14 21:30:00,2.6294399999999998,0.76692,2.739,0.26784,0.07812000000000001,0.279,2.3616,0.6888000000000001,2.46,2.86944,0.8369200000000001,2.989,0.26784,0.07812000000000001,0.279,2.6016,0.7588,2.71
2020-03-14 22:00:00,2.4936,0.7273000000000001,2.5975,0.2664,0.0777,0.2775,2.2272,0.6496000000000001,2.32,2.724,0.7945,2.8375,0.2664,0.0777,0.2775,2.4576000000000002,0.7168,2.56
2020-03-14 22:30:00,2.42784,0.7081200000000001,2.529,0.26784,0.07812000000000001,0.279,2.16,0.63,2.25,2.66784,0.77812,2.779,0.26784,0.07812000000000001,0.279,2.4,0.7000000000000001,2.5
2020-03-14 23:00:00,2.28336,0.66598,2.3785,0.26736000000000004,0.07798000000000001,0.2785,2.016,0.588,2.1,2.5233600000000003,0.7359800000000001,2.6285,0.26736000000000004,0.07798000000000001,0.2785,2.2560000000000002,0.658,2.35
2020-03-14 23:30:00,2.16768,0.63224,2.258,0.26688,0.07784,0.278,1.9008,0.5544,1.98,2.38848,0.69664,2.488,0.26688,0.07784,0.278,2.1216,0.6188,2.21
2020-03-15 00:00:00,1.9953600000000002,0.58198,2.0785,0.26736000000000004,0.07798000000000001,0.2785,1.728,0.504,1.8,2.20656,0.64358,2.2984999999999998,0.26736000000000004,0.07798000000000001,0.2785,1.9392,0.5656,2.02
2020-03-15 00:30:00,1.86096,0.54278,1.9385,0.26736000000000004,0.07798000000000001,0.2785,1.5936,0.46480000000000005,1.6600000000000001,2.04336,0.5959800000000001,2.1285,0.26736000000000004,0.07798000000000001,0.2785,1.776,0.518,1.85
2020-03-15 01:00:00,1.95648,0.57064,2.038,0.26688,0.07784,0.278,1.6896,0.4928,1.76,2.13888,0.6238400000000001,2.228,0.26688,0.07784,0.278,1.8719999999999999,0.546,1.9500000000000002
2020-03-15 01:30:00,1.97568,0.5762400000000001,2.058,0.26688,0.07784,0.278,1.7088,0.4984,1.78,2.18688,0.6378400000000001,2.278,0.26688,0.07784,0.278,1.92,0.56,2.0
2020-03-15 02:00:00,1.90944,0.5569200000000001,1.9889999999999999,0.26784,0.07812000000000001,0.279,1.6416,0.4788,1.71,2.10144,0.61292,2.189,0.26784,0.07812000000000001,0.279,1.8336000000000001,0.5348,1.9100000000000001
2020-03-15 02:30:00,1.86096,0.54278,1.9385,0.26736000000000004,0.07798000000000001,0.2785,1.5936,0.46480000000000005,1.6600000000000001,2.04336,0.5959800000000001,2.1285,0.26736000000000004,0.07798000000000001,0.2785,1.776,0.518,1.85
2020-03-15 03:00:00,1.812,0.5285000000000001,1.8875000000000002,0.2664,0.0777,0.2775,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.004,0.5845,2.0875,0.2664,0.0777,0.2775,1.7376,0.5068,1.81
2020-03-15 03:30:00,1.75584,0.51212,1.8290000000000002,0.26784,0.07812000000000001,0.279,1.488,0.434,1.55,1.93824,0.56532,2.019,0.26784,0.07812000000000001,0.279,1.6703999999999999,0.4872,1.74
2020-03-15 04:00:00,1.70736,0.49798000000000003,1.7785000000000002,0.26736000000000004,0.07798000000000001,0.2785,1.44,0.42,1.5,1.88016,0.5483800000000001,1.9585,0.26736000000000004,0.07798000000000001,0.2785,1.6128,0.47040000000000004,1.6800000000000002
2020-03-15 04:30:00,1.70688,0.49784000000000006,1.778,0.26688,0.07784,0.278,1.44,0.42,1.5,1.87968,0.5482400000000001,1.9580000000000002,0.26688,0.07784,0.278,1.6128,0.47040000000000004,1.6800000000000002
2020-03-15 05:00:00,1.67856,0.48958,1.7485,0.26736000000000004,0.07798000000000001,0.2785,1.4112,0.4116,1.47,1.86096,0.54278,1.9385,0.26736000000000004,0.07798000000000001,0.2785,1.5936,0.46480000000000005,1.6600000000000001
2020-03-15 05:30:00,1.6977600000000002,0.49518000000000006,1.7685,0.26736000000000004,0.07798000000000001,0.2785,1.4304000000000001,0.4172,1.49,1.88016,0.5483800000000001,1.9585,0.26736000000000004,0.07798000000000001,0.2785,1.6128,0.47040000000000004,1.6800000000000002
2020-03-15 06:00:00,1.8312,0.5341,1.9075000000000002,0.2664,0.0777,0.2775,1.5648,0.45640000000000003,1.63,2.004,0.5845,2.0875,0.2664,0.0777,0.2775,1.7376,0.5068,1.81
2020-03-15 06:30:00,2.01504,0.58772,2.099,0.26784,0.07812000000000001,0.279,1.7472,0.5096,1.82,2.22624,0.64932,2.319,0.26784,0.07812000000000001,0.279,1.9584000000000001,0.5712,2.04
2020-03-15 07:00:00,2.04432,0.59626,2.1295,0.26832,0.07826000000000001,0.2795,1.776,0.518,1.85,2.27472,0.66346,2.3695,0.26832,0.07826000000000001,0.2795,2.0064,0.5852,2.09
2020-03-15 07:30:00,2.1576,0.6293000000000001,2.2475,0.2664,0.0777,0.2775,1.8912,0.5516,1.97,2.3496,0.6853,2.4475,0.2664,0.0777,0.2775,2.0832,0.6076,2.17
2020-03-15 08:00:00,2.28432,0.6662600000000001,2.3795,0.26832,0.07826000000000001,0.2795,2.016,0.588,2.1,2.47632,0.72226,2.5795,0.26832,0.07826000000000001,0.2795,2.208,0.644,2.3
2020-03-15 08:30:00,2.45712,0.7166600000000001,2.5595,0.26832,0.07826000000000001,0.2795,2.1888,0.6384000000000001,2.2800000000000002,2.70672,0.78946,2.8195,0.26832,0.07826000000000001,0.2795,2.4384,0.7112,2.54
2020-03-15 09:00:00,2.61888,0.7638400000000001,2.7279999999999998,0.26688,0.07784,0.278,2.352,0.686,2.45,2.86848,0.83664,2.988,0.26688,0.07784,0.278,2.6016,0.7588,2.71
2020-03-15 09:30:00,2.72592,0.7950600000000001,2.8395,0.26832,0.07826000000000001,0.2795,2.4576000000000002,0.7168,2.56,2.99472,0.8734600000000001,3.1195,0.26832,0.07826000000000001,0.2795,2.7264,0.7952,2.84
2020-03-15 10:00:00,2.84064,0.82852,2.959,0.26784,0.07812000000000001,0.279,2.5728,0.7504000000000001,2.68,3.12864,0.9125200000000001,3.259,0.26784,0.07812000000000001,0.279,2.8608000000000002,0.8344,2.98
2020-03-15 10:30:00,2.81136,0.81998,2.9285,0.26736000000000004,0.07798000000000001,0.2785,2.544,0.742,2.65,3.0801600000000002,0.8983800000000001,3.2085,0.26736000000000004,0.07798000000000001,0.2785,2.8128,0.8204,2.93
2020-03-15 11:00:00,2.8022400000000003,0.81732,2.919,0.26784,0.07812000000000001,0.279,2.5343999999999998,0.7392000000000001,2.64,3.04224,0.8873200000000001,3.169,0.26784,0.07812000000000001,0.279,2.7744,0.8092,2.89
2020-03-15 11:30:00,2.87904,0.83972,2.999,0.26784,0.07812000000000001,0.279,2.6112,0.7616,2.7199999999999998,3.10944,0.9069200000000001,3.239,0.26784,0.07812000000000001,0.279,2.8416,0.8288000000000001,2.96
2020-03-15 12:00:00,2.93664,0.8565200000000001,3.059,0.26784,0.07812000000000001,0.279,2.6688,0.7784000000000001,2.7800000000000002,3.1574400000000002,0.9209200000000001,3.289,0.26784,0.07812000000000001,0.279,2.8896,0.8428,3.01
2020-03-15 12:30:00,2.8972800000000003,0.8450400000000001,3.018,0.26688,0.07784,0.278,2.6304,0.7672,2.74,3.04128,0.88704,3.168,0.26688,0.07784,0.278,2.7744,0.8092,2.89
2020-03-15 13:00:00,2.89824,0.8453200000000001,3.019,0.26784,0.07812000000000001,0.279,2.6304,0.7672,2.74,2.98464,0.8705200000000001,3.109,0.26784,0.07812000000000001,0.279,2.7168,0.7924,2.83
2020-03-15 13:30:00,2.8795200000000003,0.83986,2.9995000000000003,0.26832,0.07826000000000001,0.2795,2.6112,0.7616,2.7199999999999998,3.11952,0.9098600000000001,3.2495,0.26832,0.07826000000000001,0.2795,2.8512,0.8316,2.9699999999999998
2020-03-15 14:00:00,2.868,0.8365,2.9875,0.2664,0.0777,0.2775,2.6016,0.7588,2.71,3.1368,0.9149,3.2675,0.2664,0.0777,0.2775,2.8704,0.8372,2.99
2020-03-15 14:30:00,2.76384,0.8061200000000001,2.879,0.26784,0.07812000000000001,0.279,2.496,0.728,2.6,2.93664,0.8565200000000001,3.059,0.26784,0.07812000000000001,0.279,2.6688,0.7784000000000001,2.7800000000000002
2020-03-15 15:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.26784,0.07812000000000001,0.279,2.5056000000000003,0.7308,2.61,2.97504,0.86772,3.099,0.26784,0.07812000000000001,0.279,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-15 15:30:00,2.7816,0.8113,2.8975,0.2664,0.0777,0.2775,2.5152,0.7336,2.62,2.964,0.8645,3.0875,0.2664,0.0777,0.2775,2.6976,0.7868,2.81
2020-03-15 16:00:00,2.79312,0.81466,2.9095,0.26832,0.07826000000000001,0.2795,2.5248,0.7364,2.63,2.98512,0.8706600000000001,3.1095,0.26832,0.07826000000000001,0.2795,2.7168,0.7924,2.83
2020-03-15 16:30:00,2.82144,0.8229200000000001,2.939,0.26784,0.07812000000000001,0.279,2.5536,0.7448,2.66,2.93664,0.8565200000000001,3.059,0.26784,0.07812000000000001,0.279,2.6688,0.7784000000000001,2.7800000000000002
2020-03-15 17:00:00,2.8968,0.8449000000000001,3.0175,0.2664,0.0777,0.2775,2.6304,0.7672,2.74,3.0312,0.8841,3.1575,0.2664,0.0777,0.2775,2.7648,0.8064,2.88
2020-03-15 17:30:00,3.14784,0.91812,3.279,0.26784,0.07812000000000001,0.279,2.88,0.84,3.0,3.45504,1.00772,3.599,0.26784,0.07812000000000001,0.279,3.1872,0.9296000000000001,3.32
2020-03-15 18:00:00,3.2342400000000002,0.94332,3.3689999999999998,0.26784,0.07812000000000001,0.279,2.9664,0.8652000000000001,3.09,3.61824,1.05532,3.769,0.26784,0.07812000000000001,0.279,3.3504,0.9772000000000001,3.49
2020-03-15 18:30:00,3.23376,0.9431800000000001,3.3685,0.26736000000000004,0.07798000000000001,0.2785,2.9664,0.8652000000000001,3.09,3.59856,1.04958,3.7485,0.26736000000000004,0.07798000000000001,0.2785,3.3312,0.9716,3.47
2020-03-15 19:00:00,3.29136,0.95998,3.4285,0.26736000000000004,0.07798000000000001,0.2785,3.024,0.882,3.15,3.65616,1.06638,3.8085,0.26736000000000004,0.07798000000000001,0.2785,3.3888,0.9884000000000001,3.5300000000000002
2020-03-15 19:30:00,3.19584,0.9321200000000001,3.329,0.26784,0.07812000000000001,0.279,2.928,0.854,3.05,3.5606400000000002,1.03852,3.709,0.26784,0.07812000000000001,0.279,3.2928,0.9604,3.43
2020-03-15 20:00:00,3.09936,0.9039800000000001,3.2285,0.26736000000000004,0.07798000000000001,0.2785,2.832,0.8260000000000001,2.95,3.47376,1.01318,3.6185,0.26736000000000004,0.07798000000000001,0.2785,3.2064,0.9352,3.34
2020-03-15 20:30:00,3.00288,0.8758400000000001,3.128,0.26688,0.07784,0.278,2.7359999999999998,0.798,2.85,3.41568,0.9962400000000001,3.558,0.26688,0.07784,0.278,3.1488,0.9184,3.2800000000000002
2020-03-15 21:00:00,2.84016,0.8283800000000001,2.9585,0.26736000000000004,0.07798000000000001,0.2785,2.5728,0.7504000000000001,2.68,3.17616,0.9263800000000001,3.3085,0.26736000000000004,0.07798000000000001,0.2785,2.9088000000000003,0.8484,3.03
2020-03-15 21:30:00,2.65776,0.7751800000000001,2.7685,0.26736000000000004,0.07798000000000001,0.2785,2.3904,0.6972,2.49,2.95536,0.8619800000000001,3.0785,0.26736000000000004,0.07798000000000001,0.2785,2.688,0.784,2.8
2020-03-15 22:00:00,2.4744,0.7217,2.5775,0.2664,0.0777,0.2775,2.208,0.644,2.3,2.7528,0.8029000000000001,2.8675,0.2664,0.0777,0.2775,2.4864,0.7252000000000001,2.59
2020-03-15 22:30:00,2.28288,0.6658400000000001,2.378,0.26688,0.07784,0.278,2.016,0.588,2.1,2.55168,0.74424,2.658,0.26688,0.07784,0.278,2.2848,0.6664,2.38
2020-03-15 23:00:00,2.12064,0.6185200000000001,2.209,0.26784,0.07812000000000001,0.279,1.8528,0.5404,1.9300000000000002,2.36064,0.68852,2.459,0.26784,0.07812000000000001,0.279,2.0928,0.6104,2.18
2020-03-15 23:30:00,1.98432,0.57876,2.067,0.26592000000000005,0.07756,0.277,1.7184,0.5012,1.79,2.20512,0.6431600000000001,2.297,0.26592000000000005,0.07756,0.277,1.9392,0.5656,2.02
2020-03-16 00:00:00,1.86144,0.5429200000000001,1.939,0.26784,0.07812000000000001,0.279,1.5936,0.46480000000000005,1.6600000000000001,2.07264,0.6045200000000001,2.159,0.26784,0.07812000000000001,0.279,1.8048000000000002,0.5264,1.88
2020-03-16 00:30:00,1.84128,0.5370400000000001,1.9180000000000001,0.26688,0.07784,0.278,1.5744,0.4592,1.6400000000000001,2.04288,0.59584,2.128,0.26688,0.07784,0.278,1.776,0.518,1.85
2020-03-16 01:00:00,1.90848,0.55664,1.988,0.26688,0.07784,0.278,1.6416,0.4788,1.71,2.13888,0.6238400000000001,2.228,0.26688,0.07784,0.278,1.8719999999999999,0.546,1.9500000000000002
2020-03-16 01:30:00,1.9372800000000001,0.5650400000000001,2.018,0.26688,0.07784,0.278,1.6703999999999999,0.4872,1.74,2.18688,0.6378400000000001,2.278,0.26688,0.07784,0.278,1.92,0.56,2.0
2020-03-16 02:00:00,1.90896,0.55678,1.9885000000000002,0.26736000000000004,0.07798000000000001,0.2785,1.6416,0.4788,1.71,2.14896,0.62678,2.2385,0.26736000000000004,0.07798000000000001,0.2785,1.8816000000000002,0.5488000000000001,1.96
2020-03-16 02:30:00,1.87872,0.54796,1.957,0.26592000000000005,0.07756,0.277,1.6128,0.47040000000000004,1.6800000000000002,2.11872,0.6179600000000001,2.207,0.26592000000000005,0.07756,0.277,1.8528,0.5404,1.9300000000000002
2020-03-16 03:00:00,1.84224,0.53732,1.919,0.26784,0.07812000000000001,0.279,1.5744,0.4592,1.6400000000000001,2.08224,0.6073200000000001,2.169,0.26784,0.07812000000000001,0.279,1.8144,0.5292,1.8900000000000001
2020-03-16 03:30:00,1.80336,0.52598,1.8785,0.26736000000000004,0.07798000000000001,0.2785,1.536,0.448,1.6,2.04336,0.5959800000000001,2.1285,0.26736000000000004,0.07798000000000001,0.2785,1.776,0.518,1.85
2020-03-16 04:00:00,1.7928000000000002,0.5229,1.8675000000000002,0.2664,0.0777,0.2775,1.5264,0.44520000000000004,1.5899999999999999,2.0328,0.5929,2.1175,0.2664,0.0777,0.2775,1.7664,0.5152,1.8399999999999999
2020-03-16 04:30:00,1.81296,0.52878,1.8885,0.26736000000000004,0.07798000000000001,0.2785,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.04336,0.5959800000000001,2.1285,0.26736000000000004,0.07798000000000001,0.2785,1.776,0.518,1.85
2020-03-16 05:00:00,1.80336,0.52598,1.8785,0.26736000000000004,0.07798000000000001,0.2785,1.536,0.448,1.6,2.05296,0.5987800000000001,2.1385,0.26736000000000004,0.07798000000000001,0.2785,1.7856,0.5208,1.8599999999999999
2020-03-16 05:30:00,1.8792,0.5481,1.9575,0.2664,0.0777,0.2775,1.6128,0.47040000000000004,1.6800000000000002,2.148,0.6265000000000001,2.2375,0.2664,0.0777,0.2775,1.8816000000000002,0.5488000000000001,1.96
2020-03-16 06:00:00,2.01456,0.5875800000000001,2.0985,0.26736000000000004,0.07798000000000001,0.2785,1.7472,0.5096,1.82,2.30256,0.6715800000000001,2.3985,0.26736000000000004,0.07798000000000001,0.2785,2.0352,0.5936,2.12
2020-03-16 06:30:00,2.39856,0.6995800000000001,2.4985,0.26736000000000004,0.07798000000000001,0.2785,2.1312,0.6216,2.22,2.75376,0.8031800000000001,2.8685,0.26736000000000004,0.07798000000000001,0.2785,2.4864,0.7252000000000001,2.59
2020-03-16 07:00:00,2.6088,0.7609,2.7175000000000002,0.2664,0.0777,0.2775,2.3424,0.6832,2.44,3.0216,0.8813000000000001,3.1475,0.2664,0.0777,0.2775,2.7552,0.8036000000000001,2.87
2020-03-16 07:30:00,2.9265600000000003,0.8535800000000001,3.0485,0.26736000000000004,0.07798000000000001,0.2785,2.6592000000000002,0.7756000000000001,2.77,3.35856,0.9795800000000001,3.4985,0.26736000000000004,0.07798000000000001,0.2785,3.0912,0.9016000000000001,3.22
2020-03-16 08:00:00,3.01296,0.8787800000000001,3.1385,0.26736000000000004,0.07798000000000001,0.2785,2.7456,0.8008000000000001,2.86,3.45456,1.00758,3.5985,0.26736000000000004,0.07798000000000001,0.2785,3.1872,0.9296000000000001,3.32
2020-03-16 08:30:00,3.05904,0.8922200000000001,3.1865,0.26544,0.07742,0.2765,2.7936,0.8148000000000001,2.91,3.54864,1.03502,3.6965,0.26544,0.07742,0.2765,3.2832,0.9576,3.42
2020-03-16 09:00:00,3.05904,0.8922200000000001,3.1865,0.26544,0.07742,0.2765,2.7936,0.8148000000000001,2.91,3.42384,0.9986200000000001,3.5665,0.26544,0.07742,0.2765,3.1584,0.9212,3.29
2020-03-16 09:30:00,3.07248,0.89614,3.2005,0.25968,0.07574,0.2705,2.8128,0.8204,2.93,3.46608,1.01094,3.6105,0.25968,0.07574,0.2705,3.2064,0.9352,3.34
2020-03-16 10:00:00,2.9745600000000003,0.86758,3.0985,0.25776000000000004,0.07518000000000001,0.2685,2.7168,0.7924,2.83,3.34896,0.9767800000000001,3.4885,0.25776000000000004,0.07518000000000001,0.2685,3.0912,0.9016000000000001,3.22
2020-03-16 10:30:00,2.97744,0.8684200000000001,3.1015,0.26064000000000004,0.07602,0.2715,2.7168,0.7924,2.83,3.15984,0.9216200000000001,3.2915,0.26064000000000004,0.07602,0.2715,2.8992,0.8456,3.02
2020-03-16 11:00:00,2.89296,0.8437800000000001,3.0135,0.26256,0.07658000000000001,0.2735,2.6304,0.7672,2.74,3.10416,0.9053800000000001,3.2335,0.26256,0.07658000000000001,0.2735,2.8416,0.8288000000000001,2.96
2020-03-16 11:30:00,2.84544,0.8299200000000001,2.964,0.26304,0.07672000000000001,0.274,2.5824,0.7532,2.69,2.7302400000000002,0.79632,2.844,0.26304,0.07672000000000001,0.274,2.4672,0.7196,2.5700000000000003
