Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-16 12:00:00,2.8248,0.8239000000000001,2.9425,0.2616,0.0763,0.2725,2.5632,0.7476,2.67,2.5656,0.7483000000000001,2.6725,0.2616,0.0763,0.2725,2.304,0.672,2.4
2020-03-16 12:30:00,2.7489600000000003,0.80178,2.8635,0.26256,0.07658000000000001,0.2735,2.4864,0.7252000000000001,2.59,2.72016,0.7933800000000001,2.8335,0.26256,0.07658000000000001,0.2735,2.4576000000000002,0.7168,2.56
2020-03-16 13:00:00,2.76864,0.80752,2.884,0.26304,0.07672000000000001,0.274,2.5056000000000003,0.7308,2.61,2.78784,0.8131200000000001,2.904,0.26304,0.07672000000000001,0.274,2.5248,0.7364,2.63
2020-03-16 13:30:00,2.7777600000000002,0.81018,2.8935,0.26256,0.07658000000000001,0.2735,2.5152,0.7336,2.62,2.69136,0.78498,2.8035,0.26256,0.07658000000000001,0.2735,2.4288,0.7084,2.5300000000000002
2020-03-16 14:00:00,2.76816,0.8073800000000001,2.8835,0.26256,0.07658000000000001,0.2735,2.5056000000000003,0.7308,2.61,2.73936,0.79898,2.8535,0.26256,0.07658000000000001,0.2735,2.4768,0.7224,2.58
2020-03-16 14:30:00,2.7777600000000002,0.81018,2.8935,0.26256,0.07658000000000001,0.2735,2.5152,0.7336,2.62,2.86416,0.8353800000000001,2.9835000000000003,0.26256,0.07658000000000001,0.2735,2.6016,0.7588,2.71
2020-03-16 15:00:00,2.75856,0.8045800000000001,2.8735,0.26256,0.07658000000000001,0.2735,2.496,0.728,2.6,2.81616,0.8213800000000001,2.9335,0.26256,0.07658000000000001,0.2735,2.5536,0.7448,2.66
2020-03-16 15:30:00,2.76816,0.8073800000000001,2.8835,0.26256,0.07658000000000001,0.2735,2.5056000000000003,0.7308,2.61,2.9793600000000002,0.8689800000000001,3.1035,0.26256,0.07658000000000001,0.2735,2.7168,0.7924,2.83
2020-03-16 16:00:00,2.88336,0.8409800000000001,3.0035,0.26256,0.07658000000000001,0.2735,2.6208,0.7644000000000001,2.73,3.20016,0.9333800000000001,3.3335,0.26256,0.07658000000000001,0.2735,2.9376,0.8568,3.06
2020-03-16 16:30:00,3.06144,0.89292,3.189,0.24864000000000003,0.07252,0.259,2.8128,0.8204,2.93,3.36864,0.9825200000000001,3.509,0.24864000000000003,0.07252,0.259,3.12,0.91,3.25
2020-03-16 17:00:00,3.20592,0.9350600000000001,3.3395,0.24912,0.07266,0.2595,2.9568000000000003,0.8624,3.08,3.56112,1.03866,3.7095000000000002,0.24912,0.07266,0.2595,3.312,0.966,3.45
2020-03-16 17:30:00,3.16704,0.9237200000000001,3.299,0.24864000000000003,0.07252,0.259,2.9184,0.8512000000000001,3.04,3.46464,1.01052,3.609,0.24864000000000003,0.07252,0.259,3.216,0.9380000000000001,3.35
2020-03-16 18:00:00,3.22416,0.9403800000000001,3.3585000000000003,0.24816000000000002,0.07238,0.2585,2.976,0.868,3.1,3.56976,1.04118,3.7185,0.24816000000000002,0.07238,0.2585,3.3216,0.9688,3.46
2020-03-16 18:30:00,3.36,0.98,3.5,0.24960000000000002,0.0728,0.26,3.1104,0.9072,3.24,3.7344,1.0892,3.89,0.24960000000000002,0.0728,0.26,3.4848,1.0164,3.63
2020-03-16 19:00:00,3.4363200000000003,1.00226,3.5795,0.24912,0.07266,0.2595,3.1872,0.9296000000000001,3.32,3.82992,1.11706,3.9895,0.24912,0.07266,0.2595,3.5808,1.0444,3.73
2020-03-16 19:30:00,3.3696,0.9828,3.51,0.24960000000000002,0.0728,0.26,3.12,0.91,3.25,3.7439999999999998,1.092,3.9,0.24960000000000002,0.0728,0.26,3.4944,1.0192,3.64
2020-03-16 20:00:00,3.14832,0.9182600000000001,3.2795,0.24912,0.07266,0.2595,2.8992,0.8456,3.02,3.50352,1.02186,3.6495,0.24912,0.07266,0.2595,3.2544,0.9492,3.39
2020-03-16 20:30:00,3.07104,0.8957200000000001,3.199,0.24864000000000003,0.07252,0.259,2.8224,0.8232,2.94,3.39744,0.9909200000000001,3.539,0.24864000000000003,0.07252,0.259,3.1488,0.9184,3.2800000000000002
2020-03-16 21:00:00,2.9568000000000003,0.8624,3.08,0.24960000000000002,0.0728,0.26,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.2736,0.9548000000000001,3.41,0.24960000000000002,0.0728,0.26,3.024,0.882,3.15
2020-03-16 21:30:00,2.81136,0.81998,2.9285,0.24816000000000002,0.07238,0.2585,2.5632,0.7476,2.67,3.10896,0.90678,3.2385,0.24816000000000002,0.07238,0.2585,2.8608000000000002,0.8344,2.98
2020-03-16 22:00:00,2.63904,0.7697200000000001,2.749,0.24864000000000003,0.07252,0.259,2.3904,0.6972,2.49,2.89824,0.8453200000000001,3.019,0.24864000000000003,0.07252,0.259,2.6496,0.7728,2.76
2020-03-16 22:30:00,2.4,0.7000000000000001,2.5,0.24960000000000002,0.0728,0.26,2.1504,0.6272,2.24,2.6592000000000002,0.7756000000000001,2.77,0.24960000000000002,0.0728,0.26,2.4096,0.7028,2.51
2020-03-16 23:00:00,2.19984,0.6416200000000001,2.2915,0.25104000000000004,0.07322000000000001,0.2615,1.9488,0.5684,2.03,2.4398400000000002,0.71162,2.5415,0.25104000000000004,0.07322000000000001,0.2615,2.1888,0.6384000000000001,2.2800000000000002
2020-03-16 23:30:00,2.02944,0.59192,2.114,0.25344,0.07392,0.264,1.776,0.518,1.85,2.24064,0.6535200000000001,2.334,0.25344,0.07392,0.264,1.9872,0.5796,2.07
2020-03-17 00:00:00,1.88496,0.54978,1.9635,0.25296,0.07378000000000001,0.2635,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.09616,0.61138,2.1835,0.25296,0.07378000000000001,0.2635,1.8432,0.5376000000000001,1.92
2020-03-17 00:30:00,1.8456000000000001,0.5383,1.9225,0.252,0.07350000000000001,0.2625,1.5936,0.46480000000000005,1.6600000000000001,2.0568,0.5999,2.1425,0.252,0.07350000000000001,0.2625,1.8048000000000002,0.5264,1.88
2020-03-17 01:00:00,1.91424,0.55832,1.994,0.25344,0.07392,0.264,1.6608,0.4844,1.73,2.13504,0.62272,2.224,0.25344,0.07392,0.264,1.8816000000000002,0.5488000000000001,1.96
2020-03-17 01:30:00,1.99008,0.5804400000000001,2.073,0.25248000000000004,0.07364000000000001,0.263,1.7376,0.5068,1.81,2.23008,0.65044,2.323,0.25248000000000004,0.07364000000000001,0.263,1.9776,0.5768,2.06
2020-03-17 02:00:00,1.9228800000000001,0.56084,2.003,0.25248000000000004,0.07364000000000001,0.263,1.6703999999999999,0.4872,1.74,2.17248,0.6336400000000001,2.263,0.25248000000000004,0.07364000000000001,0.263,1.92,0.56,2.0
2020-03-17 02:30:00,1.86288,0.54334,1.9405000000000001,0.25008,0.07294,0.2605,1.6128,0.47040000000000004,1.6800000000000002,2.10288,0.61334,2.1905,0.25008,0.07294,0.2605,1.8528,0.5404,1.9300000000000002
2020-03-17 03:00:00,1.80384,0.52612,1.879,0.24864000000000003,0.07252,0.259,1.5552000000000001,0.4536,1.62,2.05344,0.59892,2.1390000000000002,0.24864000000000003,0.07252,0.259,1.8048000000000002,0.5264,1.88
2020-03-17 03:30:00,1.764,0.5145000000000001,1.8375,0.2472,0.0721,0.2575,1.5168,0.4424,1.58,2.0136,0.5873,2.0975,0.2472,0.0721,0.2575,1.7664,0.5152,1.8399999999999999
2020-03-17 04:00:00,1.76496,0.51478,1.8385,0.24816000000000002,0.07238,0.2585,1.5168,0.4424,1.58,2.00496,0.5847800000000001,2.0885,0.24816000000000002,0.07238,0.2585,1.7568000000000001,0.5124000000000001,1.83
2020-03-17 04:30:00,1.75584,0.51212,1.8290000000000002,0.24864000000000003,0.07252,0.259,1.5072,0.43960000000000005,1.57,1.98624,0.5793200000000001,2.069,0.24864000000000003,0.07252,0.259,1.7376,0.5068,1.81
2020-03-17 05:00:00,1.79376,0.5231800000000001,1.8685,0.24816000000000002,0.07238,0.2585,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.04336,0.5959800000000001,2.1285,0.24816000000000002,0.07238,0.2585,1.7952,0.5236000000000001,1.87
2020-03-17 05:30:00,1.8988800000000001,0.55384,1.978,0.24768,0.07224000000000001,0.258,1.6512,0.48160000000000003,1.72,2.16768,0.63224,2.258,0.24768,0.07224000000000001,0.258,1.92,0.56,2.0
2020-03-17 06:00:00,2.00496,0.5847800000000001,2.0885,0.24816000000000002,0.07238,0.2585,1.7568000000000001,0.5124000000000001,1.83,2.2737600000000002,0.6631800000000001,2.3685,0.24816000000000002,0.07238,0.2585,2.0256,0.5908,2.11
2020-03-17 06:30:00,2.2608,0.6594,2.355,0.24480000000000002,0.0714,0.255,2.016,0.588,2.1,2.5776,0.7518,2.685,0.24480000000000002,0.0714,0.255,2.3328,0.6804,2.43
2020-03-17 07:00:00,2.55216,0.74438,2.6585,0.23856000000000002,0.06958,0.2485,2.3136,0.6748000000000001,2.41,2.93616,0.85638,3.0585,0.23856000000000002,0.06958,0.2485,2.6976,0.7868,2.81
2020-03-17 07:30:00,2.85456,0.8325800000000001,2.9735,0.24336000000000002,0.07098,0.2535,2.6112,0.7616,2.7199999999999998,3.28656,0.9585800000000001,3.4235,0.24336000000000002,0.07098,0.2535,3.0432,0.8876000000000001,3.17
2020-03-17 08:00:00,2.98944,0.87192,3.114,0.24384000000000003,0.07112,0.254,2.7456,0.8008000000000001,2.86,3.45984,1.00912,3.604,0.24384000000000003,0.07112,0.254,3.216,0.9380000000000001,3.35
2020-03-17 08:30:00,3.0648,0.8939,3.1925,0.2424,0.0707,0.2525,2.8224,0.8232,2.94,3.5544000000000002,1.0367,3.7025,0.2424,0.0707,0.2525,3.312,0.966,3.45
2020-03-17 09:00:00,3.06576,0.8941800000000001,3.1935000000000002,0.24336000000000002,0.07098,0.2535,2.8224,0.8232,2.94,3.37296,0.9837800000000001,3.5135,0.24336000000000002,0.07098,0.2535,3.1296,0.9128000000000001,3.26
2020-03-17 09:30:00,3.02736,0.8829800000000001,3.1535,0.24336000000000002,0.07098,0.2535,2.784,0.812,2.9,3.22896,0.9417800000000001,3.3635,0.24336000000000002,0.07098,0.2535,2.9856,0.8708,3.11
2020-03-17 10:00:00,3.00768,0.87724,3.133,0.24288,0.07084,0.253,2.7648,0.8064,2.88,3.18048,0.9276400000000001,3.313,0.24288,0.07084,0.253,2.9376,0.8568,3.06
2020-03-17 10:30:00,2.97888,0.8688400000000001,3.103,0.24288,0.07084,0.253,2.7359999999999998,0.798,2.85,3.19008,0.93044,3.323,0.24288,0.07084,0.253,2.9472,0.8596,3.07
2020-03-17 11:00:00,2.96016,0.86338,3.0835,0.24336000000000002,0.07098,0.2535,2.7168,0.7924,2.83,3.14256,0.9165800000000001,3.2735,0.24336000000000002,0.07098,0.2535,2.8992,0.8456,3.02
2020-03-17 11:30:00,3.01632,0.8797600000000001,3.142,0.24192000000000002,0.07056000000000001,0.252,2.7744,0.8092,2.89,3.14112,0.9161600000000001,3.2720000000000002,0.24192000000000002,0.07056000000000001,0.252,2.8992,0.8456,3.02
2020-03-17 12:00:00,2.97888,0.8688400000000001,3.103,0.24288,0.07084,0.253,2.7359999999999998,0.798,2.85,3.04608,0.8884400000000001,3.173,0.24288,0.07084,0.253,2.8032,0.8176,2.92
2020-03-17 12:30:00,2.8732800000000003,0.8380400000000001,2.993,0.24288,0.07084,0.253,2.6304,0.7672,2.74,2.79648,0.81564,2.9130000000000003,0.24288,0.07084,0.253,2.5536,0.7448,2.66
2020-03-17 13:00:00,2.77728,0.8100400000000001,2.893,0.24288,0.07084,0.253,2.5343999999999998,0.7392000000000001,2.64,2.75808,0.80444,2.873,0.24288,0.07084,0.253,2.5152,0.7336,2.62
2020-03-17 13:30:00,2.95968,0.8632400000000001,3.083,0.24288,0.07084,0.253,2.7168,0.7924,2.83,2.78688,0.8128400000000001,2.903,0.24288,0.07084,0.253,2.544,0.742,2.65
2020-03-17 14:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.24384000000000003,0.07112,0.254,2.6304,0.7672,2.74,2.9318400000000002,0.8551200000000001,3.054,0.24384000000000003,0.07112,0.254,2.688,0.784,2.8
2020-03-17 14:30:00,2.91168,0.8492400000000001,3.033,0.24288,0.07084,0.253,2.6688,0.7784000000000001,2.7800000000000002,3.14208,0.91644,3.273,0.24288,0.07084,0.253,2.8992,0.8456,3.02
2020-03-17 15:00:00,2.844,0.8295,2.9625,0.2424,0.0707,0.2525,2.6016,0.7588,2.71,3.2472,0.9471,3.3825,0.2424,0.0707,0.2525,3.0048,0.8764000000000001,3.13
2020-03-17 15:30:00,2.75856,0.8045800000000001,2.8735,0.24336000000000002,0.07098,0.2535,2.5152,0.7336,2.62,3.06576,0.8941800000000001,3.1935000000000002,0.24336000000000002,0.07098,0.2535,2.8224,0.8232,2.94
2020-03-17 16:00:00,2.80656,0.8185800000000001,2.9235,0.24336000000000002,0.07098,0.2535,2.5632,0.7476,2.67,2.9793600000000002,0.8689800000000001,3.1035,0.24336000000000002,0.07098,0.2535,2.7359999999999998,0.798,2.85
2020-03-17 16:30:00,2.9971200000000002,0.87416,3.122,0.24192000000000002,0.07056000000000001,0.252,2.7552,0.8036000000000001,2.87,3.24672,0.94696,3.382,0.24192000000000002,0.07056000000000001,0.252,3.0048,0.8764000000000001,3.13
2020-03-17 17:00:00,3.16176,0.9221800000000001,3.2935,0.24336000000000002,0.07098,0.2535,2.9184,0.8512000000000001,3.04,3.36336,0.9809800000000001,3.5035,0.24336000000000002,0.07098,0.2535,3.12,0.91,3.25
2020-03-17 17:30:00,3.23856,0.9445800000000001,3.3735,0.24336000000000002,0.07098,0.2535,2.9952,0.8736,3.12,3.52656,1.02858,3.6734999999999998,0.24336000000000002,0.07098,0.2535,3.2832,0.9576,3.42
2020-03-17 18:00:00,3.35232,0.9777600000000001,3.492,0.24192000000000002,0.07056000000000001,0.252,3.1104,0.9072,3.24,3.73632,1.08976,3.892,0.24192000000000002,0.07056000000000001,0.252,3.4944,1.0192,3.64
2020-03-17 18:30:00,3.44016,1.00338,3.5835,0.24336000000000002,0.07098,0.2535,3.1968,0.9324,3.33,3.83376,1.11818,3.9935,0.24336000000000002,0.07098,0.2535,3.5904,1.0472,3.74
2020-03-17 19:00:00,3.51696,1.02578,3.6635,0.24336000000000002,0.07098,0.2535,3.2736,0.9548000000000001,3.41,3.89136,1.13498,4.0535,0.24336000000000002,0.07098,0.2535,3.648,1.064,3.8
2020-03-17 19:30:00,3.372,0.9835,3.5125,0.2424,0.0707,0.2525,3.1296,0.9128000000000001,3.26,3.7464,1.0927,3.9025,0.2424,0.0707,0.2525,3.504,1.022,3.65
2020-03-17 20:00:00,3.18144,0.9279200000000001,3.314,0.24384000000000003,0.07112,0.254,2.9376,0.8568,3.06,3.5366400000000002,1.03152,3.684,0.24384000000000003,0.07112,0.254,3.2928,0.9604,3.43
2020-03-17 20:30:00,3.01824,0.8803200000000001,3.144,0.24384000000000003,0.07112,0.254,2.7744,0.8092,2.89,3.36384,0.9811200000000001,3.504,0.24384000000000003,0.07112,0.254,3.12,0.91,3.25
2020-03-17 21:00:00,2.8824,0.8407,3.0025,0.2424,0.0707,0.2525,2.64,0.77,2.75,3.2184,0.9387000000000001,3.3525,0.2424,0.0707,0.2525,2.976,0.868,3.1
2020-03-17 21:30:00,2.72928,0.7960400000000001,2.843,0.24288,0.07084,0.253,2.4864,0.7252000000000001,2.59,3.05568,0.89124,3.183,0.24288,0.07084,0.253,2.8128,0.8204,2.93
2020-03-17 22:00:00,2.55648,0.7456400000000001,2.6630000000000003,0.24288,0.07084,0.253,2.3136,0.6748000000000001,2.41,2.85408,0.8324400000000001,2.973,0.24288,0.07084,0.253,2.6112,0.7616,2.7199999999999998
2020-03-17 22:30:00,2.31648,0.67564,2.4130000000000003,0.24288,0.07084,0.253,2.0736,0.6048,2.16,2.60448,0.7596400000000001,2.713,0.24288,0.07084,0.253,2.3616,0.6888000000000001,2.46
2020-03-17 23:00:00,2.19168,0.63924,2.283,0.24288,0.07084,0.253,1.9488,0.5684,2.03,2.47968,0.7232400000000001,2.583,0.24288,0.07084,0.253,2.2368,0.6524,2.33
2020-03-17 23:30:00,2.10576,0.6141800000000001,2.1935000000000002,0.24336000000000002,0.07098,0.2535,1.8624,0.5432,1.94,2.38416,0.6953800000000001,2.4835000000000003,0.24336000000000002,0.07098,0.2535,2.1408,0.6244000000000001,2.23
2020-03-18 00:00:00,1.95552,0.5703600000000001,2.037,0.24672000000000002,0.07196000000000001,0.257,1.7088,0.4984,1.78,2.22432,0.64876,2.317,0.24672000000000002,0.07196000000000001,0.257,1.9776,0.5768,2.06
2020-03-18 00:30:00,1.94592,0.5675600000000001,2.027,0.24672000000000002,0.07196000000000001,0.257,1.6992,0.49560000000000004,1.77,2.22432,0.64876,2.317,0.24672000000000002,0.07196000000000001,0.257,1.9776,0.5768,2.06
2020-03-18 01:00:00,2.00448,0.58464,2.088,0.24768,0.07224000000000001,0.258,1.7568000000000001,0.5124000000000001,1.83,2.30208,0.67144,2.398,0.24768,0.07224000000000001,0.258,2.0544000000000002,0.5992000000000001,2.14
2020-03-18 01:30:00,2.03328,0.59304,2.118,0.24768,0.07224000000000001,0.258,1.7856,0.5208,1.8599999999999999,2.34048,0.68264,2.438,0.24768,0.07224000000000001,0.258,2.0928,0.6104,2.18
2020-03-18 02:00:00,1.98432,0.57876,2.067,0.24672000000000002,0.07196000000000001,0.257,1.7376,0.5068,1.81,2.2915200000000002,0.6683600000000001,2.387,0.24672000000000002,0.07196000000000001,0.257,2.0448,0.5964,2.13
2020-03-18 02:30:00,1.9464000000000001,0.5677,2.0275,0.2472,0.0721,0.2575,1.6992,0.49560000000000004,1.77,2.2248,0.6489,2.3175,0.2472,0.0721,0.2575,1.9776,0.5768,2.06
2020-03-18 03:00:00,1.83168,0.53424,1.908,0.24768,0.07224000000000001,0.258,1.584,0.462,1.65,2.10048,0.6126400000000001,2.188,0.24768,0.07224000000000001,0.258,1.8528,0.5404,1.9300000000000002
2020-03-18 03:30:00,1.7064,0.49770000000000003,1.7775,0.2472,0.0721,0.2575,1.4592,0.42560000000000003,1.52,1.9368,0.5649000000000001,2.0175,0.2472,0.0721,0.2575,1.6896,0.4928,1.76
2020-03-18 04:00:00,1.6972800000000001,0.49504000000000004,1.768,0.24768,0.07224000000000001,0.258,1.4496,0.4228,1.51,1.92768,0.5622400000000001,2.008,0.24768,0.07224000000000001,0.258,1.6800000000000002,0.49,1.75
2020-03-18 04:30:00,1.6977600000000002,0.49518000000000006,1.7685,0.24816000000000002,0.07238,0.2585,1.4496,0.4228,1.51,1.92816,0.56238,2.0085,0.24816000000000002,0.07238,0.2585,1.6800000000000002,0.49,1.75
2020-03-18 05:00:00,1.85088,0.5398400000000001,1.928,0.24768,0.07224000000000001,0.258,1.6032000000000002,0.4676,1.67,2.11008,0.6154400000000001,2.198,0.24768,0.07224000000000001,0.258,1.8624,0.5432,1.94
2020-03-18 05:30:00,1.9761600000000001,0.57638,2.0585,0.24816000000000002,0.07238,0.2585,1.728,0.504,1.8,2.2737600000000002,0.6631800000000001,2.3685,0.24816000000000002,0.07238,0.2585,2.0256,0.5908,2.11
2020-03-18 06:00:00,2.07264,0.6045200000000001,2.159,0.24864000000000003,0.07252,0.259,1.824,0.532,1.9,2.40864,0.70252,2.509,0.24864000000000003,0.07252,0.259,2.16,0.63,2.25
2020-03-18 06:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.24864000000000003,0.07252,0.259,2.0448,0.5964,2.13,2.65824,0.77532,2.769,0.24864000000000003,0.07252,0.259,2.4096,0.7028,2.51
2020-03-18 07:00:00,2.49888,0.72884,2.6029999999999998,0.24288,0.07084,0.253,2.2560000000000002,0.658,2.35,2.90208,0.8464400000000001,3.023,0.24288,0.07084,0.253,2.6592000000000002,0.7756000000000001,2.77
2020-03-18 07:30:00,2.74704,0.80122,2.8615,0.24144000000000002,0.07042000000000001,0.2515,2.5056000000000003,0.7308,2.61,3.19824,0.9328200000000001,3.3315,0.24144000000000002,0.07042000000000001,0.2515,2.9568000000000003,0.8624,3.08
2020-03-18 08:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.24384000000000003,0.07112,0.254,2.6304,0.7672,2.74,3.35424,0.9783200000000001,3.4939999999999998,0.24384000000000003,0.07112,0.254,3.1104,0.9072,3.24
2020-03-18 08:30:00,2.91264,0.84952,3.034,0.24384000000000003,0.07112,0.254,2.6688,0.7784000000000001,2.7800000000000002,3.26784,0.9531200000000001,3.404,0.24384000000000003,0.07112,0.254,3.024,0.882,3.15
2020-03-18 09:00:00,2.952,0.861,3.075,0.24480000000000002,0.0714,0.255,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.3072,0.9646,3.445,0.24480000000000002,0.0714,0.255,3.0624,0.8932,3.19
2020-03-18 09:30:00,2.99952,0.8748600000000001,3.1245,0.24432,0.07126,0.2545,2.7552,0.8036000000000001,2.87,3.33552,0.9728600000000001,3.4745,0.24432,0.07126,0.2545,3.0912,0.9016000000000001,3.22
2020-03-18 10:00:00,2.99808,0.8744400000000001,3.123,0.24288,0.07084,0.253,2.7552,0.8036000000000001,2.87,3.31488,0.96684,3.453,0.24288,0.07084,0.253,3.072,0.896,3.2
2020-03-18 10:30:00,2.9904,0.8722000000000001,3.115,0.24480000000000002,0.0714,0.255,2.7456,0.8008000000000001,2.86,3.2784,0.9562,3.415,0.24480000000000002,0.0714,0.255,3.0336,0.8848,3.16
2020-03-18 11:00:00,3.00864,0.8775200000000001,3.134,0.24384000000000003,0.07112,0.254,2.7648,0.8064,2.88,3.29664,0.96152,3.434,0.24384000000000003,0.07112,0.254,3.0528,0.8904000000000001,3.18
2020-03-18 11:30:00,3.12672,0.9119600000000001,3.257,0.24672000000000002,0.07196000000000001,0.257,2.88,0.84,3.0,3.58752,1.04636,3.737,0.24672000000000002,0.07196000000000001,0.257,3.3407999999999998,0.9744,3.48
2020-03-18 12:00:00,3.10896,0.90678,3.2385,0.24816000000000002,0.07238,0.2585,2.8608000000000002,0.8344,2.98,3.55056,1.03558,3.6985,0.24816000000000002,0.07238,0.2585,3.3024,0.9632000000000001,3.44
2020-03-18 12:30:00,3.12816,0.9123800000000001,3.2585,0.24816000000000002,0.07238,0.2585,2.88,0.84,3.0,3.5793600000000003,1.04398,3.7285,0.24816000000000002,0.07238,0.2585,3.3312,0.9716,3.47
2020-03-18 13:00:00,3.1574400000000002,0.9209200000000001,3.289,0.24864000000000003,0.07252,0.259,2.9088000000000003,0.8484,3.03,3.59904,1.04972,3.749,0.24864000000000003,0.07252,0.259,3.3504,0.9772000000000001,3.49
2020-03-18 13:30:00,3.1574400000000002,0.9209200000000001,3.289,0.24864000000000003,0.07252,0.259,2.9088000000000003,0.8484,3.03,3.62784,1.05812,3.779,0.24864000000000003,0.07252,0.259,3.3792,0.9856,3.52
2020-03-18 14:00:00,3.12,0.91,3.25,0.24,0.07,0.25,2.88,0.84,3.0,3.6288,1.0584,3.7800000000000002,0.24,0.07,0.25,3.3888,0.9884000000000001,3.5300000000000002
2020-03-18 14:30:00,3.12288,0.9108400000000001,3.253,0.24288,0.07084,0.253,2.88,0.84,3.0,3.61248,1.05364,3.763,0.24288,0.07084,0.253,3.3696,0.9828,3.51
2020-03-18 15:00:00,3.10272,0.9049600000000001,3.232,0.24192000000000002,0.07056000000000001,0.252,2.8608000000000002,0.8344,2.98,3.47712,1.01416,3.622,0.24192000000000002,0.07056000000000001,0.252,3.2352,0.9436,3.37
2020-03-18 15:30:00,3.00864,0.8775200000000001,3.134,0.24384000000000003,0.07112,0.254,2.7648,0.8064,2.88,3.26784,0.9531200000000001,3.404,0.24384000000000003,0.07112,0.254,3.024,0.882,3.15
2020-03-18 16:00:00,3.0264,0.8827,3.1525,0.2424,0.0707,0.2525,2.784,0.812,2.9,3.3336,0.9723,3.4725,0.2424,0.0707,0.2525,3.0912,0.9016000000000001,3.22
2020-03-18 16:30:00,3.17952,0.9273600000000001,3.312,0.24192000000000002,0.07056000000000001,0.252,2.9376,0.8568,3.06,3.50592,1.02256,3.652,0.24192000000000002,0.07056000000000001,0.252,3.2640000000000002,0.9520000000000001,3.4
2020-03-18 17:00:00,3.3072,0.9646,3.445,0.24480000000000002,0.0714,0.255,3.0624,0.8932,3.19,3.6528,1.0654,3.805,0.24480000000000002,0.0714,0.255,3.408,0.994,3.55
2020-03-18 17:30:00,3.3744,0.9842000000000001,3.515,0.24480000000000002,0.0714,0.255,3.1296,0.9128000000000001,3.26,3.816,1.113,3.975,0.24480000000000002,0.0714,0.255,3.5712,1.0416,3.7199999999999998
2020-03-18 18:00:00,3.36768,0.9822400000000001,3.508,0.24768,0.07224000000000001,0.258,3.12,0.91,3.25,3.75168,1.09424,3.908,0.24768,0.07224000000000001,0.258,3.504,1.022,3.65
2020-03-18 18:30:00,3.47472,1.01346,3.6195,0.24912,0.07266,0.2595,3.2256,0.9408000000000001,3.36,3.86832,1.12826,4.0295,0.24912,0.07266,0.2595,3.6192,1.0556,3.77
2020-03-18 19:00:00,3.48048,1.01514,3.6255,0.24528000000000003,0.07154,0.2555,3.2352,0.9436,3.37,3.86448,1.12714,4.0255,0.24528000000000003,0.07154,0.2555,3.6192,1.0556,3.77
2020-03-18 19:30:00,3.34992,0.97706,3.4895,0.23952,0.06986,0.2495,3.1104,0.9072,3.24,3.71472,1.08346,3.8695,0.23952,0.06986,0.2495,3.4752,1.0136,3.62
2020-03-18 20:00:00,3.23904,0.9447200000000001,3.374,0.24384000000000003,0.07112,0.254,2.9952,0.8736,3.12,3.60384,1.05112,3.754,0.24384000000000003,0.07112,0.254,3.36,0.98,3.5
2020-03-18 20:30:00,3.15216,0.9193800000000001,3.2835,0.24336000000000002,0.07098,0.2535,2.9088000000000003,0.8484,3.03,3.5553600000000003,1.03698,3.7035,0.24336000000000002,0.07098,0.2535,3.312,0.966,3.45
2020-03-18 21:00:00,3.01776,0.8801800000000001,3.1435,0.24336000000000002,0.07098,0.2535,2.7744,0.8092,2.89,3.42096,0.9977800000000001,3.5635,0.24336000000000002,0.07098,0.2535,3.1776,0.9268000000000001,3.31
2020-03-18 21:30:00,2.87376,0.83818,2.9935,0.24336000000000002,0.07098,0.2535,2.6304,0.7672,2.74,3.26736,0.95298,3.4035,0.24336000000000002,0.07098,0.2535,3.024,0.882,3.15
2020-03-18 22:00:00,2.63376,0.7681800000000001,2.7435,0.24336000000000002,0.07098,0.2535,2.3904,0.6972,2.49,2.94096,0.8577800000000001,3.0635,0.24336000000000002,0.07098,0.2535,2.6976,0.7868,2.81
2020-03-18 22:30:00,2.37456,0.6925800000000001,2.4735,0.24336000000000002,0.07098,0.2535,2.1312,0.6216,2.22,2.65296,0.77378,2.7635,0.24336000000000002,0.07098,0.2535,2.4096,0.7028,2.51
2020-03-18 23:00:00,2.16192,0.63056,2.252,0.24192000000000002,0.07056000000000001,0.252,1.92,0.56,2.0,2.42112,0.70616,2.5220000000000002,0.24192000000000002,0.07056000000000001,0.252,2.1792,0.6356,2.27
2020-03-18 23:30:00,1.99584,0.5821200000000001,2.079,0.24864000000000003,0.07252,0.259,1.7472,0.5096,1.82,2.24544,0.6549200000000001,2.339,0.24864000000000003,0.07252,0.259,1.9968,0.5824,2.08
2020-03-19 00:00:00,1.8513600000000001,0.53998,1.9285,0.24816000000000002,0.07238,0.2585,1.6032000000000002,0.4676,1.67,2.09136,0.6099800000000001,2.1785,0.24816000000000002,0.07238,0.2585,1.8432,0.5376000000000001,1.92
2020-03-19 00:30:00,1.8504,0.5397000000000001,1.9275,0.2472,0.0721,0.2575,1.6032000000000002,0.4676,1.67,2.0904,0.6097,2.1775,0.2472,0.0721,0.2575,1.8432,0.5376000000000001,1.92
2020-03-19 01:00:00,1.91904,0.55972,1.999,0.24864000000000003,0.07252,0.259,1.6703999999999999,0.4872,1.74,2.16864,0.6325200000000001,2.259,0.24864000000000003,0.07252,0.259,1.92,0.56,2.0
2020-03-19 01:30:00,1.96608,0.5734400000000001,2.048,0.24768,0.07224000000000001,0.258,1.7184,0.5012,1.79,2.22528,0.6490400000000001,2.318,0.24768,0.07224000000000001,0.258,1.9776,0.5768,2.06
2020-03-19 02:00:00,1.90848,0.55664,1.988,0.24768,0.07224000000000001,0.258,1.6608,0.4844,1.73,2.18688,0.6378400000000001,2.278,0.24768,0.07224000000000001,0.258,1.9392,0.5656,2.02
2020-03-19 02:30:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.24816000000000002,0.07238,0.2585,1.6224,0.4732,1.69,2.12976,0.6211800000000001,2.2185,0.24816000000000002,0.07238,0.2585,1.8816000000000002,0.5488000000000001,1.96
2020-03-19 03:00:00,1.84128,0.5370400000000001,1.9180000000000001,0.24768,0.07224000000000001,0.258,1.5936,0.46480000000000005,1.6600000000000001,2.10048,0.6126400000000001,2.188,0.24768,0.07224000000000001,0.258,1.8528,0.5404,1.9300000000000002
2020-03-19 03:30:00,1.78368,0.52024,1.858,0.24768,0.07224000000000001,0.258,1.536,0.448,1.6,2.03328,0.59304,2.118,0.24768,0.07224000000000001,0.258,1.7856,0.5208,1.8599999999999999
2020-03-19 04:00:00,1.80288,0.5258400000000001,1.8780000000000001,0.24768,0.07224000000000001,0.258,1.5552000000000001,0.4536,1.62,2.05248,0.5986400000000001,2.138,0.24768,0.07224000000000001,0.258,1.8048000000000002,0.5264,1.88
2020-03-19 04:30:00,1.80384,0.52612,1.879,0.24864000000000003,0.07252,0.259,1.5552000000000001,0.4536,1.62,2.03424,0.5933200000000001,2.119,0.24864000000000003,0.07252,0.259,1.7856,0.5208,1.8599999999999999
2020-03-19 05:00:00,1.82112,0.5311600000000001,1.897,0.24672000000000002,0.07196000000000001,0.257,1.5744,0.4592,1.6400000000000001,2.07072,0.60396,2.157,0.24672000000000002,0.07196000000000001,0.257,1.824,0.532,1.9
2020-03-19 05:30:00,1.90944,0.5569200000000001,1.9889999999999999,0.24864000000000003,0.07252,0.259,1.6608,0.4844,1.73,2.17824,0.6353200000000001,2.269,0.24864000000000003,0.07252,0.259,1.9296000000000002,0.5628000000000001,2.01
2020-03-19 06:00:00,2.03376,0.59318,2.1185,0.24816000000000002,0.07238,0.2585,1.7856,0.5208,1.8599999999999999,2.31216,0.6743800000000001,2.4085,0.24816000000000002,0.07238,0.2585,2.064,0.602,2.15
2020-03-19 06:30:00,2.37888,0.69384,2.478,0.24768,0.07224000000000001,0.258,2.1312,0.6216,2.22,2.72448,0.79464,2.838,0.24768,0.07224000000000001,0.258,2.4768,0.7224,2.58
2020-03-19 07:00:00,2.58096,0.7527800000000001,2.6885,0.24816000000000002,0.07238,0.2585,2.3328,0.6804,2.43,2.96496,0.8647800000000001,3.0885,0.24816000000000002,0.07238,0.2585,2.7168,0.7924,2.83
2020-03-19 07:30:00,2.82144,0.8229200000000001,2.939,0.24864000000000003,0.07252,0.259,2.5728,0.7504000000000001,2.68,3.22464,0.94052,3.359,0.24864000000000003,0.07252,0.259,2.976,0.868,3.1
2020-03-19 08:00:00,2.9064,0.8477,3.0275,0.2472,0.0721,0.2575,2.6592000000000002,0.7756000000000001,2.77,3.3096,0.9653,3.4475,0.2472,0.0721,0.2575,3.0624,0.8932,3.19
2020-03-19 08:30:00,3.02208,0.8814400000000001,3.148,0.24768,0.07224000000000001,0.258,2.7744,0.8092,2.89,3.48288,1.01584,3.628,0.24768,0.07224000000000001,0.258,3.2352,0.9436,3.37
2020-03-19 09:00:00,3.156,0.9205000000000001,3.2875,0.2472,0.0721,0.2575,2.9088000000000003,0.8484,3.03,3.6072,1.0521,3.7575000000000003,0.2472,0.0721,0.2575,3.36,0.98,3.5
2020-03-19 09:30:00,3.12672,0.9119600000000001,3.257,0.24672000000000002,0.07196000000000001,0.257,2.88,0.84,3.0,3.55872,1.03796,3.707,0.24672000000000002,0.07196000000000001,0.257,3.312,0.966,3.45
2020-03-19 10:00:00,3.06048,0.8926400000000001,3.188,0.24768,0.07224000000000001,0.258,2.8128,0.8204,2.93,3.41568,0.9962400000000001,3.558,0.24768,0.07224000000000001,0.258,3.168,0.924,3.3
2020-03-19 10:30:00,3.00288,0.8758400000000001,3.128,0.24768,0.07224000000000001,0.258,2.7552,0.8036000000000001,2.87,3.31008,0.9654400000000001,3.448,0.24768,0.07224000000000001,0.258,3.0624,0.8932,3.19
2020-03-19 11:00:00,2.9352,0.8561000000000001,3.0575,0.2472,0.0721,0.2575,2.688,0.784,2.8,3.1368,0.9149,3.2675,0.2472,0.0721,0.2575,2.8896,0.8428,3.01
2020-03-19 11:30:00,2.99328,0.87304,3.118,0.24768,0.07224000000000001,0.258,2.7456,0.8008000000000001,2.86,3.22368,0.9402400000000001,3.358,0.24768,0.07224000000000001,0.258,2.976,0.868,3.1
2020-03-19 12:00:00,3.03216,0.88438,3.1585,0.24816000000000002,0.07238,0.2585,2.784,0.812,2.9,3.36816,0.98238,3.5085,0.24816000000000002,0.07238,0.2585,3.12,0.91,3.25
2020-03-19 12:30:00,3.07008,0.8954400000000001,3.198,0.23808,0.06944,0.248,2.832,0.8260000000000001,2.95,3.38688,0.98784,3.528,0.23808,0.06944,0.248,3.1488,0.9184,3.2800000000000002
2020-03-19 13:00:00,3.1032,0.9051,3.2325,0.2424,0.0707,0.2525,2.8608000000000002,0.8344,2.98,3.42,0.9975,3.5625,0.2424,0.0707,0.2525,3.1776,0.9268000000000001,3.31
2020-03-19 13:30:00,3.00912,0.8776600000000001,3.1345,0.24432,0.07126,0.2545,2.7648,0.8064,2.88,3.32592,0.97006,3.4645,0.24432,0.07126,0.2545,3.0816,0.8988,3.21
2020-03-19 14:00:00,3.01776,0.8801800000000001,3.1435,0.24336000000000002,0.07098,0.2535,2.7744,0.8092,2.89,3.34416,0.97538,3.4835000000000003,0.24336000000000002,0.07098,0.2535,3.1008,0.9044000000000001,3.23
2020-03-19 14:30:00,3.03648,0.8856400000000001,3.163,0.24288,0.07084,0.253,2.7936,0.8148000000000001,2.91,3.43968,1.00324,3.583,0.24288,0.07084,0.253,3.1968,0.9324,3.33
2020-03-19 15:00:00,2.9798400000000003,0.8691200000000001,3.104,0.24384000000000003,0.07112,0.254,2.7359999999999998,0.798,2.85,3.34464,0.97552,3.484,0.24384000000000003,0.07112,0.254,3.1008,0.9044000000000001,3.23
2020-03-19 15:30:00,3.0072,0.8771,3.1325,0.2424,0.0707,0.2525,2.7648,0.8064,2.88,3.276,0.9555,3.4125,0.2424,0.0707,0.2525,3.0336,0.8848,3.16
2020-03-19 16:00:00,2.98944,0.87192,3.114,0.24384000000000003,0.07112,0.254,2.7456,0.8008000000000001,2.86,3.35424,0.9783200000000001,3.4939999999999998,0.24384000000000003,0.07112,0.254,3.1104,0.9072,3.24
2020-03-19 16:30:00,3.1056,0.9058,3.235,0.24480000000000002,0.0714,0.255,2.8608000000000002,0.8344,2.98,3.4896000000000003,1.0178,3.635,0.24480000000000002,0.0714,0.255,3.2448,0.9464,3.38
2020-03-19 17:00:00,3.2112,0.9366000000000001,3.345,0.24480000000000002,0.0714,0.255,2.9664,0.8652000000000001,3.09,3.6336,1.0598,3.785,0.24480000000000002,0.0714,0.255,3.3888,0.9884000000000001,3.5300000000000002
2020-03-19 17:30:00,3.35568,0.97874,3.4955,0.24528000000000003,0.07154,0.2555,3.1104,0.9072,3.24,3.7684800000000003,1.09914,3.9255,0.24528000000000003,0.07154,0.2555,3.5232,1.0276,3.67
2020-03-19 18:00:00,3.4416,1.0038,3.585,0.24480000000000002,0.0714,0.255,3.1968,0.9324,3.33,3.8736,1.1298,4.035,0.24480000000000002,0.0714,0.255,3.6288,1.0584,3.7800000000000002
2020-03-19 18:30:00,3.56736,1.04048,3.716,0.24576000000000003,0.07168000000000001,0.256,3.3216,0.9688,3.46,4.02816,1.17488,4.196,0.24576000000000003,0.07168000000000001,0.256,3.7824,1.1032,3.94
2020-03-19 19:00:00,3.624,1.057,3.775,0.24480000000000002,0.0714,0.255,3.3792,0.9856,3.52,4.056,1.183,4.225,0.24480000000000002,0.0714,0.255,3.8112,1.1116,3.9699999999999998
2020-03-19 19:30:00,3.52848,1.02914,3.6755,0.24528000000000003,0.07154,0.2555,3.2832,0.9576,3.42,3.96048,1.15514,4.1255,0.24528000000000003,0.07154,0.2555,3.7152000000000003,1.0836000000000001,3.87
2020-03-19 20:00:00,3.33648,0.9731400000000001,3.4755000000000003,0.24528000000000003,0.07154,0.2555,3.0912,0.9016000000000001,3.22,3.73968,1.09074,3.8955,0.24528000000000003,0.07154,0.2555,3.4944,1.0192,3.64
2020-03-19 20:30:00,3.2016,0.9338000000000001,3.335,0.24480000000000002,0.0714,0.255,2.9568000000000003,0.8624,3.08,3.5952,1.0486,3.745,0.24480000000000002,0.0714,0.255,3.3504,0.9772000000000001,3.49
2020-03-19 21:00:00,3.07776,0.89768,3.206,0.24576000000000003,0.07168000000000001,0.256,2.832,0.8260000000000001,2.95,3.4713600000000002,1.01248,3.616,0.24576000000000003,0.07168000000000001,0.256,3.2256,0.9408000000000001,3.36
2020-03-19 21:30:00,2.8502400000000003,0.8313200000000001,2.969,0.24864000000000003,0.07252,0.259,2.6016,0.7588,2.71,3.17664,0.9265200000000001,3.309,0.24864000000000003,0.07252,0.259,2.928,0.854,3.05
2020-03-19 22:00:00,2.65728,0.7750400000000001,2.768,0.24768,0.07224000000000001,0.258,2.4096,0.7028,2.51,2.9452800000000003,0.85904,3.068,0.24768,0.07224000000000001,0.258,2.6976,0.7868,2.81
2020-03-19 22:30:00,2.41824,0.7053200000000001,2.519,0.24864000000000003,0.07252,0.259,2.1696,0.6328,2.26,2.69664,0.7865200000000001,2.809,0.24864000000000003,0.07252,0.259,2.448,0.714,2.55
2020-03-19 23:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.24816000000000002,0.07238,0.2585,1.9776,0.5768,2.06,2.49456,0.72758,2.5985,0.24816000000000002,0.07238,0.2585,2.2464,0.6552,2.34
2020-03-19 23:30:00,2.17776,0.6351800000000001,2.2685,0.24816000000000002,0.07238,0.2585,1.9296000000000002,0.5628000000000001,2.01,2.44656,0.7135800000000001,2.5484999999999998,0.24816000000000002,0.07238,0.2585,2.1984,0.6412,2.29
2020-03-20 00:00:00,2.052,0.5985,2.1375,0.2472,0.0721,0.2575,1.8048000000000002,0.5264,1.88,2.2728,0.6629,2.3675,0.2472,0.0721,0.2575,2.0256,0.5908,2.11
2020-03-20 00:30:00,2.03424,0.5933200000000001,2.119,0.24864000000000003,0.07252,0.259,1.7856,0.5208,1.8599999999999999,2.24544,0.6549200000000001,2.339,0.24864000000000003,0.07252,0.259,1.9968,0.5824,2.08
2020-03-20 01:00:00,2.10048,0.6126400000000001,2.188,0.24768,0.07224000000000001,0.258,1.8528,0.5404,1.9300000000000002,2.35008,0.68544,2.448,0.24768,0.07224000000000001,0.258,2.1024,0.6132000000000001,2.19
2020-03-20 01:30:00,2.14848,0.6266400000000001,2.238,0.24768,0.07224000000000001,0.258,1.9008,0.5544,1.98,2.41728,0.7050400000000001,2.518,0.24768,0.07224000000000001,0.258,2.1696,0.6328,2.26
2020-03-20 02:00:00,2.08176,0.60718,2.1685,0.24816000000000002,0.07238,0.2585,1.8336000000000001,0.5348,1.9100000000000001,2.35056,0.6855800000000001,2.4485,0.24816000000000002,0.07238,0.2585,2.1024,0.6132000000000001,2.19
2020-03-20 02:30:00,2.06208,0.6014400000000001,2.148,0.24768,0.07224000000000001,0.258,1.8144,0.5292,1.8900000000000001,2.31168,0.6742400000000001,2.408,0.24768,0.07224000000000001,0.258,2.064,0.602,2.15
2020-03-20 03:00:00,2.02368,0.5902400000000001,2.108,0.24768,0.07224000000000001,0.258,1.776,0.518,1.85,2.27328,0.6630400000000001,2.368,0.24768,0.07224000000000001,0.258,2.0256,0.5908,2.11
2020-03-20 03:30:00,2.00496,0.5847800000000001,2.0885,0.24816000000000002,0.07238,0.2585,1.7568000000000001,0.5124000000000001,1.83,2.20656,0.64358,2.2984999999999998,0.24816000000000002,0.07238,0.2585,1.9584000000000001,0.5712,2.04
2020-03-20 04:00:00,1.9372800000000001,0.5650400000000001,2.018,0.24768,0.07224000000000001,0.258,1.6896,0.4928,1.76,2.13888,0.6238400000000001,2.228,0.24768,0.07224000000000001,0.258,1.8912,0.5516,1.97
2020-03-20 04:30:00,1.84128,0.5370400000000001,1.9180000000000001,0.24768,0.07224000000000001,0.258,1.5936,0.46480000000000005,1.6600000000000001,2.06208,0.6014400000000001,2.148,0.24768,0.07224000000000001,0.258,1.8144,0.5292,1.8900000000000001
2020-03-20 05:00:00,1.88928,0.5510400000000001,1.968,0.24768,0.07224000000000001,0.258,1.6416,0.4788,1.71,2.02368,0.5902400000000001,2.108,0.24768,0.07224000000000001,0.258,1.776,0.518,1.85
2020-03-20 05:30:00,2.05536,0.59948,2.141,0.24096,0.07028000000000001,0.251,1.8144,0.5292,1.8900000000000001,2.19936,0.64148,2.291,0.24096,0.07028000000000001,0.251,1.9584000000000001,0.5712,2.04
2020-03-20 06:00:00,2.21904,0.64722,2.3115,0.24144000000000002,0.07042000000000001,0.2515,1.9776,0.5768,2.06,2.42064,0.7060200000000001,2.5215,0.24144000000000002,0.07042000000000001,0.2515,2.1792,0.6356,2.27
2020-03-20 06:30:00,2.41488,0.7043400000000001,2.5155000000000003,0.24528000000000003,0.07154,0.2555,2.1696,0.6328,2.26,2.65488,0.77434,2.7655000000000003,0.24528000000000003,0.07154,0.2555,2.4096,0.7028,2.51
2020-03-20 07:00:00,2.6059200000000002,0.7600600000000001,2.7145,0.24432,0.07126,0.2545,2.3616,0.6888000000000001,2.46,2.92272,0.8524600000000001,3.0445,0.24432,0.07126,0.2545,2.6784,0.7812,2.79
2020-03-20 07:30:00,2.78784,0.8131200000000001,2.904,0.24384000000000003,0.07112,0.254,2.544,0.742,2.65,3.14304,0.9167200000000001,3.274,0.24384000000000003,0.07112,0.254,2.8992,0.8456,3.02
2020-03-20 08:00:00,2.93424,0.85582,3.0565,0.24624000000000001,0.07182000000000001,0.2565,2.688,0.784,2.8,3.26064,0.9510200000000001,3.3965,0.24624000000000001,0.07182000000000001,0.2565,3.0144,0.8792000000000001,3.14
2020-03-20 08:30:00,2.97216,0.8668800000000001,3.096,0.24576000000000003,0.07168000000000001,0.256,2.7264,0.7952,2.84,3.1929600000000002,0.9312800000000001,3.326,0.24576000000000003,0.07168000000000001,0.256,2.9472,0.8596,3.07
2020-03-20 09:00:00,2.99664,0.87402,3.1215,0.05904,0.017220000000000003,0.061500000000000006,2.9376,0.8568,3.06,3.2462400000000002,0.9468200000000001,3.3815,0.05904,0.017220000000000003,0.061500000000000006,3.1872,0.9296000000000001,3.32
2020-03-20 09:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-03-20 10:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-03-20 10:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-03-20 11:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-03-20 11:30:00,2.87712,0.83916,2.997,0.04512,0.013160000000000002,0.047,2.832,0.8260000000000001,2.95,2.77152,0.8083600000000001,2.887,0.04512,0.013160000000000002,0.047,2.7264,0.7952,2.84
2020-03-20 12:00:00,2.96688,0.8653400000000001,3.0905,0.25008,0.07294,0.2605,2.7168,0.7924,2.83,2.74608,0.8009400000000001,2.8605,0.25008,0.07294,0.2605,2.496,0.728,2.6
2020-03-20 12:30:00,2.8416,0.8288000000000001,2.96,0.24960000000000002,0.0728,0.26,2.592,0.756,2.7,2.9568000000000003,0.8624,3.08,0.24960000000000002,0.0728,0.26,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-20 13:00:00,2.9376,0.8568,3.06,0.24960000000000002,0.0728,0.26,2.688,0.784,2.8,3.0432,0.8876000000000001,3.17,0.24960000000000002,0.0728,0.26,2.7936,0.8148000000000001,2.91
2020-03-20 13:30:00,2.9976000000000003,0.8743000000000001,3.1225,0.252,0.07350000000000001,0.2625,2.7456,0.8008000000000001,2.86,2.9112,0.8491000000000001,3.0325,0.252,0.07350000000000001,0.2625,2.6592000000000002,0.7756000000000001,2.77
2020-03-20 14:00:00,2.96784,0.8656200000000001,3.0915,0.25104000000000004,0.07322000000000001,0.2615,2.7168,0.7924,2.83,2.87184,0.83762,2.9915000000000003,0.25104000000000004,0.07322000000000001,0.2615,2.6208,0.7644000000000001,2.73
2020-03-20 14:30:00,2.80368,0.81774,2.9205,0.25008,0.07294,0.2605,2.5536,0.7448,2.66,2.64048,0.77014,2.7505,0.25008,0.07294,0.2605,2.3904,0.6972,2.49
2020-03-20 15:00:00,2.8324800000000003,0.8261400000000001,2.9505,0.25008,0.07294,0.2605,2.5824,0.7532,2.69,2.66928,0.77854,2.7805,0.25008,0.07294,0.2605,2.4192,0.7056,2.52
2020-03-20 15:30:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.25008,0.07294,0.2605,2.4864,0.7252000000000001,2.59,2.75568,0.8037400000000001,2.8705,0.25008,0.07294,0.2605,2.5056000000000003,0.7308,2.61
2020-03-20 16:00:00,2.82384,0.82362,2.9415,0.25104000000000004,0.07322000000000001,0.2615,2.5728,0.7504000000000001,2.68,2.81424,0.8208200000000001,2.9314999999999998,0.25104000000000004,0.07322000000000001,0.2615,2.5632,0.7476,2.67
2020-03-20 16:30:00,2.9380800000000002,0.85694,3.0605,0.25008,0.07294,0.2605,2.688,0.784,2.8,2.92848,0.8541400000000001,3.0505,0.25008,0.07294,0.2605,2.6784,0.7812,2.79
2020-03-20 17:00:00,3.10512,0.90566,3.2345,0.25392000000000003,0.07406,0.2645,2.8512,0.8316,2.9699999999999998,3.31632,0.9672600000000001,3.4545,0.25392000000000003,0.07406,0.2645,3.0624,0.8932,3.19
2020-03-20 17:30:00,3.19392,0.93156,3.327,0.25632000000000005,0.07476000000000001,0.267,2.9376,0.8568,3.06,3.5011200000000002,1.02116,3.6470000000000002,0.25632000000000005,0.07476000000000001,0.267,3.2448,0.9464,3.38
2020-03-20 18:00:00,3.26928,0.95354,3.4055,0.25488,0.07434,0.2655,3.0144,0.8792000000000001,3.14,3.5668800000000003,1.04034,3.7155,0.25488,0.07434,0.2655,3.312,0.966,3.45
2020-03-20 18:30:00,3.36672,0.98196,3.507,0.25632000000000005,0.07476000000000001,0.267,3.1104,0.9072,3.24,3.63552,1.06036,3.787,0.25632000000000005,0.07476000000000001,0.267,3.3792,0.9856,3.52
2020-03-20 19:00:00,3.43392,1.00156,3.577,0.25632000000000005,0.07476000000000001,0.267,3.1776,0.9268000000000001,3.31,3.78912,1.10516,3.947,0.25632000000000005,0.07476000000000001,0.267,3.5328,1.0304,3.68
2020-03-20 19:30:00,3.38448,0.9871400000000001,3.5255,0.25488,0.07434,0.2655,3.1296,0.9128000000000001,3.26,3.71088,1.08234,3.8655,0.25488,0.07434,0.2655,3.456,1.008,3.6
2020-03-20 20:00:00,3.19344,0.93142,3.3265000000000002,0.25584,0.07462,0.2665,2.9376,0.8568,3.06,3.51024,1.02382,3.6565000000000003,0.25584,0.07462,0.2665,3.2544,0.9492,3.39
2020-03-20 20:30:00,3.04896,0.8892800000000001,3.176,0.25536000000000003,0.07448,0.266,2.7936,0.8148000000000001,2.91,3.36576,0.9816800000000001,3.5060000000000002,0.25536000000000003,0.07448,0.266,3.1104,0.9072,3.24
2020-03-20 21:00:00,2.904,0.847,3.025,0.2544,0.0742,0.265,2.6496,0.7728,2.76,3.2016,0.9338000000000001,3.335,0.2544,0.0742,0.265,2.9472,0.8596,3.07
2020-03-20 21:30:00,2.76096,0.8052800000000001,2.876,0.25536000000000003,0.07448,0.266,2.5056000000000003,0.7308,2.61,3.05856,0.8920800000000001,3.186,0.25536000000000003,0.07448,0.266,2.8032,0.8176,2.92
2020-03-20 22:00:00,2.6361600000000003,0.76888,2.746,0.25536000000000003,0.07448,0.266,2.3808,0.6944,2.48,2.92416,0.8528800000000001,3.046,0.25536000000000003,0.07448,0.266,2.6688,0.7784000000000001,2.7800000000000002
2020-03-20 22:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.25536000000000003,0.07448,0.266,2.1312,0.6216,2.22,2.64576,0.77168,2.7560000000000002,0.25536000000000003,0.07448,0.266,2.3904,0.6972,2.49
2020-03-20 23:00:00,2.21328,0.64554,2.3055,0.25488,0.07434,0.2655,1.9584000000000001,0.5712,2.04,2.46288,0.7183400000000001,2.5655,0.25488,0.07434,0.2655,2.208,0.644,2.3
2020-03-20 23:30:00,2.05152,0.59836,2.137,0.25632000000000005,0.07476000000000001,0.267,1.7952,0.5236000000000001,1.87,2.27232,0.66276,2.367,0.25632000000000005,0.07476000000000001,0.267,2.016,0.588,2.1
2020-03-21 00:00:00,1.9060800000000002,0.5559400000000001,1.9855,0.25488,0.07434,0.2655,1.6512,0.48160000000000003,1.72,2.12688,0.62034,2.2155,0.25488,0.07434,0.2655,1.8719999999999999,0.546,1.9500000000000002
2020-03-21 00:30:00,2.04048,0.59514,2.1255,0.25488,0.07434,0.2655,1.7856,0.5208,1.8599999999999999,2.24208,0.6539400000000001,2.3355,0.25488,0.07434,0.2655,1.9872,0.5796,2.07
2020-03-21 01:00:00,2.14608,0.62594,2.2355,0.25488,0.07434,0.2655,1.8912,0.5516,1.97,2.3572800000000003,0.68754,2.4555,0.25488,0.07434,0.2655,2.1024,0.6132000000000001,2.19
2020-03-21 01:30:00,2.14608,0.62594,2.2355,0.25488,0.07434,0.2655,1.8912,0.5516,1.97,2.39568,0.69874,2.4955,0.25488,0.07434,0.2655,2.1408,0.6244000000000001,2.23
2020-03-21 02:00:00,2.088,0.609,2.175,0.2544,0.0742,0.265,1.8336000000000001,0.5348,1.9100000000000001,2.328,0.679,2.425,0.2544,0.0742,0.265,2.0736,0.6048,2.16
2020-03-21 02:30:00,2.06016,0.6008800000000001,2.146,0.25536000000000003,0.07448,0.266,1.8048000000000002,0.5264,1.88,2.28096,0.6652800000000001,2.376,0.25536000000000003,0.07448,0.266,2.0256,0.5908,2.11
2020-03-21 03:00:00,2.04048,0.59514,2.1255,0.25488,0.07434,0.2655,1.7856,0.5208,1.8599999999999999,2.25168,0.6567400000000001,2.3455,0.25488,0.07434,0.2655,1.9968,0.5824,2.08
2020-03-21 03:30:00,2.01168,0.58674,2.0955,0.25488,0.07434,0.2655,1.7568000000000001,0.5124000000000001,1.83,2.21328,0.64554,2.3055,0.25488,0.07434,0.2655,1.9584000000000001,0.5712,2.04
2020-03-21 04:00:00,1.97376,0.5756800000000001,2.056,0.25536000000000003,0.07448,0.266,1.7184,0.5012,1.79,2.17536,0.63448,2.266,0.25536000000000003,0.07448,0.266,1.92,0.56,2.0
2020-03-21 04:30:00,1.97472,0.57596,2.057,0.25632000000000005,0.07476000000000001,0.267,1.7184,0.5012,1.79,2.17632,0.6347600000000001,2.267,0.25632000000000005,0.07476000000000001,0.267,1.92,0.56,2.0
2020-03-21 05:00:00,1.97328,0.57554,2.0555,0.25488,0.07434,0.2655,1.7184,0.5012,1.79,2.19408,0.6399400000000001,2.2855,0.25488,0.07434,0.2655,1.9392,0.5656,2.02
2020-03-21 05:30:00,2.02272,0.58996,2.107,0.25632000000000005,0.07476000000000001,0.267,1.7664,0.5152,1.8399999999999999,2.26272,0.6599600000000001,2.357,0.25632000000000005,0.07476000000000001,0.267,2.0064,0.5852,2.09
2020-03-21 06:00:00,1.97472,0.57596,2.057,0.25632000000000005,0.07476000000000001,0.267,1.7184,0.5012,1.79,2.22432,0.64876,2.317,0.25632000000000005,0.07476000000000001,0.267,1.968,0.5740000000000001,2.05
2020-03-21 06:30:00,2.01264,0.5870200000000001,2.0965,0.25584,0.07462,0.2665,1.7568000000000001,0.5124000000000001,1.83,2.2622400000000003,0.6598200000000001,2.3565,0.25584,0.07462,0.2665,2.0064,0.5852,2.09
2020-03-21 07:00:00,2.18592,0.63756,2.277,0.25632000000000005,0.07476000000000001,0.267,1.9296000000000002,0.5628000000000001,2.01,2.42592,0.7075600000000001,2.527,0.25632000000000005,0.07476000000000001,0.267,2.1696,0.6328,2.26
2020-03-21 07:30:00,2.29104,0.66822,2.3865,0.25584,0.07462,0.2665,2.0352,0.5936,2.12,2.48304,0.7242200000000001,2.5865,0.25584,0.07462,0.2665,2.2272,0.6496000000000001,2.32
2020-03-21 08:00:00,2.3952,0.6986,2.495,0.2544,0.0742,0.265,2.1408,0.6244000000000001,2.23,2.5104,0.7322000000000001,2.615,0.2544,0.0742,0.265,2.2560000000000002,0.658,2.35
2020-03-21 08:30:00,2.53008,0.73794,2.6355,0.25488,0.07434,0.2655,2.2752,0.6636000000000001,2.37,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.25488,0.07434,0.2655,2.304,0.672,2.4
2020-03-21 09:00:00,2.67456,0.7800800000000001,2.786,0.25536000000000003,0.07448,0.266,2.4192,0.7056,2.52,2.69376,0.78568,2.806,0.25536000000000003,0.07448,0.266,2.4384,0.7112,2.54
2020-03-21 09:30:00,2.66352,0.7768600000000001,2.7745,0.25392000000000003,0.07406,0.2645,2.4096,0.7028,2.51,2.53872,0.74046,2.6445,0.25392000000000003,0.07406,0.2645,2.2848,0.6664,2.38
2020-03-21 10:00:00,2.59728,0.7575400000000001,2.7055,0.25488,0.07434,0.2655,2.3424,0.6832,2.44,2.39568,0.69874,2.4955,0.25488,0.07434,0.2655,2.1408,0.6244000000000001,2.23
2020-03-21 10:30:00,2.53968,0.7407400000000001,2.6455,0.25488,0.07434,0.2655,2.2848,0.6664,2.38,2.34768,0.68474,2.4455,0.25488,0.07434,0.2655,2.0928,0.6104,2.18
2020-03-21 11:00:00,2.52048,0.73514,2.6255,0.25488,0.07434,0.2655,2.2656,0.6608,2.36,2.30928,0.67354,2.4055,0.25488,0.07434,0.2655,2.0544000000000002,0.5992000000000001,2.14
2020-03-21 11:30:00,2.50128,0.7295400000000001,2.6055,0.25488,0.07434,0.2655,2.2464,0.6552,2.34,2.32848,0.6791400000000001,2.4255,0.25488,0.07434,0.2655,2.0736,0.6048,2.16
2020-03-21 12:00:00,2.49168,0.72674,2.5955,0.25488,0.07434,0.2655,2.2368,0.6524,2.33,2.38608,0.69594,2.4855,0.25488,0.07434,0.2655,2.1312,0.6216,2.22
2020-03-21 12:30:00,2.53056,0.7380800000000001,2.636,0.25536000000000003,0.07448,0.266,2.2752,0.6636000000000001,2.37,2.48256,0.7240800000000001,2.586,0.25536000000000003,0.07448,0.266,2.2272,0.6496000000000001,2.32
2020-03-21 13:00:00,2.568,0.749,2.675,0.2544,0.0742,0.265,2.3136,0.6748000000000001,2.41,2.5872,0.7546,2.6950000000000003,0.2544,0.0742,0.265,2.3328,0.6804,2.43
2020-03-21 13:30:00,2.56896,0.7492800000000001,2.676,0.25536000000000003,0.07448,0.266,2.3136,0.6748000000000001,2.41,2.56896,0.7492800000000001,2.676,0.25536000000000003,0.07448,0.266,2.3136,0.6748000000000001,2.41
2020-03-21 14:00:00,2.48256,0.7240800000000001,2.586,0.25536000000000003,0.07448,0.266,2.2272,0.6496000000000001,2.32,2.53056,0.7380800000000001,2.636,0.25536000000000003,0.07448,0.266,2.2752,0.6636000000000001,2.37
2020-03-21 14:30:00,2.5008,0.7294,2.605,0.2544,0.0742,0.265,2.2464,0.6552,2.34,2.5488,0.7434000000000001,2.6550000000000002,0.2544,0.0742,0.265,2.2944,0.6692,2.39
2020-03-21 15:00:00,2.54976,0.74368,2.656,0.25536000000000003,0.07448,0.266,2.2944,0.6692,2.39,2.62656,0.7660800000000001,2.7359999999999998,0.25536000000000003,0.07448,0.266,2.3712,0.6916,2.47
2020-03-21 15:30:00,2.60784,0.7606200000000001,2.7165,0.25584,0.07462,0.2665,2.352,0.686,2.45,2.77104,0.80822,2.8865,0.25584,0.07462,0.2665,2.5152,0.7336,2.62
