Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-21 16:00:00,2.616,0.763,2.725,0.2544,0.0742,0.265,2.3616,0.6888000000000001,2.46,2.8368,0.8274,2.955,0.2544,0.0742,0.265,2.5824,0.7532,2.69
2020-03-21 16:30:00,2.74224,0.7998200000000001,2.8565,0.25584,0.07462,0.2665,2.4864,0.7252000000000001,2.59,3.02064,0.88102,3.1465,0.25584,0.07462,0.2665,2.7648,0.8064,2.88
2020-03-21 17:00:00,2.92416,0.8528800000000001,3.046,0.25536000000000003,0.07448,0.266,2.6688,0.7784000000000001,2.7800000000000002,3.24096,0.9452800000000001,3.376,0.25536000000000003,0.07448,0.266,2.9856,0.8708,3.11
2020-03-21 17:30:00,3.12576,0.91168,3.2560000000000002,0.25536000000000003,0.07448,0.266,2.8704,0.8372,2.99,3.44256,1.00408,3.586,0.25536000000000003,0.07448,0.266,3.1872,0.9296000000000001,3.32
2020-03-21 18:00:00,3.24048,0.9451400000000001,3.3755,0.25488,0.07434,0.2655,2.9856,0.8708,3.11,3.59568,1.04874,3.7455,0.25488,0.07434,0.2655,3.3407999999999998,0.9744,3.48
2020-03-21 18:30:00,3.29904,0.9622200000000001,3.4365,0.25584,0.07462,0.2665,3.0432,0.8876000000000001,3.17,3.64464,1.06302,3.7965,0.25584,0.07462,0.2665,3.3888,0.9884000000000001,3.5300000000000002
2020-03-21 19:00:00,3.32736,0.9704800000000001,3.466,0.25536000000000003,0.07448,0.266,3.072,0.896,3.2,3.67296,1.07128,3.826,0.25536000000000003,0.07448,0.266,3.4176,0.9968,3.56
2020-03-21 19:30:00,3.1824,0.9282,3.315,0.2544,0.0742,0.265,2.928,0.854,3.05,3.528,1.029,3.675,0.2544,0.0742,0.265,3.2736,0.9548000000000001,3.41
2020-03-21 20:00:00,3.01104,0.8782200000000001,3.1365,0.25584,0.07462,0.2665,2.7552,0.8036000000000001,2.87,3.34704,0.9762200000000001,3.4865,0.25584,0.07462,0.2665,3.0912,0.9016000000000001,3.22
2020-03-21 20:30:00,2.90544,0.8474200000000001,3.0265,0.25584,0.07462,0.2665,2.6496,0.7728,2.76,3.22224,0.9398200000000001,3.3565,0.25584,0.07462,0.2665,2.9664,0.8652000000000001,3.09
2020-03-21 21:00:00,2.7888,0.8134,2.9050000000000002,0.2544,0.0742,0.265,2.5343999999999998,0.7392000000000001,2.64,3.096,0.903,3.225,0.2544,0.0742,0.265,2.8416,0.8288000000000001,2.96
2020-03-21 21:30:00,2.6361600000000003,0.76888,2.746,0.25536000000000003,0.07448,0.266,2.3808,0.6944,2.48,2.93376,0.8556800000000001,3.056,0.25536000000000003,0.07448,0.266,2.6784,0.7812,2.79
2020-03-21 22:00:00,2.52096,0.73528,2.626,0.25536000000000003,0.07448,0.266,2.2656,0.6608,2.36,2.81856,0.82208,2.936,0.25536000000000003,0.07448,0.266,2.5632,0.7476,2.67
2020-03-21 22:30:00,2.3088,0.6734,2.4050000000000002,0.2544,0.0742,0.265,2.0544000000000002,0.5992000000000001,2.14,2.5872,0.7546,2.6950000000000003,0.2544,0.0742,0.265,2.3328,0.6804,2.43
2020-03-21 23:00:00,2.17536,0.63448,2.266,0.25536000000000003,0.07448,0.266,1.92,0.56,2.0,2.45376,0.7156800000000001,2.556,0.25536000000000003,0.07448,0.266,2.1984,0.6412,2.29
2020-03-21 23:30:00,2.00208,0.58394,2.0855,0.25488,0.07434,0.2655,1.7472,0.5096,1.82,2.26128,0.65954,2.3555,0.25488,0.07434,0.2655,2.0064,0.5852,2.09
2020-03-22 00:00:00,1.8662400000000001,0.54432,1.944,0.25344,0.07392,0.264,1.6128,0.47040000000000004,1.6800000000000002,2.11584,0.61712,2.204,0.25344,0.07392,0.264,1.8624,0.5432,1.94
2020-03-22 00:30:00,1.8585600000000002,0.54208,1.936,0.25536000000000003,0.07448,0.266,1.6032000000000002,0.4676,1.67,2.10816,0.6148800000000001,2.196,0.25536000000000003,0.07448,0.266,1.8528,0.5404,1.9300000000000002
2020-03-22 01:00:00,1.944,0.5670000000000001,2.025,0.2544,0.0742,0.265,1.6896,0.4928,1.76,2.2032,0.6426000000000001,2.295,0.2544,0.0742,0.265,1.9488,0.5684,2.03
2020-03-22 01:30:00,1.9727999999999999,0.5754,2.055,0.2544,0.0742,0.265,1.7184,0.5012,1.79,2.2416,0.6538,2.335,0.2544,0.0742,0.265,1.9872,0.5796,2.07
2020-03-22 02:00:00,1.91568,0.55874,1.9955,0.25488,0.07434,0.2655,1.6608,0.4844,1.73,2.17488,0.63434,2.2655,0.25488,0.07434,0.2655,1.92,0.56,2.0
2020-03-22 02:30:00,1.8585600000000002,0.54208,1.936,0.25536000000000003,0.07448,0.266,1.6032000000000002,0.4676,1.67,2.11776,0.61768,2.206,0.25536000000000003,0.07448,0.266,1.8624,0.5432,1.94
2020-03-22 03:00:00,1.8096,0.5278,1.885,0.2544,0.0742,0.265,1.5552000000000001,0.4536,1.62,2.0784,0.6062000000000001,2.165,0.2544,0.0742,0.265,1.824,0.532,1.9
2020-03-22 03:30:00,1.77216,0.51688,1.846,0.25536000000000003,0.07448,0.266,1.5168,0.4424,1.58,2.03136,0.59248,2.116,0.25536000000000003,0.07448,0.266,1.776,0.518,1.85
2020-03-22 04:00:00,1.7337600000000002,0.50568,1.806,0.25536000000000003,0.07448,0.266,1.4784000000000002,0.4312,1.54,1.9833600000000002,0.57848,2.066,0.25536000000000003,0.07448,0.266,1.728,0.504,1.8
2020-03-22 04:30:00,1.71456,0.5000800000000001,1.786,0.25536000000000003,0.07448,0.266,1.4592,0.42560000000000003,1.52,1.9641600000000001,0.5728800000000001,2.046,0.25536000000000003,0.07448,0.266,1.7088,0.4984,1.78
2020-03-22 05:00:00,1.6944,0.49420000000000003,1.7650000000000001,0.2544,0.0742,0.265,1.44,0.42,1.5,1.9344000000000001,0.5642,2.015,0.2544,0.0742,0.265,1.6800000000000002,0.49,1.75
2020-03-22 05:30:00,1.7150400000000001,0.50022,1.7865000000000002,0.25584,0.07462,0.2665,1.4592,0.42560000000000003,1.52,1.9646400000000002,0.5730200000000001,2.0465,0.25584,0.07462,0.2665,1.7088,0.4984,1.78
2020-03-22 06:00:00,1.75344,0.5114200000000001,1.8265,0.25584,0.07462,0.2665,1.4976,0.4368,1.56,2.00304,0.5842200000000001,2.0865,0.25584,0.07462,0.2665,1.7472,0.5096,1.82
2020-03-22 06:30:00,1.8484800000000001,0.5391400000000001,1.9255,0.25488,0.07434,0.2655,1.5936,0.46480000000000005,1.6600000000000001,2.08848,0.60914,2.1755,0.25488,0.07434,0.2655,1.8336000000000001,0.5348,1.9100000000000001
2020-03-22 07:00:00,1.94592,0.5675600000000001,2.027,0.25632000000000005,0.07476000000000001,0.267,1.6896,0.4928,1.76,2.17632,0.6347600000000001,2.267,0.25632000000000005,0.07476000000000001,0.267,1.92,0.56,2.0
2020-03-22 07:30:00,2.05104,0.5982200000000001,2.1365,0.25584,0.07462,0.2665,1.7952,0.5236000000000001,1.87,2.25264,0.65702,2.3465,0.25584,0.07462,0.2665,1.9968,0.5824,2.08
2020-03-22 08:00:00,2.1456,0.6258,2.235,0.2544,0.0742,0.265,1.8912,0.5516,1.97,2.2512,0.6566000000000001,2.345,0.2544,0.0742,0.265,1.9968,0.5824,2.08
2020-03-22 08:30:00,2.31888,0.67634,2.4155,0.25488,0.07434,0.2655,2.064,0.602,2.15,2.42448,0.7071400000000001,2.5255,0.25488,0.07434,0.2655,2.1696,0.6328,2.26
2020-03-22 09:00:00,2.54976,0.74368,2.656,0.25536000000000003,0.07448,0.266,2.2944,0.6692,2.39,2.66496,0.7772800000000001,2.776,0.25536000000000003,0.07448,0.266,2.4096,0.7028,2.51
2020-03-22 09:30:00,2.67264,0.7795200000000001,2.784,0.25344,0.07392,0.264,2.4192,0.7056,2.52,2.68224,0.78232,2.794,0.25344,0.07392,0.264,2.4288,0.7084,2.5300000000000002
2020-03-22 10:00:00,2.64576,0.77168,2.7560000000000002,0.25536000000000003,0.07448,0.266,2.3904,0.6972,2.49,2.72256,0.7940800000000001,2.836,0.25536000000000003,0.07448,0.266,2.4672,0.7196,2.5700000000000003
2020-03-22 10:30:00,2.57856,0.7520800000000001,2.686,0.25536000000000003,0.07448,0.266,2.3232,0.6776,2.42,2.41536,0.7044800000000001,2.516,0.25536000000000003,0.07448,0.266,2.16,0.63,2.25
2020-03-22 11:00:00,2.5104,0.7322000000000001,2.615,0.2544,0.0742,0.265,2.2560000000000002,0.658,2.35,2.2608,0.6594,2.355,0.2544,0.0742,0.265,2.0064,0.5852,2.09
2020-03-22 11:30:00,2.54976,0.74368,2.656,0.25536000000000003,0.07448,0.266,2.2944,0.6692,2.39,2.29056,0.66808,2.386,0.25536000000000003,0.07448,0.266,2.0352,0.5936,2.12
2020-03-22 12:00:00,2.58768,0.7547400000000001,2.6955,0.25488,0.07434,0.2655,2.3328,0.6804,2.43,2.32848,0.6791400000000001,2.4255,0.25488,0.07434,0.2655,2.0736,0.6048,2.16
2020-03-22 12:30:00,2.61552,0.7628600000000001,2.7245,0.25392000000000003,0.07406,0.2645,2.3616,0.6888000000000001,2.46,2.35632,0.6872600000000001,2.4545,0.25392000000000003,0.07406,0.2645,2.1024,0.6132000000000001,2.19
2020-03-22 13:00:00,2.6256,0.7658,2.735,0.2544,0.0742,0.265,2.3712,0.6916,2.47,2.4048,0.7014,2.505,0.2544,0.0742,0.265,2.1504,0.6272,2.24
2020-03-22 13:30:00,2.568,0.749,2.675,0.2544,0.0742,0.265,2.3136,0.6748000000000001,2.41,2.3184,0.6762,2.415,0.2544,0.0742,0.265,2.064,0.602,2.15
2020-03-22 14:00:00,2.472,0.721,2.575,0.2544,0.0742,0.265,2.2176,0.6468,2.31,2.2128,0.6454000000000001,2.305,0.2544,0.0742,0.265,1.9584000000000001,0.5712,2.04
2020-03-22 14:30:00,2.47104,0.72072,2.574,0.25344,0.07392,0.264,2.2176,0.6468,2.31,2.36544,0.6899200000000001,2.464,0.25344,0.07392,0.264,2.112,0.616,2.2
2020-03-22 15:00:00,2.44464,0.7130200000000001,2.5465,0.25584,0.07462,0.2665,2.1888,0.6384000000000001,2.2800000000000002,2.15664,0.62902,2.2465,0.25584,0.07462,0.2665,1.9008,0.5544,1.98
2020-03-22 15:30:00,2.46336,0.71848,2.566,0.25536000000000003,0.07448,0.266,2.208,0.644,2.3,2.4345600000000003,0.71008,2.536,0.25536000000000003,0.07448,0.266,2.1792,0.6356,2.27
2020-03-22 16:00:00,2.6256,0.7658,2.735,0.2544,0.0742,0.265,2.3712,0.6916,2.47,2.7216,0.7938000000000001,2.835,0.2544,0.0742,0.265,2.4672,0.7196,2.5700000000000003
2020-03-22 16:30:00,2.79024,0.8138200000000001,2.9065000000000003,0.25584,0.07462,0.2665,2.5343999999999998,0.7392000000000001,2.64,2.89584,0.84462,3.0165,0.25584,0.07462,0.2665,2.64,0.77,2.75
2020-03-22 17:00:00,2.93424,0.85582,3.0565,0.25584,0.07462,0.2665,2.6784,0.7812,2.79,3.10704,0.90622,3.2365,0.25584,0.07462,0.2665,2.8512,0.8316,2.9699999999999998
2020-03-22 17:30:00,2.9620800000000003,0.86394,3.0855,0.25488,0.07434,0.2655,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.21168,0.9367400000000001,3.3455,0.25488,0.07434,0.2655,2.9568000000000003,0.8624,3.08
2020-03-22 18:00:00,3.02976,0.88368,3.156,0.25536000000000003,0.07448,0.266,2.7744,0.8092,2.89,3.42336,0.99848,3.566,0.25536000000000003,0.07448,0.266,3.168,0.924,3.3
2020-03-22 18:30:00,3.21264,0.9370200000000001,3.3465,0.25584,0.07462,0.2665,2.9568000000000003,0.8624,3.08,3.64464,1.06302,3.7965,0.25584,0.07462,0.2665,3.3888,0.9884000000000001,3.5300000000000002
2020-03-22 19:00:00,3.28944,0.95942,3.4265,0.25584,0.07462,0.2665,3.0336,0.8848,3.16,3.64464,1.06302,3.7965,0.25584,0.07462,0.2665,3.3888,0.9884000000000001,3.5300000000000002
2020-03-22 19:30:00,3.20256,0.93408,3.336,0.25536000000000003,0.07448,0.266,2.9472,0.8596,3.07,3.56736,1.04048,3.716,0.25536000000000003,0.07448,0.266,3.312,0.966,3.45
2020-03-22 20:00:00,3.03168,0.88424,3.158,0.25728,0.07504000000000001,0.268,2.7744,0.8092,2.89,3.37728,0.98504,3.518,0.25728,0.07504000000000001,0.268,3.12,0.91,3.25
2020-03-22 20:30:00,2.9150400000000003,0.8502200000000001,3.0365,0.25584,0.07462,0.2665,2.6592000000000002,0.7756000000000001,2.77,3.24144,0.94542,3.3765,0.25584,0.07462,0.2665,2.9856,0.8708,3.11
2020-03-22 21:00:00,2.79024,0.8138200000000001,2.9065000000000003,0.25584,0.07462,0.2665,2.5343999999999998,0.7392000000000001,2.64,3.10704,0.90622,3.2365,0.25584,0.07462,0.2665,2.8512,0.8316,2.9699999999999998
2020-03-22 21:30:00,2.68512,0.7831600000000001,2.797,0.25632000000000005,0.07476000000000001,0.267,2.4288,0.7084,2.5300000000000002,2.98272,0.8699600000000001,3.107,0.25632000000000005,0.07476000000000001,0.267,2.7264,0.7952,2.84
2020-03-22 22:00:00,2.5032,0.7301000000000001,2.6075,0.25680000000000003,0.07490000000000001,0.2675,2.2464,0.6552,2.34,2.8008,0.8169000000000001,2.9175,0.25680000000000003,0.07490000000000001,0.2675,2.544,0.742,2.65
2020-03-22 22:30:00,2.33856,0.68208,2.436,0.25536000000000003,0.07448,0.266,2.0832,0.6076,2.17,2.62656,0.7660800000000001,2.7359999999999998,0.25536000000000003,0.07448,0.266,2.3712,0.6916,2.47
2020-03-22 23:00:00,2.1672000000000002,0.6321,2.2575,0.25680000000000003,0.07490000000000001,0.2675,1.9104,0.5572,1.99,2.4264,0.7077,2.5275,0.25680000000000003,0.07490000000000001,0.2675,2.1696,0.6328,2.26
2020-03-22 23:30:00,2.00352,0.5843600000000001,2.087,0.25632000000000005,0.07476000000000001,0.267,1.7472,0.5096,1.82,2.25312,0.6571600000000001,2.347,0.25632000000000005,0.07476000000000001,0.267,1.9968,0.5824,2.08
2020-03-23 00:00:00,1.89744,0.55342,1.9765000000000001,0.25584,0.07462,0.2665,1.6416,0.4788,1.71,2.13744,0.6234200000000001,2.2265,0.25584,0.07462,0.2665,1.8816000000000002,0.5488000000000001,1.96
2020-03-23 00:30:00,1.87872,0.54796,1.957,0.25632000000000005,0.07476000000000001,0.267,1.6224,0.4732,1.69,2.12832,0.6207600000000001,2.217,0.25632000000000005,0.07476000000000001,0.267,1.8719999999999999,0.546,1.9500000000000002
2020-03-23 01:00:00,1.9944000000000002,0.5817,2.0775,0.25680000000000003,0.07490000000000001,0.2675,1.7376,0.5068,1.81,2.2632,0.6601,2.3575,0.25680000000000003,0.07490000000000001,0.2675,2.0064,0.5852,2.09
2020-03-23 01:30:00,2.02176,0.5896800000000001,2.106,0.25536000000000003,0.07448,0.266,1.7664,0.5152,1.8399999999999999,2.29056,0.66808,2.386,0.25536000000000003,0.07448,0.266,2.0352,0.5936,2.12
2020-03-23 02:00:00,1.9848,0.5789000000000001,2.0675,0.25680000000000003,0.07490000000000001,0.2675,1.728,0.504,1.8,2.2536,0.6573,2.3475,0.25680000000000003,0.07490000000000001,0.2675,1.9968,0.5824,2.08
2020-03-23 02:30:00,1.9368,0.5649000000000001,2.0175,0.25680000000000003,0.07490000000000001,0.2675,1.6800000000000002,0.49,1.75,2.2056,0.6433,2.2975,0.25680000000000003,0.07490000000000001,0.2675,1.9488,0.5684,2.03
2020-03-23 03:00:00,1.89696,0.55328,1.976,0.25536000000000003,0.07448,0.266,1.6416,0.4788,1.71,2.16576,0.63168,2.2560000000000002,0.25536000000000003,0.07448,0.266,1.9104,0.5572,1.99
2020-03-23 03:30:00,1.8792,0.5481,1.9575,0.25680000000000003,0.07490000000000001,0.2675,1.6224,0.4732,1.69,2.148,0.6265000000000001,2.2375,0.25680000000000003,0.07490000000000001,0.2675,1.8912,0.5516,1.97
2020-03-23 04:00:00,1.84992,0.53956,1.927,0.25632000000000005,0.07476000000000001,0.267,1.5936,0.46480000000000005,1.6600000000000001,2.12832,0.6207600000000001,2.217,0.25632000000000005,0.07476000000000001,0.267,1.8719999999999999,0.546,1.9500000000000002
2020-03-23 04:30:00,1.84992,0.53956,1.927,0.25632000000000005,0.07476000000000001,0.267,1.5936,0.46480000000000005,1.6600000000000001,2.12832,0.6207600000000001,2.217,0.25632000000000005,0.07476000000000001,0.267,1.8719999999999999,0.546,1.9500000000000002
2020-03-23 05:00:00,1.88928,0.5510400000000001,1.968,0.25728,0.07504000000000001,0.268,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.16768,0.63224,2.258,0.25728,0.07504000000000001,0.268,1.9104,0.5572,1.99
2020-03-23 05:30:00,2.052,0.5985,2.1375,0.25680000000000003,0.07490000000000001,0.2675,1.7952,0.5236000000000001,1.87,2.3496,0.6853,2.4475,0.25680000000000003,0.07490000000000001,0.2675,2.0928,0.6104,2.18
2020-03-23 06:00:00,2.18544,0.6374200000000001,2.2765,0.25584,0.07462,0.2665,1.9296000000000002,0.5628000000000001,2.01,2.48304,0.7242200000000001,2.5865,0.25584,0.07462,0.2665,2.2272,0.6496000000000001,2.32
2020-03-23 06:30:00,2.4460800000000003,0.7134400000000001,2.548,0.25728,0.07504000000000001,0.268,2.1888,0.6384000000000001,2.2800000000000002,2.76288,0.8058400000000001,2.878,0.25728,0.07504000000000001,0.268,2.5056000000000003,0.7308,2.61
2020-03-23 07:00:00,2.61888,0.7638400000000001,2.7279999999999998,0.25728,0.07504000000000001,0.268,2.3616,0.6888000000000001,2.46,2.96448,0.8646400000000001,3.088,0.25728,0.07504000000000001,0.268,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-23 07:30:00,2.82912,0.8251600000000001,2.947,0.25632000000000005,0.07476000000000001,0.267,2.5728,0.7504000000000001,2.68,3.15552,0.9203600000000001,3.287,0.25632000000000005,0.07476000000000001,0.267,2.8992,0.8456,3.02
2020-03-23 08:00:00,2.96352,0.86436,3.087,0.25632000000000005,0.07476000000000001,0.267,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.21312,0.9371600000000001,3.347,0.25632000000000005,0.07476000000000001,0.267,2.9568000000000003,0.8624,3.08
2020-03-23 08:30:00,3.06048,0.8926400000000001,3.188,0.25728,0.07504000000000001,0.268,2.8032,0.8176,2.92,3.21408,0.93744,3.348,0.25728,0.07504000000000001,0.268,2.9568000000000003,0.8624,3.08
2020-03-23 09:00:00,3.04896,0.8892800000000001,3.176,0.25536000000000003,0.07448,0.266,2.7936,0.8148000000000001,2.91,3.01056,0.8780800000000001,3.136,0.25536000000000003,0.07448,0.266,2.7552,0.8036000000000001,2.87
2020-03-23 09:30:00,3.06384,0.8936200000000001,3.1915,0.25104000000000004,0.07322000000000001,0.2615,2.8128,0.8204,2.93,3.06384,0.8936200000000001,3.1915,0.25104000000000004,0.07322000000000001,0.2615,2.8128,0.8204,2.93
2020-03-23 10:00:00,3.0576,0.8918,3.185,0.24480000000000002,0.0714,0.255,2.8128,0.8204,2.93,2.9712,0.8666,3.095,0.24480000000000002,0.0714,0.255,2.7264,0.7952,2.84
2020-03-23 10:30:00,3.02256,0.88158,3.1485,0.24816000000000002,0.07238,0.2585,2.7744,0.8092,2.89,2.94576,0.85918,3.0685000000000002,0.24816000000000002,0.07238,0.2585,2.6976,0.7868,2.81
2020-03-23 11:00:00,2.95488,0.86184,3.078,0.24768,0.07224000000000001,0.258,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.9260800000000002,0.8534400000000001,3.048,0.24768,0.07224000000000001,0.258,2.6784,0.7812,2.79
2020-03-23 11:30:00,2.94624,0.8593200000000001,3.069,0.24864000000000003,0.07252,0.259,2.6976,0.7868,2.81,2.89824,0.8453200000000001,3.019,0.24864000000000003,0.07252,0.259,2.6496,0.7728,2.76
2020-03-23 12:00:00,2.97552,0.8678600000000001,3.0995,0.24912,0.07266,0.2595,2.7264,0.7952,2.84,2.88912,0.8426600000000001,3.0095,0.24912,0.07266,0.2595,2.64,0.77,2.75
2020-03-23 12:30:00,2.93664,0.8565200000000001,3.059,0.24864000000000003,0.07252,0.259,2.688,0.784,2.8,2.70624,0.78932,2.819,0.24864000000000003,0.07252,0.259,2.4576000000000002,0.7168,2.56
2020-03-23 13:00:00,2.88768,0.8422400000000001,3.008,0.24768,0.07224000000000001,0.258,2.64,0.77,2.75,2.60928,0.76104,2.718,0.24768,0.07224000000000001,0.258,2.3616,0.6888000000000001,2.46
2020-03-23 13:30:00,2.79264,0.81452,2.909,0.24864000000000003,0.07252,0.259,2.544,0.742,2.65,2.52384,0.7361200000000001,2.629,0.24864000000000003,0.07252,0.259,2.2752,0.6636000000000001,2.37
2020-03-23 14:00:00,2.75328,0.8030400000000001,2.868,0.24768,0.07224000000000001,0.258,2.5056000000000003,0.7308,2.61,2.53248,0.7386400000000001,2.638,0.24768,0.07224000000000001,0.258,2.2848,0.6664,2.38
2020-03-23 14:30:00,2.7134400000000003,0.79142,2.8265000000000002,0.24624000000000001,0.07182000000000001,0.2565,2.4672,0.7196,2.5700000000000003,2.50224,0.72982,2.6065,0.24624000000000001,0.07182000000000001,0.2565,2.2560000000000002,0.658,2.35
2020-03-23 15:00:00,2.68608,0.78344,2.798,0.24768,0.07224000000000001,0.258,2.4384,0.7112,2.54,2.60928,0.76104,2.718,0.24768,0.07224000000000001,0.258,2.3616,0.6888000000000001,2.46
2020-03-23 15:30:00,2.65728,0.7750400000000001,2.768,0.24768,0.07224000000000001,0.258,2.4096,0.7028,2.51,2.53248,0.7386400000000001,2.638,0.24768,0.07224000000000001,0.258,2.2848,0.6664,2.38
2020-03-23 16:00:00,2.6856,0.7833,2.7975,0.2472,0.0721,0.2575,2.4384,0.7112,2.54,2.724,0.7945,2.8375,0.2472,0.0721,0.2575,2.4768,0.7224,2.58
2020-03-23 16:30:00,2.78544,0.81242,2.9015,0.25104000000000004,0.07322000000000001,0.2615,2.5343999999999998,0.7392000000000001,2.64,2.87184,0.83762,2.9915000000000003,0.25104000000000004,0.07322000000000001,0.2615,2.6208,0.7644000000000001,2.73
2020-03-23 17:00:00,3.04752,0.8888600000000001,3.1745,0.25392000000000003,0.07406,0.2645,2.7936,0.8148000000000001,2.91,3.24912,0.9476600000000001,3.3845,0.25392000000000003,0.07406,0.2645,2.9952,0.8736,3.12
2020-03-23 17:30:00,3.2112,0.9366000000000001,3.345,0.2544,0.0742,0.265,2.9568000000000003,0.8624,3.08,3.5952,1.0486,3.745,0.2544,0.0742,0.265,3.3407999999999998,0.9744,3.48
2020-03-23 18:00:00,3.27696,0.9557800000000001,3.4135,0.25296,0.07378000000000001,0.2635,3.024,0.882,3.15,3.68016,1.07338,3.8335,0.25296,0.07378000000000001,0.2635,3.4272,0.9996,3.5700000000000003
2020-03-23 18:30:00,3.38544,0.9874200000000001,3.5265,0.25584,0.07462,0.2665,3.1296,0.9128000000000001,3.26,3.82704,1.11622,3.9865,0.25584,0.07462,0.2665,3.5712,1.0416,3.7199999999999998
2020-03-23 19:00:00,3.53856,1.03208,3.686,0.25536000000000003,0.07448,0.266,3.2832,0.9576,3.42,4.01856,1.17208,4.186,0.25536000000000003,0.07448,0.266,3.7632,1.0976,3.92
2020-03-23 19:30:00,3.49968,1.02074,3.6455,0.25488,0.07434,0.2655,3.2448,0.9464,3.38,3.96048,1.15514,4.1255,0.25488,0.07434,0.2655,3.7056,1.0808,3.86
2020-03-23 20:00:00,3.2697599999999998,0.9536800000000001,3.406,0.25536000000000003,0.07448,0.266,3.0144,0.8792000000000001,3.14,3.5961600000000002,1.04888,3.746,0.25536000000000003,0.07448,0.266,3.3407999999999998,0.9744,3.48
2020-03-23 20:30:00,3.14448,0.9171400000000001,3.2755,0.25488,0.07434,0.2655,2.8896,0.8428,3.01,3.52848,1.02914,3.6755,0.25488,0.07434,0.2655,3.2736,0.9548000000000001,3.41
2020-03-23 21:00:00,2.93376,0.8556800000000001,3.056,0.25536000000000003,0.07448,0.266,2.6784,0.7812,2.79,3.27936,0.9564800000000001,3.416,0.25536000000000003,0.07448,0.266,3.024,0.882,3.15
2020-03-23 21:30:00,2.86464,0.83552,2.984,0.25344,0.07392,0.264,2.6112,0.7616,2.7199999999999998,3.21024,0.93632,3.344,0.25344,0.07392,0.264,2.9568000000000003,0.8624,3.08
2020-03-23 22:00:00,2.64576,0.77168,2.7560000000000002,0.25536000000000003,0.07448,0.266,2.3904,0.6972,2.49,2.92416,0.8528800000000001,3.046,0.25536000000000003,0.07448,0.266,2.6688,0.7784000000000001,2.7800000000000002
2020-03-23 22:30:00,2.38608,0.69594,2.4855,0.25488,0.07434,0.2655,2.1312,0.6216,2.22,2.62608,0.7659400000000001,2.7355,0.25488,0.07434,0.2655,2.3712,0.6916,2.47
2020-03-23 23:00:00,2.2032,0.6426000000000001,2.295,0.2544,0.0742,0.265,1.9488,0.5684,2.03,2.4528,0.7154,2.555,0.2544,0.0742,0.265,2.1984,0.6412,2.29
2020-03-23 23:30:00,2.17488,0.63434,2.2655,0.25488,0.07434,0.2655,1.92,0.56,2.0,2.41488,0.7043400000000001,2.5155000000000003,0.25488,0.07434,0.2655,2.16,0.63,2.25
2020-03-24 00:00:00,1.91616,0.55888,1.996,0.25536000000000003,0.07448,0.266,1.6608,0.4844,1.73,2.14656,0.6260800000000001,2.236,0.25536000000000003,0.07448,0.266,1.8912,0.5516,1.97
2020-03-24 00:30:00,1.87872,0.54796,1.957,0.25632000000000005,0.07476000000000001,0.267,1.6224,0.4732,1.69,2.10912,0.61516,2.197,0.25632000000000005,0.07476000000000001,0.267,1.8528,0.5404,1.9300000000000002
2020-03-24 01:00:00,1.97424,0.57582,2.0565,0.25584,0.07462,0.2665,1.7184,0.5012,1.79,2.22384,0.6486200000000001,2.3165,0.25584,0.07462,0.2665,1.968,0.5740000000000001,2.05
2020-03-24 01:30:00,2.004,0.5845,2.0875,0.25680000000000003,0.07490000000000001,0.2675,1.7472,0.5096,1.82,2.2536,0.6573,2.3475,0.25680000000000003,0.07490000000000001,0.2675,1.9968,0.5824,2.08
2020-03-24 02:00:00,1.9651200000000002,0.57316,2.047,0.25632000000000005,0.07476000000000001,0.267,1.7088,0.4984,1.78,2.21472,0.6459600000000001,2.307,0.25632000000000005,0.07476000000000001,0.267,1.9584000000000001,0.5712,2.04
2020-03-24 02:30:00,1.90704,0.55622,1.9865,0.25584,0.07462,0.2665,1.6512,0.48160000000000003,1.72,2.14704,0.62622,2.2365,0.25584,0.07462,0.2665,1.8912,0.5516,1.97
2020-03-24 03:00:00,1.87872,0.54796,1.957,0.25632000000000005,0.07476000000000001,0.267,1.6224,0.4732,1.69,2.12832,0.6207600000000001,2.217,0.25632000000000005,0.07476000000000001,0.267,1.8719999999999999,0.546,1.9500000000000002
2020-03-24 03:30:00,1.8696000000000002,0.5453,1.9475,0.25680000000000003,0.07490000000000001,0.2675,1.6128,0.47040000000000004,1.6800000000000002,2.1096,0.6153000000000001,2.1975,0.25680000000000003,0.07490000000000001,0.2675,1.8528,0.5404,1.9300000000000002
2020-03-24 04:00:00,1.8484800000000001,0.5391400000000001,1.9255,0.25488,0.07434,0.2655,1.5936,0.46480000000000005,1.6600000000000001,2.08848,0.60914,2.1755,0.25488,0.07434,0.2655,1.8336000000000001,0.5348,1.9100000000000001
2020-03-24 04:30:00,1.8599999999999999,0.5425,1.9375,0.25680000000000003,0.07490000000000001,0.2675,1.6032000000000002,0.4676,1.67,2.1096,0.6153000000000001,2.1975,0.25680000000000003,0.07490000000000001,0.2675,1.8528,0.5404,1.9300000000000002
2020-03-24 05:00:00,1.8599999999999999,0.5425,1.9375,0.25680000000000003,0.07490000000000001,0.2675,1.6032000000000002,0.4676,1.67,2.1096,0.6153000000000001,2.1975,0.25680000000000003,0.07490000000000001,0.2675,1.8528,0.5404,1.9300000000000002
2020-03-24 05:30:00,2.05056,0.5980800000000001,2.136,0.25536000000000003,0.07448,0.266,1.7952,0.5236000000000001,1.87,2.32896,0.6792800000000001,2.426,0.25536000000000003,0.07448,0.266,2.0736,0.6048,2.16
2020-03-24 06:00:00,2.13792,0.62356,2.227,0.25632000000000005,0.07476000000000001,0.267,1.8816000000000002,0.5488000000000001,1.96,2.39712,0.69916,2.497,0.25632000000000005,0.07476000000000001,0.267,2.1408,0.6244000000000001,2.23
2020-03-24 06:30:00,2.3304,0.6797000000000001,2.4275,0.25680000000000003,0.07490000000000001,0.2675,2.0736,0.6048,2.16,2.6184000000000003,0.7637,2.7275,0.25680000000000003,0.07490000000000001,0.2675,2.3616,0.6888000000000001,2.46
2020-03-24 07:00:00,2.49264,0.7270200000000001,2.5965,0.25584,0.07462,0.2665,2.2368,0.6524,2.33,2.79024,0.8138200000000001,2.9065000000000003,0.25584,0.07462,0.2665,2.5343999999999998,0.7392000000000001,2.64
2020-03-24 07:30:00,2.70336,0.7884800000000001,2.816,0.25536000000000003,0.07448,0.266,2.448,0.714,2.55,2.95296,0.86128,3.076,0.25536000000000003,0.07448,0.266,2.6976,0.7868,2.81
2020-03-24 08:00:00,2.7897600000000002,0.8136800000000001,2.906,0.25536000000000003,0.07448,0.266,2.5343999999999998,0.7392000000000001,2.64,3.01056,0.8780800000000001,3.136,0.25536000000000003,0.07448,0.266,2.7552,0.8036000000000001,2.87
2020-03-24 08:30:00,2.81856,0.82208,2.936,0.25536000000000003,0.07448,0.266,2.5632,0.7476,2.67,2.8857600000000003,0.8416800000000001,3.006,0.25536000000000003,0.07448,0.266,2.6304,0.7672,2.74
2020-03-24 09:00:00,2.9064,0.8477,3.0275,0.2472,0.0721,0.2575,2.6592000000000002,0.7756000000000001,2.77,2.8296,0.8253,2.9475,0.2472,0.0721,0.2575,2.5824,0.7532,2.69
2020-03-24 09:30:00,2.9616,0.8638,3.085,0.24480000000000002,0.0714,0.255,2.7168,0.7924,2.83,2.8656,0.8358,2.985,0.24480000000000002,0.0714,0.255,2.6208,0.7644000000000001,2.73
2020-03-24 10:00:00,2.90736,0.8479800000000001,3.0285,0.24816000000000002,0.07238,0.2585,2.6592000000000002,0.7756000000000001,2.77,2.76336,0.80598,2.8785,0.24816000000000002,0.07238,0.2585,2.5152,0.7336,2.62
2020-03-24 10:30:00,2.83008,0.8254400000000001,2.948,0.24768,0.07224000000000001,0.258,2.5824,0.7532,2.69,2.60928,0.76104,2.718,0.24768,0.07224000000000001,0.258,2.3616,0.6888000000000001,2.46
2020-03-24 11:00:00,2.82048,0.82264,2.938,0.24768,0.07224000000000001,0.258,2.5728,0.7504000000000001,2.68,2.55168,0.74424,2.658,0.24768,0.07224000000000001,0.258,2.304,0.672,2.4
2020-03-24 11:30:00,2.75472,0.8034600000000001,2.8695,0.24912,0.07266,0.2595,2.5056000000000003,0.7308,2.61,2.46672,0.7194600000000001,2.5695,0.24912,0.07266,0.2595,2.2176,0.6468,2.31
2020-03-24 12:00:00,2.71584,0.79212,2.829,0.24864000000000003,0.07252,0.259,2.4672,0.7196,2.5700000000000003,2.41824,0.7053200000000001,2.519,0.24864000000000003,0.07252,0.259,2.1696,0.6328,2.26
2020-03-24 12:30:00,2.80032,0.81676,2.917,0.24672000000000002,0.07196000000000001,0.257,2.5536,0.7448,2.66,2.53152,0.73836,2.637,0.24672000000000002,0.07196000000000001,0.257,2.2848,0.6664,2.38
2020-03-24 13:00:00,2.6952,0.7861,2.8075,0.2472,0.0721,0.2575,2.448,0.714,2.55,2.4168,0.7049000000000001,2.5175,0.2472,0.0721,0.2575,2.1696,0.6328,2.26
2020-03-24 13:30:00,2.66736,0.7779800000000001,2.7785,0.24816000000000002,0.07238,0.2585,2.4192,0.7056,2.52,2.50416,0.73038,2.6085000000000003,0.24816000000000002,0.07238,0.2585,2.2560000000000002,0.658,2.35
2020-03-24 14:00:00,2.63856,0.76958,2.7485,0.24816000000000002,0.07238,0.2585,2.3904,0.6972,2.49,2.45616,0.71638,2.5585,0.24816000000000002,0.07238,0.2585,2.208,0.644,2.3
2020-03-24 14:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.32736000000000004,0.09548000000000001,0.341,2.2368,0.6524,2.33,2.35296,0.68628,2.451,0.32736000000000004,0.09548000000000001,0.341,2.0256,0.5908,2.11
2020-03-24 15:00:00,2.53536,0.73948,2.641,0.33696000000000004,0.09828,0.35100000000000003,2.1984,0.6412,2.29,2.39136,0.6974800000000001,2.491,0.33696000000000004,0.09828,0.35100000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-03-24 15:30:00,2.56368,0.7477400000000001,2.6705,0.33648,0.09814,0.35050000000000003,2.2272,0.6496000000000001,2.32,2.49648,0.72814,2.6005000000000003,0.33648,0.09814,0.35050000000000003,2.16,0.63,2.25
2020-03-24 16:00:00,2.56944,0.7494200000000001,2.6765,0.31344000000000005,0.09142,0.3265,2.2560000000000002,0.658,2.35,2.55984,0.7466200000000001,2.6665,0.31344000000000005,0.09142,0.3265,2.2464,0.6552,2.34
2020-03-24 16:30:00,2.67888,0.78134,2.7905,0.25968,0.07574,0.2705,2.4192,0.7056,2.52,2.71728,0.79254,2.8305,0.25968,0.07574,0.2705,2.4576000000000002,0.7168,2.56
2020-03-24 17:00:00,2.96064,0.8635200000000001,3.084,0.26304,0.07672000000000001,0.274,2.6976,0.7868,2.81,3.20064,0.9335200000000001,3.334,0.26304,0.07672000000000001,0.274,2.9376,0.8568,3.06
2020-03-24 17:30:00,3.11424,0.9083200000000001,3.2439999999999998,0.26304,0.07672000000000001,0.274,2.8512,0.8316,2.9699999999999998,3.37344,0.9839200000000001,3.5140000000000002,0.26304,0.07672000000000001,0.274,3.1104,0.9072,3.24
2020-03-24 18:00:00,3.1728,0.9254,3.305,0.2544,0.0742,0.265,2.9184,0.8512000000000001,3.04,3.4896000000000003,1.0178,3.635,0.2544,0.0742,0.265,3.2352,0.9436,3.37
2020-03-24 18:30:00,3.28944,0.95942,3.4265,0.25584,0.07462,0.2665,3.0336,0.8848,3.16,3.63504,1.06022,3.7865,0.25584,0.07462,0.2665,3.3792,0.9856,3.52
2020-03-24 19:00:00,3.33888,0.97384,3.478,0.25728,0.07504000000000001,0.268,3.0816,0.8988,3.21,3.7036800000000003,1.08024,3.858,0.25728,0.07504000000000001,0.268,3.4464,1.0052,3.59
2020-03-24 19:30:00,3.2136,0.9373,3.3475,0.25680000000000003,0.07490000000000001,0.2675,2.9568000000000003,0.8624,3.08,3.5592,1.0381,3.7075,0.25680000000000003,0.07490000000000001,0.2675,3.3024,0.9632000000000001,3.44
2020-03-24 20:00:00,3.05088,0.8898400000000001,3.178,0.25728,0.07504000000000001,0.268,2.7936,0.8148000000000001,2.91,3.40608,0.9934400000000001,3.548,0.25728,0.07504000000000001,0.268,3.1488,0.9184,3.2800000000000002
2020-03-24 20:30:00,2.93712,0.8566600000000001,3.0595,0.25872,0.07546,0.2695,2.6784,0.7812,2.79,3.24432,0.9462600000000001,3.3795,0.25872,0.07546,0.2695,2.9856,0.8708,3.11
2020-03-24 21:00:00,2.77392,0.8090600000000001,2.8895,0.25872,0.07546,0.2695,2.5152,0.7336,2.62,3.06192,0.8930600000000001,3.1895,0.25872,0.07546,0.2695,2.8032,0.8176,2.92
2020-03-24 21:30:00,2.6184000000000003,0.7637,2.7275,0.25680000000000003,0.07490000000000001,0.2675,2.3616,0.6888000000000001,2.46,2.8776,0.8393,2.9975,0.25680000000000003,0.07490000000000001,0.2675,2.6208,0.7644000000000001,2.73
2020-03-24 22:00:00,2.4336,0.7098,2.535,0.264,0.077,0.275,2.1696,0.6328,2.26,2.6928,0.7854,2.805,0.264,0.077,0.275,2.4288,0.7084,2.5300000000000002
2020-03-24 22:30:00,2.22288,0.64834,2.3155,0.26448000000000005,0.07714,0.2755,1.9584000000000001,0.5712,2.04,2.46288,0.7183400000000001,2.5655,0.26448000000000005,0.07714,0.2755,2.1984,0.6412,2.29
2020-03-24 23:00:00,2.08752,0.6088600000000001,2.1745,0.26352000000000003,0.07686000000000001,0.2745,1.824,0.532,1.9,2.31792,0.6760600000000001,2.4145,0.26352000000000003,0.07686000000000001,0.2745,2.0544000000000002,0.5992000000000001,2.14
2020-03-24 23:30:00,1.91472,0.5584600000000001,1.9945,0.26352000000000003,0.07686000000000001,0.2745,1.6512,0.48160000000000003,1.72,2.11632,0.61726,2.2045,0.26352000000000003,0.07686000000000001,0.2745,1.8528,0.5404,1.9300000000000002
2020-03-25 00:00:00,1.8009600000000001,0.5252800000000001,1.876,0.26496000000000003,0.07728,0.276,1.536,0.448,1.6,2.00256,0.58408,2.086,0.26496000000000003,0.07728,0.276,1.7376,0.5068,1.81
2020-03-25 00:30:00,1.7812800000000002,0.51954,1.8555000000000001,0.26448000000000005,0.07714,0.2755,1.5168,0.4424,1.58,2.00208,0.58394,2.0855,0.26448000000000005,0.07714,0.2755,1.7376,0.5068,1.81
2020-03-25 01:00:00,1.98144,0.5779200000000001,2.064,0.26304,0.07672000000000001,0.274,1.7184,0.5012,1.79,2.22144,0.64792,2.314,0.26304,0.07672000000000001,0.274,1.9584000000000001,0.5712,2.04
2020-03-25 01:30:00,2.09808,0.61194,2.1855,0.26448000000000005,0.07714,0.2755,1.8336000000000001,0.5348,1.9100000000000001,2.3572800000000003,0.68754,2.4555,0.26448000000000005,0.07714,0.2755,2.0928,0.6104,2.18
2020-03-25 02:00:00,2.0496,0.5978,2.135,0.264,0.077,0.275,1.7856,0.5208,1.8599999999999999,2.2992,0.6706000000000001,2.395,0.264,0.077,0.275,2.0352,0.5936,2.12
2020-03-25 02:30:00,2.0112,0.5866,2.095,0.264,0.077,0.275,1.7472,0.5096,1.82,2.2704,0.6622,2.365,0.264,0.077,0.275,2.0064,0.5852,2.09
2020-03-25 03:00:00,1.97328,0.57554,2.0555,0.26448000000000005,0.07714,0.2755,1.7088,0.4984,1.78,2.21328,0.64554,2.3055,0.26448000000000005,0.07714,0.2755,1.9488,0.5684,2.03
2020-03-25 03:30:00,1.9646400000000002,0.5730200000000001,2.0465,0.26544,0.07742,0.2765,1.6992,0.49560000000000004,1.77,2.19504,0.64022,2.2865,0.26544,0.07742,0.2765,1.9296000000000002,0.5628000000000001,2.01
2020-03-25 04:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.26544,0.07742,0.2765,1.6992,0.49560000000000004,1.77,2.19504,0.64022,2.2865,0.26544,0.07742,0.2765,1.9296000000000002,0.5628000000000001,2.01
2020-03-25 04:30:00,1.9727999999999999,0.5754,2.055,0.264,0.077,0.275,1.7088,0.4984,1.78,2.2128,0.6454000000000001,2.305,0.264,0.077,0.275,1.9488,0.5684,2.03
2020-03-25 05:00:00,1.9656,0.5733,2.0475,0.2664,0.0777,0.2775,1.6992,0.49560000000000004,1.77,2.2152,0.6461,2.3075,0.2664,0.0777,0.2775,1.9488,0.5684,2.03
2020-03-25 05:30:00,2.01312,0.58716,2.097,0.26592000000000005,0.07756,0.277,1.7472,0.5096,1.82,2.27232,0.66276,2.367,0.26592000000000005,0.07756,0.277,2.0064,0.5852,2.09
2020-03-25 06:00:00,2.08896,0.60928,2.176,0.26496000000000003,0.07728,0.276,1.824,0.532,1.9,2.31936,0.6764800000000001,2.416,0.26496000000000003,0.07728,0.276,2.0544000000000002,0.5992000000000001,2.14
2020-03-25 06:30:00,2.22384,0.6486200000000001,2.3165,0.26544,0.07742,0.2765,1.9584000000000001,0.5712,2.04,2.48304,0.7242200000000001,2.5865,0.26544,0.07742,0.2765,2.2176,0.6468,2.31
2020-03-25 07:00:00,2.3395200000000003,0.6823600000000001,2.437,0.26592000000000005,0.07756,0.277,2.0736,0.6048,2.16,2.60832,0.7607600000000001,2.717,0.26592000000000005,0.07756,0.277,2.3424,0.6832,2.44
2020-03-25 07:30:00,2.57808,0.75194,2.6855,0.26448000000000005,0.07714,0.2755,2.3136,0.6748000000000001,2.41,2.81808,0.8219400000000001,2.9355,0.26448000000000005,0.07714,0.2755,2.5536,0.7448,2.66
2020-03-25 08:00:00,2.65584,0.7746200000000001,2.7665,0.26544,0.07742,0.2765,2.3904,0.6972,2.49,2.82864,0.8250200000000001,2.9465,0.26544,0.07742,0.2765,2.5632,0.7476,2.67
2020-03-25 08:30:00,2.6544,0.7742,2.765,0.264,0.077,0.275,2.3904,0.6972,2.49,2.664,0.777,2.775,0.264,0.077,0.275,2.4,0.7000000000000001,2.5
2020-03-25 09:00:00,2.77728,0.8100400000000001,2.893,0.26208000000000004,0.07644000000000001,0.273,2.5152,0.7336,2.62,2.69088,0.7848400000000001,2.803,0.26208000000000004,0.07644000000000001,0.273,2.4288,0.7084,2.5300000000000002
2020-03-25 09:30:00,2.75856,0.8045800000000001,2.8735,0.25296,0.07378000000000001,0.2635,2.5056000000000003,0.7308,2.61,2.58576,0.7541800000000001,2.6935000000000002,0.25296,0.07378000000000001,0.2635,2.3328,0.6804,2.43
2020-03-25 10:00:00,2.68608,0.78344,2.798,0.25728,0.07504000000000001,0.268,2.4288,0.7084,2.5300000000000002,2.48448,0.7246400000000001,2.588,0.25728,0.07504000000000001,0.268,2.2272,0.6496000000000001,2.32
2020-03-25 10:30:00,2.57904,0.7522200000000001,2.6865,0.02544,0.00742,0.026500000000000003,2.5536,0.7448,2.66,2.34864,0.6850200000000001,2.4465,0.02544,0.00742,0.026500000000000003,2.3232,0.6776,2.42
2020-03-25 11:00:00,2.5651200000000003,0.74816,2.672,0.17472000000000001,0.050960000000000005,0.182,2.3904,0.6972,2.49,2.3155200000000002,0.6753600000000001,2.412,0.17472000000000001,0.050960000000000005,0.182,2.1408,0.6244000000000001,2.23
2020-03-25 11:30:00,2.57088,0.7498400000000001,2.678,0.25728,0.07504000000000001,0.268,2.3136,0.6748000000000001,2.41,2.26368,0.66024,2.358,0.25728,0.07504000000000001,0.268,2.0064,0.5852,2.09
2020-03-25 12:00:00,2.6486400000000003,0.7725200000000001,2.759,0.25824,0.07532000000000001,0.269,2.3904,0.6972,2.49,2.32224,0.67732,2.419,0.25824,0.07532000000000001,0.269,2.064,0.602,2.15
2020-03-25 12:30:00,2.62752,0.76636,2.737,0.25632000000000005,0.07476000000000001,0.267,2.3712,0.6916,2.47,2.19552,0.64036,2.287,0.25632000000000005,0.07476000000000001,0.267,1.9392,0.5656,2.02
2020-03-25 13:00:00,2.62032,0.76426,2.7295,0.25872,0.07546,0.2695,2.3616,0.6888000000000001,2.46,2.25552,0.65786,2.3495,0.25872,0.07546,0.2695,1.9968,0.5824,2.08
2020-03-25 13:30:00,2.54688,0.7428400000000001,2.653,0.26208000000000004,0.07644000000000001,0.273,2.2848,0.6664,2.38,2.23968,0.65324,2.333,0.26208000000000004,0.07644000000000001,0.273,1.9776,0.5768,2.06
2020-03-25 14:00:00,2.47056,0.7205800000000001,2.5735,0.26256,0.07658000000000001,0.2735,2.208,0.644,2.3,2.14416,0.62538,2.2335,0.26256,0.07658000000000001,0.2735,1.8816000000000002,0.5488000000000001,1.96
2020-03-25 14:30:00,2.38272,0.69496,2.482,0.26112,0.07616,0.272,2.1216,0.6188,2.21,2.14272,0.6249600000000001,2.232,0.26112,0.07616,0.272,1.8816000000000002,0.5488000000000001,1.96
2020-03-25 15:00:00,2.37456,0.6925800000000001,2.4735,0.26256,0.07658000000000001,0.2735,2.112,0.616,2.2,2.20176,0.6421800000000001,2.2935,0.26256,0.07658000000000001,0.2735,1.9392,0.5656,2.02
2020-03-25 15:30:00,2.39376,0.69818,2.4935,0.26256,0.07658000000000001,0.2735,2.1312,0.6216,2.22,2.26896,0.66178,2.3635,0.26256,0.07658000000000001,0.2735,2.0064,0.5852,2.09
2020-03-25 16:00:00,2.4504,0.7147,2.5525,0.2616,0.0763,0.2725,2.1888,0.6384000000000001,2.2800000000000002,2.3832,0.6951,2.4825,0.2616,0.0763,0.2725,2.1216,0.6188,2.21
2020-03-25 16:30:00,2.54592,0.7425600000000001,2.652,0.26112,0.07616,0.272,2.2848,0.6664,2.38,2.58432,0.7537600000000001,2.692,0.26112,0.07616,0.272,2.3232,0.6776,2.42
2020-03-25 17:00:00,2.7489600000000003,0.80178,2.8635,0.25296,0.07378000000000001,0.2635,2.496,0.728,2.6,2.91216,0.84938,3.0335,0.25296,0.07378000000000001,0.2635,2.6592000000000002,0.7756000000000001,2.77
2020-03-25 17:30:00,2.95488,0.86184,3.078,0.25728,0.07504000000000001,0.268,2.6976,0.7868,2.81,3.21408,0.93744,3.348,0.25728,0.07504000000000001,0.268,2.9568000000000003,0.8624,3.08
2020-03-25 18:00:00,3.10704,0.90622,3.2365,0.25584,0.07462,0.2665,2.8512,0.8316,2.9699999999999998,3.43344,1.00142,3.5765000000000002,0.25584,0.07462,0.2665,3.1776,0.9268000000000001,3.31
2020-03-25 18:30:00,3.1574400000000002,0.9209200000000001,3.289,0.25824,0.07532000000000001,0.269,2.8992,0.8456,3.02,3.50304,1.02172,3.649,0.25824,0.07532000000000001,0.269,3.2448,0.9464,3.38
2020-03-25 19:00:00,3.22656,0.94108,3.3609999999999998,0.26016,0.07588,0.271,2.9664,0.8652000000000001,3.09,3.59136,1.04748,3.741,0.26016,0.07588,0.271,3.3312,0.9716,3.47
2020-03-25 19:30:00,3.18768,0.9297400000000001,3.3205,0.25968,0.07574,0.2705,2.928,0.854,3.05,3.5428800000000003,1.03334,3.6905,0.25968,0.07574,0.2705,3.2832,0.9576,3.42
2020-03-25 20:00:00,2.9856,0.8708,3.11,0.2592,0.0756,0.27,2.7264,0.7952,2.84,3.3216,0.9688,3.46,0.2592,0.0756,0.27,3.0624,0.8932,3.19
2020-03-25 20:30:00,2.90016,0.8458800000000001,3.021,0.26016,0.07588,0.271,2.64,0.77,2.75,3.20736,0.9354800000000001,3.341,0.26016,0.07588,0.271,2.9472,0.8596,3.07
2020-03-25 21:00:00,2.71104,0.7907200000000001,2.824,0.26304,0.07672000000000001,0.274,2.448,0.714,2.55,3.01824,0.8803200000000001,3.144,0.26304,0.07672000000000001,0.274,2.7552,0.8036000000000001,2.87
2020-03-25 21:30:00,2.63664,0.76902,2.7465,0.26544,0.07742,0.2765,2.3712,0.6916,2.47,2.9438400000000002,0.85862,3.0665,0.26544,0.07742,0.2765,2.6784,0.7812,2.79
2020-03-25 22:00:00,2.44464,0.7130200000000001,2.5465,0.26544,0.07742,0.2765,2.1792,0.6356,2.27,2.70384,0.7886200000000001,2.8165,0.26544,0.07742,0.2765,2.4384,0.7112,2.54
2020-03-25 22:30:00,2.3496,0.6853,2.4475,0.2664,0.0777,0.2775,2.0832,0.6076,2.17,2.628,0.7665000000000001,2.7375,0.2664,0.0777,0.2775,2.3616,0.6888000000000001,2.46
2020-03-25 23:00:00,2.0904,0.6097,2.1775,0.2664,0.0777,0.2775,1.824,0.532,1.9,2.3208,0.6769000000000001,2.4175,0.2664,0.0777,0.2775,2.0544000000000002,0.5992000000000001,2.14
2020-03-25 23:30:00,2.08944,0.6094200000000001,2.1765,0.26544,0.07742,0.2765,1.824,0.532,1.9,2.28144,0.66542,2.3765,0.26544,0.07742,0.2765,2.016,0.588,2.1
2020-03-26 00:00:00,1.9944000000000002,0.5817,2.0775,0.2664,0.0777,0.2775,1.728,0.504,1.8,2.1864,0.6377,2.2775,0.2664,0.0777,0.2775,1.92,0.56,2.0
2020-03-26 00:30:00,1.9944000000000002,0.5817,2.0775,0.2664,0.0777,0.2775,1.728,0.504,1.8,2.1864,0.6377,2.2775,0.2664,0.0777,0.2775,1.92,0.56,2.0
2020-03-26 01:00:00,2.06064,0.60102,2.1465,0.26544,0.07742,0.2765,1.7952,0.5236000000000001,1.87,2.29104,0.66822,2.3865,0.26544,0.07742,0.2765,2.0256,0.5908,2.11
2020-03-26 01:30:00,2.09952,0.61236,2.187,0.26592000000000005,0.07756,0.277,1.8336000000000001,0.5348,1.9100000000000001,2.34912,0.6851600000000001,2.447,0.26592000000000005,0.07756,0.277,2.0832,0.6076,2.17
2020-03-26 02:00:00,2.04288,0.59584,2.128,0.26688,0.07784,0.278,1.776,0.518,1.85,2.29248,0.66864,2.388,0.26688,0.07784,0.278,2.0256,0.5908,2.11
2020-03-26 02:30:00,2.01216,0.5868800000000001,2.096,0.26496000000000003,0.07728,0.276,1.7472,0.5096,1.82,2.24256,0.6540800000000001,2.336,0.26496000000000003,0.07728,0.276,1.9776,0.5768,2.06
2020-03-26 03:00:00,1.98432,0.57876,2.067,0.26592000000000005,0.07756,0.277,1.7184,0.5012,1.79,2.23392,0.65156,2.327,0.26592000000000005,0.07756,0.277,1.968,0.5740000000000001,2.05
2020-03-26 03:30:00,1.81152,0.52836,1.887,0.26592000000000005,0.07756,0.277,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.07072,0.60396,2.157,0.26592000000000005,0.07756,0.277,1.8048000000000002,0.5264,1.88
2020-03-26 04:00:00,1.7635200000000002,0.51436,1.837,0.26592000000000005,0.07756,0.277,1.4976,0.4368,1.56,2.00352,0.5843600000000001,2.087,0.26592000000000005,0.07756,0.277,1.7376,0.5068,1.81
2020-03-26 04:30:00,1.7630400000000002,0.51422,1.8365,0.26544,0.07742,0.2765,1.4976,0.4368,1.56,2.00304,0.5842200000000001,2.0865,0.26544,0.07742,0.2765,1.7376,0.5068,1.81
2020-03-26 05:00:00,1.78272,0.5199600000000001,1.857,0.26592000000000005,0.07756,0.277,1.5168,0.4424,1.58,2.03232,0.5927600000000001,2.117,0.26592000000000005,0.07756,0.277,1.7664,0.5152,1.8399999999999999
2020-03-26 05:30:00,1.8504,0.5397000000000001,1.9275,0.2664,0.0777,0.2775,1.584,0.462,1.65,2.1192,0.6181,2.2075,0.2664,0.0777,0.2775,1.8528,0.5404,1.9300000000000002
2020-03-26 06:00:00,1.90656,0.55608,1.986,0.26496000000000003,0.07728,0.276,1.6416,0.4788,1.71,2.15616,0.6288800000000001,2.246,0.26496000000000003,0.07728,0.276,1.8912,0.5516,1.97
2020-03-26 06:30:00,2.0808,0.6069,2.1675,0.2664,0.0777,0.2775,1.8144,0.5292,1.8900000000000001,2.3304,0.6797000000000001,2.4275,0.2664,0.0777,0.2775,2.064,0.602,2.15
2020-03-26 07:00:00,2.2444800000000003,0.65464,2.338,0.25728,0.07504000000000001,0.268,1.9872,0.5796,2.07,2.47488,0.72184,2.578,0.25728,0.07504000000000001,0.268,2.2176,0.6468,2.31
2020-03-26 07:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.26304,0.07672000000000001,0.274,2.1888,0.6384000000000001,2.2800000000000002,2.6246400000000003,0.7655200000000001,2.734,0.26304,0.07672000000000001,0.274,2.3616,0.6888000000000001,2.46
2020-03-26 08:00:00,2.52624,0.73682,2.6315,0.26064000000000004,0.07602,0.2715,2.2656,0.6608,2.36,2.63184,0.7676200000000001,2.7415000000000003,0.26064000000000004,0.07602,0.2715,2.3712,0.6916,2.47
2020-03-26 08:30:00,2.5656,0.7483000000000001,2.6725,0.2616,0.0763,0.2725,2.304,0.672,2.4,2.5944000000000003,0.7567,2.7025,0.2616,0.0763,0.2725,2.3328,0.6804,2.43
2020-03-26 09:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.25968,0.07574,0.2705,2.4768,0.7224,2.58,2.64048,0.77014,2.7505,0.25968,0.07574,0.2705,2.3808,0.6944,2.48
2020-03-26 09:30:00,2.7168,0.7924,2.83,0.2592,0.0756,0.27,2.4576000000000002,0.7168,2.56,2.544,0.742,2.65,0.2592,0.0756,0.27,2.2848,0.6664,2.38
2020-03-26 10:00:00,2.71776,0.79268,2.831,0.26016,0.07588,0.271,2.4576000000000002,0.7168,2.56,2.50656,0.7310800000000001,2.6109999999999998,0.26016,0.07588,0.271,2.2464,0.6552,2.34
2020-03-26 10:30:00,2.63376,0.7681800000000001,2.7435,0.24336000000000002,0.07098,0.2535,2.3904,0.6972,2.49,2.38416,0.6953800000000001,2.4835000000000003,0.24336000000000002,0.07098,0.2535,2.1408,0.6244000000000001,2.23
2020-03-26 11:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-03-26 11:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-03-26 12:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-03-26 12:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-03-26 13:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-03-26 13:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-03-26 14:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-03-26 14:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-03-26 15:00:00,2.3664,0.6902,2.465,0.1776,0.051800000000000006,0.185,2.1888,0.6384000000000001,2.2800000000000002,2.1552,0.6286,2.245,0.1776,0.051800000000000006,0.185,1.9776,0.5768,2.06
2020-03-26 15:30:00,2.34624,0.68432,2.444,0.24384000000000003,0.07112,0.254,2.1024,0.6132000000000001,2.19,2.20224,0.64232,2.294,0.24384000000000003,0.07112,0.254,1.9584000000000001,0.5712,2.04
2020-03-26 16:00:00,2.39088,0.6973400000000001,2.4905,0.25968,0.07574,0.2705,2.1312,0.6216,2.22,2.31408,0.6749400000000001,2.4105,0.25968,0.07574,0.2705,2.0544000000000002,0.5992000000000001,2.14
2020-03-26 16:30:00,2.54208,0.7414400000000001,2.648,0.26688,0.07784,0.278,2.2752,0.6636000000000001,2.37,2.55168,0.74424,2.658,0.26688,0.07784,0.278,2.2848,0.6664,2.38
2020-03-26 17:00:00,2.79456,0.81508,2.911,0.26976,0.07868,0.281,2.5248,0.7364,2.63,2.9097600000000003,0.8486800000000001,3.031,0.26976,0.07868,0.281,2.64,0.77,2.75
2020-03-26 17:30:00,2.97216,0.8668800000000001,3.096,0.26496000000000003,0.07728,0.276,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.18336,0.9284800000000001,3.316,0.26496000000000003,0.07728,0.276,2.9184,0.8512000000000001,3.04
2020-03-26 18:00:00,3.08976,0.9011800000000001,3.2185,0.26736000000000004,0.07798000000000001,0.2785,2.8224,0.8232,2.94,3.39696,0.9907800000000001,3.5385,0.26736000000000004,0.07798000000000001,0.2785,3.1296,0.9128000000000001,3.26
2020-03-26 18:30:00,3.14832,0.9182600000000001,3.2795,0.26832,0.07826000000000001,0.2795,2.88,0.84,3.0,3.49392,1.01906,3.6395,0.26832,0.07826000000000001,0.2795,3.2256,0.9408000000000001,3.36
2020-03-26 19:00:00,3.2462400000000002,0.9468200000000001,3.3815,0.27024000000000004,0.07882,0.28150000000000003,2.976,0.868,3.1,3.60144,1.05042,3.7515,0.27024000000000004,0.07882,0.28150000000000003,3.3312,0.9716,3.47
2020-03-26 19:30:00,3.16896,0.9242800000000001,3.301,0.26976,0.07868,0.281,2.8992,0.8456,3.02,3.50496,1.02228,3.651,0.26976,0.07868,0.281,3.2352,0.9436,3.37
2020-03-26 20:00:00,3.00528,0.8765400000000001,3.1305,0.26928,0.07854000000000001,0.2805,2.7359999999999998,0.798,2.85,3.3412800000000002,0.9745400000000001,3.4805,0.26928,0.07854000000000001,0.2805,3.072,0.896,3.2
2020-03-26 20:30:00,2.88192,0.8405600000000001,3.002,0.27072,0.07896,0.28200000000000003,2.6112,0.7616,2.7199999999999998,3.19872,0.9329600000000001,3.332,0.27072,0.07896,0.28200000000000003,2.928,0.854,3.05
2020-03-26 21:00:00,2.75712,0.8041600000000001,2.872,0.27072,0.07896,0.28200000000000003,2.4864,0.7252000000000001,2.59,3.05472,0.8909600000000001,3.182,0.27072,0.07896,0.28200000000000003,2.784,0.812,2.9
2020-03-26 21:30:00,2.6712,0.7791,2.7825,0.2712,0.0791,0.28250000000000003,2.4,0.7000000000000001,2.5,2.9688,0.8659,3.0925,0.2712,0.0791,0.28250000000000003,2.6976,0.7868,2.81
