Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-26 22:00:00,2.49696,0.72828,2.601,0.26976,0.07868,0.281,2.2272,0.6496000000000001,2.32,2.77536,0.8094800000000001,2.891,0.26976,0.07868,0.281,2.5056000000000003,0.7308,2.61
2020-03-26 22:30:00,2.2977600000000002,0.6701800000000001,2.3935,0.27216,0.07938,0.28350000000000003,2.0256,0.5908,2.11,2.5473600000000003,0.7429800000000001,2.6535,0.27216,0.07938,0.28350000000000003,2.2752,0.6636000000000001,2.37
2020-03-26 23:00:00,2.1336,0.6223000000000001,2.2225,0.2712,0.0791,0.28250000000000003,1.8624,0.5432,1.94,2.3736,0.6923,2.4725,0.2712,0.0791,0.28250000000000003,2.1024,0.6132000000000001,2.19
2020-03-26 23:30:00,1.9699200000000001,0.5745600000000001,2.052,0.27072,0.07896,0.28200000000000003,1.6992,0.49560000000000004,1.77,2.1907200000000002,0.6389600000000001,2.282,0.27072,0.07896,0.28200000000000003,1.92,0.56,2.0
2020-03-27 00:00:00,1.8350400000000002,0.53522,1.9115000000000002,0.27024000000000004,0.07882,0.28150000000000003,1.5648,0.45640000000000003,1.63,2.05584,0.59962,2.1415,0.27024000000000004,0.07882,0.28150000000000003,1.7856,0.5208,1.8599999999999999
2020-03-27 00:30:00,1.85616,0.5413800000000001,1.9335,0.27216,0.07938,0.28350000000000003,1.584,0.462,1.65,2.06736,0.6029800000000001,2.1535,0.27216,0.07938,0.28350000000000003,1.7952,0.5236000000000001,1.87
2020-03-27 01:00:00,1.93968,0.56574,2.0205,0.26928,0.07854000000000001,0.2805,1.6703999999999999,0.4872,1.74,2.17008,0.6329400000000001,2.2605,0.26928,0.07854000000000001,0.2805,1.9008,0.5544,1.98
2020-03-27 01:30:00,1.9708800000000002,0.57484,2.053,0.27168000000000003,0.07924,0.28300000000000003,1.6992,0.49560000000000004,1.77,2.21088,0.6448400000000001,2.303,0.27168000000000003,0.07924,0.28300000000000003,1.9392,0.5656,2.02
2020-03-27 02:00:00,1.90224,0.5548200000000001,1.9815,0.27024000000000004,0.07882,0.28150000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.14224,0.62482,2.2315,0.27024000000000004,0.07882,0.28150000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-03-27 02:30:00,1.8648,0.5439,1.9425,0.2712,0.0791,0.28250000000000003,1.5936,0.46480000000000005,1.6600000000000001,2.0952,0.6111,2.1825,0.2712,0.0791,0.28250000000000003,1.824,0.532,1.9
2020-03-27 03:00:00,1.82544,0.53242,1.9015,0.27024000000000004,0.07882,0.28150000000000003,1.5552000000000001,0.4536,1.62,2.06544,0.6024200000000001,2.1515,0.27024000000000004,0.07882,0.28150000000000003,1.7952,0.5236000000000001,1.87
2020-03-27 03:30:00,1.8096,0.5278,1.885,0.2736,0.07980000000000001,0.28500000000000003,1.536,0.448,1.6,2.0496,0.5978,2.135,0.2736,0.07980000000000001,0.28500000000000003,1.776,0.518,1.85
2020-03-27 04:00:00,1.8,0.525,1.875,0.2736,0.07980000000000001,0.28500000000000003,1.5264,0.44520000000000004,1.5899999999999999,2.0304,0.5922000000000001,2.115,0.2736,0.07980000000000001,0.28500000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-03-27 04:30:00,1.78896,0.52178,1.8635000000000002,0.27216,0.07938,0.28350000000000003,1.5168,0.4424,1.58,2.02896,0.5917800000000001,2.1135,0.27216,0.07938,0.28350000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-03-27 05:00:00,1.79088,0.52234,1.8655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.5168,0.4424,1.58,2.03088,0.5923400000000001,2.1155,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-03-27 05:30:00,1.83936,0.5364800000000001,1.916,0.27456,0.08008000000000001,0.28600000000000003,1.5648,0.45640000000000003,1.63,2.07936,0.60648,2.166,0.27456,0.08008000000000001,0.28600000000000003,1.8048000000000002,0.5264,1.88
2020-03-27 06:00:00,1.9137600000000001,0.55818,1.9935,0.27216,0.07938,0.28350000000000003,1.6416,0.4788,1.71,2.16336,0.6309800000000001,2.2535,0.27216,0.07938,0.28350000000000003,1.8912,0.5516,1.97
2020-03-27 06:30:00,2.17536,0.63448,2.266,0.27456,0.08008000000000001,0.28600000000000003,1.9008,0.5544,1.98,2.41536,0.7044800000000001,2.516,0.27456,0.08008000000000001,0.28600000000000003,2.1408,0.6244000000000001,2.23
2020-03-27 07:00:00,2.36688,0.6903400000000001,2.4655,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.0928,0.6104,2.18,2.62608,0.7659400000000001,2.7355,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.352,0.686,2.45
2020-03-27 07:30:00,2.53152,0.73836,2.637,0.27552000000000004,0.08036,0.28700000000000003,2.2560000000000002,0.658,2.35,2.77152,0.8083600000000001,2.887,0.27552000000000004,0.08036,0.28700000000000003,2.496,0.728,2.6
2020-03-27 08:00:00,2.60784,0.7606200000000001,2.7165,0.27504,0.08022,0.28650000000000003,2.3328,0.6804,2.43,2.80944,0.81942,2.9265,0.27504,0.08022,0.28650000000000003,2.5343999999999998,0.7392000000000001,2.64
2020-03-27 08:30:00,2.68464,0.78302,2.7965,0.27504,0.08022,0.28650000000000003,2.4096,0.7028,2.51,2.87664,0.8390200000000001,2.9965,0.27504,0.08022,0.28650000000000003,2.6016,0.7588,2.71
2020-03-27 09:00:00,2.74224,0.7998200000000001,2.8565,0.27504,0.08022,0.28650000000000003,2.4672,0.7196,2.5700000000000003,2.80944,0.81942,2.9265,0.27504,0.08022,0.28650000000000003,2.5343999999999998,0.7392000000000001,2.64
2020-03-27 09:30:00,2.75904,0.8047200000000001,2.874,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4864,0.7252000000000001,2.59,2.74944,0.8019200000000001,2.864,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4768,0.7224,2.58
2020-03-27 10:00:00,2.664,0.777,2.775,0.2736,0.07980000000000001,0.28500000000000003,2.3904,0.6972,2.49,2.6352,0.7686000000000001,2.745,0.2736,0.07980000000000001,0.28500000000000003,2.3616,0.6888000000000001,2.46
2020-03-27 10:30:00,2.616,0.763,2.725,0.2736,0.07980000000000001,0.28500000000000003,2.3424,0.6832,2.44,2.424,0.707,2.525,0.2736,0.07980000000000001,0.28500000000000003,2.1504,0.6272,2.24
2020-03-27 11:00:00,2.55696,0.7457800000000001,2.6635,0.27216,0.07938,0.28350000000000003,2.2848,0.6664,2.38,2.25936,0.65898,2.3535,0.27216,0.07938,0.28350000000000003,1.9872,0.5796,2.07
2020-03-27 11:30:00,2.57712,0.7516600000000001,2.6845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.304,0.672,2.4,2.24112,0.65366,2.3345000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.968,0.5740000000000001,2.05
2020-03-27 12:00:00,2.6059200000000002,0.7600600000000001,2.7145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3328,0.6804,2.43,2.26992,0.6620600000000001,2.3645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9968,0.5824,2.08
2020-03-27 12:30:00,2.65344,0.77392,2.7640000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3808,0.6944,2.48,2.32704,0.6787200000000001,2.424,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-03-27 13:00:00,2.59536,0.7569800000000001,2.7035,0.27216,0.07938,0.28350000000000003,2.3232,0.6776,2.42,2.23056,0.65058,2.3235,0.27216,0.07938,0.28350000000000003,1.9584000000000001,0.5712,2.04
2020-03-27 13:30:00,2.49024,0.7263200000000001,2.594,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2176,0.6468,2.31,2.16384,0.63112,2.254,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8912,0.5516,1.97
2020-03-27 14:00:00,2.47104,0.72072,2.574,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1984,0.6412,2.29,2.18304,0.6367200000000001,2.274,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9104,0.5572,1.99
2020-03-27 14:30:00,2.42256,0.7065800000000001,2.5235000000000003,0.27216,0.07938,0.28350000000000003,2.1504,0.6272,2.24,2.18256,0.63658,2.2735,0.27216,0.07938,0.28350000000000003,1.9104,0.5572,1.99
2020-03-27 15:00:00,2.35488,0.68684,2.453,0.27168000000000003,0.07924,0.28300000000000003,2.0832,0.6076,2.17,2.16288,0.6308400000000001,2.253,0.27168000000000003,0.07924,0.28300000000000003,1.8912,0.5516,1.97
2020-03-27 15:30:00,2.3750400000000003,0.69272,2.474,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1024,0.6132000000000001,2.19,2.22144,0.64792,2.314,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9488,0.5684,2.03
2020-03-27 16:00:00,2.36688,0.6903400000000001,2.4655,0.08208,0.023940000000000003,0.0855,2.2848,0.6664,2.38,2.27088,0.66234,2.3655,0.08208,0.023940000000000003,0.0855,2.1888,0.6384000000000001,2.2800000000000002
2020-03-27 16:30:00,2.59776,0.75768,2.706,0.11136000000000001,0.03248,0.116,2.4864,0.7252000000000001,2.59,2.35776,0.6876800000000001,2.456,0.11136000000000001,0.03248,0.116,2.2464,0.6552,2.34
2020-03-27 17:00:00,2.80464,0.8180200000000001,2.9215,0.26064000000000004,0.07602,0.2715,2.544,0.742,2.65,2.80464,0.8180200000000001,2.9215,0.26064000000000004,0.07602,0.2715,2.544,0.742,2.65
2020-03-27 17:30:00,2.90448,0.8471400000000001,3.0255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.6304,0.7672,2.74,3.12528,0.9115400000000001,3.2555,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.8512,0.8316,2.9699999999999998
2020-03-27 18:00:00,3.096,0.903,3.225,0.2736,0.07980000000000001,0.28500000000000003,2.8224,0.8232,2.94,3.4128,0.9954000000000001,3.555,0.2736,0.07980000000000001,0.28500000000000003,3.1392,0.9156000000000001,3.27
2020-03-27 18:30:00,3.09648,0.90314,3.2255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.8224,0.8232,2.94,3.44208,1.00394,3.5855,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.168,0.924,3.3
2020-03-27 19:00:00,3.21264,0.9370200000000001,3.3465,0.27504,0.08022,0.28650000000000003,2.9376,0.8568,3.06,3.54864,1.03502,3.6965,0.27504,0.08022,0.28650000000000003,3.2736,0.9548000000000001,3.41
2020-03-27 19:30:00,3.15504,0.92022,3.2865,0.27504,0.08022,0.28650000000000003,2.88,0.84,3.0,3.51024,1.02382,3.6565000000000003,0.27504,0.08022,0.28650000000000003,3.2352,0.9436,3.37
2020-03-27 20:00:00,3.0096,0.8778,3.135,0.2736,0.07980000000000001,0.28500000000000003,2.7359999999999998,0.798,2.85,3.3456,0.9758,3.485,0.2736,0.07980000000000001,0.28500000000000003,3.072,0.896,3.2
2020-03-27 20:30:00,2.82912,0.8251600000000001,2.947,0.27552000000000004,0.08036,0.28700000000000003,2.5536,0.7448,2.66,3.15552,0.9203600000000001,3.287,0.27552000000000004,0.08036,0.28700000000000003,2.88,0.84,3.0
2020-03-27 21:00:00,2.75232,0.80276,2.867,0.27552000000000004,0.08036,0.28700000000000003,2.4768,0.7224,2.58,3.0979200000000002,0.90356,3.227,0.27552000000000004,0.08036,0.28700000000000003,2.8224,0.8232,2.94
2020-03-27 21:30:00,2.57904,0.7522200000000001,2.6865,0.27504,0.08022,0.28650000000000003,2.304,0.672,2.4,2.85744,0.83342,2.9765,0.27504,0.08022,0.28650000000000003,2.5824,0.7532,2.69
2020-03-27 22:00:00,2.42592,0.7075600000000001,2.527,0.27552000000000004,0.08036,0.28700000000000003,2.1504,0.6272,2.24,2.68512,0.7831600000000001,2.797,0.27552000000000004,0.08036,0.28700000000000003,2.4096,0.7028,2.51
2020-03-27 22:30:00,2.2824,0.6657000000000001,2.3775,0.276,0.0805,0.28750000000000003,2.0064,0.5852,2.09,2.5224,0.7357,2.6275,0.276,0.0805,0.28750000000000003,2.2464,0.6552,2.34
2020-03-27 23:00:00,2.10864,0.61502,2.1965,0.27504,0.08022,0.28650000000000003,1.8336000000000001,0.5348,1.9100000000000001,2.33904,0.68222,2.4365,0.27504,0.08022,0.28650000000000003,2.064,0.602,2.15
2020-03-27 23:30:00,1.9651200000000002,0.57316,2.047,0.27552000000000004,0.08036,0.28700000000000003,1.6896,0.4928,1.76,2.17632,0.6347600000000001,2.267,0.27552000000000004,0.08036,0.28700000000000003,1.9008,0.5544,1.98
2020-03-28 00:00:00,1.84992,0.53956,1.927,0.27552000000000004,0.08036,0.28700000000000003,1.5744,0.4592,1.6400000000000001,2.04192,0.5955600000000001,2.127,0.27552000000000004,0.08036,0.28700000000000003,1.7664,0.5152,1.8399999999999999
2020-03-28 00:30:00,1.8504,0.5397000000000001,1.9275,0.276,0.0805,0.28750000000000003,1.5744,0.4592,1.6400000000000001,2.052,0.5985,2.1375,0.276,0.0805,0.28750000000000003,1.776,0.518,1.85
2020-03-28 01:00:00,1.92576,0.5616800000000001,2.006,0.27456,0.08008000000000001,0.28600000000000003,1.6512,0.48160000000000003,1.72,2.15616,0.6288800000000001,2.246,0.27456,0.08008000000000001,0.28600000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-03-28 01:30:00,1.956,0.5705,2.0375,0.276,0.0805,0.28750000000000003,1.6800000000000002,0.49,1.75,2.196,0.6405000000000001,2.2875,0.276,0.0805,0.28750000000000003,1.92,0.56,2.0
2020-03-28 02:00:00,1.8888,0.5509000000000001,1.9675,0.276,0.0805,0.28750000000000003,1.6128,0.47040000000000004,1.6800000000000002,2.1288,0.6209,2.2175,0.276,0.0805,0.28750000000000003,1.8528,0.5404,1.9300000000000002
2020-03-28 02:30:00,1.8398400000000001,0.5366200000000001,1.9165,0.27504,0.08022,0.28650000000000003,1.5648,0.45640000000000003,1.63,2.07024,0.60382,2.1565,0.27504,0.08022,0.28650000000000003,1.7952,0.5236000000000001,1.87
2020-03-28 03:00:00,1.7928000000000002,0.5229,1.8675000000000002,0.276,0.0805,0.28750000000000003,1.5168,0.4424,1.58,2.0328,0.5929,2.1175,0.276,0.0805,0.28750000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-03-28 03:30:00,1.72512,0.50316,1.7970000000000002,0.27552000000000004,0.08036,0.28700000000000003,1.4496,0.4228,1.51,1.95552,0.5703600000000001,2.037,0.27552000000000004,0.08036,0.28700000000000003,1.6800000000000002,0.49,1.75
2020-03-28 04:00:00,1.71456,0.5000800000000001,1.786,0.27456,0.08008000000000001,0.28600000000000003,1.44,0.42,1.5,1.94496,0.56728,2.026,0.27456,0.08008000000000001,0.28600000000000003,1.6703999999999999,0.4872,1.74
2020-03-28 04:30:00,1.71456,0.5000800000000001,1.786,0.27456,0.08008000000000001,0.28600000000000003,1.44,0.42,1.5,1.94496,0.56728,2.026,0.27456,0.08008000000000001,0.28600000000000003,1.6703999999999999,0.4872,1.74
2020-03-28 05:00:00,1.69584,0.49462000000000006,1.7665000000000002,0.27504,0.08022,0.28650000000000003,1.4208,0.41440000000000005,1.48,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.27504,0.08022,0.28650000000000003,1.6416,0.4788,1.71
2020-03-28 05:30:00,1.71408,0.49994000000000005,1.7855,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.44,0.42,1.5,1.92528,0.56154,2.0055,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6512,0.48160000000000003,1.72
2020-03-28 06:00:00,1.7332800000000002,0.50554,1.8054999999999999,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4592,0.42560000000000003,1.52,1.94448,0.5671400000000001,2.0255,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6703999999999999,0.4872,1.74
2020-03-28 06:30:00,1.81968,0.53074,1.8955000000000002,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.02128,0.5895400000000001,2.1055,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7472,0.5096,1.82
2020-03-28 07:00:00,2.10816,0.6148800000000001,2.196,0.27456,0.08008000000000001,0.28600000000000003,1.8336000000000001,0.5348,1.9100000000000001,2.30016,0.67088,2.396,0.27456,0.08008000000000001,0.28600000000000003,2.0256,0.5908,2.11
2020-03-28 07:30:00,2.2416,0.6538,2.335,0.2736,0.07980000000000001,0.28500000000000003,1.968,0.5740000000000001,2.05,2.4432,0.7126,2.545,0.2736,0.07980000000000001,0.28500000000000003,2.1696,0.6328,2.26
2020-03-28 08:00:00,2.29008,0.6679400000000001,2.3855,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.016,0.588,2.1,2.40528,0.70154,2.5055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1312,0.6216,2.22
2020-03-28 08:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.27456,0.08008000000000001,0.28600000000000003,2.112,0.616,2.2,2.41536,0.7044800000000001,2.516,0.27456,0.08008000000000001,0.28600000000000003,2.1408,0.6244000000000001,2.23
2020-03-28 09:00:00,2.48112,0.7236600000000001,2.5845000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.208,0.644,2.3,2.68272,0.78246,2.7945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4096,0.7028,2.51
2020-03-28 09:30:00,2.56896,0.7492800000000001,2.676,0.27456,0.08008000000000001,0.28600000000000003,2.2944,0.6692,2.39,2.62656,0.7660800000000001,2.7359999999999998,0.27456,0.08008000000000001,0.28600000000000003,2.352,0.686,2.45
2020-03-28 10:00:00,2.66496,0.7772800000000001,2.776,0.27456,0.08008000000000001,0.28600000000000003,2.3904,0.6972,2.49,2.85696,0.83328,2.976,0.27456,0.08008000000000001,0.28600000000000003,2.5824,0.7532,2.69
2020-03-28 10:30:00,2.52,0.735,2.625,0.2736,0.07980000000000001,0.28500000000000003,2.2464,0.6552,2.34,2.3568,0.6874,2.455,0.2736,0.07980000000000001,0.28500000000000003,2.0832,0.6076,2.17
2020-03-28 11:00:00,2.5584,0.7462000000000001,2.665,0.2736,0.07980000000000001,0.28500000000000003,2.2848,0.6664,2.38,2.3952,0.6986,2.495,0.2736,0.07980000000000001,0.28500000000000003,2.1216,0.6188,2.21
2020-03-28 11:30:00,2.62608,0.7659400000000001,2.7355,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.352,0.686,2.45,2.70288,0.78834,2.8155,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4288,0.7084,2.5300000000000002
2020-03-28 12:00:00,2.69376,0.78568,2.806,0.27456,0.08008000000000001,0.28600000000000003,2.4192,0.7056,2.52,2.67456,0.7800800000000001,2.786,0.27456,0.08008000000000001,0.28600000000000003,2.4,0.7000000000000001,2.5
2020-03-28 12:30:00,2.73072,0.7964600000000001,2.8445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4576000000000002,0.7168,2.56,2.8075200000000002,0.81886,2.9245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5343999999999998,0.7392000000000001,2.64
2020-03-28 13:00:00,2.7408,0.7994,2.855,0.2736,0.07980000000000001,0.28500000000000003,2.4672,0.7196,2.5700000000000003,2.8464,0.8302,2.965,0.2736,0.07980000000000001,0.28500000000000003,2.5728,0.7504000000000001,2.68
2020-03-28 13:30:00,2.74128,0.79954,2.8555,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4672,0.7196,2.5700000000000003,2.88528,0.8415400000000001,3.0055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.6112,0.7616,2.7199999999999998
2020-03-28 14:00:00,2.6539200000000003,0.7740600000000001,2.7645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3808,0.6944,2.48,2.76912,0.80766,2.8845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.496,0.728,2.6
2020-03-28 14:30:00,2.6448,0.7714000000000001,2.755,0.2736,0.07980000000000001,0.28500000000000003,2.3712,0.6916,2.47,2.7792,0.8106,2.895,0.2736,0.07980000000000001,0.28500000000000003,2.5056000000000003,0.7308,2.61
2020-03-28 15:00:00,2.56848,0.74914,2.6755,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.2944,0.6692,2.39,2.68368,0.7827400000000001,2.7955,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4096,0.7028,2.51
2020-03-28 15:30:00,2.58672,0.75446,2.6945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3136,0.6748000000000001,2.41,2.77872,0.8104600000000001,2.8945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5056000000000003,0.7308,2.61
2020-03-28 16:00:00,2.65488,0.77434,2.7655000000000003,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3808,0.6944,2.48,2.79888,0.8163400000000001,2.9155,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.5248,0.7364,2.63
2020-03-28 16:30:00,2.72256,0.7940800000000001,2.836,0.27456,0.08008000000000001,0.28600000000000003,2.448,0.714,2.55,2.84736,0.8304800000000001,2.966,0.27456,0.08008000000000001,0.28600000000000003,2.5728,0.7504000000000001,2.68
2020-03-28 17:00:00,3.05856,0.8920800000000001,3.186,0.27456,0.08008000000000001,0.28600000000000003,2.784,0.812,2.9,3.33696,0.97328,3.476,0.27456,0.08008000000000001,0.28600000000000003,3.0624,0.8932,3.19
2020-03-28 17:30:00,3.20208,0.9339400000000001,3.3355,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.928,0.854,3.05,3.49008,1.01794,3.6355,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.216,0.9380000000000001,3.35
2020-03-28 18:00:00,3.26016,0.9508800000000001,3.396,0.27456,0.08008000000000001,0.28600000000000003,2.9856,0.8708,3.11,3.57696,1.04328,3.726,0.27456,0.08008000000000001,0.28600000000000003,3.3024,0.9632000000000001,3.44
2020-03-28 18:30:00,3.3096,0.9653,3.4475,0.276,0.0805,0.28750000000000003,3.0336,0.8848,3.16,3.6648,1.0689,3.8175,0.276,0.0805,0.28750000000000003,3.3888,0.9884000000000001,3.5300000000000002
2020-03-28 19:00:00,3.2702400000000003,0.9538200000000001,3.4065,0.27504,0.08022,0.28650000000000003,2.9952,0.8736,3.12,3.62544,1.05742,3.7765,0.27504,0.08022,0.28650000000000003,3.3504,0.9772000000000001,3.49
2020-03-28 19:30:00,3.19392,0.93156,3.327,0.27552000000000004,0.08036,0.28700000000000003,2.9184,0.8512000000000001,3.04,3.53952,1.03236,3.6870000000000003,0.27552000000000004,0.08036,0.28700000000000003,3.2640000000000002,0.9520000000000001,3.4
2020-03-28 20:00:00,3.04992,0.88956,3.177,0.27552000000000004,0.08036,0.28700000000000003,2.7744,0.8092,2.89,3.39552,0.9903600000000001,3.537,0.27552000000000004,0.08036,0.28700000000000003,3.12,0.91,3.25
2020-03-28 20:30:00,3.00096,0.8752800000000001,3.126,0.27456,0.08008000000000001,0.28600000000000003,2.7264,0.7952,2.84,3.31776,0.9676800000000001,3.456,0.27456,0.08008000000000001,0.28600000000000003,3.0432,0.8876000000000001,3.17
2020-03-28 21:00:00,2.7912,0.8141,2.9075,0.276,0.0805,0.28750000000000003,2.5152,0.7336,2.62,3.0504,0.8897,3.1775,0.276,0.0805,0.28750000000000003,2.7744,0.8092,2.89
2020-03-28 21:30:00,2.67552,0.78036,2.787,0.27552000000000004,0.08036,0.28700000000000003,2.4,0.7000000000000001,2.5,2.92512,0.85316,3.047,0.27552000000000004,0.08036,0.28700000000000003,2.6496,0.7728,2.76
2020-03-28 22:00:00,2.52144,0.7354200000000001,2.6265,0.27504,0.08022,0.28650000000000003,2.2464,0.6552,2.34,2.7614400000000003,0.80542,2.8765,0.27504,0.08022,0.28650000000000003,2.4864,0.7252000000000001,2.59
2020-03-28 22:30:00,2.3352,0.6811,2.4325,0.2712,0.0791,0.28250000000000003,2.064,0.602,2.15,2.556,0.7455,2.6625,0.2712,0.0791,0.28250000000000003,2.2848,0.6664,2.38
2020-03-28 23:00:00,2.17248,0.6336400000000001,2.263,0.25248000000000004,0.07364000000000001,0.263,1.92,0.56,2.0,2.38368,0.6952400000000001,2.483,0.25248000000000004,0.07364000000000001,0.263,2.1312,0.6216,2.22
2020-03-28 23:30:00,2.00784,0.58562,2.0915,0.25104000000000004,0.07322000000000001,0.2615,1.7568000000000001,0.5124000000000001,1.83,2.21904,0.64722,2.3115,0.25104000000000004,0.07322000000000001,0.2615,1.968,0.5740000000000001,2.05
2020-03-29 00:00:00,1.884,0.5495,1.9625,0.252,0.07350000000000001,0.2625,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.0664,0.6027,2.1525,0.252,0.07350000000000001,0.2625,1.8144,0.5292,1.8900000000000001
2020-03-29 00:30:00,1.8643200000000002,0.54376,1.9420000000000002,0.25152,0.07336000000000001,0.262,1.6128,0.47040000000000004,1.6800000000000002,2.05632,0.5997600000000001,2.142,0.25152,0.07336000000000001,0.262,1.8048000000000002,0.5264,1.88
2020-03-29 01:00:00,1.9411200000000002,0.56616,2.022,0.25152,0.07336000000000001,0.262,1.6896,0.4928,1.76,2.16192,0.63056,2.252,0.25152,0.07336000000000001,0.262,1.9104,0.5572,1.99
2020-03-29 01:30:00,0.2544,0.0742,0.265,0.25152,0.07336000000000001,0.262,0.00288,0.00084,0.003,0.2544,0.0742,0.265,0.25152,0.07336000000000001,0.262,0.00288,0.00084,0.003
2020-03-29 02:00:00,0.25536000000000003,0.07448,0.266,0.25248000000000004,0.07364000000000001,0.263,0.00288,0.00084,0.003,0.25536000000000003,0.07448,0.266,0.25248000000000004,0.07364000000000001,0.263,0.00288,0.00084,0.003
2020-03-29 02:30:00,1.9704000000000002,0.5747,2.0525,0.252,0.07350000000000001,0.2625,1.7184,0.5012,1.79,2.1432,0.6251,2.2325,0.252,0.07350000000000001,0.2625,1.8912,0.5516,1.97
2020-03-29 03:00:00,1.9411200000000002,0.56616,2.022,0.25152,0.07336000000000001,0.262,1.6896,0.4928,1.76,2.12352,0.61936,2.212,0.25152,0.07336000000000001,0.262,1.8719999999999999,0.546,1.9500000000000002
2020-03-29 03:30:00,2.05728,0.60004,2.143,0.25248000000000004,0.07364000000000001,0.263,1.8048000000000002,0.5264,1.88,2.23968,0.65324,2.333,0.25248000000000004,0.07364000000000001,0.263,1.9872,0.5796,2.07
2020-03-29 04:00:00,2.05632,0.5997600000000001,2.142,0.25152,0.07336000000000001,0.262,1.8048000000000002,0.5264,1.88,2.21952,0.64736,2.312,0.25152,0.07336000000000001,0.262,1.968,0.5740000000000001,2.05
2020-03-29 04:30:00,2.01744,0.58842,2.1015,0.25104000000000004,0.07322000000000001,0.2615,1.7664,0.5152,1.8399999999999999,2.15184,0.6276200000000001,2.2415,0.25104000000000004,0.07322000000000001,0.2615,1.9008,0.5544,1.98
2020-03-29 05:00:00,1.98,0.5775,2.0625,0.252,0.07350000000000001,0.2625,1.728,0.504,1.8,2.1432,0.6251,2.2325,0.252,0.07350000000000001,0.2625,1.8912,0.5516,1.97
2020-03-29 05:30:00,1.99008,0.5804400000000001,2.073,0.25248000000000004,0.07364000000000001,0.263,1.7376,0.5068,1.81,2.14368,0.62524,2.233,0.25248000000000004,0.07364000000000001,0.263,1.8912,0.5516,1.97
2020-03-29 06:00:00,1.95024,0.56882,2.0315,0.25104000000000004,0.07322000000000001,0.2615,1.6992,0.49560000000000004,1.77,2.15184,0.6276200000000001,2.2415,0.25104000000000004,0.07322000000000001,0.2615,1.9008,0.5544,1.98
2020-03-29 06:30:00,2.03808,0.5944400000000001,2.123,0.25248000000000004,0.07364000000000001,0.263,1.7856,0.5208,1.8599999999999999,2.18208,0.63644,2.273,0.25248000000000004,0.07364000000000001,0.263,1.9296000000000002,0.5628000000000001,2.01
2020-03-29 07:00:00,2.06592,0.6025600000000001,2.152,0.25152,0.07336000000000001,0.262,1.8144,0.5292,1.8900000000000001,2.1907200000000002,0.6389600000000001,2.282,0.25152,0.07336000000000001,0.262,1.9392,0.5656,2.02
2020-03-29 07:30:00,2.10384,0.61362,2.1915,0.25104000000000004,0.07322000000000001,0.2615,1.8528,0.5404,1.9300000000000002,2.2862400000000003,0.6668200000000001,2.3815,0.25104000000000004,0.07322000000000001,0.2615,2.0352,0.5936,2.12
2020-03-29 08:00:00,2.17248,0.6336400000000001,2.263,0.25248000000000004,0.07364000000000001,0.263,1.92,0.56,2.0,2.34528,0.6840400000000001,2.443,0.25248000000000004,0.07364000000000001,0.263,2.0928,0.6104,2.18
2020-03-29 08:30:00,2.27712,0.6641600000000001,2.372,0.25152,0.07336000000000001,0.262,2.0256,0.5908,2.11,2.36352,0.6893600000000001,2.462,0.25152,0.07336000000000001,0.262,2.112,0.616,2.2
2020-03-29 09:00:00,2.36304,0.68922,2.4615,0.25104000000000004,0.07322000000000001,0.2615,2.112,0.616,2.2,2.58384,0.7536200000000001,2.6915,0.25104000000000004,0.07322000000000001,0.2615,2.3328,0.6804,2.43
2020-03-29 09:30:00,2.5171200000000002,0.73416,2.622,0.25152,0.07336000000000001,0.262,2.2656,0.6608,2.36,2.73792,0.79856,2.852,0.25152,0.07336000000000001,0.262,2.4864,0.7252000000000001,2.59
2020-03-29 10:00:00,2.6231999999999998,0.7651,2.7325,0.252,0.07350000000000001,0.2625,2.3712,0.6916,2.47,2.7576,0.8043,2.8725,0.252,0.07350000000000001,0.2625,2.5056000000000003,0.7308,2.61
2020-03-29 10:30:00,2.72688,0.79534,2.8405,0.25008,0.07294,0.2605,2.4768,0.7224,2.58,2.90928,0.8485400000000001,3.0305,0.25008,0.07294,0.2605,2.6592000000000002,0.7756000000000001,2.77
2020-03-29 11:00:00,2.7374400000000003,0.79842,2.8515,0.25104000000000004,0.07322000000000001,0.2615,2.4864,0.7252000000000001,2.59,2.85264,0.8320200000000001,2.9715,0.25104000000000004,0.07322000000000001,0.2615,2.6016,0.7588,2.71
2020-03-29 11:30:00,2.86224,0.8348200000000001,2.9815,0.25104000000000004,0.07322000000000001,0.2615,2.6112,0.7616,2.7199999999999998,2.72784,0.7956200000000001,2.8415,0.25104000000000004,0.07322000000000001,0.2615,2.4768,0.7224,2.58
2020-03-29 12:00:00,2.80464,0.8180200000000001,2.9215,0.25104000000000004,0.07322000000000001,0.2615,2.5536,0.7448,2.66,2.71824,0.7928200000000001,2.8315,0.25104000000000004,0.07322000000000001,0.2615,2.4672,0.7196,2.5700000000000003
2020-03-29 12:30:00,2.91984,0.85162,3.0415,0.25104000000000004,0.07322000000000001,0.2615,2.6688,0.7784000000000001,2.7800000000000002,2.86224,0.8348200000000001,2.9815,0.25104000000000004,0.07322000000000001,0.2615,2.6112,0.7616,2.7199999999999998
2020-03-29 13:00:00,3.07296,0.8962800000000001,3.201,0.25056,0.07308,0.261,2.8224,0.8232,2.94,3.13056,0.9130800000000001,3.261,0.25056,0.07308,0.261,2.88,0.84,3.0
2020-03-29 13:30:00,2.8910400000000003,0.8432200000000001,3.0115,0.25104000000000004,0.07322000000000001,0.2615,2.64,0.77,2.75,2.90064,0.8460200000000001,3.0215,0.25104000000000004,0.07322000000000001,0.2615,2.6496,0.7728,2.76
2020-03-29 14:00:00,2.77488,0.8093400000000001,2.8905000000000003,0.25008,0.07294,0.2605,2.5248,0.7364,2.63,2.8132800000000002,0.82054,2.9305,0.25008,0.07294,0.2605,2.5632,0.7476,2.67
2020-03-29 14:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.25056,0.07308,0.261,2.5152,0.7336,2.62,2.75616,0.80388,2.871,0.25056,0.07308,0.261,2.5056000000000003,0.7308,2.61
2020-03-29 15:00:00,2.72832,0.79576,2.842,0.25152,0.07336000000000001,0.262,2.4768,0.7224,2.58,2.69952,0.7873600000000001,2.8120000000000003,0.25152,0.07336000000000001,0.262,2.448,0.714,2.55
2020-03-29 15:30:00,2.80368,0.81774,2.9205,0.25008,0.07294,0.2605,2.5536,0.7448,2.66,2.92848,0.8541400000000001,3.0505,0.25008,0.07294,0.2605,2.6784,0.7812,2.79
2020-03-29 16:00:00,2.9203200000000002,0.8517600000000001,3.042,0.25152,0.07336000000000001,0.262,2.6688,0.7784000000000001,2.7800000000000002,3.09312,0.9021600000000001,3.222,0.25152,0.07336000000000001,0.262,2.8416,0.8288000000000001,2.96
2020-03-29 16:30:00,2.9683200000000003,0.8657600000000001,3.092,0.25152,0.07336000000000001,0.262,2.7168,0.7924,2.83,3.08352,0.89936,3.212,0.25152,0.07336000000000001,0.262,2.832,0.8260000000000001,2.95
2020-03-29 17:00:00,3.06336,0.89348,3.191,0.25056,0.07308,0.261,2.8128,0.8204,2.93,3.24576,0.9466800000000001,3.3810000000000002,0.25056,0.07308,0.261,2.9952,0.8736,3.12
2020-03-29 17:30:00,3.25728,0.9500400000000001,3.393,0.25248000000000004,0.07364000000000001,0.263,3.0048,0.8764000000000001,3.13,3.56448,1.03964,3.713,0.25248000000000004,0.07364000000000001,0.263,3.312,0.966,3.45
2020-03-29 18:00:00,3.2184,0.9387000000000001,3.3525,0.252,0.07350000000000001,0.2625,2.9664,0.8652000000000001,3.09,3.5256,1.0283,3.6725,0.252,0.07350000000000001,0.2625,3.2736,0.9548000000000001,3.41
2020-03-29 18:30:00,3.19824,0.9328200000000001,3.3315,0.25104000000000004,0.07322000000000001,0.2615,2.9472,0.8596,3.07,3.55344,1.03642,3.7015000000000002,0.25104000000000004,0.07322000000000001,0.2615,3.3024,0.9632000000000001,3.44
2020-03-29 19:00:00,3.12192,0.91056,3.252,0.25152,0.07336000000000001,0.262,2.8704,0.8372,2.99,3.48672,1.01696,3.632,0.25152,0.07336000000000001,0.262,3.2352,0.9436,3.37
2020-03-29 19:30:00,3.0168,0.8799,3.1425,0.252,0.07350000000000001,0.2625,2.7648,0.8064,2.88,3.3816,0.9863000000000001,3.5225,0.252,0.07350000000000001,0.2625,3.1296,0.9128000000000001,3.26
2020-03-29 20:00:00,2.99664,0.87402,3.1215,0.25104000000000004,0.07322000000000001,0.2615,2.7456,0.8008000000000001,2.86,3.37104,0.9832200000000001,3.5115,0.25104000000000004,0.07322000000000001,0.2615,3.12,0.91,3.25
2020-03-29 20:30:00,2.9112,0.8491000000000001,3.0325,0.252,0.07350000000000001,0.2625,2.6592000000000002,0.7756000000000001,2.77,3.2664,0.9527,3.4025,0.252,0.07350000000000001,0.2625,3.0144,0.8792000000000001,3.14
2020-03-29 21:00:00,2.72928,0.7960400000000001,2.843,0.25248000000000004,0.07364000000000001,0.263,2.4768,0.7224,2.58,3.08448,0.8996400000000001,3.213,0.25248000000000004,0.07364000000000001,0.263,2.832,0.8260000000000001,2.95
2020-03-29 21:30:00,2.71824,0.7928200000000001,2.8315,0.25104000000000004,0.07322000000000001,0.2615,2.4672,0.7196,2.5700000000000003,3.11184,0.9076200000000001,3.2415,0.25104000000000004,0.07322000000000001,0.2615,2.8608000000000002,0.8344,2.98
2020-03-29 22:00:00,2.50848,0.7316400000000001,2.613,0.25248000000000004,0.07364000000000001,0.263,2.2560000000000002,0.658,2.35,2.8252800000000002,0.8240400000000001,2.943,0.25248000000000004,0.07364000000000001,0.263,2.5728,0.7504000000000001,2.68
2020-03-29 22:30:00,2.3832,0.6951,2.4825,0.252,0.07350000000000001,0.2625,2.1312,0.6216,2.22,2.6808,0.7819,2.7925,0.252,0.07350000000000001,0.2625,2.4288,0.7084,2.5300000000000002
2020-03-29 23:00:00,2.21952,0.64736,2.312,0.25152,0.07336000000000001,0.262,1.968,0.5740000000000001,2.05,2.50752,0.73136,2.612,0.25152,0.07336000000000001,0.262,2.2560000000000002,0.658,2.35
2020-03-29 23:30:00,2.01792,0.5885600000000001,2.102,0.25152,0.07336000000000001,0.262,1.7664,0.5152,1.8399999999999999,2.29632,0.66976,2.392,0.25152,0.07336000000000001,0.262,2.0448,0.5964,2.13
2020-03-30 00:00:00,1.87392,0.54656,1.952,0.25152,0.07336000000000001,0.262,1.6224,0.4732,1.69,2.15232,0.6277600000000001,2.242,0.25152,0.07336000000000001,0.262,1.9008,0.5544,1.98
2020-03-30 00:30:00,1.77792,0.51856,1.8519999999999999,0.25152,0.07336000000000001,0.262,1.5264,0.44520000000000004,1.5899999999999999,2.03712,0.59416,2.122,0.25152,0.07336000000000001,0.262,1.7856,0.5208,1.8599999999999999
2020-03-30 01:00:00,1.74,0.5075000000000001,1.8125,0.252,0.07350000000000001,0.2625,1.488,0.434,1.55,1.9896,0.5803,2.0725,0.252,0.07350000000000001,0.2625,1.7376,0.5068,1.81
2020-03-30 01:30:00,1.77744,0.51842,1.8515000000000001,0.25104000000000004,0.07322000000000001,0.2615,1.5264,0.44520000000000004,1.5899999999999999,2.04624,0.59682,2.1315,0.25104000000000004,0.07322000000000001,0.2615,1.7952,0.5236000000000001,1.87
2020-03-30 02:00:00,1.8744,0.5467000000000001,1.9525000000000001,0.252,0.07350000000000001,0.2625,1.6224,0.4732,1.69,2.1432,0.6251,2.2325,0.252,0.07350000000000001,0.2625,1.8912,0.5516,1.97
2020-03-30 02:30:00,1.9032,0.5551,1.9825,0.252,0.07350000000000001,0.2625,1.6512,0.48160000000000003,1.72,2.1432,0.6251,2.2325,0.252,0.07350000000000001,0.2625,1.8912,0.5516,1.97
2020-03-30 03:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.252,0.07350000000000001,0.2625,1.6416,0.4788,1.71,2.1432,0.6251,2.2325,0.252,0.07350000000000001,0.2625,1.8912,0.5516,1.97
2020-03-30 03:30:00,1.8744,0.5467000000000001,1.9525000000000001,0.252,0.07350000000000001,0.2625,1.6224,0.4732,1.69,2.124,0.6195,2.2125,0.252,0.07350000000000001,0.2625,1.8719999999999999,0.546,1.9500000000000002
2020-03-30 04:00:00,1.84512,0.5381600000000001,1.9220000000000002,0.25152,0.07336000000000001,0.262,1.5936,0.46480000000000005,1.6600000000000001,2.11392,0.61656,2.202,0.25152,0.07336000000000001,0.262,1.8624,0.5432,1.94
2020-03-30 04:30:00,1.8552,0.5411,1.9325,0.252,0.07350000000000001,0.2625,1.6032000000000002,0.4676,1.67,2.0376,0.5943,2.1225,0.252,0.07350000000000001,0.2625,1.7856,0.5208,1.8599999999999999
2020-03-30 05:00:00,1.79664,0.52402,1.8715000000000002,0.25104000000000004,0.07322000000000001,0.2615,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.06544,0.6024200000000001,2.1515,0.25104000000000004,0.07322000000000001,0.2615,1.8144,0.5292,1.8900000000000001
2020-03-30 05:30:00,1.8744,0.5467000000000001,1.9525000000000001,0.252,0.07350000000000001,0.2625,1.6224,0.4732,1.69,2.076,0.6055,2.1625,0.252,0.07350000000000001,0.2625,1.824,0.532,1.9
2020-03-30 06:00:00,1.90272,0.55496,1.982,0.25152,0.07336000000000001,0.262,1.6512,0.48160000000000003,1.72,2.12352,0.61936,2.212,0.25152,0.07336000000000001,0.262,1.8719999999999999,0.546,1.9500000000000002
2020-03-30 06:30:00,2.19024,0.63882,2.2815,0.25104000000000004,0.07322000000000001,0.2615,1.9392,0.5656,2.02,2.50704,0.7312200000000001,2.6115,0.25104000000000004,0.07322000000000001,0.2615,2.2560000000000002,0.658,2.35
2020-03-30 07:00:00,2.30592,0.67256,2.402,0.25152,0.07336000000000001,0.262,2.0544000000000002,0.5992000000000001,2.14,2.62272,0.7649600000000001,2.732,0.25152,0.07336000000000001,0.262,2.3712,0.6916,2.47
2020-03-30 07:30:00,2.5368,0.7399,2.6425,0.252,0.07350000000000001,0.2625,2.2848,0.6664,2.38,2.8536,0.8323,2.9725,0.252,0.07350000000000001,0.2625,2.6016,0.7588,2.71
2020-03-30 08:00:00,2.60304,0.7592200000000001,2.7115,0.25104000000000004,0.07322000000000001,0.2615,2.352,0.686,2.45,2.94864,0.8600200000000001,3.0715,0.25104000000000004,0.07322000000000001,0.2615,2.6976,0.7868,2.81
2020-03-30 08:30:00,2.76528,0.80654,2.8805,0.25008,0.07294,0.2605,2.5152,0.7336,2.62,3.07248,0.89614,3.2005,0.25008,0.07294,0.2605,2.8224,0.8232,2.94
2020-03-30 09:00:00,2.7936,0.8148000000000001,2.91,0.24960000000000002,0.0728,0.26,2.544,0.742,2.65,3.1104,0.9072,3.24,0.24960000000000002,0.0728,0.26,2.8608000000000002,0.8344,2.98
2020-03-30 09:30:00,2.95536,0.8619800000000001,3.0785,0.24816000000000002,0.07238,0.2585,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.26256,0.9515800000000001,3.3985,0.24816000000000002,0.07238,0.2585,3.0144,0.8792000000000001,3.14
2020-03-30 10:00:00,2.9856,0.8708,3.11,0.24960000000000002,0.0728,0.26,2.7359999999999998,0.798,2.85,3.2352,0.9436,3.37,0.24960000000000002,0.0728,0.26,2.9856,0.8708,3.11
2020-03-30 10:30:00,3.01392,0.8790600000000001,3.1395,0.24912,0.07266,0.2595,2.7648,0.8064,2.88,3.29232,0.9602600000000001,3.4295,0.24912,0.07266,0.2595,3.0432,0.8876000000000001,3.17
2020-03-30 11:00:00,3.00288,0.8758400000000001,3.128,0.24768,0.07224000000000001,0.258,2.7552,0.8036000000000001,2.87,3.27168,0.9542400000000001,3.408,0.24768,0.07224000000000001,0.258,3.024,0.882,3.15
2020-03-30 11:30:00,3.03264,0.8845200000000001,3.159,0.24864000000000003,0.07252,0.259,2.784,0.812,2.9,3.30144,0.9629200000000001,3.439,0.24864000000000003,0.07252,0.259,3.0528,0.8904000000000001,3.18
2020-03-30 12:00:00,3.15696,0.92078,3.2885,0.24816000000000002,0.07238,0.2585,2.9088000000000003,0.8484,3.03,3.39696,0.9907800000000001,3.5385,0.24816000000000002,0.07238,0.2585,3.1488,0.9184,3.2800000000000002
2020-03-30 12:30:00,3.10848,0.9066400000000001,3.238,0.24768,0.07224000000000001,0.258,2.8608000000000002,0.8344,2.98,3.21408,0.93744,3.348,0.24768,0.07224000000000001,0.258,2.9664,0.8652000000000001,3.09
2020-03-30 13:00:00,3.20544,0.9349200000000001,3.339,0.24864000000000003,0.07252,0.259,2.9568000000000003,0.8624,3.08,3.3590400000000002,0.97972,3.499,0.24864000000000003,0.07252,0.259,3.1104,0.9072,3.24
2020-03-30 13:30:00,3.08064,0.8985200000000001,3.209,0.24864000000000003,0.07252,0.259,2.832,0.8260000000000001,2.95,3.17664,0.9265200000000001,3.309,0.24864000000000003,0.07252,0.259,2.928,0.854,3.05
2020-03-30 14:00:00,3.04224,0.8873200000000001,3.169,0.24864000000000003,0.07252,0.259,2.7936,0.8148000000000001,2.91,3.26304,0.9517200000000001,3.399,0.24864000000000003,0.07252,0.259,3.0144,0.8792000000000001,3.14
2020-03-30 14:30:00,2.99472,0.8734600000000001,3.1195,0.24912,0.07266,0.2595,2.7456,0.8008000000000001,2.86,3.21552,0.93786,3.3495,0.24912,0.07266,0.2595,2.9664,0.8652000000000001,3.09
2020-03-30 15:00:00,2.95632,0.86226,3.0795,0.24912,0.07266,0.2595,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.14832,0.9182600000000001,3.2795,0.24912,0.07266,0.2595,2.8992,0.8456,3.02
2020-03-30 15:30:00,2.9184,0.8512000000000001,3.04,0.24960000000000002,0.0728,0.26,2.6688,0.7784000000000001,2.7800000000000002,3.1968,0.9324,3.33,0.24960000000000002,0.0728,0.26,2.9472,0.8596,3.07
2020-03-30 16:00:00,2.87904,0.83972,2.999,0.24864000000000003,0.07252,0.259,2.6304,0.7672,2.74,3.1574400000000002,0.9209200000000001,3.289,0.24864000000000003,0.07252,0.259,2.9088000000000003,0.8484,3.03
2020-03-30 16:30:00,2.96736,0.86548,3.091,0.25056,0.07308,0.261,2.7168,0.7924,2.83,3.28416,0.9578800000000001,3.421,0.25056,0.07308,0.261,3.0336,0.8848,3.16
2020-03-30 17:00:00,3.18768,0.9297400000000001,3.3205,0.25008,0.07294,0.2605,2.9376,0.8568,3.06,3.55248,1.03614,3.7005,0.25008,0.07294,0.2605,3.3024,0.9632000000000001,3.44
2020-03-30 17:30:00,3.26832,0.9532600000000001,3.4045,0.24432,0.07126,0.2545,3.024,0.882,3.15,3.68112,1.07366,3.8345000000000002,0.24432,0.07126,0.2545,3.4368,1.0024,3.58
2020-03-30 18:00:00,3.22656,0.94108,3.3609999999999998,0.24096,0.07028000000000001,0.251,2.9856,0.8708,3.11,3.58176,1.04468,3.731,0.24096,0.07028000000000001,0.251,3.3407999999999998,0.9744,3.48
2020-03-30 18:30:00,3.19152,0.93086,3.3245,0.24432,0.07126,0.2545,2.9472,0.8596,3.07,3.55632,1.03726,3.7045,0.24432,0.07126,0.2545,3.312,0.966,3.45
2020-03-30 19:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.24384000000000003,0.07112,0.254,2.8896,0.8428,3.01,3.49824,1.02032,3.644,0.24384000000000003,0.07112,0.254,3.2544,0.9492,3.39
2020-03-30 19:30:00,3.06768,0.8947400000000001,3.1955,0.24528000000000003,0.07154,0.2555,2.8224,0.8232,2.94,3.44208,1.00394,3.5855,0.24528000000000003,0.07154,0.2555,3.1968,0.9324,3.33
2020-03-30 20:00:00,2.99904,0.87472,3.124,0.24384000000000003,0.07112,0.254,2.7552,0.8036000000000001,2.87,3.36384,0.9811200000000001,3.504,0.24384000000000003,0.07112,0.254,3.12,0.91,3.25
2020-03-30 20:30:00,2.93136,0.8549800000000001,3.0535,0.24336000000000002,0.07098,0.2535,2.688,0.784,2.8,3.29616,0.9613800000000001,3.4335,0.24336000000000002,0.07098,0.2535,3.0528,0.8904000000000001,3.18
2020-03-30 21:00:00,2.82768,0.82474,2.9455,0.24528000000000003,0.07154,0.2555,2.5824,0.7532,2.69,3.18288,0.92834,3.3155,0.24528000000000003,0.07154,0.2555,2.9376,0.8568,3.06
2020-03-30 21:30:00,2.66448,0.77714,2.7755,0.24528000000000003,0.07154,0.2555,2.4192,0.7056,2.52,3.01008,0.87794,3.1355,0.24528000000000003,0.07154,0.2555,2.7648,0.8064,2.88
2020-03-30 22:00:00,2.57856,0.7520800000000001,2.686,0.24576000000000003,0.07168000000000001,0.256,2.3328,0.6804,2.43,2.92416,0.8528800000000001,3.046,0.24576000000000003,0.07168000000000001,0.256,2.6784,0.7812,2.79
2020-03-30 22:30:00,2.4048,0.7014,2.505,0.24480000000000002,0.0714,0.255,2.16,0.63,2.25,2.7216,0.7938000000000001,2.835,0.24480000000000002,0.0714,0.255,2.4768,0.7224,2.58
2020-03-30 23:00:00,2.20368,0.6427400000000001,2.2955,0.24528000000000003,0.07154,0.2555,1.9584000000000001,0.5712,2.04,2.50128,0.7295400000000001,2.6055,0.24528000000000003,0.07154,0.2555,2.2560000000000002,0.658,2.35
2020-03-30 23:30:00,2.02224,0.58982,2.1065,0.24624000000000001,0.07182000000000001,0.2565,1.776,0.518,1.85,2.29104,0.66822,2.3865,0.24624000000000001,0.07182000000000001,0.2565,2.0448,0.5964,2.13
2020-03-31 00:00:00,1.8580800000000002,0.5419400000000001,1.9355,0.24528000000000003,0.07154,0.2555,1.6128,0.47040000000000004,1.6800000000000002,2.11728,0.6175400000000001,2.2055,0.24528000000000003,0.07154,0.2555,1.8719999999999999,0.546,1.9500000000000002
2020-03-31 00:30:00,1.74384,0.5086200000000001,1.8165,0.24624000000000001,0.07182000000000001,0.2565,1.4976,0.4368,1.56,1.99344,0.58142,2.0765,0.24624000000000001,0.07182000000000001,0.2565,1.7472,0.5096,1.82
2020-03-31 01:00:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.24480000000000002,0.0714,0.255,1.488,0.434,1.55,1.9632,0.5726,2.045,0.24480000000000002,0.0714,0.255,1.7184,0.5012,1.79
2020-03-31 01:30:00,1.78176,0.51968,1.8559999999999999,0.24576000000000003,0.07168000000000001,0.256,1.536,0.448,1.6,2.02176,0.5896800000000001,2.106,0.24576000000000003,0.07168000000000001,0.256,1.776,0.518,1.85
2020-03-31 02:00:00,1.89072,0.5514600000000001,1.9695,0.24912,0.07266,0.2595,1.6416,0.4788,1.71,2.15952,0.6298600000000001,2.2495,0.24912,0.07266,0.2595,1.9104,0.5572,1.99
2020-03-31 02:30:00,1.9118400000000002,0.55762,1.9915,0.25104000000000004,0.07322000000000001,0.2615,1.6608,0.4844,1.73,2.18064,0.63602,2.2715,0.25104000000000004,0.07322000000000001,0.2615,1.9296000000000002,0.5628000000000001,2.01
2020-03-31 03:00:00,1.84368,0.53774,1.9205,0.25008,0.07294,0.2605,1.5936,0.46480000000000005,1.6600000000000001,2.12208,0.61894,2.2105,0.25008,0.07294,0.2605,1.8719999999999999,0.546,1.9500000000000002
2020-03-31 03:30:00,1.84368,0.53774,1.9205,0.25008,0.07294,0.2605,1.5936,0.46480000000000005,1.6600000000000001,2.12208,0.61894,2.2105,0.25008,0.07294,0.2605,1.8719999999999999,0.546,1.9500000000000002
2020-03-31 04:00:00,1.80576,0.52668,1.881,0.25056,0.07308,0.261,1.5552000000000001,0.4536,1.62,2.09376,0.61068,2.181,0.25056,0.07308,0.261,1.8432,0.5376000000000001,1.92
2020-03-31 04:30:00,1.8052800000000002,0.52654,1.8805,0.25008,0.07294,0.2605,1.5552000000000001,0.4536,1.62,2.09328,0.6105400000000001,2.1805,0.25008,0.07294,0.2605,1.8432,0.5376000000000001,1.92
2020-03-31 05:00:00,1.79664,0.52402,1.8715000000000002,0.25104000000000004,0.07322000000000001,0.2615,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.08464,0.60802,2.1715,0.25104000000000004,0.07322000000000001,0.2615,1.8336000000000001,0.5348,1.9100000000000001
2020-03-31 05:30:00,1.85376,0.54068,1.931,0.25056,0.07308,0.261,1.6032000000000002,0.4676,1.67,2.15136,0.62748,2.241,0.25056,0.07308,0.261,1.9008,0.5544,1.98
2020-03-31 06:00:00,1.89168,0.55174,1.9705,0.25008,0.07294,0.2605,1.6416,0.4788,1.71,2.18928,0.6385400000000001,2.2805,0.25008,0.07294,0.2605,1.9392,0.5656,2.02
2020-03-31 06:30:00,2.06496,0.60228,2.151,0.25056,0.07308,0.261,1.8144,0.5292,1.8900000000000001,2.38176,0.6946800000000001,2.481,0.25056,0.07308,0.261,2.1312,0.6216,2.22
2020-03-31 07:00:00,2.17104,0.63322,2.2615,0.25104000000000004,0.07322000000000001,0.2615,1.92,0.56,2.0,2.4878400000000003,0.72562,2.5915,0.25104000000000004,0.07322000000000001,0.2615,2.2368,0.6524,2.33
2020-03-31 07:30:00,2.46768,0.71974,2.5705,0.25008,0.07294,0.2605,2.2176,0.6468,2.31,2.8132800000000002,0.82054,2.9305,0.25008,0.07294,0.2605,2.5632,0.7476,2.67
2020-03-31 08:00:00,2.59344,0.7564200000000001,2.7015000000000002,0.25104000000000004,0.07322000000000001,0.2615,2.3424,0.6832,2.44,2.92944,0.8544200000000001,3.0515,0.25104000000000004,0.07322000000000001,0.2615,2.6784,0.7812,2.79
2020-03-31 08:30:00,2.69904,0.78722,2.8115,0.25104000000000004,0.07322000000000001,0.2615,2.448,0.714,2.55,3.02544,0.8824200000000001,3.1515,0.25104000000000004,0.07322000000000001,0.2615,2.7744,0.8092,2.89
2020-03-31 09:00:00,2.80128,0.8170400000000001,2.918,0.24768,0.07224000000000001,0.258,2.5536,0.7448,2.66,3.09888,0.9038400000000001,3.228,0.24768,0.07224000000000001,0.258,2.8512,0.8316,2.9699999999999998
2020-03-31 09:30:00,2.80416,0.81788,2.9210000000000003,0.24096,0.07028000000000001,0.251,2.5632,0.7476,2.67,2.94816,0.8598800000000001,3.071,0.24096,0.07028000000000001,0.251,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-31 10:00:00,2.7302400000000002,0.79632,2.844,0.24384000000000003,0.07112,0.254,2.4864,0.7252000000000001,2.59,2.89344,0.8439200000000001,3.014,0.24384000000000003,0.07112,0.254,2.6496,0.7728,2.76
2020-03-31 10:30:00,2.85408,0.8324400000000001,2.973,0.24288,0.07084,0.253,2.6112,0.7616,2.7199999999999998,3.15168,0.9192400000000001,3.283,0.24288,0.07084,0.253,2.9088000000000003,0.8484,3.03
2020-03-31 11:00:00,2.8656,0.8358,2.985,0.24480000000000002,0.0714,0.255,2.6208,0.7644000000000001,2.73,3.0288,0.8834000000000001,3.155,0.24480000000000002,0.0714,0.255,2.784,0.812,2.9
2020-03-31 11:30:00,2.952,0.861,3.075,0.24480000000000002,0.0714,0.255,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.1152,0.9086000000000001,3.245,0.24480000000000002,0.0714,0.255,2.8704,0.8372,2.99
2020-03-31 12:00:00,2.83632,0.8272600000000001,2.9545,0.24432,0.07126,0.2545,2.592,0.756,2.7,3.06672,0.89446,3.1945,0.24432,0.07126,0.2545,2.8224,0.8232,2.94
2020-03-31 12:30:00,2.96064,0.8635200000000001,3.084,0.24384000000000003,0.07112,0.254,2.7168,0.7924,2.83,3.22944,0.9419200000000001,3.364,0.24384000000000003,0.07112,0.254,2.9856,0.8708,3.11
2020-03-31 13:00:00,2.9256,0.8533000000000001,3.0475,0.2472,0.0721,0.2575,2.6784,0.7812,2.79,3.1752,0.9261,3.3075,0.2472,0.0721,0.2575,2.928,0.854,3.05
2020-03-31 13:30:00,2.86992,0.83706,2.9895,0.24912,0.07266,0.2595,2.6208,0.7644000000000001,2.73,3.12912,0.91266,3.2595,0.24912,0.07266,0.2595,2.88,0.84,3.0
2020-03-31 14:00:00,2.8324800000000003,0.8261400000000001,2.9505,0.25008,0.07294,0.2605,2.5824,0.7532,2.69,3.04368,0.8877400000000001,3.1705,0.25008,0.07294,0.2605,2.7936,0.8148000000000001,2.91
2020-03-31 14:30:00,2.7648,0.8064,2.88,0.24960000000000002,0.0728,0.26,2.5152,0.7336,2.62,2.88,0.84,3.0,0.24960000000000002,0.0728,0.26,2.6304,0.7672,2.74
2020-03-31 15:00:00,2.71632,0.7922600000000001,2.8295,0.24912,0.07266,0.2595,2.4672,0.7196,2.5700000000000003,2.9083200000000002,0.84826,3.0295,0.24912,0.07266,0.2595,2.6592000000000002,0.7756000000000001,2.77
2020-03-31 15:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.25056,0.07308,0.261,2.5152,0.7336,2.62,3.07296,0.8962800000000001,3.201,0.25056,0.07308,0.261,2.8224,0.8232,2.94
