Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-31 16:00:00,2.8128,0.8204,2.93,0.24960000000000002,0.0728,0.26,2.5632,0.7476,2.67,3.1104,0.9072,3.24,0.24960000000000002,0.0728,0.26,2.8608000000000002,0.8344,2.98
2020-03-31 16:30:00,2.9376,0.8568,3.06,0.24960000000000002,0.0728,0.26,2.688,0.784,2.8,3.2736,0.9548000000000001,3.41,0.24960000000000002,0.0728,0.26,3.024,0.882,3.15
2020-03-31 17:00:00,3.0912,0.9016000000000001,3.22,0.24960000000000002,0.0728,0.26,2.8416,0.8288000000000001,2.96,3.4944,1.0192,3.64,0.24960000000000002,0.0728,0.26,3.2448,0.9464,3.38
2020-03-31 17:30:00,3.17808,0.9269400000000001,3.3105,0.24048000000000003,0.07014000000000001,0.2505,2.9376,0.8568,3.06,3.53328,1.03054,3.6805,0.24048000000000003,0.07014000000000001,0.2505,3.2928,0.9604,3.43
2020-03-31 18:00:00,3.20976,0.9361800000000001,3.3435,0.24336000000000002,0.07098,0.2535,2.9664,0.8652000000000001,3.09,3.59376,1.04818,3.7435,0.24336000000000002,0.07098,0.2535,3.3504,0.9772000000000001,3.49
2020-03-31 18:30:00,3.24864,0.94752,3.384,0.24384000000000003,0.07112,0.254,3.0048,0.8764000000000001,3.13,3.67104,1.0707200000000001,3.824,0.24384000000000003,0.07112,0.254,3.4272,0.9996,3.5700000000000003
2020-03-31 19:00:00,3.14304,0.9167200000000001,3.274,0.24384000000000003,0.07112,0.254,2.8992,0.8456,3.02,3.57504,1.04272,3.724,0.24384000000000003,0.07112,0.254,3.3312,0.9716,3.47
2020-03-31 19:30:00,3.02736,0.8829800000000001,3.1535,0.24336000000000002,0.07098,0.2535,2.784,0.812,2.9,3.5073600000000003,1.02298,3.6535,0.24336000000000002,0.07098,0.2535,3.2640000000000002,0.9520000000000001,3.4
2020-03-31 20:00:00,3.02784,0.8831200000000001,3.154,0.24384000000000003,0.07112,0.254,2.784,0.812,2.9,3.49824,1.02032,3.644,0.24384000000000003,0.07112,0.254,3.2544,0.9492,3.39
2020-03-31 20:30:00,3.0288,0.8834000000000001,3.155,0.24480000000000002,0.0714,0.255,2.784,0.812,2.9,3.48,1.015,3.625,0.24480000000000002,0.0714,0.255,3.2352,0.9436,3.37
2020-03-31 21:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.24384000000000003,0.07112,0.254,2.6304,0.7672,2.74,3.29664,0.96152,3.434,0.24384000000000003,0.07112,0.254,3.0528,0.8904000000000001,3.18
2020-03-31 21:30:00,2.79648,0.81564,2.9130000000000003,0.24288,0.07084,0.253,2.5536,0.7448,2.66,3.19008,0.93044,3.323,0.24288,0.07084,0.253,2.9472,0.8596,3.07
2020-03-31 22:00:00,2.61504,0.7627200000000001,2.724,0.24384000000000003,0.07112,0.254,2.3712,0.6916,2.47,2.9798400000000003,0.8691200000000001,3.104,0.24384000000000003,0.07112,0.254,2.7359999999999998,0.798,2.85
2020-03-31 22:30:00,2.36544,0.6899200000000001,2.464,0.24384000000000003,0.07112,0.254,2.1216,0.6188,2.21,2.68224,0.78232,2.794,0.24384000000000003,0.07112,0.254,2.4384,0.7112,2.54
2020-03-31 23:00:00,2.16336,0.6309800000000001,2.2535,0.24336000000000002,0.07098,0.2535,1.92,0.56,2.0,2.45136,0.7149800000000001,2.5535,0.24336000000000002,0.07098,0.2535,2.208,0.644,2.3
2020-03-31 23:30:00,1.9819200000000001,0.57806,2.0645,0.24432,0.07126,0.2545,1.7376,0.5068,1.81,2.26032,0.6592600000000001,2.3545,0.24432,0.07126,0.2545,2.016,0.588,2.1
2020-04-01 00:00:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.24336000000000002,0.07098,0.2535,1.6032000000000002,0.4676,1.67,2.11536,0.6169800000000001,2.2035,0.24336000000000002,0.07098,0.2535,1.8719999999999999,0.546,1.9500000000000002
2020-04-01 00:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.24288,0.07084,0.253,1.4976,0.4368,1.56,1.9996800000000001,0.5832400000000001,2.083,0.24288,0.07084,0.253,1.7568000000000001,0.5124000000000001,1.83
2020-04-01 01:00:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.24672000000000002,0.07196000000000001,0.257,1.44,0.42,1.5,1.93632,0.56476,2.017,0.24672000000000002,0.07196000000000001,0.257,1.6896,0.4928,1.76
2020-04-01 01:30:00,1.76784,0.5156200000000001,1.8415,0.25104000000000004,0.07322000000000001,0.2615,1.5168,0.4424,1.58,2.02704,0.5912200000000001,2.1115,0.25104000000000004,0.07322000000000001,0.2615,1.776,0.518,1.85
2020-04-01 02:00:00,1.8816000000000002,0.5488000000000001,1.96,0.24960000000000002,0.0728,0.26,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.1504,0.6272,2.24,0.24960000000000002,0.0728,0.26,1.9008,0.5544,1.98
2020-04-01 02:30:00,1.89168,0.55174,1.9705,0.25008,0.07294,0.2605,1.6416,0.4788,1.71,2.15088,0.62734,2.2405,0.25008,0.07294,0.2605,1.9008,0.5544,1.98
2020-04-01 03:00:00,1.84416,0.53788,1.921,0.25056,0.07308,0.261,1.5936,0.46480000000000005,1.6600000000000001,2.10336,0.61348,2.191,0.25056,0.07308,0.261,1.8528,0.5404,1.9300000000000002
2020-04-01 03:30:00,1.8048000000000002,0.5264,1.88,0.24960000000000002,0.0728,0.26,1.5552000000000001,0.4536,1.62,2.0736,0.6048,2.16,0.24960000000000002,0.0728,0.26,1.824,0.532,1.9
2020-04-01 04:00:00,1.76736,0.51548,1.841,0.25056,0.07308,0.261,1.5168,0.4424,1.58,2.03616,0.5938800000000001,2.121,0.25056,0.07308,0.261,1.7856,0.5208,1.8599999999999999
2020-04-01 04:30:00,1.7664,0.5152,1.8399999999999999,0.24960000000000002,0.0728,0.26,1.5168,0.4424,1.58,2.0256,0.5908,2.11,0.24960000000000002,0.0728,0.26,1.776,0.518,1.85
2020-04-01 05:00:00,1.7568000000000001,0.5124000000000001,1.83,0.24960000000000002,0.0728,0.26,1.5072,0.43960000000000005,1.57,2.0064,0.5852,2.09,0.24960000000000002,0.0728,0.26,1.7568000000000001,0.5124000000000001,1.83
2020-04-01 05:30:00,1.8052800000000002,0.52654,1.8805,0.25008,0.07294,0.2605,1.5552000000000001,0.4536,1.62,2.07408,0.60494,2.1605,0.25008,0.07294,0.2605,1.824,0.532,1.9
2020-04-01 06:00:00,1.85472,0.54096,1.932,0.25152,0.07336000000000001,0.262,1.6032000000000002,0.4676,1.67,2.14272,0.6249600000000001,2.232,0.25152,0.07336000000000001,0.262,1.8912,0.5516,1.97
2020-04-01 06:30:00,2.064,0.602,2.15,0.24960000000000002,0.0728,0.26,1.8144,0.5292,1.8900000000000001,2.3808,0.6944,2.48,0.24960000000000002,0.0728,0.26,2.1312,0.6216,2.22
2020-04-01 07:00:00,2.25744,0.65842,2.3515,0.25104000000000004,0.07322000000000001,0.2615,2.0064,0.5852,2.09,2.57424,0.75082,2.6814999999999998,0.25104000000000004,0.07322000000000001,0.2615,2.3232,0.6776,2.42
2020-04-01 07:30:00,2.54496,0.74228,2.651,0.25056,0.07308,0.261,2.2944,0.6692,2.39,2.83296,0.82628,2.951,0.25056,0.07308,0.261,2.5824,0.7532,2.69
2020-04-01 08:00:00,2.59152,0.7558600000000001,2.6995,0.24912,0.07266,0.2595,2.3424,0.6832,2.44,2.85072,0.8314600000000001,2.9695,0.24912,0.07266,0.2595,2.6016,0.7588,2.71
2020-04-01 08:30:00,2.6592000000000002,0.7756000000000001,2.77,0.24960000000000002,0.0728,0.26,2.4096,0.7028,2.51,2.8512,0.8316,2.9699999999999998,0.24960000000000002,0.0728,0.26,2.6016,0.7588,2.71
2020-04-01 09:00:00,2.76432,0.8062600000000001,2.8795,0.24912,0.07266,0.2595,2.5152,0.7336,2.62,2.94672,0.8594600000000001,3.0695,0.24912,0.07266,0.2595,2.6976,0.7868,2.81
2020-04-01 09:30:00,2.89776,0.84518,3.0185,0.24816000000000002,0.07238,0.2585,2.6496,0.7728,2.76,3.0801600000000002,0.8983800000000001,3.2085,0.24816000000000002,0.07238,0.2585,2.832,0.8260000000000001,2.95
2020-04-01 10:00:00,2.91888,0.8513400000000001,3.0405,0.25008,0.07294,0.2605,2.6688,0.7784000000000001,2.7800000000000002,3.08208,0.8989400000000001,3.2105,0.25008,0.07294,0.2605,2.832,0.8260000000000001,2.95
2020-04-01 10:30:00,2.8992,0.8456,3.02,0.24960000000000002,0.0728,0.26,2.6496,0.7728,2.76,3.024,0.882,3.15,0.24960000000000002,0.0728,0.26,2.7744,0.8092,2.89
2020-04-01 11:00:00,2.90784,0.8481200000000001,3.029,0.24864000000000003,0.07252,0.259,2.6592000000000002,0.7756000000000001,2.77,3.02304,0.8817200000000001,3.149,0.24864000000000003,0.07252,0.259,2.7744,0.8092,2.89
2020-04-01 11:30:00,2.96592,0.86506,3.0895,0.24912,0.07266,0.2595,2.7168,0.7924,2.83,3.05232,0.89026,3.1795,0.24912,0.07266,0.2595,2.8032,0.8176,2.92
2020-04-01 12:00:00,2.9664,0.8652000000000001,3.09,0.24960000000000002,0.0728,0.26,2.7168,0.7924,2.83,3.0048,0.8764000000000001,3.13,0.24960000000000002,0.0728,0.26,2.7552,0.8036000000000001,2.87
2020-04-01 12:30:00,2.96592,0.86506,3.0895,0.24912,0.07266,0.2595,2.7168,0.7924,2.83,3.04272,0.88746,3.1695,0.24912,0.07266,0.2595,2.7936,0.8148000000000001,2.91
2020-04-01 13:00:00,2.91696,0.8507800000000001,3.0385,0.24816000000000002,0.07238,0.2585,2.6688,0.7784000000000001,2.7800000000000002,2.88816,0.84238,3.0085,0.24816000000000002,0.07238,0.2585,2.64,0.77,2.75
2020-04-01 13:30:00,2.8032,0.8176,2.92,0.24960000000000002,0.0728,0.26,2.5536,0.7448,2.66,3.0144,0.8792000000000001,3.14,0.24960000000000002,0.0728,0.26,2.7648,0.8064,2.88
2020-04-01 14:00:00,2.8310400000000002,0.8257200000000001,2.949,0.24864000000000003,0.07252,0.259,2.5824,0.7532,2.69,3.04224,0.8873200000000001,3.169,0.24864000000000003,0.07252,0.259,2.7936,0.8148000000000001,2.91
2020-04-01 14:30:00,2.80272,0.8174600000000001,2.9195,0.24912,0.07266,0.2595,2.5536,0.7448,2.66,2.99472,0.8734600000000001,3.1195,0.24912,0.07266,0.2595,2.7456,0.8008000000000001,2.86
2020-04-01 15:00:00,2.6784,0.7812,2.79,0.24960000000000002,0.0728,0.26,2.4288,0.7084,2.5300000000000002,2.8128,0.8204,2.93,0.24960000000000002,0.0728,0.26,2.5632,0.7476,2.67
2020-04-01 15:30:00,2.58048,0.7526400000000001,2.688,0.24768,0.07224000000000001,0.258,2.3328,0.6804,2.43,2.66688,0.7778400000000001,2.778,0.24768,0.07224000000000001,0.258,2.4192,0.7056,2.52
2020-04-01 16:00:00,2.5752,0.7511,2.6825,0.252,0.07350000000000001,0.2625,2.3232,0.6776,2.42,2.6904,0.7847000000000001,2.8025,0.252,0.07350000000000001,0.2625,2.4384,0.7112,2.54
2020-04-01 16:30:00,2.7489600000000003,0.80178,2.8635,0.26256,0.07658000000000001,0.2735,2.4864,0.7252000000000001,2.59,2.89296,0.8437800000000001,3.0135,0.26256,0.07658000000000001,0.2735,2.6304,0.7672,2.74
2020-04-01 17:00:00,3.05616,0.8913800000000001,3.1835,0.26256,0.07658000000000001,0.2735,2.7936,0.8148000000000001,2.91,3.39216,0.98938,3.5335,0.26256,0.07658000000000001,0.2735,3.1296,0.9128000000000001,3.26
2020-04-01 17:30:00,3.15312,0.91966,3.2845,0.26352000000000003,0.07686000000000001,0.2745,2.8896,0.8428,3.01,3.48912,1.01766,3.6345,0.26352000000000003,0.07686000000000001,0.2745,3.2256,0.9408000000000001,3.36
2020-04-01 18:00:00,3.2592,0.9506,3.395,0.2544,0.0742,0.265,3.0048,0.8764000000000001,3.13,3.6048,1.0514000000000001,3.755,0.2544,0.0742,0.265,3.3504,0.9772000000000001,3.49
2020-04-01 18:30:00,3.20352,0.9343600000000001,3.337,0.25632000000000005,0.07476000000000001,0.267,2.9472,0.8596,3.07,3.55872,1.03796,3.707,0.25632000000000005,0.07476000000000001,0.267,3.3024,0.9632000000000001,3.44
2020-04-01 19:00:00,3.07872,0.8979600000000001,3.207,0.25632000000000005,0.07476000000000001,0.267,2.8224,0.8232,2.94,3.43392,1.00156,3.577,0.25632000000000005,0.07476000000000001,0.267,3.1776,0.9268000000000001,3.31
2020-04-01 19:30:00,3.04176,0.8871800000000001,3.1685,0.25776000000000004,0.07518000000000001,0.2685,2.784,0.812,2.9,3.40656,0.9935800000000001,3.5484999999999998,0.25776000000000004,0.07518000000000001,0.2685,3.1488,0.9184,3.2800000000000002
2020-04-01 20:00:00,2.95632,0.86226,3.0795,0.25872,0.07546,0.2695,2.6976,0.7868,2.81,3.32112,0.9686600000000001,3.4595000000000002,0.25872,0.07546,0.2695,3.0624,0.8932,3.19
2020-04-01 20:30:00,2.90592,0.8475600000000001,3.027,0.25632000000000005,0.07476000000000001,0.267,2.6496,0.7728,2.76,3.27072,0.95396,3.407,0.25632000000000005,0.07476000000000001,0.267,3.0144,0.8792000000000001,3.14
2020-04-01 21:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.25824,0.07532000000000001,0.269,2.5152,0.7336,2.62,3.10944,0.9069200000000001,3.239,0.25824,0.07532000000000001,0.269,2.8512,0.8316,2.9699999999999998
2020-04-01 21:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.2592,0.0756,0.27,2.4096,0.7028,2.51,3.0048,0.8764000000000001,3.13,0.2592,0.0756,0.27,2.7456,0.8008000000000001,2.86
2020-04-01 22:00:00,2.59968,0.75824,2.708,0.25728,0.07504000000000001,0.268,2.3424,0.6832,2.44,2.96448,0.8646400000000001,3.088,0.25728,0.07504000000000001,0.268,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-01 22:30:00,2.39904,0.69972,2.499,0.25824,0.07532000000000001,0.269,2.1408,0.6244000000000001,2.23,2.71584,0.79212,2.829,0.25824,0.07532000000000001,0.269,2.4576000000000002,0.7168,2.56
2020-04-01 23:00:00,2.15952,0.6298600000000001,2.2495,0.25872,0.07546,0.2695,1.9008,0.5544,1.98,2.43792,0.71106,2.5395,0.25872,0.07546,0.2695,2.1792,0.6356,2.27
2020-04-01 23:30:00,1.98576,0.57918,2.0685000000000002,0.25776000000000004,0.07518000000000001,0.2685,1.728,0.504,1.8,2.24496,0.65478,2.3385,0.25776000000000004,0.07518000000000001,0.2685,1.9872,0.5796,2.07
2020-04-02 00:00:00,1.87104,0.5457200000000001,1.949,0.25824,0.07532000000000001,0.269,1.6128,0.47040000000000004,1.6800000000000002,2.11104,0.61572,2.199,0.25824,0.07532000000000001,0.269,1.8528,0.5404,1.9300000000000002
2020-04-02 00:30:00,1.7755200000000002,0.51786,1.8495,0.25872,0.07546,0.2695,1.5168,0.4424,1.58,2.02512,0.5906600000000001,2.1095,0.25872,0.07546,0.2695,1.7664,0.5152,1.8399999999999999
2020-04-02 01:00:00,1.7112,0.49910000000000004,1.7825000000000002,0.2616,0.0763,0.2725,1.4496,0.4228,1.51,1.9416,0.5663,2.0225,0.2616,0.0763,0.2725,1.6800000000000002,0.49,1.75
2020-04-02 01:30:00,1.77216,0.51688,1.846,0.26496000000000003,0.07728,0.276,1.5072,0.43960000000000005,1.57,2.02176,0.5896800000000001,2.106,0.26496000000000003,0.07728,0.276,1.7568000000000001,0.5124000000000001,1.83
2020-04-02 02:00:00,2.02224,0.58982,2.1065,0.26544,0.07742,0.2765,1.7568000000000001,0.5124000000000001,1.83,2.27184,0.6626200000000001,2.3665,0.26544,0.07742,0.2765,2.0064,0.5852,2.09
2020-04-02 02:30:00,2.08896,0.60928,2.176,0.26496000000000003,0.07728,0.276,1.824,0.532,1.9,2.34816,0.68488,2.446,0.26496000000000003,0.07728,0.276,2.0832,0.6076,2.17
2020-04-02 03:00:00,2.05152,0.59836,2.137,0.26592000000000005,0.07756,0.277,1.7856,0.5208,1.8599999999999999,2.2915200000000002,0.6683600000000001,2.387,0.26592000000000005,0.07756,0.277,2.0256,0.5908,2.11
2020-04-02 03:30:00,2.05104,0.5982200000000001,2.1365,0.26544,0.07742,0.2765,1.7856,0.5208,1.8599999999999999,2.30064,0.6710200000000001,2.3965,0.26544,0.07742,0.2765,2.0352,0.5936,2.12
2020-04-02 04:00:00,2.00256,0.58408,2.086,0.26496000000000003,0.07728,0.276,1.7376,0.5068,1.81,2.24256,0.6540800000000001,2.336,0.26496000000000003,0.07728,0.276,1.9776,0.5768,2.06
2020-04-02 04:30:00,1.9828800000000002,0.5783400000000001,2.0655,0.26448000000000005,0.07714,0.2755,1.7184,0.5012,1.79,2.21328,0.64554,2.3055,0.26448000000000005,0.07714,0.2755,1.9488,0.5684,2.03
2020-04-02 05:00:00,1.99248,0.5811400000000001,2.0755,0.26448000000000005,0.07714,0.2755,1.728,0.504,1.8,2.22288,0.64834,2.3155,0.26448000000000005,0.07714,0.2755,1.9584000000000001,0.5712,2.04
2020-04-02 05:30:00,2.02032,0.58926,2.1045,0.26352000000000003,0.07686000000000001,0.2745,1.7568000000000001,0.5124000000000001,1.83,2.26992,0.6620600000000001,2.3645,0.26352000000000003,0.07686000000000001,0.2745,2.0064,0.5852,2.09
2020-04-02 06:00:00,2.06016,0.6008800000000001,2.146,0.26496000000000003,0.07728,0.276,1.7952,0.5236000000000001,1.87,2.32896,0.6792800000000001,2.426,0.26496000000000003,0.07728,0.276,2.064,0.602,2.15
2020-04-02 06:30:00,2.1744,0.6342,2.265,0.264,0.077,0.275,1.9104,0.5572,1.99,2.4624,0.7182000000000001,2.565,0.264,0.077,0.275,2.1984,0.6412,2.29
2020-04-02 07:00:00,2.2512,0.6566000000000001,2.345,0.264,0.077,0.275,1.9872,0.5796,2.07,2.5872,0.7546,2.6950000000000003,0.264,0.077,0.275,2.3232,0.6776,2.42
2020-04-02 07:30:00,2.44272,0.7124600000000001,2.5445,0.26352000000000003,0.07686000000000001,0.2745,2.1792,0.6356,2.27,2.77872,0.8104600000000001,2.8945,0.26352000000000003,0.07686000000000001,0.2745,2.5152,0.7336,2.62
2020-04-02 08:00:00,2.568,0.749,2.675,0.264,0.077,0.275,2.304,0.672,2.4,2.8848000000000003,0.8414,3.005,0.264,0.077,0.275,2.6208,0.7644000000000001,2.73
2020-04-02 08:30:00,2.59536,0.7569800000000001,2.7035,0.26256,0.07658000000000001,0.2735,2.3328,0.6804,2.43,2.87376,0.83818,2.9935,0.26256,0.07658000000000001,0.2735,2.6112,0.7616,2.7199999999999998
2020-04-02 09:00:00,2.72112,0.79366,2.8345000000000002,0.26352000000000003,0.07686000000000001,0.2745,2.4576000000000002,0.7168,2.56,2.95152,0.8608600000000001,3.0745,0.26352000000000003,0.07686000000000001,0.2745,2.688,0.784,2.8
2020-04-02 09:30:00,2.82672,0.8244600000000001,2.9445,0.26352000000000003,0.07686000000000001,0.2745,2.5632,0.7476,2.67,3.22032,0.9392600000000001,3.3545,0.26352000000000003,0.07686000000000001,0.2745,2.9568000000000003,0.8624,3.08
2020-04-02 10:00:00,2.86416,0.8353800000000001,2.9835000000000003,0.26256,0.07658000000000001,0.2735,2.6016,0.7588,2.71,3.06576,0.8941800000000001,3.1935000000000002,0.26256,0.07658000000000001,0.2735,2.8032,0.8176,2.92
2020-04-02 10:30:00,2.84544,0.8299200000000001,2.964,0.26304,0.07672000000000001,0.274,2.5824,0.7532,2.69,2.92224,0.8523200000000001,3.044,0.26304,0.07672000000000001,0.274,2.6592000000000002,0.7756000000000001,2.77
2020-04-02 11:00:00,2.86416,0.8353800000000001,2.9835000000000003,0.26256,0.07658000000000001,0.2735,2.6016,0.7588,2.71,3.22896,0.9417800000000001,3.3635,0.26256,0.07658000000000001,0.2735,2.9664,0.8652000000000001,3.09
2020-04-02 11:30:00,2.87424,0.8383200000000001,2.9939999999999998,0.26304,0.07672000000000001,0.274,2.6112,0.7616,2.7199999999999998,3.12384,0.91112,3.254,0.26304,0.07672000000000001,0.274,2.8608000000000002,0.8344,2.98
2020-04-02 12:00:00,2.9025600000000003,0.8465800000000001,3.0235,0.26256,0.07658000000000001,0.2735,2.64,0.77,2.75,3.20976,0.9361800000000001,3.3435,0.26256,0.07658000000000001,0.2735,2.9472,0.8596,3.07
2020-04-02 12:30:00,3.0576,0.8918,3.185,0.2544,0.0742,0.265,2.8032,0.8176,2.92,3.3264,0.9702000000000001,3.465,0.2544,0.0742,0.265,3.072,0.896,3.2
2020-04-02 13:00:00,2.98992,0.8720600000000001,3.1145,0.25392000000000003,0.07406,0.2645,2.7359999999999998,0.798,2.85,3.31632,0.9672600000000001,3.4545,0.25392000000000003,0.07406,0.2645,3.0624,0.8932,3.19
2020-04-02 13:30:00,2.91456,0.8500800000000001,3.036,0.25536000000000003,0.07448,0.266,2.6592000000000002,0.7756000000000001,2.77,3.26016,0.9508800000000001,3.396,0.25536000000000003,0.07448,0.266,3.0048,0.8764000000000001,3.13
2020-04-02 14:00:00,2.80944,0.81942,2.9265,0.25584,0.07462,0.2665,2.5536,0.7448,2.66,3.09744,0.9034200000000001,3.2265,0.25584,0.07462,0.2665,2.8416,0.8288000000000001,2.96
2020-04-02 14:30:00,2.65584,0.7746200000000001,2.7665,0.25584,0.07462,0.2665,2.4,0.7000000000000001,2.5,2.7134400000000003,0.79142,2.8265000000000002,0.25584,0.07462,0.2665,2.4576000000000002,0.7168,2.56
2020-04-02 15:00:00,2.67504,0.78022,2.7865,0.25584,0.07462,0.2665,2.4192,0.7056,2.52,2.48304,0.7242200000000001,2.5865,0.25584,0.07462,0.2665,2.2272,0.6496000000000001,2.32
2020-04-02 15:30:00,2.59872,0.7579600000000001,2.707,0.25632000000000005,0.07476000000000001,0.267,2.3424,0.6832,2.44,2.6947200000000002,0.7859600000000001,2.807,0.25632000000000005,0.07476000000000001,0.267,2.4384,0.7112,2.54
2020-04-02 16:00:00,2.71008,0.79044,2.823,0.25248000000000004,0.07364000000000001,0.263,2.4576000000000002,0.7168,2.56,2.90208,0.8464400000000001,3.023,0.25248000000000004,0.07364000000000001,0.263,2.6496,0.7728,2.76
2020-04-02 16:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.25632000000000005,0.07476000000000001,0.267,2.5248,0.7364,2.63,2.9443200000000003,0.8587600000000001,3.067,0.25632000000000005,0.07476000000000001,0.267,2.688,0.784,2.8
2020-04-02 17:00:00,3.0312,0.8841,3.1575,0.25680000000000003,0.07490000000000001,0.2675,2.7744,0.8092,2.89,3.1176,0.9093,3.2475,0.25680000000000003,0.07490000000000001,0.2675,2.8608000000000002,0.8344,2.98
2020-04-02 17:30:00,3.156,0.9205000000000001,3.2875,0.25680000000000003,0.07490000000000001,0.2675,2.8992,0.8456,3.02,3.396,0.9905,3.5375,0.25680000000000003,0.07490000000000001,0.2675,3.1392,0.9156000000000001,3.27
2020-04-02 18:00:00,3.07056,0.89558,3.1985,0.25776000000000004,0.07518000000000001,0.2685,2.8128,0.8204,2.93,3.30096,0.9627800000000001,3.4385,0.25776000000000004,0.07518000000000001,0.2685,3.0432,0.8876000000000001,3.17
2020-04-02 18:30:00,3.05088,0.8898400000000001,3.178,0.25728,0.07504000000000001,0.268,2.7936,0.8148000000000001,2.91,3.31008,0.9654400000000001,3.448,0.25728,0.07504000000000001,0.268,3.0528,0.8904000000000001,3.18
2020-04-02 19:00:00,2.98368,0.8702400000000001,3.108,0.25728,0.07504000000000001,0.268,2.7264,0.7952,2.84,3.26208,0.9514400000000001,3.398,0.25728,0.07504000000000001,0.268,3.0048,0.8764000000000001,3.13
2020-04-02 19:30:00,2.86992,0.83706,2.9895,0.25872,0.07546,0.2695,2.6112,0.7616,2.7199999999999998,3.18672,0.9294600000000001,3.3195,0.25872,0.07546,0.2695,2.928,0.854,3.05
2020-04-02 20:00:00,2.86944,0.8369200000000001,2.989,0.25824,0.07532000000000001,0.269,2.6112,0.7616,2.7199999999999998,3.19584,0.9321200000000001,3.329,0.25824,0.07532000000000001,0.269,2.9376,0.8568,3.06
2020-04-02 20:30:00,2.9265600000000003,0.8535800000000001,3.0485,0.25776000000000004,0.07518000000000001,0.2685,2.6688,0.7784000000000001,2.7800000000000002,3.25296,0.9487800000000001,3.3885,0.25776000000000004,0.07518000000000001,0.2685,2.9952,0.8736,3.12
2020-04-02 21:00:00,2.75568,0.8037400000000001,2.8705,0.25968,0.07574,0.2705,2.496,0.728,2.6,3.06288,0.89334,3.1905,0.25968,0.07574,0.2705,2.8032,0.8176,2.92
2020-04-02 21:30:00,2.63952,0.7698600000000001,2.7495000000000003,0.25872,0.07546,0.2695,2.3808,0.6944,2.48,2.94672,0.8594600000000001,3.0695,0.25872,0.07546,0.2695,2.688,0.784,2.8
2020-04-02 22:00:00,2.52384,0.7361200000000001,2.629,0.25824,0.07532000000000001,0.269,2.2656,0.6608,2.36,2.84064,0.82852,2.959,0.25824,0.07532000000000001,0.269,2.5824,0.7532,2.69
2020-04-02 22:30:00,2.35248,0.6861400000000001,2.4505,0.25968,0.07574,0.2705,2.0928,0.6104,2.18,2.64048,0.77014,2.7505,0.25968,0.07574,0.2705,2.3808,0.6944,2.48
2020-04-02 23:00:00,2.14368,0.62524,2.233,0.26208000000000004,0.07644000000000001,0.273,1.8816000000000002,0.5488000000000001,1.96,2.4220800000000002,0.7064400000000001,2.523,0.26208000000000004,0.07644000000000001,0.273,2.16,0.63,2.25
2020-04-02 23:30:00,2.00112,0.5836600000000001,2.0845,0.26352000000000003,0.07686000000000001,0.2745,1.7376,0.5068,1.81,2.25072,0.65646,2.3445,0.26352000000000003,0.07686000000000001,0.2745,1.9872,0.5796,2.07
2020-04-03 00:00:00,1.8580800000000002,0.5419400000000001,1.9355,0.26448000000000005,0.07714,0.2755,1.5936,0.46480000000000005,1.6600000000000001,2.10768,0.6147400000000001,2.1955,0.26448000000000005,0.07714,0.2755,1.8432,0.5376000000000001,1.92
2020-04-03 00:30:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.26496000000000003,0.07728,0.276,1.4976,0.4368,1.56,2.00256,0.58408,2.086,0.26496000000000003,0.07728,0.276,1.7376,0.5068,1.81
2020-04-03 01:00:00,1.73232,0.50526,1.8045,0.26352000000000003,0.07686000000000001,0.2745,1.4688,0.4284,1.53,1.96272,0.5724600000000001,2.0445,0.26352000000000003,0.07686000000000001,0.2745,1.6992,0.49560000000000004,1.77
2020-04-03 01:30:00,1.79136,0.52248,1.866,0.26496000000000003,0.07728,0.276,1.5264,0.44520000000000004,1.5899999999999999,2.03136,0.59248,2.116,0.26496000000000003,0.07728,0.276,1.7664,0.5152,1.8399999999999999
2020-04-03 02:00:00,1.89696,0.55328,1.976,0.26496000000000003,0.07728,0.276,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.14656,0.6260800000000001,2.236,0.26496000000000003,0.07728,0.276,1.8816000000000002,0.5488000000000001,1.96
2020-04-03 02:30:00,1.8576000000000001,0.5418000000000001,1.935,0.264,0.077,0.275,1.5936,0.46480000000000005,1.6600000000000001,2.1264,0.6202000000000001,2.215,0.264,0.077,0.275,1.8624,0.5432,1.94
2020-04-03 03:00:00,1.8105600000000002,0.52808,1.8860000000000001,0.26496000000000003,0.07728,0.276,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.06016,0.6008800000000001,2.146,0.26496000000000003,0.07728,0.276,1.7952,0.5236000000000001,1.87
2020-04-03 03:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.26496000000000003,0.07728,0.276,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.06016,0.6008800000000001,2.146,0.26496000000000003,0.07728,0.276,1.7952,0.5236000000000001,1.87
2020-04-03 04:00:00,1.7812800000000002,0.51954,1.8555000000000001,0.26448000000000005,0.07714,0.2755,1.5168,0.4424,1.58,2.03088,0.5923400000000001,2.1155,0.26448000000000005,0.07714,0.2755,1.7664,0.5152,1.8399999999999999
2020-04-03 04:30:00,1.7616,0.5138,1.835,0.264,0.077,0.275,1.4976,0.4368,1.56,2.0112,0.5866,2.095,0.264,0.077,0.275,1.7472,0.5096,1.82
2020-04-03 05:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.26496000000000003,0.07728,0.276,1.4976,0.4368,1.56,2.00256,0.58408,2.086,0.26496000000000003,0.07728,0.276,1.7376,0.5068,1.81
2020-04-03 05:30:00,1.8,0.525,1.875,0.264,0.077,0.275,1.536,0.448,1.6,2.0688,0.6034,2.155,0.264,0.077,0.275,1.8048000000000002,0.5264,1.88
2020-04-03 06:00:00,1.82928,0.53354,1.9055,0.26448000000000005,0.07714,0.2755,1.5648,0.45640000000000003,1.63,2.10768,0.6147400000000001,2.1955,0.26448000000000005,0.07714,0.2755,1.8432,0.5376000000000001,1.92
2020-04-03 06:30:00,1.97328,0.57554,2.0555,0.26448000000000005,0.07714,0.2755,1.7088,0.4984,1.78,2.26128,0.65954,2.3555,0.26448000000000005,0.07714,0.2755,1.9968,0.5824,2.08
2020-04-03 07:00:00,2.1048,0.6139,2.1925,0.2616,0.0763,0.2725,1.8432,0.5376000000000001,1.92,2.412,0.7035,2.5125,0.2616,0.0763,0.2725,2.1504,0.6272,2.24
2020-04-03 07:30:00,2.28144,0.66542,2.3765,0.25584,0.07462,0.2665,2.0256,0.5908,2.11,2.57904,0.7522200000000001,2.6865,0.25584,0.07462,0.2665,2.3232,0.6776,2.42
2020-04-03 08:00:00,2.46672,0.7194600000000001,2.5695,0.25872,0.07546,0.2695,2.208,0.644,2.3,2.81232,0.8202600000000001,2.9295,0.25872,0.07546,0.2695,2.5536,0.7448,2.66
2020-04-03 08:30:00,2.62128,0.7645400000000001,2.7305,0.25968,0.07574,0.2705,2.3616,0.6888000000000001,2.46,3.01488,0.8793400000000001,3.1405,0.25968,0.07574,0.2705,2.7552,0.8036000000000001,2.87
2020-04-03 09:00:00,2.71632,0.7922600000000001,2.8295,0.25872,0.07546,0.2695,2.4576000000000002,0.7168,2.56,3.10992,0.9070600000000001,3.2395,0.25872,0.07546,0.2695,2.8512,0.8316,2.9699999999999998
2020-04-03 09:30:00,2.82336,0.8234800000000001,2.941,0.26016,0.07588,0.271,2.5632,0.7476,2.67,3.23616,0.94388,3.371,0.26016,0.07588,0.271,2.976,0.868,3.1
2020-04-03 10:00:00,2.8152,0.8211,2.9325,0.2616,0.0763,0.2725,2.5536,0.7448,2.66,3.18,0.9275,3.3125,0.2616,0.0763,0.2725,2.9184,0.8512000000000001,3.04
2020-04-03 10:30:00,2.7696,0.8078000000000001,2.885,0.264,0.077,0.275,2.5056000000000003,0.7308,2.61,3.0768,0.8974000000000001,3.205,0.264,0.077,0.275,2.8128,0.8204,2.93
2020-04-03 11:00:00,2.77968,0.81074,2.8955,0.26448000000000005,0.07714,0.2755,2.5152,0.7336,2.62,3.16368,0.9227400000000001,3.2955,0.26448000000000005,0.07714,0.2755,2.8992,0.8456,3.02
2020-04-03 11:30:00,2.84592,0.83006,2.9645,0.26352000000000003,0.07686000000000001,0.2745,2.5824,0.7532,2.69,3.20112,0.93366,3.3345000000000002,0.26352000000000003,0.07686000000000001,0.2745,2.9376,0.8568,3.06
2020-04-03 12:00:00,2.96112,0.8636600000000001,3.0845,0.26352000000000003,0.07686000000000001,0.2745,2.6976,0.7868,2.81,3.39312,0.9896600000000001,3.5345,0.26352000000000003,0.07686000000000001,0.2745,3.1296,0.9128000000000001,3.26
2020-04-03 12:30:00,2.9140800000000002,0.84994,3.0355,0.26448000000000005,0.07714,0.2755,2.6496,0.7728,2.76,3.29808,0.9619400000000001,3.4355,0.26448000000000005,0.07714,0.2755,3.0336,0.8848,3.16
2020-04-03 13:00:00,2.9328000000000003,0.8554,3.055,0.264,0.077,0.275,2.6688,0.7784000000000001,2.7800000000000002,3.3168,0.9674,3.455,0.264,0.077,0.275,3.0528,0.8904000000000001,3.18
2020-04-03 13:30:00,2.94336,0.85848,3.066,0.25536000000000003,0.07448,0.266,2.688,0.784,2.8,3.36576,0.9816800000000001,3.5060000000000002,0.25536000000000003,0.07448,0.266,3.1104,0.9072,3.24
2020-04-03 14:00:00,2.88768,0.8422400000000001,3.008,0.25728,0.07504000000000001,0.268,2.6304,0.7672,2.74,3.23328,0.9430400000000001,3.368,0.25728,0.07504000000000001,0.268,2.976,0.868,3.1
2020-04-03 14:30:00,2.68656,0.78358,2.7984999999999998,0.25776000000000004,0.07518000000000001,0.2685,2.4288,0.7084,2.5300000000000002,2.84976,0.83118,2.9685,0.25776000000000004,0.07518000000000001,0.2685,2.592,0.756,2.7
2020-04-03 15:00:00,2.73456,0.7975800000000001,2.8485,0.25776000000000004,0.07518000000000001,0.2685,2.4768,0.7224,2.58,3.05136,0.8899800000000001,3.1785,0.25776000000000004,0.07518000000000001,0.2685,2.7936,0.8148000000000001,2.91
2020-04-03 15:30:00,2.66784,0.77812,2.779,0.25824,0.07532000000000001,0.269,2.4096,0.7028,2.51,2.90784,0.8481200000000001,3.029,0.25824,0.07532000000000001,0.269,2.6496,0.7728,2.76
2020-04-03 16:00:00,2.6769600000000002,0.78078,2.7885,0.25776000000000004,0.07518000000000001,0.2685,2.4192,0.7056,2.52,2.89776,0.84518,3.0185,0.25776000000000004,0.07518000000000001,0.2685,2.64,0.77,2.75
2020-04-03 16:30:00,2.76288,0.8058400000000001,2.878,0.25728,0.07504000000000001,0.268,2.5056000000000003,0.7308,2.61,3.03168,0.88424,3.158,0.25728,0.07504000000000001,0.268,2.7744,0.8092,2.89
2020-04-03 17:00:00,3.00384,0.8761200000000001,3.129,0.25824,0.07532000000000001,0.269,2.7456,0.8008000000000001,2.86,3.34944,0.9769200000000001,3.489,0.25824,0.07532000000000001,0.269,3.0912,0.9016000000000001,3.22
2020-04-03 17:30:00,3.15072,0.9189600000000001,3.282,0.26112,0.07616,0.272,2.8896,0.8428,3.01,3.59232,1.04776,3.742,0.26112,0.07616,0.272,3.3312,0.9716,3.47
2020-04-03 18:00:00,3.21984,0.9391200000000001,3.354,0.26304,0.07672000000000001,0.274,2.9568000000000003,0.8624,3.08,3.64224,1.06232,3.794,0.26304,0.07672000000000001,0.274,3.3792,0.9856,3.52
2020-04-03 18:30:00,3.1728,0.9254,3.305,0.264,0.077,0.275,2.9088000000000003,0.8484,3.03,3.6048,1.0514000000000001,3.755,0.264,0.077,0.275,3.3407999999999998,0.9744,3.48
2020-04-03 19:00:00,3.096,0.903,3.225,0.264,0.077,0.275,2.832,0.8260000000000001,2.95,3.528,1.029,3.675,0.264,0.077,0.275,3.2640000000000002,0.9520000000000001,3.4
2020-04-03 19:30:00,2.88384,0.8411200000000001,3.004,0.26304,0.07672000000000001,0.274,2.6208,0.7644000000000001,2.73,3.26784,0.9531200000000001,3.404,0.26304,0.07672000000000001,0.274,3.0048,0.8764000000000001,3.13
2020-04-03 20:00:00,2.808,0.8190000000000001,2.925,0.264,0.077,0.275,2.544,0.742,2.65,3.2016,0.9338000000000001,3.335,0.264,0.077,0.275,2.9376,0.8568,3.06
2020-04-03 20:30:00,2.87616,0.8388800000000001,2.996,0.26496000000000003,0.07728,0.276,2.6112,0.7616,2.7199999999999998,3.27936,0.9564800000000001,3.416,0.26496000000000003,0.07728,0.276,3.0144,0.8792000000000001,3.14
2020-04-03 21:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.264,0.077,0.275,2.4672,0.7196,2.5700000000000003,3.1344,0.9142,3.265,0.264,0.077,0.275,2.8704,0.8372,2.99
2020-04-03 21:30:00,2.66448,0.77714,2.7755,0.26448000000000005,0.07714,0.2755,2.4,0.7000000000000001,2.5,3.02928,0.8835400000000001,3.1555,0.26448000000000005,0.07714,0.2755,2.7648,0.8064,2.88
2020-04-03 22:00:00,2.55024,0.74382,2.6565000000000003,0.26544,0.07742,0.2765,2.2848,0.6664,2.38,2.88624,0.8418200000000001,3.0065,0.26544,0.07742,0.2765,2.6208,0.7644000000000001,2.73
2020-04-03 22:30:00,2.44368,0.71274,2.5455,0.26448000000000005,0.07714,0.2755,2.1792,0.6356,2.27,2.7604800000000003,0.8051400000000001,2.8755,0.26448000000000005,0.07714,0.2755,2.496,0.728,2.6
2020-04-03 23:00:00,2.20512,0.6431600000000001,2.297,0.26592000000000005,0.07756,0.277,1.9392,0.5656,2.02,2.4931200000000002,0.72716,2.597,0.26592000000000005,0.07756,0.277,2.2272,0.6496000000000001,2.32
2020-04-03 23:30:00,1.97424,0.57582,2.0565,0.26544,0.07742,0.2765,1.7088,0.4984,1.78,2.22384,0.6486200000000001,2.3165,0.26544,0.07742,0.2765,1.9584000000000001,0.5712,2.04
2020-04-04 00:00:00,1.81968,0.53074,1.8955000000000002,0.26448000000000005,0.07714,0.2755,1.5552000000000001,0.4536,1.62,2.05008,0.59794,2.1355,0.26448000000000005,0.07714,0.2755,1.7856,0.5208,1.8599999999999999
2020-04-05 00:30:00,1.99152,0.58086,2.0745,0.26352000000000003,0.07686000000000001,0.2745,1.728,0.504,1.8,2.11632,0.61726,2.2045,0.26352000000000003,0.07686000000000001,0.2745,1.8528,0.5404,1.9300000000000002
2020-04-05 01:00:00,1.9353600000000002,0.5644800000000001,2.016,0.26496000000000003,0.07728,0.276,1.6703999999999999,0.4872,1.74,2.03136,0.59248,2.116,0.26496000000000003,0.07728,0.276,1.7664,0.5152,1.8399999999999999
2020-04-05 01:30:00,1.9632,0.5726,2.045,0.264,0.077,0.275,1.6992,0.49560000000000004,1.77,2.0976,0.6118,2.185,0.264,0.077,0.275,1.8336000000000001,0.5348,1.9100000000000001
2020-04-05 02:00:00,2.0208,0.5894,2.105,0.264,0.077,0.275,1.7568000000000001,0.5124000000000001,1.83,2.1936,0.6398,2.285,0.264,0.077,0.275,1.9296000000000002,0.5628000000000001,2.01
2020-04-05 02:30:00,2.02128,0.5895400000000001,2.1055,0.26448000000000005,0.07714,0.2755,1.7568000000000001,0.5124000000000001,1.83,2.19408,0.6399400000000001,2.2855,0.26448000000000005,0.07714,0.2755,1.9296000000000002,0.5628000000000001,2.01
2020-04-05 03:00:00,1.992,0.581,2.075,0.264,0.077,0.275,1.728,0.504,1.8,2.1648,0.6314000000000001,2.255,0.264,0.077,0.275,1.9008,0.5544,1.98
2020-04-05 03:30:00,1.94448,0.5671400000000001,2.0255,0.26448000000000005,0.07714,0.2755,1.6800000000000002,0.49,1.75,2.10768,0.6147400000000001,2.1955,0.26448000000000005,0.07714,0.2755,1.8432,0.5376000000000001,1.92
2020-04-05 04:00:00,1.89648,0.5531400000000001,1.9755,0.26448000000000005,0.07714,0.2755,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.05008,0.59794,2.1355,0.26448000000000005,0.07714,0.2755,1.7856,0.5208,1.8599999999999999
2020-04-05 04:30:00,1.89648,0.5531400000000001,1.9755,0.26448000000000005,0.07714,0.2755,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.04048,0.59514,2.1255,0.26448000000000005,0.07714,0.2755,1.776,0.518,1.85
2020-04-05 05:00:00,1.8763200000000002,0.5472600000000001,1.9545,0.26352000000000003,0.07686000000000001,0.2745,1.6128,0.47040000000000004,1.6800000000000002,2.00112,0.5836600000000001,2.0845,0.26352000000000003,0.07686000000000001,0.2745,1.7376,0.5068,1.81
2020-04-05 05:30:00,1.9060800000000002,0.5559400000000001,1.9855,0.26448000000000005,0.07714,0.2755,1.6416,0.4788,1.71,2.04048,0.59514,2.1255,0.26448000000000005,0.07714,0.2755,1.776,0.518,1.85
2020-04-05 06:00:00,1.9152,0.5586,1.995,0.264,0.077,0.275,1.6512,0.48160000000000003,1.72,2.0688,0.6034,2.155,0.264,0.077,0.275,1.8048000000000002,0.5264,1.88
2020-04-05 06:30:00,1.944,0.5670000000000001,2.025,0.264,0.077,0.275,1.6800000000000002,0.49,1.75,2.088,0.609,2.175,0.264,0.077,0.275,1.824,0.532,1.9
2020-04-05 07:00:00,1.992,0.581,2.075,0.264,0.077,0.275,1.728,0.504,1.8,2.1168,0.6174000000000001,2.205,0.264,0.077,0.275,1.8528,0.5404,1.9300000000000002
2020-04-05 07:30:00,2.0688,0.6034,2.155,0.264,0.077,0.275,1.8048000000000002,0.5264,1.88,2.2128,0.6454000000000001,2.305,0.264,0.077,0.275,1.9488,0.5684,2.03
2020-04-05 08:00:00,2.10624,0.6143200000000001,2.194,0.26304,0.07672000000000001,0.274,1.8432,0.5376000000000001,1.92,2.23104,0.6507200000000001,2.324,0.26304,0.07672000000000001,0.274,1.968,0.5740000000000001,2.05
2020-04-05 08:30:00,2.25168,0.6567400000000001,2.3455,0.26448000000000005,0.07714,0.2755,1.9872,0.5796,2.07,2.34768,0.68474,2.4455,0.26448000000000005,0.07714,0.2755,2.0832,0.6076,2.17
2020-04-05 09:00:00,2.3376,0.6818000000000001,2.435,0.264,0.077,0.275,2.0736,0.6048,2.16,2.3376,0.6818000000000001,2.435,0.264,0.077,0.275,2.0736,0.6048,2.16
2020-04-05 09:30:00,2.38416,0.6953800000000001,2.4835000000000003,0.26256,0.07658000000000001,0.2735,2.1216,0.6188,2.21,2.35536,0.68698,2.4535,0.26256,0.07658000000000001,0.2735,2.0928,0.6104,2.18
2020-04-05 10:00:00,2.46096,0.7177800000000001,2.5635,0.26256,0.07658000000000001,0.2735,2.1984,0.6412,2.29,2.37456,0.6925800000000001,2.4735,0.26256,0.07658000000000001,0.2735,2.112,0.616,2.2
2020-04-05 10:30:00,2.41296,0.7037800000000001,2.5135,0.26256,0.07658000000000001,0.2735,2.1504,0.6272,2.24,2.24016,0.6533800000000001,2.3335,0.26256,0.07658000000000001,0.2735,1.9776,0.5768,2.06
2020-04-05 11:00:00,2.36304,0.68922,2.4615,0.26064000000000004,0.07602,0.2715,2.1024,0.6132000000000001,2.19,2.08464,0.60802,2.1715,0.26064000000000004,0.07602,0.2715,1.824,0.532,1.9
2020-04-05 11:30:00,2.36448,0.68964,2.463,0.26208000000000004,0.07644000000000001,0.273,2.1024,0.6132000000000001,2.19,2.02848,0.59164,2.113,0.26208000000000004,0.07644000000000001,0.273,1.7664,0.5152,1.8399999999999999
2020-04-05 12:00:00,2.43168,0.7092400000000001,2.533,0.26208000000000004,0.07644000000000001,0.273,2.1696,0.6328,2.26,2.13408,0.6224400000000001,2.223,0.26208000000000004,0.07644000000000001,0.273,1.8719999999999999,0.546,1.9500000000000002
2020-04-05 12:30:00,2.49744,0.7284200000000001,2.6015,0.26064000000000004,0.07602,0.2715,2.2368,0.6524,2.33,2.21904,0.64722,2.3115,0.26064000000000004,0.07602,0.2715,1.9584000000000001,0.5712,2.04
2020-04-05 13:00:00,2.53728,0.74004,2.643,0.26208000000000004,0.07644000000000001,0.273,2.2752,0.6636000000000001,2.37,2.34528,0.6840400000000001,2.443,0.26208000000000004,0.07644000000000001,0.273,2.0832,0.6076,2.17
2020-04-05 13:30:00,2.38368,0.6952400000000001,2.483,0.26208000000000004,0.07644000000000001,0.273,2.1216,0.6188,2.21,2.19168,0.63924,2.283,0.26208000000000004,0.07644000000000001,0.273,1.9296000000000002,0.5628000000000001,2.01
2020-04-05 14:00:00,2.29632,0.66976,2.392,0.26112,0.07616,0.272,2.0352,0.5936,2.12,2.09472,0.6109600000000001,2.182,0.26112,0.07616,0.272,1.8336000000000001,0.5348,1.9100000000000001
2020-04-05 14:30:00,2.2392,0.6531,2.3325,0.2616,0.0763,0.2725,1.9776,0.5768,2.06,2.1144,0.6167,2.2025,0.2616,0.0763,0.2725,1.8528,0.5404,1.9300000000000002
2020-04-05 15:00:00,2.23968,0.65324,2.333,0.26208000000000004,0.07644000000000001,0.273,1.9776,0.5768,2.06,2.20128,0.64204,2.293,0.26208000000000004,0.07644000000000001,0.273,1.9392,0.5656,2.02
2020-04-05 15:30:00,2.22912,0.6501600000000001,2.322,0.26112,0.07616,0.272,1.968,0.5740000000000001,2.05,2.10432,0.6137600000000001,2.192,0.26112,0.07616,0.272,1.8432,0.5376000000000001,1.92
2020-04-05 16:00:00,2.29728,0.6700400000000001,2.393,0.26208000000000004,0.07644000000000001,0.273,2.0352,0.5936,2.12,2.24928,0.6560400000000001,2.343,0.26208000000000004,0.07644000000000001,0.273,1.9872,0.5796,2.07
2020-04-05 16:30:00,2.46048,0.7176400000000001,2.563,0.26208000000000004,0.07644000000000001,0.273,2.1984,0.6412,2.29,2.54688,0.7428400000000001,2.653,0.26208000000000004,0.07644000000000001,0.273,2.2848,0.6664,2.38
2020-04-05 17:00:00,2.65104,0.77322,2.7615,0.26064000000000004,0.07602,0.2715,2.3904,0.6972,2.49,2.75664,0.8040200000000001,2.8715,0.26064000000000004,0.07602,0.2715,2.496,0.728,2.6
2020-04-05 17:30:00,2.84448,0.82964,2.963,0.26208000000000004,0.07644000000000001,0.273,2.5824,0.7532,2.69,3.03648,0.8856400000000001,3.163,0.26208000000000004,0.07644000000000001,0.273,2.7744,0.8092,2.89
2020-04-05 18:00:00,2.88288,0.84084,3.003,0.26208000000000004,0.07644000000000001,0.273,2.6208,0.7644000000000001,2.73,3.12288,0.9108400000000001,3.253,0.26208000000000004,0.07644000000000001,0.273,2.8608000000000002,0.8344,2.98
2020-04-05 18:30:00,2.78592,0.8125600000000001,2.902,0.26112,0.07616,0.272,2.5248,0.7364,2.63,3.04512,0.8881600000000001,3.172,0.26112,0.07616,0.272,2.784,0.812,2.9
2020-04-05 19:00:00,2.66208,0.77644,2.773,0.26208000000000004,0.07644000000000001,0.273,2.4,0.7000000000000001,2.5,2.9212800000000003,0.85204,3.043,0.26208000000000004,0.07644000000000001,0.273,2.6592000000000002,0.7756000000000001,2.77
2020-04-05 19:30:00,2.5656,0.7483000000000001,2.6725,0.2616,0.0763,0.2725,2.304,0.672,2.4,2.844,0.8295,2.9625,0.2616,0.0763,0.2725,2.5824,0.7532,2.69
2020-04-05 20:00:00,2.5272,0.7371000000000001,2.6325000000000003,0.2616,0.0763,0.2725,2.2656,0.6608,2.36,2.8152,0.8211,2.9325,0.2616,0.0763,0.2725,2.5536,0.7448,2.66
2020-04-05 20:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.26208000000000004,0.07644000000000001,0.273,2.2944,0.6692,2.39,2.85408,0.8324400000000001,2.973,0.26208000000000004,0.07644000000000001,0.273,2.592,0.756,2.7
2020-04-05 21:00:00,2.4792,0.7231000000000001,2.5825,0.2616,0.0763,0.2725,2.2176,0.6468,2.31,2.748,0.8015,2.8625,0.2616,0.0763,0.2725,2.4864,0.7252000000000001,2.59
2020-04-05 21:30:00,2.38368,0.6952400000000001,2.483,0.26208000000000004,0.07644000000000001,0.273,2.1216,0.6188,2.21,2.65248,0.7736400000000001,2.763,0.26208000000000004,0.07644000000000001,0.273,2.3904,0.6972,2.49
2020-04-05 22:00:00,2.268,0.6615,2.3625,0.2616,0.0763,0.2725,2.0064,0.5852,2.09,2.5464,0.7427,2.6525,0.2616,0.0763,0.2725,2.2848,0.6664,2.38
2020-04-05 22:30:00,2.15376,0.6281800000000001,2.2435,0.26256,0.07658000000000001,0.2735,1.8912,0.5516,1.97,2.41296,0.7037800000000001,2.5135,0.26256,0.07658000000000001,0.2735,2.1504,0.6272,2.24
2020-04-05 23:00:00,2.0376,0.5943,2.1225,0.2616,0.0763,0.2725,1.776,0.518,1.85,2.268,0.6615,2.3625,0.2616,0.0763,0.2725,2.0064,0.5852,2.09
2020-04-05 23:30:00,1.99872,0.58296,2.082,0.26112,0.07616,0.272,1.7376,0.5068,1.81,2.20992,0.64456,2.302,0.26112,0.07616,0.272,1.9488,0.5684,2.03
2020-04-06 00:00:00,1.7212800000000001,0.50204,1.7930000000000001,0.26208000000000004,0.07644000000000001,0.273,1.4592,0.42560000000000003,1.52,1.9228800000000001,0.56084,2.003,0.26208000000000004,0.07644000000000001,0.273,1.6608,0.4844,1.73
2020-04-06 00:30:00,1.6440000000000001,0.47950000000000004,1.7125,0.2616,0.0763,0.2725,1.3824,0.4032,1.44,1.8359999999999999,0.5355,1.9125,0.2616,0.0763,0.2725,1.5744,0.4592,1.6400000000000001
2020-04-06 01:00:00,1.6147200000000002,0.47096000000000005,1.682,0.26112,0.07616,0.272,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.79712,0.5241600000000001,1.8719999999999999,0.26112,0.07616,0.272,1.536,0.448,1.6
2020-04-06 01:30:00,1.6348799999999999,0.47684000000000004,1.703,0.26208000000000004,0.07644000000000001,0.273,1.3728,0.40040000000000003,1.43,1.8364800000000001,0.53564,1.913,0.26208000000000004,0.07644000000000001,0.273,1.5744,0.4592,1.6400000000000001
2020-04-06 02:00:00,1.7016,0.4963,1.7725,0.2616,0.0763,0.2725,1.44,0.42,1.5,1.9128,0.5579000000000001,1.9925000000000002,0.2616,0.0763,0.2725,1.6512,0.48160000000000003,1.72
2020-04-06 02:30:00,1.72032,0.5017600000000001,1.792,0.26112,0.07616,0.272,1.4592,0.42560000000000003,1.52,1.9315200000000001,0.5633600000000001,2.012,0.26112,0.07616,0.272,1.6703999999999999,0.4872,1.74
2020-04-06 03:00:00,1.66368,0.48524000000000006,1.733,0.26208000000000004,0.07644000000000001,0.273,1.4016,0.4088,1.46,1.86528,0.5440400000000001,1.943,0.26208000000000004,0.07644000000000001,0.273,1.6032000000000002,0.4676,1.67
2020-04-06 03:30:00,1.65408,0.48244000000000004,1.7229999999999999,0.26208000000000004,0.07644000000000001,0.273,1.392,0.406,1.45,1.86528,0.5440400000000001,1.943,0.26208000000000004,0.07644000000000001,0.273,1.6032000000000002,0.4676,1.67
2020-04-06 04:00:00,1.60464,0.46802000000000005,1.6715,0.26064000000000004,0.07602,0.2715,1.344,0.392,1.4,1.80624,0.5268200000000001,1.8815,0.26064000000000004,0.07602,0.2715,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-06 04:30:00,1.58688,0.46284000000000003,1.653,0.26208000000000004,0.07644000000000001,0.273,1.3248,0.3864,1.38,1.7980800000000001,0.52444,1.873,0.26208000000000004,0.07644000000000001,0.273,1.536,0.448,1.6
2020-04-06 05:00:00,1.60608,0.46844,1.673,0.26208000000000004,0.07644000000000001,0.273,1.344,0.392,1.4,1.8172800000000002,0.5300400000000001,1.893,0.26208000000000004,0.07644000000000001,0.273,1.5552000000000001,0.4536,1.62
2020-04-06 05:30:00,1.63344,0.47642000000000007,1.7015,0.26064000000000004,0.07602,0.2715,1.3728,0.40040000000000003,1.43,1.84464,0.53802,1.9215,0.26064000000000004,0.07602,0.2715,1.584,0.462,1.65
2020-04-06 06:00:00,1.66416,0.48538000000000003,1.7335,0.26256,0.07658000000000001,0.2735,1.4016,0.4088,1.46,1.89456,0.5525800000000001,1.9735,0.26256,0.07658000000000001,0.2735,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-06 06:30:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.26256,0.07658000000000001,0.2735,1.584,0.462,1.65,2.11536,0.6169800000000001,2.2035,0.26256,0.07658000000000001,0.2735,1.8528,0.5404,1.9300000000000002
2020-04-06 07:00:00,1.93344,0.5639200000000001,2.014,0.26304,0.07672000000000001,0.274,1.6703999999999999,0.4872,1.74,2.20224,0.64232,2.294,0.26304,0.07672000000000001,0.274,1.9392,0.5656,2.02
2020-04-06 07:30:00,2.12544,0.61992,2.214,0.26304,0.07672000000000001,0.274,1.8624,0.5432,1.94,2.40384,0.7011200000000001,2.504,0.26304,0.07672000000000001,0.274,2.1408,0.6244000000000001,2.23
2020-04-06 08:00:00,2.3376,0.6818000000000001,2.435,0.264,0.077,0.275,2.0736,0.6048,2.16,2.6352,0.7686000000000001,2.745,0.264,0.077,0.275,2.3712,0.6916,2.47
2020-04-06 08:30:00,2.47056,0.7205800000000001,2.5735,0.26256,0.07658000000000001,0.2735,2.208,0.644,2.3,2.7489600000000003,0.80178,2.8635,0.26256,0.07658000000000001,0.2735,2.4864,0.7252000000000001,2.59
2020-04-06 09:00:00,2.59536,0.7569800000000001,2.7035,0.26256,0.07658000000000001,0.2735,2.3328,0.6804,2.43,2.9505600000000003,0.8605800000000001,3.0735,0.26256,0.07658000000000001,0.2735,2.688,0.784,2.8
2020-04-06 09:30:00,2.50992,0.73206,2.6145,0.25392000000000003,0.07406,0.2645,2.2560000000000002,0.658,2.35,2.7019200000000003,0.7880600000000001,2.8145,0.25392000000000003,0.07406,0.2645,2.448,0.714,2.55
2020-04-06 10:00:00,2.472,0.721,2.575,0.2544,0.0742,0.265,2.2176,0.6468,2.31,2.4432,0.7126,2.545,0.2544,0.0742,0.265,2.1888,0.6384000000000001,2.2800000000000002
2020-04-06 10:30:00,2.52096,0.73528,2.626,0.25536000000000003,0.07448,0.266,2.2656,0.6608,2.36,2.35776,0.6876800000000001,2.456,0.25536000000000003,0.07448,0.266,2.1024,0.6132000000000001,2.19
2020-04-06 11:00:00,2.50224,0.72982,2.6065,0.25584,0.07462,0.2665,2.2464,0.6552,2.34,2.31984,0.6766200000000001,2.4165,0.25584,0.07462,0.2665,2.064,0.602,2.15
2020-04-06 11:30:00,2.43552,0.7103600000000001,2.537,0.25632000000000005,0.07476000000000001,0.267,2.1792,0.6356,2.27,2.26272,0.6599600000000001,2.357,0.25632000000000005,0.07476000000000001,0.267,2.0064,0.5852,2.09
2020-04-06 12:00:00,2.57952,0.75236,2.6870000000000003,0.25632000000000005,0.07476000000000001,0.267,2.3232,0.6776,2.42,2.53152,0.73836,2.637,0.25632000000000005,0.07476000000000001,0.267,2.2752,0.6636000000000001,2.37
2020-04-06 12:30:00,2.6184000000000003,0.7637,2.7275,0.25680000000000003,0.07490000000000001,0.2675,2.3616,0.6888000000000001,2.46,2.484,0.7245,2.5875,0.25680000000000003,0.07490000000000001,0.2675,2.2272,0.6496000000000001,2.32
2020-04-06 13:00:00,2.46432,0.7187600000000001,2.567,0.25632000000000005,0.07476000000000001,0.267,2.208,0.644,2.3,2.30112,0.6711600000000001,2.3970000000000002,0.25632000000000005,0.07476000000000001,0.267,2.0448,0.5964,2.13
2020-04-06 13:30:00,2.42496,0.70728,2.526,0.25536000000000003,0.07448,0.266,2.1696,0.6328,2.26,2.30016,0.67088,2.396,0.25536000000000003,0.07448,0.266,2.0448,0.5964,2.13
2020-04-06 14:00:00,2.3112,0.6741,2.4075,0.25680000000000003,0.07490000000000001,0.2675,2.0544000000000002,0.5992000000000001,2.14,2.2344,0.6517000000000001,2.3275,0.25680000000000003,0.07490000000000001,0.2675,1.9776,0.5768,2.06
2020-04-06 14:30:00,2.28288,0.6658400000000001,2.378,0.25728,0.07504000000000001,0.268,2.0256,0.5908,2.11,2.14848,0.6266400000000001,2.238,0.25728,0.07504000000000001,0.268,1.8912,0.5516,1.97
2020-04-06 15:00:00,2.31984,0.6766200000000001,2.4165,0.25584,0.07462,0.2665,2.064,0.602,2.15,2.20464,0.64302,2.2965,0.25584,0.07462,0.2665,1.9488,0.5684,2.03
2020-04-06 15:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.25632000000000005,0.07476000000000001,0.267,2.0448,0.5964,2.13,2.24352,0.65436,2.337,0.25632000000000005,0.07476000000000001,0.267,1.9872,0.5796,2.07
2020-04-06 16:00:00,2.3332800000000002,0.68054,2.4305,0.25968,0.07574,0.2705,2.0736,0.6048,2.16,2.38128,0.69454,2.4805,0.25968,0.07574,0.2705,2.1216,0.6188,2.21
2020-04-06 16:30:00,2.41152,0.7033600000000001,2.512,0.26112,0.07616,0.272,2.1504,0.6272,2.24,2.28672,0.6669600000000001,2.382,0.26112,0.07616,0.272,2.0256,0.5908,2.11
2020-04-06 17:00:00,2.5968,0.7574000000000001,2.705,0.2544,0.0742,0.265,2.3424,0.6832,2.44,2.6448,0.7714000000000001,2.755,0.2544,0.0742,0.265,2.3904,0.6972,2.49
